Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,1,7,45,145.5,19.0,1.3,4.0,33.5,108.32,48.22
2017,1,1,8,0,291.0,38.0,1.3,4.0,67.0,222.97,179.19
2017,1,1,8,15,388.5,48.0,1.3,4.0,106.5,296.69,248.46
2017,1,1,8,30,486.0,58.0,1.3,4.0,146.0,379.38,321.49
2017,1,1,8,45,549.0,64.5,1.35,4.5,187.0,442.26,375.58
2017,1,1,9,0,612.0,71.0,1.4,5.0,228.0,506.96,429.24
2017,1,1,9,15,653.0,75.5,1.45,5.0,266.5,555.88,469.29
2017,1,1,9,30,694.0,80.0,1.5,5.0,305.0,604.4,507.99
2017,1,1,9,45,726.0,82.5,1.55,5.5,340.0,643.24,536.93
2017,1,1,10,0,758.0,85.0,1.6,6.0,375.0,680.5,563.66
2017,1,1,10,15,569.0,124.5,1.7,6.0,351.0,589.77,491.66
2017,1,1,10,30,380.0,164.0,1.8,6.0,327.0,485.14,406.59
2017,1,1,10,45,458.0,156.5,1.9,6.0,362.5,548.09,458.27
2017,1,1,11,0,536.0,149.0,2.0,6.0,398.0,597.46,497.65
2017,1,1,11,15,390.5,183.0,2.05,6.0,367.0,510.93,426.23
2017,1,1,11,30,245.0,217.0,2.1,6.0,336.0,436.97,364.12
2017,1,1,11,45,278.5,215.0,2.15,6.5,352.5,454.53,378.49
2017,1,1,12,0,312.0,213.0,2.2,7.0,369.0,470.41,390.79
2017,1,1,12,15,407.0,193.0,2.2,7.0,396.0,517.69,429.5
2017,1,1,12,30,502.0,173.0,2.2,7.0,423.0,550.73,456.37
2017,1,1,12,45,680.0,132.0,2.25,7.0,464.5,614.84,508.29
2017,1,1,13,0,858.0,91.0,2.3,7.0,506.0,661.15,545.07
2017,1,1,13,15,612.5,136.0,2.25,6.5,427.5,533.16,442.03
2017,1,1,13,30,367.0,181.0,2.2,6.0,349.0,405.13,337.79
2017,1,1,13,45,598.5,131.0,2.2,6.0,388.5,471.72,392.68
2017,1,1,14,0,830.0,81.0,2.2,6.0,428.0,508.5,420.02
2017,1,1,14,15,809.5,78.5,2.15,6.0,398.0,459.64,377.15
2017,1,1,14,30,789.0,76.0,2.1,6.0,368.0,410.57,333.63
2017,1,1,14,45,766.5,71.5,2.1,6.0,333.0,358.83,287.0
2017,1,1,15,0,744.0,67.0,2.1,6.0,298.0,307.72,239.84
2017,1,1,15,15,702.5,63.0,2.0,5.5,258.0,252.32,189.27
2017,1,1,15,30,661.0,59.0,1.9,5.0,218.0,200.52,141.88
2017,1,1,15,45,604.0,52.5,1.8,4.5,176.5,147.36,95.46
2017,1,1,16,0,547.0,46.0,1.7,4.0,135.0,99.8,57.29
2017,1,1,16,15,438.0,37.5,1.6,3.5,95.0,53.81,27.87
2017,1,1,16,30,329.0,29.0,1.5,3.0,55.0,23.85,13.91
2017,1,1,16,45,164.5,14.5,1.45,2.5,27.5,13.82,0.0
2017,1,1,17,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,2,7,45,39.5,19.5,0.85,2.5,23.5,45.05,16.69
2017,1,2,8,0,79.0,39.0,0.8,3.0,47.0,97.89,76.78
2017,1,2,8,15,122.5,56.5,0.8,3.0,76.0,154.18,128.45
2017,1,2,8,30,166.0,74.0,0.8,3.0,105.0,203.94,173.33
2017,1,2,8,45,195.0,90.5,0.8,3.5,135.0,245.62,209.97
2017,1,2,9,0,224.0,107.0,0.8,4.0,165.0,288.49,246.55
2017,1,2,9,15,242.0,122.0,0.85,4.0,193.5,322.77,275.47
2017,1,2,9,30,260.0,137.0,0.9,4.0,222.0,357.13,303.87
2017,1,2,9,45,295.5,142.5,1.0,4.0,248.5,391.44,332.47
2017,1,2,10,0,331.0,148.0,1.1,4.0,275.0,426.35,361.16
2017,1,2,10,15,214.0,168.0,1.15,4.0,252.5,353.76,299.31
2017,1,2,10,30,97.0,188.0,1.2,4.0,230.0,278.06,234.18
2017,1,2,10,45,48.5,160.0,1.3,4.5,181.0,204.9,171.91
2017,1,2,11,0,0.0,132.0,1.4,5.0,132.0,127.29,104.56
2017,1,2,11,15,0.0,138.5,1.4,5.0,138.5,133.58,109.98
2017,1,2,11,30,0.0,145.0,1.4,5.0,145.0,139.89,115.22
2017,1,2,11,45,0.0,146.5,1.45,5.0,146.5,141.01,116.11
2017,1,2,12,0,0.0,148.0,1.5,5.0,148.0,142.2,117.09
2017,1,2,12,15,0.0,143.0,1.5,5.0,143.0,136.79,112.49
2017,1,2,12,30,0.0,138.0,1.5,5.0,138.0,131.51,108.04
2017,1,2,12,45,0.0,127.0,1.5,5.0,127.0,120.34,98.6
2017,1,2,13,0,0.0,116.0,1.5,5.0,116.0,109.37,89.32
2017,1,2,13,15,0.0,124.0,1.5,5.0,124.0,117.21,96.14
2017,1,2,13,30,0.0,132.0,1.5,5.0,132.0,125.06,102.94
2017,1,2,13,45,0.0,96.0,1.5,5.0,96.0,89.85,72.83
2017,1,2,14,0,0.0,60.0,1.5,5.0,60.0,55.8,43.42
2017,1,2,14,15,0.0,42.5,1.45,5.0,42.5,39.48,29.23
2017,1,2,14,30,0.0,25.0,1.4,5.0,25.0,23.19,14.92
2017,1,2,14,45,0.0,22.5,1.35,5.0,22.5,20.87,12.9
2017,1,2,15,0,0.0,20.0,1.3,5.0,20.0,18.54,10.86
2017,1,2,15,15,0.0,17.0,1.2,4.5,17.0,15.75,8.41
2017,1,2,15,30,0.0,14.0,1.1,4.0,14.0,12.97,5.93
2017,1,2,15,45,0.0,11.5,1.05,4.0,11.5,10.65,3.82
2017,1,2,16,0,0.0,9.0,1.0,4.0,9.0,8.33,1.69
2017,1,2,16,15,0.0,6.0,1.0,3.5,6.0,5.55,0.0
2017,1,2,16,30,0.0,3.0,1.0,3.0,3.0,2.77,0.0
2017,1,2,16,45,0.0,1.5,1.05,3.0,1.5,1.43,0.0
2017,1,2,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,3,7,45,37.5,17.5,1.95,4.5,21.5,40.63,14.11
2017,1,3,8,0,75.0,35.0,2.0,5.0,43.0,88.17,68.23
2017,1,3,8,15,96.0,52.5,2.05,5.0,67.5,123.59,101.8
2017,1,3,8,30,117.0,70.0,2.1,5.0,92.0,159.41,134.6
2017,1,3,8,45,129.5,87.0,2.15,5.5,116.5,189.94,161.9
2017,1,3,9,0,142.0,104.0,2.2,6.0,141.0,220.7,188.69
2017,1,3,9,15,148.5,120.5,2.25,6.0,164.5,246.86,211.19
2017,1,3,9,30,155.0,137.0,2.3,6.0,188.0,272.78,233.05
2017,1,3,9,45,159.0,151.0,2.35,6.5,208.0,293.24,249.51
2017,1,3,10,0,163.0,165.0,2.4,7.0,228.0,313.32,265.37
2017,1,3,10,15,81.5,145.0,2.45,7.0,176.5,214.77,180.98
2017,1,3,10,30,0.0,125.0,2.5,7.0,125.0,121.22,99.13
2017,1,3,10,45,14.5,155.0,2.6,7.5,162.0,163.89,135.63
2017,1,3,11,0,29.0,185.0,2.7,8.0,199.0,218.03,180.86
2017,1,3,11,15,14.5,162.5,2.75,8.0,169.5,170.07,140.06
2017,1,3,11,30,0.0,140.0,2.8,8.0,140.0,134.65,109.73
2017,1,3,11,45,0.0,75.5,2.85,8.5,75.5,70.29,54.91
2017,1,3,12,0,0.0,11.0,2.9,9.0,11.0,10.21,3.18
2017,1,3,12,15,0.0,67.5,2.9,9.0,67.5,62.82,48.5
2017,1,3,12,30,0.0,124.0,2.9,9.0,124.0,117.44,94.91
2017,1,3,12,45,0.0,66.5,2.9,9.0,66.5,61.88,47.64
2017,1,3,13,0,0.0,9.0,2.9,9.0,9.0,8.35,1.58
2017,1,3,13,15,0.0,52.5,2.85,9.0,52.5,48.81,36.58
2017,1,3,13,30,0.0,96.0,2.8,9.0,96.0,89.82,71.75
2017,1,3,13,45,2.5,121.0,2.8,9.0,122.0,115.5,93.7
2017,1,3,14,0,5.0,146.0,2.8,9.0,148.0,141.22,115.6
2017,1,3,14,15,2.5,95.5,2.75,8.5,96.5,90.54,72.75
2017,1,3,14,30,0.0,45.0,2.7,8.0,45.0,41.8,30.9
2017,1,3,14,45,0.0,40.5,2.7,8.0,40.5,37.61,27.32
2017,1,3,15,0,0.0,36.0,2.7,8.0,36.0,33.42,23.69
2017,1,3,15,15,0.0,31.0,2.7,8.0,31.0,28.76,19.63
2017,1,3,15,30,0.0,26.0,2.7,8.0,26.0,24.11,15.53
2017,1,3,15,45,0.0,21.0,2.7,8.0,21.0,19.46,11.38
2017,1,3,16,0,0.0,16.0,2.7,8.0,16.0,14.82,7.21
2017,1,3,16,15,0.0,11.0,2.7,8.0,11.0,10.18,3.03
2017,1,3,16,30,0.0,6.0,2.7,8.0,6.0,5.55,0.0
2017,1,3,16,45,0.0,3.0,2.75,8.0,3.0,2.77,0.0
2017,1,3,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,10.0,1.65,9.0,10.0,9.26,0.0
2017,1,4,8,0,0.0,20.0,1.6,9.0,20.0,18.55,9.65
2017,1,4,8,15,0.0,32.0,1.65,9.0,32.0,29.72,19.78
2017,1,4,8,30,0.0,44.0,1.7,9.0,44.0,41.45,30.26
2017,1,4,8,45,0.0,56.5,1.8,9.5,56.5,54.11,41.38
2017,1,4,9,0,0.0,69.0,1.9,10.0,69.0,66.69,52.27
2017,1,4,9,15,0.0,80.5,1.9,10.0,80.5,78.1,62.11
2017,1,4,9,30,0.0,92.0,1.9,10.0,92.0,89.51,71.82
2017,1,4,9,45,0.0,102.0,1.95,10.0,102.0,99.27,80.03
2017,1,4,10,0,0.0,112.0,2.0,10.0,112.0,109.06,88.2
2017,1,4,10,15,0.0,91.0,1.95,10.0,91.0,85.99,68.41
2017,1,4,10,30,0.0,70.0,1.9,10.0,70.0,65.13,50.52
2017,1,4,10,45,0.0,52.5,1.9,10.0,52.5,48.81,36.48
2017,1,4,11,0,0.0,35.0,1.9,10.0,35.0,32.51,22.44
2017,1,4,11,15,0.0,27.0,1.85,10.0,27.0,25.07,16.02
2017,1,4,11,30,0.0,19.0,1.8,10.0,19.0,17.64,9.59
2017,1,4,11,45,0.0,54.0,1.75,10.0,54.0,50.22,37.58
2017,1,4,12,0,0.0,89.0,1.7,10.0,89.0,83.03,65.45
2017,1,4,12,15,0.0,77.0,1.6,9.5,77.0,71.69,55.89
2017,1,4,12,30,0.0,65.0,1.5,9.0,65.0,60.48,46.46
2017,1,4,12,45,0.0,64.0,1.45,9.0,64.0,59.55,45.69
2017,1,4,13,0,0.0,63.0,1.4,9.0,63.0,58.61,44.93
2017,1,4,13,15,0.0,79.5,1.3,9.0,79.5,74.02,58.15
2017,1,4,13,30,0.0,96.0,1.2,9.0,96.0,89.81,71.65
2017,1,4,13,45,0.0,73.5,1.2,9.0,73.5,68.4,53.45
2017,1,4,14,0,0.0,51.0,1.2,9.0,51.0,47.4,35.51
2017,1,4,14,15,0.0,48.0,1.15,8.5,48.0,44.6,33.25
2017,1,4,14,30,0.0,45.0,1.1,8.0,45.0,41.8,30.95
2017,1,4,14,45,0.0,40.5,1.05,8.0,40.5,37.61,27.36
2017,1,4,15,0,0.0,36.0,1.0,8.0,36.0,33.42,23.74
2017,1,4,15,15,0.0,31.5,0.9,7.5,31.5,29.23,20.13
2017,1,4,15,30,0.0,27.0,0.8,7.0,27.0,25.04,16.47
2017,1,4,15,45,0.0,21.5,0.7,7.0,21.5,19.93,11.91
2017,1,4,16,0,0.0,16.0,0.6,7.0,16.0,14.82,7.31
2017,1,4,16,15,0.0,11.5,0.55,7.0,11.5,10.65,3.51
2017,1,4,16,30,0.0,7.0,0.5,7.0,7.0,6.48,0.0
2017,1,4,16,45,0.0,3.5,0.45,7.0,3.5,3.24,0.0
2017,1,4,17,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,7,45,214.0,14.5,1.3,3.5,36.0,135.9,59.98
2017,1,5,8,0,428.0,29.0,1.4,4.0,72.0,280.89,225.75
2017,1,5,8,15,517.0,36.0,1.45,4.0,112.5,347.74,290.96
2017,1,5,8,30,606.0,43.0,1.5,4.0,153.0,426.72,361.43
2017,1,5,8,45,667.0,46.5,1.55,4.5,195.5,488.8,415.03
2017,1,5,9,0,728.0,50.0,1.6,5.0,238.0,552.34,467.7
2017,1,5,9,15,763.0,53.0,1.6,5.0,277.5,598.77,505.1
2017,1,5,9,30,798.0,56.0,1.6,5.0,317.0,644.32,539.84
2017,1,5,9,45,825.5,57.5,1.65,5.5,352.0,681.28,566.5
2017,1,5,10,0,853.0,59.0,1.7,6.0,387.0,710.07,586.49
2017,1,5,10,15,870.0,61.0,1.7,6.0,416.5,735.47,604.34
2017,1,5,10,30,887.0,63.0,1.7,6.0,446.0,758.07,619.98
2017,1,5,10,45,901.0,63.5,1.7,6.0,469.0,773.44,630.23
2017,1,5,11,0,915.0,64.0,1.7,6.0,492.0,785.56,638.2
2017,1,5,11,15,922.5,65.0,1.7,6.0,508.0,789.91,640.6
2017,1,5,11,30,930.0,66.0,1.7,6.0,524.0,790.74,640.63
2017,1,5,11,45,936.0,65.5,1.75,6.5,532.5,785.02,635.41
2017,1,5,12,0,942.0,65.0,1.8,7.0,541.0,775.74,627.77
2017,1,5,12,15,943.5,65.0,1.8,6.5,541.0,760.22,617.45
2017,1,5,12,30,945.0,65.0,1.8,6.0,541.0,741.28,604.71
2017,1,5,12,45,946.0,63.5,1.8,6.0,534.0,716.88,586.86
2017,1,5,13,0,947.0,62.0,1.8,6.0,527.0,689.25,565.93
2017,1,5,13,15,941.0,61.5,1.8,6.0,511.5,655.32,538.9
2017,1,5,13,30,935.0,61.0,1.8,6.0,496.0,618.81,509.33
2017,1,5,13,45,925.0,60.0,1.8,6.0,473.0,577.16,475.05
2017,1,5,14,0,915.0,59.0,1.8,6.0,450.0,533.63,438.39
2017,1,5,14,15,899.5,57.5,1.75,5.5,420.5,485.34,397.42
2017,1,5,14,30,884.0,56.0,1.7,5.0,391.0,436.14,354.4
2017,1,5,14,45,864.0,53.5,1.7,5.0,355.5,383.53,306.89
2017,1,5,15,0,844.0,51.0,1.7,5.0,320.0,331.01,258.19
2017,1,5,15,15,810.5,48.0,1.6,4.5,280.0,274.62,205.99
2017,1,5,15,30,777.0,45.0,1.5,4.0,240.0,219.68,154.84
2017,1,5,15,45,722.0,41.5,1.4,3.5,197.0,163.4,104.69
2017,1,5,16,0,667.0,38.0,1.3,3.0,154.0,112.26,62.57
2017,1,5,16,15,578.0,31.5,1.25,2.5,111.5,61.8,28.9
2017,1,5,16,30,489.0,25.0,1.2,2.0,69.0,21.4,12.8
2017,1,5,16,45,244.5,12.5,1.2,1.5,34.5,10.34,0.0
2017,1,5,17,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,6,7,45,235.5,14.5,0.9,0.0,38.0,143.27,64.99
2017,1,6,8,0,471.0,29.0,0.8,0.0,76.0,295.58,239.93
2017,1,6,8,15,557.0,36.0,0.8,0.5,118.5,369.6,310.4
2017,1,6,8,30,643.0,43.0,0.8,1.0,161.0,448.38,379.53
2017,1,6,8,45,692.0,48.0,0.8,1.5,203.0,506.15,428.74
2017,1,6,9,0,741.0,53.0,0.8,2.0,245.0,564.7,476.36
2017,1,6,9,15,774.0,56.0,0.75,2.5,284.0,610.35,511.11
2017,1,6,9,30,807.0,59.0,0.7,3.0,323.0,654.93,542.7
2017,1,6,9,45,663.5,88.5,0.7,3.5,320.5,607.89,504.38
2017,1,6,10,0,520.0,118.0,0.7,4.0,318.0,542.38,451.13
2017,1,6,10,15,600.0,108.0,0.7,4.0,355.5,601.41,497.99
2017,1,6,10,30,680.0,98.0,0.7,4.0,393.0,654.97,537.47
2017,1,6,10,45,666.0,108.0,0.7,4.5,408.5,658.77,537.83
2017,1,6,11,0,652.0,118.0,0.7,5.0,424.0,659.54,536.71
2017,1,6,11,15,781.0,94.5,0.7,5.0,472.0,724.31,583.87
2017,1,6,11,30,910.0,71.0,0.7,5.0,520.0,783.14,624.94
2017,1,6,11,45,917.0,69.5,0.75,5.5,527.5,777.2,619.15
2017,1,6,12,0,924.0,68.0,0.8,6.0,535.0,767.75,611.95
2017,1,6,12,15,922.0,68.0,0.75,6.0,534.0,750.06,598.52
2017,1,6,12,30,920.0,68.0,0.7,6.0,533.0,729.15,582.99
2017,1,6,12,45,904.0,71.0,0.7,6.5,522.0,699.1,560.66
2017,1,6,13,0,888.0,74.0,0.7,7.0,511.0,666.68,535.53
2017,1,6,13,15,637.0,128.5,0.65,7.0,437.0,547.29,442.23
2017,1,6,13,30,386.0,183.0,0.6,7.0,363.0,422.3,343.64
2017,1,6,13,45,525.0,142.0,0.6,7.0,375.0,446.44,364.01
2017,1,6,14,0,664.0,101.0,0.6,7.0,387.0,455.18,369.53
2017,1,6,14,15,422.5,132.0,0.55,6.5,310.0,340.35,277.15
2017,1,6,14,30,181.0,163.0,0.5,6.0,233.0,239.14,195.78
2017,1,6,14,45,169.5,150.0,0.5,6.0,210.5,211.75,173.04
2017,1,6,15,0,158.0,137.0,0.5,6.0,188.0,185.29,150.27
2017,1,6,15,15,150.0,120.0,0.55,5.5,164.0,156.99,125.88
2017,1,6,15,30,142.0,103.0,0.6,5.0,140.0,129.55,101.89
2017,1,6,15,45,126.0,86.0,0.65,5.0,114.0,101.69,77.64
2017,1,6,16,0,110.0,69.0,0.7,5.0,88.0,75.71,55.43
2017,1,6,16,15,86.0,51.0,0.75,4.5,63.5,50.43,35.02
2017,1,6,16,30,62.0,33.0,0.8,4.0,39.0,28.38,18.85
2017,1,6,16,45,31.0,16.5,0.85,4.0,19.5,14.62,0.0
2017,1,6,17,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,9.5,3.3,8.5,9.5,8.8,0.0
2017,1,7,8,0,0.0,19.0,3.3,9.0,19.0,17.62,8.87
2017,1,7,8,15,0.0,30.5,3.25,9.0,30.5,28.32,18.57
2017,1,7,8,30,0.0,42.0,3.2,9.0,42.0,39.09,28.21
2017,1,7,8,45,0.0,54.0,3.2,9.5,54.0,51.18,38.84
2017,1,7,9,0,0.0,66.0,3.2,10.0,66.0,63.21,49.27
2017,1,7,9,15,0.0,77.0,3.05,10.0,77.0,74.09,58.67
2017,1,7,9,30,0.0,88.0,2.9,10.0,88.0,84.97,67.95
2017,1,7,9,45,0.0,98.0,2.8,10.5,98.0,94.77,76.07
2017,1,7,10,0,0.0,108.0,2.7,11.0,108.0,104.59,84.11
2017,1,7,10,15,0.0,97.5,2.55,11.0,97.5,92.67,73.83
2017,1,7,10,30,0.0,87.0,2.4,11.0,87.0,81.55,64.28
2017,1,7,10,45,0.0,117.5,2.25,11.0,117.5,112.5,90.33
2017,1,7,11,0,0.0,148.0,2.1,11.0,148.0,144.1,116.56
2017,1,7,11,15,0.0,149.5,2.0,11.0,149.5,144.99,117.08
2017,1,7,11,30,0.0,151.0,1.9,11.0,151.0,145.99,117.78
2017,1,7,11,45,0.0,136.5,1.85,11.0,136.5,130.56,104.88
2017,1,7,12,0,0.0,122.0,1.8,11.0,122.0,115.64,92.41
2017,1,7,12,15,0.0,90.5,1.75,11.0,90.5,84.46,66.27
2017,1,7,12,30,0.0,59.0,1.7,11.0,59.0,54.89,41.3
2017,1,7,12,45,0.0,49.0,1.7,11.0,49.0,45.56,33.41
2017,1,7,13,0,0.0,39.0,1.7,11.0,39.0,36.24,25.48
2017,1,7,13,15,0.0,37.5,1.6,10.5,37.5,34.84,24.37
2017,1,7,13,30,0.0,36.0,1.5,10.0,36.0,33.44,23.26
2017,1,7,13,45,0.0,59.0,1.45,10.0,59.0,54.87,41.71
2017,1,7,14,0,0.0,82.0,1.4,10.0,82.0,76.4,60.18
2017,1,7,14,15,0.0,59.5,1.25,10.0,59.5,55.33,42.21
2017,1,7,14,30,0.0,37.0,1.1,10.0,37.0,34.36,24.23
2017,1,7,14,45,0.0,34.0,1.0,10.0,34.0,31.56,21.87
2017,1,7,15,0,0.0,31.0,0.9,10.0,31.0,28.77,19.48
2017,1,7,15,15,0.0,27.0,0.8,9.5,27.0,25.04,16.3
2017,1,7,15,30,0.0,23.0,0.7,9.0,23.0,21.32,13.08
2017,1,7,15,45,0.0,18.5,0.6,9.0,18.5,17.14,9.38
2017,1,7,16,0,0.0,14.0,0.5,9.0,14.0,12.97,5.64
2017,1,7,16,15,0.0,10.0,0.55,8.5,10.0,9.26,2.3
2017,1,7,16,30,0.0,6.0,0.6,8.0,6.0,5.55,0.0
2017,1,7,16,45,0.0,3.0,0.65,8.0,3.0,2.77,0.0
2017,1,7,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,1.5,3.05,11.0,1.5,1.39,0.0
2017,1,8,8,0,0.0,3.0,3.1,11.0,3.0,2.77,0.0
2017,1,8,8,15,0.0,4.5,3.1,11.0,4.5,4.16,0.0
2017,1,8,8,30,0.0,6.0,3.1,11.0,6.0,5.55,0.0
2017,1,8,8,45,0.0,8.0,3.15,11.0,8.0,7.4,0.77
2017,1,8,9,0,0.0,10.0,3.2,11.0,10.0,9.26,2.4
2017,1,8,9,15,0.0,12.0,3.3,11.0,12.0,11.12,4.02
2017,1,8,9,30,0.0,14.0,3.4,11.0,14.0,12.97,5.63
2017,1,8,9,45,0.0,15.5,3.5,11.5,15.5,14.37,6.8
2017,1,8,10,0,0.0,17.0,3.6,12.0,17.0,15.77,7.96
2017,1,8,10,15,0.0,15.5,3.6,12.0,15.5,14.38,6.74
2017,1,8,10,30,0.0,14.0,3.6,12.0,14.0,12.99,5.53
2017,1,8,10,45,0.0,17.0,3.65,12.0,17.0,15.78,7.91
2017,1,8,11,0,0.0,20.0,3.7,12.0,20.0,18.56,10.28
2017,1,8,11,15,0.0,15.0,3.7,11.5,15.0,13.92,6.3
2017,1,8,11,30,0.0,10.0,3.7,11.0,10.0,9.28,2.32
2017,1,8,11,45,0.0,11.5,3.7,11.0,11.5,10.67,3.52
2017,1,8,12,0,0.0,13.0,3.7,11.0,13.0,12.07,4.71
2017,1,8,12,15,0.0,24.5,3.65,11.0,24.5,22.76,13.88
2017,1,8,12,30,0.0,36.0,3.6,11.0,36.0,33.45,23.04
2017,1,8,12,45,0.0,24.0,3.55,11.0,24.0,22.29,13.49
2017,1,8,13,0,0.0,12.0,3.5,11.0,12.0,11.14,3.92
2017,1,8,13,15,0.0,23.5,3.4,11.0,23.5,21.82,13.12
2017,1,8,13,30,0.0,35.0,3.3,11.0,35.0,32.51,22.32
2017,1,8,13,45,0.0,28.5,3.2,11.0,28.5,26.46,17.16
2017,1,8,14,0,0.0,22.0,3.1,11.0,22.0,20.42,11.98
2017,1,8,14,15,0.0,14.5,3.0,11.0,14.5,13.45,5.99
2017,1,8,14,30,0.0,7.0,2.9,11.0,7.0,6.49,0.0
2017,1,8,14,45,0.0,6.0,2.8,11.0,6.0,5.56,0.0
2017,1,8,15,0,0.0,5.0,2.7,11.0,5.0,4.63,0.0
2017,1,8,15,15,0.0,4.5,2.55,11.0,4.5,4.17,0.0
2017,1,8,15,30,0.0,4.0,2.4,11.0,4.0,3.7,0.0
2017,1,8,15,45,0.0,3.0,2.3,11.0,3.0,2.78,0.0
2017,1,8,16,0,0.0,2.0,2.2,11.0,2.0,1.85,0.0
2017,1,8,16,15,0.0,1.5,2.15,11.0,1.5,1.39,0.0
2017,1,8,16,30,0.0,1.0,2.1,11.0,1.0,0.92,0.0
2017,1,8,16,45,0.0,0.5,2.1,11.0,0.5,0.46,0.0
2017,1,8,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,9,7,45,0.0,10.5,1.25,8.0,10.5,9.73,0.0
2017,1,9,8,0,0.0,21.0,1.3,8.0,21.0,19.48,10.53
2017,1,9,8,15,0.0,34.0,1.25,8.0,34.0,31.59,21.51
2017,1,9,8,30,0.0,47.0,1.2,8.0,47.0,44.86,33.38
2017,1,9,8,45,0.0,59.5,1.2,8.5,59.5,57.45,44.47
2017,1,9,9,0,0.0,72.0,1.2,9.0,72.0,69.97,55.32
2017,1,9,9,15,0.0,84.0,1.2,9.0,84.0,81.88,65.58
2017,1,9,9,30,0.0,96.0,1.2,9.0,96.0,93.8,75.72
2017,1,9,9,45,0.0,107.5,1.2,9.0,107.5,105.17,85.27
2017,1,9,10,0,0.0,119.0,1.2,9.0,119.0,116.56,94.76
2017,1,9,10,15,0.0,105.0,1.2,9.0,105.0,100.48,80.92
2017,1,9,10,30,0.0,91.0,1.2,9.0,91.0,85.57,68.13
2017,1,9,10,45,37.5,149.5,1.25,9.0,167.5,184.08,152.2
2017,1,9,11,0,75.0,208.0,1.3,9.0,244.0,280.96,231.92
2017,1,9,11,15,37.5,174.5,1.3,9.0,192.5,210.16,172.49
2017,1,9,11,30,0.0,141.0,1.3,9.0,141.0,135.48,109.51
2017,1,9,11,45,9.5,167.5,1.3,9.0,172.5,169.85,138.56
2017,1,9,12,0,19.0,194.0,1.3,9.0,204.0,204.24,166.99
2017,1,9,12,15,9.5,160.0,1.3,9.0,165.0,160.87,130.81
2017,1,9,12,30,0.0,126.0,1.3,9.0,126.0,119.32,96.02
2017,1,9,12,45,0.0,140.0,1.35,9.0,140.0,133.17,107.77
2017,1,9,13,0,0.0,154.0,1.4,9.0,154.0,147.08,119.43
2017,1,9,13,15,0.0,123.0,1.4,9.0,123.0,116.09,93.55
2017,1,9,13,30,0.0,92.0,1.4,9.0,92.0,85.92,68.2
2017,1,9,13,45,0.0,95.0,1.45,9.0,95.0,88.82,70.82
2017,1,9,14,0,0.0,98.0,1.5,9.0,98.0,91.72,73.4
2017,1,9,14,15,0.0,72.5,1.45,9.0,72.5,67.47,52.78
2017,1,9,14,30,0.0,47.0,1.4,9.0,47.0,43.67,32.38
2017,1,9,14,45,0.0,42.5,1.4,9.0,42.5,39.47,28.82
2017,1,9,15,0,0.0,38.0,1.4,9.0,38.0,35.28,25.23
2017,1,9,15,15,0.0,33.0,1.4,8.5,33.0,30.62,21.24
2017,1,9,15,30,0.0,28.0,1.4,8.0,28.0,25.97,17.2
2017,1,9,15,45,0.0,23.0,1.4,8.0,23.0,21.32,13.07
2017,1,9,16,0,0.0,18.0,1.4,8.0,18.0,16.68,8.91
2017,1,9,16,15,0.0,13.0,1.35,8.0,13.0,12.04,4.72
2017,1,9,16,30,0.0,8.0,1.3,8.0,8.0,7.4,0.78
2017,1,9,16,45,0.0,4.0,1.3,8.0,4.0,3.7,0.0
2017,1,9,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,14.5,1.85,8.0,14.5,13.45,1.32
2017,1,10,8,0,0.0,29.0,1.9,8.0,29.0,28.22,17.77
2017,1,10,8,15,0.0,45.5,1.9,8.0,45.5,46.29,34.07
2017,1,10,8,30,0.0,62.0,1.9,8.0,62.0,63.71,49.62
2017,1,10,8,45,2.5,78.0,1.9,8.5,79.0,81.68,65.43
2017,1,10,9,0,5.0,94.0,1.9,9.0,96.0,99.68,81.0
2017,1,10,9,15,9.5,108.5,1.95,9.0,112.0,117.25,96.17
2017,1,10,9,30,14.0,123.0,2.0,9.0,128.0,135.06,111.37
2017,1,10,9,45,16.5,135.0,2.05,9.0,141.5,148.65,122.76
2017,1,10,10,0,19.0,147.0,2.1,9.0,155.0,162.39,134.19
2017,1,10,10,15,9.5,108.5,2.1,9.0,112.5,111.3,90.49
2017,1,10,10,30,0.0,70.0,2.1,9.0,70.0,65.13,50.67
2017,1,10,10,45,0.0,72.5,2.15,9.5,72.5,67.47,52.53
2017,1,10,11,0,0.0,75.0,2.2,10.0,75.0,69.81,54.34
2017,1,10,11,15,0.0,87.5,2.2,10.0,87.5,81.63,64.31
2017,1,10,11,30,0.0,100.0,2.2,10.0,100.0,93.89,74.62
2017,1,10,11,45,0.0,110.0,2.2,10.0,110.0,103.72,82.84
2017,1,10,12,0,0.0,120.0,2.2,10.0,120.0,113.57,91.07
2017,1,10,12,15,0.0,68.0,2.2,10.0,68.0,63.29,48.56
2017,1,10,12,30,0.0,16.0,2.2,10.0,16.0,14.85,7.15
2017,1,10,12,45,0.0,16.0,2.2,10.0,16.0,14.85,7.17
2017,1,10,13,0,0.0,16.0,2.2,10.0,16.0,14.85,7.17
2017,1,10,13,15,0.0,56.5,2.2,10.0,56.5,52.55,39.59
2017,1,10,13,30,0.0,97.0,2.2,10.0,97.0,90.72,72.13
2017,1,10,13,45,0.0,114.5,2.25,10.0,114.5,107.67,86.53
2017,1,10,14,0,0.0,132.0,2.3,10.0,132.0,124.69,101.02
2017,1,10,14,15,0.0,76.5,2.35,10.0,76.5,71.21,55.74
2017,1,10,14,30,0.0,21.0,2.4,10.0,21.0,19.48,11.28
2017,1,10,14,45,0.0,19.0,2.45,10.0,19.0,17.62,9.71
2017,1,10,15,0,0.0,17.0,2.5,10.0,17.0,15.76,8.11
2017,1,10,15,15,0.0,15.0,2.55,10.0,15.0,13.9,6.5
2017,1,10,15,30,0.0,13.0,2.6,10.0,13.0,12.04,4.87
2017,1,10,15,45,0.0,10.5,2.7,10.0,10.5,9.72,2.82
2017,1,10,16,0,0.0,8.0,2.8,10.0,8.0,7.4,0.76
2017,1,10,16,15,0.0,6.0,2.85,10.0,6.0,5.55,0.0
2017,1,10,16,30,0.0,4.0,2.9,10.0,4.0,3.7,0.0
2017,1,10,16,45,0.0,2.0,2.95,10.0,2.0,1.85,0.0
2017,1,10,17,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,11,7,45,52.0,18.5,1.4,6.5,24.0,55.21,24.07
2017,1,11,8,0,104.0,37.0,1.4,7.0,48.0,114.98,90.21
2017,1,11,8,15,129.0,55.0,1.45,7.0,75.0,154.52,127.42
2017,1,11,8,30,154.0,73.0,1.5,7.0,102.0,194.92,163.95
2017,1,11,8,45,170.0,90.0,1.55,7.0,129.0,229.26,194.5
2017,1,11,9,0,186.0,107.0,1.6,7.0,156.0,264.0,224.61
2017,1,11,9,15,199.5,121.5,1.6,7.0,181.5,293.86,249.88
2017,1,11,9,30,213.0,136.0,1.6,7.0,207.0,323.77,274.64
2017,1,11,9,45,131.0,148.5,1.65,7.5,193.5,269.89,227.52
2017,1,11,10,0,49.0,161.0,1.7,8.0,180.0,212.45,177.04
2017,1,11,10,15,196.0,169.0,1.7,8.0,254.0,342.7,288.32
2017,1,11,10,30,343.0,177.0,1.7,8.0,328.0,476.82,397.44
2017,1,11,10,45,173.5,168.5,1.75,8.0,245.0,322.94,269.68
2017,1,11,11,0,4.0,160.0,1.8,8.0,162.0,159.85,130.56
2017,1,11,11,15,203.5,179.0,1.75,8.0,282.0,367.07,306.9
2017,1,11,11,30,403.0,198.0,1.7,8.0,402.0,539.55,444.95
2017,1,11,11,45,322.0,216.0,1.7,8.0,380.5,493.08,405.09
2017,1,11,12,0,241.0,234.0,1.7,8.0,359.0,435.87,358.44
2017,1,11,12,15,120.5,183.0,1.6,8.0,245.5,283.89,234.79
2017,1,11,12,30,0.0,132.0,1.5,8.0,132.0,125.25,101.09
2017,1,11,12,45,43.5,179.5,1.45,8.0,201.5,210.38,173.6
2017,1,11,13,0,87.0,227.0,1.4,8.0,271.0,288.87,238.09
2017,1,11,13,15,91.0,221.0,1.3,7.5,266.0,281.01,231.64
2017,1,11,13,30,95.0,215.0,1.2,7.0,261.0,272.79,225.29
2017,1,11,13,45,88.0,204.0,1.2,7.0,245.0,252.65,208.78
2017,1,11,14,0,81.0,193.0,1.2,7.0,229.0,233.05,192.66
2017,1,11,14,15,261.5,165.0,1.15,7.0,270.0,296.43,245.07
2017,1,11,14,30,442.0,137.0,1.1,7.0,311.0,337.82,276.15
2017,1,11,14,45,428.5,127.5,1.1,7.0,284.0,299.72,242.59
2017,1,11,15,0,415.0,118.0,1.1,7.0,257.0,262.14,209.28
2017,1,11,15,15,399.5,105.0,1.0,6.5,226.0,221.29,172.95
2017,1,11,15,30,384.0,92.0,0.9,6.0,195.0,181.58,137.2
2017,1,11,15,45,356.0,79.0,0.8,6.0,162.0,140.87,101.14
2017,1,11,16,0,328.0,66.0,0.7,6.0,129.0,102.98,68.84
2017,1,11,16,15,283.0,51.5,0.7,5.5,96.0,65.51,40.39
2017,1,11,16,30,238.0,37.0,0.7,5.0,63.0,33.12,19.89
2017,1,11,16,45,119.0,24.0,0.75,5.0,37.0,18.91,6.88
2017,1,11,17,0,0.0,11.0,0.8,5.0,11.0,10.48,0.0
2017,1,11,17,15,0.0,5.5,0.8,5.0,5.5,0.0,0.0
2017,1,11,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
