Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,12,7,45,180.0,17.5,1.65,4.0,36.0,125.42,64.22
2017,1,12,8,0,360.0,35.0,1.7,4.0,72.0,253.06,205.09
2017,1,12,8,15,451.0,43.5,1.7,4.0,113.0,327.24,275.03
2017,1,12,8,30,542.0,52.0,1.7,4.0,154.0,407.22,346.2
2017,1,12,8,45,598.5,58.0,1.7,4.0,196.0,467.75,399.07
2017,1,12,9,0,655.0,64.0,1.7,4.0,238.0,530.0,451.43
2017,1,12,9,15,692.5,68.5,1.65,4.0,277.5,578.6,490.76
2017,1,12,9,30,730.0,73.0,1.6,4.0,317.0,626.75,528.08
2017,1,12,9,45,493.5,118.5,1.55,4.0,291.0,519.84,439.5
2017,1,12,10,0,257.0,164.0,1.5,4.0,265.0,394.44,334.01
2017,1,12,10,15,165.5,178.0,1.5,4.0,244.5,331.18,280.52
2017,1,12,10,30,74.0,192.0,1.5,4.0,224.0,265.28,223.34
2017,1,12,10,45,324.0,168.0,1.5,4.5,322.0,451.4,381.38
2017,1,12,11,0,574.0,144.0,1.5,5.0,420.0,629.63,522.66
2017,1,12,11,15,560.5,157.0,1.45,5.0,433.5,631.79,520.86
2017,1,12,11,30,547.0,170.0,1.4,5.0,447.0,631.45,519.01
2017,1,12,11,45,275.0,167.5,1.4,5.0,307.0,401.72,335.3
2017,1,12,12,0,3.0,165.0,1.4,5.0,167.0,161.61,132.51
2017,1,12,12,15,3.0,165.5,1.4,5.0,167.0,161.67,133.29
2017,1,12,12,30,3.0,166.0,1.4,5.0,167.0,161.77,133.39
2017,1,12,12,45,1.5,160.5,1.4,5.0,161.0,154.77,127.5
2017,1,12,13,0,0.0,155.0,1.4,5.0,155.0,147.95,121.8
2017,1,12,13,15,2.0,158.0,1.35,5.0,159.0,152.04,125.41
2017,1,12,13,30,4.0,161.0,1.3,5.0,163.0,156.0,128.89
2017,1,12,13,45,15.5,168.0,1.3,5.0,175.0,169.14,140.32
2017,1,12,14,0,27.0,175.0,1.3,5.0,187.0,181.33,150.79
2017,1,12,14,15,82.0,174.5,1.25,5.0,207.5,210.29,175.39
2017,1,12,14,30,137.0,174.0,1.2,5.0,228.0,233.44,194.17
2017,1,12,14,45,133.0,160.0,1.2,5.0,208.5,209.77,173.68
2017,1,12,15,0,129.0,146.0,1.2,5.0,189.0,186.42,153.38
2017,1,12,15,15,124.0,129.0,1.1,4.5,166.5,160.26,130.61
2017,1,12,15,30,119.0,112.0,1.0,4.0,144.0,134.69,108.08
2017,1,12,15,45,107.0,94.5,0.95,4.0,119.5,108.0,84.59
2017,1,12,16,0,95.0,77.0,0.9,4.0,95.0,82.78,62.64
2017,1,12,16,15,79.0,58.5,0.95,3.5,71.0,58.01,41.94
2017,1,12,16,30,63.0,40.0,1.0,3.0,47.0,35.53,23.91
2017,1,12,16,45,31.5,24.0,1.05,3.0,27.5,20.79,9.13
2017,1,12,17,0,0.0,8.0,1.1,3.0,8.0,7.63,0.0
2017,1,12,17,15,0.0,4.0,1.1,3.0,4.0,0.0,0.0
2017,1,12,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,13,7,45,250.0,14.5,1.0,1.5,40.5,151.14,81.85
2017,1,13,8,0,500.0,29.0,1.0,2.0,81.0,311.53,253.27
2017,1,13,8,15,584.0,35.0,1.0,2.5,124.5,385.04,322.31
2017,1,13,8,30,668.0,41.0,1.0,3.0,168.0,463.16,390.58
2017,1,13,8,45,723.0,44.5,1.05,3.5,212.0,524.23,442.54
2017,1,13,9,0,778.0,48.0,1.1,4.0,256.0,586.49,493.24
2017,1,13,9,15,809.5,51.0,1.1,4.5,296.0,632.82,528.14
2017,1,13,9,30,841.0,54.0,1.1,5.0,336.0,672.08,556.09
2017,1,13,9,45,866.5,55.0,1.15,5.5,372.0,708.56,581.75
2017,1,13,10,0,892.0,56.0,1.2,6.0,408.0,743.06,605.44
2017,1,13,10,15,906.5,57.5,1.2,6.0,438.0,767.5,621.88
2017,1,13,10,30,921.0,59.0,1.2,6.0,468.0,788.97,636.16
2017,1,13,10,45,931.0,59.5,1.2,6.5,491.0,802.47,643.53
2017,1,13,11,0,941.0,60.0,1.2,7.0,514.0,812.57,648.6
2017,1,13,11,15,947.0,60.5,1.2,7.0,529.5,816.03,650.21
2017,1,13,11,30,953.0,61.0,1.2,7.0,545.0,815.86,649.47
2017,1,13,11,45,956.0,61.5,1.25,7.5,553.5,809.73,644.19
2017,1,13,12,0,959.0,62.0,1.3,8.0,562.0,799.96,636.52
2017,1,13,12,15,959.0,62.0,1.3,8.0,562.0,783.75,624.89
2017,1,13,12,30,959.0,62.0,1.3,8.0,562.0,764.08,610.92
2017,1,13,12,45,956.5,61.5,1.3,8.5,554.5,738.69,591.82
2017,1,13,13,0,954.0,61.0,1.3,9.0,547.0,710.14,570.52
2017,1,13,13,15,948.5,60.5,1.3,9.0,532.5,676.65,545.25
2017,1,13,13,30,943.0,60.0,1.3,9.0,518.0,640.48,517.02
2017,1,13,13,45,933.5,59.0,1.3,9.0,495.5,598.96,484.07
2017,1,13,14,0,924.0,58.0,1.3,9.0,473.0,555.45,448.72
2017,1,13,14,15,910.5,56.5,1.25,8.5,444.0,507.68,409.5
2017,1,13,14,30,897.0,55.0,1.2,8.0,415.0,458.73,368.07
2017,1,13,14,45,877.0,53.0,1.2,8.0,380.0,405.77,321.75
2017,1,13,15,0,857.0,51.0,1.2,8.0,345.0,352.79,274.07
2017,1,13,15,15,827.5,48.5,1.15,7.5,305.0,296.77,223.3
2017,1,13,15,30,798.0,46.0,1.1,7.0,265.0,242.3,173.16
2017,1,13,15,45,753.0,42.5,1.05,6.5,222.0,184.89,121.66
2017,1,13,16,0,708.0,39.0,1.0,6.0,179.0,132.1,76.64
2017,1,13,16,15,632.5,33.5,1.0,5.0,135.5,79.36,38.62
2017,1,13,16,30,557.0,28.0,1.0,4.0,92.0,34.77,16.27
2017,1,13,16,45,411.5,19.5,1.05,3.5,55.0,16.61,6.74
2017,1,13,17,0,266.0,11.0,1.1,3.0,18.0,10.48,0.0
2017,1,13,17,15,133.0,5.5,1.1,3.0,9.0,0.0,0.0
2017,1,13,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,7,45,249.5,14.5,1.05,2.5,41.0,151.24,84.4
2017,1,14,8,0,499.0,29.0,0.9,3.0,82.0,311.39,252.47
2017,1,14,8,15,583.0,35.5,0.85,3.5,125.0,385.46,321.09
2017,1,14,8,30,667.0,42.0,0.8,4.0,168.0,464.29,389.0
2017,1,14,8,45,717.5,46.0,0.8,4.5,212.0,523.35,438.42
2017,1,14,9,0,768.0,50.0,0.8,5.0,256.0,583.33,486.28
2017,1,14,9,15,800.5,53.0,0.75,5.5,296.5,630.23,520.61
2017,1,14,9,30,833.0,56.0,0.7,6.0,337.0,676.08,552.33
2017,1,14,9,45,854.5,58.5,0.7,7.0,373.0,705.7,570.69
2017,1,14,10,0,876.0,61.0,0.7,8.0,409.0,739.04,591.44
2017,1,14,10,15,891.5,62.5,0.75,8.0,439.0,764.06,608.63
2017,1,14,10,30,907.0,64.0,0.8,8.0,469.0,786.18,623.8
2017,1,14,10,45,916.5,65.0,0.85,8.5,492.0,799.88,631.9
2017,1,14,11,0,926.0,66.0,0.9,9.0,515.0,810.21,637.8
2017,1,14,11,15,932.5,67.0,0.9,9.0,531.0,814.71,640.1
2017,1,14,11,30,939.0,68.0,0.9,9.0,547.0,815.63,640.1
2017,1,14,11,45,942.0,68.0,0.9,9.5,555.0,809.0,633.88
2017,1,14,12,0,945.0,68.0,0.9,10.0,563.0,798.79,625.41
2017,1,14,12,15,945.0,68.0,0.9,10.0,564.0,782.8,614.19
2017,1,14,12,30,945.0,68.0,0.9,10.0,565.0,763.39,600.72
2017,1,14,12,45,943.5,67.5,0.9,10.0,557.5,738.99,583.79
2017,1,14,13,0,942.0,67.0,0.9,10.0,550.0,711.43,564.63
2017,1,14,13,15,936.0,66.5,0.9,10.0,535.0,677.93,539.71
2017,1,14,13,30,930.0,66.0,0.9,10.0,520.0,641.81,512.06
2017,1,14,13,45,920.0,65.0,0.95,10.0,497.5,600.4,480.3
2017,1,14,14,0,910.0,64.0,1.0,10.0,475.0,557.07,446.11
2017,1,14,14,15,895.5,62.5,1.0,9.5,446.0,509.29,407.77
2017,1,14,14,30,881.0,61.0,1.0,9.0,417.0,460.44,367.25
2017,1,14,14,45,860.0,58.5,1.0,9.0,381.5,407.16,321.26
2017,1,14,15,0,839.0,56.0,1.0,9.0,346.0,353.99,274.02
2017,1,14,15,15,808.0,53.5,0.95,8.0,306.0,297.95,224.22
2017,1,14,15,30,777.0,51.0,0.9,7.0,266.0,243.65,175.0
2017,1,14,15,45,729.5,47.0,0.9,6.5,223.0,186.83,124.37
2017,1,14,16,0,682.0,43.0,0.9,6.0,180.0,134.32,79.69
2017,1,14,16,15,604.5,37.0,0.95,5.5,136.5,82.15,41.71
2017,1,14,16,30,527.0,31.0,1.0,5.0,93.0,38.46,19.0
2017,1,14,16,45,380.0,22.0,1.05,4.5,56.0,19.02,9.03
2017,1,14,17,0,233.0,13.0,1.1,4.0,19.0,12.39,0.0
2017,1,14,17,15,116.5,6.5,1.1,3.5,9.5,0.0,0.0
2017,1,14,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,15,7,45,225.0,16.0,0.95,0.5,40.0,145.17,84.28
2017,1,15,8,0,450.0,32.0,1.0,1.0,80.0,296.61,242.91
2017,1,15,8,15,537.0,39.0,0.95,1.5,123.0,370.19,311.42
2017,1,15,8,30,624.0,46.0,0.9,2.0,166.0,444.02,376.16
2017,1,15,8,45,679.5,50.5,0.9,2.5,209.5,505.77,428.38
2017,1,15,9,0,735.0,55.0,0.9,3.0,253.0,568.76,479.22
2017,1,15,9,15,498.5,95.0,0.85,3.5,238.5,476.32,402.27
2017,1,15,9,30,262.0,135.0,0.8,4.0,224.0,357.59,302.7
2017,1,15,9,45,566.5,98.5,0.8,4.5,317.0,556.02,466.21
2017,1,15,10,0,871.0,62.0,0.8,5.0,410.0,737.99,600.6
2017,1,15,10,15,886.5,63.5,0.8,5.5,440.0,763.04,614.03
2017,1,15,10,30,902.0,65.0,0.8,6.0,470.0,785.22,627.47
2017,1,15,10,45,913.5,66.0,0.8,6.5,493.5,800.54,635.98
2017,1,15,11,0,925.0,67.0,0.8,7.0,517.0,812.52,642.24
2017,1,15,11,15,931.5,67.5,0.75,7.0,533.0,816.48,643.27
2017,1,15,11,30,938.0,68.0,0.7,7.0,549.0,816.87,642.02
2017,1,15,11,45,942.5,68.0,0.65,7.5,558.0,811.49,635.8
2017,1,15,12,0,947.0,68.0,0.6,8.0,567.0,802.49,627.3
2017,1,15,12,15,946.5,68.0,0.55,8.0,567.0,786.16,615.01
2017,1,15,12,30,946.0,68.0,0.5,8.0,567.0,766.41,600.57
2017,1,15,12,45,944.5,67.0,0.45,8.5,560.0,741.46,581.56
2017,1,15,13,0,943.0,66.0,0.4,9.0,553.0,713.34,560.5
2017,1,15,13,15,936.5,65.5,0.4,9.0,537.5,679.53,535.99
2017,1,15,13,30,930.0,65.0,0.4,9.0,522.0,643.11,508.62
2017,1,15,13,45,919.5,63.5,0.45,9.0,499.0,600.88,476.96
2017,1,15,14,0,909.0,62.0,0.5,9.0,476.0,556.76,442.9
2017,1,15,14,15,895.0,60.5,0.55,8.5,447.0,509.27,405.81
2017,1,15,14,30,881.0,59.0,0.6,8.0,418.0,460.66,366.34
2017,1,15,14,45,860.5,57.0,0.65,8.0,383.0,408.08,321.6
2017,1,15,15,0,840.0,55.0,0.7,8.0,348.0,355.55,275.38
2017,1,15,15,15,810.5,52.0,0.7,7.5,308.5,299.3,225.28
2017,1,15,15,30,781.0,49.0,0.7,7.0,269.0,244.66,175.64
2017,1,15,15,45,736.0,45.5,0.75,6.5,226.0,188.49,125.57
2017,1,15,16,0,691.0,42.0,0.8,6.0,183.0,136.31,80.98
2017,1,15,16,15,616.5,36.5,0.85,5.0,139.5,84.15,42.74
2017,1,15,16,30,542.0,31.0,0.9,4.0,96.0,40.08,19.49
2017,1,15,16,45,403.0,22.0,0.95,3.5,58.5,18.89,9.43
2017,1,15,17,0,264.0,13.0,1.0,3.0,21.0,12.39,0.0
2017,1,15,17,15,132.0,6.5,0.95,3.0,10.5,0.0,0.0
2017,1,15,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2017,1,16,7,15,97.5,5.0,1.2,-0.5,7.0,0.0,0.0
2017,1,16,7,30,195.0,10.0,1.2,0.0,14.0,92.28,0.0
2017,1,16,7,45,351.5,20.0,1.3,0.0,49.5,205.46,124.67
2017,1,16,8,0,508.0,30.0,1.4,0.0,85.0,317.66,261.83
2017,1,16,8,15,590.5,36.0,1.4,0.5,128.5,391.16,331.57
2017,1,16,8,30,673.0,42.0,1.4,1.0,172.0,469.13,400.61
2017,1,16,8,45,726.5,45.5,1.4,1.5,216.0,529.88,452.7
2017,1,16,9,0,780.0,49.0,1.4,2.0,260.0,591.74,503.33
2017,1,16,9,15,811.0,52.0,1.35,2.5,301.0,638.19,538.19
2017,1,16,9,30,842.0,55.0,1.3,3.0,342.0,677.52,566.02
2017,1,16,9,45,865.0,56.5,1.3,4.0,378.0,713.26,589.77
2017,1,16,10,0,888.0,58.0,1.3,5.0,414.0,746.91,611.31
2017,1,16,10,15,902.0,59.5,1.25,5.5,444.0,771.24,626.03
2017,1,16,10,30,916.0,61.0,1.2,6.0,474.0,792.6,638.45
2017,1,16,10,45,924.0,62.5,1.2,6.5,497.0,806.09,645.76
2017,1,16,11,0,932.0,64.0,1.2,7.0,520.0,816.14,650.76
2017,1,16,11,15,938.0,65.0,1.15,7.0,536.0,820.47,652.26
2017,1,16,11,30,944.0,66.0,1.1,7.0,552.0,821.18,651.39
2017,1,16,11,45,944.5,67.0,1.1,7.5,560.0,813.98,644.68
2017,1,16,12,0,945.0,68.0,1.1,8.0,568.0,803.21,635.7
2017,1,16,12,15,944.5,68.0,1.1,8.0,568.5,786.97,624.15
2017,1,16,12,30,944.0,68.0,1.1,8.0,569.0,767.31,610.31
2017,1,16,12,45,937.5,69.0,1.1,8.5,561.0,741.27,590.9
2017,1,16,13,0,931.0,70.0,1.1,9.0,553.0,712.27,569.45
2017,1,16,13,15,924.5,69.0,1.05,9.0,538.0,678.22,543.52
2017,1,16,13,30,918.0,68.0,1.0,9.0,523.0,641.6,514.85
2017,1,16,13,45,907.5,67.0,1.0,9.0,500.5,600.31,482.56
2017,1,16,14,0,897.0,66.0,1.0,9.0,478.0,557.15,448.01
2017,1,16,14,15,883.0,64.5,0.95,8.5,449.0,510.07,409.85
2017,1,16,14,30,869.0,63.0,0.9,8.0,420.0,461.91,369.61
2017,1,16,14,45,848.5,60.5,0.85,8.0,385.0,409.72,324.34
2017,1,16,15,0,828.0,58.0,0.8,8.0,350.0,356.72,277.22
2017,1,16,15,15,797.5,55.0,0.75,7.5,310.0,300.6,227.12
2017,1,16,15,30,767.0,52.0,0.7,7.0,270.0,246.24,177.71
2017,1,16,15,45,724.0,47.5,0.7,6.5,227.5,190.04,127.53
2017,1,16,16,0,681.0,43.0,0.7,6.0,185.0,137.66,82.57
2017,1,16,16,15,606.0,37.5,0.75,5.0,141.0,85.79,44.29
2017,1,16,16,30,531.0,32.0,0.8,4.0,97.0,42.09,20.69
2017,1,16,16,45,399.0,23.0,0.9,3.5,60.0,19.77,10.52
2017,1,16,17,0,267.0,14.0,1.0,3.0,23.0,13.34,0.0
2017,1,16,17,15,133.5,7.0,1.0,2.5,11.5,6.67,0.0
2017,1,16,17,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,5.0,0.65,1.0,5.0,0.0,0.0
2017,1,17,7,30,0.0,10.0,0.6,1.0,10.0,9.53,0.0
2017,1,17,7,45,111.5,24.0,0.6,1.5,36.5,102.42,61.76
2017,1,17,8,0,223.0,38.0,0.6,2.0,63.0,187.46,153.23
2017,1,17,8,15,264.0,53.5,0.5,2.0,95.5,236.84,199.63
2017,1,17,8,30,305.0,69.0,0.4,2.0,128.0,288.76,245.85
2017,1,17,8,45,328.5,83.0,0.3,2.5,160.5,329.86,280.69
2017,1,17,9,0,352.0,97.0,0.2,3.0,193.0,371.48,314.37
2017,1,17,9,15,373.5,108.5,0.3,3.5,224.0,408.82,344.65
2017,1,17,9,30,395.0,120.0,0.4,4.0,255.0,445.98,374.05
2017,1,17,9,45,316.5,145.0,0.5,5.0,260.5,413.41,345.55
2017,1,17,10,0,238.0,170.0,0.6,6.0,266.0,389.08,323.57
2017,1,17,10,15,324.5,170.0,0.55,6.5,311.0,455.84,376.72
2017,1,17,10,30,411.0,170.0,0.5,7.0,356.0,536.81,437.69
2017,1,17,10,45,479.5,163.0,0.5,7.5,391.0,583.47,471.6
2017,1,17,11,0,548.0,156.0,0.5,8.0,426.0,628.86,504.27
2017,1,17,11,15,710.0,123.0,0.4,8.0,484.0,722.0,570.87
2017,1,17,11,30,872.0,90.0,0.3,8.0,542.0,801.88,623.3
2017,1,17,11,45,731.5,125.0,0.25,8.5,508.0,728.25,568.24
2017,1,17,12,0,591.0,160.0,0.2,9.0,474.0,643.98,505.59
2017,1,17,12,15,738.0,125.0,0.25,9.0,518.0,708.67,555.58
2017,1,17,12,30,885.0,90.0,0.3,9.0,562.0,757.04,589.41
2017,1,17,12,45,895.5,85.0,0.35,9.0,557.5,736.84,575.47
2017,1,17,13,0,906.0,80.0,0.4,9.0,553.0,709.11,557.28
2017,1,17,13,15,899.5,79.0,0.4,9.0,538.0,675.7,532.75
2017,1,17,13,30,893.0,78.0,0.4,9.0,523.0,642.75,507.93
2017,1,17,13,45,882.5,77.0,0.4,9.0,501.0,601.73,476.63
2017,1,17,14,0,872.0,76.0,0.4,9.0,479.0,558.89,443.23
2017,1,17,14,15,772.5,85.0,0.4,8.5,425.5,480.75,382.94
2017,1,17,14,30,673.0,94.0,0.4,8.0,372.0,408.96,326.39
2017,1,17,14,45,582.5,102.0,0.45,8.0,328.5,346.37,275.55
2017,1,17,15,0,492.0,110.0,0.5,8.0,285.0,288.4,227.63
2017,1,17,15,15,463.0,102.5,0.6,7.5,252.5,244.64,190.1
2017,1,17,15,30,434.0,95.0,0.7,7.0,220.0,203.14,153.66
2017,1,17,15,45,403.5,83.0,0.8,7.0,185.0,159.64,115.34
2017,1,17,16,0,373.0,71.0,0.9,7.0,150.0,119.14,80.58
2017,1,17,16,15,325.0,57.5,0.95,6.5,114.5,78.96,49.41
2017,1,17,16,30,277.0,44.0,1.0,6.0,79.0,44.15,26.62
2017,1,17,16,45,138.5,31.5,1.05,6.0,49.0,24.73,14.76
2017,1,17,17,0,0.0,19.0,1.1,6.0,19.0,18.11,0.0
2017,1,17,17,15,0.0,9.5,1.1,5.5,9.5,9.05,0.0
2017,1,17,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,0.5,1.4,5.5,0.5,0.46,0.0
2017,1,18,8,0,0.0,1.0,1.4,6.0,1.0,0.92,0.0
2017,1,18,8,15,0.0,1.5,1.4,6.0,1.5,1.39,0.0
2017,1,18,8,30,0.0,2.0,1.4,6.0,2.0,1.85,0.0
2017,1,18,8,45,0.0,3.0,1.45,6.5,3.0,2.78,0.0
2017,1,18,9,0,0.0,4.0,1.5,7.0,4.0,3.7,0.0
2017,1,18,9,15,0.0,4.5,1.6,7.0,4.5,4.17,0.0
2017,1,18,9,30,0.0,5.0,1.7,7.0,5.0,4.63,0.0
2017,1,18,9,45,0.0,13.0,1.8,7.5,13.0,12.05,4.95
2017,1,18,10,0,0.0,21.0,1.9,8.0,21.0,19.48,11.42
2017,1,18,10,15,0.0,28.5,1.95,8.0,28.5,26.46,17.46
2017,1,18,10,30,0.0,36.0,2.0,8.0,36.0,33.44,23.48
2017,1,18,10,45,0.0,40.0,2.05,8.0,40.0,37.17,26.66
2017,1,18,11,0,0.0,44.0,2.1,8.0,44.0,40.9,29.83
2017,1,18,11,15,0.0,46.0,2.15,8.0,46.0,42.77,31.4
2017,1,18,11,30,0.0,48.0,2.2,8.0,48.0,44.63,32.97
2017,1,18,11,45,0.0,82.5,2.25,8.0,82.5,76.84,60.54
2017,1,18,12,0,0.0,117.0,2.3,8.0,117.0,110.39,88.97
2017,1,18,12,15,0.0,71.5,2.35,8.0,71.5,66.56,51.66
2017,1,18,12,30,0.0,26.0,2.4,8.0,26.0,24.16,15.26
2017,1,18,12,45,0.0,49.0,2.45,8.0,49.0,45.57,33.75
2017,1,18,13,0,0.0,72.0,2.5,8.0,72.0,67.03,52.17
2017,1,18,13,15,0.0,47.5,2.6,8.0,47.5,44.17,32.57
2017,1,18,13,30,0.0,23.0,2.7,8.0,23.0,21.36,12.9
2017,1,18,13,45,0.0,53.5,2.85,8.0,53.5,49.75,37.5
2017,1,18,14,0,0.0,84.0,3.0,8.0,84.0,78.25,62.08
2017,1,18,14,15,0.0,57.5,3.05,8.0,57.5,53.47,40.82
2017,1,18,14,30,0.0,31.0,3.1,8.0,31.0,28.78,19.48
2017,1,18,14,45,0.0,33.5,3.15,8.0,33.5,31.1,21.56
2017,1,18,15,0,0.0,36.0,3.2,8.0,36.0,33.42,23.64
2017,1,18,15,15,0.0,32.0,3.2,7.5,32.0,29.7,20.47
2017,1,18,15,30,0.0,28.0,3.2,7.0,28.0,25.97,17.26
2017,1,18,15,45,0.0,23.5,3.25,7.0,23.5,21.79,13.56
2017,1,18,16,0,0.0,19.0,3.3,7.0,19.0,17.61,9.82
2017,1,18,16,15,0.0,14.5,3.3,7.0,14.5,13.43,6.05
2017,1,18,16,30,0.0,10.0,3.3,7.0,10.0,9.26,2.27
2017,1,18,16,45,0.0,6.0,3.3,7.0,6.0,5.55,0.0
2017,1,18,17,0,0.0,2.0,3.3,7.0,2.0,1.85,0.0
2017,1,18,17,15,0.0,1.0,3.3,7.0,1.0,0.95,0.0
2017,1,18,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,19,7,45,0.0,1.0,1.15,5.5,1.0,0.92,0.0
2017,1,19,8,0,0.0,2.0,1.2,6.0,2.0,1.85,0.0
2017,1,19,8,15,0.0,4.0,1.2,6.0,4.0,3.7,0.0
2017,1,19,8,30,0.0,6.0,1.2,6.0,6.0,5.55,0.0
2017,1,19,8,45,0.0,7.5,1.2,6.5,7.5,6.94,0.49
2017,1,19,9,0,0.0,9.0,1.2,7.0,9.0,8.33,1.72
2017,1,19,9,15,0.0,10.5,1.2,7.0,10.5,9.73,2.96
2017,1,19,9,30,0.0,12.0,1.2,7.0,12.0,11.12,4.18
2017,1,19,9,45,30.0,91.5,1.25,7.5,104.0,114.89,95.29
2017,1,19,10,0,60.0,171.0,1.3,8.0,196.0,232.35,194.02
2017,1,19,10,15,30.0,111.5,1.3,8.0,124.0,136.46,112.46
2017,1,19,10,30,0.0,52.0,1.3,8.0,52.0,48.34,36.29
2017,1,19,10,45,0.0,65.5,1.3,8.0,65.5,60.94,47.16
2017,1,19,11,0,0.0,79.0,1.3,8.0,79.0,73.56,57.88
2017,1,19,11,15,411.5,91.0,1.3,8.0,307.0,451.04,379.6
2017,1,19,11,30,823.0,103.0,1.3,8.0,535.0,782.37,628.28
2017,1,19,11,45,841.5,99.0,1.3,8.0,546.5,784.13,624.92
2017,1,19,12,0,860.0,95.0,1.3,8.0,558.0,782.23,623.26
2017,1,19,12,15,458.0,165.0,1.25,8.0,412.0,541.11,439.79
2017,1,19,12,30,56.0,235.0,1.2,8.0,266.0,282.47,229.67
2017,1,19,12,45,105.5,241.0,1.2,8.0,297.5,321.51,263.65
2017,1,19,13,0,155.0,247.0,1.2,8.0,329.0,366.2,299.8
2017,1,19,13,15,268.5,225.0,1.15,8.0,362.5,417.78,341.95
2017,1,19,13,30,382.0,203.0,1.1,8.0,396.0,453.19,370.29
2017,1,19,13,45,191.0,160.5,1.1,8.5,257.0,280.95,230.95
2017,1,19,14,0,0.0,118.0,1.1,9.0,118.0,110.83,88.87
2017,1,19,14,15,77.5,152.0,1.05,8.5,184.5,186.25,153.38
2017,1,19,14,30,155.0,186.0,1.0,8.0,251.0,255.82,210.27
2017,1,19,14,45,77.5,115.0,1.0,8.0,147.5,144.74,117.92
2017,1,19,15,0,0.0,44.0,1.0,8.0,44.0,40.87,30.07
2017,1,19,15,15,0.0,39.0,0.95,7.5,39.0,36.21,26.22
2017,1,19,15,30,0.0,34.0,0.9,7.0,34.0,31.55,22.22
2017,1,19,15,45,0.0,28.5,0.85,7.0,28.5,26.44,17.71
2017,1,19,16,0,0.0,23.0,0.8,7.0,23.0,21.32,13.15
2017,1,19,16,15,0.0,17.5,0.8,6.5,17.5,16.21,8.57
2017,1,19,16,30,0.0,12.0,0.8,6.0,12.0,11.11,3.95
2017,1,19,16,45,0.0,7.5,0.8,5.5,7.5,6.94,0.26
2017,1,19,17,0,0.0,3.0,0.8,5.0,3.0,2.77,0.0
2017,1,19,17,15,0.0,1.5,0.8,5.0,1.5,1.43,0.0
2017,1,19,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,4.5,2.45,6.5,4.5,0.0,0.0
2017,1,20,7,30,0.0,9.0,2.4,6.0,9.0,8.58,0.0
2017,1,20,7,45,42.0,26.0,2.4,6.0,30.5,57.47,34.78
2017,1,20,8,0,84.0,43.0,2.4,6.0,52.0,104.12,82.89
2017,1,20,8,15,111.5,62.0,2.3,6.0,80.0,145.21,120.78
2017,1,20,8,30,139.0,81.0,2.2,6.0,108.0,187.4,158.89
2017,1,20,8,45,156.5,99.0,2.15,6.5,137.0,223.06,190.23
2017,1,20,9,0,174.0,117.0,2.1,7.0,166.0,259.31,221.2
2017,1,20,9,15,193.0,131.0,2.0,7.0,192.5,291.49,248.44
2017,1,20,9,30,212.0,145.0,1.9,7.0,219.0,336.03,285.08
2017,1,20,9,45,171.0,163.0,1.85,7.0,226.5,318.29,268.85
2017,1,20,10,0,130.0,181.0,1.8,7.0,234.0,309.9,260.28
2017,1,20,10,15,65.0,104.5,1.8,7.0,131.0,165.4,138.61
2017,1,20,10,30,0.0,28.0,1.8,7.0,28.0,26.0,17.03
2017,1,20,10,45,0.0,84.5,1.8,7.0,84.5,78.72,62.66
2017,1,20,11,0,0.0,141.0,1.8,7.0,141.0,135.85,111.1
2017,1,20,11,15,191.0,179.0,1.9,7.0,279.5,347.98,292.49
2017,1,20,11,30,382.0,217.0,2.0,7.0,418.0,552.35,456.63
2017,1,20,11,45,491.5,189.5,2.1,7.0,452.5,613.06,504.24
2017,1,20,12,0,601.0,162.0,2.2,7.0,487.0,662.78,544.03
2017,1,20,12,15,627.0,154.5,2.2,7.0,494.0,662.82,543.65
2017,1,20,12,30,653.0,147.0,2.2,7.0,501.0,659.46,541.07
2017,1,20,12,45,326.5,144.5,2.2,7.0,321.5,402.03,335.27
2017,1,20,13,0,0.0,142.0,2.2,7.0,142.0,134.61,109.17
2017,1,20,13,15,0.0,97.5,2.2,6.5,97.5,91.11,73.04
2017,1,20,13,30,0.0,53.0,2.2,6.0,53.0,49.29,37.29
2017,1,20,13,45,0.0,31.0,2.2,6.0,31.0,28.8,19.54
2017,1,20,14,0,0.0,9.0,2.2,6.0,9.0,8.35,1.67
2017,1,20,14,15,254.5,73.5,2.2,6.0,181.5,209.65,176.89
2017,1,20,14,30,509.0,138.0,2.2,6.0,354.0,380.36,315.22
2017,1,20,14,45,279.0,143.5,2.2,6.0,261.0,259.86,214.36
2017,1,20,15,0,49.0,149.0,2.2,6.0,168.0,159.85,132.1
2017,1,20,15,15,43.5,133.5,2.25,5.5,149.0,139.69,115.24
2017,1,20,15,30,38.0,118.0,2.3,5.0,130.0,120.22,98.6
2017,1,20,15,45,31.0,101.0,2.35,5.0,109.5,99.81,80.87
2017,1,20,16,0,24.0,84.0,2.4,5.0,89.0,80.37,63.92
2017,1,20,16,15,13.5,65.5,2.4,5.0,68.5,60.68,46.87
2017,1,20,16,30,3.0,47.0,2.4,5.0,48.0,42.51,30.99
2017,1,20,16,45,1.5,30.0,2.4,5.0,30.5,27.23,17.75
2017,1,20,17,0,0.0,13.0,2.4,5.0,13.0,12.06,0.0
2017,1,20,17,15,0.0,6.5,2.3,4.5,6.5,6.2,0.0
2017,1,20,17,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,3.0,1.4,5.0,3.0,0.0,0.0
2017,1,21,7,30,0.0,6.0,1.3,5.0,6.0,5.72,0.0
2017,1,21,7,45,56.5,31.0,1.25,5.5,37.5,74.29,47.86
2017,1,21,8,0,113.0,56.0,1.2,6.0,69.0,143.79,116.01
2017,1,21,8,15,193.5,73.5,1.15,6.0,108.0,218.53,182.65
2017,1,21,8,30,274.0,91.0,1.1,6.0,147.0,292.4,247.27
2017,1,21,8,45,173.0,104.5,1.05,6.5,142.5,241.51,204.46
2017,1,21,9,0,72.0,118.0,1.0,7.0,138.0,182.76,153.52
2017,1,21,9,15,86.5,133.5,1.0,7.0,161.0,210.45,177.44
2017,1,21,9,30,101.0,149.0,1.0,7.0,184.0,250.04,210.37
2017,1,21,9,45,411.5,125.0,1.0,7.5,291.5,473.82,396.95
2017,1,21,10,0,722.0,101.0,1.0,8.0,399.0,692.66,563.91
2017,1,21,10,15,361.0,125.0,1.05,8.0,274.5,445.2,368.37
2017,1,21,10,30,0.0,149.0,1.1,8.0,150.0,145.92,118.15
2017,1,21,10,45,36.0,185.5,1.15,8.0,204.5,224.42,185.29
2017,1,21,11,0,72.0,222.0,1.2,8.0,259.0,294.71,242.88
2017,1,21,11,15,86.5,232.5,1.25,8.0,278.0,316.31,260.01
2017,1,21,11,30,101.0,243.0,1.3,8.0,297.0,337.55,277.04
2017,1,21,11,45,51.5,203.5,1.4,8.0,231.0,250.28,205.41
2017,1,21,12,0,2.0,164.0,1.5,8.0,165.0,159.24,129.32
2017,1,21,12,15,29.0,201.0,1.5,8.0,217.0,226.56,185.98
2017,1,21,12,30,56.0,238.0,1.5,8.0,269.0,285.71,234.38
2017,1,21,12,45,40.5,223.5,1.55,8.0,246.0,255.95,209.66
2017,1,21,13,0,25.0,209.0,1.6,8.0,223.0,219.45,179.71
2017,1,21,13,15,21.0,199.5,1.6,7.5,211.0,205.9,169.02
2017,1,21,13,30,17.0,190.0,1.6,7.0,199.0,192.71,158.49
2017,1,21,13,45,16.0,182.5,1.6,7.0,190.5,183.66,151.14
2017,1,21,14,0,15.0,175.0,1.6,7.0,182.0,174.74,143.87
2017,1,21,14,15,7.5,156.0,1.55,7.0,159.5,151.36,124.37
2017,1,21,14,30,0.0,137.0,1.5,7.0,137.0,128.9,105.61
2017,1,21,14,45,0.0,114.0,1.45,7.0,114.0,106.71,86.95
2017,1,21,15,0,0.0,91.0,1.4,7.0,91.0,84.84,68.38
2017,1,21,15,15,0.0,80.5,1.4,6.5,80.5,74.93,60.07
2017,1,21,15,30,0.0,70.0,1.4,6.0,70.0,65.07,51.68
2017,1,21,15,45,0.0,59.5,1.45,6.0,59.5,55.28,43.12
2017,1,21,16,0,0.0,49.0,1.5,6.0,49.0,45.55,34.49
2017,1,21,16,15,0.0,37.5,1.55,6.0,37.5,34.83,24.87
2017,1,21,16,30,0.0,26.0,1.6,6.0,26.0,24.13,15.21
2017,1,21,16,45,0.0,16.5,1.65,6.0,16.5,15.3,7.59
2017,1,21,17,0,0.0,7.0,1.7,6.0,7.0,6.48,0.0
2017,1,21,17,15,0.0,3.5,1.7,6.0,3.5,3.34,0.0
2017,1,21,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,2.5,1.7,7.5,2.5,0.0,0.0
2017,1,22,7,30,0.0,5.0,1.6,7.0,5.0,4.77,0.0
2017,1,22,7,45,0.0,17.5,1.55,7.0,17.5,16.24,6.24
2017,1,22,8,0,0.0,30.0,1.5,7.0,30.0,28.13,18.24
2017,1,22,8,15,0.0,45.5,1.35,7.0,45.5,44.54,32.99
2017,1,22,8,30,0.0,61.0,1.2,7.0,61.0,60.56,47.3
2017,1,22,8,45,0.0,79.0,1.1,7.5,79.0,79.44,63.78
2017,1,22,9,0,0.0,97.0,1.0,8.0,97.0,98.11,79.78
2017,1,22,9,15,2.5,111.5,0.95,8.0,112.5,114.2,93.51
2017,1,22,9,30,5.0,126.0,0.9,8.0,128.0,130.44,107.19
2017,1,22,9,45,2.5,127.5,0.9,8.5,128.5,128.19,104.73
2017,1,22,10,0,0.0,129.0,0.9,9.0,129.0,126.4,102.72
2017,1,22,10,15,146.0,164.0,1.0,9.0,232.0,299.63,250.1
2017,1,22,10,30,292.0,199.0,1.1,9.0,335.0,469.41,386.05
2017,1,22,10,45,201.0,215.0,1.25,9.0,311.0,403.34,330.93
2017,1,22,11,0,110.0,231.0,1.4,9.0,287.0,335.87,275.39
