Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,11,15,55.0,136.0,1.5,9.0,164.0,180.85,148.83
2017,1,22,11,30,0.0,41.0,1.6,9.0,41.0,38.12,27.13
2017,1,22,11,45,50.0,147.5,1.75,9.0,175.0,187.33,154.74
2017,1,22,12,0,100.0,254.0,1.9,9.0,309.0,343.31,281.89
2017,1,22,12,15,50.0,137.0,1.95,8.5,164.5,173.69,142.74
2017,1,22,12,30,0.0,20.0,2.0,8.0,20.0,18.58,10.4
2017,1,22,12,45,0.0,52.5,2.1,8.0,52.5,48.84,36.53
2017,1,22,13,0,0.0,85.0,2.2,8.0,85.0,79.18,62.48
2017,1,22,13,15,0.0,69.5,2.15,8.0,69.5,64.69,50.13
2017,1,22,13,30,0.0,54.0,2.1,8.0,54.0,50.22,37.79
2017,1,22,13,45,0.0,53.0,2.1,8.0,53.0,49.29,37.05
2017,1,22,14,0,0.0,52.0,2.1,8.0,52.0,48.35,36.3
2017,1,22,14,15,0.0,30.5,2.05,8.0,30.5,28.32,19.02
2017,1,22,14,30,0.0,9.0,2.0,8.0,9.0,8.35,1.64
2017,1,22,14,45,0.0,7.0,1.95,8.0,7.0,6.49,0.03
2017,1,22,15,0,0.0,5.0,1.9,8.0,5.0,4.63,0.0
2017,1,22,15,15,0.0,4.5,1.85,7.5,4.5,4.17,0.0
2017,1,22,15,30,0.0,4.0,1.8,7.0,4.0,3.7,0.0
2017,1,22,15,45,0.0,3.5,1.8,7.0,3.5,3.24,0.0
2017,1,22,16,0,0.0,3.0,1.8,7.0,3.0,2.78,0.0
2017,1,22,16,15,0.0,2.0,1.8,7.0,2.0,1.85,0.0
2017,1,22,16,30,0.0,1.0,1.8,7.0,1.0,0.92,0.0
2017,1,22,16,45,0.0,0.5,1.8,7.0,0.5,0.46,0.0
2017,1,22,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,22,17,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,22,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,5.0,0.75,3.0,5.0,0.0,0.0
2017,1,23,7,30,0.0,10.0,0.7,3.0,10.0,9.53,0.0
2017,1,23,7,45,60.0,33.0,0.7,3.5,40.0,79.85,54.64
2017,1,23,8,0,120.0,56.0,0.7,4.0,70.0,153.72,125.4
2017,1,23,8,15,196.5,74.0,0.7,4.0,109.0,220.5,185.38
2017,1,23,8,30,273.0,92.0,0.7,4.0,148.0,293.28,249.02
2017,1,23,8,45,343.5,102.5,0.75,4.0,189.5,365.8,310.84
2017,1,23,9,0,414.0,113.0,0.8,4.0,231.0,435.16,368.45
2017,1,23,9,15,521.5,99.0,0.8,4.0,270.5,503.06,424.17
2017,1,23,9,30,629.0,85.0,0.8,4.0,310.0,581.39,486.16
2017,1,23,9,45,314.5,108.5,0.85,4.5,221.0,382.7,323.13
2017,1,23,10,0,0.0,132.0,0.9,5.0,132.0,129.58,106.11
2017,1,23,10,15,132.5,168.0,0.95,5.0,230.5,294.17,248.63
2017,1,23,10,30,265.0,204.0,1.0,5.0,329.0,454.69,378.79
2017,1,23,10,45,132.5,107.5,1.05,5.5,170.0,232.58,195.9
2017,1,23,11,0,0.0,11.0,1.1,6.0,11.0,10.21,3.25
2017,1,23,11,15,0.0,34.0,1.15,6.0,34.0,31.6,21.97
2017,1,23,11,30,0.0,57.0,1.2,6.0,57.0,53.03,40.5
2017,1,23,11,45,18.5,142.5,1.25,6.0,152.5,150.56,124.19
2017,1,23,12,0,37.0,228.0,1.3,6.0,248.0,264.55,218.46
2017,1,23,12,15,18.5,165.5,1.3,6.0,175.5,172.81,141.93
2017,1,23,12,30,0.0,103.0,1.3,6.0,103.0,96.43,77.37
2017,1,23,12,45,151.0,171.5,1.35,6.0,253.5,288.04,241.51
2017,1,23,13,0,302.0,240.0,1.4,6.0,404.0,470.38,387.89
2017,1,23,13,15,160.0,217.0,1.35,6.0,303.5,331.47,273.79
2017,1,23,13,30,18.0,194.0,1.3,6.0,203.0,197.28,162.09
2017,1,23,13,45,350.5,154.0,1.3,6.0,323.5,378.53,315.97
2017,1,23,14,0,683.0,114.0,1.3,6.0,444.0,509.3,419.38
2017,1,23,14,15,519.0,143.0,1.25,5.5,385.5,420.04,345.64
2017,1,23,14,30,355.0,172.0,1.2,5.0,327.0,341.36,281.45
2017,1,23,14,45,426.0,145.0,1.15,5.0,316.5,329.65,270.19
2017,1,23,15,0,497.0,118.0,1.1,5.0,306.0,306.0,247.25
2017,1,23,15,15,463.5,112.0,1.0,4.5,273.0,261.31,207.76
2017,1,23,15,30,430.0,106.0,0.9,4.0,240.0,219.29,170.28
2017,1,23,15,45,519.5,82.5,0.85,4.0,220.5,192.02,140.4
2017,1,23,16,0,609.0,59.0,0.8,4.0,201.0,152.31,99.63
2017,1,23,16,15,532.5,52.0,0.85,3.5,157.0,100.97,59.5
2017,1,23,16,30,456.0,45.0,0.9,3.0,113.0,58.08,32.4
2017,1,23,16,45,323.0,34.5,0.95,3.0,74.0,27.83,18.99
2017,1,23,17,0,190.0,24.0,1.0,3.0,35.0,19.05,4.95
2017,1,23,17,15,95.0,12.0,1.0,3.0,17.5,11.44,0.0
2017,1,23,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,8.5,0.9,2.0,8.5,0.0,0.0
2017,1,24,7,30,0.0,17.0,0.9,2.0,17.0,16.2,0.0
2017,1,24,7,45,174.5,29.0,0.9,2.5,50.5,144.03,104.64
2017,1,24,8,0,349.0,41.0,0.9,3.0,84.0,257.67,213.26
2017,1,24,8,15,424.5,51.5,0.9,3.0,125.0,326.96,276.28
2017,1,24,8,30,500.0,62.0,0.9,3.0,166.0,401.1,341.07
2017,1,24,8,45,554.5,68.5,0.95,3.5,208.0,461.49,392.0
2017,1,24,9,0,609.0,75.0,1.0,4.0,250.0,523.55,442.36
2017,1,24,9,15,671.0,70.0,1.0,4.0,289.5,577.8,485.78
2017,1,24,9,30,733.0,65.0,1.0,4.0,329.0,629.15,524.2
2017,1,24,9,45,592.0,106.0,1.05,4.5,333.0,593.16,493.82
2017,1,24,10,0,451.0,147.0,1.1,5.0,337.0,538.91,448.22
2017,1,24,10,15,525.5,140.0,1.05,5.5,376.5,593.91,490.72
2017,1,24,10,30,600.0,133.0,1.0,6.0,416.0,654.48,534.91
2017,1,24,10,45,755.0,103.0,1.0,6.5,477.5,746.94,601.0
2017,1,24,11,0,910.0,73.0,1.0,7.0,539.0,826.7,655.02
2017,1,24,11,15,916.5,74.0,1.0,7.0,556.0,831.99,656.83
2017,1,24,11,30,923.0,75.0,1.0,7.0,573.0,833.7,657.34
2017,1,24,11,45,659.5,151.0,1.0,7.0,510.0,713.17,570.09
2017,1,24,12,0,396.0,227.0,1.0,7.0,447.0,565.68,456.3
2017,1,24,12,15,663.5,151.5,1.0,7.0,521.0,694.45,558.8
2017,1,24,12,30,931.0,76.0,1.0,7.0,595.0,786.92,625.21
2017,1,24,12,45,932.5,74.5,1.0,7.5,589.0,764.11,606.69
2017,1,24,13,0,934.0,73.0,1.0,8.0,583.0,737.98,587.43
2017,1,24,13,15,928.5,72.0,1.0,8.0,568.5,704.5,563.84
2017,1,24,13,30,923.0,71.0,1.0,8.0,554.0,668.33,536.38
2017,1,24,13,45,915.5,69.5,1.05,8.0,532.0,627.89,505.62
2017,1,24,14,0,908.0,68.0,1.1,8.0,510.0,585.3,472.3
2017,1,24,14,15,895.0,66.5,1.1,7.5,481.5,537.91,434.64
2017,1,24,14,30,882.0,65.0,1.1,7.0,453.0,489.27,394.69
2017,1,24,14,45,865.0,62.5,1.1,7.0,418.0,436.88,349.74
2017,1,24,15,0,848.0,60.0,1.1,7.0,383.0,384.17,303.11
2017,1,24,15,15,820.5,57.5,1.05,6.5,343.0,327.64,252.57
2017,1,24,15,30,793.0,55.0,1.0,6.0,303.0,272.44,202.11
2017,1,24,15,45,753.5,51.0,1.0,6.0,259.0,214.86,149.63
2017,1,24,16,0,714.0,47.0,1.0,6.0,215.0,160.65,101.48
2017,1,24,16,15,649.0,41.5,1.0,5.0,170.0,106.06,58.38
2017,1,24,16,30,584.0,36.0,1.0,4.0,125.0,58.48,28.54
2017,1,24,16,45,472.0,28.0,1.05,3.5,83.5,23.64,15.35
2017,1,24,17,0,360.0,20.0,1.1,3.0,42.0,17.46,5.37
2017,1,24,17,15,180.0,10.0,1.1,3.0,21.0,9.53,0.0
2017,1,24,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,1,25,7,15,104.0,7.5,0.6,2.0,10.5,0.0,0.0
2017,1,25,7,30,208.0,15.0,0.5,2.0,21.0,104.16,0.0
2017,1,25,7,45,343.0,25.5,0.4,2.5,58.5,221.56,164.0
2017,1,25,8,0,478.0,36.0,0.3,3.0,96.0,320.39,262.34
2017,1,25,8,15,558.0,43.0,0.25,3.0,140.5,393.08,326.96
2017,1,25,8,30,638.0,50.0,0.2,3.0,185.0,465.58,388.49
2017,1,25,8,45,691.0,54.5,0.2,3.5,230.0,527.77,438.68
2017,1,25,9,0,744.0,59.0,0.2,4.0,275.0,591.11,487.45
2017,1,25,9,15,629.0,83.5,0.2,4.5,285.0,566.35,465.77
2017,1,25,9,30,514.0,108.0,0.2,5.0,295.0,522.62,430.24
2017,1,25,9,45,696.0,85.5,0.2,5.5,365.5,647.89,525.35
2017,1,25,10,0,878.0,63.0,0.2,6.0,436.0,761.42,603.37
2017,1,25,10,15,893.0,64.5,0.25,6.5,467.0,787.34,618.17
2017,1,25,10,30,908.0,66.0,0.3,7.0,498.0,810.34,632.37
2017,1,25,10,45,918.5,67.0,0.35,7.5,522.5,825.93,641.51
2017,1,25,11,0,929.0,68.0,0.4,8.0,547.0,838.12,648.53
2017,1,25,11,15,935.0,69.0,0.45,8.0,564.0,843.14,651.97
2017,1,25,11,30,941.0,70.0,0.5,8.0,581.0,844.51,653.19
2017,1,25,11,45,942.0,71.5,0.6,8.5,590.0,838.81,649.57
2017,1,25,12,0,943.0,73.0,0.7,9.0,599.0,829.47,643.61
2017,1,25,12,15,552.0,168.5,0.75,9.0,477.0,624.28,495.69
2017,1,25,12,30,161.0,264.0,0.8,9.0,355.0,403.08,323.22
2017,1,25,12,45,283.5,242.5,0.9,9.0,399.5,471.8,381.14
2017,1,25,13,0,406.0,221.0,1.0,9.0,444.0,523.92,422.89
2017,1,25,13,15,420.5,211.5,1.0,8.5,437.5,517.01,417.63
2017,1,25,13,30,435.0,202.0,1.0,8.0,431.0,499.33,404.73
2017,1,25,13,45,677.0,134.0,1.0,8.0,474.0,559.56,453.04
2017,1,25,14,0,919.0,66.0,1.0,8.0,517.0,591.85,477.29
2017,1,25,14,15,906.5,64.5,1.0,8.0,488.0,544.23,438.03
2017,1,25,14,30,894.0,63.0,1.0,8.0,459.0,495.29,397.4
2017,1,25,14,45,876.0,60.5,1.05,8.0,424.0,441.87,352.25
2017,1,25,15,0,858.0,58.0,1.1,8.0,389.0,388.19,305.33
2017,1,25,15,15,831.5,55.5,1.1,7.5,348.5,331.76,255.19
2017,1,25,15,30,805.0,53.0,1.1,7.0,308.0,275.78,204.25
2017,1,25,15,45,764.0,49.5,1.1,6.5,264.0,217.59,151.61
2017,1,25,16,0,723.0,46.0,1.1,6.0,220.0,162.91,103.18
2017,1,25,16,15,659.0,41.0,1.1,5.5,174.5,108.2,59.56
2017,1,25,16,30,595.0,36.0,1.1,5.0,129.0,60.36,29.17
2017,1,25,16,45,480.0,28.5,1.15,4.5,87.0,23.98,15.67
2017,1,25,17,0,365.0,21.0,1.2,4.0,45.0,18.35,6.95
2017,1,25,17,15,182.5,10.5,1.2,3.5,22.5,10.01,0.0
2017,1,25,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,11.0,0.85,2.0,11.0,10.48,0.0
2017,1,26,7,30,0.0,22.0,0.7,2.0,22.0,20.97,0.0
2017,1,26,7,45,239.0,29.0,0.6,2.5,59.0,176.49,132.87
2017,1,26,8,0,478.0,36.0,0.5,3.0,96.0,321.08,264.67
2017,1,26,8,15,557.0,42.5,0.45,3.0,140.5,392.73,328.31
2017,1,26,8,30,636.0,49.0,0.4,3.0,185.0,464.48,389.59
2017,1,26,8,45,689.5,53.0,0.4,3.5,230.0,526.37,439.87
2017,1,26,9,0,743.0,57.0,0.4,4.0,275.0,589.49,488.8
2017,1,26,9,15,775.5,60.5,0.4,4.5,317.0,637.99,523.31
2017,1,26,9,30,808.0,64.0,0.4,5.0,359.0,685.56,556.08
2017,1,26,9,45,676.0,97.0,0.4,5.5,360.5,648.4,525.81
2017,1,26,10,0,544.0,130.0,0.4,6.0,362.0,592.0,481.07
2017,1,26,10,15,621.5,118.5,0.4,6.5,402.0,652.13,525.92
2017,1,26,10,30,699.0,107.0,0.4,7.0,442.0,706.45,562.6
2017,1,26,10,45,815.5,86.5,0.4,7.5,496.0,775.91,609.16
2017,1,26,11,0,932.0,66.0,0.4,8.0,550.0,840.43,650.8
2017,1,26,11,15,939.0,67.0,0.45,8.0,567.5,846.36,653.96
2017,1,26,11,30,946.0,68.0,0.5,8.0,585.0,848.61,655.78
2017,1,26,11,45,951.0,68.0,0.55,8.5,595.0,844.33,652.16
2017,1,26,12,0,956.0,68.0,0.6,9.0,605.0,836.33,646.23
2017,1,26,12,15,957.0,68.0,0.6,9.0,607.0,821.5,636.01
2017,1,26,12,30,958.0,68.0,0.6,9.0,609.0,803.1,623.52
2017,1,26,12,45,956.5,67.5,0.65,9.0,602.5,778.78,607.88
2017,1,26,13,0,955.0,67.0,0.7,9.0,596.0,751.17,589.9
2017,1,26,13,15,951.0,66.5,0.7,9.0,582.0,718.69,567.6
2017,1,26,13,30,947.0,66.0,0.7,9.0,568.0,683.33,541.79
2017,1,26,13,45,938.0,65.5,0.75,9.0,546.0,642.24,511.23
2017,1,26,14,0,929.0,65.0,0.8,9.0,524.0,598.99,478.15
2017,1,26,14,15,917.0,63.5,0.8,8.5,495.5,551.18,440.86
2017,1,26,14,30,905.0,62.0,0.8,8.0,467.0,501.96,401.16
2017,1,26,14,45,886.0,60.5,0.8,8.0,431.5,448.57,356.12
2017,1,26,15,0,867.0,59.0,0.8,8.0,396.0,394.97,309.45
2017,1,26,15,15,841.0,56.5,0.8,7.5,355.5,338.11,259.38
2017,1,26,15,30,815.0,54.0,0.8,7.0,315.0,281.64,208.36
2017,1,26,15,45,775.0,50.5,0.8,6.5,270.5,222.95,155.51
2017,1,26,16,0,735.0,47.0,0.8,6.0,226.0,167.66,106.6
2017,1,26,16,15,673.0,42.0,0.85,5.5,180.0,112.26,62.25
2017,1,26,16,30,611.0,37.0,0.9,5.0,134.0,63.5,30.87
2017,1,26,16,45,501.5,29.5,0.95,4.5,91.0,24.84,16.52
2017,1,26,17,0,392.0,22.0,1.0,4.0,48.0,19.25,8.45
2017,1,26,17,15,196.0,11.0,1.0,3.5,24.0,10.48,0.0
2017,1,26,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,13.0,1.0,0.5,13.0,12.39,0.0
2017,1,27,7,30,0.0,26.0,1.0,1.0,26.0,24.78,0.0
2017,1,27,7,45,283.0,30.0,1.05,1.5,66.5,199.93,153.54
2017,1,27,8,0,566.0,34.0,1.1,2.0,107.0,359.56,299.18
2017,1,27,8,15,640.5,40.0,1.1,2.5,154.0,432.87,365.05
2017,1,27,8,30,715.0,46.0,1.1,3.0,201.0,510.08,431.18
2017,1,27,8,45,764.0,49.5,1.1,3.5,247.5,571.24,481.49
2017,1,27,9,0,813.0,53.0,1.1,4.0,294.0,633.19,529.57
2017,1,27,9,15,841.5,55.5,1.1,4.5,336.5,679.73,562.92
2017,1,27,9,30,870.0,58.0,1.1,5.0,379.0,718.73,589.66
2017,1,27,9,45,893.0,59.5,1.1,6.0,417.0,756.54,613.79
2017,1,27,10,0,916.0,61.0,1.1,7.0,455.0,792.16,635.68
2017,1,27,10,15,929.0,62.5,1.1,7.0,486.5,817.35,651.99
2017,1,27,10,30,942.0,64.0,1.1,7.0,518.0,839.41,666.11
2017,1,27,10,45,950.5,65.0,1.15,7.5,542.5,853.86,674.47
2017,1,27,11,0,959.0,66.0,1.2,8.0,567.0,864.75,680.51
2017,1,27,11,15,964.0,66.5,1.15,8.0,584.0,868.51,681.4
2017,1,27,11,30,969.0,67.0,1.1,8.0,601.0,868.52,679.91
2017,1,27,11,45,971.5,67.5,1.1,8.5,610.0,862.73,674.18
2017,1,27,12,0,974.0,68.0,1.1,9.0,619.0,853.17,666.08
2017,1,27,12,15,973.5,68.0,1.0,9.0,620.0,836.94,653.19
2017,1,27,12,30,973.0,68.0,0.9,9.0,621.0,817.12,638.0
2017,1,27,12,45,969.0,68.5,0.8,9.5,614.0,791.8,618.0
2017,1,27,13,0,965.0,69.0,0.7,10.0,607.0,763.22,595.92
2017,1,27,13,15,959.5,68.5,0.65,10.0,592.0,729.4,572.11
2017,1,27,13,30,954.0,68.0,0.6,10.0,577.0,692.76,545.03
2017,1,27,13,45,944.0,67.0,0.55,10.0,554.5,650.19,512.51
2017,1,27,14,0,934.0,66.0,0.5,10.0,532.0,605.54,477.79
2017,1,27,14,15,921.5,64.5,0.45,10.0,502.5,557.18,439.44
2017,1,27,14,30,909.0,63.0,0.4,10.0,473.0,507.44,398.98
2017,1,27,14,45,889.5,61.5,0.35,10.0,437.5,453.55,354.17
2017,1,27,15,0,870.0,60.0,0.3,10.0,402.0,399.48,307.89
2017,1,27,15,15,843.5,57.5,0.35,9.5,361.0,342.18,258.91
2017,1,27,15,30,817.0,55.0,0.4,9.0,320.0,285.29,208.79
2017,1,27,15,45,776.5,51.5,0.5,8.5,275.0,226.22,156.72
2017,1,27,16,0,736.0,48.0,0.6,8.0,230.0,170.59,108.19
2017,1,27,16,15,674.0,43.0,0.7,7.5,184.0,114.93,63.86
2017,1,27,16,30,612.0,38.0,0.8,7.0,138.0,65.91,32.13
2017,1,27,16,45,501.0,30.5,0.95,6.5,94.5,25.67,17.18
2017,1,27,17,0,390.0,23.0,1.1,6.0,51.0,20.13,9.68
2017,1,27,17,15,195.0,11.5,1.1,5.5,25.5,10.96,0.0
2017,1,27,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,28,7,15,123.5,8.5,1.4,0.5,13.0,56.48,0.0
2017,1,28,7,30,247.0,17.0,1.4,1.0,26.0,142.24,0.0
2017,1,28,7,45,396.0,26.5,1.4,2.0,67.0,251.68,195.14
2017,1,28,8,0,545.0,36.0,1.4,3.0,108.0,351.32,292.39
2017,1,28,8,15,623.0,42.5,1.35,3.5,155.0,426.78,360.24
2017,1,28,8,30,701.0,49.0,1.3,4.0,202.0,506.38,428.07
2017,1,28,8,45,749.5,53.0,1.3,4.5,249.0,567.67,478.49
2017,1,28,9,0,798.0,57.0,1.3,5.0,296.0,629.71,526.84
2017,1,28,9,15,829.0,60.0,1.25,5.5,339.0,678.43,561.48
2017,1,28,9,30,860.0,63.0,1.2,6.0,382.0,725.95,594.03
2017,1,28,9,45,884.0,64.5,1.2,6.5,421.0,758.31,615.03
2017,1,28,10,0,908.0,66.0,1.2,7.0,460.0,794.59,638.61
2017,1,28,10,15,922.5,67.5,1.1,7.5,492.0,820.87,653.14
2017,1,28,10,30,937.0,69.0,1.0,8.0,524.0,844.08,665.24
2017,1,28,10,45,947.0,70.5,0.95,8.5,549.5,860.34,673.14
2017,1,28,11,0,957.0,72.0,0.9,9.0,575.0,873.07,678.65
2017,1,28,11,15,963.0,73.0,0.8,9.5,592.5,878.24,678.14
2017,1,28,11,30,969.0,74.0,0.7,10.0,610.0,879.64,675.24
2017,1,28,11,45,971.5,74.5,0.65,10.5,619.5,873.81,668.59
2017,1,28,12,0,974.0,75.0,0.6,11.0,629.0,864.19,659.68
2017,1,28,12,15,974.0,75.0,0.55,11.0,630.5,848.29,647.95
2017,1,28,12,30,974.0,75.0,0.5,11.0,632.0,828.77,634.0
2017,1,28,12,45,972.5,74.5,0.5,11.5,625.5,804.02,616.46
2017,1,28,13,0,971.0,74.0,0.5,12.0,619.0,775.91,596.73
2017,1,28,13,15,965.5,73.0,0.45,12.0,604.0,741.27,572.75
2017,1,28,13,30,960.0,72.0,0.4,12.0,589.0,703.79,545.61
2017,1,28,13,45,951.5,71.0,0.35,12.0,566.5,661.83,514.12
2017,1,28,14,0,943.0,70.0,0.3,12.0,544.0,617.63,480.35
2017,1,28,14,15,930.0,68.5,0.25,12.0,514.0,568.52,442.15
2017,1,28,14,30,917.0,67.0,0.2,12.0,484.0,518.04,401.88
2017,1,28,14,45,900.0,64.5,0.2,12.0,448.0,463.67,357.9
2017,1,28,15,0,883.0,62.0,0.2,12.0,412.0,408.88,312.08
2017,1,28,15,15,857.0,59.5,0.2,11.5,370.5,350.54,262.63
2017,1,28,15,30,831.0,57.0,0.2,11.0,329.0,293.33,212.68
2017,1,28,15,45,793.5,53.0,0.25,11.0,284.0,233.49,160.14
2017,1,28,16,0,756.0,49.0,0.3,11.0,239.0,176.76,110.95
2017,1,28,16,15,694.5,44.0,0.4,10.5,191.5,119.79,66.08
2017,1,28,16,30,633.0,39.0,0.5,10.0,144.0,69.4,33.53
2017,1,28,16,45,526.5,31.5,0.6,9.5,100.0,26.53,17.77
2017,1,28,17,0,420.0,24.0,0.7,9.0,56.0,21.02,10.77
2017,1,28,17,15,210.0,12.0,0.8,8.5,28.0,11.44,0.0
2017,1,28,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,15.0,1.4,1.5,15.0,14.3,0.0
2017,1,29,7,30,0.0,30.0,1.4,2.0,30.0,41.42,0.0
2017,1,29,7,45,304.5,32.0,1.4,2.5,73.0,213.24,166.98
2017,1,29,8,0,609.0,34.0,1.4,3.0,116.0,384.43,320.08
2017,1,29,8,15,681.5,39.0,1.35,3.5,164.0,457.49,385.33
2017,1,29,8,30,754.0,44.0,1.3,4.0,212.0,534.17,450.5
2017,1,29,8,45,797.5,48.0,1.3,5.0,259.0,594.0,498.53
2017,1,29,9,0,841.0,52.0,1.3,6.0,306.0,648.73,539.29
2017,1,29,9,15,870.0,54.5,1.25,6.5,350.0,696.24,572.63
2017,1,29,9,30,899.0,57.0,1.2,7.0,394.0,742.54,603.88
2017,1,29,9,45,913.0,61.0,1.2,8.0,432.0,777.77,625.59
2017,1,29,10,0,927.0,65.0,1.2,9.0,470.0,810.25,644.88
2017,1,29,10,15,941.0,66.5,1.1,9.5,502.5,836.55,659.17
2017,1,29,10,30,955.0,68.0,1.0,10.0,535.0,859.69,670.95
2017,1,29,10,45,964.0,69.0,0.95,10.5,560.0,874.76,677.83
2017,1,29,11,0,973.0,70.0,0.9,11.0,585.0,886.22,682.35
2017,1,29,11,15,979.0,71.0,0.85,11.0,603.0,891.49,684.02
2017,1,29,11,30,985.0,72.0,0.8,11.0,621.0,892.91,683.3
2017,1,29,11,45,987.5,72.5,0.8,11.5,630.5,887.02,677.58
2017,1,29,12,0,990.0,73.0,0.8,12.0,640.0,877.29,669.55
2017,1,29,12,15,767.0,132.5,0.8,12.0,572.5,763.67,591.47
2017,1,29,12,30,544.0,192.0,0.8,12.0,505.0,637.01,499.41
2017,1,29,12,45,615.5,167.0,0.8,12.0,517.5,651.93,512.72
2017,1,29,13,0,687.0,142.0,0.8,12.0,530.0,657.75,517.59
2017,1,29,13,15,821.0,110.0,0.8,12.0,562.5,689.7,541.69
2017,1,29,13,30,955.0,78.0,0.8,12.0,595.0,709.9,556.27
2017,1,29,13,45,783.5,109.5,0.8,12.0,523.5,606.67,478.36
2017,1,29,14,0,612.0,141.0,0.8,12.0,452.0,507.69,403.24
2017,1,29,14,15,700.5,109.5,0.8,11.5,446.5,494.13,393.69
2017,1,29,14,30,789.0,78.0,0.8,11.0,441.0,470.88,374.48
2017,1,29,14,45,667.0,98.0,0.8,11.0,388.5,398.37,315.64
2017,1,29,15,0,545.0,118.0,0.8,11.0,336.0,332.49,261.96
2017,1,29,15,15,529.5,108.5,0.75,10.5,302.5,287.4,223.26
2017,1,29,15,30,514.0,99.0,0.7,10.0,269.0,243.1,184.21
2017,1,29,15,45,493.0,87.5,0.7,9.5,232.5,196.66,143.22
2017,1,29,16,0,472.0,76.0,0.7,9.0,196.0,153.61,105.44
2017,1,29,16,15,426.0,65.5,0.75,8.0,157.5,108.9,69.45
2017,1,29,16,30,380.0,55.0,0.8,7.0,119.0,67.93,40.57
2017,1,29,16,45,308.5,41.5,0.85,6.5,83.0,33.25,24.06
2017,1,29,17,0,237.0,28.0,0.9,6.0,47.0,22.81,12.84
2017,1,29,17,15,118.5,14.0,0.95,5.5,23.5,13.34,0.0
2017,1,29,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,16.0,1.3,2.5,16.0,15.25,0.0
2017,1,30,7,30,0.0,32.0,1.2,3.0,32.0,45.15,0.0
2017,1,30,7,45,302.0,34.0,1.2,3.5,75.5,214.17,168.48
2017,1,30,8,0,604.0,36.0,1.2,4.0,119.0,384.87,319.27
2017,1,30,8,15,677.0,41.5,1.15,4.5,167.5,459.07,384.61
2017,1,30,8,30,750.0,47.0,1.1,5.0,216.0,536.86,449.85
2017,1,30,8,45,793.5,51.0,1.1,5.5,263.5,596.84,498.23
2017,1,30,9,0,837.0,55.0,1.1,6.0,311.0,657.19,543.8
2017,1,30,9,15,866.0,58.0,1.05,6.5,355.0,705.88,577.46
2017,1,30,9,30,895.0,61.0,1.0,7.0,399.0,746.96,604.37
2017,1,30,9,45,714.5,99.0,0.95,8.0,386.0,686.38,555.27
2017,1,30,10,0,534.0,137.0,0.9,9.0,373.0,597.6,484.81
2017,1,30,10,15,747.5,102.5,0.8,9.5,457.5,739.71,588.66
2017,1,30,10,30,961.0,68.0,0.7,10.0,542.0,867.01,672.03
2017,1,30,10,45,971.5,69.0,0.65,10.5,567.5,883.44,677.86
2017,1,30,11,0,982.0,70.0,0.6,11.0,593.0,896.23,682.98
2017,1,30,11,15,987.0,70.5,0.55,11.0,610.5,900.13,683.5
2017,1,30,11,30,992.0,71.0,0.5,11.0,628.0,900.16,681.75
2017,1,30,11,45,811.5,118.0,0.45,11.5,578.5,806.0,615.64
2017,1,30,12,0,631.0,165.0,0.4,12.0,529.0,706.8,545.37
2017,1,30,12,15,814.0,118.5,0.35,12.0,589.5,783.42,599.96
2017,1,30,12,30,997.0,72.0,0.3,12.0,650.0,848.43,641.82
2017,1,30,12,45,981.0,76.5,0.3,12.5,640.0,818.18,619.44
2017,1,30,13,0,965.0,81.0,0.3,13.0,630.0,785.07,596.73
2017,1,30,13,15,959.0,80.0,0.3,13.0,615.0,750.14,573.82
2017,1,30,13,30,953.0,79.0,0.3,13.0,600.0,712.42,547.7
2017,1,30,13,45,715.0,131.5,0.3,13.0,513.5,589.92,457.66
2017,1,30,14,0,477.0,184.0,0.3,13.0,427.0,471.93,369.52
2017,1,30,14,15,693.5,128.5,0.25,13.0,461.0,511.68,399.86
2017,1,30,14,30,910.0,73.0,0.2,13.0,495.0,525.94,407.16
2017,1,30,14,45,847.5,69.5,0.2,13.0,439.5,451.03,347.83
2017,1,30,15,0,785.0,66.0,0.2,13.0,384.0,379.27,290.32
2017,1,30,15,15,753.0,65.5,0.25,12.5,346.0,325.65,245.5
2017,1,30,15,30,721.0,65.0,0.3,12.0,308.0,273.93,200.75
2017,1,30,15,45,733.0,59.5,0.4,11.5,277.5,229.77,160.04
2017,1,30,16,0,745.0,54.0,0.5,11.0,247.0,183.31,117.44
2017,1,30,16,15,683.0,49.0,0.55,10.5,199.5,126.48,72.12
2017,1,30,16,30,621.0,44.0,0.6,10.0,152.0,76.38,38.93
2017,1,30,16,45,510.5,36.0,0.7,10.0,106.5,28.05,19.19
2017,1,30,17,0,400.0,28.0,0.8,10.0,61.0,22.73,12.9
2017,1,30,17,15,200.0,14.0,0.8,9.5,30.5,13.34,0.0
2017,1,30,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,16.0,0.95,3.5,16.0,15.25,0.0
2017,1,31,7,30,0.0,32.0,0.9,4.0,32.0,44.27,0.96
2017,1,31,7,45,288.0,34.5,0.85,5.0,75.0,208.48,164.17
2017,1,31,8,0,576.0,37.0,0.8,6.0,118.0,372.16,306.13
2017,1,31,8,15,650.0,43.0,0.75,6.5,166.0,446.6,370.22
2017,1,31,8,30,724.0,49.0,0.7,7.0,214.0,524.82,434.45
2017,1,31,8,45,771.0,52.5,0.7,8.0,261.5,585.76,481.72
2017,1,31,9,0,818.0,56.0,0.7,9.0,309.0,647.33,526.27
2017,1,31,9,15,780.5,62.0,0.65,9.5,330.5,651.94,526.56
2017,1,31,9,30,743.0,68.0,0.6,10.0,352.0,651.64,523.63
2017,1,31,9,45,834.5,66.0,0.55,10.5,413.5,735.19,581.2
2017,1,31,10,0,926.0,64.0,0.5,11.0,475.0,812.77,631.1
2017,1,31,10,15,939.5,65.5,0.45,11.5,507.5,838.87,644.31
2017,1,31,10,30,953.0,67.0,0.4,12.0,540.0,861.8,655.98
2017,1,31,10,45,963.0,68.0,0.4,12.5,566.0,877.85,664.01
2017,1,31,11,0,973.0,69.0,0.4,13.0,592.0,890.28,669.81
2017,1,31,11,15,978.5,70.0,0.4,13.0,609.5,895.27,672.07
2017,1,31,11,30,984.0,71.0,0.4,13.0,627.0,896.4,672.09
2017,1,31,11,45,986.5,71.5,0.4,13.5,636.5,890.61,666.55
2017,1,31,12,0,989.0,72.0,0.4,14.0,646.0,880.96,658.76
2017,1,31,12,15,989.0,72.0,0.4,14.0,647.5,864.92,648.18
2017,1,31,12,30,989.0,72.0,0.4,14.0,649.0,845.18,635.34
2017,1,31,12,45,816.0,116.0,0.45,14.5,589.0,746.93,569.17
2017,1,31,13,0,643.0,160.0,0.5,15.0,529.0,649.03,499.7
2017,1,31,13,15,644.5,154.5,0.5,14.5,517.0,622.41,482.56
2017,1,31,13,30,646.0,149.0,0.5,14.0,505.0,593.54,462.45
2017,1,31,13,45,636.5,145.0,0.5,14.0,484.0,557.26,435.55
2017,1,31,14,0,627.0,141.0,0.5,14.0,463.0,519.78,407.25
2017,1,31,14,15,509.5,160.5,0.5,14.0,413.5,443.85,348.97
2017,1,31,14,30,392.0,180.0,0.5,14.0,364.0,374.69,295.37
2017,1,31,14,45,211.0,170.0,0.5,14.0,268.5,263.4,208.68
2017,1,31,15,0,30.0,160.0,0.5,14.0,173.0,163.65,130.22
2017,1,31,15,15,28.0,145.0,0.5,13.5,156.0,146.01,116.59
2017,1,31,15,30,26.0,130.0,0.5,13.0,139.0,128.72,102.63
2017,1,31,15,45,22.0,113.5,0.55,12.5,120.5,109.59,87.0
2017,1,31,16,0,18.0,97.0,0.6,12.0,102.0,91.87,72.32
2017,1,31,16,15,11.5,80.0,0.6,11.5,83.0,73.98,57.4
2017,1,31,16,30,5.0,63.0,0.6,11.0,64.0,57.0,43.01
2017,1,31,16,45,2.5,44.5,0.6,10.5,45.0,39.86,29.62
2017,1,31,17,0,0.0,26.0,0.6,10.0,26.0,23.85,14.14
2017,1,31,17,15,0.0,13.0,0.55,10.0,13.0,12.06,0.0
2017,1,31,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,1.0,1.25,5.5,1.0,0.95,0.0
2017,2,1,7,30,0.0,2.0,1.2,6.0,2.0,1.85,0.0
2017,2,1,7,45,0.0,5.0,1.15,6.5,5.0,4.62,0.0
2017,2,1,8,0,0.0,8.0,1.1,7.0,8.0,7.4,0.75
2017,2,1,8,15,0.0,11.5,1.1,7.5,11.5,10.65,3.67
2017,2,1,8,30,0.0,15.0,1.1,8.0,15.0,13.89,6.58
2017,2,1,8,45,0.0,18.5,1.15,8.5,18.5,17.15,9.44
2017,2,1,9,0,0.0,22.0,1.2,9.0,22.0,20.4,12.26
2017,2,1,9,15,0.0,25.5,1.2,9.0,25.5,23.66,15.08
2017,2,1,9,30,0.0,29.0,1.2,9.0,29.0,26.91,17.88
2017,2,1,9,45,0.0,63.0,1.3,9.5,63.0,58.59,45.14
2017,2,1,10,0,0.0,97.0,1.4,10.0,97.0,91.6,73.01
2017,2,1,10,15,10.5,143.5,1.45,10.0,148.5,148.07,120.62
2017,2,1,10,30,21.0,190.0,1.5,10.0,200.0,206.2,168.57
2017,2,1,10,45,210.0,204.0,1.55,10.5,317.0,399.92,329.19
2017,2,1,11,0,399.0,218.0,1.6,11.0,434.0,584.1,472.33
2017,2,1,11,15,350.0,236.0,1.6,11.0,430.0,562.32,452.29
2017,2,1,11,30,301.0,254.0,1.6,11.0,426.0,538.93,432.87
2017,2,1,11,45,258.5,265.0,1.65,11.5,414.5,511.79,410.38
2017,2,1,12,0,216.0,276.0,1.7,12.0,403.0,472.75,379.01
2017,2,1,12,15,216.0,277.0,1.65,12.0,404.0,467.99,375.19
2017,2,1,12,30,216.0,278.0,1.6,12.0,405.0,462.45,370.58
2017,2,1,12,45,123.5,255.5,1.6,12.0,328.0,361.34,290.46
2017,2,1,13,0,31.0,233.0,1.6,12.0,251.0,256.24,205.72
2017,2,1,13,15,336.5,192.5,1.6,12.0,379.5,438.26,356.51
2017,2,1,13,30,642.0,152.0,1.6,12.0,508.0,595.82,478.74
2017,2,1,13,45,508.5,181.5,1.6,12.0,457.0,513.4,412.47
2017,2,1,14,0,375.0,211.0,1.6,12.0,406.0,436.28,351.42
2017,2,1,14,15,381.5,197.0,1.55,11.5,386.0,407.13,328.98
2017,2,1,14,30,388.0,183.0,1.5,11.0,366.0,376.68,304.53
2017,2,1,14,45,252.5,181.5,1.45,11.0,297.5,293.7,237.36
2017,2,1,15,0,117.0,180.0,1.4,11.0,229.0,220.13,178.03
2017,2,1,15,15,111.0,163.5,1.35,10.5,206.0,194.14,156.75
2017,2,1,15,30,105.0,147.0,1.3,10.0,183.0,168.82,135.52
2017,2,1,15,45,99.0,128.0,1.3,9.5,158.5,141.97,112.77
2017,2,1,16,0,93.0,109.0,1.3,9.0,134.0,115.97,90.56
2017,2,1,16,15,81.5,89.5,1.4,8.5,108.0,89.78,68.53
2017,2,1,16,30,70.0,70.0,1.5,8.0,82.0,65.25,48.35
2017,2,1,16,45,51.0,50.5,1.6,8.0,58.0,42.5,32.31
2017,2,1,17,0,32.0,31.0,1.7,8.0,34.0,26.63,16.84
2017,2,1,17,15,16.0,15.5,1.8,8.0,17.0,14.22,0.0
2017,2,1,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
