Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,4.5,2.15,8.0,4.5,4.29,0.0
2017,2,2,7,30,0.0,9.0,2.1,8.0,9.0,8.34,0.0
2017,2,2,7,45,0.0,19.5,2.05,8.5,19.5,18.09,9.3
2017,2,2,8,0,0.0,30.0,2.0,9.0,30.0,27.85,18.23
2017,2,2,8,15,0.0,43.0,1.95,9.0,43.0,39.96,29.04
2017,2,2,8,30,0.0,56.0,1.9,9.0,56.0,52.97,40.54
2017,2,2,8,45,0.0,68.5,1.9,9.5,68.5,65.37,51.26
2017,2,2,9,0,0.0,81.0,1.9,10.0,81.0,77.74,61.77
2017,2,2,9,15,0.0,93.0,1.8,10.0,93.0,89.55,71.75
2017,2,2,9,30,0.0,105.0,1.7,10.0,105.0,101.36,81.62
2017,2,2,9,45,0.0,100.5,1.65,10.5,100.5,95.68,76.43
2017,2,2,10,0,0.0,96.0,1.6,11.0,96.0,90.53,71.75
2017,2,2,10,15,0.0,101.0,1.55,11.0,101.0,95.26,75.58
2017,2,2,10,30,0.0,106.0,1.5,11.0,106.0,100.02,79.4
2017,2,2,10,45,0.0,87.5,1.5,11.0,87.5,81.51,63.71
2017,2,2,11,0,0.0,69.0,1.5,11.0,69.0,64.23,49.08
2017,2,2,11,15,0.0,42.0,1.45,11.0,42.0,39.06,27.71
2017,2,2,11,30,0.0,15.0,1.4,11.0,15.0,13.93,6.28
2017,2,2,11,45,0.0,15.0,1.4,11.5,15.0,13.94,6.26
2017,2,2,12,0,0.0,15.0,1.4,12.0,15.0,13.94,6.23
2017,2,2,12,15,0.0,74.0,1.35,12.0,74.0,68.92,52.7
2017,2,2,12,30,0.0,133.0,1.3,12.0,133.0,125.53,99.66
2017,2,2,12,45,0.0,139.5,1.3,12.0,139.5,131.78,104.69
2017,2,2,13,0,0.0,146.0,1.3,12.0,146.0,138.03,109.86
2017,2,2,13,15,0.0,136.0,1.3,12.0,136.0,128.13,101.79
2017,2,2,13,30,0.0,126.0,1.3,12.0,126.0,118.35,93.85
2017,2,2,13,45,0.0,128.5,1.3,12.0,128.5,120.69,95.93
2017,2,2,14,0,0.0,131.0,1.3,12.0,131.0,123.0,97.99
2017,2,2,14,15,0.0,100.5,1.25,12.0,100.5,93.83,73.86
2017,2,2,14,30,0.0,70.0,1.2,12.0,70.0,65.14,49.92
2017,2,2,14,45,0.0,71.0,1.2,12.0,71.0,66.07,50.87
2017,2,2,15,0,0.0,72.0,1.2,12.0,72.0,67.0,51.79
2017,2,2,15,15,0.0,64.5,1.2,11.5,64.5,59.99,46.04
2017,2,2,15,30,0.0,57.0,1.2,11.0,57.0,52.99,40.24
2017,2,2,15,45,0.0,49.5,1.2,11.0,49.5,45.99,34.28
2017,2,2,16,0,0.0,42.0,1.2,11.0,42.0,39.0,28.25
2017,2,2,16,15,0.0,34.0,1.2,10.5,34.0,31.56,21.79
2017,2,2,16,30,0.0,26.0,1.2,10.0,26.0,24.11,15.24
2017,2,2,16,45,0.0,18.5,1.25,10.0,18.5,17.15,9.65
2017,2,2,17,0,0.0,11.0,1.3,10.0,11.0,10.19,3.0
2017,2,2,17,15,0.0,5.5,1.3,10.0,5.5,5.09,0.0
2017,2,2,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,7.5,1.8,10.0,7.5,7.15,0.0
2017,2,3,7,30,0.0,15.0,1.7,10.0,15.0,13.92,0.85
2017,2,3,7,45,2.5,33.5,1.65,10.0,34.0,35.77,23.89
2017,2,3,8,0,5.0,52.0,1.6,10.0,53.0,57.3,43.28
2017,2,3,8,15,14.5,70.5,1.6,10.0,74.0,82.3,65.48
2017,2,3,8,30,24.0,89.0,1.6,10.0,95.0,115.35,94.34
2017,2,3,8,45,30.5,107.0,1.6,10.5,116.5,139.63,115.07
2017,2,3,9,0,37.0,125.0,1.6,11.0,138.0,164.19,135.6
2017,2,3,9,15,41.0,142.0,1.6,11.0,157.5,185.88,153.54
2017,2,3,9,30,45.0,159.0,1.6,11.0,177.0,207.66,171.29
2017,2,3,9,45,22.5,100.5,1.65,11.5,109.5,118.89,96.32
2017,2,3,10,0,0.0,42.0,1.7,12.0,42.0,39.02,27.79
2017,2,3,10,15,0.0,32.0,1.7,12.0,32.0,29.72,19.84
2017,2,3,10,30,0.0,22.0,1.7,12.0,22.0,20.43,11.85
2017,2,3,10,45,3.5,101.5,1.7,12.0,103.0,98.18,77.68
2017,2,3,11,0,7.0,181.0,1.7,12.0,184.0,182.31,146.96
2017,2,3,11,15,3.5,141.5,1.7,12.0,143.0,137.86,110.02
2017,2,3,11,30,0.0,102.0,1.7,12.0,102.0,95.49,74.8
2017,2,3,11,45,0.0,64.5,1.7,12.0,64.5,60.05,45.18
2017,2,3,12,0,0.0,27.0,1.7,12.0,27.0,25.1,15.69
2017,2,3,12,15,0.0,65.0,1.65,12.0,65.0,60.52,45.61
2017,2,3,12,30,0.0,103.0,1.6,12.0,103.0,96.32,75.5
2017,2,3,12,45,0.0,73.0,1.6,12.0,73.0,67.99,51.81
2017,2,3,13,0,0.0,43.0,1.6,12.0,43.0,40.0,28.31
2017,2,3,13,15,0.0,40.5,1.55,11.5,40.5,37.66,26.44
2017,2,3,13,30,0.0,38.0,1.5,11.0,38.0,35.33,24.55
2017,2,3,13,45,0.0,43.5,1.5,11.0,43.5,40.45,28.95
2017,2,3,14,0,0.0,49.0,1.5,11.0,49.0,45.57,33.36
2017,2,3,14,15,0.0,34.5,1.45,10.5,34.5,32.06,21.93
2017,2,3,14,30,0.0,20.0,1.4,10.0,20.0,18.57,10.41
2017,2,3,14,45,0.0,53.5,1.4,10.0,53.5,49.74,37.33
2017,2,3,15,0,0.0,87.0,1.4,10.0,87.0,81.02,64.18
2017,2,3,15,15,0.0,78.5,1.3,10.0,78.5,73.05,57.48
2017,2,3,15,30,0.0,70.0,1.2,10.0,70.0,65.12,50.82
2017,2,3,15,45,0.0,60.5,1.2,10.0,60.5,56.26,43.28
2017,2,3,16,0,0.0,51.0,1.2,10.0,51.0,47.4,35.64
2017,2,3,16,15,0.0,41.5,1.15,9.5,41.5,38.55,27.97
2017,2,3,16,30,0.0,32.0,1.1,9.0,32.0,29.7,20.17
2017,2,3,16,45,0.0,23.0,1.05,9.0,23.0,21.33,13.48
2017,2,3,17,0,0.0,14.0,1.0,9.0,14.0,12.97,5.51
2017,2,3,17,15,0.0,7.0,1.0,8.5,7.0,6.48,0.0
2017,2,3,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,7.5,1.1,7.5,7.5,7.15,0.0
2017,2,4,7,30,0.0,15.0,1.1,8.0,15.0,13.92,1.93
2017,2,4,7,45,0.0,31.5,1.1,8.5,31.5,31.19,20.38
2017,2,4,8,0,0.0,48.0,1.1,9.0,48.0,48.63,36.08
2017,2,4,8,15,0.5,66.5,1.1,9.0,66.5,68.41,53.61
2017,2,4,8,30,1.0,85.0,1.1,9.0,85.0,87.84,70.62
2017,2,4,8,45,6.0,101.5,1.1,9.5,103.0,107.58,87.56
2017,2,4,9,0,11.0,118.0,1.1,10.0,121.0,127.63,104.45
2017,2,4,9,15,14.5,133.0,1.1,10.0,138.5,145.12,119.04
2017,2,4,9,30,18.0,148.0,1.1,10.0,156.0,162.82,133.62
2017,2,4,9,45,9.0,120.5,1.1,10.5,124.5,123.66,100.08
2017,2,4,10,0,0.0,93.0,1.1,11.0,93.0,87.39,68.97
2017,2,4,10,15,10.0,143.5,1.05,11.0,149.0,147.36,119.34
2017,2,4,10,30,20.0,194.0,1.0,11.0,205.0,209.28,169.87
2017,2,4,10,45,11.5,182.0,0.95,11.0,188.5,187.94,151.61
2017,2,4,11,0,3.0,170.0,0.9,11.0,172.0,167.26,134.26
2017,2,4,11,15,4.5,177.5,0.85,11.0,180.0,175.65,141.02
2017,2,4,11,30,6.0,185.0,0.8,11.0,188.0,184.04,147.65
2017,2,4,11,45,5.5,184.0,0.8,11.5,187.0,181.98,145.54
2017,2,4,12,0,5.0,183.0,0.8,12.0,186.0,180.0,143.59
2017,2,4,12,15,16.0,210.0,0.8,12.0,219.5,215.86,172.7
2017,2,4,12,30,27.0,237.0,0.8,12.0,253.0,251.36,201.0
2017,2,4,12,45,26.5,234.5,0.8,12.0,250.5,247.1,197.42
2017,2,4,13,0,26.0,232.0,0.8,12.0,248.0,242.86,194.12
2017,2,4,13,15,13.0,188.0,0.75,12.0,196.0,188.26,150.28
2017,2,4,13,30,0.0,144.0,0.7,12.0,144.0,135.73,107.66
2017,2,4,13,45,3.5,161.0,0.7,12.0,163.0,154.3,123.25
2017,2,4,14,0,7.0,178.0,0.7,12.0,182.0,172.54,138.25
2017,2,4,14,15,38.5,194.0,0.7,11.5,213.0,208.89,168.49
2017,2,4,14,30,70.0,210.0,0.7,11.0,244.0,237.71,192.12
2017,2,4,14,45,35.0,171.0,0.7,11.0,188.0,179.08,144.49
2017,2,4,15,0,0.0,132.0,0.7,11.0,132.0,123.18,98.92
2017,2,4,15,15,0.0,119.0,0.65,10.5,119.0,110.69,89.06
2017,2,4,15,30,0.0,106.0,0.6,10.0,106.0,98.3,78.98
2017,2,4,15,45,0.0,92.0,0.55,10.0,92.0,85.08,67.9
2017,2,4,16,0,0.0,78.0,0.5,10.0,78.0,71.97,56.76
2017,2,4,16,15,258.5,66.0,0.55,9.5,116.0,92.07,62.33
2017,2,4,16,30,517.0,54.0,0.6,9.0,154.0,82.64,46.47
2017,2,4,16,45,424.0,44.0,0.65,8.5,111.0,39.34,24.81
2017,2,4,17,0,331.0,34.0,0.7,8.0,68.0,27.47,18.2
2017,2,4,17,15,165.5,17.0,0.7,7.5,34.0,13.36,0.27
2017,2,4,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,5,7,15,9.0,11.0,0.9,6.0,11.5,14.11,0.0
2017,2,5,7,30,18.0,22.0,0.9,6.0,23.0,32.93,14.42
2017,2,5,7,45,55.5,40.5,0.95,6.5,48.5,84.61,65.73
2017,2,5,8,0,93.0,59.0,1.0,7.0,74.0,128.63,105.67
2017,2,5,8,15,112.0,79.5,1.0,7.0,103.0,167.34,140.34
2017,2,5,8,30,131.0,100.0,1.0,7.0,132.0,206.76,174.86
2017,2,5,8,45,145.5,119.5,1.05,7.5,161.5,242.56,205.11
2017,2,5,9,0,160.0,139.0,1.1,8.0,191.0,278.79,234.92
2017,2,5,9,15,170.0,155.5,1.15,8.0,217.5,308.04,258.71
2017,2,5,9,30,180.0,172.0,1.2,8.0,244.0,337.34,282.15
2017,2,5,9,45,160.0,190.0,1.25,8.5,258.5,345.12,286.61
2017,2,5,10,0,140.0,208.0,1.3,9.0,273.0,351.36,289.85
2017,2,5,10,15,209.5,217.5,1.35,9.0,322.0,418.36,344.28
2017,2,5,10,30,279.0,227.0,1.4,9.0,371.0,499.83,408.1
2017,2,5,10,45,153.5,224.0,1.45,9.5,303.5,377.98,308.6
2017,2,5,11,0,28.0,221.0,1.5,10.0,236.0,242.61,196.64
2017,2,5,11,15,62.5,247.0,1.55,10.0,283.0,311.99,253.73
2017,2,5,11,30,97.0,273.0,1.6,10.0,330.0,368.54,298.79
2017,2,5,11,45,83.5,273.0,1.65,10.5,322.5,354.3,286.17
2017,2,5,12,0,70.0,273.0,1.7,11.0,315.0,340.22,274.14
2017,2,5,12,15,35.0,183.0,1.75,11.0,204.0,211.05,170.52
2017,2,5,12,30,0.0,93.0,1.8,11.0,93.0,86.71,67.5
2017,2,5,12,45,0.0,92.0,1.85,11.0,92.0,85.76,66.9
2017,2,5,13,0,0.0,91.0,1.9,11.0,91.0,84.82,66.15
2017,2,5,13,15,0.0,53.0,1.95,10.5,53.0,49.32,36.39
2017,2,5,13,30,0.0,15.0,2.0,10.0,15.0,13.93,6.31
2017,2,5,13,45,0.0,31.5,2.05,10.0,31.5,29.28,19.5
2017,2,5,14,0,0.0,48.0,2.1,10.0,48.0,44.64,32.67
2017,2,5,14,15,0.0,95.5,2.1,9.5,95.5,89.07,70.65
2017,2,5,14,30,0.0,143.0,2.1,9.0,143.0,134.09,108.92
2017,2,5,14,45,13.0,154.5,2.1,9.0,160.5,150.69,123.04
2017,2,5,15,0,26.0,166.0,2.1,9.0,178.0,165.7,135.69
2017,2,5,15,15,13.0,107.0,2.1,9.0,113.0,104.16,83.97
2017,2,5,15,30,0.0,48.0,2.1,9.0,48.0,44.6,33.22
2017,2,5,15,45,0.0,42.0,2.15,9.0,42.0,39.0,28.46
2017,2,5,16,0,0.0,36.0,2.2,9.0,36.0,33.41,23.61
2017,2,5,16,15,0.0,29.0,2.25,8.5,29.0,26.9,17.93
2017,2,5,16,30,0.0,22.0,2.3,8.0,22.0,20.39,12.17
2017,2,5,16,45,0.0,16.0,2.4,8.0,16.0,14.82,7.14
2017,2,5,17,0,0.0,10.0,2.5,8.0,10.0,9.26,2.42
2017,2,5,17,15,0.0,5.0,2.6,8.0,5.0,4.62,0.0
2017,2,5,17,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,10.0,1.2,8.5,10.0,9.53,0.0
2017,2,6,7,30,0.0,20.0,1.2,9.0,20.0,19.07,6.75
2017,2,6,7,45,8.5,38.5,1.25,9.5,39.5,44.75,31.86
2017,2,6,8,0,17.0,57.0,1.3,10.0,59.0,75.13,58.77
2017,2,6,8,15,25.5,76.0,1.35,10.0,81.0,101.78,82.4
2017,2,6,8,30,34.0,95.0,1.4,10.0,103.0,128.67,105.89
2017,2,6,8,45,39.0,113.0,1.45,10.0,124.5,152.19,126.06
2017,2,6,9,0,44.0,131.0,1.5,10.0,146.0,175.9,146.01
2017,2,6,9,15,47.0,148.0,1.5,10.0,166.0,197.0,163.36
2017,2,6,9,30,50.0,165.0,1.5,10.0,186.0,218.13,180.49
2017,2,6,9,45,26.0,159.0,1.5,10.0,170.5,189.59,155.69
2017,2,6,10,0,2.0,153.0,1.5,10.0,155.0,152.0,123.36
2017,2,6,10,15,1.0,106.0,1.5,10.0,107.0,100.96,80.5
2017,2,6,10,30,0.0,59.0,1.5,10.0,59.0,54.89,41.41
2017,2,6,10,45,5.5,127.0,1.5,10.5,130.0,125.35,100.79
2017,2,6,11,0,11.0,195.0,1.5,11.0,201.0,200.14,161.9
2017,2,6,11,15,5.5,177.0,1.55,11.0,180.0,175.76,141.4
2017,2,6,11,30,0.0,159.0,1.6,11.0,159.0,152.16,121.8
2017,2,6,11,45,3.0,174.0,1.65,11.5,176.0,169.5,135.86
2017,2,6,12,0,6.0,189.0,1.7,12.0,193.0,186.78,149.65
2017,2,6,12,15,5.0,185.0,1.7,12.0,188.5,181.39,145.15
2017,2,6,12,30,4.0,181.0,1.7,12.0,184.0,176.12,140.85
2017,2,6,12,45,6.0,188.0,1.7,12.0,192.0,184.23,147.55
2017,2,6,13,0,8.0,195.0,1.7,12.0,200.0,192.19,154.1
2017,2,6,13,15,4.0,177.0,1.7,11.5,179.5,170.95,137.06
2017,2,6,13,30,0.0,159.0,1.7,11.0,159.0,150.24,120.4
2017,2,6,13,45,0.0,149.5,1.7,11.0,149.5,140.84,112.86
2017,2,6,14,0,0.0,140.0,1.7,11.0,140.0,131.53,105.35
2017,2,6,14,15,0.0,137.5,1.65,10.5,137.5,128.99,103.63
2017,2,6,14,30,0.0,135.0,1.6,10.0,135.0,126.44,101.91
2017,2,6,14,45,0.0,105.5,1.55,10.0,105.5,98.42,78.57
2017,2,6,15,0,0.0,76.0,1.5,10.0,76.0,70.74,55.28
2017,2,6,15,15,0.0,95.5,1.5,9.5,95.5,88.85,71.06
2017,2,6,15,30,0.0,115.0,1.5,9.0,115.0,106.55,86.46
2017,2,6,15,45,0.0,100.5,1.5,9.0,100.5,92.8,74.84
2017,2,6,16,0,0.0,86.0,1.5,9.0,86.0,79.15,63.2
2017,2,6,16,15,0.0,70.5,1.55,9.0,70.5,64.74,50.72
2017,2,6,16,30,0.0,55.0,1.6,9.0,55.0,50.49,38.18
2017,2,6,16,45,0.0,40.0,1.65,9.0,40.0,36.86,26.03
2017,2,6,17,0,0.0,25.0,1.7,9.0,25.0,23.21,14.62
2017,2,6,17,15,0.0,12.5,1.7,9.0,12.5,11.59,1.5
2017,2,6,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,2.5,2.6,11.0,2.5,2.38,0.0
2017,2,7,7,30,0.0,5.0,2.6,11.0,5.0,4.62,0.0
2017,2,7,7,45,0.0,10.5,2.6,11.0,10.5,9.72,2.47
2017,2,7,8,0,0.0,16.0,2.6,11.0,16.0,14.82,7.05
2017,2,7,8,15,0.0,22.0,2.55,11.0,22.0,20.39,12.01
2017,2,7,8,30,0.0,28.0,2.5,11.0,28.0,25.97,16.93
2017,2,7,8,45,0.0,34.0,2.5,11.0,34.0,31.55,21.79
2017,2,7,9,0,0.0,40.0,2.5,11.0,40.0,37.14,26.59
2017,2,7,9,15,0.0,46.0,2.3,11.0,46.0,42.73,31.35
2017,2,7,9,30,0.0,52.0,2.1,11.0,52.0,48.33,36.07
2017,2,7,9,45,0.0,70.0,1.95,11.5,70.0,65.13,50.23
2017,2,7,10,0,0.0,88.0,1.8,12.0,88.0,82.27,64.46
2017,2,7,10,15,0.0,88.0,1.75,12.0,88.0,82.1,64.14
2017,2,7,10,30,0.0,88.0,1.7,12.0,88.0,82.0,63.92
2017,2,7,10,45,0.0,62.5,1.65,12.0,62.5,58.16,43.76
2017,2,7,11,0,0.0,37.0,1.6,12.0,37.0,34.4,23.63
2017,2,7,11,15,0.0,89.0,1.55,12.0,89.0,82.94,64.46
2017,2,7,11,30,0.0,141.0,1.5,12.0,141.0,133.94,106.57
2017,2,7,11,45,0.0,114.5,1.5,12.0,114.5,107.58,84.64
2017,2,7,12,0,0.0,88.0,1.5,12.0,88.0,82.02,63.43
2017,2,7,12,15,0.0,72.5,1.4,12.0,72.5,67.53,51.36
2017,2,7,12,30,0.0,57.0,1.3,12.0,57.0,53.06,39.25
2017,2,7,12,45,0.0,47.5,1.25,12.0,47.5,44.2,31.82
2017,2,7,13,0,0.0,38.0,1.2,12.0,38.0,35.35,24.37
2017,2,7,13,15,0.0,87.5,1.1,12.0,87.5,81.54,63.23
2017,2,7,13,30,0.0,137.0,1.0,12.0,137.0,128.85,102.4
2017,2,7,13,45,45.0,192.5,0.95,12.0,217.0,216.5,174.64
2017,2,7,14,0,90.0,248.0,0.9,12.0,297.0,296.89,238.65
2017,2,7,14,15,45.0,184.5,0.85,12.0,209.0,203.03,163.04
2017,2,7,14,30,0.0,121.0,0.8,12.0,121.0,113.14,89.66
2017,2,7,14,45,2.5,136.0,0.8,12.0,137.0,128.31,102.73
2017,2,7,15,0,5.0,151.0,0.8,12.0,153.0,142.99,115.04
2017,2,7,15,15,2.5,118.0,0.7,11.5,119.0,110.63,88.51
2017,2,7,15,30,0.0,85.0,0.6,11.0,85.0,78.99,62.28
2017,2,7,15,45,0.0,74.5,0.5,11.0,74.5,69.18,54.12
2017,2,7,16,0,0.0,64.0,0.4,11.0,64.0,59.43,45.85
2017,2,7,16,15,0.0,52.5,0.4,10.5,52.5,48.81,36.78
2017,2,7,16,30,0.0,41.0,0.4,10.0,41.0,38.09,27.44
2017,2,7,16,45,0.0,30.0,0.45,10.0,30.0,27.85,18.32
2017,2,7,17,0,0.0,19.0,0.5,10.0,19.0,17.62,9.8
2017,2,7,17,15,0.0,9.5,0.5,9.5,9.5,8.8,0.3
2017,2,7,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,7,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,0.5,1.25,10.0,0.5,0.48,0.0
2017,2,8,7,30,0.0,1.0,1.2,10.0,1.0,0.92,0.0
2017,2,8,7,45,0.0,2.5,1.2,10.5,2.5,2.31,0.0
2017,2,8,8,0,0.0,4.0,1.2,11.0,4.0,3.7,0.0
2017,2,8,8,15,0.0,5.5,1.15,11.0,5.5,5.09,0.0
2017,2,8,8,30,0.0,7.0,1.1,11.0,7.0,6.48,0.0
2017,2,8,8,45,0.0,8.5,1.1,11.0,8.5,7.87,1.22
2017,2,8,9,0,0.0,10.0,1.1,11.0,10.0,9.27,2.43
2017,2,8,9,15,0.0,8.5,1.05,11.0,8.5,7.88,1.2
2017,2,8,9,30,0.0,7.0,1.0,11.0,7.0,6.49,0.0
2017,2,8,9,45,0.0,27.0,1.0,11.5,27.0,25.07,16.0
2017,2,8,10,0,0.0,47.0,1.0,12.0,47.0,43.69,31.81
2017,2,8,10,15,0.0,75.0,1.0,12.0,75.0,69.82,53.83
2017,2,8,10,30,0.0,103.0,1.0,12.0,103.0,96.8,76.26
2017,2,8,10,45,0.0,106.5,1.0,12.0,106.5,100.11,78.81
2017,2,8,11,0,0.0,110.0,1.0,12.0,110.0,103.44,81.44
2017,2,8,11,15,0.0,74.5,0.95,12.0,74.5,69.39,52.98
2017,2,8,11,30,0.0,39.0,0.9,12.0,39.0,36.28,25.15
2017,2,8,11,45,0.0,86.5,0.9,12.0,86.5,80.61,62.38
2017,2,8,12,0,0.0,134.0,0.9,12.0,134.0,126.58,100.24
2017,2,8,12,15,0.0,106.5,0.85,12.0,106.5,99.69,77.94
2017,2,8,12,30,0.0,79.0,0.8,12.0,79.0,73.61,56.36
2017,2,8,12,45,0.0,92.0,0.8,12.5,92.0,85.76,66.41
2017,2,8,13,0,0.0,105.0,0.8,13.0,105.0,98.17,76.54
2017,2,8,13,15,0.0,126.5,0.75,13.0,126.5,118.78,93.5
2017,2,8,13,30,0.0,148.0,0.7,13.0,148.0,139.47,110.4
2017,2,8,13,45,0.0,85.0,0.7,13.0,85.0,79.19,60.92
2017,2,8,14,0,0.0,22.0,0.7,13.0,22.0,20.44,11.74
2017,2,8,14,15,0.0,35.5,0.65,13.0,35.5,32.99,22.49
2017,2,8,14,30,0.0,49.0,0.6,13.0,49.0,45.56,33.2
2017,2,8,14,45,0.0,46.5,0.6,13.0,46.5,43.22,31.28
2017,2,8,15,0,0.0,44.0,0.6,13.0,44.0,40.88,29.38
2017,2,8,15,15,0.0,52.0,0.55,12.5,52.0,48.33,35.9
2017,2,8,15,30,0.0,60.0,0.5,12.0,60.0,55.79,42.44
2017,2,8,15,45,0.0,52.5,0.5,12.0,52.5,48.79,36.53
2017,2,8,16,0,0.0,45.0,0.5,12.0,45.0,41.8,30.57
2017,2,8,16,15,0.0,37.0,0.5,11.5,37.0,34.35,24.19
2017,2,8,16,30,0.0,29.0,0.5,11.0,29.0,26.9,17.7
2017,2,8,16,45,0.0,21.5,0.5,11.0,21.5,19.93,11.49
2017,2,8,17,0,0.0,14.0,0.5,11.0,14.0,12.97,5.73
2017,2,8,17,15,0.0,8.0,0.5,11.0,8.0,7.4,0.0
2017,2,8,17,30,0.0,2.0,0.5,11.0,2.0,1.91,0.0
2017,2,8,17,45,0.0,1.0,0.5,11.0,1.0,0.0,0.0
2017,2,8,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,9,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,9,7,45,0.0,1.0,1.85,10.5,1.0,0.92,0.0
2017,2,9,8,0,0.0,2.0,1.9,11.0,2.0,1.85,0.0
2017,2,9,8,15,0.0,3.0,1.9,11.0,3.0,2.78,0.0
2017,2,9,8,30,0.0,4.0,1.9,11.0,4.0,3.7,0.0
2017,2,9,8,45,0.0,5.0,1.9,11.0,5.0,4.63,0.0
2017,2,9,9,0,0.0,6.0,1.9,11.0,6.0,5.56,0.0
2017,2,9,9,15,20.0,86.5,1.85,11.0,95.0,101.9,82.72
2017,2,9,9,30,40.0,167.0,1.8,11.0,184.0,212.02,174.87
2017,2,9,9,45,20.0,131.5,1.8,11.0,140.0,143.6,116.89
2017,2,9,10,0,0.0,96.0,1.8,11.0,96.0,90.22,71.27
2017,2,9,10,15,0.0,100.5,1.8,11.0,100.5,94.48,74.76
2017,2,9,10,30,0.0,105.0,1.8,11.0,105.0,98.76,78.19
2017,2,9,10,45,0.0,114.5,1.8,11.5,114.5,108.04,85.62
2017,2,9,11,0,0.0,124.0,1.8,12.0,124.0,117.31,93.0
2017,2,9,11,15,0.0,136.5,1.8,12.0,136.5,129.58,103.0
2017,2,9,11,30,0.0,149.0,1.8,12.0,149.0,141.86,112.96
2017,2,9,11,45,0.0,151.5,1.8,12.0,151.5,144.1,114.68
2017,2,9,12,0,0.0,154.0,1.8,12.0,154.0,146.35,116.46
2017,2,9,12,15,0.0,104.5,1.75,12.0,104.5,97.75,76.39
2017,2,9,12,30,0.0,55.0,1.7,12.0,55.0,51.2,37.62
2017,2,9,12,45,0.0,56.5,1.7,12.0,56.5,52.6,38.85
2017,2,9,13,0,0.0,58.0,1.7,12.0,58.0,54.0,40.04
2017,2,9,13,15,0.0,48.0,1.7,11.5,48.0,44.66,32.29
2017,2,9,13,30,0.0,38.0,1.7,11.0,38.0,35.34,24.49
2017,2,9,13,45,0.0,74.5,1.7,11.0,74.5,69.38,53.35
2017,2,9,14,0,0.0,111.0,1.7,11.0,111.0,103.76,82.27
2017,2,9,14,15,0.0,74.0,1.7,11.0,74.0,68.9,53.05
2017,2,9,14,30,0.0,37.0,1.7,11.0,37.0,34.38,23.85
2017,2,9,14,45,0.0,43.5,1.7,11.0,43.5,40.43,29.11
2017,2,9,15,0,0.0,50.0,1.7,11.0,50.0,46.48,34.38
2017,2,9,15,15,0.0,31.0,1.65,11.0,31.0,28.78,19.25
2017,2,9,15,30,0.0,12.0,1.6,11.0,12.0,11.12,4.01
2017,2,9,15,45,0.0,10.5,1.6,11.0,10.5,9.73,2.82
2017,2,9,16,0,0.0,9.0,1.6,11.0,9.0,8.34,1.62
2017,2,9,16,15,0.0,7.5,1.55,10.5,7.5,6.94,0.41
2017,2,9,16,30,0.0,6.0,1.5,10.0,6.0,5.55,0.0
2017,2,9,16,45,0.0,4.5,1.45,10.0,4.5,4.16,0.0
2017,2,9,17,0,0.0,3.0,1.4,10.0,3.0,2.77,0.0
2017,2,9,17,15,0.0,1.5,1.3,10.0,1.5,1.39,0.0
2017,2,9,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,9,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,9,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,10.5,0.8,9.0,10.5,10.01,0.0
2017,2,10,7,30,0.0,21.0,0.8,9.0,21.0,19.5,9.31
2017,2,10,7,45,0.0,39.5,0.8,9.0,39.5,39.91,28.23
2017,2,10,8,0,0.0,58.0,0.8,9.0,58.0,59.52,45.71
2017,2,10,8,15,5.0,77.0,0.8,9.0,78.0,82.23,65.76
2017,2,10,8,30,10.0,96.0,0.8,9.0,98.0,105.05,85.6
2017,2,10,8,45,16.5,113.5,0.8,9.0,118.5,127.23,104.62
2017,2,10,9,0,23.0,131.0,0.8,9.0,139.0,149.81,123.65
2017,2,10,9,15,11.5,126.0,0.8,9.0,130.0,133.33,109.11
2017,2,10,9,30,0.0,121.0,0.8,9.0,121.0,117.58,95.22
2017,2,10,9,45,13.5,154.5,0.85,9.5,161.5,163.52,133.7
2017,2,10,10,0,27.0,188.0,0.9,10.0,202.0,210.27,171.79
2017,2,10,10,15,57.5,215.5,0.9,10.0,246.0,278.27,226.99
2017,2,10,10,30,88.0,243.0,0.9,10.0,290.0,334.86,271.79
2017,2,10,10,45,136.0,258.0,0.9,10.0,335.0,404.3,326.24
2017,2,10,11,0,184.0,273.0,0.9,10.0,380.0,460.63,369.47
2017,2,10,11,15,134.5,277.0,0.9,10.0,356.5,420.22,336.24
2017,2,10,11,30,85.0,281.0,0.9,10.0,333.0,367.07,293.87
2017,2,10,11,45,45.5,236.0,0.9,10.5,264.0,280.2,224.78
2017,2,10,12,0,6.0,191.0,0.9,11.0,195.0,188.48,150.39
2017,2,10,12,15,275.5,202.5,0.9,11.0,375.5,448.51,362.92
2017,2,10,12,30,545.0,214.0,0.9,11.0,556.0,679.61,535.3
2017,2,10,12,45,316.0,250.5,0.95,11.0,448.5,515.84,408.54
2017,2,10,13,0,87.0,287.0,1.0,11.0,341.0,354.5,282.1
2017,2,10,13,15,50.0,248.0,1.0,11.0,279.0,282.42,226.26
2017,2,10,13,30,13.0,209.0,1.0,11.0,217.0,207.96,166.62
2017,2,10,13,45,136.0,231.0,1.0,11.0,307.5,320.97,259.65
2017,2,10,14,0,259.0,253.0,1.0,11.0,398.0,416.38,334.35
2017,2,10,14,15,356.5,220.5,0.95,10.5,408.5,424.6,340.99
2017,2,10,14,30,454.0,188.0,0.9,10.0,419.0,428.73,344.05
2017,2,10,14,45,489.0,165.5,0.9,10.0,399.0,398.31,318.79
2017,2,10,15,0,524.0,143.0,0.9,10.0,379.0,363.69,289.32
2017,2,10,15,15,402.5,148.0,0.85,9.5,319.5,293.14,232.26
2017,2,10,15,30,281.0,153.0,0.8,9.0,260.0,232.73,183.85
2017,2,10,15,45,266.5,136.5,0.75,9.0,228.0,195.36,151.65
2017,2,10,16,0,252.0,120.0,0.7,9.0,196.0,159.49,120.57
2017,2,10,16,15,234.5,101.5,0.65,8.5,163.0,123.12,89.95
2017,2,10,16,30,217.0,83.0,0.6,8.0,130.0,88.91,62.67
2017,2,10,16,45,186.5,64.0,0.6,8.0,97.0,56.31,39.98
2017,2,10,17,0,156.0,45.0,0.6,8.0,64.0,36.4,26.68
2017,2,10,17,15,78.0,28.5,0.6,7.5,38.0,23.46,12.83
2017,2,10,17,30,0.0,12.0,0.6,7.0,12.0,11.44,0.0
2017,2,10,17,45,0.0,6.0,0.65,7.0,6.0,0.0,0.0
2017,2,10,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,11,7,15,223.5,12.0,1.5,4.0,30.5,104.17,0.0
2017,2,11,7,30,447.0,24.0,1.5,4.0,61.0,257.62,194.67
2017,2,11,7,45,549.0,31.0,1.5,4.5,107.5,339.95,280.89
2017,2,11,8,0,651.0,38.0,1.5,5.0,154.0,430.14,361.35
2017,2,11,8,15,709.0,43.0,1.5,5.0,203.5,498.82,421.6
2017,2,11,8,30,767.0,48.0,1.5,5.0,253.0,570.23,481.31
2017,2,11,8,45,802.0,51.5,1.55,5.5,300.5,626.25,525.05
2017,2,11,9,0,837.0,55.0,1.6,6.0,348.0,676.11,561.55
2017,2,11,9,15,862.0,57.5,1.6,6.5,392.0,722.39,593.81
2017,2,11,9,30,887.0,60.0,1.6,7.0,436.0,767.18,624.11
2017,2,11,9,45,897.5,64.5,1.6,7.5,473.5,801.16,645.82
2017,2,11,10,0,908.0,69.0,1.6,8.0,511.0,832.21,665.18
2017,2,11,10,15,920.5,70.5,1.6,8.0,543.5,858.03,681.83
2017,2,11,10,30,933.0,72.0,1.6,8.0,576.0,880.66,696.24
2017,2,11,10,45,740.5,132.0,1.65,8.5,544.0,806.09,641.0
2017,2,11,11,0,548.0,192.0,1.7,9.0,512.0,705.25,565.03
2017,2,11,11,15,753.0,134.0,1.7,9.0,587.0,819.32,650.17
2017,2,11,11,30,958.0,76.0,1.7,9.0,662.0,911.7,713.51
2017,2,11,11,45,960.5,76.0,1.7,9.5,671.5,905.62,706.33
2017,2,11,12,0,963.0,76.0,1.7,10.0,681.0,895.72,697.91
2017,2,11,12,15,963.0,76.5,1.7,10.0,682.5,880.56,687.29
2017,2,11,12,30,963.0,77.0,1.7,10.0,684.0,861.71,674.26
2017,2,11,12,45,958.0,77.5,1.75,10.0,677.0,835.38,656.62
2017,2,11,13,0,953.0,78.0,1.8,10.0,670.0,805.81,636.66
2017,2,11,13,15,948.5,77.0,1.75,10.0,655.0,771.84,612.51
2017,2,11,13,30,944.0,76.0,1.7,10.0,640.0,734.96,586.21
2017,2,11,13,45,937.0,75.0,1.7,10.0,618.0,693.71,555.82
2017,2,11,14,0,930.0,74.0,1.7,10.0,596.0,650.1,522.1
2017,2,11,14,15,919.0,72.5,1.65,10.0,566.5,601.54,483.44
2017,2,11,14,30,908.0,71.0,1.6,10.0,537.0,551.42,442.57
2017,2,11,14,45,892.5,68.5,1.6,10.0,501.0,496.84,397.3
2017,2,11,15,0,877.0,66.0,1.6,10.0,465.0,441.69,350.12
2017,2,11,15,15,855.0,63.5,1.5,9.5,423.5,383.83,299.63
2017,2,11,15,30,833.0,61.0,1.4,9.0,382.0,325.6,247.46
2017,2,11,15,45,803.5,57.5,1.35,9.0,336.5,266.11,193.23
2017,2,11,16,0,774.0,54.0,1.3,9.0,291.0,208.83,141.07
2017,2,11,16,15,726.5,49.5,1.25,8.5,243.0,150.52,91.23
2017,2,11,16,30,679.0,45.0,1.2,8.0,195.0,97.17,51.04
2017,2,11,16,45,604.0,38.5,1.15,7.5,147.5,46.55,24.22
2017,2,11,17,0,529.0,32.0,1.1,7.0,100.0,26.74,18.27
2017,2,11,17,15,379.5,22.5,1.1,6.5,60.0,19.22,9.94
2017,2,11,17,30,230.0,13.0,1.1,6.0,20.0,12.39,0.0
2017,2,11,17,45,115.0,6.5,1.15,6.0,10.0,0.0,0.0
2017,2,11,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,12,7,15,204.5,13.5,0.6,3.5,31.5,98.18,0.0
2017,2,12,7,30,409.0,27.0,0.5,4.0,63.0,250.89,191.74
2017,2,12,7,45,517.0,35.5,0.45,4.5,110.0,329.39,269.96
2017,2,12,8,0,625.0,44.0,0.4,5.0,157.0,423.9,351.21
2017,2,12,8,15,685.5,49.0,0.4,5.5,207.0,493.7,409.42
2017,2,12,8,30,746.0,54.0,0.4,6.0,257.0,566.2,466.85
2017,2,12,8,45,788.0,57.5,0.4,7.0,305.5,626.52,510.79
2017,2,12,9,0,830.0,61.0,0.4,8.0,354.0,687.16,551.9
2017,2,12,9,15,855.5,63.5,0.45,8.5,398.5,734.06,583.33
2017,2,12,9,30,881.0,66.0,0.5,9.0,443.0,772.82,608.43
2017,2,12,9,45,899.0,68.0,0.55,9.5,482.0,809.39,631.66
2017,2,12,10,0,917.0,70.0,0.6,10.0,521.0,843.44,652.87
2017,2,12,10,15,929.5,72.0,0.6,10.5,554.0,870.08,667.89
2017,2,12,10,30,942.0,74.0,0.6,11.0,587.0,893.47,680.71
2017,2,12,10,45,950.5,75.0,0.65,11.5,612.5,908.77,689.18
2017,2,12,11,0,959.0,76.0,0.7,12.0,638.0,920.43,695.46
2017,2,12,11,15,964.0,76.5,0.7,12.0,656.0,924.7,697.27
2017,2,12,11,30,969.0,77.0,0.7,12.0,674.0,925.12,696.81
2017,2,12,11,45,971.0,78.0,0.75,12.0,684.0,919.68,693.73
2017,2,12,12,0,973.0,79.0,0.8,12.0,694.0,910.37,688.3
2017,2,12,12,15,973.0,79.0,0.85,12.0,695.5,894.42,678.57
2017,2,12,12,30,973.0,79.0,0.9,12.0,697.0,874.76,666.47
2017,2,12,12,45,969.5,79.0,0.95,12.0,690.0,848.73,650.08
2017,2,12,13,0,966.0,79.0,1.0,12.0,683.0,819.35,631.37
2017,2,12,13,15,961.5,78.5,1.0,12.0,668.0,785.48,608.7
2017,2,12,13,30,957.0,78.0,1.0,12.0,653.0,748.63,583.84
2017,2,12,13,45,949.0,77.0,1.0,12.0,630.5,706.16,553.75
2017,2,12,14,0,941.0,76.0,1.0,12.0,608.0,661.35,520.29
2017,2,12,14,15,929.5,74.5,0.95,12.0,578.0,611.93,482.04
2017,2,12,14,30,918.0,73.0,0.9,12.0,548.0,560.96,441.61
2017,2,12,14,45,902.5,71.0,0.9,12.0,512.0,506.29,397.56
2017,2,12,15,0,887.0,69.0,0.9,12.0,476.0,451.0,351.53
2017,2,12,15,15,865.0,66.5,0.85,11.5,434.0,391.83,301.33
