Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,15,30,843.0,64.0,0.8,11.0,392.0,333.54,250.27
2017,2,12,15,45,808.5,61.0,0.8,10.5,345.0,272.5,196.37
2017,2,12,16,0,774.0,58.0,0.8,10.0,298.0,214.21,144.61
2017,2,12,16,15,725.5,53.5,0.8,9.5,249.0,155.56,94.97
2017,2,12,16,30,677.0,49.0,0.8,9.0,200.0,102.03,54.77
2017,2,12,16,45,595.0,42.0,0.8,8.5,151.5,50.69,27.21
2017,2,12,17,0,513.0,35.0,0.8,8.0,103.0,29.55,20.75
2017,2,12,17,15,364.5,25.0,0.85,7.5,62.5,19.81,10.7
2017,2,12,17,30,216.0,15.0,0.9,7.0,22.0,14.3,0.0
2017,2,12,17,45,108.0,7.5,0.95,7.0,11.0,0.0,0.0
2017,2,12,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,13,7,15,201.5,14.0,0.75,4.5,32.0,115.39,0.0
2017,2,13,7,30,403.0,28.0,0.8,5.0,64.0,250.05,193.57
2017,2,13,7,45,499.0,37.0,0.85,5.5,110.0,328.89,270.66
2017,2,13,8,0,595.0,46.0,0.9,6.0,156.0,416.19,347.09
2017,2,13,8,15,656.0,51.5,0.9,6.5,205.0,480.52,401.83
2017,2,13,8,30,717.0,57.0,0.9,7.0,254.0,553.06,460.18
2017,2,13,8,45,754.0,61.5,0.95,7.5,301.5,610.34,504.17
2017,2,13,9,0,791.0,66.0,1.0,8.0,349.0,667.68,545.5
2017,2,13,9,15,783.0,70.0,1.0,8.0,378.5,690.33,560.35
2017,2,13,9,30,775.0,74.0,1.0,8.0,408.0,709.67,572.89
2017,2,13,9,45,558.0,139.0,1.0,8.5,390.5,629.23,509.87
2017,2,13,10,0,341.0,204.0,1.0,9.0,373.0,524.45,425.03
2017,2,13,10,15,397.5,206.0,0.95,9.0,415.0,577.05,465.76
2017,2,13,10,30,454.0,208.0,0.9,9.0,457.0,643.51,513.81
2017,2,13,10,45,509.0,199.5,0.9,9.5,490.5,682.99,541.24
2017,2,13,11,0,564.0,191.0,0.9,10.0,524.0,720.94,567.43
2017,2,13,11,15,536.0,207.5,0.85,10.0,531.5,713.5,559.37
2017,2,13,11,30,508.0,224.0,0.8,10.0,539.0,703.45,550.13
2017,2,13,11,45,567.5,208.0,0.75,10.0,565.0,730.06,569.36
2017,2,13,12,0,627.0,192.0,0.7,10.0,591.0,757.74,588.43
2017,2,13,12,15,518.0,230.5,0.65,10.5,561.0,692.89,537.72
2017,2,13,12,30,409.0,269.0,0.6,11.0,531.0,622.93,484.35
2017,2,13,12,45,425.5,262.0,0.6,11.5,532.0,615.91,479.51
2017,2,13,13,0,442.0,255.0,0.6,12.0,533.0,615.28,478.22
2017,2,13,13,15,671.0,176.5,0.55,12.0,588.5,687.37,533.19
2017,2,13,13,30,900.0,98.0,0.5,12.0,644.0,736.61,569.28
2017,2,13,13,45,552.0,182.5,0.5,12.0,514.0,558.5,436.16
2017,2,13,14,0,204.0,267.0,0.5,12.0,384.0,392.1,308.85
2017,2,13,14,15,255.0,246.0,0.45,12.0,384.5,394.12,312.05
2017,2,13,14,30,306.0,225.0,0.4,12.0,385.0,385.43,304.98
2017,2,13,14,45,359.0,199.0,0.4,12.0,374.5,367.76,290.71
2017,2,13,15,0,412.0,173.0,0.4,12.0,364.0,347.67,273.51
2017,2,13,15,15,456.0,148.0,0.4,11.5,342.0,315.64,246.27
2017,2,13,15,30,500.0,123.0,0.4,11.0,320.0,278.48,213.42
2017,2,13,15,45,466.0,115.0,0.4,10.5,281.5,231.07,173.01
2017,2,13,16,0,432.0,107.0,0.4,10.0,243.0,186.89,135.31
2017,2,13,16,15,400.5,92.5,0.45,9.5,203.0,140.84,96.95
2017,2,13,16,30,369.0,78.0,0.5,9.0,163.0,98.37,64.03
2017,2,13,16,45,319.0,62.5,0.6,8.5,123.5,58.25,38.49
2017,2,13,17,0,269.0,47.0,0.7,8.0,84.0,36.21,26.73
2017,2,13,17,15,134.5,33.0,0.7,8.0,51.5,27.03,16.97
2017,2,13,17,30,0.0,19.0,0.7,8.0,19.0,18.11,0.0
2017,2,13,17,45,0.0,9.5,0.7,8.0,9.5,9.05,0.0
2017,2,13,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,14,7,15,211.0,14.0,0.9,5.5,34.0,120.68,0.0
2017,2,14,7,30,422.0,28.0,0.8,6.0,68.0,259.87,202.72
2017,2,14,7,45,522.5,35.5,0.7,6.5,114.5,335.24,275.03
2017,2,14,8,0,623.0,43.0,0.6,7.0,161.0,425.18,352.0
2017,2,14,8,15,681.5,48.0,0.55,7.5,210.5,493.82,408.57
2017,2,14,8,30,740.0,53.0,0.5,8.0,260.0,565.17,464.23
2017,2,14,8,45,645.0,77.0,0.5,8.5,280.0,560.79,458.85
2017,2,14,9,0,550.0,101.0,0.5,9.0,300.0,542.18,442.61
2017,2,14,9,15,662.0,88.0,0.5,9.5,356.0,627.66,506.44
2017,2,14,9,30,774.0,75.0,0.5,10.0,412.0,712.35,564.55
2017,2,14,9,45,843.0,71.0,0.5,11.0,468.0,780.21,607.62
2017,2,14,10,0,912.0,67.0,0.5,12.0,524.0,840.87,644.53
2017,2,14,10,15,924.5,68.5,0.5,12.0,556.5,866.96,659.75
2017,2,14,10,30,937.0,70.0,0.5,12.0,589.0,889.82,673.32
2017,2,14,10,45,946.0,71.0,0.5,12.5,615.0,905.63,681.05
2017,2,14,11,0,955.0,72.0,0.5,13.0,641.0,917.79,686.56
2017,2,14,11,15,961.0,73.0,0.5,13.0,659.5,923.6,689.33
2017,2,14,11,30,967.0,74.0,0.5,13.0,678.0,925.53,689.84
2017,2,14,11,45,969.0,74.5,0.5,13.5,688.0,919.54,684.16
2017,2,14,12,0,971.0,75.0,0.5,14.0,698.0,909.68,676.26
2017,2,14,12,15,972.0,75.0,0.45,14.0,700.0,894.58,665.35
2017,2,14,12,30,973.0,75.0,0.4,14.0,702.0,875.73,652.21
2017,2,14,12,45,970.5,75.5,0.4,14.5,695.5,851.0,635.2
2017,2,14,13,0,968.0,76.0,0.4,15.0,689.0,822.85,616.07
2017,2,14,13,15,963.5,75.5,0.35,15.0,674.5,788.84,593.28
2017,2,14,13,30,959.0,75.0,0.3,15.0,660.0,751.83,568.51
2017,2,14,13,45,951.5,74.0,0.3,15.0,638.0,709.5,540.17
2017,2,14,14,0,944.0,73.0,0.3,15.0,616.0,664.8,508.16
2017,2,14,14,15,933.5,71.5,0.3,15.0,586.0,615.68,472.1
2017,2,14,14,30,923.0,70.0,0.3,15.0,556.0,564.92,433.73
2017,2,14,14,45,908.5,68.0,0.3,15.0,520.0,510.34,391.23
2017,2,14,15,0,894.0,66.0,0.3,15.0,484.0,455.03,346.68
2017,2,14,15,15,873.0,64.0,0.3,15.0,442.0,396.81,298.38
2017,2,14,15,30,852.0,62.0,0.3,15.0,400.0,339.11,248.95
2017,2,14,15,45,822.5,58.5,0.35,15.0,354.0,277.05,195.39
2017,2,14,16,0,793.0,55.0,0.4,15.0,308.0,218.29,144.12
2017,2,14,16,15,747.0,51.0,0.4,14.5,258.5,159.09,94.88
2017,2,14,16,30,701.0,47.0,0.4,14.0,209.0,104.66,54.41
2017,2,14,16,45,623.5,41.0,0.45,13.5,160.0,52.53,26.46
2017,2,14,17,0,546.0,35.0,0.5,13.0,111.0,29.2,20.09
2017,2,14,17,15,273.0,31.0,0.5,12.5,69.0,25.13,15.31
2017,2,14,17,30,0.0,27.0,0.5,12.0,27.0,22.89,0.0
2017,2,14,17,45,0.0,13.5,0.55,12.0,13.5,12.87,0.0
2017,2,14,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,11.0,0.65,7.5,11.0,10.2,0.0
2017,2,15,7,30,0.0,22.0,0.6,8.0,22.0,20.42,11.25
2017,2,15,7,45,0.0,36.5,0.55,9.0,36.5,34.37,23.87
2017,2,15,8,0,0.0,51.0,0.5,10.0,51.0,49.03,36.8
2017,2,15,8,15,0.0,67.0,0.5,10.0,67.0,65.25,51.0
2017,2,15,8,30,0.0,83.0,0.5,10.0,83.0,81.33,64.84
2017,2,15,8,45,0.0,98.0,0.5,10.5,98.0,96.2,77.25
2017,2,15,9,0,0.0,113.0,0.5,11.0,113.0,111.04,89.39
2017,2,15,9,15,0.0,127.0,0.5,11.5,127.0,124.77,100.37
2017,2,15,9,30,0.0,141.0,0.5,12.0,141.0,138.51,111.2
2017,2,15,9,45,0.0,93.5,0.55,12.5,93.5,87.75,68.65
2017,2,15,10,0,0.0,46.0,0.6,13.0,46.0,42.76,30.74
2017,2,15,10,15,61.5,153.0,0.6,13.0,187.5,208.22,169.44
2017,2,15,10,30,123.0,260.0,0.6,13.0,329.0,397.48,316.82
2017,2,15,10,45,152.0,273.0,0.65,13.5,362.0,435.92,343.9
2017,2,15,11,0,181.0,286.0,0.7,14.0,395.0,474.04,371.74
2017,2,15,11,15,260.5,283.0,0.7,14.0,444.5,549.79,428.37
2017,2,15,11,30,340.0,280.0,0.7,14.0,494.0,611.16,473.14
2017,2,15,11,45,188.5,275.0,0.7,14.0,394.5,457.67,357.28
2017,2,15,12,0,37.0,270.0,0.7,14.0,295.0,307.78,240.96
2017,2,15,12,15,64.5,288.5,0.7,14.0,331.0,348.6,273.94
2017,2,15,12,30,92.0,307.0,0.7,14.0,367.0,388.01,304.04
2017,2,15,12,45,69.5,292.0,0.7,14.0,337.5,349.9,274.33
2017,2,15,13,0,47.0,277.0,0.7,14.0,308.0,313.16,246.04
2017,2,15,13,15,489.5,175.5,0.7,14.0,477.5,552.97,436.6
2017,2,15,13,30,932.0,74.0,0.7,14.0,647.0,734.44,568.14
2017,2,15,13,45,926.0,72.5,0.7,14.0,625.5,693.49,537.12
2017,2,15,14,0,920.0,71.0,0.7,14.0,604.0,650.14,505.31
2017,2,15,14,15,909.5,69.5,0.7,13.5,575.0,602.0,470.0
2017,2,15,14,30,899.0,68.0,0.7,13.0,546.0,552.28,432.29
2017,2,15,14,45,660.5,121.5,0.7,13.0,460.0,446.29,350.06
2017,2,15,15,0,422.0,175.0,0.7,13.0,374.0,355.5,279.37
2017,2,15,15,15,352.0,169.0,0.65,12.5,325.0,295.24,231.72
2017,2,15,15,30,282.0,163.0,0.6,12.0,276.0,244.79,191.29
2017,2,15,15,45,275.0,144.5,0.6,12.0,244.0,207.25,159.39
2017,2,15,16,0,268.0,126.0,0.6,12.0,212.0,170.46,127.74
2017,2,15,16,15,255.5,106.5,0.6,11.5,178.5,132.8,96.14
2017,2,15,16,30,243.0,87.0,0.6,11.0,145.0,96.79,67.28
2017,2,15,16,45,217.5,68.5,0.6,10.5,111.5,62.91,43.76
2017,2,15,17,0,192.0,50.0,0.6,10.0,78.0,38.31,28.49
2017,2,15,17,15,96.0,35.0,0.6,9.5,49.0,28.58,18.68
2017,2,15,17,30,0.0,20.0,0.6,9.0,20.0,17.97,0.0
2017,2,15,17,45,0.0,10.0,0.65,9.0,10.0,9.53,0.0
2017,2,15,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,7,15,0.0,16.0,1.4,9.0,16.0,14.85,0.24
2017,2,16,7,30,0.0,32.0,1.4,9.0,32.0,32.28,21.08
2017,2,16,7,45,5.0,51.5,1.4,9.5,52.5,56.11,42.38
2017,2,16,8,0,10.0,71.0,1.4,10.0,73.0,79.51,63.05
2017,2,16,8,15,17.0,90.0,1.3,10.0,94.5,103.52,84.11
2017,2,16,8,30,24.0,109.0,1.2,10.0,116.0,136.42,112.32
2017,2,16,8,45,28.5,127.0,1.1,10.5,136.5,159.19,131.15
2017,2,16,9,0,33.0,145.0,1.0,11.0,157.0,182.18,149.74
2017,2,16,9,15,62.5,169.5,0.95,11.0,196.5,232.6,191.46
2017,2,16,9,30,92.0,194.0,0.9,11.0,236.0,284.32,233.19
2017,2,16,9,45,46.0,135.0,0.85,11.5,156.0,175.72,143.08
2017,2,16,10,0,0.0,76.0,0.8,12.0,76.0,70.76,54.33
2017,2,16,10,15,0.0,85.5,0.8,12.0,85.5,79.65,61.85
2017,2,16,10,30,0.0,95.0,0.8,12.0,95.0,88.74,69.29
2017,2,16,10,45,3.5,142.5,0.8,12.5,145.0,138.88,110.44
2017,2,16,11,0,7.0,190.0,0.8,13.0,195.0,190.16,151.41
2017,2,16,11,15,3.5,147.0,0.75,13.0,149.5,142.79,112.71
2017,2,16,11,30,0.0,104.0,0.7,13.0,104.0,97.31,75.5
2017,2,16,11,45,0.0,105.5,0.7,13.0,105.5,98.73,76.73
2017,2,16,12,0,0.0,107.0,0.7,13.0,107.0,100.15,77.86
2017,2,16,12,15,120.5,210.5,0.7,13.0,289.5,321.28,258.08
2017,2,16,12,30,241.0,314.0,0.7,13.0,472.0,527.28,412.74
2017,2,16,12,45,183.0,312.5,0.7,13.0,432.0,471.39,367.95
2017,2,16,13,0,125.0,311.0,0.7,13.0,392.0,417.74,327.07
2017,2,16,13,15,66.0,252.5,0.7,13.0,295.0,298.38,235.8
2017,2,16,13,30,7.0,194.0,0.7,13.0,198.0,188.72,149.12
2017,2,16,13,45,46.5,231.0,0.75,13.0,258.5,256.2,204.31
2017,2,16,14,0,86.0,268.0,0.8,13.0,319.0,314.79,250.48
2017,2,16,14,15,180.5,253.0,0.8,12.5,352.0,354.02,282.29
2017,2,16,14,30,275.0,238.0,0.8,12.0,385.0,383.21,305.42
2017,2,16,14,45,559.0,159.5,0.8,12.0,433.0,432.74,342.99
2017,2,16,15,0,843.0,81.0,0.8,12.0,481.0,451.67,352.94
2017,2,16,15,15,820.0,78.0,0.75,11.5,439.5,393.49,303.41
2017,2,16,15,30,797.0,75.0,0.7,11.0,398.0,336.23,253.8
2017,2,16,15,45,765.0,71.0,0.65,11.0,352.0,276.81,201.21
2017,2,16,16,0,733.0,67.0,0.6,11.0,306.0,219.98,150.69
2017,2,16,16,15,683.5,62.0,0.6,10.5,257.5,160.17,100.32
2017,2,16,16,30,634.0,57.0,0.6,10.0,209.0,107.59,60.25
2017,2,16,16,45,553.5,50.0,0.65,9.5,160.5,57.75,31.84
2017,2,16,17,0,473.0,43.0,0.7,9.0,112.0,33.57,24.44
2017,2,16,17,15,236.5,36.0,0.7,8.5,70.5,28.16,18.6
2017,2,16,17,30,0.0,29.0,0.7,8.0,29.0,24.69,0.23
2017,2,16,17,45,0.0,14.5,0.7,8.0,14.5,13.82,0.0
2017,2,16,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,5.5,4.05,8.0,5.5,5.09,0.0
2017,2,17,7,30,0.0,11.0,4.1,8.0,11.0,10.18,2.85
2017,2,17,7,45,0.0,18.0,4.2,8.5,18.0,16.68,8.72
2017,2,17,8,0,0.0,25.0,4.3,9.0,25.0,23.18,14.52
2017,2,17,8,15,0.0,32.5,4.35,9.0,32.5,30.16,20.71
2017,2,17,8,30,0.0,40.0,4.4,9.0,40.0,37.14,26.83
2017,2,17,8,45,0.0,47.0,4.45,9.5,47.0,43.66,32.4
2017,2,17,9,0,0.0,54.0,4.5,10.0,54.0,50.19,37.89
2017,2,17,9,15,0.0,46.0,4.45,10.0,46.0,42.74,31.35
2017,2,17,9,30,0.0,38.0,4.4,10.0,38.0,35.3,24.85
2017,2,17,9,45,0.0,24.0,4.35,10.0,24.0,22.28,13.58
2017,2,17,10,0,0.0,10.0,4.3,10.0,10.0,9.28,2.34
2017,2,17,10,15,0.0,28.0,4.2,10.0,28.0,26.02,16.7
2017,2,17,10,30,0.0,46.0,4.1,10.0,46.0,42.79,30.97
2017,2,17,10,45,0.0,88.5,4.1,10.0,88.5,82.48,64.53
2017,2,17,11,0,0.0,131.0,4.1,10.0,131.0,123.97,99.21
2017,2,17,11,15,7.0,176.0,3.9,10.0,180.5,175.07,141.7
2017,2,17,11,30,14.0,221.0,3.7,10.0,230.0,226.81,184.08
2017,2,17,11,45,7.0,154.0,3.5,10.0,158.5,152.22,122.4
2017,2,17,12,0,0.0,87.0,3.3,10.0,87.0,81.11,62.96
2017,2,17,12,15,0.0,75.0,3.05,10.0,75.0,69.9,53.58
2017,2,17,12,30,0.0,63.0,2.8,10.0,63.0,58.69,44.15
2017,2,17,12,45,1.5,116.0,2.6,10.0,117.5,109.87,87.14
2017,2,17,13,0,3.0,169.0,2.4,10.0,172.0,162.19,130.43
2017,2,17,13,15,1.5,121.5,2.3,10.0,123.0,114.95,91.29
2017,2,17,13,30,0.0,74.0,2.2,10.0,74.0,68.94,52.88
2017,2,17,13,45,0.0,49.5,2.1,10.0,49.5,46.07,33.65
2017,2,17,14,0,0.0,25.0,2.0,10.0,25.0,23.24,14.26
2017,2,17,14,15,0.0,47.0,1.95,10.0,47.0,43.72,31.81
2017,2,17,14,30,0.0,69.0,1.9,10.0,69.0,64.23,49.33
2017,2,17,14,45,0.0,74.0,1.9,10.0,74.0,68.89,53.39
2017,2,17,15,0,0.0,79.0,1.9,10.0,79.0,73.55,57.5
2017,2,17,15,15,0.5,107.0,1.85,9.5,107.5,99.67,80.01
2017,2,17,15,30,1.0,135.0,1.8,9.0,136.0,125.09,101.9
2017,2,17,15,45,0.5,119.5,1.75,9.0,120.0,110.17,89.45
2017,2,17,16,0,0.0,104.0,1.7,9.0,104.0,95.41,77.07
2017,2,17,16,15,0.0,87.0,1.65,8.5,87.0,79.6,63.71
2017,2,17,16,30,0.0,70.0,1.6,8.0,70.0,63.97,50.24
2017,2,17,16,45,0.0,53.5,1.55,8.0,53.5,48.96,36.98
2017,2,17,17,0,0.0,37.0,1.5,8.0,37.0,34.24,25.17
2017,2,17,17,15,0.0,23.5,1.45,7.5,23.5,21.82,13.32
2017,2,17,17,30,0.0,10.0,1.4,7.0,10.0,9.26,0.0
2017,2,17,17,45,0.0,5.0,1.4,7.0,5.0,4.77,0.0
2017,2,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,18,7,15,0.0,3.0,1.5,7.0,3.0,2.77,0.0
2017,2,18,7,30,0.0,6.0,1.6,7.0,6.0,5.55,0.0
2017,2,18,7,45,0.0,10.0,1.75,7.0,10.0,9.26,2.39
2017,2,18,8,0,0.0,14.0,1.9,7.0,14.0,12.97,5.75
2017,2,18,8,15,0.0,18.5,1.95,7.0,18.5,17.14,9.49
2017,2,18,8,30,0.0,23.0,2.0,7.0,23.0,21.33,13.19
2017,2,18,8,45,0.0,27.0,2.15,7.5,27.0,25.05,16.4
2017,2,18,9,0,0.0,31.0,2.3,8.0,31.0,28.77,19.56
2017,2,18,9,15,69.0,117.0,2.3,8.0,148.0,183.88,154.84
2017,2,18,9,30,138.0,203.0,2.3,8.0,265.0,344.0,287.88
2017,2,18,9,45,72.5,188.0,2.3,8.0,221.0,259.09,215.41
2017,2,18,10,0,7.0,173.0,2.3,8.0,177.0,175.6,143.73
2017,2,18,10,15,3.5,145.5,2.3,8.0,147.5,142.7,116.04
2017,2,18,10,30,0.0,118.0,2.3,8.0,118.0,111.41,89.45
2017,2,18,10,45,33.5,198.0,2.35,8.0,218.5,232.73,191.49
2017,2,18,11,0,67.0,278.0,2.4,8.0,319.0,351.76,287.89
2017,2,18,11,15,34.5,222.0,2.4,8.0,243.5,257.63,210.45
2017,2,18,11,30,2.0,166.0,2.4,8.0,168.0,160.12,129.38
2017,2,18,11,45,1.0,157.5,2.45,8.0,158.5,150.47,121.48
2017,2,18,12,0,0.0,149.0,2.5,8.0,149.0,141.01,113.54
2017,2,18,12,15,4.0,174.5,2.5,8.0,177.0,169.32,137.16
2017,2,18,12,30,8.0,200.0,2.5,8.0,205.0,197.55,160.48
2017,2,18,12,45,4.0,140.0,2.5,8.0,142.5,135.0,108.62
2017,2,18,13,0,0.0,80.0,2.5,8.0,80.0,74.56,57.92
2017,2,18,13,15,4.5,141.5,2.5,8.0,144.5,136.35,110.11
2017,2,18,13,30,9.0,203.0,2.5,8.0,209.0,198.82,161.95
2017,2,18,13,45,7.0,191.5,2.5,8.0,196.0,185.59,151.01
2017,2,18,14,0,5.0,180.0,2.5,8.0,183.0,172.62,140.47
2017,2,18,14,15,12.0,192.0,2.5,7.5,199.0,187.63,153.57
2017,2,18,14,30,19.0,204.0,2.5,7.0,215.0,201.77,165.89
2017,2,18,14,45,9.5,138.5,2.5,7.0,144.0,133.91,109.24
2017,2,18,15,0,0.0,73.0,2.5,7.0,73.0,67.95,53.27
2017,2,18,15,15,0.0,66.5,2.4,6.5,66.5,61.87,48.33
2017,2,18,15,30,0.0,60.0,2.3,6.0,60.0,55.79,43.29
2017,2,18,15,45,0.0,53.0,2.25,6.0,53.0,49.26,37.71
2017,2,18,16,0,0.0,46.0,2.2,6.0,46.0,42.73,32.08
2017,2,18,16,15,0.0,39.0,2.1,5.5,39.0,36.21,26.44
2017,2,18,16,30,0.0,32.0,2.0,5.0,32.0,29.69,20.7
2017,2,18,16,45,229.0,40.0,1.9,5.0,75.0,39.58,23.63
2017,2,18,17,0,458.0,48.0,1.8,5.0,118.0,37.8,28.77
2017,2,18,17,15,320.0,36.0,1.75,5.0,76.0,29.18,20.06
2017,2,18,17,30,182.0,24.0,1.7,5.0,34.0,19.08,3.99
2017,2,18,17,45,91.0,12.0,1.65,5.0,17.0,11.44,0.0
2017,2,18,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,7.0,1.2,5.0,7.0,6.48,0.0
2017,2,19,7,30,0.0,14.0,1.2,5.0,14.0,12.97,5.44
2017,2,19,7,45,0.0,22.0,1.3,5.5,22.0,20.4,12.2
2017,2,19,8,0,0.0,30.0,1.4,6.0,30.0,27.83,18.91
2017,2,19,8,15,0.0,38.5,1.5,6.0,38.5,35.74,25.98
2017,2,19,8,30,0.0,47.0,1.6,6.0,47.0,43.66,32.96
2017,2,19,8,45,0.0,55.0,1.7,6.5,55.0,51.12,39.36
2017,2,19,9,0,0.0,63.0,1.8,7.0,63.0,58.59,45.67
2017,2,19,9,15,18.5,124.0,1.85,7.0,132.5,134.86,111.74
2017,2,19,9,30,37.0,185.0,1.9,7.0,202.0,228.5,190.42
2017,2,19,9,45,58.5,209.0,1.95,7.5,238.5,273.01,226.6
2017,2,19,10,0,80.0,233.0,2.0,8.0,275.0,318.11,262.76
2017,2,19,10,15,44.0,211.5,2.05,8.0,235.0,259.91,213.77
2017,2,19,10,30,8.0,190.0,2.1,8.0,195.0,192.29,156.8
2017,2,19,10,45,23.5,225.0,2.15,8.0,239.5,242.07,198.16
2017,2,19,11,0,39.0,260.0,2.2,8.0,284.0,306.04,249.93
2017,2,19,11,15,24.5,235.5,2.15,8.0,251.0,251.89,205.22
2017,2,19,11,30,10.0,211.0,2.1,8.0,218.0,212.76,172.79
2017,2,19,11,45,15.5,231.0,2.1,8.0,241.5,237.36,193.01
2017,2,19,12,0,21.0,251.0,2.1,8.0,265.0,261.76,212.73
2017,2,19,12,15,28.0,264.5,2.05,8.0,283.0,291.27,236.44
2017,2,19,12,30,35.0,278.0,2.0,8.0,301.0,309.41,250.92
2017,2,19,12,45,59.0,293.5,2.0,8.0,332.5,342.65,278.01
2017,2,19,13,0,83.0,309.0,2.0,8.0,364.0,374.23,303.45
2017,2,19,13,15,69.5,295.0,2.05,8.0,340.0,345.02,280.05
2017,2,19,13,30,56.0,281.0,2.1,8.0,316.0,316.82,257.62
2017,2,19,13,45,36.5,249.0,2.15,8.0,271.5,267.48,217.93
2017,2,19,14,0,17.0,217.0,2.2,8.0,227.0,215.81,175.9
2017,2,19,14,15,8.5,148.5,2.2,8.0,153.5,144.1,116.85
2017,2,19,14,30,0.0,80.0,2.2,8.0,80.0,74.51,58.35
2017,2,19,14,45,0.0,52.5,2.2,8.0,52.5,48.83,36.56
2017,2,19,15,0,0.0,25.0,2.2,8.0,25.0,23.22,14.53
2017,2,19,15,15,0.0,33.5,2.2,7.5,33.5,31.11,21.51
2017,2,19,15,30,0.0,42.0,2.2,7.0,42.0,39.02,28.53
2017,2,19,15,45,0.0,37.0,2.25,7.0,37.0,34.35,24.53
2017,2,19,16,0,0.0,32.0,2.3,7.0,32.0,29.7,20.51
2017,2,19,16,15,0.0,27.0,2.3,7.0,27.0,25.04,16.45
2017,2,19,16,30,0.0,22.0,2.3,7.0,22.0,20.39,12.34
2017,2,19,16,45,0.0,17.0,2.35,7.0,17.0,15.75,8.18
2017,2,19,17,0,0.0,12.0,2.4,7.0,12.0,11.11,4.43
2017,2,19,17,15,0.0,7.5,2.35,7.0,7.5,6.94,0.45
2017,2,19,17,30,0.0,3.0,2.3,7.0,3.0,2.77,0.0
2017,2,19,17,45,0.0,1.5,2.3,7.0,1.5,1.43,0.0
2017,2,19,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,1.0,2.0,10.0,1.0,0.0,0.0
2017,2,20,7,0,0.0,2.0,2.0,10.0,2.0,1.91,0.0
2017,2,20,7,15,0.0,8.5,1.95,10.0,8.5,7.87,0.0
2017,2,20,7,30,0.0,15.0,1.9,10.0,15.0,13.9,6.05
2017,2,20,7,45,0.0,23.0,1.9,10.0,23.0,21.33,12.73
2017,2,20,8,0,0.0,31.0,1.9,10.0,31.0,28.76,19.37
2017,2,20,8,15,0.0,40.0,1.9,10.0,40.0,37.14,26.74
2017,2,20,8,30,0.0,49.0,1.9,10.0,49.0,45.53,34.02
2017,2,20,8,45,0.0,58.0,1.95,10.5,58.0,53.92,41.12
2017,2,20,9,0,0.0,67.0,2.0,11.0,67.0,62.33,48.12
2017,2,20,9,15,0.0,38.0,2.0,11.0,38.0,35.29,24.81
2017,2,20,9,30,0.0,9.0,2.0,11.0,9.0,8.35,1.55
2017,2,20,9,45,0.0,28.0,2.05,11.0,28.0,26.01,16.72
2017,2,20,10,0,0.0,47.0,2.1,11.0,47.0,43.7,31.76
2017,2,20,10,15,0.0,50.0,2.1,11.0,50.0,46.51,34.05
2017,2,20,10,30,0.0,53.0,2.1,11.0,53.0,49.32,36.35
2017,2,20,10,45,0.0,55.0,2.15,11.5,55.0,51.19,37.79
2017,2,20,11,0,0.0,57.0,2.2,12.0,57.0,53.07,39.22
2017,2,20,11,15,0.0,63.0,2.2,12.0,63.0,58.68,43.87
2017,2,20,11,30,0.0,69.0,2.2,12.0,69.0,64.29,48.51
2017,2,20,11,45,0.0,64.5,2.2,12.0,64.5,60.09,44.96
2017,2,20,12,0,0.0,60.0,2.2,12.0,60.0,55.89,41.43
2017,2,20,12,15,0.0,45.5,2.25,12.0,45.5,42.36,30.09
2017,2,20,12,30,0.0,31.0,2.3,12.0,31.0,28.85,18.73
2017,2,20,12,45,0.0,64.0,2.35,12.0,64.0,59.63,44.58
2017,2,20,13,0,0.0,97.0,2.4,12.0,97.0,90.51,70.33
2017,2,20,13,15,0.0,63.0,2.45,12.0,63.0,58.68,43.8
2017,2,20,13,30,0.0,29.0,2.5,12.0,29.0,26.97,17.19
2017,2,20,13,45,0.0,20.5,2.55,12.0,20.5,19.06,10.53
2017,2,20,14,0,0.0,12.0,2.6,12.0,12.0,11.15,3.83
2017,2,20,14,15,0.0,22.0,2.65,11.5,22.0,20.44,11.79
2017,2,20,14,30,0.0,32.0,2.7,11.0,32.0,29.74,19.79
2017,2,20,14,45,0.0,54.0,2.8,11.0,54.0,50.23,37.31
2017,2,20,15,0,0.0,76.0,2.9,11.0,76.0,70.75,54.86
2017,2,20,15,15,0.0,41.0,2.95,10.5,41.0,38.09,27.18
2017,2,20,15,30,0.0,6.0,3.0,10.0,6.0,5.56,0.0
2017,2,20,15,45,0.0,5.5,3.15,10.0,5.5,5.1,0.0
2017,2,20,16,0,0.0,5.0,3.3,10.0,5.0,4.63,0.0
2017,2,20,16,15,0.0,4.0,3.35,10.0,4.0,3.7,0.0
2017,2,20,16,30,0.0,3.0,3.4,10.0,3.0,2.78,0.0
2017,2,20,16,45,0.0,2.0,3.5,10.0,2.0,1.85,0.0
2017,2,20,17,0,0.0,1.0,3.6,10.0,1.0,0.92,0.0
2017,2,20,17,15,0.0,0.5,3.65,10.0,0.5,0.46,0.0
2017,2,20,17,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,20,17,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,2,20,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,2.0,0.95,8.0,2.0,0.0,0.0
2017,2,21,7,0,0.0,4.0,0.9,8.0,4.0,3.81,0.0
2017,2,21,7,15,0.0,14.5,0.9,8.0,14.5,13.44,4.32
2017,2,21,7,30,0.0,25.0,0.9,8.0,25.0,23.2,14.11
2017,2,21,7,45,0.0,39.0,0.95,8.5,39.0,36.24,25.77
2017,2,21,8,0,0.0,53.0,1.0,9.0,53.0,50.11,38.02
2017,2,21,8,15,0.0,67.5,1.0,9.0,67.5,64.55,50.66
2017,2,21,8,30,0.0,82.0,1.0,9.0,82.0,78.94,63.03
2017,2,21,8,45,0.0,96.0,1.05,9.5,96.0,92.73,74.57
2017,2,21,9,0,0.0,110.0,1.1,10.0,110.0,106.52,85.9
2017,2,21,9,15,0.0,64.0,1.1,10.0,64.0,59.53,45.69
2017,2,21,9,30,0.0,18.0,1.1,10.0,18.0,16.71,8.82
2017,2,21,9,45,0.0,21.0,1.15,10.5,21.0,19.5,11.17
2017,2,21,10,0,0.0,24.0,1.2,11.0,24.0,22.29,13.5
2017,2,21,10,15,42.5,146.0,1.2,11.0,171.5,184.35,150.74
2017,2,21,10,30,85.0,268.0,1.2,11.0,319.0,359.78,290.52
2017,2,21,10,45,46.0,232.0,1.25,11.0,260.0,281.62,226.58
2017,2,21,11,0,7.0,196.0,1.3,11.0,201.0,195.81,156.7
2017,2,21,11,15,13.0,220.0,1.3,11.0,229.0,225.26,180.73
2017,2,21,11,30,19.0,244.0,1.3,11.0,257.0,254.63,204.04
2017,2,21,11,45,9.5,152.5,1.35,11.0,159.0,152.84,121.76
2017,2,21,12,0,0.0,61.0,1.4,11.0,61.0,56.83,42.28
2017,2,21,12,15,0.0,50.5,1.4,11.0,50.5,47.03,34.15
2017,2,21,12,30,0.0,40.0,1.4,11.0,40.0,37.24,25.91
2017,2,21,12,45,46.5,178.0,1.45,11.0,209.0,212.1,171.85
2017,2,21,13,0,93.0,316.0,1.5,11.0,378.0,389.21,311.54
2017,2,21,13,15,46.5,175.0,1.5,11.0,206.0,205.02,164.88
2017,2,21,13,30,0.0,34.0,1.5,11.0,34.0,31.63,21.14
2017,2,21,13,45,26.5,149.0,1.55,11.0,165.0,161.2,130.03
2017,2,21,14,0,53.0,264.0,1.6,11.0,296.0,289.76,233.74
2017,2,21,14,15,26.5,161.5,1.55,10.5,177.5,169.94,136.85
2017,2,21,14,30,0.0,59.0,1.5,10.0,59.0,54.9,41.22
2017,2,21,14,45,0.0,40.0,1.5,10.0,40.0,37.18,26.31
2017,2,21,15,0,0.0,21.0,1.5,10.0,21.0,19.5,11.19
2017,2,21,15,15,0.0,20.5,1.4,9.5,20.5,19.03,10.87
2017,2,21,15,30,0.0,20.0,1.3,9.0,20.0,18.56,10.54
2017,2,21,15,45,0.0,17.5,1.25,9.0,17.5,16.23,8.55
2017,2,21,16,0,0.0,15.0,1.2,9.0,15.0,13.9,6.55
2017,2,21,16,15,316.0,38.5,1.1,8.5,120.0,84.9,54.23
2017,2,21,16,30,632.0,62.0,1.0,8.0,225.0,116.8,68.28
2017,2,21,16,45,566.0,54.0,0.95,8.0,176.5,65.88,36.61
2017,2,21,17,0,500.0,46.0,0.9,8.0,128.0,35.32,26.32
2017,2,21,17,15,374.5,35.5,0.9,7.5,84.5,28.1,19.23
2017,2,21,17,30,249.0,25.0,0.9,7.0,41.0,20.56,8.82
2017,2,21,17,45,124.5,12.5,0.95,7.0,20.5,11.91,0.0
2017,2,21,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,22,6,45,107.5,6.5,1.45,3.5,9.5,0.0,0.0
2017,2,22,7,0,215.0,13.0,1.5,4.0,19.0,96.69,0.0
2017,2,22,7,15,378.5,23.5,1.5,4.0,61.0,215.08,157.55
2017,2,22,7,30,542.0,34.0,1.5,4.0,103.0,328.67,270.9
2017,2,22,7,45,628.5,40.0,1.55,4.5,154.5,409.79,344.68
2017,2,22,8,0,715.0,46.0,1.6,5.0,206.0,497.1,420.15
2017,2,22,8,15,763.5,50.0,1.65,5.0,258.0,563.6,476.47
2017,2,22,8,30,812.0,54.0,1.7,5.0,310.0,631.82,531.36
2017,2,22,8,45,845.5,57.0,1.75,5.5,360.0,683.35,568.98
2017,2,22,9,0,879.0,60.0,1.8,6.0,410.0,740.06,609.45
2017,2,22,9,15,900.5,62.5,1.8,6.0,455.5,786.05,641.48
2017,2,22,9,30,922.0,65.0,1.8,6.0,501.0,830.15,671.62
2017,2,22,9,45,770.5,107.0,1.85,6.5,491.5,788.04,637.84
2017,2,22,10,0,619.0,149.0,1.9,7.0,482.0,722.72,587.71
2017,2,22,10,15,617.0,161.0,1.9,7.0,509.0,743.37,602.45
2017,2,22,10,30,615.0,173.0,1.9,7.0,536.0,761.14,614.17
2017,2,22,10,45,566.0,199.0,1.95,7.5,544.0,745.39,599.41
2017,2,22,11,0,517.0,225.0,2.0,8.0,552.0,731.37,586.18
2017,2,22,11,15,547.5,221.5,2.0,8.0,576.5,752.43,601.74
2017,2,22,11,30,578.0,218.0,2.0,8.0,601.0,771.03,615.13
2017,2,22,11,45,780.5,150.5,2.05,8.0,675.5,873.14,690.32
2017,2,22,12,0,983.0,83.0,2.1,8.0,750.0,951.2,744.38
2017,2,22,12,15,753.5,164.5,2.1,8.0,676.5,839.22,664.19
2017,2,22,12,30,524.0,246.0,2.1,8.0,603.0,712.83,569.13
2017,2,22,12,45,388.0,283.5,2.15,8.0,547.0,616.96,495.81
2017,2,22,13,0,252.0,321.0,2.2,8.0,491.0,527.42,425.17
2017,2,22,13,15,306.0,302.5,2.2,7.5,504.0,546.27,442.2
2017,2,22,13,30,360.0,284.0,2.2,7.0,517.0,551.87,448.26
2017,2,22,13,45,646.5,185.5,2.25,7.0,586.5,640.07,520.94
2017,2,22,14,0,933.0,87.0,2.3,7.0,656.0,690.44,562.04
2017,2,22,14,15,922.5,85.5,2.3,7.0,626.0,640.93,521.99
2017,2,22,14,30,912.0,84.0,2.3,7.0,596.0,589.78,480.43
2017,2,22,14,45,664.0,137.0,2.3,7.0,497.5,472.49,385.26
2017,2,22,15,0,416.0,190.0,2.3,7.0,399.0,372.08,303.32
2017,2,22,15,15,342.5,184.5,2.25,6.5,347.0,310.03,252.28
2017,2,22,15,30,269.0,179.0,2.2,6.0,295.0,257.98,209.05
2017,2,22,15,45,531.0,122.0,2.2,6.0,319.0,262.99,203.93
2017,2,22,16,0,793.0,65.0,2.2,6.0,343.0,239.03,169.7
2017,2,22,16,15,750.0,60.5,2.1,5.5,292.5,178.62,115.99
2017,2,22,16,30,707.0,56.0,2.0,5.0,242.0,122.72,70.76
2017,2,22,16,45,644.0,49.5,1.95,4.5,191.5,68.94,37.29
2017,2,22,17,0,581.0,43.0,1.9,4.0,141.0,35.65,27.08
2017,2,22,17,15,457.5,33.5,1.85,4.0,94.5,26.13,17.82
2017,2,22,17,30,334.0,24.0,1.8,4.0,48.0,19.44,8.92
2017,2,22,17,45,167.0,12.0,1.8,4.0,24.0,11.44,0.0
2017,2,22,18,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
