Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,23,4,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,2,23,6,45,96.5,7.5,1.6,1.5,10.5,0.0,0.0
2017,2,23,7,0,193.0,15.0,1.6,2.0,21.0,90.49,0.0
2017,2,23,7,15,350.5,26.0,1.65,2.5,63.0,213.78,161.93
2017,2,23,7,30,508.0,37.0,1.7,3.0,105.0,322.35,267.87
2017,2,23,7,45,592.0,44.0,1.75,3.5,155.5,396.04,335.71
2017,2,23,8,0,676.0,51.0,1.8,4.0,206.0,481.9,410.39
2017,2,23,8,15,726.5,56.0,1.8,4.0,257.5,549.62,467.74
2017,2,23,8,30,777.0,61.0,1.8,4.0,309.0,619.24,524.07
2017,2,23,8,45,810.0,64.5,1.8,4.5,358.5,675.92,565.63
2017,2,23,9,0,843.0,68.0,1.8,5.0,408.0,732.21,605.56
2017,2,23,9,15,866.0,71.0,1.75,5.0,453.0,779.26,638.08
2017,2,23,9,30,889.0,74.0,1.7,5.0,498.0,817.64,663.59
2017,2,23,9,45,905.0,76.0,1.7,5.0,538.0,853.44,687.45
2017,2,23,10,0,921.0,78.0,1.7,5.0,578.0,886.52,709.16
2017,2,23,10,15,933.0,79.5,1.65,5.0,611.0,912.54,725.08
2017,2,23,10,30,945.0,81.0,1.6,5.0,644.0,935.23,738.64
2017,2,23,10,45,954.5,81.5,1.6,5.5,670.5,950.97,746.8
2017,2,23,11,0,964.0,82.0,1.6,6.0,697.0,963.0,752.55
2017,2,23,11,15,969.0,82.5,1.6,6.0,715.0,967.16,754.4
2017,2,23,11,30,974.0,83.0,1.6,6.0,733.0,967.39,753.82
2017,2,23,11,45,977.5,83.0,1.6,6.0,743.5,961.74,749.43
2017,2,23,12,0,981.0,83.0,1.6,6.0,754.0,952.13,742.55
2017,2,23,12,15,981.5,83.0,1.6,6.0,755.5,936.01,731.36
2017,2,23,12,30,982.0,83.0,1.6,6.0,757.0,916.07,717.71
2017,2,23,12,45,975.5,85.0,1.6,6.0,749.0,888.93,699.13
2017,2,23,13,0,969.0,87.0,1.6,6.0,741.0,858.48,678.28
2017,2,23,13,15,742.0,160.5,1.6,6.0,655.5,740.79,593.38
2017,2,23,13,30,515.0,234.0,1.6,6.0,570.0,620.41,500.32
2017,2,23,13,45,510.5,227.0,1.65,6.0,550.5,587.32,476.32
2017,2,23,14,0,506.0,220.0,1.7,6.0,531.0,553.05,450.09
2017,2,23,14,15,355.0,241.5,1.7,5.5,454.5,453.13,370.93
2017,2,23,14,30,204.0,263.0,1.7,5.0,378.0,367.03,301.65
2017,2,23,14,45,102.0,206.5,1.75,5.0,264.0,249.41,206.04
2017,2,23,15,0,0.0,150.0,1.8,5.0,150.0,139.55,114.6
2017,2,23,15,15,351.5,120.0,1.75,5.0,272.5,256.07,209.85
2017,2,23,15,30,703.0,90.0,1.7,5.0,395.0,327.32,258.6
2017,2,23,15,45,755.5,76.0,1.65,5.0,372.0,288.37,218.65
2017,2,23,16,0,808.0,62.0,1.6,5.0,349.0,240.84,170.88
2017,2,23,16,15,766.5,58.0,1.55,4.5,298.0,180.15,116.84
2017,2,23,16,30,725.0,54.0,1.5,4.0,247.0,123.76,70.94
2017,2,23,16,45,660.5,48.0,1.45,3.5,196.0,69.12,36.7
2017,2,23,17,0,596.0,42.0,1.4,3.0,145.0,34.49,26.17
2017,2,23,17,15,478.5,33.0,1.4,2.5,98.0,27.89,19.61
2017,2,23,17,30,361.0,24.0,1.4,2.0,51.0,19.29,9.51
2017,2,23,17,45,180.5,12.0,1.4,2.0,25.5,11.44,0.0
2017,2,23,18,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2017,2,24,6,45,91.5,8.0,0.55,1.5,11.5,7.63,0.0
2017,2,24,7,0,183.0,16.0,0.5,2.0,23.0,87.98,0.0
2017,2,24,7,15,333.5,27.5,0.45,2.5,64.5,208.98,160.62
2017,2,24,7,30,484.0,39.0,0.4,3.0,106.0,314.06,258.69
2017,2,24,7,45,567.5,46.5,0.35,3.5,156.0,392.26,327.18
2017,2,24,8,0,651.0,54.0,0.3,4.0,206.0,477.04,397.47
2017,2,24,8,15,702.0,59.5,0.35,4.0,257.5,540.22,449.24
2017,2,24,8,30,753.0,65.0,0.4,4.0,309.0,610.03,503.95
2017,2,24,8,45,788.0,68.5,0.45,4.5,358.0,667.45,544.76
2017,2,24,9,0,823.0,72.0,0.5,5.0,407.0,724.64,584.25
2017,2,24,9,15,846.5,75.0,0.55,5.5,452.0,771.55,615.3
2017,2,24,9,30,870.0,78.0,0.6,6.0,497.0,816.72,644.64
2017,2,24,9,45,886.5,80.0,0.65,6.5,536.5,852.72,667.13
2017,2,24,10,0,903.0,82.0,0.7,7.0,576.0,878.76,682.68
2017,2,24,10,15,914.5,83.5,0.75,7.0,609.0,904.03,699.06
2017,2,24,10,30,926.0,85.0,0.8,7.0,642.0,926.02,713.27
2017,2,24,10,45,765.0,142.5,0.85,7.0,615.0,868.03,673.14
2017,2,24,11,0,604.0,200.0,0.9,7.0,588.0,783.93,614.6
2017,2,24,11,15,406.0,263.5,0.95,7.0,527.5,661.9,523.41
2017,2,24,11,30,208.0,327.0,1.0,7.0,467.0,539.65,428.81
2017,2,24,11,45,306.5,311.5,1.05,7.5,521.0,617.25,489.46
2017,2,24,12,0,405.0,296.0,1.1,8.0,575.0,679.15,535.45
2017,2,24,12,15,338.5,313.0,1.15,7.5,546.5,631.13,499.1
2017,2,24,12,30,272.0,330.0,1.2,7.0,518.0,583.65,463.79
2017,2,24,12,45,301.5,320.5,1.25,7.0,527.0,587.41,468.15
2017,2,24,13,0,331.0,311.0,1.3,7.0,536.0,588.71,470.1
2017,2,24,13,15,226.5,313.5,1.3,7.0,466.5,490.3,393.71
2017,2,24,13,30,122.0,316.0,1.3,7.0,397.0,406.87,327.85
2017,2,24,13,45,528.0,200.0,1.35,7.0,529.5,573.21,464.91
2017,2,24,14,0,934.0,84.0,1.4,7.0,662.0,692.06,557.44
2017,2,24,14,15,682.0,153.5,1.4,7.0,565.0,571.32,461.04
2017,2,24,14,30,430.0,223.0,1.4,7.0,468.0,461.62,373.86
2017,2,24,14,45,511.5,184.0,1.4,7.0,457.5,440.75,357.54
2017,2,24,15,0,593.0,145.0,1.4,7.0,447.0,413.32,333.72
2017,2,24,15,15,670.0,112.5,1.3,6.5,427.0,378.33,302.14
2017,2,24,15,30,747.0,80.0,1.2,6.0,407.0,335.58,261.97
2017,2,24,15,45,767.0,72.5,1.2,6.0,377.0,289.53,217.89
2017,2,24,16,0,787.0,65.0,1.2,6.0,347.0,240.17,170.21
2017,2,24,16,15,745.0,60.5,1.15,5.0,296.5,180.03,117.32
2017,2,24,16,30,703.0,56.0,1.1,4.0,246.0,124.3,72.18
2017,2,24,16,45,636.5,50.0,1.05,3.5,195.0,70.77,38.41
2017,2,24,17,0,570.0,44.0,1.0,3.0,144.0,33.07,24.92
2017,2,24,17,15,454.5,34.5,1.0,2.5,98.0,26.7,18.62
2017,2,24,17,30,339.0,25.0,1.0,2.0,52.0,20.06,10.62
2017,2,24,17,45,169.5,12.5,1.05,2.0,26.0,11.91,0.0
2017,2,24,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,10.0,0.7,2.0,10.0,9.53,0.0
2017,2,25,7,0,0.0,20.0,0.7,2.0,20.0,21.43,0.0
2017,2,25,7,15,128.5,35.0,0.6,2.5,53.0,116.36,90.01
2017,2,25,7,30,257.0,50.0,0.5,3.0,86.0,213.14,177.43
2017,2,25,7,45,303.5,66.0,0.45,3.5,126.0,269.5,227.75
2017,2,25,8,0,350.0,82.0,0.4,4.0,166.0,329.7,279.34
2017,2,25,8,15,373.5,99.0,0.4,4.0,206.5,379.6,320.93
2017,2,25,8,30,397.0,116.0,0.4,4.0,247.0,430.28,361.62
2017,2,25,8,45,422.0,128.0,0.4,4.5,286.0,476.51,396.91
2017,2,25,9,0,447.0,140.0,0.4,5.0,325.0,523.08,431.33
2017,2,25,9,15,587.5,119.5,0.35,5.5,389.5,627.71,510.04
2017,2,25,9,30,728.0,99.0,0.3,6.0,454.0,733.12,582.24
2017,2,25,9,45,821.0,87.5,0.3,6.5,517.5,809.67,631.74
2017,2,25,10,0,914.0,76.0,0.3,7.0,581.0,883.49,678.24
2017,2,25,10,15,925.5,78.0,0.3,7.0,614.0,909.64,693.0
2017,2,25,10,30,937.0,80.0,0.3,7.0,647.0,932.44,706.37
2017,2,25,10,45,765.5,143.0,0.35,7.5,619.0,871.22,663.79
2017,2,25,11,0,594.0,206.0,0.4,8.0,591.0,783.33,602.91
2017,2,25,11,15,478.5,253.5,0.4,8.0,569.0,729.83,563.23
2017,2,25,11,30,363.0,301.0,0.4,8.0,547.0,662.18,512.72
2017,2,25,11,45,219.5,313.0,0.45,8.5,462.0,529.7,414.28
2017,2,25,12,0,76.0,325.0,0.5,9.0,377.0,400.19,314.68
2017,2,25,12,15,77.0,324.5,0.45,9.0,378.0,397.04,313.18
2017,2,25,12,30,78.0,324.0,0.4,9.0,379.0,393.64,310.3
2017,2,25,12,45,527.0,201.5,0.4,9.0,562.5,656.25,515.45
2017,2,25,13,0,976.0,79.0,0.4,9.0,746.0,859.97,655.86
2017,2,25,13,15,556.5,200.0,0.45,9.0,579.0,640.24,497.79
2017,2,25,13,30,137.0,321.0,0.5,9.0,412.0,422.79,332.12
2017,2,25,13,45,94.0,296.0,0.55,9.0,358.0,353.47,281.2
2017,2,25,14,0,51.0,271.0,0.6,9.0,304.0,295.05,236.0
2017,2,25,14,15,51.0,258.5,0.65,8.5,290.0,278.76,224.41
2017,2,25,14,30,51.0,246.0,0.7,8.0,276.0,262.5,212.35
2017,2,25,14,45,70.5,237.5,0.8,8.0,276.0,259.88,210.92
2017,2,25,15,0,90.0,229.0,0.9,8.0,276.0,255.1,207.33
2017,2,25,15,15,161.5,209.5,0.9,7.5,284.5,260.31,211.21
2017,2,25,15,30,233.0,190.0,0.9,7.0,293.0,256.5,206.34
2017,2,25,15,45,165.0,171.0,0.9,7.0,240.0,202.88,162.54
2017,2,25,16,0,97.0,152.0,0.9,7.0,187.0,158.53,127.14
2017,2,25,16,15,91.0,131.0,0.9,6.5,160.0,130.45,103.58
2017,2,25,16,30,85.0,110.0,0.9,6.0,133.0,103.76,81.29
2017,2,25,16,45,74.5,89.0,0.9,5.5,106.0,77.92,60.54
2017,2,25,17,0,64.0,68.0,0.9,5.0,79.0,55.74,45.38
2017,2,25,17,15,44.0,47.5,0.9,4.5,54.0,41.18,31.5
2017,2,25,17,30,24.0,27.0,0.9,4.0,29.0,24.21,14.29
2017,2,25,17,45,12.0,13.5,0.95,4.0,14.5,12.87,0.0
2017,2,25,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,2,26,6,45,131.0,9.0,0.7,0.5,15.0,54.76,0.0
2017,2,26,7,0,262.0,18.0,0.6,1.0,30.0,141.36,10.65
2017,2,26,7,15,402.0,28.0,0.55,1.5,74.0,242.3,191.93
2017,2,26,7,30,542.0,38.0,0.5,2.0,118.0,339.55,281.95
2017,2,26,7,45,618.5,45.0,0.45,3.0,169.5,417.41,349.52
2017,2,26,8,0,695.0,52.0,0.4,4.0,221.0,500.68,417.54
2017,2,26,8,15,742.0,56.5,0.35,4.5,272.5,566.79,469.16
2017,2,26,8,30,789.0,61.0,0.3,5.0,324.0,634.48,518.69
2017,2,26,8,45,820.5,64.5,0.3,6.0,373.5,690.81,556.14
2017,2,26,9,0,852.0,68.0,0.3,7.0,423.0,746.62,591.86
2017,2,26,9,15,873.5,70.5,0.3,7.0,468.5,785.66,616.79
2017,2,26,9,30,895.0,73.0,0.3,7.0,514.0,829.18,644.64
2017,2,26,9,45,910.0,75.5,0.3,7.5,553.5,865.05,665.55
2017,2,26,10,0,925.0,78.0,0.3,8.0,593.0,898.1,684.38
2017,2,26,10,15,936.0,79.5,0.35,8.0,626.0,923.37,700.2
2017,2,26,10,30,947.0,81.0,0.4,8.0,659.0,945.25,714.0
2017,2,26,10,45,954.0,82.5,0.45,8.5,685.0,959.95,721.97
2017,2,26,11,0,961.0,84.0,0.5,9.0,711.0,970.88,727.72
2017,2,26,11,15,966.0,84.5,0.55,9.0,729.0,974.95,730.54
2017,2,26,11,30,971.0,85.0,0.6,9.0,747.0,975.08,731.07
2017,2,26,11,45,632.0,208.0,0.65,9.5,641.0,811.33,620.3
2017,2,26,12,0,293.0,331.0,0.7,10.0,535.0,620.84,479.6
2017,2,26,12,15,150.0,263.5,0.75,10.0,368.0,405.02,320.83
2017,2,26,12,30,7.0,196.0,0.8,10.0,201.0,192.32,152.53
2017,2,26,12,45,138.5,263.0,0.9,10.0,358.5,384.33,308.81
2017,2,26,13,0,270.0,330.0,1.0,10.0,516.0,561.34,442.94
2017,2,26,13,15,224.5,327.5,1.05,9.5,480.5,503.73,398.6
2017,2,26,13,30,179.0,325.0,1.1,9.0,445.0,457.32,364.11
2017,2,26,13,45,90.0,241.5,1.15,9.0,301.5,296.08,238.72
2017,2,26,14,0,1.0,158.0,1.2,9.0,158.0,148.79,119.08
2017,2,26,14,15,0.5,151.0,1.2,8.5,151.0,141.6,114.0
2017,2,26,14,30,0.0,144.0,1.2,8.0,144.0,134.49,108.55
2017,2,26,14,45,0.0,135.0,1.25,8.0,135.0,125.85,101.61
2017,2,26,15,0,0.0,126.0,1.3,8.0,126.0,117.25,94.68
2017,2,26,15,15,0.0,71.0,1.3,7.5,71.0,66.08,51.56
2017,2,26,15,30,0.0,16.0,1.3,7.0,16.0,14.85,7.36
2017,2,26,15,45,0.0,14.5,1.3,7.0,14.5,13.45,6.18
2017,2,26,16,0,0.0,13.0,1.3,7.0,13.0,12.05,4.98
2017,2,26,16,15,344.5,36.5,1.25,6.5,132.5,90.26,58.18
2017,2,26,16,30,689.0,60.0,1.2,6.0,252.0,128.4,75.8
2017,2,26,16,45,624.0,53.5,1.15,5.5,200.5,71.98,38.79
2017,2,26,17,0,559.0,47.0,1.1,5.0,149.0,35.34,26.83
2017,2,26,17,15,447.0,37.5,1.1,4.5,102.5,29.09,20.71
2017,2,26,17,30,335.0,28.0,1.1,4.0,56.0,22.6,13.31
2017,2,26,17,45,167.5,14.0,1.15,3.5,28.0,13.34,0.0
2017,2,26,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,15.5,0.9,1.5,15.5,14.77,0.0
2017,2,27,7,0,0.0,31.0,0.8,2.0,31.0,39.63,7.54
2017,2,27,7,15,248.0,37.0,0.8,2.5,74.5,182.82,146.39
2017,2,27,7,30,496.0,43.0,0.8,3.0,118.0,328.89,274.5
2017,2,27,7,45,584.5,49.0,0.8,3.5,170.0,409.62,345.07
2017,2,27,8,0,673.0,55.0,0.8,4.0,222.0,492.91,415.02
2017,2,27,8,15,722.0,60.0,0.8,4.0,274.0,560.22,469.7
2017,2,27,8,30,771.0,65.0,0.8,4.0,326.0,629.31,522.96
2017,2,27,8,45,810.5,67.0,0.8,4.5,376.5,689.11,565.0
2017,2,27,9,0,850.0,69.0,0.8,5.0,427.0,748.91,605.66
2017,2,27,9,15,631.5,129.0,0.8,5.0,410.5,676.79,550.0
2017,2,27,9,30,413.0,189.0,0.8,5.0,394.0,578.53,471.52
2017,2,27,9,45,675.0,131.5,0.85,5.5,497.5,747.8,601.06
2017,2,27,10,0,937.0,74.0,0.9,6.0,601.0,906.26,708.81
2017,2,27,10,15,559.0,184.0,0.9,6.0,503.5,721.7,573.66
2017,2,27,10,30,181.0,294.0,0.9,6.0,406.0,488.4,391.75
2017,2,27,10,45,393.0,250.5,0.9,6.5,505.5,641.28,513.24
2017,2,27,11,0,605.0,207.0,0.9,7.0,605.0,797.49,626.67
2017,2,27,11,15,794.0,144.5,0.9,7.0,680.5,902.47,697.23
2017,2,27,11,30,983.0,82.0,0.9,7.0,756.0,985.04,750.57
2017,2,27,11,45,984.0,83.0,0.95,7.5,766.0,978.09,743.84
2017,2,27,12,0,985.0,84.0,1.0,8.0,776.0,967.16,736.05
2017,2,27,12,15,985.5,84.0,1.05,8.0,777.0,950.74,726.05
2017,2,27,12,30,986.0,84.0,1.1,8.0,778.0,930.48,713.57
2017,2,27,12,45,988.0,81.5,1.15,8.0,772.0,904.94,697.53
2017,2,27,13,0,990.0,79.0,1.2,8.0,766.0,875.7,678.92
2017,2,27,13,15,986.0,78.5,1.2,8.0,750.5,840.44,655.29
2017,2,27,13,30,982.0,78.0,1.2,8.0,735.0,802.05,629.38
2017,2,27,13,45,975.5,76.5,1.3,8.0,711.5,757.92,600.37
2017,2,27,14,0,969.0,75.0,1.4,8.0,688.0,711.27,567.76
2017,2,27,14,15,959.5,74.0,1.45,7.5,657.0,661.0,530.64
2017,2,27,14,30,950.0,73.0,1.5,7.0,626.0,608.92,490.74
2017,2,27,14,45,935.0,71.5,1.55,7.0,588.0,551.97,444.69
2017,2,27,15,0,920.0,70.0,1.6,7.0,550.0,494.29,396.4
2017,2,27,15,15,901.0,68.0,1.6,6.5,506.5,434.07,344.8
2017,2,27,15,30,882.0,66.0,1.6,6.0,463.0,374.13,291.58
2017,2,27,15,45,853.0,63.5,1.65,6.0,414.0,311.39,234.45
2017,2,27,16,0,824.0,61.0,1.7,6.0,365.0,248.5,176.65
2017,2,27,16,15,784.5,57.0,1.65,5.5,314.0,186.74,121.51
2017,2,27,16,30,745.0,53.0,1.6,5.0,263.0,129.03,73.94
2017,2,27,16,45,681.5,48.0,1.55,4.5,210.5,73.57,38.24
2017,2,27,17,0,618.0,43.0,1.5,4.0,158.0,34.77,26.43
2017,2,27,17,15,510.5,34.5,1.5,3.5,110.0,28.71,20.49
2017,2,27,17,30,403.0,26.0,1.5,3.0,62.0,22.47,13.52
2017,2,27,17,45,201.5,13.0,1.5,3.0,31.0,12.39,0.0
2017,2,27,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,6,45,156.5,9.5,1.3,1.5,18.0,64.97,0.0
2017,2,28,7,0,313.0,19.0,1.3,2.0,36.0,163.23,71.2
2017,2,28,7,15,444.0,28.0,1.3,2.5,81.5,258.51,208.76
2017,2,28,7,30,575.0,37.0,1.3,3.0,127.0,359.02,300.86
2017,2,28,7,45,647.5,43.0,1.35,3.5,179.0,435.25,368.93
2017,2,28,8,0,720.0,49.0,1.4,4.0,231.0,516.56,438.04
2017,2,28,8,15,764.0,53.0,1.35,4.5,283.0,581.28,490.14
2017,2,28,8,30,808.0,57.0,1.3,5.0,335.0,647.36,539.55
2017,2,28,8,45,837.5,60.0,1.3,5.5,384.0,696.34,573.76
2017,2,28,9,0,867.0,63.0,1.3,6.0,433.0,750.39,610.81
2017,2,28,9,15,887.5,65.5,1.3,6.0,478.5,795.62,641.48
2017,2,28,9,30,908.0,68.0,1.3,6.0,524.0,838.89,670.28
2017,2,28,9,45,922.5,70.0,1.3,6.5,563.5,874.15,691.78
2017,2,28,10,0,937.0,72.0,1.3,7.0,603.0,906.54,711.09
2017,2,28,10,15,947.5,73.0,1.3,7.0,636.0,931.03,726.09
2017,2,28,10,30,958.0,74.0,1.3,7.0,669.0,952.08,738.84
2017,2,28,10,45,964.0,75.5,1.3,7.5,694.5,966.03,745.54
2017,2,28,11,0,970.0,77.0,1.3,8.0,720.0,976.13,749.83
2017,2,28,11,15,975.0,78.0,1.3,8.0,738.0,980.8,752.01
2017,2,28,11,30,980.0,79.0,1.3,8.0,756.0,981.48,751.74
2017,2,28,11,45,980.5,80.0,1.35,8.5,765.5,974.1,745.8
2017,2,28,12,0,981.0,81.0,1.4,9.0,775.0,962.75,737.43
2017,2,28,12,15,981.5,81.0,1.4,9.0,776.5,946.37,726.36
2017,2,28,12,30,982.0,81.0,1.4,9.0,778.0,926.17,712.85
2017,2,28,12,45,978.5,81.5,1.45,9.0,770.5,899.47,695.72
2017,2,28,13,0,975.0,82.0,1.5,9.0,763.0,869.32,676.18
2017,2,28,13,15,970.5,81.5,1.5,9.0,747.5,834.03,652.32
2017,2,28,13,30,966.0,81.0,1.5,9.0,732.0,795.69,626.2
2017,2,28,13,45,959.5,80.0,1.55,9.0,709.0,752.59,596.96
2017,2,28,14,0,953.0,79.0,1.6,9.0,686.0,706.98,564.28
2017,2,28,14,15,943.5,77.5,1.6,9.0,655.0,656.77,525.76
2017,2,28,14,30,934.0,76.0,1.6,9.0,624.0,604.79,484.79
2017,2,28,14,45,920.5,74.5,1.6,9.0,586.5,549.26,439.79
2017,2,28,15,0,907.0,73.0,1.6,9.0,549.0,492.88,392.62
2017,2,28,15,15,888.5,70.5,1.55,8.5,506.0,432.93,341.51
2017,2,28,15,30,870.0,68.0,1.5,8.0,463.0,373.26,288.9
2017,2,28,15,45,845.0,64.5,1.5,8.0,415.5,309.38,231.26
2017,2,28,16,0,820.0,61.0,1.5,8.0,368.0,248.73,175.65
2017,2,28,16,15,782.0,57.0,1.4,7.0,316.5,187.37,121.41
2017,2,28,16,30,744.0,53.0,1.3,6.0,265.0,129.88,74.28
2017,2,28,16,45,687.5,47.5,1.25,5.5,213.5,74.25,38.12
2017,2,28,17,0,631.0,42.0,1.2,5.0,162.0,33.68,25.35
2017,2,28,17,15,527.5,34.0,1.2,4.5,113.5,28.08,19.88
2017,2,28,17,30,424.0,26.0,1.2,4.0,65.0,22.31,13.55
2017,2,28,17,45,212.0,13.0,1.2,3.5,32.5,10.13,0.0
2017,2,28,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,1,6,45,176.0,10.0,1.0,1.5,21.0,72.86,0.0
2017,3,1,7,0,352.0,20.0,1.0,2.0,42.0,182.43,98.91
2017,3,1,7,15,479.0,29.0,0.95,2.5,89.0,277.17,224.53
2017,3,1,7,30,606.0,38.0,0.9,3.0,136.0,377.9,315.45
2017,3,1,7,45,677.5,43.5,0.9,3.5,189.0,454.75,382.82
2017,3,1,8,0,749.0,49.0,0.9,4.0,242.0,536.46,450.7
2017,3,1,8,15,791.0,53.0,0.9,4.5,294.5,601.26,501.96
2017,3,1,8,30,833.0,57.0,0.9,5.0,347.0,667.19,550.22
2017,3,1,8,45,863.0,59.5,0.95,6.0,397.5,716.87,583.66
2017,3,1,9,0,893.0,62.0,1.0,7.0,448.0,771.64,619.91
2017,3,1,9,15,912.5,64.5,1.0,7.5,493.5,816.95,648.69
2017,3,1,9,30,932.0,67.0,1.0,8.0,539.0,860.15,675.46
2017,3,1,9,45,944.5,69.5,1.05,8.5,578.5,894.94,696.81
2017,3,1,10,0,957.0,72.0,1.1,9.0,618.0,926.67,715.98
2017,3,1,10,15,966.5,73.0,1.05,9.5,651.5,950.6,727.99
2017,3,1,10,30,976.0,74.0,1.0,10.0,685.0,970.97,737.62
2017,3,1,10,45,982.0,75.5,0.95,10.5,710.5,985.04,743.1
2017,3,1,11,0,988.0,77.0,0.9,11.0,736.0,995.19,746.14
2017,3,1,11,15,992.5,77.5,0.85,11.0,754.0,998.78,746.42
2017,3,1,11,30,997.0,78.0,0.8,11.0,772.0,998.32,744.32
2017,3,1,11,45,998.0,79.0,0.75,11.5,781.5,991.2,736.78
2017,3,1,12,0,999.0,80.0,0.7,12.0,791.0,980.04,726.93
2017,3,1,12,15,999.0,80.0,0.65,12.0,792.0,962.88,714.77
2017,3,1,12,30,999.0,80.0,0.6,12.0,793.0,941.85,700.31
2017,3,1,12,45,997.0,79.5,0.6,12.0,785.5,914.82,683.16
2017,3,1,13,0,995.0,79.0,0.6,12.0,778.0,884.22,663.74
2017,3,1,13,15,990.5,78.5,0.6,12.0,762.5,848.26,640.7
2017,3,1,13,30,986.0,78.0,0.6,12.0,747.0,809.19,615.47
2017,3,1,13,45,978.5,77.5,0.6,12.0,723.0,765.11,586.59
2017,3,1,14,0,971.0,77.0,0.6,12.0,699.0,718.54,554.71
2017,3,1,14,15,961.5,75.5,0.6,12.0,667.5,667.47,517.46
2017,3,1,14,30,952.0,74.0,0.6,12.0,636.0,614.59,477.75
2017,3,1,14,45,937.0,73.0,0.65,12.0,598.0,557.84,434.31
2017,3,1,15,0,922.0,72.0,0.7,12.0,560.0,500.35,388.56
2017,3,1,15,15,903.5,69.5,0.7,11.5,516.0,439.51,338.73
2017,3,1,15,30,885.0,67.0,0.7,11.0,472.0,378.93,287.16
2017,3,1,15,45,856.5,64.5,0.7,10.5,423.5,315.95,232.24
2017,3,1,16,0,828.0,62.0,0.7,10.0,375.0,252.69,176.2
2017,3,1,16,15,789.5,58.5,0.7,9.5,323.5,191.11,122.57
2017,3,1,16,30,751.0,55.0,0.7,9.0,272.0,133.46,75.88
2017,3,1,16,45,687.5,50.0,0.75,8.5,219.0,77.36,39.96
2017,3,1,17,0,624.0,45.0,0.8,8.0,166.0,36.34,27.47
2017,3,1,17,15,521.5,36.5,0.85,7.5,117.0,30.37,21.72
2017,3,1,17,30,419.0,28.0,0.9,7.0,68.0,22.16,13.4
2017,3,1,17,45,209.5,14.0,0.95,6.5,34.0,10.94,0.0
2017,3,1,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,3,2,6,45,173.0,10.5,1.2,2.5,22.0,72.71,0.0
2017,3,2,7,0,346.0,21.0,1.1,3.0,44.0,183.24,112.57
2017,3,2,7,15,470.0,30.5,1.1,3.5,91.0,275.94,224.31
2017,3,2,7,30,594.0,40.0,1.1,4.0,138.0,375.7,313.97
2017,3,2,7,45,662.5,46.0,1.1,5.0,191.0,451.22,379.44
2017,3,2,8,0,731.0,52.0,1.1,6.0,244.0,531.32,445.1
2017,3,2,8,15,774.0,56.5,1.05,6.5,296.5,596.83,496.36
2017,3,2,8,30,817.0,61.0,1.0,7.0,349.0,663.57,544.65
2017,3,2,8,45,847.5,63.5,1.0,8.0,399.5,719.29,581.79
2017,3,2,9,0,878.0,66.0,1.0,9.0,450.0,767.86,612.51
2017,3,2,9,15,898.0,68.5,0.95,9.5,495.5,813.11,640.38
2017,3,2,9,30,918.0,71.0,0.9,10.0,541.0,856.31,666.09
2017,3,2,9,45,934.0,72.5,0.85,10.5,581.5,892.48,686.36
2017,3,2,10,0,950.0,74.0,0.8,11.0,622.0,925.79,704.4
2017,3,2,10,15,778.0,133.0,0.75,11.5,598.0,868.9,662.0
2017,3,2,10,30,606.0,192.0,0.7,12.0,574.0,787.57,603.74
2017,3,2,10,45,795.0,135.5,0.7,12.5,657.0,894.73,675.76
2017,3,2,11,0,984.0,79.0,0.7,13.0,740.0,996.6,738.48
2017,3,2,11,15,988.5,80.0,0.65,13.0,758.0,1000.72,737.47
2017,3,2,11,30,993.0,81.0,0.6,13.0,776.0,1000.78,735.63
2017,3,2,11,45,995.0,81.0,0.6,13.5,786.0,993.35,729.09
2017,3,2,12,0,997.0,81.0,0.6,14.0,796.0,981.89,720.29
2017,3,2,12,15,997.0,81.0,0.6,14.0,797.0,964.7,709.35
2017,3,2,12,30,997.0,81.0,0.6,14.0,798.0,943.62,696.11
2017,3,2,12,45,994.0,81.5,0.6,14.5,790.0,916.82,678.01
2017,3,2,13,0,991.0,82.0,0.6,15.0,782.0,886.49,657.74
2017,3,2,13,15,986.5,81.0,0.6,15.0,766.5,850.01,634.64
2017,3,2,13,30,982.0,80.0,0.6,15.0,751.0,810.43,609.38
2017,3,2,13,45,974.5,79.5,0.6,15.0,727.0,766.39,580.87
2017,3,2,14,0,967.0,79.0,0.6,15.0,703.0,719.88,549.44
2017,3,2,14,15,957.5,77.5,0.6,14.5,671.5,668.87,513.63
2017,3,2,14,30,948.0,76.0,0.6,14.0,640.0,616.07,475.26
2017,3,2,14,45,933.5,74.5,0.6,14.0,601.5,559.16,431.6
2017,3,2,15,0,919.0,73.0,0.6,14.0,563.0,501.47,385.79
2017,3,2,15,15,900.5,70.5,0.6,13.5,519.0,440.69,336.6
2017,3,2,15,30,882.0,68.0,0.6,13.0,475.0,380.18,285.68
2017,3,2,15,45,854.5,65.5,0.6,13.0,426.5,315.56,229.64
2017,3,2,16,0,827.0,63.0,0.6,13.0,378.0,254.51,175.65
2017,3,2,16,15,788.5,59.0,0.6,12.0,326.0,192.41,122.47
2017,3,2,16,30,750.0,55.0,0.6,11.0,274.0,134.26,75.88
2017,3,2,16,45,690.0,49.5,0.65,10.5,221.5,77.83,39.62
2017,3,2,17,0,630.0,44.0,0.7,10.0,169.0,35.23,26.26
2017,3,2,17,15,529.0,36.0,0.7,9.5,119.5,29.71,20.99
2017,3,2,17,30,428.0,28.0,0.7,9.0,70.0,24.04,15.03
2017,3,2,17,45,214.0,14.0,0.75,8.5,35.0,10.85,0.0
2017,3,2,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,3,6,45,169.5,11.5,0.9,4.5,23.5,72.84,0.0
2017,3,3,7,0,339.0,23.0,0.8,5.0,47.0,189.76,125.66
2017,3,3,7,15,462.0,33.0,0.7,5.5,95.0,281.56,227.41
2017,3,3,7,30,585.0,43.0,0.6,6.0,143.0,375.96,310.47
2017,3,3,7,45,653.5,49.0,0.55,6.5,196.0,451.53,374.64
2017,3,3,8,0,722.0,55.0,0.5,7.0,249.0,531.55,438.81
2017,3,3,8,15,765.0,59.5,0.45,7.5,301.5,596.89,488.27
2017,3,3,8,30,808.0,64.0,0.4,8.0,354.0,663.44,534.84
2017,3,3,8,45,836.0,68.0,0.4,9.0,404.0,718.98,570.67
2017,3,3,9,0,864.0,72.0,0.4,10.0,454.0,773.67,604.69
2017,3,3,9,15,804.5,87.5,0.3,10.5,471.0,770.61,597.06
2017,3,3,9,30,745.0,103.0,0.2,11.0,488.0,764.81,588.71
2017,3,3,9,45,837.0,93.5,0.1,11.5,556.0,845.04,639.14
2017,3,3,10,0,929.0,84.0,0.0,12.0,624.0,922.3,684.87
2017,3,3,10,15,939.5,85.5,0.05,12.5,657.0,947.14,697.1
2017,3,3,10,30,950.0,87.0,0.1,13.0,690.0,968.52,708.35
2017,3,3,10,45,798.5,144.0,0.15,13.5,664.5,915.01,672.22
2017,3,3,11,0,647.0,201.0,0.2,14.0,639.0,840.47,623.46
2017,3,3,11,15,562.0,238.0,0.2,14.0,625.0,796.24,592.63
2017,3,3,11,30,477.0,275.0,0.2,14.0,611.0,753.72,561.97
2017,3,3,11,45,498.5,271.0,0.25,14.0,626.5,761.88,568.94
2017,3,3,12,0,520.0,267.0,0.3,14.0,642.0,767.43,573.45
2017,3,3,12,15,562.0,254.5,0.35,13.5,660.5,779.15,583.82
2017,3,3,12,30,604.0,242.0,0.4,13.0,679.0,787.14,591.64
2017,3,3,12,45,596.0,241.5,0.45,13.0,669.5,762.05,575.07
2017,3,3,13,0,588.0,241.0,0.5,13.0,660.0,735.04,557.49
2017,3,3,13,15,589.5,233.5,0.55,12.5,646.0,706.5,539.88
2017,3,3,13,30,591.0,226.0,0.6,12.0,632.0,675.9,520.39
2017,3,3,13,45,571.0,223.0,0.65,12.0,604.5,632.79,490.23
2017,3,3,14,0,551.0,220.0,0.7,12.0,577.0,589.46,459.34
2017,3,3,14,15,572.5,201.0,0.7,11.5,557.5,556.14,435.96
2017,3,3,14,30,594.0,182.0,0.7,11.0,538.0,519.61,409.18
2017,3,3,14,45,515.5,193.0,0.75,11.0,488.5,456.69,360.55
2017,3,3,15,0,437.0,204.0,0.8,11.0,439.0,399.95,316.06
2017,3,3,15,15,362.5,199.5,0.85,10.5,384.0,336.01,265.99
2017,3,3,15,30,288.0,195.0,0.9,10.0,329.0,281.84,223.03
2017,3,3,15,45,380.5,159.0,0.95,10.0,317.0,257.86,199.81
2017,3,3,16,0,473.0,123.0,1.0,10.0,305.0,222.24,164.84
2017,3,3,16,15,431.5,114.0,1.0,9.5,263.0,175.26,125.16
2017,3,3,16,30,390.0,105.0,1.0,9.0,221.0,132.91,91.42
2017,3,3,16,45,353.5,88.5,1.05,8.5,178.5,89.49,60.58
2017,3,3,17,0,317.0,72.0,1.1,8.0,136.0,54.09,43.57
2017,3,3,17,15,256.5,54.5,1.1,7.5,96.5,41.75,32.0
2017,3,3,17,30,196.0,37.0,1.1,7.0,57.0,28.86,19.47
2017,3,3,17,45,98.0,18.5,1.15,6.5,28.5,14.57,0.0
2017,3,3,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,4,6,45,145.5,13.0,0.85,5.5,24.0,65.91,0.0
2017,3,4,7,0,291.0,26.0,0.8,6.0,48.0,175.24,122.2
2017,3,4,7,15,413.0,36.5,0.8,6.0,94.5,263.68,214.01
2017,3,4,7,30,535.0,47.0,0.8,6.0,141.0,361.29,300.15
2017,3,4,7,45,267.5,65.0,0.8,6.5,112.0,251.36,211.94
2017,3,4,8,0,0.0,83.0,0.8,7.0,83.0,81.73,65.52
2017,3,4,8,15,0.0,100.5,0.8,7.0,100.5,99.18,80.91
2017,3,4,8,30,0.0,118.0,0.8,7.0,118.0,116.56,95.56
2017,3,4,8,45,93.0,156.5,0.8,7.5,198.5,237.41,199.11
2017,3,4,9,0,186.0,195.0,0.8,8.0,279.0,369.12,305.91
2017,3,4,9,15,290.5,200.0,0.8,8.5,345.0,475.12,388.5
2017,3,4,9,30,395.0,205.0,0.8,9.0,411.0,573.93,462.72
2017,3,4,9,45,206.5,210.0,0.85,9.5,318.5,411.03,332.85
2017,3,4,10,0,18.0,215.0,0.9,10.0,226.0,227.64,182.76
2017,3,4,10,15,15.5,216.5,0.95,10.0,226.5,225.91,181.89
2017,3,4,10,30,13.0,218.0,1.0,10.0,227.0,224.28,180.22
2017,3,4,10,45,219.5,251.0,1.05,10.5,401.0,487.19,390.98
2017,3,4,11,0,426.0,284.0,1.1,11.0,575.0,725.13,565.22
2017,3,4,11,15,321.5,317.0,1.1,11.0,539.5,651.11,506.21
2017,3,4,11,30,217.0,350.0,1.1,11.0,504.0,574.81,448.24
2017,3,4,11,45,276.5,343.5,1.15,11.0,542.5,629.06,489.94
2017,3,4,12,0,336.0,337.0,1.2,11.0,581.0,668.14,519.16
2017,3,4,12,15,181.5,312.0,1.2,11.0,444.0,485.32,381.79
2017,3,4,12,30,27.0,287.0,1.2,11.0,307.0,299.68,236.96
2017,3,4,12,45,138.5,318.0,1.25,11.0,417.5,442.44,351.25
2017,3,4,13,0,250.0,349.0,1.3,11.0,528.0,557.71,438.83
2017,3,4,13,15,128.0,268.5,1.3,11.0,360.0,369.87,294.43
2017,3,4,13,30,6.0,188.0,1.3,11.0,192.0,181.54,144.1
2017,3,4,13,45,5.0,182.5,1.3,11.0,186.0,175.05,139.62
2017,3,4,14,0,4.0,177.0,1.3,11.0,180.0,168.65,134.62
2017,3,4,14,15,2.0,141.5,1.3,10.5,143.0,133.46,106.26
2017,3,4,14,30,0.0,106.0,1.3,10.0,106.0,98.84,77.98
2017,3,4,14,45,1.0,134.5,1.3,10.0,135.0,125.83,100.74
2017,3,4,15,0,2.0,163.0,1.3,10.0,164.0,152.32,122.89
2017,3,4,15,15,1.0,131.0,1.3,9.5,131.5,121.95,98.09
2017,3,4,15,30,0.0,99.0,1.3,9.0,99.0,91.96,73.34
2017,3,4,15,45,0.0,56.5,1.3,9.0,56.5,52.53,39.89
2017,3,4,16,0,0.0,14.0,1.3,9.0,14.0,12.98,5.7
2017,3,4,16,15,0.0,12.0,1.25,8.5,12.0,11.12,4.12
2017,3,4,16,30,0.0,10.0,1.2,8.0,10.0,9.26,2.52
2017,3,4,16,45,0.0,8.0,1.15,8.0,8.0,7.41,0.87
2017,3,4,17,0,0.0,6.0,1.1,8.0,6.0,5.55,0.0
2017,3,4,17,15,0.0,4.0,1.1,7.5,4.0,3.7,0.0
2017,3,4,17,30,0.0,2.0,1.1,7.0,2.0,1.85,0.0
2017,3,4,17,45,0.0,1.0,1.15,7.0,1.0,0.92,0.0
2017,3,4,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,3,5,6,45,33.5,15.5,2.1,4.0,18.0,27.19,0.0
2017,3,5,7,0,67.0,31.0,2.1,4.0,36.0,72.77,50.9
2017,3,5,7,15,127.5,51.0,2.1,4.0,70.5,137.06,112.18
2017,3,5,7,30,188.0,71.0,2.1,4.0,105.0,198.16,167.91
2017,3,5,7,45,234.0,90.0,2.15,4.0,146.0,254.95,219.06
2017,3,5,8,0,280.0,109.0,2.2,4.0,187.0,315.55,272.18
2017,3,5,8,15,322.0,121.0,2.25,4.0,227.5,367.71,316.98
2017,3,5,8,30,364.0,133.0,2.3,4.0,268.0,435.24,373.03
2017,3,5,8,45,565.5,115.0,2.35,4.0,356.0,581.87,494.38
2017,3,5,9,0,767.0,97.0,2.4,4.0,444.0,737.37,614.79
2017,3,5,9,15,446.0,168.5,2.35,4.0,375.5,577.89,484.12
2017,3,5,9,30,125.0,240.0,2.3,4.0,307.0,377.01,314.8
2017,3,5,9,45,62.5,126.0,2.3,4.5,159.5,190.31,159.7
2017,3,5,10,0,0.0,12.0,2.3,5.0,12.0,11.15,4.05
2017,3,5,10,15,437.0,64.0,2.3,5.0,346.0,481.34,408.65
2017,3,5,10,30,874.0,116.0,2.3,5.0,680.0,946.29,757.41
2017,3,5,10,45,574.5,221.0,2.3,5.5,597.5,794.07,638.17
2017,3,5,11,0,275.0,326.0,2.3,6.0,515.0,622.1,500.81
2017,3,5,11,15,589.0,224.0,2.3,6.0,641.5,808.26,649.35
2017,3,5,11,30,903.0,122.0,2.3,6.0,768.0,979.76,770.94
2017,3,5,11,45,725.5,193.0,2.3,6.0,716.5,891.29,706.04
2017,3,5,12,0,548.0,264.0,2.3,6.0,665.0,791.47,631.04
2017,3,5,12,15,274.0,153.5,2.25,6.0,354.0,418.61,345.81
2017,3,5,12,30,0.0,43.0,2.2,6.0,43.0,40.06,28.53
2017,3,5,12,45,177.0,186.0,2.2,6.0,313.5,345.36,287.73
2017,3,5,13,0,354.0,329.0,2.2,6.0,584.0,629.99,509.37
2017,3,5,13,15,354.5,321.5,2.15,5.5,572.5,607.67,490.82
2017,3,5,13,30,355.0,314.0,2.1,5.0,561.0,584.19,473.72
