Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,5,13,45,361.5,300.5,2.1,5.0,545.0,557.84,453.82
2017,3,5,14,0,368.0,287.0,2.1,5.0,529.0,530.1,432.55
2017,3,5,14,15,304.5,285.0,2.05,5.0,479.0,468.89,383.55
2017,3,5,14,30,241.0,283.0,2.0,5.0,429.0,408.87,335.26
2017,3,5,14,45,340.0,245.0,1.95,5.0,438.0,412.42,338.53
2017,3,5,15,0,439.0,207.0,1.9,5.0,447.0,404.63,330.92
2017,3,5,15,15,402.5,196.0,1.85,5.0,403.0,351.75,286.29
2017,3,5,15,30,366.0,185.0,1.8,5.0,359.0,301.4,243.42
2017,3,5,15,45,571.0,132.0,1.75,5.0,371.0,291.83,227.72
2017,3,5,16,0,776.0,79.0,1.7,5.0,383.0,260.39,189.7
2017,3,5,16,15,734.0,74.0,1.6,4.5,331.0,196.62,132.86
2017,3,5,16,30,692.0,69.0,1.5,4.0,279.0,139.74,85.38
2017,3,5,16,45,631.5,62.0,1.4,3.5,226.5,84.78,47.94
2017,3,5,17,0,571.0,55.0,1.3,3.0,174.0,41.08,32.51
2017,3,5,17,15,465.0,46.0,1.25,2.5,125.0,35.62,27.16
2017,3,5,17,30,359.0,37.0,1.2,2.0,76.0,30.01,21.19
2017,3,5,17,45,179.5,18.5,1.2,2.0,38.0,14.64,2.41
2017,3,5,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,3,6,6,45,115.5,16.5,0.9,2.5,26.0,58.88,0.0
2017,3,6,7,0,231.0,33.0,0.9,3.0,52.0,163.05,122.94
2017,3,6,7,15,349.0,45.0,0.9,3.0,97.5,244.21,202.15
2017,3,6,7,30,467.0,57.0,0.9,3.0,143.0,339.43,286.77
2017,3,6,7,45,538.5,65.0,0.9,3.5,194.0,413.97,351.12
2017,3,6,8,0,610.0,73.0,0.9,4.0,245.0,493.59,416.75
2017,3,6,8,15,320.0,108.5,0.9,4.0,200.0,363.42,308.57
2017,3,6,8,30,30.0,144.0,0.9,4.0,155.0,177.0,148.08
2017,3,6,8,45,396.5,119.5,0.9,4.5,299.5,456.75,387.16
2017,3,6,9,0,763.0,95.0,0.9,5.0,444.0,733.99,597.87
2017,3,6,9,15,569.5,154.0,0.9,5.0,428.5,662.64,538.56
2017,3,6,9,30,376.0,213.0,0.9,5.0,413.0,569.16,463.62
2017,3,6,9,45,208.5,230.5,0.9,5.5,343.0,437.5,358.02
2017,3,6,10,0,41.0,248.0,0.9,6.0,273.0,297.67,242.15
2017,3,6,10,15,91.0,280.5,0.9,6.0,339.0,378.62,308.24
2017,3,6,10,30,141.0,313.0,0.9,6.0,405.0,474.29,382.03
2017,3,6,10,45,81.5,287.0,0.9,6.5,340.5,373.88,301.23
2017,3,6,11,0,22.0,261.0,0.9,7.0,276.0,275.35,221.66
2017,3,6,11,15,91.5,309.0,0.9,7.0,374.5,403.63,324.75
2017,3,6,11,30,161.0,357.0,0.9,7.0,473.0,531.36,421.51
2017,3,6,11,45,97.5,331.0,0.9,7.5,402.0,427.8,339.87
2017,3,6,12,0,34.0,305.0,0.9,8.0,331.0,339.24,269.94
2017,3,6,12,15,191.0,322.0,0.9,8.0,463.0,504.63,401.59
2017,3,6,12,30,348.0,339.0,0.9,8.0,595.0,661.79,518.26
2017,3,6,12,45,181.0,292.0,0.95,8.0,425.5,450.85,358.38
2017,3,6,13,0,14.0,245.0,1.0,8.0,256.0,244.46,195.32
2017,3,6,13,15,14.0,240.5,1.0,8.0,250.5,239.07,192.21
2017,3,6,13,30,14.0,236.0,1.0,8.0,245.0,233.67,188.07
2017,3,6,13,45,125.0,276.0,1.05,8.5,358.5,361.13,291.44
2017,3,6,14,0,236.0,316.0,1.1,9.0,472.0,466.02,372.35
2017,3,6,14,15,336.0,279.0,1.1,8.5,490.0,482.84,386.35
2017,3,6,14,30,436.0,242.0,1.1,8.0,508.0,488.78,391.93
2017,3,6,14,45,445.0,223.0,1.1,8.0,481.0,449.89,361.0
2017,3,6,15,0,454.0,204.0,1.1,8.0,454.0,409.37,328.23
2017,3,6,15,15,227.0,143.0,1.05,8.0,268.0,229.1,184.61
2017,3,6,15,30,0.0,82.0,1.0,8.0,82.0,76.36,60.05
2017,3,6,15,45,73.0,125.5,1.0,8.0,154.5,137.17,110.35
2017,3,6,16,0,146.0,169.0,1.0,8.0,227.0,185.2,147.43
2017,3,6,16,15,439.5,113.0,0.95,7.5,254.5,177.19,127.54
2017,3,6,16,30,733.0,57.0,0.9,7.0,282.0,137.49,80.48
2017,3,6,16,45,680.5,51.5,0.9,6.5,230.5,82.11,43.12
2017,3,6,17,0,628.0,46.0,0.9,6.0,179.0,36.44,27.89
2017,3,6,17,15,534.0,38.5,1.0,5.5,129.5,31.49,23.11
2017,3,6,17,30,440.0,31.0,1.1,5.0,80.0,24.18,15.86
2017,3,6,17,45,220.0,15.5,1.2,4.5,40.0,11.83,1.66
2017,3,6,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,7,6,45,180.5,13.5,0.7,3.5,30.0,80.83,0.0
2017,3,7,7,0,361.0,27.0,0.6,4.0,60.0,212.25,162.7
2017,3,7,7,15,468.0,36.0,0.55,4.5,107.5,293.09,240.51
2017,3,7,7,30,575.0,45.0,0.5,5.0,155.0,384.84,320.25
2017,3,7,7,45,633.0,51.5,0.45,5.5,206.0,450.62,375.73
2017,3,7,8,0,691.0,58.0,0.4,6.0,257.0,524.45,434.44
2017,3,7,8,15,534.0,96.5,0.4,6.5,267.5,497.96,411.14
2017,3,7,8,30,377.0,135.0,0.4,7.0,278.0,448.7,369.9
2017,3,7,8,45,572.0,107.5,0.4,7.5,356.5,581.68,474.4
2017,3,7,9,0,767.0,80.0,0.4,8.0,435.0,717.4,570.31
2017,3,7,9,15,817.0,79.5,0.4,8.5,489.5,780.57,610.06
2017,3,7,9,30,867.0,79.0,0.4,9.0,544.0,836.42,644.75
2017,3,7,9,45,886.0,79.5,0.4,9.5,584.0,872.78,665.6
2017,3,7,10,0,905.0,80.0,0.4,10.0,624.0,906.58,684.77
2017,3,7,10,15,722.0,152.0,0.4,10.0,601.0,850.84,645.61
2017,3,7,10,30,539.0,224.0,0.4,10.0,578.0,765.2,585.01
2017,3,7,10,45,740.5,153.5,0.45,10.5,658.5,880.62,665.54
2017,3,7,11,0,942.0,83.0,0.5,11.0,739.0,975.32,724.59
2017,3,7,11,15,946.0,84.0,0.45,11.0,756.0,978.7,723.19
2017,3,7,11,30,950.0,85.0,0.4,11.0,773.0,978.19,721.04
2017,3,7,11,45,953.0,84.5,0.4,11.0,782.5,971.13,716.1
2017,3,7,12,0,956.0,84.0,0.4,11.0,792.0,960.2,708.93
2017,3,7,12,15,755.0,175.0,0.4,11.0,734.5,874.68,653.31
2017,3,7,12,30,554.0,266.0,0.4,11.0,677.0,773.64,583.42
2017,3,7,12,45,412.0,309.0,0.45,11.0,613.0,672.27,512.62
2017,3,7,13,0,270.0,352.0,0.5,11.0,549.0,586.33,450.14
2017,3,7,13,15,568.0,237.0,0.5,11.0,640.0,697.23,537.01
2017,3,7,13,30,866.0,122.0,0.5,11.0,731.0,780.74,597.76
2017,3,7,13,45,873.0,113.5,0.55,11.0,711.0,741.6,570.99
2017,3,7,14,0,880.0,105.0,0.6,11.0,691.0,699.27,541.89
2017,3,7,14,15,869.5,103.0,0.6,11.0,660.5,649.62,505.62
2017,3,7,14,30,859.0,101.0,0.6,11.0,630.0,598.55,467.29
2017,3,7,14,45,852.5,95.5,0.65,11.0,594.0,544.93,426.39
2017,3,7,15,0,846.0,90.0,0.7,11.0,558.0,490.06,382.87
2017,3,7,15,15,623.0,136.0,0.7,10.5,466.0,391.29,305.74
2017,3,7,15,30,400.0,182.0,0.7,10.0,374.0,312.51,244.64
2017,3,7,15,45,577.5,129.0,0.75,10.0,376.0,294.04,223.42
2017,3,7,16,0,755.0,76.0,0.8,10.0,378.0,254.25,180.96
2017,3,7,16,15,715.5,71.5,0.8,9.5,327.5,195.26,129.6
2017,3,7,16,30,676.0,67.0,0.8,9.0,277.0,137.46,82.24
2017,3,7,16,45,616.5,61.0,0.8,8.5,225.5,84.25,46.52
2017,3,7,17,0,557.0,55.0,0.8,8.0,174.0,40.67,31.52
2017,3,7,17,15,461.0,45.5,0.85,7.5,126.0,34.77,25.91
2017,3,7,17,30,365.0,36.0,0.9,7.0,78.0,28.63,19.71
2017,3,7,17,45,182.5,18.0,0.95,6.5,39.0,13.95,3.69
2017,3,7,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,8,6,45,167.0,15.5,1.15,4.5,31.0,94.52,0.0
2017,3,8,7,0,334.0,31.0,1.2,5.0,62.0,205.75,160.04
2017,3,8,7,15,440.5,40.5,1.15,5.5,109.5,286.41,236.42
2017,3,8,7,30,547.0,50.0,1.1,6.0,157.0,377.62,316.37
2017,3,8,7,45,607.0,57.0,1.1,6.5,208.5,447.93,376.39
2017,3,8,8,0,667.0,64.0,1.1,7.0,260.0,522.37,436.89
2017,3,8,8,15,709.0,69.0,1.1,7.5,311.0,581.91,483.18
2017,3,8,8,30,751.0,74.0,1.1,8.0,362.0,646.77,530.32
2017,3,8,8,45,780.0,77.5,1.1,8.5,410.5,700.75,567.24
2017,3,8,9,0,809.0,81.0,1.1,9.0,459.0,754.04,602.69
2017,3,8,9,15,830.0,84.0,1.05,9.5,503.5,799.1,630.65
2017,3,8,9,30,851.0,87.0,1.0,10.0,548.0,842.26,656.64
2017,3,8,9,45,875.5,85.0,0.95,10.5,588.5,872.77,673.35
2017,3,8,10,0,900.0,83.0,0.9,11.0,629.0,908.23,693.29
2017,3,8,10,15,910.5,85.0,0.9,11.5,661.5,933.15,706.75
2017,3,8,10,30,921.0,87.0,0.9,12.0,694.0,954.7,718.08
2017,3,8,10,45,929.0,87.5,0.9,12.5,719.5,968.62,724.48
2017,3,8,11,0,937.0,88.0,0.9,13.0,745.0,978.85,728.68
2017,3,8,11,15,941.5,88.5,0.9,13.0,762.0,982.02,729.82
2017,3,8,11,30,946.0,89.0,0.9,13.0,779.0,981.31,728.72
2017,3,8,11,45,948.5,89.5,0.9,13.5,788.5,974.86,722.8
2017,3,8,12,0,951.0,90.0,0.9,14.0,798.0,964.53,714.61
2017,3,8,12,15,951.5,90.0,0.9,14.0,799.0,948.02,703.92
2017,3,8,12,30,952.0,90.0,0.9,14.0,800.0,927.78,690.99
2017,3,8,12,45,954.0,87.5,0.95,14.0,793.5,902.46,675.7
2017,3,8,13,0,956.0,85.0,1.0,14.0,787.0,873.55,657.99
2017,3,8,13,15,952.5,84.0,1.0,14.0,771.5,838.44,635.21
2017,3,8,13,30,949.0,83.0,1.0,14.0,756.0,800.29,610.28
2017,3,8,13,45,943.5,82.0,1.0,14.0,732.5,757.87,582.19
2017,3,8,14,0,938.0,81.0,1.0,14.0,709.0,712.93,551.63
2017,3,8,14,15,929.0,79.5,0.95,14.0,678.5,663.0,514.47
2017,3,8,14,30,920.0,78.0,0.9,14.0,648.0,611.32,475.08
2017,3,8,14,45,908.0,76.0,0.9,14.0,610.5,556.07,432.34
2017,3,8,15,0,896.0,74.0,0.9,14.0,573.0,499.9,387.4
2017,3,8,15,15,878.5,71.5,0.85,13.5,530.0,440.27,338.58
2017,3,8,15,30,861.0,69.0,0.8,13.0,487.0,380.88,288.19
2017,3,8,15,45,835.0,66.5,0.8,13.0,439.0,317.17,232.79
2017,3,8,16,0,809.0,64.0,0.8,13.0,391.0,257.13,179.44
2017,3,8,16,15,773.5,60.5,0.75,12.5,340.0,196.57,126.8
2017,3,8,16,30,738.0,57.0,0.7,12.0,289.0,139.64,80.3
2017,3,8,16,45,682.0,52.0,0.7,11.5,236.5,84.01,43.29
2017,3,8,17,0,626.0,47.0,0.7,11.0,184.0,37.05,27.88
2017,3,8,17,15,534.5,39.5,0.75,10.0,134.5,32.13,23.31
2017,3,8,17,30,443.0,32.0,0.8,9.0,85.0,24.8,16.25
2017,3,8,17,45,221.5,16.0,0.85,8.5,42.5,12.11,2.93
2017,3,8,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,8,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,8,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,9,6,45,199.5,14.5,0.7,7.5,34.5,107.18,16.41
2017,3,9,7,0,399.0,29.0,0.6,8.0,69.0,232.94,180.61
2017,3,9,7,15,500.5,37.0,0.55,8.5,117.5,312.78,254.01
2017,3,9,7,30,602.0,45.0,0.5,9.0,166.0,398.8,327.63
2017,3,9,7,45,660.5,50.5,0.5,9.5,218.0,469.63,386.11
2017,3,9,8,0,719.0,56.0,0.5,10.0,270.0,544.12,444.47
2017,3,9,8,15,757.5,60.0,0.45,10.5,321.5,606.28,489.8
2017,3,9,8,30,796.0,64.0,0.4,11.0,373.0,669.31,532.24
2017,3,9,8,45,821.5,67.5,0.35,12.0,422.0,722.24,564.72
2017,3,9,9,0,847.0,71.0,0.3,13.0,471.0,774.18,595.34
2017,3,9,9,15,866.0,73.5,0.3,13.5,515.5,811.27,616.85
2017,3,9,9,30,885.0,76.0,0.3,14.0,560.0,852.93,641.25
2017,3,9,9,45,899.0,77.5,0.35,14.5,598.5,886.62,660.91
2017,3,9,10,0,913.0,79.0,0.4,15.0,637.0,917.47,678.71
2017,3,9,10,15,922.5,80.5,0.4,15.5,669.5,941.11,690.77
2017,3,9,10,30,932.0,82.0,0.4,16.0,702.0,961.31,700.72
2017,3,9,10,45,937.5,84.0,0.45,16.5,726.5,974.78,707.65
2017,3,9,11,0,943.0,86.0,0.5,17.0,751.0,984.45,712.44
2017,3,9,11,15,947.0,86.5,0.5,17.0,768.5,987.11,713.22
2017,3,9,11,30,951.0,87.0,0.5,17.0,786.0,985.88,711.83
2017,3,9,11,45,951.5,88.5,0.55,17.0,794.5,978.64,708.04
2017,3,9,12,0,952.0,90.0,0.6,17.0,803.0,967.52,702.02
2017,3,9,12,15,952.0,90.0,0.65,17.0,803.5,950.47,692.37
2017,3,9,12,30,952.0,90.0,0.7,17.0,804.0,929.72,680.46
2017,3,9,12,45,764.0,174.0,0.75,17.0,743.5,844.29,626.28
2017,3,9,13,0,576.0,258.0,0.8,17.0,683.0,748.58,560.62
2017,3,9,13,15,755.5,174.0,0.8,17.0,720.0,785.61,590.98
2017,3,9,13,30,935.0,90.0,0.8,17.0,757.0,798.79,600.08
2017,3,9,13,45,926.0,90.0,0.85,17.0,733.0,755.29,571.82
2017,3,9,14,0,917.0,90.0,0.9,17.0,709.0,709.59,541.61
2017,3,9,14,15,908.0,88.5,0.9,16.5,678.0,660.41,507.04
2017,3,9,14,30,899.0,87.0,0.9,16.0,647.0,609.54,470.07
2017,3,9,14,45,740.5,127.5,0.9,16.0,571.0,518.72,401.04
2017,3,9,15,0,582.0,168.0,0.9,16.0,495.0,438.12,338.93
2017,3,9,15,15,484.5,178.0,0.9,15.5,436.0,371.29,287.21
2017,3,9,15,30,387.0,188.0,0.9,15.0,377.0,313.1,241.61
2017,3,9,15,45,466.0,152.5,0.9,14.5,358.0,280.31,212.07
2017,3,9,16,0,545.0,117.0,0.9,14.0,339.0,239.04,173.52
2017,3,9,16,15,511.0,108.0,0.85,13.5,295.0,187.45,129.92
2017,3,9,16,30,477.0,99.0,0.8,13.0,251.0,140.98,92.61
2017,3,9,16,45,437.0,85.5,0.75,12.5,205.5,94.37,60.04
2017,3,9,17,0,397.0,72.0,0.7,12.0,160.0,53.5,42.48
2017,3,9,17,15,334.5,56.5,0.7,11.5,117.0,42.85,32.72
2017,3,9,17,30,272.0,41.0,0.7,11.0,74.0,31.71,22.2
2017,3,9,17,45,136.0,25.5,0.7,10.5,42.0,20.03,9.12
2017,3,9,18,0,0.0,10.0,0.7,10.0,10.0,9.53,0.0
2017,3,9,18,15,0.0,5.0,0.7,9.5,5.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,17.0,0.75,6.5,17.0,15.9,0.87
2017,3,10,7,0,0.0,34.0,0.7,7.0,34.0,34.53,23.28
2017,3,10,7,15,11.0,55.0,0.7,7.5,57.0,62.46,48.31
2017,3,10,7,30,22.0,76.0,0.7,8.0,80.0,96.85,78.61
2017,3,10,7,45,30.5,97.0,0.75,8.5,105.0,125.41,103.4
2017,3,10,8,0,39.0,118.0,0.8,9.0,130.0,154.45,128.02
2017,3,10,8,15,45.5,138.5,0.75,9.0,155.0,182.01,150.95
2017,3,10,8,30,52.0,159.0,0.7,9.0,180.0,209.92,173.67
2017,3,10,8,45,132.0,184.0,0.65,9.5,245.5,311.62,257.06
2017,3,10,9,0,212.0,209.0,0.6,10.0,311.0,407.21,331.72
2017,3,10,9,15,307.5,213.5,0.55,10.0,375.5,508.21,408.57
2017,3,10,9,30,403.0,218.0,0.5,10.0,440.0,601.09,476.54
2017,3,10,9,45,366.5,244.0,0.5,10.5,457.0,606.92,476.34
2017,3,10,10,0,330.0,270.0,0.5,11.0,474.0,609.36,474.85
2017,3,10,10,15,358.5,278.5,0.5,11.0,510.0,647.81,501.88
2017,3,10,10,30,387.0,287.0,0.5,11.0,546.0,685.49,527.55
2017,3,10,10,45,409.5,290.5,0.55,11.5,574.0,710.72,544.05
2017,3,10,11,0,432.0,294.0,0.6,12.0,602.0,746.87,567.82
2017,3,10,11,15,682.0,201.0,0.6,12.5,699.0,881.86,662.63
2017,3,10,11,30,932.0,108.0,0.6,13.0,796.0,993.96,731.51
2017,3,10,11,45,937.5,106.5,0.65,13.5,805.5,987.86,725.12
2017,3,10,12,0,943.0,105.0,0.7,14.0,815.0,977.89,718.39
2017,3,10,12,15,792.5,173.5,0.7,14.0,771.0,910.93,675.17
2017,3,10,12,30,642.0,242.0,0.7,14.0,727.0,830.92,621.63
2017,3,10,12,45,599.0,254.5,0.75,14.5,703.5,785.35,590.78
2017,3,10,13,0,556.0,267.0,0.8,15.0,680.0,742.2,560.58
2017,3,10,13,15,730.5,190.5,0.8,15.0,721.5,783.94,593.49
2017,3,10,13,30,905.0,114.0,0.8,15.0,763.0,802.45,606.89
2017,3,10,13,45,902.5,110.0,0.8,15.5,740.0,760.35,577.56
2017,3,10,14,0,900.0,106.0,0.8,16.0,717.0,715.68,545.87
2017,3,10,14,15,772.5,141.5,0.75,16.0,649.5,631.23,483.59
2017,3,10,14,30,645.0,177.0,0.7,16.0,582.0,552.14,424.53
2017,3,10,14,45,751.0,135.5,0.7,16.0,580.5,532.89,410.16
2017,3,10,15,0,857.0,94.0,0.7,16.0,579.0,502.46,385.1
2017,3,10,15,15,837.0,91.0,0.65,15.5,535.0,442.48,336.78
2017,3,10,15,30,817.0,88.0,0.6,15.0,491.0,383.16,287.55
2017,3,10,15,45,791.5,84.0,0.6,15.0,442.5,322.18,235.41
2017,3,10,16,0,766.0,80.0,0.6,15.0,394.0,263.12,183.94
2017,3,10,16,15,727.0,75.0,0.6,14.5,342.5,200.02,130.42
2017,3,10,16,30,688.0,70.0,0.6,14.0,291.0,143.55,84.94
2017,3,10,16,45,639.0,62.5,0.65,13.5,239.5,88.69,47.88
2017,3,10,17,0,590.0,55.0,0.7,13.0,188.0,40.19,30.47
2017,3,10,17,15,498.5,46.0,0.7,12.0,138.0,34.74,25.48
2017,3,10,17,30,407.0,37.0,0.7,11.0,88.0,29.06,19.95
2017,3,10,17,45,256.0,24.0,0.75,10.5,50.5,19.21,9.04
2017,3,10,18,0,105.0,11.0,0.8,10.0,13.0,10.48,0.0
2017,3,10,18,15,52.5,5.5,0.75,9.5,6.5,0.0,0.0
2017,3,10,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,11,6,45,223.5,15.0,0.5,9.5,39.5,120.29,56.91
2017,3,11,7,0,447.0,30.0,0.4,10.0,79.0,252.33,196.93
2017,3,11,7,15,541.0,37.5,0.3,10.0,129.0,332.26,268.16
2017,3,11,7,30,635.0,45.0,0.2,10.0,179.0,420.68,342.26
2017,3,11,7,45,688.0,50.5,0.15,10.5,232.0,490.08,397.73
2017,3,11,8,0,741.0,56.0,0.1,11.0,285.0,562.6,452.63
2017,3,11,8,15,777.5,60.0,0.2,11.5,337.0,624.52,497.79
2017,3,11,8,30,814.0,64.0,0.3,12.0,389.0,687.08,540.98
2017,3,11,8,45,838.0,67.5,0.4,12.5,437.5,739.63,576.0
2017,3,11,9,0,862.0,71.0,0.5,13.0,486.0,784.39,605.08
2017,3,11,9,15,880.0,73.0,0.55,13.5,530.5,827.14,631.57
2017,3,11,9,30,898.0,75.0,0.6,14.0,575.0,867.75,656.23
2017,3,11,9,45,907.5,78.5,0.65,14.5,613.0,900.22,675.25
2017,3,11,10,0,917.0,82.0,0.7,15.0,651.0,929.56,692.21
2017,3,11,10,15,926.5,83.5,0.7,15.0,683.5,953.18,705.7
2017,3,11,10,30,936.0,85.0,0.7,15.0,716.0,973.32,717.08
2017,3,11,10,45,938.5,88.0,0.75,15.5,740.0,985.05,722.95
2017,3,11,11,0,941.0,91.0,0.8,16.0,764.0,992.9,726.61
2017,3,11,11,15,945.0,92.0,0.8,16.0,781.0,995.97,727.71
2017,3,11,11,30,949.0,93.0,0.8,16.0,798.0,995.13,726.56
2017,3,11,11,45,946.5,95.5,0.8,16.0,805.5,986.03,720.37
2017,3,11,12,0,944.0,98.0,0.8,16.0,813.0,973.1,712.02
2017,3,11,12,15,944.0,98.0,0.8,16.0,814.0,955.96,701.15
2017,3,11,12,30,944.0,98.0,0.8,16.0,815.0,935.14,688.05
2017,3,11,12,45,942.5,97.5,0.8,16.0,807.5,908.93,671.55
2017,3,11,13,0,941.0,97.0,0.8,16.0,800.0,879.31,652.88
2017,3,11,13,15,712.0,187.5,0.8,15.5,713.5,767.45,579.16
2017,3,11,13,30,483.0,278.0,0.8,15.0,627.0,653.26,497.35
2017,3,11,13,45,404.5,294.0,0.8,15.0,580.0,584.12,448.14
2017,3,11,14,0,326.0,310.0,0.8,15.0,533.0,526.28,405.52
2017,3,11,14,15,373.0,283.0,0.85,14.5,527.5,511.19,396.78
2017,3,11,14,30,420.0,256.0,0.9,14.0,522.0,491.34,383.39
2017,3,11,14,45,653.0,169.0,0.95,14.0,554.0,513.79,401.04
2017,3,11,15,0,886.0,82.0,1.0,14.0,586.0,506.43,393.32
2017,3,11,15,15,868.5,79.5,1.0,13.5,542.5,447.03,344.62
2017,3,11,15,30,851.0,77.0,1.0,13.0,499.0,386.06,293.33
2017,3,11,15,45,829.5,73.0,1.0,13.0,451.5,324.39,239.4
2017,3,11,16,0,808.0,69.0,1.0,13.0,404.0,264.12,185.67
2017,3,11,16,15,773.0,65.5,0.95,12.5,352.5,203.44,132.78
2017,3,11,16,30,738.0,62.0,0.9,12.0,301.0,146.37,85.87
2017,3,11,16,45,688.5,56.0,0.85,11.5,248.5,89.99,47.46
2017,3,11,17,0,639.0,50.0,0.8,11.0,196.0,39.62,30.23
2017,3,11,17,15,552.0,42.5,0.85,10.5,145.5,31.6,22.86
2017,3,11,17,30,465.0,35.0,0.9,10.0,95.0,27.11,18.37
2017,3,11,17,45,307.5,23.5,0.95,9.5,55.5,18.62,9.05
2017,3,11,18,0,150.0,12.0,1.0,9.0,16.0,11.44,0.0
2017,3,11,18,15,75.0,6.0,1.0,8.5,8.0,0.0,0.0
2017,3,11,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,12,6,45,224.0,16.5,0.75,7.0,42.5,124.39,70.83
2017,3,12,7,0,448.0,33.0,0.7,8.0,85.0,262.66,208.35
2017,3,12,7,15,544.5,41.0,0.65,8.5,136.5,343.96,280.88
2017,3,12,7,30,641.0,49.0,0.6,9.0,188.0,430.47,354.14
2017,3,12,7,45,697.0,54.5,0.6,9.5,242.0,502.32,412.62
2017,3,12,8,0,753.0,60.0,0.6,10.0,296.0,577.45,470.65
2017,3,12,8,15,790.5,64.0,0.55,10.5,349.5,640.75,515.73
2017,3,12,8,30,828.0,68.0,0.5,11.0,403.0,704.69,558.14
2017,3,12,8,45,853.5,71.5,0.5,12.0,453.0,758.97,591.78
2017,3,12,9,0,879.0,75.0,0.5,13.0,503.0,805.45,619.03
2017,3,12,9,15,897.5,77.5,0.55,13.5,548.5,849.73,646.27
2017,3,12,9,30,916.0,80.0,0.6,14.0,594.0,891.8,671.65
2017,3,12,9,45,920.5,85.5,0.7,14.5,632.0,922.59,690.37
2017,3,12,10,0,925.0,91.0,0.8,15.0,670.0,949.91,706.93
2017,3,12,10,15,935.0,92.5,0.8,15.0,702.5,973.98,720.7
2017,3,12,10,30,945.0,94.0,0.8,15.0,735.0,994.55,732.3
2017,3,12,10,45,952.0,95.0,0.8,15.5,760.5,1008.07,738.15
2017,3,12,11,0,959.0,96.0,0.8,16.0,786.0,1017.76,741.79
2017,3,12,11,15,962.5,97.0,0.8,16.0,803.0,1020.23,742.45
2017,3,12,11,30,966.0,98.0,0.8,16.0,820.0,1018.72,740.88
2017,3,12,11,45,968.0,98.0,0.8,16.5,829.0,1010.71,734.08
2017,3,12,12,0,970.0,98.0,0.8,17.0,838.0,998.76,725.05
2017,3,12,12,15,969.5,98.0,0.8,17.0,838.0,980.66,713.68
2017,3,12,12,30,969.0,98.0,0.8,17.0,838.0,958.8,700.1
2017,3,12,12,45,976.5,92.5,0.85,17.5,832.0,934.2,684.55
2017,3,12,13,0,984.0,87.0,0.9,18.0,826.0,905.69,666.47
2017,3,12,13,15,980.0,86.5,0.9,17.5,809.5,869.49,644.88
2017,3,12,13,30,976.0,86.0,0.9,17.0,793.0,830.19,621.08
2017,3,12,13,45,969.5,84.5,0.95,17.0,768.5,785.15,592.7
2017,3,12,14,0,963.0,83.0,1.0,17.0,744.0,737.62,562.1
2017,3,12,14,15,953.5,82.0,1.0,16.5,712.5,686.44,526.3
2017,3,12,14,30,944.0,81.0,1.0,16.0,681.0,633.49,488.0
2017,3,12,14,45,931.5,79.0,1.0,16.0,642.0,576.44,444.44
2017,3,12,15,0,919.0,77.0,1.0,16.0,603.0,518.49,398.67
2017,3,12,15,15,902.0,75.0,1.0,15.5,559.0,457.98,349.97
2017,3,12,15,30,885.0,73.0,1.0,15.0,515.0,397.6,299.43
2017,3,12,15,45,861.5,70.0,1.0,15.0,466.0,334.69,244.88
2017,3,12,16,0,838.0,67.0,1.0,15.0,417.0,270.58,188.46
2017,3,12,16,15,804.5,63.0,0.95,14.0,364.5,207.87,134.36
2017,3,12,16,30,771.0,59.0,0.9,13.0,312.0,148.55,85.84
2017,3,12,16,45,720.5,54.0,0.85,12.5,258.5,90.9,46.7
2017,3,12,17,0,670.0,49.0,0.8,12.0,205.0,39.35,29.87
2017,3,12,17,15,585.0,42.0,0.8,11.0,153.0,33.97,24.96
2017,3,12,17,30,500.0,35.0,0.8,10.0,101.0,27.0,18.32
2017,3,12,17,45,338.5,24.0,0.8,9.5,59.5,18.97,9.66
2017,3,12,18,0,177.0,13.0,0.8,9.0,18.0,12.39,0.0
2017,3,12,18,15,88.5,6.5,0.75,8.5,9.0,0.0,0.0
2017,3,12,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,13,6,45,234.5,16.5,0.9,8.0,44.5,130.2,82.08
2017,3,13,7,0,469.0,33.0,0.8,9.0,89.0,273.35,217.26
2017,3,13,7,15,560.0,40.5,0.75,9.5,140.5,348.52,284.5
2017,3,13,7,30,651.0,48.0,0.7,10.0,192.0,436.94,358.97
2017,3,13,7,45,704.5,53.0,0.65,10.5,245.5,507.21,415.54
2017,3,13,8,0,758.0,58.0,0.6,11.0,299.0,580.54,471.4
2017,3,13,8,15,793.0,62.0,0.55,11.5,352.0,642.34,514.84
2017,3,13,8,30,828.0,66.0,0.5,12.0,405.0,704.6,555.83
2017,3,13,8,45,852.0,69.0,0.5,13.0,454.0,757.12,588.1
2017,3,13,9,0,876.0,72.0,0.5,14.0,503.0,801.75,614.02
2017,3,13,9,15,893.5,74.0,0.5,14.5,547.5,844.53,639.27
2017,3,13,9,30,911.0,76.0,0.5,15.0,592.0,885.08,662.55
2017,3,13,9,45,931.5,74.5,0.55,15.5,633.0,921.46,683.82
2017,3,13,10,0,952.0,73.0,0.6,16.0,674.0,955.17,703.26
2017,3,13,10,15,960.5,74.5,0.6,16.5,706.5,978.45,714.86
2017,3,13,10,30,969.0,76.0,0.6,17.0,739.0,998.08,724.31
2017,3,13,10,45,974.5,77.0,0.6,17.5,763.5,1010.52,729.36
2017,3,13,11,0,980.0,78.0,0.6,18.0,788.0,1019.02,732.18
2017,3,13,11,15,983.5,79.0,0.6,18.0,805.0,1021.62,732.93
2017,3,13,11,30,987.0,80.0,0.6,18.0,822.0,1020.15,731.41
2017,3,13,11,45,988.0,80.5,0.6,18.5,831.0,1011.72,724.45
2017,3,13,12,0,989.0,81.0,0.6,19.0,840.0,999.28,715.27
2017,3,13,12,15,989.0,81.0,0.55,19.0,840.5,981.42,703.13
2017,3,13,12,30,989.0,81.0,0.5,19.0,841.0,959.7,688.81
2017,3,13,12,45,988.0,80.0,0.5,19.5,833.0,932.3,670.87
2017,3,13,13,0,987.0,79.0,0.5,20.0,825.0,901.31,650.79
2017,3,13,13,15,983.0,78.5,0.45,20.0,808.5,865.02,627.58
2017,3,13,13,30,979.0,78.0,0.4,20.0,792.0,825.63,602.36
2017,3,13,13,45,972.5,77.5,0.4,20.5,768.0,781.52,573.74
2017,3,13,14,0,966.0,77.0,0.4,21.0,744.0,734.9,543.24
2017,3,13,14,15,957.0,75.5,0.35,21.0,712.5,683.38,507.17
2017,3,13,14,30,948.0,74.0,0.3,21.0,681.0,630.07,468.69
2017,3,13,14,45,935.5,73.0,0.3,21.0,642.5,573.83,427.54
2017,3,13,15,0,923.0,72.0,0.3,21.0,604.0,516.66,384.2
2017,3,13,15,15,906.5,70.0,0.3,21.0,560.0,456.15,336.82
2017,3,13,15,30,890.0,68.0,0.3,21.0,516.0,395.72,287.72
2017,3,13,15,45,866.5,65.5,0.3,21.0,467.0,333.01,235.45
2017,3,13,16,0,843.0,63.0,0.3,21.0,418.0,271.77,183.27
2017,3,13,16,15,810.5,59.5,0.35,20.5,366.0,206.58,128.98
2017,3,13,16,30,778.0,56.0,0.4,20.0,314.0,147.45,81.97
2017,3,13,16,45,729.0,51.5,0.5,19.5,260.5,89.86,43.94
2017,3,13,17,0,680.0,47.0,0.6,19.0,207.0,38.15,27.93
2017,3,13,17,15,600.0,40.0,0.65,18.0,155.5,31.96,22.45
2017,3,13,17,30,520.0,33.0,0.7,17.0,104.0,27.38,18.09
2017,3,13,17,45,370.0,23.0,0.8,16.5,62.0,19.55,9.99
2017,3,13,18,0,220.0,13.0,0.9,16.0,20.0,12.39,0.0
2017,3,13,18,15,110.0,6.5,0.95,15.5,10.0,0.0,0.0
2017,3,13,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,14,6,15,61.5,5.5,0.95,9.5,7.0,0.0,0.0
2017,3,14,6,30,123.0,11.0,0.8,10.0,14.0,52.72,0.0
2017,3,14,6,45,279.5,23.5,0.65,11.0,52.5,159.45,106.74
2017,3,14,7,0,436.0,36.0,0.5,12.0,91.0,263.18,207.17
2017,3,14,7,15,525.5,44.5,0.45,12.5,141.5,341.74,275.36
2017,3,14,7,30,615.0,53.0,0.4,13.0,192.0,428.68,346.88
2017,3,14,7,45,666.0,59.5,0.4,13.5,245.0,497.31,401.17
2017,3,14,8,0,717.0,66.0,0.4,14.0,298.0,565.52,452.66
2017,3,14,8,15,754.0,70.5,0.35,14.5,350.5,627.81,496.15
2017,3,14,8,30,791.0,75.0,0.3,15.0,403.0,690.74,537.02
2017,3,14,8,45,813.0,79.5,0.25,15.5,451.5,742.27,568.39
2017,3,14,9,0,835.0,84.0,0.2,16.0,500.0,792.5,598.05
2017,3,14,9,15,853.5,87.0,0.25,16.5,544.0,836.36,624.34
2017,3,14,9,30,872.0,90.0,0.3,17.0,588.0,878.06,648.94
2017,3,14,9,45,900.0,86.0,0.35,17.5,630.0,909.79,666.89
2017,3,14,10,0,928.0,82.0,0.4,18.0,672.0,946.66,688.16
2017,3,14,10,15,937.0,83.5,0.4,18.0,704.5,969.88,700.83
2017,3,14,10,30,946.0,85.0,0.4,18.0,737.0,989.57,711.54
2017,3,14,10,45,951.5,86.5,0.45,18.5,761.5,1002.26,717.87
2017,3,14,11,0,957.0,88.0,0.5,19.0,786.0,1011.09,722.08
2017,3,14,11,15,961.0,88.5,0.5,19.0,803.0,1013.43,722.66
2017,3,14,11,30,965.0,89.0,0.5,19.0,820.0,1011.8,721.07
2017,3,14,11,45,966.5,89.5,0.55,19.5,828.5,1003.85,715.63
2017,3,14,12,0,968.0,90.0,0.6,20.0,837.0,991.97,707.98
2017,3,14,12,15,968.0,90.0,0.55,20.0,837.5,974.29,695.99
2017,3,14,12,30,968.0,90.0,0.5,20.0,838.0,952.84,681.86
2017,3,14,12,45,962.5,91.5,0.5,20.0,829.0,924.62,664.71
2017,3,14,13,0,957.0,93.0,0.5,20.0,820.0,893.09,645.52
2017,3,14,13,15,953.0,92.5,0.45,20.0,804.0,857.53,622.74
2017,3,14,13,30,949.0,92.0,0.4,20.0,788.0,818.97,598.0
2017,3,14,13,45,943.5,90.0,0.4,20.0,764.0,774.98,570.46
2017,3,14,14,0,938.0,88.0,0.4,20.0,740.0,728.5,540.83
2017,3,14,14,15,929.0,87.0,0.4,20.0,708.5,678.55,506.16
2017,3,14,14,30,920.0,86.0,0.4,20.0,677.0,626.86,469.23
2017,3,14,14,45,908.0,83.5,0.4,20.0,639.0,570.61,427.87
2017,3,14,15,0,896.0,81.0,0.4,20.0,601.0,513.46,384.37
2017,3,14,15,15,878.5,78.5,0.4,20.0,557.0,453.33,337.08
2017,3,14,15,30,861.0,76.0,0.4,20.0,513.0,393.46,288.25
2017,3,14,15,45,837.5,73.0,0.4,20.0,464.5,329.41,234.86
2017,3,14,16,0,814.0,70.0,0.4,20.0,416.0,268.92,183.13
2017,3,14,16,15,780.0,66.0,0.5,19.0,364.0,207.41,131.93
2017,3,14,16,30,746.0,62.0,0.6,18.0,312.0,149.4,85.71
2017,3,14,16,45,694.0,57.0,0.7,17.5,258.5,93.06,48.02
2017,3,14,17,0,642.0,52.0,0.8,17.0,205.0,43.05,32.5
2017,3,14,17,15,559.5,44.5,0.8,16.0,154.0,32.9,23.5
2017,3,14,17,30,477.0,37.0,0.8,15.0,103.0,28.48,19.27
2017,3,14,17,45,326.5,25.5,0.85,14.0,62.0,20.09,10.8
2017,3,14,18,0,176.0,14.0,0.9,13.0,21.0,13.34,0.0
2017,3,14,18,15,88.0,7.0,0.9,12.5,10.5,0.0,0.0
2017,3,14,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,6,15,57.5,6.5,0.9,7.5,8.0,0.0,0.0
2017,3,15,6,30,115.0,13.0,0.8,8.0,16.0,52.22,0.0
2017,3,15,6,45,264.0,26.0,0.75,8.5,54.5,158.41,112.05
2017,3,15,7,0,413.0,39.0,0.7,9.0,93.0,257.28,206.16
2017,3,15,7,15,501.5,48.0,0.65,9.5,143.5,335.21,274.6
2017,3,15,7,30,590.0,57.0,0.6,10.0,194.0,421.35,346.56
2017,3,15,7,45,647.0,62.5,0.6,10.5,246.5,491.4,402.9
2017,3,15,8,0,704.0,68.0,0.6,11.0,299.0,565.08,459.36
2017,3,15,8,15,743.0,67.0,0.55,11.5,346.5,618.12,496.9
2017,3,15,8,30,782.0,66.0,0.5,12.0,394.0,675.29,534.74
2017,3,15,8,45,633.0,119.0,0.5,12.5,404.5,655.32,516.88
2017,3,15,9,0,484.0,172.0,0.5,13.0,415.0,611.12,480.17
2017,3,15,9,15,417.0,207.5,0.45,13.0,430.0,608.99,475.54
2017,3,15,9,30,350.0,243.0,0.4,13.0,445.0,588.42,457.35
2017,3,15,9,45,326.0,266.5,0.4,13.5,464.5,600.26,463.27
2017,3,15,10,0,302.0,290.0,0.4,14.0,484.0,609.47,466.84
2017,3,15,10,15,612.5,191.5,0.4,14.0,608.5,807.58,610.48
2017,3,15,10,30,923.0,93.0,0.4,14.0,733.0,979.59,718.52
2017,3,15,10,45,927.5,95.0,0.4,14.5,757.0,991.59,720.73
2017,3,15,11,0,932.0,97.0,0.4,15.0,781.0,999.81,723.47
2017,3,15,11,15,936.0,97.5,0.4,15.0,797.5,1002.01,723.99
2017,3,15,11,30,940.0,98.0,0.4,15.0,814.0,1000.35,722.37
2017,3,15,11,45,937.5,100.5,0.4,15.5,821.5,990.93,714.8
2017,3,15,12,0,935.0,103.0,0.4,16.0,829.0,977.73,705.15
2017,3,15,12,15,656.5,228.5,0.45,16.0,738.5,852.79,625.92
2017,3,15,12,30,378.0,354.0,0.5,16.0,648.0,707.02,524.21
2017,3,15,12,45,438.0,324.5,0.55,16.0,662.0,722.65,539.0
2017,3,15,13,0,498.0,295.0,0.6,16.0,676.0,725.93,543.32
2017,3,15,13,15,514.0,282.5,0.6,15.5,668.5,705.87,530.96
2017,3,15,13,30,530.0,270.0,0.6,15.0,661.0,683.1,516.8
2017,3,15,13,45,718.0,185.0,0.65,15.0,696.5,713.21,542.22
2017,3,15,14,0,906.0,100.0,0.7,15.0,732.0,720.09,550.07
2017,3,15,14,15,650.0,185.5,0.65,15.0,629.5,601.07,460.8
2017,3,15,14,30,394.0,271.0,0.6,15.0,527.0,491.54,378.36
2017,3,15,14,45,472.0,229.0,0.55,15.0,517.5,473.3,365.49
2017,3,15,15,0,550.0,187.0,0.5,15.0,508.0,443.57,341.91
2017,3,15,15,15,418.5,202.5,0.5,14.5,436.0,367.54,283.75
2017,3,15,15,30,287.0,218.0,0.5,14.0,364.0,304.18,235.52
2017,3,15,15,45,185.5,200.0,0.5,13.5,291.0,236.8,184.07
2017,3,15,16,0,84.0,182.0,0.5,13.0,218.0,182.56,143.46
2017,3,15,16,15,77.0,160.5,0.5,12.5,190.5,155.3,121.82
2017,3,15,16,30,70.0,139.0,0.5,12.0,163.0,129.11,100.88
2017,3,15,16,45,64.5,116.5,0.5,11.5,135.5,103.42,80.57
2017,3,15,17,0,59.0,94.0,0.5,11.0,108.0,78.83,65.32
2017,3,15,17,15,44.0,72.0,0.55,10.5,81.0,61.08,49.3
2017,3,15,17,30,29.0,50.0,0.6,10.0,54.0,43.4,32.97
2017,3,15,17,45,14.5,30.5,0.65,9.5,32.5,27.15,17.18
2017,3,15,18,0,0.0,11.0,0.7,9.0,11.0,10.48,0.0
2017,3,15,18,15,0.0,5.5,0.7,8.5,5.5,5.24,0.0
2017,3,15,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
