Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,6.5,0.85,6.5,6.5,0.0,0.0
2017,3,16,6,30,0.0,13.0,0.8,7.0,13.0,12.39,0.0
2017,3,16,6,45,95.5,30.5,0.8,8.0,43.5,88.23,63.09
2017,3,16,7,0,191.0,48.0,0.8,9.0,74.0,166.0,133.66
2017,3,16,7,15,235.0,67.5,0.8,9.0,113.5,211.84,175.41
2017,3,16,7,30,279.0,87.0,0.8,9.0,153.0,270.65,226.61
2017,3,16,7,45,303.5,106.5,0.8,9.5,194.5,321.09,268.63
2017,3,16,8,0,328.0,126.0,0.8,10.0,236.0,372.98,310.19
2017,3,16,8,15,354.0,141.0,0.75,10.5,276.5,421.44,347.41
2017,3,16,8,30,380.0,156.0,0.7,11.0,317.0,483.63,393.5
2017,3,16,8,45,397.0,173.5,0.7,11.5,359.0,530.49,426.77
2017,3,16,9,0,414.0,191.0,0.7,12.0,401.0,577.0,458.99
2017,3,16,9,15,464.5,194.5,0.7,12.5,449.0,635.36,499.93
2017,3,16,9,30,515.0,198.0,0.7,13.0,497.0,694.7,540.32
2017,3,16,9,45,467.0,231.5,0.7,13.5,516.5,700.12,539.52
2017,3,16,10,0,419.0,265.0,0.7,14.0,536.0,687.77,527.4
2017,3,16,10,15,510.5,245.0,0.7,14.0,590.5,768.52,584.44
2017,3,16,10,30,602.0,225.0,0.7,14.0,645.0,836.11,630.3
2017,3,16,10,45,591.0,240.0,0.75,14.5,664.5,844.62,633.26
2017,3,16,11,0,580.0,255.0,0.8,15.0,684.0,850.12,635.16
2017,3,16,11,15,724.0,196.5,0.8,15.0,743.5,925.35,686.07
2017,3,16,11,30,868.0,138.0,0.8,15.0,803.0,986.3,723.71
2017,3,16,11,45,869.0,140.0,0.85,15.0,811.5,979.44,719.04
2017,3,16,12,0,870.0,142.0,0.9,15.0,820.0,968.92,713.17
2017,3,16,12,15,870.5,142.0,0.9,15.0,821.0,952.22,702.47
2017,3,16,12,30,871.0,142.0,0.9,15.0,822.0,932.03,689.67
2017,3,16,12,45,879.0,136.5,0.95,15.0,817.0,909.12,676.11
2017,3,16,13,0,887.0,131.0,1.0,15.0,812.0,882.58,660.1
2017,3,16,13,15,883.0,130.0,1.0,15.0,796.5,847.52,637.52
2017,3,16,13,30,879.0,129.0,1.0,15.0,781.0,809.69,613.02
2017,3,16,13,45,870.0,128.5,1.0,15.0,757.0,766.16,584.42
2017,3,16,14,0,861.0,128.0,1.0,15.0,733.0,720.62,552.48
2017,3,16,14,15,851.0,126.0,1.0,14.5,702.0,671.22,517.8
2017,3,16,14,30,841.0,124.0,1.0,14.0,671.0,620.44,480.99
2017,3,16,14,45,714.0,150.0,1.05,14.0,596.0,531.64,413.99
2017,3,16,15,0,587.0,176.0,1.1,14.0,521.0,451.77,352.52
2017,3,16,15,15,568.5,166.5,1.05,13.5,480.5,399.62,311.03
2017,3,16,15,30,550.0,157.0,1.0,13.0,440.0,348.62,269.0
2017,3,16,15,45,378.0,170.5,1.0,13.0,356.5,270.92,208.01
2017,3,16,16,0,206.0,184.0,1.0,13.0,273.0,214.03,165.44
2017,3,16,16,15,188.0,165.0,0.95,12.5,238.5,178.67,136.71
2017,3,16,16,30,170.0,146.0,0.9,12.0,204.0,145.5,110.21
2017,3,16,16,45,161.0,122.0,0.9,11.5,170.0,111.64,84.04
2017,3,16,17,0,152.0,98.0,0.9,11.0,136.0,79.41,65.89
2017,3,16,17,15,125.5,76.0,0.95,10.0,102.0,61.83,50.11
2017,3,16,17,30,99.0,54.0,1.0,9.0,68.0,44.92,34.5
2017,3,16,17,45,49.5,34.5,1.05,8.5,41.5,29.31,19.29
2017,3,16,18,0,0.0,15.0,1.1,8.0,15.0,13.87,0.0
2017,3,16,18,15,0.0,7.5,1.1,7.5,7.5,7.15,0.0
2017,3,16,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,17,6,15,84.0,7.5,1.05,7.5,11.0,0.0,0.0
2017,3,17,6,30,168.0,15.0,0.9,8.0,22.0,73.47,0.0
2017,3,17,6,45,322.5,26.5,0.8,8.5,63.5,185.95,138.97
2017,3,17,7,0,477.0,38.0,0.7,9.0,105.0,288.2,232.09
2017,3,17,7,15,560.5,45.5,0.65,9.5,156.5,365.47,299.53
2017,3,17,7,30,644.0,53.0,0.6,10.0,208.0,446.68,367.08
2017,3,17,7,45,697.5,57.5,0.55,10.5,262.5,516.7,422.4
2017,3,17,8,0,751.0,62.0,0.5,11.0,317.0,589.69,477.05
2017,3,17,8,15,785.0,66.0,0.4,11.5,369.5,650.8,518.24
2017,3,17,8,30,819.0,70.0,0.3,12.0,422.0,712.27,557.28
2017,3,17,8,45,842.5,73.0,0.25,12.5,471.0,764.18,588.87
2017,3,17,9,0,866.0,76.0,0.2,13.0,520.0,808.08,614.19
2017,3,17,9,15,883.5,78.5,0.15,13.5,564.5,851.15,638.47
2017,3,17,9,30,901.0,81.0,0.1,14.0,609.0,891.97,660.81
2017,3,17,9,45,914.0,82.5,0.1,15.0,648.0,925.0,677.27
2017,3,17,10,0,927.0,84.0,0.1,16.0,687.0,955.02,691.68
2017,3,17,10,15,936.0,85.5,0.1,16.5,719.0,978.08,702.93
2017,3,17,10,30,945.0,87.0,0.1,17.0,751.0,997.59,712.1
2017,3,17,10,45,950.5,88.5,0.15,17.5,775.5,1010.07,717.92
2017,3,17,11,0,956.0,90.0,0.2,18.0,800.0,1018.69,721.75
2017,3,17,11,15,960.0,90.5,0.2,18.0,817.0,1020.82,722.2
2017,3,17,11,30,964.0,91.0,0.2,18.0,834.0,1018.97,720.51
2017,3,17,11,45,965.0,91.5,0.25,18.5,842.0,1010.32,714.61
2017,3,17,12,0,966.0,92.0,0.3,19.0,850.0,997.75,706.62
2017,3,17,12,15,965.5,92.0,0.3,19.0,850.0,979.41,695.5
2017,3,17,12,30,965.0,92.0,0.3,19.0,850.0,957.33,682.23
2017,3,17,12,45,961.5,92.0,0.35,19.0,841.0,929.02,666.22
2017,3,17,13,0,958.0,92.0,0.4,19.0,832.0,897.35,648.07
2017,3,17,13,15,953.0,91.5,0.4,18.5,815.0,860.76,626.83
2017,3,17,13,30,948.0,91.0,0.4,18.0,798.0,821.24,603.49
2017,3,17,13,45,937.5,91.5,0.45,18.0,772.5,776.02,575.84
2017,3,17,14,0,927.0,92.0,0.5,18.0,747.0,728.7,546.22
2017,3,17,14,15,917.5,90.5,0.5,18.0,715.0,678.18,510.86
2017,3,17,14,30,908.0,89.0,0.5,18.0,683.0,626.02,473.28
2017,3,17,14,45,891.0,88.5,0.55,18.0,643.5,569.41,431.78
2017,3,17,15,0,874.0,88.0,0.6,18.0,604.0,512.41,388.37
2017,3,17,15,15,742.5,114.0,0.6,17.5,530.0,427.95,323.93
2017,3,17,15,30,611.0,140.0,0.6,17.0,456.0,357.96,269.59
2017,3,17,15,45,583.0,132.5,0.6,16.5,411.0,303.68,225.1
2017,3,17,16,0,555.0,125.0,0.6,16.0,366.0,252.08,181.81
2017,3,17,16,15,523.5,115.5,0.6,15.0,321.0,199.62,138.32
2017,3,17,16,30,492.0,106.0,0.6,14.0,276.0,151.9,100.19
2017,3,17,16,45,460.5,91.5,0.6,13.5,229.5,103.79,65.75
2017,3,17,17,0,429.0,77.0,0.6,13.0,183.0,59.66,47.88
2017,3,17,17,15,441.0,59.0,0.6,12.0,145.5,45.05,34.84
2017,3,17,17,30,453.0,41.0,0.6,11.0,108.0,31.61,22.52
2017,3,17,17,45,313.5,29.0,0.6,10.5,66.5,22.92,13.9
2017,3,17,18,0,174.0,17.0,0.6,10.0,25.0,13.72,0.0
2017,3,17,18,15,87.0,8.5,0.55,10.0,12.5,8.1,0.0
2017,3,17,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,7.0,0.7,8.0,7.0,6.67,0.0
2017,3,18,6,30,0.0,14.0,0.7,8.0,14.0,13.0,0.0
2017,3,18,6,45,27.0,33.5,0.7,8.5,37.5,49.75,34.82
2017,3,18,7,0,54.0,53.0,0.7,9.0,61.0,92.2,72.98
2017,3,18,7,15,71.0,75.5,0.65,9.0,90.5,129.5,106.14
2017,3,18,7,30,88.0,98.0,0.6,9.0,120.0,167.79,139.47
2017,3,18,7,45,102.5,120.0,0.55,9.0,151.0,205.04,170.99
2017,3,18,8,0,117.0,142.0,0.5,9.0,182.0,243.23,202.38
2017,3,18,8,15,99.5,163.0,0.5,9.0,201.0,247.49,204.88
2017,3,18,8,30,82.0,184.0,0.5,9.0,220.0,260.06,213.94
2017,3,18,8,45,42.5,173.0,0.5,9.5,192.0,215.11,175.5
2017,3,18,9,0,3.0,162.0,0.5,10.0,164.0,160.15,128.81
2017,3,18,9,15,7.5,182.5,0.45,10.0,187.0,184.53,148.63
2017,3,18,9,30,12.0,203.0,0.4,10.0,210.0,209.11,167.93
2017,3,18,9,45,10.5,203.5,0.35,10.5,210.5,207.35,165.48
2017,3,18,10,0,9.0,204.0,0.3,11.0,211.0,205.75,163.37
2017,3,18,10,15,17.5,240.0,0.3,11.5,253.0,250.27,198.0
2017,3,18,10,30,26.0,276.0,0.3,12.0,295.0,295.02,231.71
2017,3,18,10,45,40.0,306.5,0.3,12.5,336.5,354.12,275.66
2017,3,18,11,0,54.0,337.0,0.3,13.0,378.0,399.24,308.11
2017,3,18,11,15,101.5,363.5,0.25,13.0,442.0,471.38,361.11
2017,3,18,11,30,149.0,390.0,0.2,13.0,506.0,555.29,420.4
2017,3,18,11,45,78.5,296.5,0.2,13.5,358.0,371.69,285.19
2017,3,18,12,0,8.0,203.0,0.2,14.0,210.0,200.2,154.43
2017,3,18,12,15,11.0,229.0,0.2,14.0,238.5,227.89,177.04
2017,3,18,12,30,14.0,255.0,0.2,14.0,267.0,255.35,197.97
2017,3,18,12,45,275.0,273.5,0.2,14.0,487.5,522.58,403.15
2017,3,18,13,0,536.0,292.0,0.2,14.0,708.0,756.07,565.06
2017,3,18,13,15,741.5,194.0,0.15,14.0,756.5,804.1,597.42
2017,3,18,13,30,947.0,96.0,0.1,14.0,805.0,826.86,611.94
2017,3,18,13,45,946.5,91.5,0.1,14.5,782.0,783.74,582.66
2017,3,18,14,0,946.0,87.0,0.1,15.0,759.0,737.77,552.32
2017,3,18,14,15,938.0,85.5,0.2,15.0,727.5,687.35,518.63
2017,3,18,14,30,930.0,84.0,0.3,15.0,696.0,635.09,482.34
2017,3,18,14,45,921.5,81.0,0.4,15.0,658.5,579.53,442.18
2017,3,18,15,0,913.0,78.0,0.5,15.0,621.0,522.71,399.21
2017,3,18,15,15,897.0,76.0,0.5,15.0,577.0,462.6,350.98
2017,3,18,15,30,881.0,74.0,0.5,15.0,533.0,402.55,301.02
2017,3,18,15,45,859.5,71.0,0.55,15.0,484.0,340.18,247.97
2017,3,18,16,0,838.0,68.0,0.6,15.0,435.0,276.14,192.37
2017,3,18,16,15,807.0,64.5,0.6,14.5,383.0,214.04,138.79
2017,3,18,16,30,776.0,61.0,0.6,14.0,331.0,155.04,90.25
2017,3,18,16,45,724.5,57.0,0.6,13.5,276.5,97.53,50.68
2017,3,18,17,0,673.0,53.0,0.6,13.0,222.0,46.27,35.97
2017,3,18,17,15,595.5,46.0,0.7,12.5,170.0,36.85,27.48
2017,3,18,17,30,518.0,39.0,0.8,12.0,118.0,29.74,20.8
2017,3,18,17,45,259.0,34.0,0.9,11.5,73.5,26.52,17.01
2017,3,18,18,0,0.0,29.0,1.0,11.0,29.0,24.62,0.0
2017,3,18,18,15,0.0,14.5,1.0,10.5,14.5,13.82,0.0
2017,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,5.0,0.3,8.0,5.0,4.77,0.0
2017,3,19,6,30,0.0,10.0,0.3,8.0,10.0,9.27,0.0
2017,3,19,6,45,0.0,26.0,0.3,8.5,26.0,24.26,14.46
2017,3,19,7,0,0.0,42.0,0.3,9.0,42.0,40.57,29.27
2017,3,19,7,15,0.0,61.0,0.3,9.0,61.0,60.02,46.5
2017,3,19,7,30,0.0,80.0,0.3,9.0,80.0,79.14,63.16
2017,3,19,7,45,1.0,99.5,0.3,9.5,100.0,99.28,80.21
2017,3,19,8,0,2.0,119.0,0.3,10.0,120.0,119.41,96.82
2017,3,19,8,15,34.5,151.5,0.3,10.5,167.0,186.48,152.72
2017,3,19,8,30,67.0,184.0,0.3,11.0,214.0,248.39,202.41
2017,3,19,8,45,109.0,210.5,0.3,11.5,265.0,312.46,252.62
2017,3,19,9,0,151.0,237.0,0.3,12.0,316.0,391.68,312.65
2017,3,19,9,15,157.0,258.5,0.3,12.0,346.5,423.9,335.23
2017,3,19,9,30,163.0,280.0,0.3,12.0,377.0,455.73,357.69
2017,3,19,9,45,292.5,275.5,0.35,12.5,463.5,582.21,451.76
2017,3,19,10,0,422.0,271.0,0.4,13.0,550.0,699.49,534.41
2017,3,19,10,15,335.0,307.0,0.4,13.0,535.5,663.15,503.93
2017,3,19,10,30,248.0,343.0,0.4,13.0,521.0,608.36,462.78
2017,3,19,10,45,367.5,317.5,0.4,13.0,589.5,706.63,534.37
2017,3,19,11,0,487.0,292.0,0.4,13.0,658.0,804.15,601.03
2017,3,19,11,15,479.0,302.5,0.35,13.0,669.0,804.23,597.69
2017,3,19,11,30,471.0,313.0,0.3,13.0,680.0,801.94,594.41
2017,3,19,11,45,398.5,345.0,0.3,13.0,658.0,748.77,556.68
2017,3,19,12,0,326.0,377.0,0.3,13.0,636.0,706.74,526.55
2017,3,19,12,15,412.5,345.0,0.3,13.0,672.5,741.99,553.36
2017,3,19,12,30,499.0,313.0,0.3,13.0,709.0,782.4,581.86
2017,3,19,12,45,374.5,349.5,0.3,13.5,645.0,686.94,512.88
2017,3,19,13,0,250.0,386.0,0.3,14.0,581.0,597.05,448.2
2017,3,19,13,15,206.5,381.5,0.3,14.0,540.5,545.81,412.52
2017,3,19,13,30,163.0,377.0,0.3,14.0,500.0,496.84,377.43
2017,3,19,13,45,205.5,360.5,0.35,14.0,510.5,501.36,382.87
2017,3,19,14,0,248.0,344.0,0.4,14.0,521.0,502.1,384.72
2017,3,19,14,15,163.0,324.5,0.4,13.5,438.5,414.45,320.16
2017,3,19,14,30,78.0,305.0,0.4,13.0,356.0,331.99,258.74
2017,3,19,14,45,65.5,281.0,0.45,13.0,322.5,296.57,232.74
2017,3,19,15,0,53.0,257.0,0.5,13.0,289.0,262.74,207.17
2017,3,19,15,15,56.5,240.5,0.5,12.5,272.0,244.1,193.35
2017,3,19,15,30,60.0,224.0,0.5,12.0,255.0,225.1,178.83
2017,3,19,15,45,103.5,208.0,0.55,12.0,256.0,218.8,173.08
2017,3,19,16,0,147.0,192.0,0.6,12.0,257.0,205.8,160.93
2017,3,19,16,15,137.5,171.0,0.6,11.5,226.0,173.97,135.06
2017,3,19,16,30,128.0,150.0,0.6,11.0,195.0,143.44,110.54
2017,3,19,16,45,117.0,126.5,0.6,10.5,162.5,112.39,86.4
2017,3,19,17,0,106.0,103.0,0.6,10.0,130.0,83.17,69.49
2017,3,19,17,15,87.5,80.0,0.6,9.5,99.0,64.79,52.94
2017,3,19,17,30,69.0,57.0,0.6,9.0,68.0,47.29,36.78
2017,3,19,17,45,34.5,37.0,0.65,9.0,42.5,32.45,22.45
2017,3,19,18,0,0.0,17.0,0.7,9.0,17.0,15.71,0.0
2017,3,19,18,15,0.0,8.5,0.7,9.0,8.5,8.1,0.0
2017,3,19,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,7.5,1.05,8.0,7.5,7.15,0.0
2017,3,20,6,30,0.0,15.0,1.1,8.0,15.0,13.92,0.0
2017,3,20,6,45,8.5,35.0,1.15,8.5,36.5,39.29,27.01
2017,3,20,7,0,17.0,55.0,1.2,9.0,58.0,69.26,53.79
2017,3,20,7,15,28.0,77.0,1.2,9.0,83.5,100.02,81.07
2017,3,20,7,30,39.0,99.0,1.2,9.0,109.0,131.32,108.44
2017,3,20,7,45,46.5,120.0,1.25,9.5,134.5,159.86,132.63
2017,3,20,8,0,54.0,141.0,1.3,10.0,160.0,188.89,156.65
2017,3,20,8,15,33.0,149.5,1.3,10.0,162.0,182.54,150.34
2017,3,20,8,30,12.0,158.0,1.3,10.0,164.0,165.48,135.08
2017,3,20,8,45,40.0,193.0,1.3,10.5,214.0,236.28,193.39
2017,3,20,9,0,68.0,228.0,1.3,11.0,264.0,299.32,243.51
2017,3,20,9,15,63.5,245.5,1.3,11.0,281.0,314.94,254.61
2017,3,20,9,30,59.0,263.0,1.3,11.0,298.0,330.09,265.51
2017,3,20,9,45,53.5,275.0,1.35,11.5,308.5,337.49,269.94
2017,3,20,10,0,48.0,287.0,1.4,12.0,319.0,344.55,274.15
2017,3,20,10,15,24.0,167.5,1.35,12.0,183.5,190.07,151.5
2017,3,20,10,30,0.0,48.0,1.3,12.0,48.0,44.72,31.85
2017,3,20,10,45,0.0,80.0,1.3,12.0,80.0,74.63,56.8
2017,3,20,11,0,0.0,112.0,1.3,12.0,112.0,104.98,81.67
2017,3,20,11,15,15.0,214.5,1.3,12.0,226.0,219.44,174.45
2017,3,20,11,30,30.0,317.0,1.3,12.0,340.0,349.57,275.5
2017,3,20,11,45,50.5,348.0,1.3,12.0,387.5,399.82,313.38
2017,3,20,12,0,71.0,379.0,1.3,12.0,435.0,449.0,350.35
2017,3,20,12,15,58.0,366.0,1.3,12.0,412.5,419.7,327.61
2017,3,20,12,30,45.0,353.0,1.3,12.0,390.0,391.04,305.81
2017,3,20,12,45,48.0,349.5,1.3,12.5,388.0,386.69,302.33
2017,3,20,13,0,51.0,346.0,1.3,13.0,386.0,382.04,298.49
2017,3,20,13,15,30.0,277.0,1.3,13.0,300.5,292.57,229.88
2017,3,20,13,30,9.0,208.0,1.3,13.0,215.0,202.45,159.36
2017,3,20,13,45,15.0,237.5,1.3,13.0,248.5,234.04,185.0
2017,3,20,14,0,21.0,267.0,1.3,13.0,282.0,264.76,209.29
2017,3,20,14,15,19.0,252.0,1.3,13.0,265.0,247.57,195.9
2017,3,20,14,30,17.0,237.0,1.3,13.0,248.0,230.64,182.87
2017,3,20,14,45,8.5,174.0,1.35,13.0,179.5,166.29,131.74
2017,3,20,15,0,0.0,111.0,1.4,13.0,111.0,103.32,80.74
2017,3,20,15,15,0.0,68.0,1.4,12.5,68.0,63.31,47.89
2017,3,20,15,30,0.0,25.0,1.4,12.0,25.0,23.22,14.2
2017,3,20,15,45,0.0,61.0,1.4,12.0,61.0,56.74,42.85
2017,3,20,16,0,0.0,97.0,1.4,12.0,97.0,89.79,70.94
2017,3,20,16,15,0.0,85.5,1.45,11.5,85.5,79.19,62.29
2017,3,20,16,30,0.0,74.0,1.5,11.0,74.0,68.63,53.6
2017,3,20,16,45,0.0,61.5,1.55,11.0,61.5,57.2,43.91
2017,3,20,17,0,0.0,49.0,1.6,11.0,49.0,45.54,33.86
2017,3,20,17,15,0.0,37.5,1.6,10.5,37.5,34.82,25.9
2017,3,20,17,30,0.0,26.0,1.6,10.0,26.0,24.12,16.0
2017,3,20,17,45,0.0,16.5,1.65,10.0,16.5,15.29,7.62
2017,3,20,18,0,0.0,7.0,1.7,10.0,7.0,6.48,0.0
2017,3,20,18,15,0.0,3.5,1.75,10.0,3.5,3.34,0.0
2017,3,20,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,3.5,1.3,10.0,3.5,3.34,0.0
2017,3,21,6,30,0.0,7.0,1.3,10.0,7.0,6.48,0.0
2017,3,21,6,45,0.0,17.5,1.35,10.5,17.5,16.22,7.87
2017,3,21,7,0,0.0,28.0,1.4,11.0,28.0,25.98,16.62
2017,3,21,7,15,0.0,39.5,1.4,11.0,39.5,36.69,26.12
2017,3,21,7,30,0.0,51.0,1.4,11.0,51.0,47.4,35.5
2017,3,21,7,45,0.0,63.5,1.45,11.5,63.5,59.1,45.47
2017,3,21,8,0,0.0,76.0,1.5,12.0,76.0,71.24,55.63
2017,3,21,8,15,155.5,128.0,1.55,12.0,198.0,254.75,212.79
2017,3,21,8,30,311.0,180.0,1.6,12.0,320.0,451.5,371.2
2017,3,21,8,45,377.5,188.0,1.65,12.0,376.5,523.19,425.8
2017,3,21,9,0,444.0,196.0,1.7,12.0,433.0,612.05,492.53
2017,3,21,9,15,222.0,144.5,1.65,12.0,263.0,358.83,293.51
2017,3,21,9,30,0.0,93.0,1.6,12.0,93.0,86.71,66.99
2017,3,21,9,45,3.5,144.0,1.6,12.0,146.5,139.94,111.29
2017,3,21,10,0,7.0,195.0,1.6,12.0,200.0,194.33,155.17
2017,3,21,10,15,81.5,275.5,1.55,12.0,334.5,361.22,289.14
2017,3,21,10,30,156.0,356.0,1.5,12.0,469.0,535.73,421.03
2017,3,21,10,45,306.5,332.0,1.5,12.0,562.5,665.18,518.07
2017,3,21,11,0,457.0,308.0,1.5,12.0,656.0,793.81,610.98
2017,3,21,11,15,684.0,211.5,1.45,12.0,745.0,909.5,693.62
2017,3,21,11,30,911.0,115.0,1.4,12.0,834.0,1001.95,752.57
2017,3,21,11,45,636.0,245.5,1.4,12.0,749.5,883.43,670.79
2017,3,21,12,0,361.0,376.0,1.4,12.0,665.0,738.55,563.81
2017,3,21,12,15,372.0,367.5,1.35,12.0,666.0,729.29,558.66
2017,3,21,12,30,383.0,359.0,1.3,12.0,667.0,718.21,550.77
2017,3,21,12,45,334.0,368.5,1.3,12.0,634.5,671.73,516.7
2017,3,21,13,0,285.0,378.0,1.3,12.0,602.0,626.3,483.4
2017,3,21,13,15,281.0,373.5,1.3,12.0,591.0,604.72,468.27
2017,3,21,13,30,277.0,369.0,1.3,12.0,580.0,582.45,452.28
2017,3,21,13,45,320.0,345.5,1.3,12.0,582.5,575.43,448.48
2017,3,21,14,0,363.0,322.0,1.3,12.0,585.0,564.4,441.3
2017,3,21,14,15,207.5,307.5,1.3,12.0,456.5,426.84,336.52
2017,3,21,14,30,52.0,293.0,1.3,12.0,328.0,305.22,241.69
2017,3,21,14,45,51.5,276.0,1.3,12.0,309.0,284.24,226.21
2017,3,21,15,0,51.0,259.0,1.3,12.0,290.0,263.42,210.14
2017,3,21,15,15,54.5,243.0,1.3,11.5,274.0,245.35,196.43
2017,3,21,15,30,58.0,227.0,1.3,11.0,258.0,226.9,182.12
2017,3,21,15,45,29.0,179.5,1.35,11.0,195.0,171.09,137.46
2017,3,21,16,0,0.0,132.0,1.4,11.0,132.0,120.75,96.98
2017,3,21,16,15,0.0,116.5,1.3,10.5,116.5,106.32,85.45
2017,3,21,16,30,0.0,101.0,1.2,10.0,101.0,91.99,73.71
2017,3,21,16,45,0.0,84.5,1.15,10.0,84.5,76.92,61.01
2017,3,21,17,0,0.0,68.0,1.1,10.0,68.0,62.02,48.22
2017,3,21,17,15,0.0,52.5,1.05,9.5,52.5,48.26,38.17
2017,3,21,17,30,0.0,37.0,1.0,9.0,37.0,34.38,25.33
2017,3,21,17,45,0.0,23.5,1.0,8.5,23.5,21.81,13.46
2017,3,21,18,0,0.0,10.0,1.0,8.0,10.0,9.26,0.0
2017,3,21,18,15,0.0,5.0,1.0,7.5,5.0,4.77,0.0
2017,3,21,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,8.0,1.0,8.0,8.0,7.63,0.0
2017,3,22,6,30,0.0,16.0,1.0,8.0,16.0,14.85,3.65
2017,3,22,6,45,1.0,36.5,1.05,8.0,36.5,36.96,25.55
2017,3,22,7,0,2.0,57.0,1.1,8.0,57.0,58.93,45.29
2017,3,22,7,15,12.0,78.0,1.1,8.0,81.0,85.78,69.11
2017,3,22,7,30,22.0,99.0,1.1,8.0,105.0,120.26,99.16
2017,3,22,7,45,31.0,120.5,1.15,8.0,131.0,149.69,124.38
2017,3,22,8,0,40.0,142.0,1.2,8.0,157.0,179.76,149.68
2017,3,22,8,15,108.5,170.0,1.2,8.0,218.0,272.36,227.68
2017,3,22,8,30,177.0,198.0,1.2,8.0,279.0,359.82,298.92
2017,3,22,8,45,382.0,176.0,1.2,8.0,374.0,526.61,433.17
2017,3,22,9,0,587.0,154.0,1.2,8.0,469.0,689.01,556.79
2017,3,22,9,15,509.5,197.0,1.2,8.0,486.5,682.96,546.91
2017,3,22,9,30,432.0,240.0,1.2,8.0,504.0,674.72,537.22
2017,3,22,9,45,672.5,166.5,1.3,8.5,606.0,825.7,649.54
2017,3,22,10,0,913.0,93.0,1.4,9.0,708.0,963.27,741.47
2017,3,22,10,15,709.5,181.5,1.45,9.0,673.0,897.37,693.98
2017,3,22,10,30,506.0,270.0,1.5,9.0,638.0,800.97,623.3
2017,3,22,10,45,293.0,317.5,1.55,9.5,532.5,636.26,499.44
2017,3,22,11,0,80.0,365.0,1.6,10.0,427.0,454.15,357.52
2017,3,22,11,15,90.0,378.0,1.6,10.0,449.0,475.38,374.72
2017,3,22,11,30,100.0,391.0,1.6,10.0,471.0,496.01,389.98
2017,3,22,11,45,58.0,332.0,1.65,10.0,379.0,389.41,308.12
2017,3,22,12,0,16.0,273.0,1.7,10.0,287.0,276.46,219.62
2017,3,22,12,15,285.5,288.5,1.75,10.0,519.0,567.36,452.16
2017,3,22,12,30,555.0,304.0,1.8,10.0,751.0,824.72,640.91
2017,3,22,12,45,277.5,176.5,1.85,10.0,400.0,434.34,349.67
2017,3,22,13,0,0.0,49.0,1.9,10.0,49.0,45.7,32.6
2017,3,22,13,15,252.0,171.0,1.9,10.0,363.5,385.48,315.74
2017,3,22,13,30,504.0,293.0,1.9,10.0,678.0,688.49,544.57
2017,3,22,13,45,275.5,304.5,1.95,10.0,514.5,503.14,400.26
2017,3,22,14,0,47.0,316.0,2.0,10.0,351.0,332.85,265.36
2017,3,22,14,15,23.5,220.0,2.0,9.5,237.5,222.73,179.05
2017,3,22,14,30,0.0,124.0,2.0,9.0,124.0,115.59,91.74
2017,3,22,14,45,106.5,204.0,2.05,9.0,268.5,249.88,203.67
2017,3,22,15,0,213.0,284.0,2.1,9.0,413.0,365.97,295.82
2017,3,22,15,15,362.0,230.5,2.1,8.5,432.0,368.58,296.58
2017,3,22,15,30,511.0,177.0,2.1,8.0,451.0,353.74,281.28
2017,3,22,15,45,656.5,129.5,2.1,8.0,447.5,326.26,252.15
2017,3,22,16,0,802.0,82.0,2.1,8.0,444.0,282.28,206.32
2017,3,22,16,15,768.5,77.5,2.05,7.5,391.5,220.69,151.07
2017,3,22,16,30,735.0,73.0,2.0,7.0,339.0,162.62,101.45
2017,3,22,16,45,686.0,67.5,1.95,7.0,285.0,102.59,57.3
2017,3,22,17,0,637.0,62.0,1.9,7.0,231.0,51.81,34.28
2017,3,22,17,15,559.0,54.5,1.85,6.5,178.5,40.27,31.35
2017,3,22,17,30,481.0,47.0,1.8,6.0,126.0,36.28,27.39
2017,3,22,17,45,348.5,35.0,1.75,6.0,81.0,27.82,18.99
2017,3,22,18,0,216.0,23.0,1.7,6.0,36.0,18.89,5.78
2017,3,22,18,15,108.0,11.5,1.7,6.0,18.0,10.96,0.0
2017,3,22,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,23,6,15,128.0,12.5,1.1,5.0,21.5,52.25,0.0
2017,3,23,6,30,256.0,25.0,1.1,5.0,43.0,141.12,89.03
2017,3,23,6,45,382.5,36.5,1.1,5.5,89.5,227.69,182.6
2017,3,23,7,0,509.0,48.0,1.1,6.0,136.0,323.31,267.65
2017,3,23,7,15,583.0,56.0,1.05,6.5,189.5,399.69,334.19
2017,3,23,7,30,657.0,64.0,1.0,7.0,243.0,482.4,402.67
2017,3,23,7,45,702.0,70.0,1.0,7.5,297.0,549.94,456.26
2017,3,23,8,0,747.0,76.0,1.0,8.0,351.0,616.18,506.62
2017,3,23,8,15,779.5,80.0,0.95,8.0,404.0,676.58,549.47
2017,3,23,8,30,812.0,84.0,0.9,8.0,457.0,737.08,590.6
2017,3,23,8,45,831.5,89.0,0.85,8.5,506.0,788.06,622.53
2017,3,23,9,0,851.0,94.0,0.8,9.0,555.0,837.44,652.49
2017,3,23,9,15,666.0,159.0,0.85,9.0,537.5,781.66,611.75
2017,3,23,9,30,481.0,224.0,0.9,9.0,520.0,701.39,551.22
2017,3,23,9,45,481.0,239.0,0.95,9.5,550.5,727.7,569.19
2017,3,23,10,0,481.0,254.0,1.0,10.0,581.0,751.79,584.08
2017,3,23,10,15,529.5,251.5,1.05,10.0,626.0,800.29,618.39
2017,3,23,10,30,578.0,249.0,1.1,10.0,671.0,847.64,651.19
2017,3,23,10,45,560.5,266.5,1.15,10.5,686.5,851.57,651.2
2017,3,23,11,0,543.0,284.0,1.2,11.0,702.0,852.5,649.82
2017,3,23,11,15,756.5,192.0,1.2,11.0,787.5,960.61,725.52
2017,3,23,11,30,970.0,100.0,1.2,11.0,873.0,1045.13,778.83
2017,3,23,11,45,955.5,109.5,1.2,11.0,877.5,1030.92,767.98
2017,3,23,12,0,941.0,119.0,1.2,11.0,882.0,1012.9,756.26
2017,3,23,12,15,940.5,119.0,1.2,11.0,881.0,994.26,744.27
2017,3,23,12,30,940.0,119.0,1.2,11.0,880.0,971.99,729.98
2017,3,23,12,45,583.5,258.5,1.3,11.0,729.5,785.59,602.76
2017,3,23,13,0,227.0,398.0,1.4,11.0,579.0,589.75,456.64
2017,3,23,13,15,288.5,375.5,1.4,11.0,601.0,612.67,476.78
2017,3,23,13,30,350.0,353.0,1.4,11.0,623.0,622.91,485.56
2017,3,23,13,45,294.0,353.5,1.4,11.0,575.0,564.16,441.38
2017,3,23,14,0,238.0,354.0,1.4,11.0,527.0,504.69,396.75
2017,3,23,14,15,576.0,225.5,1.3,11.0,621.0,593.57,468.48
2017,3,23,14,30,914.0,97.0,1.2,11.0,715.0,642.87,505.87
2017,3,23,14,45,912.5,90.0,1.2,11.0,678.0,587.76,462.14
2017,3,23,15,0,911.0,83.0,1.2,11.0,641.0,530.78,416.5
2017,3,23,15,15,894.0,80.5,1.15,10.5,595.5,469.59,366.34
2017,3,23,15,30,877.0,78.0,1.1,10.0,550.0,408.63,314.53
2017,3,23,15,45,490.0,137.5,1.05,10.0,397.0,279.32,214.46
2017,3,23,16,0,103.0,197.0,1.0,10.0,244.0,200.34,159.24
2017,3,23,16,15,257.5,159.5,0.95,9.5,258.0,187.06,142.33
2017,3,23,16,30,412.0,122.0,0.9,9.0,272.0,155.94,109.18
2017,3,23,16,45,382.0,106.5,0.85,8.5,229.0,111.75,76.23
2017,3,23,17,0,352.0,91.0,0.8,8.0,186.0,71.39,53.34
2017,3,23,17,15,313.0,74.0,0.8,7.5,144.5,55.03,44.66
2017,3,23,17,30,274.0,57.0,0.8,7.0,103.0,43.31,33.69
2017,3,23,17,45,201.5,39.5,0.85,6.5,67.0,30.57,21.48
2017,3,23,18,0,129.0,22.0,0.9,6.0,31.0,17.27,5.76
2017,3,23,18,15,64.5,11.0,0.9,6.0,15.5,10.48,0.0
2017,3,23,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,8.0,1.55,6.0,8.0,7.63,0.0
2017,3,24,6,30,0.0,16.0,1.6,6.0,16.0,14.84,5.35
2017,3,24,6,45,0.0,32.5,1.7,6.5,32.5,30.64,20.56
2017,3,24,7,0,0.0,49.0,1.8,7.0,49.0,47.29,35.53
2017,3,24,7,15,0.0,68.0,1.8,7.0,68.0,66.53,52.64
2017,3,24,7,30,0.0,87.0,1.8,7.0,87.0,85.54,69.28
2017,3,24,7,45,1.0,106.5,1.85,7.5,107.0,105.63,86.4
2017,3,24,8,0,2.0,126.0,1.9,8.0,127.0,125.72,103.18
2017,3,24,8,15,21.5,156.0,1.95,8.0,166.5,171.02,141.72
2017,3,24,8,30,41.0,186.0,2.0,8.0,206.0,229.06,190.09
2017,3,24,8,45,59.5,213.5,2.1,8.5,245.0,274.95,227.2
2017,3,24,9,0,78.0,241.0,2.2,9.0,284.0,321.79,264.4
2017,3,24,9,15,48.0,233.0,2.2,9.0,260.0,285.61,233.4
2017,3,24,9,30,18.0,225.0,2.2,9.0,236.0,236.7,192.27
2017,3,24,9,45,9.0,181.5,2.2,9.0,187.0,182.62,147.62
2017,3,24,10,0,0.0,138.0,2.2,9.0,138.0,130.46,104.09
2017,3,24,10,15,0.0,132.5,2.15,9.0,132.5,124.93,99.41
2017,3,24,10,30,0.0,127.0,2.1,9.0,127.0,119.5,94.76
2017,3,24,10,45,0.0,125.0,2.1,9.0,125.0,117.52,92.99
2017,3,24,11,0,0.0,123.0,2.1,9.0,123.0,115.56,91.27
2017,3,24,11,15,2.5,144.5,2.0,9.0,146.5,138.66,110.33
2017,3,24,11,30,5.0,166.0,1.9,9.0,170.0,161.77,129.19
2017,3,24,11,45,2.5,110.5,1.85,9.5,112.5,105.9,82.97
2017,3,24,12,0,0.0,55.0,1.8,10.0,55.0,51.32,37.48
2017,3,24,12,15,4.0,125.0,1.75,10.0,128.5,120.94,95.39
2017,3,24,12,30,8.0,195.0,1.7,10.0,202.0,191.39,152.63
2017,3,24,12,45,4.0,167.0,1.65,10.0,171.0,160.6,127.41
2017,3,24,13,0,0.0,139.0,1.6,10.0,140.0,130.32,102.72
2017,3,24,13,15,3.0,160.5,1.5,10.0,163.5,153.0,121.46
2017,3,24,13,30,6.0,182.0,1.4,10.0,187.0,175.36,139.7
2017,3,24,13,45,3.0,150.5,1.35,10.0,153.0,142.98,113.36
2017,3,24,14,0,0.0,119.0,1.3,10.0,119.0,111.11,87.35
2017,3,24,14,15,0.0,95.0,1.2,10.0,95.0,88.63,68.94
2017,3,24,14,30,0.0,71.0,1.1,10.0,71.0,66.17,50.35
2017,3,24,14,45,4.0,133.5,1.05,10.0,136.0,126.43,100.74
2017,3,24,15,0,8.0,196.0,1.0,10.0,201.0,185.1,148.84
2017,3,24,15,15,4.0,116.5,0.9,9.5,119.0,109.98,87.36
2017,3,24,15,30,0.0,37.0,0.8,9.0,37.0,34.39,23.97
2017,3,24,15,45,0.0,90.0,0.75,9.0,90.0,83.74,66.33
2017,3,24,16,0,0.0,143.0,0.7,9.0,143.0,130.37,105.77
2017,3,24,16,15,0.0,89.5,0.7,9.0,89.5,82.81,65.78
2017,3,24,16,30,0.0,36.0,0.7,9.0,36.0,33.42,23.54
2017,3,24,16,45,0.0,30.0,0.7,9.0,30.0,27.83,18.78
2017,3,24,17,0,0.0,24.0,0.7,9.0,24.0,22.25,13.9
2017,3,24,17,15,0.0,18.5,0.75,8.5,18.5,17.14,10.08
2017,3,24,17,30,0.0,13.0,0.8,8.0,13.0,12.04,5.31
2017,3,24,17,45,0.0,8.5,0.9,8.0,8.5,7.87,1.33
2017,3,24,18,0,0.0,4.0,1.0,8.0,4.0,3.7,0.0
2017,3,24,18,15,0.0,2.0,0.95,7.5,2.0,1.91,0.0
2017,3,24,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,25,6,15,127.5,14.0,0.8,6.5,24.0,54.23,0.0
2017,3,25,6,30,255.0,28.0,0.8,7.0,48.0,148.45,104.31
2017,3,25,6,45,364.0,40.5,0.8,7.5,93.5,226.11,181.33
2017,3,25,7,0,473.0,53.0,0.8,8.0,139.0,314.19,258.65
2017,3,25,7,15,544.5,61.5,0.8,8.0,191.5,388.5,322.95
2017,3,25,7,30,616.0,70.0,0.8,8.0,244.0,468.85,389.47
2017,3,25,7,45,662.0,76.0,0.8,8.0,297.5,535.36,442.41
2017,3,25,8,0,708.0,82.0,0.8,8.0,351.0,604.28,495.15
2017,3,25,8,15,740.5,87.0,0.85,8.5,402.5,664.05,537.8
2017,3,25,8,30,773.0,92.0,0.9,9.0,454.0,720.52,576.21
2017,3,25,8,45,803.0,93.0,0.95,9.5,504.0,773.9,611.49
2017,3,25,9,0,833.0,94.0,1.0,10.0,554.0,826.42,645.45
2017,3,25,9,15,850.0,97.0,0.95,10.0,598.0,868.77,671.35
2017,3,25,9,30,867.0,100.0,0.9,10.0,642.0,908.83,695.33
2017,3,25,9,45,874.0,105.0,0.9,10.5,679.0,939.48,712.37
2017,3,25,10,0,881.0,110.0,0.9,11.0,716.0,966.88,727.24
2017,3,25,10,15,597.5,227.5,0.9,11.0,646.5,840.01,639.73
2017,3,25,10,30,314.0,345.0,0.9,11.0,577.0,688.63,527.42
2017,3,25,10,45,416.0,320.5,0.9,11.5,638.5,759.13,579.77
2017,3,25,11,0,518.0,296.0,0.9,12.0,700.0,842.58,636.4
2017,3,25,11,15,722.0,205.5,0.9,12.0,780.5,944.06,706.36
2017,3,25,11,30,926.0,115.0,0.9,12.0,861.0,1022.24,755.0
2017,3,25,11,45,931.0,113.5,0.95,12.5,869.5,1014.77,748.32
2017,3,25,12,0,936.0,112.0,1.0,13.0,878.0,1003.46,740.64
2017,3,25,12,15,936.0,112.0,1.05,13.0,877.5,985.31,730.02
2017,3,25,12,30,936.0,112.0,1.1,13.0,877.0,963.52,717.14
2017,3,25,12,45,690.0,223.0,1.15,13.0,784.0,846.67,640.34
2017,3,25,13,0,444.0,334.0,1.2,13.0,691.0,722.84,550.6
2017,3,25,13,15,483.5,313.5,1.2,12.5,694.5,715.47,548.87
2017,3,25,13,30,523.0,293.0,1.2,12.0,698.0,703.97,542.72
2017,3,25,13,45,558.0,269.5,1.25,12.0,690.0,681.9,528.33
2017,3,25,14,0,593.0,246.0,1.3,12.0,682.0,655.6,510.53
2017,3,25,14,15,467.0,275.0,1.35,12.0,609.5,570.22,446.4
2017,3,25,14,30,341.0,304.0,1.4,12.0,537.0,492.15,387.04
2017,3,25,14,45,598.0,203.5,1.45,12.0,584.5,521.14,411.33
2017,3,25,15,0,855.0,103.0,1.5,12.0,632.0,522.46,410.86
2017,3,25,15,15,836.5,100.0,1.5,11.5,587.5,462.36,361.44
2017,3,25,15,30,818.0,97.0,1.5,11.0,543.0,402.84,311.14
2017,3,25,15,45,799.5,92.0,1.55,11.0,495.0,342.34,258.07
2017,3,25,16,0,781.0,87.0,1.6,11.0,447.0,283.03,204.86
2017,3,25,16,15,747.5,82.5,1.55,10.5,394.5,222.61,151.6
2017,3,25,16,30,714.0,78.0,1.5,10.0,342.0,162.16,100.63
2017,3,25,16,45,671.5,71.0,1.5,9.5,289.0,105.85,59.6
2017,3,25,17,0,629.0,64.0,1.5,9.0,236.0,54.72,35.34
2017,3,25,17,15,554.5,56.5,1.4,8.5,184.0,41.49,32.25
2017,3,25,17,30,480.0,49.0,1.3,8.0,132.0,37.57,28.43
2017,3,25,17,45,358.0,37.0,1.25,7.5,87.0,29.21,20.31
2017,3,25,18,0,236.0,25.0,1.2,7.0,42.0,20.39,9.35
2017,3,25,18,15,118.0,12.5,1.15,6.5,21.0,11.91,0.0
2017,3,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
