Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,12.0,0.55,6.0,12.0,11.44,0.0
2017,3,26,6,30,0.0,24.0,0.5,6.0,24.0,22.81,12.54
2017,3,26,6,45,5.5,44.5,0.45,6.5,46.0,47.26,35.03
2017,3,26,7,0,11.0,65.0,0.4,7.0,68.0,71.33,56.53
2017,3,26,7,15,19.5,86.5,0.4,7.5,92.0,104.49,85.49
2017,3,26,7,30,28.0,108.0,0.4,8.0,116.0,133.26,110.06
2017,3,26,7,45,32.5,128.5,0.4,8.5,140.0,158.8,131.21
2017,3,26,8,0,37.0,149.0,0.4,9.0,164.0,184.61,152.06
2017,3,26,8,15,133.0,176.5,0.4,9.0,238.5,297.33,245.44
2017,3,26,8,30,229.0,204.0,0.4,9.0,313.0,406.98,331.98
2017,3,26,8,45,131.0,212.5,0.4,9.5,276.0,343.2,277.5
2017,3,26,9,0,33.0,221.0,0.4,10.0,239.0,259.68,208.24
2017,3,26,9,15,119.5,258.5,0.4,10.0,332.5,390.33,312.44
2017,3,26,9,30,206.0,296.0,0.4,10.0,426.0,512.22,403.66
2017,3,26,9,45,158.5,314.0,0.45,10.0,417.5,491.1,384.62
2017,3,26,10,0,111.0,332.0,0.5,10.0,409.0,453.16,354.89
2017,3,26,10,15,186.0,345.5,0.5,10.0,481.0,552.84,429.88
2017,3,26,10,30,261.0,359.0,0.5,10.0,553.0,653.46,501.41
2017,3,26,10,45,279.0,367.5,0.55,10.5,581.0,678.96,517.32
2017,3,26,11,0,297.0,376.0,0.6,11.0,609.0,703.2,533.29
2017,3,26,11,15,165.0,356.0,0.6,11.0,486.5,536.28,411.82
2017,3,26,11,30,33.0,336.0,0.6,11.0,364.0,371.3,287.7
2017,3,26,11,45,39.0,350.0,0.6,11.0,383.0,389.56,302.8
2017,3,26,12,0,45.0,364.0,0.6,11.0,402.0,407.27,315.87
2017,3,26,12,15,29.0,304.5,0.6,11.0,329.0,328.02,255.9
2017,3,26,12,30,13.0,245.0,0.6,11.0,256.0,244.24,191.68
2017,3,26,12,45,10.0,213.0,0.6,11.0,221.0,209.91,165.3
2017,3,26,13,0,7.0,181.0,0.6,11.0,186.0,176.14,138.73
2017,3,26,13,15,22.5,255.5,0.6,11.0,273.0,264.61,209.08
2017,3,26,13,30,38.0,330.0,0.6,11.0,360.0,347.04,272.1
2017,3,26,13,45,39.5,322.5,0.6,11.0,353.0,337.17,264.2
2017,3,26,14,0,41.0,315.0,0.6,11.0,346.0,327.11,256.91
2017,3,26,14,15,77.0,321.5,0.6,11.0,376.0,352.27,277.16
2017,3,26,14,30,113.0,328.0,0.6,11.0,406.0,373.37,293.65
2017,3,26,14,45,91.5,303.0,0.65,11.0,364.0,330.12,260.61
2017,3,26,15,0,70.0,278.0,0.7,11.0,322.0,289.36,229.56
2017,3,26,15,15,85.0,262.0,0.7,11.0,311.5,275.08,218.74
2017,3,26,15,30,100.0,246.0,0.7,11.0,301.0,259.05,205.95
2017,3,26,15,45,71.5,216.5,0.75,11.0,254.5,215.93,172.04
2017,3,26,16,0,43.0,187.0,0.8,11.0,208.0,176.67,141.23
2017,3,26,16,15,21.5,103.5,0.8,10.5,114.0,98.26,77.44
2017,3,26,16,30,0.0,20.0,0.8,10.0,20.0,18.55,10.51
2017,3,26,16,45,0.0,16.5,0.8,10.0,16.5,15.29,7.74
2017,3,26,17,0,0.0,13.0,0.8,10.0,13.0,12.04,4.9
2017,3,26,17,15,0.0,10.0,0.8,9.5,10.0,9.26,2.83
2017,3,26,17,30,0.0,7.0,0.8,9.0,7.0,6.48,0.23
2017,3,26,17,45,0.0,4.5,0.85,9.0,4.5,4.16,0.0
2017,3,26,18,0,0.0,2.0,0.9,9.0,2.0,1.85,0.0
2017,3,26,18,15,0.0,1.0,0.9,8.5,1.0,0.95,0.0
2017,3,26,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,27,6,15,135.5,16.0,1.7,6.0,28.0,59.48,0.0
2017,3,27,6,30,271.0,32.0,1.7,6.0,56.0,161.59,120.85
2017,3,27,6,45,392.0,42.5,1.75,6.5,104.0,242.69,197.71
2017,3,27,7,0,513.0,53.0,1.8,7.0,152.0,336.72,280.99
2017,3,27,7,15,583.5,60.5,1.8,7.0,205.5,411.67,346.87
2017,3,27,7,30,654.0,68.0,1.8,7.0,259.0,492.48,415.01
2017,3,27,7,45,702.5,72.5,1.8,7.5,314.0,560.67,469.66
2017,3,27,8,0,751.0,77.0,1.8,8.0,369.0,628.15,521.6
2017,3,27,8,15,782.5,81.0,1.8,8.5,422.0,688.05,563.97
2017,3,27,8,30,814.0,85.0,1.8,9.0,475.0,747.97,605.12
2017,3,27,8,45,841.0,86.5,1.8,9.5,525.0,800.87,640.02
2017,3,27,9,0,868.0,88.0,1.8,10.0,575.0,852.63,673.37
2017,3,27,9,15,884.0,90.5,1.8,10.0,619.5,887.19,695.24
2017,3,27,9,30,900.0,93.0,1.8,10.0,664.0,926.34,720.32
2017,3,27,9,45,914.5,93.5,1.85,10.5,703.0,959.09,740.03
2017,3,27,10,0,929.0,94.0,1.9,11.0,742.0,988.86,757.68
2017,3,27,10,15,937.0,95.5,1.95,11.0,773.0,1010.35,771.14
2017,3,27,10,30,945.0,97.0,2.0,11.0,804.0,1028.24,782.38
2017,3,27,10,45,641.5,232.5,2.05,11.0,719.0,900.8,694.7
2017,3,27,11,0,338.0,368.0,2.1,11.0,634.0,734.38,569.3
2017,3,27,11,15,175.5,307.0,2.1,11.0,445.5,493.33,390.32
2017,3,27,11,30,13.0,246.0,2.1,11.0,257.0,247.94,196.33
2017,3,27,11,45,255.5,288.5,2.15,11.5,499.5,554.32,440.93
2017,3,27,12,0,498.0,331.0,2.2,12.0,742.0,831.3,642.47
2017,3,27,12,15,550.0,312.5,2.15,12.0,766.5,847.33,651.71
2017,3,27,12,30,602.0,294.0,2.1,12.0,791.0,859.15,660.5
2017,3,27,12,45,427.0,348.5,2.1,12.0,699.5,740.44,572.31
2017,3,27,13,0,252.0,403.0,2.1,12.0,608.0,615.47,478.51
2017,3,27,13,15,592.0,256.0,2.1,11.5,723.5,749.42,586.8
2017,3,27,13,30,932.0,109.0,2.1,11.0,839.0,837.77,653.86
2017,3,27,13,45,923.5,108.5,2.1,11.0,813.0,792.79,621.72
2017,3,27,14,0,915.0,108.0,2.1,11.0,787.0,745.66,588.97
2017,3,27,14,15,465.0,172.5,2.1,11.0,517.0,474.59,381.12
2017,3,27,14,30,15.0,237.0,2.1,11.0,247.0,229.2,182.69
2017,3,27,14,45,241.5,234.5,2.1,11.0,386.0,352.71,284.46
2017,3,27,15,0,468.0,232.0,2.1,11.0,525.0,447.52,357.19
2017,3,27,15,15,485.5,209.0,2.1,10.5,494.0,404.83,321.78
2017,3,27,15,30,503.0,186.0,2.1,10.0,463.0,359.75,283.86
2017,3,27,15,45,469.5,175.0,2.1,10.0,415.5,306.13,238.22
2017,3,27,16,0,436.0,164.0,2.1,10.0,368.0,256.01,195.11
2017,3,27,16,15,409.0,151.5,2.0,9.5,325.5,209.67,155.43
2017,3,27,16,30,382.0,139.0,1.9,9.0,283.0,166.45,119.61
2017,3,27,16,45,492.0,104.5,1.85,9.0,261.0,119.9,78.52
2017,3,27,17,0,602.0,70.0,1.8,9.0,239.0,60.17,39.54
2017,3,27,17,15,526.5,61.5,1.75,8.5,186.5,45.43,35.84
2017,3,27,17,30,451.0,53.0,1.7,8.0,134.0,40.83,31.42
2017,3,27,17,45,331.0,40.5,1.65,7.5,89.0,32.16,23.02
2017,3,27,18,0,211.0,28.0,1.6,7.0,44.0,22.04,11.67
2017,3,27,18,15,105.5,14.0,1.6,7.0,22.0,13.34,0.0
2017,3,27,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,28,6,15,130.5,17.0,1.15,5.5,29.0,71.97,0.0
2017,3,28,6,30,261.0,34.0,1.2,6.0,58.0,160.84,122.17
2017,3,28,6,45,374.5,45.0,1.25,7.0,105.5,238.69,194.3
2017,3,28,7,0,488.0,56.0,1.3,8.0,153.0,329.03,273.2
2017,3,28,7,15,557.5,63.5,1.35,8.5,205.5,402.41,336.4
2017,3,28,7,30,627.0,71.0,1.4,9.0,258.0,481.53,401.68
2017,3,28,7,45,695.0,66.5,1.45,9.5,310.5,547.19,454.32
2017,3,28,8,0,763.0,62.0,1.5,10.0,363.0,620.4,509.89
2017,3,28,8,15,778.0,75.0,1.5,10.0,417.5,679.54,552.06
2017,3,28,8,30,793.0,88.0,1.5,10.0,472.0,737.13,592.11
2017,3,28,8,45,818.5,90.5,1.55,10.5,521.5,789.27,626.7
2017,3,28,9,0,844.0,93.0,1.6,11.0,571.0,840.23,659.83
2017,3,28,9,15,861.0,95.5,1.55,11.0,615.0,882.22,686.13
2017,3,28,9,30,878.0,98.0,1.5,11.0,659.0,914.2,705.24
2017,3,28,9,45,889.5,100.5,1.5,11.5,697.0,945.92,723.52
2017,3,28,10,0,901.0,103.0,1.5,12.0,735.0,974.61,739.59
2017,3,28,10,15,910.0,104.5,1.45,12.0,766.5,996.5,751.67
2017,3,28,10,30,919.0,106.0,1.4,12.0,798.0,1014.92,761.53
2017,3,28,10,45,924.0,108.0,1.4,12.5,821.5,1026.37,766.38
2017,3,28,11,0,929.0,110.0,1.4,13.0,845.0,1034.03,768.98
2017,3,28,11,15,933.0,110.5,1.4,13.0,861.5,1035.23,768.99
2017,3,28,11,30,937.0,111.0,1.4,13.0,878.0,1032.56,766.75
2017,3,28,11,45,940.0,111.0,1.4,13.5,886.0,1024.52,759.83
2017,3,28,12,0,943.0,111.0,1.4,14.0,894.0,1012.63,750.64
2017,3,28,12,15,943.0,111.0,1.4,14.0,893.0,994.16,738.74
2017,3,28,12,30,943.0,111.0,1.4,14.0,892.0,972.04,724.6
2017,3,28,12,45,948.5,106.0,1.4,14.0,885.0,946.05,707.99
2017,3,28,13,0,954.0,101.0,1.4,14.0,878.0,916.36,688.96
2017,3,28,13,15,950.0,100.5,1.4,14.0,860.5,879.9,665.34
2017,3,28,13,30,946.0,100.0,1.4,14.0,843.0,840.49,639.63
2017,3,28,13,45,937.5,99.5,1.45,14.0,817.5,795.01,610.07
2017,3,28,14,0,929.0,99.0,1.5,14.0,792.0,747.34,578.55
2017,3,28,14,15,919.5,97.5,1.45,14.0,759.0,696.1,541.0
2017,3,28,14,30,910.0,96.0,1.4,14.0,726.0,643.27,501.03
2017,3,28,14,45,893.0,96.0,1.4,14.0,686.0,586.39,457.25
2017,3,28,15,0,876.0,96.0,1.4,14.0,646.0,529.17,411.79
2017,3,28,15,15,858.5,93.0,1.35,13.5,601.0,467.16,361.68
2017,3,28,15,30,841.0,90.0,1.3,13.0,556.0,406.78,311.03
2017,3,28,15,45,815.5,87.5,1.3,13.0,506.0,344.98,257.44
2017,3,28,16,0,790.0,85.0,1.3,13.0,456.0,285.14,204.43
2017,3,28,16,15,757.5,80.5,1.2,12.5,404.0,224.32,151.25
2017,3,28,16,30,725.0,76.0,1.1,12.0,352.0,166.94,103.12
2017,3,28,16,45,677.5,70.5,1.05,12.0,298.0,107.31,59.52
2017,3,28,17,0,630.0,65.0,1.0,12.0,244.0,56.91,35.53
2017,3,28,17,15,558.0,57.5,0.95,11.0,191.5,41.86,32.29
2017,3,28,17,30,486.0,50.0,0.9,10.0,139.0,37.96,28.64
2017,3,28,17,45,367.0,39.0,0.9,9.5,93.0,30.59,21.52
2017,3,28,18,0,248.0,28.0,0.9,9.0,47.0,22.85,12.61
2017,3,28,18,15,124.0,14.0,0.9,8.5,23.5,13.34,0.0
2017,3,28,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,29,6,15,145.5,16.5,0.9,6.5,31.0,78.91,6.52
2017,3,29,6,30,291.0,33.0,0.9,7.0,62.0,172.13,131.83
2017,3,29,6,45,398.0,43.5,0.9,8.0,109.5,248.68,201.74
2017,3,29,7,0,505.0,54.0,0.9,9.0,157.0,336.67,277.75
2017,3,29,7,15,571.0,61.5,0.85,9.5,209.5,409.0,338.73
2017,3,29,7,30,637.0,69.0,0.8,10.0,262.0,486.77,401.1
2017,3,29,7,45,681.0,74.0,0.8,10.5,315.0,552.0,451.25
2017,3,29,8,0,725.0,79.0,0.8,11.0,368.0,619.41,500.96
2017,3,29,8,15,755.5,83.0,0.8,11.5,419.5,674.26,537.9
2017,3,29,8,30,786.0,87.0,0.8,12.0,471.0,732.36,576.12
2017,3,29,8,45,804.0,92.0,0.85,12.5,518.5,781.05,607.38
2017,3,29,9,0,822.0,97.0,0.9,13.0,566.0,828.12,637.05
2017,3,29,9,15,839.0,99.5,0.9,13.0,609.5,869.43,662.72
2017,3,29,9,30,856.0,102.0,0.9,13.0,653.0,908.46,686.62
2017,3,29,9,45,871.0,103.0,0.95,13.5,691.5,933.38,700.66
2017,3,29,10,0,886.0,104.0,1.0,14.0,730.0,963.24,718.13
2017,3,29,10,15,895.0,106.0,1.0,14.0,761.0,985.43,730.85
2017,3,29,10,30,904.0,108.0,1.0,14.0,792.0,1004.18,741.51
2017,3,29,10,45,905.0,112.0,1.05,14.5,814.5,1013.76,746.07
2017,3,29,11,0,906.0,116.0,1.1,15.0,837.0,1019.55,748.45
2017,3,29,11,15,910.0,117.0,1.1,15.0,853.0,1021.2,748.79
2017,3,29,11,30,914.0,118.0,1.1,15.0,869.0,1019.07,746.93
2017,3,29,11,45,910.5,122.0,1.1,15.0,875.5,1009.13,740.28
2017,3,29,12,0,907.0,126.0,1.1,15.0,882.0,995.52,731.52
2017,3,29,12,15,907.0,126.0,1.1,14.5,881.5,977.48,721.39
2017,3,29,12,30,907.0,126.0,1.1,14.0,881.0,955.93,709.07
2017,3,29,12,45,906.0,125.0,1.15,14.0,872.5,929.08,692.87
2017,3,29,13,0,905.0,124.0,1.2,14.0,864.0,899.0,674.47
2017,3,29,13,15,706.5,214.0,1.2,13.5,785.0,802.65,610.36
2017,3,29,13,30,508.0,304.0,1.2,13.0,706.0,703.7,538.77
2017,3,29,13,45,588.5,262.5,1.25,13.0,714.0,698.66,538.51
2017,3,29,14,0,669.0,221.0,1.3,13.0,722.0,687.6,532.33
2017,3,29,14,15,771.0,166.0,1.3,13.0,720.0,667.37,519.01
2017,3,29,14,30,873.0,111.0,1.3,13.0,718.0,636.24,496.73
2017,3,29,14,45,772.5,138.0,1.3,13.0,653.5,558.87,437.1
2017,3,29,15,0,672.0,165.0,1.3,13.0,589.0,489.93,383.05
2017,3,29,15,15,747.0,130.5,1.2,12.5,571.5,451.19,350.9
2017,3,29,15,30,822.0,96.0,1.1,12.0,554.0,405.56,310.83
2017,3,29,15,45,794.5,93.5,1.05,12.0,504.0,344.14,257.52
2017,3,29,16,0,767.0,91.0,1.0,12.0,454.0,284.97,205.24
2017,3,29,16,15,733.5,86.5,0.95,11.5,402.0,221.93,150.56
2017,3,29,16,30,700.0,82.0,0.9,11.0,350.0,165.43,103.23
2017,3,29,16,45,651.5,76.0,0.9,11.0,296.5,110.24,63.1
2017,3,29,17,0,603.0,70.0,0.9,11.0,243.0,60.99,39.13
2017,3,29,17,15,531.0,61.5,0.9,10.0,191.0,45.07,35.34
2017,3,29,17,30,459.0,53.0,0.9,9.0,139.0,40.46,31.04
2017,3,29,17,45,348.0,41.0,0.95,8.5,93.5,32.28,23.16
2017,3,29,18,0,237.0,29.0,1.0,8.0,48.0,23.65,13.66
2017,3,29,18,15,118.5,14.5,0.95,7.5,24.0,13.82,0.0
2017,3,29,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,30,6,15,159.5,18.5,1.95,7.0,35.0,87.29,25.66
2017,3,30,6,30,319.0,37.0,2.0,7.0,70.0,187.63,145.73
2017,3,30,6,45,449.0,46.0,2.05,7.0,122.5,275.38,225.97
2017,3,30,7,0,579.0,55.0,2.1,7.0,175.0,376.43,315.17
2017,3,30,7,15,642.5,61.5,2.15,7.0,230.5,450.25,379.82
2017,3,30,7,30,706.0,68.0,2.2,7.0,286.0,529.03,446.07
2017,3,30,7,45,755.0,71.0,2.25,7.5,342.5,595.31,499.23
2017,3,30,8,0,804.0,74.0,2.3,8.0,399.0,667.48,554.05
2017,3,30,8,15,832.0,77.5,2.35,8.5,452.0,726.41,595.72
2017,3,30,8,30,860.0,81.0,2.4,9.0,505.0,784.94,636.11
2017,3,30,8,45,879.5,84.0,2.45,9.5,554.5,835.11,669.47
2017,3,30,9,0,899.0,87.0,2.5,10.0,604.0,876.52,696.01
2017,3,30,9,15,914.0,89.5,2.45,10.0,648.5,918.01,722.73
2017,3,30,9,30,929.0,92.0,2.4,10.0,693.0,956.92,747.29
2017,3,30,9,45,944.0,92.0,2.35,10.5,733.0,990.06,766.22
2017,3,30,10,0,959.0,92.0,2.3,11.0,773.0,1020.13,782.87
2017,3,30,10,15,967.0,93.0,2.25,11.0,804.5,1041.3,794.85
2017,3,30,10,30,975.0,94.0,2.2,11.0,836.0,1058.75,804.47
2017,3,30,10,45,979.0,96.0,2.15,11.5,860.0,1069.56,808.28
2017,3,30,11,0,983.0,98.0,2.1,12.0,884.0,1076.35,809.62
2017,3,30,11,15,986.5,98.5,2.05,12.0,900.0,1076.92,808.53
2017,3,30,11,30,990.0,99.0,2.0,12.0,916.0,1073.43,804.99
2017,3,30,11,45,992.0,99.0,2.0,12.0,924.0,1063.87,798.41
2017,3,30,12,0,994.0,99.0,2.0,12.0,932.0,1050.29,789.39
2017,3,30,12,15,993.0,99.0,2.0,12.0,930.5,1029.96,776.06
2017,3,30,12,30,992.0,99.0,2.0,12.0,929.0,1005.84,760.35
2017,3,30,12,45,989.5,99.0,2.0,12.0,919.0,976.72,741.35
2017,3,30,13,0,987.0,99.0,2.0,12.0,909.0,944.12,720.01
2017,3,30,13,15,982.0,98.0,2.0,12.0,890.5,905.16,694.25
2017,3,30,13,30,977.0,97.0,2.0,12.0,872.0,863.23,666.31
2017,3,30,13,45,967.0,97.0,2.05,12.0,844.5,815.85,634.74
2017,3,30,14,0,957.0,97.0,2.1,12.0,817.0,766.31,601.19
2017,3,30,14,15,947.0,95.5,2.15,11.5,783.0,713.41,563.81
2017,3,30,14,30,937.0,94.0,2.2,11.0,749.0,658.92,523.31
2017,3,30,14,45,918.0,94.5,2.3,11.0,707.5,600.0,477.26
2017,3,30,15,0,899.0,95.0,2.4,11.0,666.0,540.89,429.44
2017,3,30,15,15,881.5,92.5,2.45,10.5,620.0,477.94,377.55
2017,3,30,15,30,864.0,90.0,2.5,10.0,574.0,416.7,325.02
2017,3,30,15,45,830.0,90.0,2.55,10.0,522.0,353.03,268.65
2017,3,30,16,0,796.0,90.0,2.6,10.0,470.0,292.27,213.85
2017,3,30,16,15,763.0,85.5,2.6,9.5,416.5,230.94,159.18
2017,3,30,16,30,730.0,81.0,2.6,9.0,363.0,169.36,106.56
2017,3,30,16,45,670.0,77.5,2.6,9.0,307.0,113.46,65.68
2017,3,30,17,0,610.0,74.0,2.6,9.0,251.0,64.93,42.38
2017,3,30,17,15,536.0,65.5,2.55,8.5,197.5,48.4,38.56
2017,3,30,17,30,462.0,57.0,2.5,8.0,144.0,43.97,34.32
2017,3,30,17,45,332.5,45.0,2.45,7.5,97.0,35.92,26.51
2017,3,30,18,0,203.0,33.0,2.4,7.0,50.0,25.97,15.9
2017,3,30,18,15,101.5,16.5,2.35,6.5,25.0,15.73,0.0
2017,3,30,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,31,6,15,212.5,16.5,2.15,5.0,40.0,104.35,46.3
2017,3,31,6,30,425.0,33.0,2.2,5.0,80.0,226.79,178.88
2017,3,31,6,45,526.5,41.5,2.25,5.5,131.5,306.54,253.32
2017,3,31,7,0,628.0,50.0,2.3,6.0,183.0,396.84,333.78
2017,3,31,7,15,687.0,56.0,2.35,6.5,239.0,466.84,394.98
2017,3,31,7,30,746.0,62.0,2.4,7.0,295.0,544.83,459.86
2017,3,31,7,45,783.5,66.5,2.5,7.5,350.5,610.71,512.65
2017,3,31,8,0,821.0,71.0,2.6,8.0,406.0,677.82,563.3
2017,3,31,8,15,847.5,74.5,2.6,8.5,459.5,736.31,604.44
2017,3,31,8,30,874.0,78.0,2.6,9.0,513.0,794.24,644.08
2017,3,31,8,45,892.0,81.0,2.6,9.5,562.0,837.01,671.69
2017,3,31,9,0,910.0,84.0,2.6,10.0,611.0,884.21,702.11
2017,3,31,9,15,923.5,86.0,2.6,10.0,655.0,924.1,728.1
2017,3,31,9,30,937.0,88.0,2.6,10.0,699.0,961.29,752.03
2017,3,31,9,45,944.5,91.0,2.6,10.5,736.5,991.11,769.31
2017,3,31,10,0,952.0,94.0,2.6,11.0,774.0,1017.5,784.2
2017,3,31,10,15,959.0,95.0,2.55,11.0,805.0,1037.53,795.66
2017,3,31,10,30,966.0,96.0,2.5,11.0,836.0,1053.83,804.72
2017,3,31,10,45,969.5,98.0,2.45,11.5,858.5,1064.0,808.28
2017,3,31,11,0,973.0,100.0,2.4,12.0,881.0,1070.18,809.36
2017,3,31,11,15,975.5,100.5,2.35,12.0,896.5,1069.7,807.68
2017,3,31,11,30,978.0,101.0,2.3,12.0,912.0,1065.21,803.57
2017,3,31,11,45,978.0,102.0,2.25,12.5,918.5,1054.84,794.29
2017,3,31,12,0,978.0,103.0,2.2,13.0,925.0,1040.54,782.65
2017,3,31,12,15,977.0,103.0,2.15,13.0,924.0,1020.39,768.77
2017,3,31,12,30,976.0,103.0,2.1,13.0,923.0,996.51,752.56
2017,3,31,12,45,973.5,102.5,2.05,13.0,913.0,967.19,732.79
2017,3,31,13,0,971.0,102.0,2.0,13.0,903.0,934.47,710.79
2017,3,31,13,15,966.5,101.5,1.95,13.0,885.0,896.87,685.46
2017,3,31,13,30,962.0,101.0,1.9,13.0,867.0,856.32,658.02
2017,3,31,13,45,957.5,98.5,1.9,13.0,841.5,811.04,627.61
2017,3,31,14,0,953.0,96.0,1.9,13.0,816.0,763.23,595.1
2017,3,31,14,15,944.0,94.5,1.85,13.0,783.0,711.16,556.94
2017,3,31,14,30,935.0,93.0,1.8,13.0,750.0,657.39,515.91
2017,3,31,14,45,925.0,90.5,1.75,13.0,710.5,600.69,471.55
2017,3,31,15,0,915.0,88.0,1.7,13.0,671.0,542.94,425.0
2017,3,31,15,15,899.5,85.5,1.65,13.0,626.0,481.94,374.47
2017,3,31,15,30,884.0,83.0,1.6,13.0,581.0,421.03,322.37
2017,3,31,15,45,864.0,79.5,1.55,13.0,531.0,355.08,264.94
2017,3,31,16,0,844.0,76.0,1.5,13.0,481.0,292.96,209.42
2017,3,31,16,15,814.5,72.5,1.4,12.5,427.5,230.42,154.23
2017,3,31,16,30,785.0,69.0,1.3,12.0,374.0,170.86,103.75
2017,3,31,16,45,743.5,64.0,1.25,11.5,319.0,112.25,60.85
2017,3,31,17,0,702.0,59.0,1.2,11.0,264.0,58.69,34.99
2017,3,31,17,15,636.0,52.5,1.15,10.5,209.5,41.01,31.61
2017,3,31,17,30,570.0,46.0,1.1,10.0,155.0,34.11,25.24
2017,3,31,17,45,453.0,37.0,1.05,9.5,106.5,28.39,19.69
2017,3,31,18,0,336.0,28.0,1.0,9.0,58.0,22.42,13.09
2017,3,31,18,15,168.0,14.0,1.0,8.5,29.0,13.34,0.0
2017,3,31,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,1,6,15,174.5,19.0,0.7,8.5,39.0,96.09,50.78
2017,4,1,6,30,349.0,38.0,0.5,9.0,78.0,202.68,157.6
2017,4,1,6,45,447.0,48.5,0.35,9.5,127.5,279.66,225.41
2017,4,1,7,0,545.0,59.0,0.2,10.0,177.0,366.72,298.21
2017,4,1,7,15,607.0,66.0,0.2,10.5,231.5,438.89,356.94
2017,4,1,7,30,669.0,73.0,0.2,11.0,286.0,515.9,416.62
2017,4,1,7,45,708.0,79.5,0.2,11.5,340.0,581.45,464.86
2017,4,1,8,0,747.0,86.0,0.2,12.0,394.0,648.62,512.16
2017,4,1,8,15,776.5,90.0,0.2,12.5,446.5,703.38,547.33
2017,4,1,8,30,806.0,94.0,0.2,13.0,499.0,761.6,583.97
2017,4,1,8,45,827.0,97.5,0.25,13.5,547.5,811.67,614.83
2017,4,1,9,0,848.0,101.0,0.3,14.0,596.0,860.19,644.23
2017,4,1,9,15,863.0,103.5,0.3,14.0,639.5,900.38,667.96
2017,4,1,9,30,878.0,106.0,0.3,14.0,683.0,938.08,689.95
2017,4,1,9,45,899.0,103.5,0.3,14.5,722.5,964.81,703.5
2017,4,1,10,0,920.0,101.0,0.3,15.0,762.0,996.75,720.42
2017,4,1,10,15,927.5,102.5,0.3,15.5,792.5,1017.24,730.01
2017,4,1,10,30,935.0,104.0,0.3,16.0,823.0,1034.14,737.6
2017,4,1,10,45,945.5,102.0,0.3,16.5,847.0,1046.37,742.47
2017,4,1,11,0,956.0,100.0,0.3,17.0,871.0,1054.84,745.24
2017,4,1,11,15,958.5,100.5,0.35,17.0,886.0,1054.33,745.38
2017,4,1,11,30,961.0,101.0,0.4,17.0,901.0,1049.88,743.47
2017,4,1,11,45,960.5,101.5,0.45,17.5,907.0,1038.6,736.22
2017,4,1,12,0,960.0,102.0,0.5,18.0,913.0,1023.48,726.85
2017,4,1,12,15,959.0,102.0,0.5,18.0,911.5,1003.6,714.86
2017,4,1,12,30,958.0,102.0,0.5,18.0,910.0,980.08,700.73
2017,4,1,12,45,955.5,101.5,0.55,18.0,900.0,951.18,684.41
2017,4,1,13,0,953.0,101.0,0.6,18.0,890.0,918.96,665.9
2017,4,1,13,15,948.5,100.5,0.6,18.0,872.5,881.91,643.16
2017,4,1,13,30,944.0,100.0,0.6,18.0,855.0,841.99,618.42
2017,4,1,13,45,937.0,99.0,0.65,18.0,829.0,797.03,590.96
2017,4,1,14,0,930.0,98.0,0.7,18.0,803.0,749.8,561.51
2017,4,1,14,15,921.0,96.5,0.7,17.5,770.5,698.72,527.38
2017,4,1,14,30,912.0,95.0,0.7,17.0,738.0,646.03,490.42
2017,4,1,14,45,899.0,93.5,0.75,17.0,698.5,589.75,449.17
2017,4,1,15,0,886.0,92.0,0.8,17.0,659.0,532.76,405.78
2017,4,1,15,15,870.0,89.5,0.8,16.5,614.5,473.08,358.99
2017,4,1,15,30,854.0,87.0,0.8,16.0,570.0,411.08,308.61
2017,4,1,15,45,830.5,84.0,0.8,16.0,520.0,348.7,255.74
2017,4,1,16,0,807.0,81.0,0.8,16.0,470.0,288.04,203.07
2017,4,1,16,15,776.5,77.5,0.8,15.5,418.0,227.49,150.98
2017,4,1,16,30,746.0,74.0,0.8,15.0,366.0,170.11,103.35
2017,4,1,16,45,696.0,70.0,0.8,14.5,311.0,110.3,60.13
2017,4,1,17,0,646.0,66.0,0.8,14.0,256.0,59.87,35.98
2017,4,1,17,15,579.0,58.5,0.75,13.0,203.5,42.12,32.29
2017,4,1,17,30,512.0,51.0,0.7,12.0,151.0,38.23,28.73
2017,4,1,17,45,388.0,41.5,0.7,11.5,103.5,32.27,22.99
2017,4,1,18,0,264.0,32.0,0.7,11.0,56.0,26.11,16.24
2017,4,1,18,15,132.0,16.0,0.7,10.5,28.0,15.25,0.0
2017,4,1,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,2,6,15,162.0,20.5,0.6,7.0,39.5,92.65,55.21
2017,4,2,6,30,324.0,41.0,0.6,7.0,79.0,196.5,155.01
2017,4,2,6,45,420.0,52.0,0.65,7.5,128.5,272.21,222.54
2017,4,2,7,0,516.0,63.0,0.7,8.0,178.0,357.71,296.11
2017,4,2,7,15,578.5,70.5,0.65,8.5,231.5,429.52,355.53
2017,4,2,7,30,641.0,78.0,0.6,9.0,285.0,506.22,415.9
2017,4,2,7,45,685.5,83.0,0.6,9.5,339.5,572.4,465.86
2017,4,2,8,0,730.0,88.0,0.6,10.0,394.0,640.7,515.34
2017,4,2,8,15,760.0,92.5,0.5,10.5,446.0,695.6,550.16
2017,4,2,8,30,790.0,97.0,0.4,11.0,498.0,754.16,586.25
2017,4,2,8,45,819.0,98.0,0.3,11.5,548.0,807.36,617.21
2017,4,2,9,0,848.0,99.0,0.2,12.0,598.0,859.54,646.57
2017,4,2,9,15,863.5,101.5,0.15,12.5,641.5,900.12,668.48
2017,4,2,9,30,879.0,104.0,0.1,13.0,685.0,938.23,688.65
2017,4,2,9,45,896.5,103.0,0.1,14.0,724.0,963.45,699.89
2017,4,2,10,0,914.0,102.0,0.1,15.0,763.0,993.69,714.37
2017,4,2,10,15,922.0,103.5,0.1,15.5,794.0,1014.51,724.12
2017,4,2,10,30,930.0,105.0,0.1,16.0,825.0,1031.76,731.88
2017,4,2,10,45,934.5,107.0,0.1,16.5,848.0,1042.45,735.78
2017,4,2,11,0,939.0,109.0,0.1,17.0,871.0,1049.29,737.58
2017,4,2,11,15,942.0,109.5,0.15,17.0,886.0,1049.15,737.67
2017,4,2,11,30,945.0,110.0,0.2,17.0,901.0,1045.12,735.81
2017,4,2,11,45,947.5,109.5,0.3,17.5,908.0,1035.67,730.73
2017,4,2,12,0,950.0,109.0,0.4,18.0,915.0,1022.37,723.66
2017,4,2,12,15,949.5,109.0,0.45,18.0,913.5,1003.01,713.19
2017,4,2,12,30,949.0,109.0,0.5,18.0,912.0,980.02,700.57
2017,4,2,12,45,949.5,106.5,0.55,18.0,903.0,951.83,684.68
2017,4,2,13,0,950.0,104.0,0.6,18.0,894.0,920.21,666.57
2017,4,2,13,15,945.5,103.0,0.65,18.0,876.0,882.69,644.49
2017,4,2,13,30,941.0,102.0,0.7,18.0,858.0,842.31,620.3
2017,4,2,13,45,934.5,101.0,0.8,18.0,832.5,797.79,593.76
2017,4,2,14,0,928.0,100.0,0.9,18.0,807.0,750.96,565.02
2017,4,2,14,15,918.5,98.5,0.95,17.5,774.0,699.6,530.99
2017,4,2,14,30,909.0,97.0,1.0,17.0,741.0,646.68,494.05
2017,4,2,14,45,894.5,96.0,1.05,17.0,701.0,590.15,452.1
2017,4,2,15,0,880.0,95.0,1.1,17.0,661.0,533.07,408.15
2017,4,2,15,15,863.5,92.5,1.1,16.5,616.0,471.47,359.61
2017,4,2,15,30,847.0,90.0,1.1,16.0,571.0,411.61,310.47
2017,4,2,15,45,822.0,87.5,1.1,16.0,521.5,349.57,257.58
2017,4,2,16,0,797.0,85.0,1.1,16.0,472.0,289.44,205.14
2017,4,2,16,15,767.0,80.5,1.0,15.5,419.5,228.68,152.58
2017,4,2,16,30,737.0,76.0,0.9,15.0,367.0,171.05,104.56
2017,4,2,16,45,692.0,71.0,0.85,14.5,313.0,111.26,60.97
2017,4,2,17,0,647.0,66.0,0.8,14.0,259.0,60.36,36.02
2017,4,2,17,15,582.0,59.0,0.75,13.0,206.5,42.4,32.55
2017,4,2,17,30,517.0,52.0,0.7,12.0,154.0,38.96,29.41
2017,4,2,17,45,409.0,41.5,0.7,11.5,106.5,32.14,22.91
2017,4,2,18,0,301.0,31.0,0.7,11.0,59.0,24.97,15.46
2017,4,2,18,15,150.5,15.5,0.65,10.5,29.5,12.38,0.0
2017,4,2,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,3,5,45,42.5,6.0,1.1,4.5,7.0,0.0,0.0
2017,4,3,6,0,85.0,12.0,1.1,5.0,14.0,36.1,0.0
2017,4,3,6,15,259.0,25.0,1.1,5.5,53.5,135.44,89.01
2017,4,3,6,30,433.0,38.0,1.1,6.0,93.0,238.74,190.03
2017,4,3,6,45,540.0,45.5,1.15,6.5,146.5,321.47,264.51
2017,4,3,7,0,647.0,53.0,1.2,7.0,200.0,414.99,345.39
2017,4,3,7,15,704.0,58.5,1.15,7.5,256.5,484.73,403.79
2017,4,3,7,30,761.0,64.0,1.1,8.0,313.0,562.08,465.13
2017,4,3,7,45,805.5,66.5,1.05,9.0,371.0,631.05,516.14
2017,4,3,8,0,850.0,69.0,1.0,10.0,429.0,701.76,564.14
2017,4,3,8,15,875.5,72.5,0.9,10.5,483.0,760.67,601.47
2017,4,3,8,30,901.0,76.0,0.8,11.0,537.0,812.6,632.5
2017,4,3,8,45,921.5,78.0,0.75,11.5,587.5,863.4,662.55
2017,4,3,9,0,942.0,80.0,0.7,12.0,638.0,912.45,690.55
2017,4,3,9,15,955.0,82.0,0.7,12.0,683.0,952.7,714.44
2017,4,3,9,30,968.0,84.0,0.7,12.0,728.0,990.12,736.36
2017,4,3,9,45,976.0,86.5,0.7,12.5,766.0,1020.33,752.17
2017,4,3,10,0,984.0,89.0,0.7,13.0,804.0,1047.02,765.73
2017,4,3,10,15,990.5,90.0,0.7,13.0,835.0,1066.84,776.43
2017,4,3,10,30,997.0,91.0,0.7,13.0,866.0,1082.81,784.92
2017,4,3,10,45,1000.0,92.5,0.75,13.5,889.0,1091.92,789.17
2017,4,3,11,0,1003.0,94.0,0.8,14.0,912.0,1096.94,791.13
2017,4,3,11,15,1005.5,94.5,0.8,14.0,927.0,1096.24,789.97
2017,4,3,11,30,1008.0,95.0,0.8,14.0,942.0,1091.4,786.52
2017,4,3,11,45,1007.5,95.5,0.8,14.5,948.0,1079.54,777.51
2017,4,3,12,0,1007.0,96.0,0.8,15.0,954.0,1063.67,766.27
2017,4,3,12,15,1006.0,96.0,0.8,15.0,952.0,1042.87,753.55
2017,4,3,12,30,1005.0,96.0,0.8,15.0,950.0,1018.24,738.56
2017,4,3,12,45,1003.0,95.0,0.85,15.0,940.0,987.99,721.14
2017,4,3,13,0,1001.0,94.0,0.9,15.0,930.0,954.23,701.37
2017,4,3,13,15,997.0,93.5,0.9,15.0,911.5,915.98,677.56
2017,4,3,13,30,993.0,93.0,0.9,15.0,893.0,874.67,651.58
2017,4,3,13,45,986.0,92.0,0.95,15.0,866.5,827.75,622.4
2017,4,3,14,0,979.0,91.0,1.0,15.0,840.0,778.43,591.09
2017,4,3,14,15,970.5,89.5,1.0,14.5,806.0,725.46,555.63
2017,4,3,14,30,962.0,88.0,1.0,14.0,772.0,670.71,516.62
2017,4,3,14,45,950.0,86.5,1.05,14.0,732.0,612.48,473.19
2017,4,3,15,0,938.0,85.0,1.1,14.0,692.0,553.35,427.37
2017,4,3,15,15,923.0,83.0,1.05,13.5,646.0,491.79,377.99
2017,4,3,15,30,908.0,81.0,1.0,13.0,600.0,430.21,326.72
2017,4,3,15,45,888.5,78.0,1.0,13.0,549.5,366.53,271.8
2017,4,3,16,0,869.0,75.0,1.0,13.0,499.0,300.38,213.69
2017,4,3,16,15,841.5,71.5,1.0,12.5,445.0,236.75,157.94
2017,4,3,16,30,814.0,68.0,1.0,12.0,391.0,175.85,106.37
2017,4,3,16,45,773.0,63.5,1.0,11.5,335.0,115.92,62.29
2017,4,3,17,0,732.0,59.0,1.0,11.0,279.0,60.94,35.26
2017,4,3,17,15,670.0,53.0,1.0,10.0,224.0,41.12,31.8
2017,4,3,17,30,608.0,47.0,1.0,9.0,169.0,37.92,28.85
2017,4,3,17,45,495.0,38.5,1.0,8.5,118.0,29.38,20.77
2017,4,3,18,0,382.0,30.0,1.0,8.0,67.0,23.92,14.93
2017,4,3,18,15,191.0,15.0,1.0,7.5,33.5,11.82,0.0
2017,4,3,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,7.5,0.5,5.5,7.5,0.0,0.0
2017,4,4,6,0,0.0,15.0,0.4,6.0,15.0,14.3,0.0
2017,4,4,6,15,197.0,27.5,0.35,6.5,53.0,117.71,80.68
2017,4,4,6,30,394.0,40.0,0.3,7.0,91.0,226.1,179.16
2017,4,4,6,45,490.5,48.5,0.25,7.5,142.0,303.35,246.82
2017,4,4,7,0,587.0,57.0,0.2,8.0,193.0,390.3,319.77
2017,4,4,7,15,643.5,63.0,0.25,8.5,247.5,460.51,377.12
2017,4,4,7,30,700.0,69.0,0.3,9.0,302.0,534.97,435.26
2017,4,4,7,45,737.0,74.0,0.35,9.5,355.5,595.97,480.91
2017,4,4,8,0,774.0,79.0,0.4,10.0,409.0,661.4,527.12
2017,4,4,8,15,800.0,82.5,0.4,10.5,461.0,717.57,563.61
2017,4,4,8,30,826.0,86.0,0.4,11.0,513.0,773.23,598.75
2017,4,4,8,45,747.5,118.5,0.4,11.5,531.5,779.03,598.86
2017,4,4,9,0,669.0,151.0,0.4,12.0,550.0,772.44,591.37
2017,4,4,9,15,602.0,189.5,0.4,12.5,568.0,773.64,589.14
2017,4,4,9,30,535.0,228.0,0.4,13.0,586.0,764.58,578.72
2017,4,4,9,45,596.0,222.0,0.45,13.5,641.0,825.32,619.66
2017,4,4,10,0,657.0,216.0,0.5,14.0,696.0,891.15,661.65
2017,4,4,10,15,794.5,158.0,0.5,14.0,762.5,962.68,705.62
2017,4,4,10,30,932.0,100.0,0.5,14.0,829.0,1030.73,746.29
2017,4,4,10,45,936.0,102.0,0.5,14.5,851.0,1040.84,749.11
2017,4,4,11,0,940.0,104.0,0.5,15.0,873.0,1047.12,750.67
2017,4,4,11,15,943.0,104.5,0.55,15.0,888.0,1046.88,751.07
2017,4,4,11,30,946.0,105.0,0.6,15.0,903.0,1042.77,749.33
2017,4,4,11,45,940.5,109.0,0.65,15.5,908.0,1030.29,741.19
2017,4,4,12,0,935.0,113.0,0.7,16.0,913.0,1014.09,730.95
2017,4,4,12,15,934.0,113.0,0.7,16.0,911.5,994.38,718.84
2017,4,4,12,30,933.0,113.0,0.7,16.0,910.0,971.13,704.6
2017,4,4,12,45,935.0,110.5,0.75,16.0,901.5,944.56,689.34
2017,4,4,13,0,937.0,108.0,0.8,16.0,893.0,914.54,671.78
2017,4,4,13,15,723.0,212.5,0.8,15.5,811.0,816.75,608.98
2017,4,4,13,30,509.0,317.0,0.8,15.0,729.0,717.36,538.57
2017,4,4,13,45,487.5,310.0,0.8,15.0,695.0,669.54,506.43
2017,4,4,14,0,466.0,303.0,0.8,15.0,661.0,622.13,473.32
2017,4,4,14,15,396.5,313.5,0.8,14.5,609.5,557.64,427.33
2017,4,4,14,30,327.0,324.0,0.8,14.0,558.0,501.62,386.69
2017,4,4,14,45,332.0,304.0,0.85,14.0,530.5,465.24,360.39
2017,4,4,15,0,337.0,284.0,0.9,14.0,503.0,428.0,332.44
2017,4,4,15,15,227.0,273.5,0.9,13.5,416.5,347.38,271.33
2017,4,4,15,30,117.0,263.0,0.9,13.0,330.0,278.67,219.27
2017,4,4,15,45,304.0,212.5,0.9,13.0,367.0,285.9,221.33
2017,4,4,16,0,491.0,162.0,0.9,13.0,404.0,270.48,201.45
2017,4,4,16,15,541.0,131.0,0.85,12.5,370.5,221.81,157.4
2017,4,4,16,30,591.0,100.0,0.8,12.0,337.0,167.17,108.91
2017,4,4,16,45,532.5,97.0,0.75,11.5,287.5,120.35,75.5
2017,4,4,17,0,474.0,94.0,0.7,11.0,238.0,79.67,55.13
2017,4,4,17,15,422.0,80.5,0.65,10.5,190.0,58.95,47.79
2017,4,4,17,30,370.0,67.0,0.6,10.0,142.0,50.21,39.81
2017,4,4,17,45,284.5,51.5,0.6,9.5,99.0,39.39,29.66
2017,4,4,18,0,199.0,36.0,0.6,9.0,56.0,28.09,18.57
2017,4,4,18,15,99.5,18.0,0.6,9.0,28.0,14.19,0.0
2017,4,4,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,6.0,0.85,9.0,6.0,0.0,0.0
2017,4,5,6,0,0.0,12.0,0.9,9.0,12.0,11.44,0.0
2017,4,5,6,15,76.5,30.5,0.8,9.0,41.0,73.4,50.41
2017,4,5,6,30,153.0,49.0,0.7,9.0,70.0,130.19,102.94
2017,4,5,6,45,191.0,70.0,0.6,9.0,107.5,180.3,147.72
2017,4,5,7,0,229.0,91.0,0.5,9.0,145.0,233.95,194.31
2017,4,5,7,15,265.5,107.5,0.45,9.5,185.5,284.49,236.55
2017,4,5,7,30,302.0,124.0,0.4,10.0,226.0,338.31,279.8
