Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,5,7,45,468.0,112.0,0.35,10.5,300.0,459.68,375.72
2017,4,5,8,0,634.0,100.0,0.3,11.0,374.0,591.01,473.49
2017,4,5,8,15,723.0,96.5,0.3,11.5,445.0,680.69,534.77
2017,4,5,8,30,812.0,93.0,0.3,12.0,516.0,771.98,594.41
2017,4,5,8,45,832.0,96.0,0.3,12.5,564.0,820.69,623.05
2017,4,5,9,0,852.0,99.0,0.3,13.0,612.0,867.78,650.63
2017,4,5,9,15,866.5,101.5,0.35,13.5,655.0,907.43,673.85
2017,4,5,9,30,881.0,104.0,0.4,14.0,698.0,936.72,690.3
2017,4,5,9,45,689.0,189.0,0.45,15.0,669.0,882.77,652.02
2017,4,5,10,0,497.0,274.0,0.5,16.0,640.0,797.53,590.43
2017,4,5,10,15,480.5,293.5,0.55,16.0,659.0,807.54,597.52
2017,4,5,10,30,464.0,313.0,0.6,16.0,678.0,814.68,601.38
2017,4,5,10,45,513.5,310.5,0.65,16.5,725.0,860.99,631.7
2017,4,5,11,0,563.0,308.0,0.7,17.0,772.0,905.25,659.7
2017,4,5,11,15,520.5,328.5,0.7,17.0,763.5,880.35,641.22
2017,4,5,11,30,478.0,349.0,0.7,17.0,755.0,852.98,622.15
2017,4,5,11,45,504.0,347.5,0.75,17.0,778.0,867.58,633.11
2017,4,5,12,0,530.0,346.0,0.8,17.0,801.0,879.24,641.59
2017,4,5,12,15,522.5,347.5,0.8,17.0,796.0,859.43,628.22
2017,4,5,12,30,515.0,349.0,0.8,17.0,791.0,837.66,613.99
2017,4,5,12,45,489.5,348.5,0.8,17.0,765.0,796.23,586.48
2017,4,5,13,0,464.0,348.0,0.8,17.0,739.0,754.3,558.57
2017,4,5,13,15,686.5,236.0,0.8,17.0,801.0,809.89,602.07
2017,4,5,13,30,909.0,124.0,0.8,17.0,863.0,840.54,623.86
2017,4,5,13,45,905.0,121.5,0.8,17.0,838.5,797.4,595.43
2017,4,5,14,0,901.0,119.0,0.8,17.0,814.0,751.88,565.93
2017,4,5,14,15,739.5,179.0,0.75,16.5,734.0,661.4,500.81
2017,4,5,14,30,578.0,239.0,0.7,16.0,654.0,578.18,440.07
2017,4,5,14,45,568.0,225.5,0.7,16.0,615.0,526.86,402.84
2017,4,5,15,0,558.0,212.0,0.7,16.0,576.0,475.6,364.18
2017,4,5,15,15,557.5,195.0,0.65,15.5,537.5,425.73,325.64
2017,4,5,15,30,557.0,178.0,0.6,15.0,499.0,375.28,285.27
2017,4,5,15,45,484.5,180.0,0.6,15.0,442.0,316.77,238.48
2017,4,5,16,0,412.0,182.0,0.6,15.0,385.0,265.97,197.82
2017,4,5,16,15,272.0,176.0,0.55,14.0,304.5,204.82,152.74
2017,4,5,16,30,132.0,170.0,0.5,13.0,224.0,161.26,123.53
2017,4,5,16,45,120.0,148.0,0.5,12.5,192.0,130.97,100.4
2017,4,5,17,0,108.0,126.0,0.5,12.0,160.0,102.46,80.07
2017,4,5,17,15,94.5,102.5,0.55,11.5,128.0,81.45,67.59
2017,4,5,17,30,81.0,79.0,0.6,11.0,96.0,64.12,52.04
2017,4,5,17,45,58.5,57.0,0.65,10.5,67.5,47.27,36.54
2017,4,5,18,0,36.0,35.0,0.7,10.0,39.0,29.92,20.17
2017,4,5,18,15,18.0,17.5,0.7,10.0,19.5,16.0,0.0
2017,4,5,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,7.5,0.85,7.5,7.5,0.0,0.0
2017,4,6,6,0,0.0,15.0,0.9,8.0,15.0,14.3,0.0
2017,4,6,6,15,99.0,33.0,0.9,8.0,47.0,85.03,60.72
2017,4,6,6,30,198.0,51.0,0.9,8.0,79.0,158.99,127.27
2017,4,6,6,45,258.0,69.0,0.9,8.5,121.5,218.58,180.15
2017,4,6,7,0,318.0,87.0,0.9,9.0,164.0,284.47,236.96
2017,4,6,7,15,372.0,98.0,0.9,9.5,209.0,344.44,287.19
2017,4,6,7,30,426.0,109.0,0.9,10.0,254.0,409.17,339.43
2017,4,6,7,45,356.0,142.0,0.9,10.5,277.0,409.03,337.23
2017,4,6,8,0,286.0,175.0,0.9,11.0,300.0,412.35,337.19
2017,4,6,8,15,162.5,193.0,0.9,11.0,266.0,337.97,275.6
2017,4,6,8,30,39.0,211.0,0.9,11.0,232.0,252.38,203.79
2017,4,6,8,45,25.5,207.5,0.95,11.5,222.0,224.98,181.05
2017,4,6,9,0,12.0,204.0,1.0,12.0,212.0,208.94,167.04
2017,4,6,9,15,108.0,264.0,1.05,12.0,337.5,384.43,307.57
2017,4,6,9,30,204.0,324.0,1.1,12.0,463.0,541.88,426.22
2017,4,6,9,45,180.0,344.0,1.2,12.5,471.5,543.7,424.1
2017,4,6,10,0,156.0,364.0,1.3,13.0,480.0,543.68,422.14
2017,4,6,10,15,178.5,379.5,1.35,13.0,517.0,582.22,450.33
2017,4,6,10,30,201.0,395.0,1.4,13.0,554.0,620.33,477.62
2017,4,6,10,45,116.0,366.5,1.5,13.0,459.0,503.28,390.06
2017,4,6,11,0,31.0,338.0,1.6,13.0,364.0,372.86,290.51
2017,4,6,11,15,33.5,349.0,1.65,12.5,377.5,385.07,301.0
2017,4,6,11,30,36.0,360.0,1.7,12.0,391.0,396.94,310.46
2017,4,6,11,45,37.0,362.0,1.75,12.0,394.0,397.57,310.89
2017,4,6,12,0,38.0,364.0,1.8,12.0,397.0,397.97,311.25
2017,4,6,12,15,26.0,310.5,1.75,12.0,333.5,329.51,258.65
2017,4,6,12,30,14.0,257.0,1.7,12.0,270.0,256.27,201.77
2017,4,6,12,45,13.5,250.5,1.7,12.0,262.5,248.67,196.15
2017,4,6,13,0,13.0,244.0,1.7,12.0,255.0,241.11,190.31
2017,4,6,13,15,127.5,325.5,1.65,11.5,429.5,423.92,335.63
2017,4,6,13,30,242.0,407.0,1.6,11.0,604.0,584.46,456.42
2017,4,6,13,45,133.0,351.5,1.55,11.0,459.5,436.8,343.35
2017,4,6,14,0,24.0,296.0,1.5,11.0,315.0,293.06,231.58
2017,4,6,14,15,15.5,245.0,1.5,11.0,257.0,238.1,189.21
2017,4,6,14,30,7.0,194.0,1.5,11.0,199.0,184.49,146.71
2017,4,6,14,45,3.5,132.5,1.55,11.0,135.0,125.22,98.89
2017,4,6,15,0,0.0,71.0,1.6,11.0,71.0,66.16,50.19
2017,4,6,15,15,13.0,147.0,1.6,11.0,154.5,141.83,113.32
2017,4,6,15,30,26.0,223.0,1.6,11.0,238.0,212.83,171.17
2017,4,6,15,45,29.0,208.5,1.65,11.0,224.0,195.39,157.01
2017,4,6,16,0,32.0,194.0,1.7,11.0,210.0,179.67,144.38
2017,4,6,16,15,16.0,111.0,1.65,10.5,119.0,105.34,83.61
2017,4,6,16,30,0.0,28.0,1.6,10.0,28.0,25.99,16.9
2017,4,6,16,45,0.0,24.0,1.6,10.0,24.0,22.26,13.77
2017,4,6,17,0,0.0,20.0,1.6,10.0,20.0,18.54,10.56
2017,4,6,17,15,0.0,16.0,1.65,9.5,16.0,14.82,7.92
2017,4,6,17,30,0.0,12.0,1.7,9.0,12.0,11.11,4.5
2017,4,6,17,45,0.0,8.5,1.75,9.0,8.5,7.87,1.44
2017,4,6,18,0,0.0,5.0,1.8,9.0,5.0,4.62,0.0
2017,4,6,18,15,0.0,2.5,1.85,8.5,2.5,2.31,0.0
2017,4,6,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,1.0,0.85,9.0,1.0,0.95,0.0
2017,4,7,6,0,0.0,2.0,0.8,9.0,2.0,1.85,0.0
2017,4,7,6,15,0.0,7.5,0.8,9.0,7.5,6.94,0.0
2017,4,7,6,30,0.0,13.0,0.8,9.0,13.0,12.04,4.7
2017,4,7,6,45,0.0,20.5,0.8,9.0,20.5,19.0,10.93
2017,4,7,7,0,0.0,28.0,0.8,9.0,28.0,25.97,17.14
2017,4,7,7,15,0.0,35.5,0.8,9.0,35.5,32.95,23.26
2017,4,7,7,30,0.0,43.0,0.8,9.0,43.0,39.94,29.29
2017,4,7,7,45,0.0,61.0,0.8,9.5,61.0,56.72,43.62
2017,4,7,8,0,0.0,79.0,0.8,10.0,79.0,73.54,57.69
2017,4,7,8,15,0.0,91.0,0.85,10.0,91.0,85.1,67.22
2017,4,7,8,30,0.0,103.0,0.9,10.0,103.0,96.71,76.72
2017,4,7,8,45,7.5,157.5,0.95,10.5,162.5,157.43,126.86
2017,4,7,9,0,15.0,212.0,1.0,11.0,222.0,219.79,176.76
2017,4,7,9,15,17.5,230.0,1.0,11.0,242.0,240.07,192.22
2017,4,7,9,30,20.0,248.0,1.0,11.0,262.0,260.4,207.8
2017,4,7,9,45,27.5,277.5,1.05,11.5,297.5,310.97,246.63
2017,4,7,10,0,35.0,307.0,1.1,12.0,333.0,349.34,275.2
2017,4,7,10,15,24.5,278.0,1.1,12.0,297.0,306.25,241.14
2017,4,7,10,30,14.0,249.0,1.1,12.0,261.0,253.34,199.64
2017,4,7,10,45,19.5,285.0,1.15,12.0,301.5,294.49,231.89
2017,4,7,11,0,25.0,321.0,1.2,12.0,342.0,335.57,263.2
2017,4,7,11,15,20.0,293.0,1.2,12.0,310.0,301.51,236.52
2017,4,7,11,30,15.0,265.0,1.2,12.0,278.0,268.03,210.53
2017,4,7,11,45,15.0,268.0,1.25,12.0,281.5,270.28,212.42
2017,4,7,12,0,15.0,271.0,1.3,12.0,285.0,272.44,214.1
2017,4,7,12,15,14.5,267.0,1.3,12.0,280.5,267.23,210.01
2017,4,7,12,30,14.0,263.0,1.3,12.0,276.0,262.02,205.98
2017,4,7,12,45,19.0,293.5,1.35,12.0,310.5,294.91,231.78
2017,4,7,13,0,24.0,324.0,1.4,12.0,345.0,327.19,256.73
2017,4,7,13,15,28.5,331.0,1.4,12.0,355.0,341.55,267.81
2017,4,7,13,30,33.0,338.0,1.4,12.0,365.0,348.68,273.47
2017,4,7,13,45,38.0,337.0,1.4,12.0,367.5,347.85,273.17
2017,4,7,14,0,43.0,336.0,1.4,12.0,370.0,346.37,272.42
2017,4,7,14,15,38.5,315.5,1.4,11.5,345.0,319.92,252.77
2017,4,7,14,30,34.0,295.0,1.4,11.0,320.0,294.14,233.56
2017,4,7,14,45,20.0,240.0,1.4,11.0,254.5,232.72,185.43
2017,4,7,15,0,6.0,185.0,1.4,11.0,189.0,173.95,138.67
2017,4,7,15,15,3.0,139.0,1.4,11.0,141.0,130.1,103.33
2017,4,7,15,30,0.0,93.0,1.4,11.0,93.0,86.65,67.65
2017,4,7,15,45,0.0,86.5,1.4,11.0,86.5,80.58,62.86
2017,4,7,16,0,0.0,80.0,1.4,11.0,80.0,74.49,57.95
2017,4,7,16,15,0.0,86.0,1.35,10.5,86.0,79.9,62.89
2017,4,7,16,30,0.0,92.0,1.3,10.0,92.0,84.81,67.41
2017,4,7,16,45,0.0,78.5,1.3,10.0,78.5,72.53,57.13
2017,4,7,17,0,0.0,65.0,1.3,10.0,65.0,60.33,46.78
2017,4,7,17,15,0.0,52.0,1.3,9.5,52.0,48.34,38.42
2017,4,7,17,30,0.0,39.0,1.3,9.0,39.0,36.22,27.36
2017,4,7,17,45,0.0,27.5,1.3,9.0,27.5,25.52,17.36
2017,4,7,18,0,0.0,16.0,1.3,9.0,16.0,14.83,7.31
2017,4,7,18,15,0.0,8.0,1.3,8.5,8.0,7.41,0.0
2017,4,7,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,5,45,73.0,9.0,1.2,4.5,12.5,26.69,0.0
2017,4,8,6,0,146.0,18.0,1.2,5.0,25.0,73.68,0.0
2017,4,8,6,15,287.5,31.5,1.2,5.0,67.0,158.95,120.55
2017,4,8,6,30,429.0,45.0,1.2,5.0,109.0,250.13,203.56
2017,4,8,6,45,515.5,53.0,1.3,5.5,161.0,325.09,271.03
2017,4,8,7,0,602.0,61.0,1.4,6.0,213.0,408.45,343.38
2017,4,8,7,15,654.5,67.5,1.45,6.0,267.5,478.16,402.56
2017,4,8,7,30,707.0,74.0,1.5,6.0,322.0,551.64,462.53
2017,4,8,7,45,385.5,129.0,1.55,6.5,267.5,426.31,358.05
2017,4,8,8,0,64.0,184.0,1.6,7.0,213.0,241.21,200.34
2017,4,8,8,15,32.0,133.5,1.6,7.0,148.0,159.26,131.64
2017,4,8,8,30,0.0,83.0,1.6,7.0,83.0,77.31,60.99
2017,4,8,8,45,105.0,183.5,1.65,7.0,248.0,286.91,239.22
2017,4,8,9,0,210.0,284.0,1.7,7.0,413.0,495.24,404.6
2017,4,8,9,15,157.0,304.0,1.7,7.0,404.5,474.0,383.86
2017,4,8,9,30,104.0,324.0,1.7,7.0,396.0,435.45,351.54
2017,4,8,9,45,246.5,324.5,1.7,7.0,506.0,598.19,479.36
2017,4,8,10,0,389.0,325.0,1.7,7.0,616.0,737.82,583.48
2017,4,8,10,15,659.5,218.0,1.7,7.0,734.0,906.38,708.26
2017,4,8,10,30,930.0,111.0,1.7,7.0,852.0,1045.62,800.17
2017,4,8,10,45,627.0,254.5,1.75,7.5,760.0,918.08,709.13
2017,4,8,11,0,324.0,398.0,1.8,8.0,668.0,753.72,584.35
2017,4,8,11,15,428.0,370.5,1.8,8.0,733.5,832.93,644.52
2017,4,8,11,30,532.0,343.0,1.8,8.0,799.0,900.27,692.9
2017,4,8,11,45,540.0,343.5,1.8,8.0,809.5,898.87,690.94
2017,4,8,12,0,548.0,344.0,1.8,8.0,820.0,894.81,688.04
2017,4,8,12,15,556.0,339.5,1.8,8.0,822.0,883.07,680.05
2017,4,8,12,30,564.0,335.0,1.8,8.0,824.0,868.74,670.36
2017,4,8,12,45,362.0,385.0,1.8,8.0,697.5,712.51,555.04
2017,4,8,13,0,160.0,435.0,1.8,8.0,571.0,566.56,444.07
2017,4,8,13,15,120.0,415.0,1.8,8.0,515.5,504.48,398.07
2017,4,8,13,30,80.0,395.0,1.8,8.0,460.0,440.33,349.12
2017,4,8,13,45,498.0,256.5,1.8,8.0,646.0,626.78,500.98
2017,4,8,14,0,916.0,118.0,1.8,8.0,832.0,762.78,605.85
2017,4,8,14,15,907.0,116.0,1.8,8.0,799.0,711.55,565.74
2017,4,8,14,30,898.0,114.0,1.8,8.0,766.0,658.78,525.32
2017,4,8,14,45,465.5,190.0,1.85,8.0,527.0,437.8,353.0
2017,4,8,15,0,33.0,266.0,1.9,8.0,288.0,259.25,209.11
2017,4,8,15,15,129.5,266.0,1.85,7.5,343.0,297.21,240.87
2017,4,8,15,30,226.0,266.0,1.8,7.0,398.0,323.68,260.82
2017,4,8,15,45,334.5,222.0,1.8,7.0,399.5,304.2,241.61
2017,4,8,16,0,443.0,178.0,1.8,7.0,401.0,271.45,209.42
2017,4,8,16,15,382.5,167.0,1.75,6.5,345.0,218.69,165.48
2017,4,8,16,30,322.0,156.0,1.7,6.0,289.0,176.31,131.63
2017,4,8,16,45,481.5,117.0,1.7,6.0,284.5,132.66,89.6
2017,4,8,17,0,641.0,78.0,1.7,6.0,280.0,72.9,46.15
2017,4,8,17,15,575.0,70.0,1.6,5.5,225.5,50.72,41.23
2017,4,8,17,30,509.0,62.0,1.5,5.0,171.0,46.86,37.6
2017,4,8,17,45,402.0,51.0,1.4,5.0,122.0,39.95,30.85
2017,4,8,18,0,295.0,40.0,1.3,5.0,73.0,31.17,22.03
2017,4,8,18,15,147.5,20.0,1.25,4.5,36.5,15.7,3.75
2017,4,8,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,9.5,1.0,3.0,9.5,9.05,0.0
2017,4,9,6,0,0.0,19.0,1.0,3.0,19.0,18.55,0.0
2017,4,9,6,15,82.0,44.0,0.9,3.5,56.5,88.14,67.18
2017,4,9,6,30,164.0,69.0,0.8,4.0,94.0,161.9,132.74
2017,4,9,6,45,245.5,89.5,0.75,4.5,144.0,231.91,194.31
2017,4,9,7,0,327.0,110.0,0.7,5.0,194.0,310.63,261.59
2017,4,9,7,15,306.5,122.0,0.7,5.5,215.0,327.31,275.71
2017,4,9,7,30,286.0,134.0,0.7,6.0,236.0,341.67,287.16
2017,4,9,7,45,447.0,136.0,0.75,6.5,324.0,476.86,396.42
2017,4,9,8,0,608.0,138.0,0.8,7.0,412.0,619.19,504.99
2017,4,9,8,15,640.0,145.0,0.75,7.5,463.0,677.65,544.44
2017,4,9,8,30,672.0,152.0,0.7,8.0,514.0,736.35,583.6
2017,4,9,8,45,714.5,150.0,0.65,8.5,565.5,793.85,619.66
2017,4,9,9,0,757.0,148.0,0.6,9.0,617.0,851.25,654.51
2017,4,9,9,15,774.5,152.0,0.55,9.5,660.0,892.45,677.46
2017,4,9,9,30,792.0,156.0,0.5,10.0,703.0,931.51,698.74
2017,4,9,9,45,821.0,151.0,0.45,10.5,744.0,963.34,714.92
2017,4,9,10,0,850.0,146.0,0.4,11.0,785.0,998.87,733.31
2017,4,9,10,15,859.5,148.0,0.35,11.0,815.5,1020.25,743.81
2017,4,9,10,30,869.0,150.0,0.3,11.0,846.0,1038.22,752.44
2017,4,9,10,45,879.0,149.5,0.25,11.5,869.5,1050.44,756.26
2017,4,9,11,0,889.0,149.0,0.2,12.0,893.0,1059.0,758.07
2017,4,9,11,15,893.0,150.0,0.25,12.0,908.0,1059.48,758.75
2017,4,9,11,30,897.0,151.0,0.3,12.0,923.0,1056.17,757.47
2017,4,9,11,45,671.5,260.5,0.4,12.0,841.0,944.03,688.82
2017,4,9,12,0,446.0,370.0,0.5,12.0,759.0,823.46,607.51
2017,4,9,12,15,464.5,366.5,0.55,12.0,771.0,824.25,611.06
2017,4,9,12,30,483.0,363.0,0.6,12.0,783.0,822.3,610.96
2017,4,9,12,45,410.0,387.0,0.65,12.0,741.0,756.97,566.16
2017,4,9,13,0,337.0,411.0,0.7,12.0,699.0,701.09,527.6
2017,4,9,13,15,401.0,372.5,0.7,12.0,708.5,700.11,529.66
2017,4,9,13,30,465.0,334.0,0.7,12.0,718.0,698.66,530.35
2017,4,9,13,45,445.5,330.0,0.75,12.0,688.5,656.6,501.23
2017,4,9,14,0,426.0,326.0,0.8,12.0,659.0,614.86,472.24
2017,4,9,14,15,402.5,323.0,0.85,12.0,627.5,570.07,440.38
2017,4,9,14,30,379.0,320.0,0.9,12.0,596.0,529.14,410.63
2017,4,9,14,45,455.5,272.0,0.95,12.0,586.5,506.06,394.57
2017,4,9,15,0,532.0,224.0,1.0,12.0,577.0,473.55,369.93
2017,4,9,15,15,437.5,235.0,1.05,11.5,512.5,407.27,318.74
2017,4,9,15,30,343.0,246.0,1.1,11.0,448.0,351.34,275.27
2017,4,9,15,45,559.0,174.5,1.2,10.5,471.5,337.54,259.27
2017,4,9,16,0,775.0,103.0,1.3,10.0,495.0,299.22,218.89
2017,4,9,16,15,744.0,98.0,1.3,9.5,442.0,238.68,165.61
2017,4,9,16,30,713.0,93.0,1.3,9.0,389.0,181.43,116.83
2017,4,9,16,45,666.0,87.5,1.35,9.0,333.5,125.86,75.04
2017,4,9,17,0,619.0,82.0,1.4,9.0,278.0,76.08,48.43
2017,4,9,17,15,555.0,73.0,1.35,8.0,224.5,53.09,42.97
2017,4,9,17,30,491.0,64.0,1.3,7.0,171.0,48.45,38.77
2017,4,9,17,45,390.0,52.0,1.3,6.5,122.0,40.69,31.36
2017,4,9,18,0,289.0,40.0,1.3,6.0,73.0,31.1,21.95
2017,4,9,18,15,144.5,20.0,1.3,5.5,36.5,15.66,4.54
2017,4,9,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,9,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,10,5,45,73.5,10.5,1.0,3.5,14.5,28.57,0.0
2017,4,10,6,0,147.0,21.0,0.9,4.0,29.0,79.95,29.54
2017,4,10,6,15,275.5,35.0,0.85,4.5,71.0,159.44,123.44
2017,4,10,6,30,404.0,49.0,0.8,5.0,113.0,245.84,200.68
2017,4,10,6,45,486.0,58.0,0.8,6.0,164.0,318.93,264.98
2017,4,10,7,0,568.0,67.0,0.8,7.0,215.0,399.94,333.23
2017,4,10,7,15,620.5,74.0,0.8,7.5,269.0,468.76,389.41
2017,4,10,7,30,673.0,81.0,0.8,8.0,323.0,541.36,446.08
2017,4,10,7,45,706.5,87.0,0.85,8.5,376.0,603.09,492.51
2017,4,10,8,0,740.0,93.0,0.9,9.0,429.0,665.85,537.58
2017,4,10,8,15,571.5,150.0,0.85,9.5,427.0,626.99,503.12
2017,4,10,8,30,403.0,207.0,0.8,10.0,425.0,577.02,460.24
2017,4,10,8,45,616.0,158.0,0.75,10.5,525.5,720.81,567.44
2017,4,10,9,0,829.0,109.0,0.7,11.0,626.0,866.38,662.87
2017,4,10,9,15,844.0,112.0,0.65,11.0,668.5,906.14,684.51
2017,4,10,9,30,859.0,115.0,0.6,11.0,711.0,943.43,705.78
2017,4,10,9,45,864.0,120.0,0.6,11.5,746.0,970.82,720.2
2017,4,10,10,0,869.0,125.0,0.6,12.0,781.0,994.88,732.55
2017,4,10,10,15,493.5,261.5,0.6,12.5,637.0,787.51,590.43
2017,4,10,10,30,118.0,398.0,0.6,13.0,493.0,540.89,408.92
2017,4,10,10,45,510.5,263.0,0.6,13.5,690.0,808.8,608.21
2017,4,10,11,0,903.0,128.0,0.6,14.0,887.0,1042.02,755.88
2017,4,10,11,15,906.5,128.5,0.6,14.0,901.5,1041.75,751.13
2017,4,10,11,30,910.0,129.0,0.6,14.0,916.0,1037.75,748.23
2017,4,10,11,45,646.5,263.0,0.65,14.0,824.5,922.52,675.34
2017,4,10,12,0,383.0,397.0,0.7,14.0,733.0,782.18,577.8
2017,4,10,12,15,413.5,383.5,0.7,14.0,745.5,793.12,587.66
2017,4,10,12,30,444.0,370.0,0.7,14.0,758.0,793.41,588.52
2017,4,10,12,45,691.5,239.5,0.75,14.5,836.0,870.18,646.28
2017,4,10,13,0,939.0,109.0,0.8,15.0,914.0,920.51,678.57
2017,4,10,13,15,935.0,108.5,0.8,14.5,896.0,883.94,655.67
2017,4,10,13,30,931.0,108.0,0.8,14.0,878.0,844.55,631.92
2017,4,10,13,45,482.5,216.5,0.85,14.0,615.0,576.88,443.82
2017,4,10,14,0,34.0,325.0,0.9,14.0,352.0,329.26,254.24
2017,4,10,14,15,463.5,215.5,0.9,13.5,555.5,513.36,402.73
2017,4,10,14,30,893.0,106.0,0.9,13.0,759.0,649.08,503.59
2017,4,10,14,45,514.0,211.5,0.95,13.0,583.0,484.48,377.29
2017,4,10,15,0,135.0,317.0,1.0,13.0,407.0,354.66,277.41
2017,4,10,15,15,67.5,202.0,1.05,12.5,247.0,214.57,169.84
2017,4,10,15,30,0.0,87.0,1.1,12.0,87.0,81.07,62.52
2017,4,10,15,45,0.0,79.5,1.15,11.5,79.5,74.04,57.2
2017,4,10,16,0,0.0,72.0,1.2,11.0,72.0,67.02,51.6
2017,4,10,16,15,373.0,75.5,1.15,10.5,231.0,140.51,99.23
2017,4,10,16,30,746.0,79.0,1.1,10.0,390.0,178.86,112.98
2017,4,10,16,45,709.0,73.5,1.1,10.0,336.5,118.71,66.77
2017,4,10,17,0,672.0,68.0,1.1,10.0,283.0,66.6,38.71
2017,4,10,17,15,613.5,61.0,1.05,9.5,229.5,42.96,33.56
2017,4,10,17,30,555.0,54.0,1.0,9.0,176.0,39.55,30.43
2017,4,10,17,45,462.0,44.5,0.95,9.0,127.5,33.7,24.81
2017,4,10,18,0,369.0,35.0,0.9,9.0,79.0,27.56,18.65
2017,4,10,18,15,184.5,17.5,0.85,8.5,39.5,13.45,3.6
2017,4,10,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,10,18,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,11,5,45,57.0,11.5,0.95,6.5,14.5,25.48,0.0
2017,4,11,6,0,114.0,23.0,1.0,7.0,29.0,73.36,34.3
2017,4,11,6,15,215.5,38.5,1.0,7.5,67.5,141.07,108.82
2017,4,11,6,30,317.0,54.0,1.0,8.0,106.0,213.96,173.72
2017,4,11,6,45,374.5,69.0,1.05,8.5,152.0,276.31,228.99
2017,4,11,7,0,432.0,84.0,1.1,9.0,198.0,344.43,287.27
2017,4,11,7,15,495.5,89.0,1.05,9.5,248.0,413.39,343.9
2017,4,11,7,30,559.0,94.0,1.0,10.0,298.0,485.01,400.33
2017,4,11,7,45,355.0,146.5,1.0,10.5,283.0,415.9,342.13
2017,4,11,8,0,151.0,199.0,1.0,11.0,268.0,332.36,271.25
2017,4,11,8,15,140.0,223.0,1.0,11.5,292.5,355.72,288.53
2017,4,11,8,30,129.0,247.0,1.0,12.0,317.0,377.64,303.56
2017,4,11,8,45,191.0,266.5,1.05,12.5,380.5,454.56,362.59
2017,4,11,9,0,253.0,286.0,1.1,13.0,444.0,548.18,431.6
2017,4,11,9,15,251.0,307.5,1.1,13.0,473.5,575.99,449.69
2017,4,11,9,30,249.0,329.0,1.1,13.0,503.0,588.68,457.54
2017,4,11,9,45,231.0,350.5,1.15,13.5,518.5,598.51,462.36
2017,4,11,10,0,213.0,372.0,1.2,14.0,534.0,606.52,465.9
2017,4,11,10,15,178.5,388.5,1.2,14.0,528.0,591.12,452.84
2017,4,11,10,30,144.0,405.0,1.2,14.0,522.0,573.99,438.8
2017,4,11,10,45,304.0,376.5,1.3,14.0,631.0,713.2,542.77
2017,4,11,11,0,464.0,348.0,1.4,14.0,740.0,850.46,640.09
2017,4,11,11,15,445.0,360.5,1.4,14.0,742.0,839.78,630.06
2017,4,11,11,30,426.0,373.0,1.4,14.0,744.0,826.92,620.42
2017,4,11,11,45,329.5,410.5,1.45,14.0,698.0,753.95,568.15
2017,4,11,12,0,233.0,448.0,1.5,14.0,652.0,680.81,515.29
2017,4,11,12,15,255.0,442.5,1.5,14.0,666.0,696.79,527.61
2017,4,11,12,30,277.0,437.0,1.5,14.0,680.0,700.61,530.73
2017,4,11,12,45,274.5,432.0,1.5,14.0,670.5,681.0,516.97
2017,4,11,13,0,272.0,427.0,1.5,14.0,661.0,660.52,502.77
2017,4,11,13,15,306.0,408.5,1.5,14.0,667.0,656.33,501.11
2017,4,11,13,30,340.0,390.0,1.5,14.0,673.0,649.09,496.99
2017,4,11,13,45,292.5,388.5,1.5,14.0,626.5,593.56,456.36
2017,4,11,14,0,245.0,387.0,1.5,14.0,580.0,538.28,415.82
2017,4,11,14,15,278.5,363.0,1.45,13.5,574.0,524.81,407.55
2017,4,11,14,30,312.0,339.0,1.4,13.0,568.0,505.21,394.0
2017,4,11,14,45,321.5,317.0,1.4,13.0,542.5,470.37,367.85
2017,4,11,15,0,331.0,295.0,1.4,13.0,517.0,434.28,340.17
2017,4,11,15,15,312.0,277.5,1.35,12.5,475.5,387.95,304.34
2017,4,11,15,30,293.0,260.0,1.3,12.0,434.0,343.48,269.3
2017,4,11,15,45,265.0,240.5,1.3,12.0,388.0,296.34,231.39
2017,4,11,16,0,237.0,221.0,1.3,12.0,342.0,255.17,197.97
2017,4,11,16,15,459.0,158.5,1.25,11.5,361.5,228.6,167.23
2017,4,11,16,30,681.0,96.0,1.2,11.0,381.0,179.9,116.05
2017,4,11,16,45,634.5,90.0,1.2,10.5,327.5,125.93,75.72
2017,4,11,17,0,588.0,84.0,1.2,10.0,274.0,77.7,49.6
2017,4,11,17,15,523.0,75.5,1.2,9.5,221.5,54.8,44.26
2017,4,11,17,30,458.0,67.0,1.2,9.0,169.0,50.73,40.55
2017,4,11,17,45,358.0,55.0,1.2,9.0,121.5,41.72,32.03
2017,4,11,18,0,258.0,43.0,1.2,9.0,74.0,33.36,23.79
2017,4,11,18,15,136.5,26.0,1.2,9.0,41.5,20.47,9.1
2017,4,11,18,30,15.0,9.0,1.2,9.0,9.0,8.58,0.0
2017,4,11,18,45,7.5,4.5,1.25,9.0,4.5,0.0,0.0
2017,4,11,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,12,5,45,63.5,12.5,1.1,9.5,16.5,28.23,0.0
2017,4,12,6,0,127.0,25.0,1.1,10.0,33.0,81.09,43.87
2017,4,12,6,15,246.5,39.5,1.1,10.0,74.0,153.94,118.48
2017,4,12,6,30,366.0,54.0,1.1,10.0,115.0,235.38,190.1
2017,4,12,6,45,441.0,64.5,1.15,10.0,165.0,306.33,252.53
2017,4,12,7,0,516.0,75.0,1.2,10.0,215.0,383.3,318.15
2017,4,12,7,15,258.0,64.5,1.2,10.0,134.5,239.5,201.12
2017,4,12,7,30,0.0,54.0,1.2,10.0,54.0,50.19,37.74
2017,4,12,7,45,0.0,59.0,1.2,10.5,59.0,54.86,41.74
2017,4,12,8,0,0.0,64.0,1.2,11.0,64.0,59.54,45.47
2017,4,12,8,15,0.0,94.5,1.2,11.0,94.5,88.43,69.69
2017,4,12,8,30,0.0,125.0,1.2,11.0,125.0,118.42,94.4
2017,4,12,8,45,0.0,138.5,1.2,11.0,139.0,131.53,104.85
2017,4,12,9,0,0.0,152.0,1.2,11.0,153.0,144.64,115.25
2017,4,12,9,15,0.5,151.5,1.2,11.0,153.0,144.26,114.61
2017,4,12,9,30,1.0,151.0,1.2,11.0,153.0,143.99,114.15
2017,4,12,9,45,3.0,160.0,1.3,11.0,163.0,154.58,122.64
2017,4,12,10,0,5.0,169.0,1.4,11.0,173.0,165.23,131.13
2017,4,12,10,15,7.0,188.0,1.4,11.0,194.0,185.74,147.48
2017,4,12,10,30,9.0,207.0,1.4,11.0,215.0,206.26,163.68
2017,4,12,10,45,10.5,224.0,1.45,11.5,233.5,224.25,177.46
2017,4,12,11,0,12.0,241.0,1.5,12.0,252.0,242.17,191.08
2017,4,12,11,15,10.0,214.0,1.5,11.5,223.5,213.29,168.39
2017,4,12,11,30,8.0,187.0,1.5,11.0,195.0,184.8,145.96
2017,4,12,11,45,10.0,206.0,1.55,11.0,215.0,204.8,162.04
2017,4,12,12,0,12.0,225.0,1.6,11.0,235.0,224.64,177.77
2017,4,12,12,15,41.5,323.5,1.6,11.0,360.0,356.2,281.11
2017,4,12,12,30,71.0,422.0,1.6,11.0,485.0,479.46,373.84
2017,4,12,12,45,74.0,416.0,1.65,11.0,481.0,471.38,367.33
2017,4,12,13,0,77.0,410.0,1.7,11.0,477.0,462.92,361.49
2017,4,12,13,15,41.5,292.0,1.7,11.0,328.5,313.71,247.67
2017,4,12,13,30,6.0,174.0,1.7,11.0,180.0,167.57,132.1
2017,4,12,13,45,70.5,284.0,1.7,11.0,340.5,321.24,256.19
2017,4,12,14,0,135.0,394.0,1.7,11.0,501.0,466.98,367.82
2017,4,12,14,15,157.0,377.5,1.7,11.0,497.0,455.85,359.08
2017,4,12,14,30,179.0,361.0,1.7,11.0,493.0,442.49,349.47
2017,4,12,14,45,91.5,266.0,1.75,11.0,333.5,295.69,235.7
2017,4,12,15,0,4.0,171.0,1.8,11.0,174.0,160.2,127.4
2017,4,12,15,15,9.0,189.0,1.8,11.0,195.0,177.85,142.44
2017,4,12,15,30,14.0,207.0,1.8,11.0,216.0,194.2,155.98
2017,4,12,15,45,7.0,165.5,1.8,11.0,170.0,153.61,123.2
2017,4,12,16,0,0.0,124.0,1.8,11.0,124.0,114.07,91.02
2017,4,12,16,15,2.0,131.5,1.75,10.5,132.5,120.24,96.7
2017,4,12,16,30,4.0,139.0,1.7,10.0,141.0,125.32,101.39
2017,4,12,16,45,2.0,120.5,1.7,10.0,121.5,107.91,87.09
2017,4,12,17,0,0.0,102.0,1.7,10.0,102.0,90.9,72.94
2017,4,12,17,15,262.0,81.0,1.65,9.5,140.0,58.09,47.23
2017,4,12,17,30,524.0,60.0,1.6,9.0,178.0,44.38,34.8
2017,4,12,17,45,429.5,49.5,1.6,9.0,129.5,37.86,28.57
2017,4,12,18,0,335.0,39.0,1.6,9.0,81.0,31.0,21.77
2017,4,12,18,15,189.5,24.5,1.6,8.5,46.0,19.23,8.77
2017,4,12,18,30,44.0,10.0,1.6,8.0,11.0,9.53,0.0
2017,4,12,18,45,22.0,5.0,1.6,8.0,5.5,0.0,0.0
2017,4,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,13,5,45,29.5,12.0,1.15,6.5,14.0,19.09,0.0
2017,4,13,6,0,59.0,24.0,1.2,7.0,28.0,52.98,30.4
2017,4,13,6,15,103.0,43.5,1.2,7.5,58.5,98.3,76.0
2017,4,13,6,30,147.0,63.0,1.2,8.0,89.0,144.96,117.94
2017,4,13,6,45,170.5,85.0,1.25,8.5,124.5,189.39,157.41
2017,4,13,7,0,194.0,107.0,1.3,9.0,160.0,235.82,197.46
2017,4,13,7,15,210.5,128.0,1.35,9.0,197.0,278.79,233.8
2017,4,13,7,30,227.0,149.0,1.4,9.0,234.0,322.86,270.06
2017,4,13,7,45,135.0,167.5,1.5,9.0,220.5,279.54,232.65
2017,4,13,8,0,43.0,186.0,1.6,9.0,207.0,226.6,186.58
2017,4,13,8,15,21.5,150.5,1.65,9.0,161.0,169.25,138.4
2017,4,13,8,30,0.0,115.0,1.7,9.0,115.0,108.4,86.61
2017,4,13,8,45,38.5,200.0,1.75,9.5,224.5,237.02,193.73
2017,4,13,9,0,77.0,285.0,1.8,10.0,334.0,365.86,295.88
2017,4,13,9,15,71.0,301.5,1.8,10.0,349.0,378.66,304.12
2017,4,13,9,30,65.0,318.0,1.8,10.0,364.0,390.88,312.52
2017,4,13,9,45,113.0,348.5,1.85,10.0,433.5,469.7,373.93
2017,4,13,10,0,161.0,379.0,1.9,10.0,503.0,563.58,444.59
2017,4,13,10,15,104.5,370.0,1.9,10.0,451.5,483.55,381.73
2017,4,13,10,30,48.0,361.0,1.9,10.0,400.0,416.36,328.67
2017,4,13,10,45,78.5,393.0,1.95,10.0,459.0,479.44,377.64
2017,4,13,11,0,109.0,425.0,2.0,10.0,518.0,541.99,424.62
2017,4,13,11,15,286.0,397.0,2.0,10.0,646.0,709.92,552.29
2017,4,13,11,30,463.0,369.0,2.0,10.0,774.0,859.3,660.54
2017,4,13,11,45,471.0,365.5,2.05,10.0,780.0,854.29,655.92
2017,4,13,12,0,479.0,362.0,2.1,10.0,786.0,846.94,651.36
2017,4,13,12,15,349.0,403.5,2.1,10.0,712.0,744.91,575.76
2017,4,13,12,30,219.0,445.0,2.1,10.0,638.0,646.64,501.91
2017,4,13,12,45,218.5,442.5,2.1,10.0,633.5,633.68,493.29
2017,4,13,13,0,218.0,440.0,2.1,10.0,629.0,619.9,483.37
2017,4,13,13,15,115.0,340.0,2.1,10.0,440.0,426.44,337.42
2017,4,13,13,30,12.0,240.0,2.1,10.0,251.0,234.34,186.06
2017,4,13,13,45,6.0,152.0,2.1,10.0,157.5,146.5,115.98
2017,4,13,14,0,0.0,64.0,2.1,10.0,64.0,59.71,44.52
2017,4,13,14,15,47.5,208.0,2.1,9.5,243.5,225.86,182.4
2017,4,13,14,30,95.0,352.0,2.1,9.0,423.0,382.14,306.49
2017,4,13,14,45,217.0,323.5,2.1,9.0,473.5,417.21,334.54
2017,4,13,15,0,339.0,295.0,2.1,9.0,524.0,438.23,350.69
2017,4,13,15,15,596.0,197.0,2.1,8.5,567.0,445.9,355.44
2017,4,13,15,30,853.0,99.0,2.1,8.0,610.0,426.84,334.92
2017,4,13,15,45,830.0,96.5,2.1,8.0,560.0,365.14,279.94
2017,4,13,16,0,807.0,94.0,2.1,8.0,510.0,305.16,225.55
2017,4,13,16,15,421.5,129.5,2.05,7.5,345.0,197.18,145.65
2017,4,13,16,30,36.0,165.0,2.0,7.0,180.0,147.23,119.53
2017,4,13,16,45,30.0,144.0,2.0,7.0,155.5,124.94,101.44
2017,4,13,17,0,24.0,123.0,2.0,7.0,131.0,103.67,84.24
2017,4,13,17,15,280.0,93.0,1.9,6.5,158.0,71.7,60.19
2017,4,13,17,30,536.0,63.0,1.8,6.0,185.0,46.88,37.52
2017,4,13,17,45,439.5,52.5,1.75,6.0,135.5,40.47,31.33
2017,4,13,18,0,343.0,42.0,1.7,6.0,86.0,33.74,24.56
2017,4,13,18,15,195.0,27.0,1.65,5.5,49.5,21.23,10.93
2017,4,13,18,30,47.0,12.0,1.6,5.0,13.0,11.44,0.0
2017,4,13,18,45,23.5,6.0,1.55,5.0,6.5,0.0,0.0
2017,4,13,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,4,14,5,45,107.5,14.0,1.55,3.5,22.0,41.48,0.0
2017,4,14,6,0,215.0,28.0,1.6,4.0,44.0,115.3,75.81
2017,4,14,6,15,339.0,40.5,1.7,4.5,89.5,191.56,152.24
2017,4,14,6,30,463.0,53.0,1.8,5.0,135.0,279.52,231.12
2017,4,14,6,45,539.0,61.5,1.9,5.5,188.0,353.03,296.94
2017,4,14,7,0,615.0,70.0,2.0,6.0,241.0,433.64,366.46
2017,4,14,7,15,665.0,76.0,2.0,6.0,296.5,502.49,424.37
2017,4,14,7,30,715.0,82.0,2.0,6.0,352.0,574.7,482.84
2017,4,14,7,45,739.0,90.0,2.05,6.5,404.5,634.23,528.5
2017,4,14,8,0,763.0,98.0,2.1,7.0,457.0,693.83,571.87
2017,4,14,8,15,789.0,102.0,2.1,7.5,509.0,746.45,607.87
2017,4,14,8,30,815.0,106.0,2.1,8.0,561.0,802.12,645.29
2017,4,14,8,45,827.0,112.0,2.1,8.5,607.5,847.21,674.22
2017,4,14,9,0,839.0,118.0,2.1,9.0,654.0,890.11,701.17
2017,4,14,9,15,853.5,120.5,2.05,9.0,696.5,928.91,725.61
2017,4,14,9,30,868.0,123.0,2.0,9.0,739.0,965.16,748.03
2017,4,14,9,45,888.0,121.0,2.0,9.5,777.5,998.79,767.7
2017,4,14,10,0,908.0,119.0,2.0,10.0,816.0,1021.07,779.58
2017,4,14,10,15,915.5,120.5,1.95,10.0,846.0,1040.36,790.34
2017,4,14,10,30,923.0,122.0,1.9,10.0,876.0,1056.11,798.79
2017,4,14,10,45,926.0,124.0,1.9,10.5,898.0,1064.23,801.61
2017,4,14,11,0,929.0,126.0,1.9,11.0,920.0,1068.56,802.16
2017,4,14,11,15,932.5,127.0,1.85,11.0,934.5,1068.51,800.74
2017,4,14,11,30,936.0,128.0,1.8,11.0,949.0,1064.64,797.0
2017,4,14,11,45,934.0,130.0,1.75,11.0,954.0,1052.6,788.11
2017,4,14,12,0,932.0,132.0,1.7,11.0,959.0,1036.89,777.04
2017,4,14,12,15,931.5,132.0,1.65,11.0,957.0,1017.02,763.39
2017,4,14,12,30,931.0,132.0,1.6,11.0,955.0,993.65,747.57
2017,4,14,12,45,927.0,132.0,1.6,11.5,944.5,963.78,726.92
2017,4,14,13,0,923.0,132.0,1.6,12.0,934.0,930.83,704.31
2017,4,14,13,15,918.5,131.5,1.6,12.0,915.5,894.08,680.36
2017,4,14,13,30,914.0,131.0,1.6,12.0,897.0,854.62,654.41
2017,4,14,13,45,902.5,132.0,1.6,12.0,869.5,808.79,623.82
2017,4,14,14,0,891.0,133.0,1.6,12.0,842.0,761.18,591.3
2017,4,14,14,15,881.5,131.0,1.6,11.5,808.5,711.7,556.17
2017,4,14,14,30,872.0,129.0,1.6,11.0,775.0,659.0,517.61
2017,4,14,14,45,858.0,126.5,1.65,11.0,735.0,602.2,474.15
2017,4,14,15,0,844.0,124.0,1.7,11.0,695.0,545.04,428.91
2017,4,14,15,15,826.5,120.5,1.7,11.0,649.5,485.28,379.92
2017,4,14,15,30,809.0,117.0,1.7,11.0,604.0,426.13,329.82
2017,4,14,15,45,792.0,111.0,1.7,11.0,555.5,365.77,277.32
2017,4,14,16,0,775.0,105.0,1.7,11.0,507.0,302.94,221.75
2017,4,14,16,15,744.5,100.0,1.7,10.5,453.5,242.6,168.7
2017,4,14,16,30,714.0,95.0,1.7,10.0,400.0,185.5,119.89
2017,4,14,16,45,674.5,88.5,1.7,9.5,346.0,129.78,77.38
2017,4,14,17,0,635.0,82.0,1.7,9.0,292.0,78.9,48.89
2017,4,14,17,15,573.0,74.0,1.65,8.5,238.0,53.06,42.87
2017,4,14,17,30,511.0,66.0,1.6,8.0,184.0,49.33,39.47
2017,4,14,17,45,413.0,55.0,1.55,7.5,134.5,42.57,33.07
2017,4,14,18,0,315.0,44.0,1.5,7.0,85.0,34.02,24.75
2017,4,14,18,15,178.0,28.0,1.5,6.5,49.0,21.99,11.88
2017,4,14,18,30,41.0,12.0,1.5,6.0,13.0,11.44,0.0
2017,4,14,18,45,20.5,6.0,1.5,6.0,6.5,0.0,0.0
2017,4,14,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,4,15,5,45,94.0,15.0,0.7,4.5,22.5,39.11,0.0
2017,4,15,6,0,188.0,30.0,0.7,5.0,45.0,110.59,75.54
2017,4,15,6,15,307.5,44.0,0.75,5.5,90.0,183.36,145.34
2017,4,15,6,30,427.0,58.0,0.8,6.0,135.0,269.91,221.5
2017,4,15,6,45,505.0,67.0,0.85,6.5,188.0,343.4,285.68
2017,4,15,7,0,583.0,76.0,0.9,7.0,241.0,424.14,353.51
2017,4,15,7,15,633.5,83.0,0.9,7.5,296.0,493.02,408.95
2017,4,15,7,30,684.0,90.0,0.9,8.0,351.0,565.33,464.72
2017,4,15,7,45,723.0,94.0,0.95,8.5,406.0,629.13,512.32
2017,4,15,8,0,762.0,98.0,1.0,9.0,461.0,694.31,558.48
2017,4,15,8,15,788.0,102.5,0.95,9.5,512.5,747.48,592.57
2017,4,15,8,30,814.0,107.0,0.9,10.0,564.0,803.63,627.82
2017,4,15,8,45,718.5,145.0,0.85,10.5,573.5,797.82,619.15
2017,4,15,9,0,623.0,183.0,0.8,11.0,583.0,777.59,601.44
2017,4,15,9,15,644.0,191.5,0.75,11.5,628.5,822.96,629.64
2017,4,15,9,30,665.0,200.0,0.7,12.0,674.0,866.76,655.07
2017,4,15,9,45,641.0,226.0,0.65,12.5,701.0,884.08,662.14
2017,4,15,10,0,617.0,252.0,0.6,13.0,728.0,897.16,666.14
2017,4,15,10,15,619.5,264.5,0.55,13.0,757.5,918.86,677.81
2017,4,15,10,30,622.0,277.0,0.5,13.0,787.0,937.65,687.39
2017,4,15,10,45,793.0,191.5,0.5,13.5,859.5,1019.88,738.8
2017,4,15,11,0,964.0,106.0,0.5,14.0,932.0,1082.75,774.14
2017,4,15,11,15,966.0,106.5,0.45,14.0,945.5,1080.72,769.92
2017,4,15,11,30,968.0,107.0,0.4,14.0,959.0,1074.77,764.63
2017,4,15,11,45,962.5,111.0,0.4,14.5,963.5,1061.25,754.83
2017,4,15,12,0,957.0,115.0,0.4,15.0,968.0,1043.99,743.01
2017,4,15,12,15,956.0,115.0,0.35,15.0,965.0,1023.31,729.41
