Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,15,12,30,955.0,115.0,0.3,15.0,962.0,999.07,713.8
2017,4,15,12,45,745.5,232.0,0.3,15.5,888.5,911.34,658.29
2017,4,15,13,0,536.0,349.0,0.3,16.0,815.0,816.3,592.03
2017,4,15,13,15,735.5,232.0,0.35,16.0,858.5,847.52,620.11
2017,4,15,13,30,935.0,115.0,0.4,16.0,902.0,856.21,627.6
2017,4,15,13,45,926.5,115.0,0.45,16.0,875.0,811.02,599.53
2017,4,15,14,0,918.0,115.0,0.5,16.0,848.0,763.77,570.41
2017,4,15,14,15,758.5,179.5,0.5,15.5,769.0,675.94,508.82
2017,4,15,14,30,599.0,244.0,0.5,15.0,690.0,596.07,451.54
2017,4,15,14,45,738.5,175.0,0.55,15.0,696.0,578.51,440.64
2017,4,15,15,0,878.0,106.0,0.6,15.0,702.0,547.64,417.34
2017,4,15,15,15,759.5,133.0,0.6,14.5,625.0,464.08,353.57
2017,4,15,15,30,641.0,160.0,0.6,14.0,548.0,395.14,300.04
2017,4,15,15,45,654.5,139.5,0.65,14.0,507.5,341.35,255.14
2017,4,15,16,0,668.0,119.0,0.7,14.0,467.0,285.57,206.88
2017,4,15,16,15,568.0,128.5,0.7,13.5,403.0,228.94,161.35
2017,4,15,16,30,468.0,138.0,0.7,13.0,339.0,182.63,126.23
2017,4,15,16,45,445.0,124.0,0.7,13.0,295.5,136.94,91.4
2017,4,15,17,0,422.0,110.0,0.7,13.0,252.0,94.15,65.27
2017,4,15,17,15,392.5,93.5,0.7,12.0,207.0,67.48,55.12
2017,4,15,17,30,363.0,77.0,0.7,11.0,162.0,56.87,45.78
2017,4,15,17,45,306.0,60.5,0.7,10.0,119.5,45.64,35.53
2017,4,15,18,0,249.0,44.0,0.7,9.0,77.0,33.86,24.49
2017,4,15,18,15,124.5,29.0,0.7,8.5,45.5,22.71,12.71
2017,4,15,18,30,0.0,14.0,0.7,8.0,14.0,13.34,0.0
2017,4,15,18,45,0.0,7.0,0.75,8.0,7.0,0.0,0.0
2017,4,15,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,16,5,45,32.0,14.5,1.0,6.5,17.0,22.34,0.0
2017,4,16,6,0,64.0,29.0,1.0,7.0,34.0,63.05,42.73
2017,4,16,6,15,105.0,49.5,1.0,7.5,65.5,106.3,83.49
2017,4,16,6,30,146.0,70.0,1.0,8.0,97.0,153.2,125.33
2017,4,16,6,45,171.5,92.0,1.05,9.0,134.0,198.5,164.87
2017,4,16,7,0,197.0,114.0,1.1,10.0,171.0,246.06,205.03
2017,4,16,7,15,218.0,134.0,1.15,10.0,208.5,290.63,242.26
2017,4,16,7,30,239.0,154.0,1.2,10.0,246.0,336.78,279.8
2017,4,16,7,45,183.0,181.5,1.25,10.5,258.0,329.15,271.52
2017,4,16,8,0,127.0,209.0,1.3,11.0,270.0,325.62,266.22
2017,4,16,8,15,153.0,233.0,1.3,11.0,314.5,376.59,306.25
2017,4,16,8,30,179.0,257.0,1.3,11.0,359.0,429.01,346.26
2017,4,16,8,45,160.0,280.5,1.3,11.5,377.0,443.65,354.76
2017,4,16,9,0,141.0,304.0,1.3,12.0,395.0,456.34,361.92
2017,4,16,9,15,98.5,310.5,1.3,11.5,376.0,413.03,327.53
2017,4,16,9,30,56.0,317.0,1.3,11.0,357.0,380.44,301.23
2017,4,16,9,45,53.5,330.0,1.3,11.0,370.0,391.37,309.04
2017,4,16,10,0,51.0,343.0,1.3,11.0,383.0,401.99,316.32
2017,4,16,10,15,39.5,334.0,1.3,10.5,365.5,379.47,298.82
2017,4,16,10,30,28.0,325.0,1.3,10.0,348.0,356.96,281.47
2017,4,16,10,45,28.5,335.0,1.3,10.0,359.5,366.59,288.65
2017,4,16,11,0,29.0,345.0,1.3,10.0,371.0,375.99,295.45
2017,4,16,11,15,19.0,266.5,1.25,9.5,283.5,273.59,216.51
2017,4,16,11,30,9.0,188.0,1.2,9.0,196.0,186.7,148.1
2017,4,16,11,45,11.0,216.0,1.2,9.0,226.0,215.37,171.33
2017,4,16,12,0,13.0,244.0,1.2,9.0,256.0,243.85,193.78
2017,4,16,12,15,11.5,224.5,1.2,9.0,235.0,223.01,177.11
2017,4,16,12,30,10.0,205.0,1.2,9.0,214.0,202.37,160.75
2017,4,16,12,45,11.5,227.0,1.3,9.0,237.5,224.08,178.3
2017,4,16,13,0,13.0,249.0,1.4,9.0,261.0,245.51,195.4
2017,4,16,13,15,25.0,303.5,1.4,9.0,325.5,310.64,246.87
2017,4,16,13,30,37.0,358.0,1.4,9.0,390.0,369.36,292.26
2017,4,16,13,45,32.5,337.0,1.45,9.0,364.5,342.24,271.29
2017,4,16,14,0,28.0,316.0,1.5,9.0,339.0,315.77,251.18
2017,4,16,14,15,16.5,245.5,1.5,9.0,259.5,238.92,190.86
2017,4,16,14,30,5.0,175.0,1.5,9.0,180.0,165.66,132.22
2017,4,16,14,45,2.5,156.5,1.5,9.0,159.0,146.69,117.13
2017,4,16,15,0,0.0,138.0,1.5,9.0,138.0,128.1,102.09
2017,4,16,15,15,0.0,109.0,1.45,9.0,109.0,101.41,80.2
2017,4,16,15,30,0.0,80.0,1.4,9.0,80.0,74.54,57.89
2017,4,16,15,45,0.0,107.5,1.35,9.0,107.5,99.74,79.39
2017,4,16,16,0,0.0,135.0,1.3,9.0,135.0,123.78,99.81
2017,4,16,16,15,0.0,126.5,1.25,8.5,126.5,115.61,93.41
2017,4,16,16,30,0.0,118.0,1.2,8.0,118.0,107.37,86.96
2017,4,16,16,45,0.0,102.0,1.15,8.0,102.0,92.78,74.83
2017,4,16,17,0,0.0,86.0,1.1,8.0,86.0,78.32,62.63
2017,4,16,17,15,0.0,70.0,1.05,8.0,70.0,64.11,52.99
2017,4,16,17,30,0.0,54.0,1.0,8.0,54.0,49.95,40.07
2017,4,16,17,45,0.0,40.0,1.0,8.0,40.0,37.16,28.18
2017,4,16,18,0,0.0,26.0,1.0,8.0,26.0,24.13,15.96
2017,4,16,18,15,0.0,15.0,1.0,8.0,15.0,13.91,5.79
2017,4,16,18,30,0.0,4.0,1.0,8.0,4.0,3.81,0.0
2017,4,16,18,45,0.0,2.0,1.05,8.0,2.0,0.0,0.0
2017,4,16,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,7.5,0.8,9.0,7.5,7.15,0.0
2017,4,17,6,0,0.0,15.0,0.8,9.0,15.0,13.9,5.48
2017,4,17,6,15,0.0,28.5,0.8,9.0,28.5,26.46,17.0
2017,4,17,6,30,0.0,42.0,0.8,9.0,42.0,39.03,28.27
2017,4,17,6,45,0.0,57.5,0.8,9.0,57.5,54.1,41.58
2017,4,17,7,0,0.0,73.0,0.8,9.0,73.0,69.22,54.71
2017,4,17,7,15,0.0,90.0,0.8,9.0,90.0,85.88,68.9
2017,4,17,7,30,0.0,107.0,0.8,9.0,107.0,102.52,82.82
2017,4,17,7,45,34.5,155.0,0.8,9.5,172.0,184.37,151.69
2017,4,17,8,0,69.0,203.0,0.8,10.0,237.0,264.52,216.51
2017,4,17,8,15,34.5,171.5,0.8,10.0,188.5,201.97,164.07
2017,4,17,8,30,0.0,140.0,0.8,10.0,140.0,133.21,106.39
2017,4,17,8,45,5.0,173.0,0.8,10.5,176.5,170.31,136.62
2017,4,17,9,0,10.0,206.0,0.8,11.0,213.0,207.88,166.23
2017,4,17,9,15,8.0,196.0,0.8,11.0,201.5,195.41,155.59
2017,4,17,9,30,6.0,186.0,0.8,11.0,190.0,183.2,145.45
2017,4,17,9,45,10.5,221.5,0.85,11.5,230.0,222.75,176.59
2017,4,17,10,0,15.0,257.0,0.9,12.0,270.0,262.53,207.1
2017,4,17,10,15,17.5,278.0,0.9,12.0,293.0,285.72,224.58
2017,4,17,10,30,20.0,299.0,0.9,12.0,316.0,308.82,241.94
2017,4,17,10,45,17.0,277.0,0.9,12.0,291.5,283.09,221.72
2017,4,17,11,0,14.0,255.0,0.9,12.0,267.0,257.73,202.0
2017,4,17,11,15,14.5,262.0,0.9,12.0,275.0,264.62,207.33
2017,4,17,11,30,15.0,269.0,0.9,12.0,283.0,271.4,212.41
2017,4,17,11,45,16.5,287.5,0.9,12.5,302.5,290.27,226.4
2017,4,17,12,0,18.0,306.0,0.9,13.0,322.0,308.89,240.01
2017,4,17,12,15,18.0,303.0,0.85,12.5,319.0,304.91,237.16
2017,4,17,12,30,18.0,300.0,0.8,12.0,316.0,300.87,234.43
2017,4,17,12,45,16.5,285.0,0.8,12.0,299.5,283.92,221.54
2017,4,17,13,0,15.0,270.0,0.8,12.0,283.0,267.16,208.82
2017,4,17,13,15,24.5,310.5,0.75,12.0,331.5,316.83,247.19
2017,4,17,13,30,34.0,351.0,0.7,12.0,380.0,360.14,279.7
2017,4,17,13,45,28.0,323.5,0.7,12.0,347.0,326.01,253.75
2017,4,17,14,0,22.0,296.0,0.7,12.0,314.0,291.05,227.5
2017,4,17,14,15,15.5,252.0,0.7,12.0,264.5,244.21,191.72
2017,4,17,14,30,9.0,208.0,0.7,12.0,215.0,198.4,156.21
2017,4,17,14,45,7.0,193.0,0.7,12.0,198.5,182.57,144.1
2017,4,17,15,0,5.0,178.0,0.7,12.0,182.0,167.03,132.01
2017,4,17,15,15,2.5,121.0,0.65,11.5,123.0,113.51,89.1
2017,4,17,15,30,0.0,64.0,0.6,11.0,64.0,59.59,44.84
2017,4,17,15,45,0.0,58.5,0.55,11.0,58.5,54.44,40.75
2017,4,17,16,0,0.0,53.0,0.5,11.0,53.0,49.3,36.55
2017,4,17,16,15,0.0,55.5,0.5,10.5,55.5,51.61,38.76
2017,4,17,16,30,0.0,58.0,0.5,10.0,58.0,53.93,40.99
2017,4,17,16,45,0.0,50.5,0.5,10.0,50.5,46.93,35.11
2017,4,17,17,0,0.0,43.0,0.5,10.0,43.0,39.94,29.18
2017,4,17,17,15,0.0,35.0,0.5,9.5,35.0,32.48,24.1
2017,4,17,17,30,0.0,27.0,0.5,9.0,27.0,25.04,17.32
2017,4,17,17,45,0.0,20.0,0.55,9.0,20.0,18.54,11.25
2017,4,17,18,0,0.0,13.0,0.6,9.0,13.0,12.04,5.14
2017,4,17,18,15,0.0,7.5,0.6,9.0,7.5,6.94,0.12
2017,4,17,18,30,0.0,2.0,0.6,9.0,2.0,1.91,0.0
2017,4,17,18,45,0.0,1.0,0.6,9.0,1.0,0.0,0.0
2017,4,17,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.0,8.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.05,8.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,4,18,5,45,12.5,15.5,0.55,7.5,16.5,18.93,0.0
2017,4,18,6,0,25.0,31.0,0.5,8.0,33.0,41.78,27.86
2017,4,18,6,15,51.5,52.0,0.55,8.0,61.0,82.12,64.01
2017,4,18,6,30,78.0,73.0,0.6,8.0,89.0,119.7,97.41
2017,4,18,6,45,93.0,96.5,0.65,8.5,120.5,157.26,130.17
2017,4,18,7,0,108.0,120.0,0.7,9.0,152.0,195.96,163.02
2017,4,18,7,15,122.0,142.0,0.7,9.0,184.5,233.38,194.16
2017,4,18,7,30,136.0,164.0,0.7,9.0,217.0,271.84,225.38
2017,4,18,7,45,77.5,170.5,0.7,9.0,201.5,232.15,191.23
2017,4,18,8,0,19.0,177.0,0.7,9.0,186.0,187.79,152.99
2017,4,18,8,15,18.0,190.5,0.65,9.0,200.0,200.45,162.91
2017,4,18,8,30,17.0,204.0,0.6,9.0,214.0,213.05,172.38
2017,4,18,8,45,25.0,232.5,0.55,9.5,248.5,249.08,200.39
2017,4,18,9,0,33.0,261.0,0.5,10.0,283.0,298.36,237.91
2017,4,18,9,15,48.0,293.0,0.45,10.0,327.0,346.64,274.32
2017,4,18,9,30,63.0,325.0,0.4,10.0,371.0,395.36,310.22
2017,4,18,9,45,37.5,282.0,0.4,10.5,310.0,322.95,253.29
2017,4,18,10,0,12.0,239.0,0.4,11.0,249.0,241.36,189.39
2017,4,18,10,15,21.0,286.5,0.4,11.0,304.0,297.68,233.38
2017,4,18,10,30,30.0,334.0,0.4,11.0,359.0,368.12,285.97
2017,4,18,10,45,142.5,383.5,0.4,11.5,506.5,545.15,417.25
2017,4,18,11,0,255.0,433.0,0.4,12.0,654.0,720.67,537.88
2017,4,18,11,15,199.0,444.5,0.4,12.5,618.5,660.32,491.45
2017,4,18,11,30,143.0,456.0,0.4,13.0,583.0,612.05,456.05
2017,4,18,11,45,81.5,389.0,0.4,13.5,461.5,466.23,352.13
2017,4,18,12,0,20.0,322.0,0.4,14.0,340.0,326.38,249.05
2017,4,18,12,15,29.0,354.0,0.4,14.0,380.5,374.08,285.68
2017,4,18,12,30,38.0,386.0,0.4,14.0,421.0,411.56,312.81
2017,4,18,12,45,28.5,346.0,0.4,14.5,372.0,360.2,274.3
2017,4,18,13,0,19.0,306.0,0.4,15.0,323.0,304.85,233.16
2017,4,18,13,15,16.0,279.0,0.45,15.0,293.5,275.31,211.68
2017,4,18,13,30,13.0,252.0,0.5,15.0,264.0,246.24,190.06
2017,4,18,13,45,129.0,324.0,0.55,15.0,429.0,405.73,313.24
2017,4,18,14,0,245.0,396.0,0.6,15.0,594.0,545.35,414.51
2017,4,18,14,15,375.0,337.0,0.65,14.5,625.5,563.76,429.77
2017,4,18,14,30,505.0,278.0,0.7,14.0,657.0,569.01,436.04
2017,4,18,14,45,279.5,288.5,0.8,14.0,496.5,420.89,325.91
2017,4,18,15,0,54.0,299.0,0.9,14.0,336.0,297.93,232.53
2017,4,18,15,15,158.5,286.5,0.95,13.5,385.5,327.14,256.49
2017,4,18,15,30,263.0,274.0,1.0,13.0,435.0,343.18,267.7
2017,4,18,15,45,137.5,227.5,1.05,13.0,311.0,245.36,192.25
2017,4,18,16,0,12.0,181.0,1.1,13.0,187.0,166.81,132.6
2017,4,18,16,15,159.5,176.0,1.1,12.5,246.0,185.54,143.22
2017,4,18,16,30,307.0,171.0,1.1,12.0,305.0,187.53,138.2
2017,4,18,16,45,281.0,154.0,1.1,12.0,265.0,148.89,108.51
2017,4,18,17,0,255.0,137.0,1.1,12.0,225.0,113.48,85.15
2017,4,18,17,15,379.5,103.5,1.05,11.0,208.5,74.62,61.71
2017,4,18,17,30,504.0,70.0,1.0,10.0,192.0,52.14,41.72
2017,4,18,17,45,418.5,58.5,0.95,9.5,143.0,45.08,35.17
2017,4,18,18,0,333.0,47.0,0.9,9.0,94.0,36.17,26.66
2017,4,18,18,15,203.0,31.5,0.9,8.5,56.0,24.65,15.06
2017,4,18,18,30,73.0,16.0,0.9,8.0,18.0,15.25,0.0
2017,4,18,18,45,36.5,8.0,0.95,7.5,9.0,7.63,0.0
2017,4,18,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,4,19,5,45,144.0,16.5,0.7,5.5,30.5,66.48,0.0
2017,4,19,6,0,288.0,33.0,0.7,6.0,61.0,149.42,110.62
2017,4,19,6,15,397.0,44.5,0.6,7.0,108.5,222.01,176.65
2017,4,19,6,30,506.0,56.0,0.5,8.0,156.0,306.8,249.7
2017,4,19,6,45,570.5,64.0,0.4,9.0,209.5,376.86,308.34
2017,4,19,7,0,635.0,72.0,0.3,10.0,263.0,452.7,368.36
2017,4,19,7,15,680.5,78.5,0.25,10.5,318.0,520.61,420.17
2017,4,19,7,30,726.0,85.0,0.2,11.0,373.0,591.38,471.65
2017,4,19,7,45,751.5,91.5,0.2,11.5,426.5,650.55,512.87
2017,4,19,8,0,777.0,98.0,0.2,12.0,480.0,706.59,549.21
2017,4,19,8,15,801.0,102.0,0.25,12.0,531.0,761.63,585.38
2017,4,19,8,30,825.0,106.0,0.3,12.0,582.0,815.89,620.4
2017,4,19,8,45,840.0,110.5,0.4,12.5,629.0,861.88,649.17
2017,4,19,9,0,855.0,115.0,0.5,13.0,676.0,905.83,676.47
2017,4,19,9,15,868.5,117.5,0.5,13.0,718.0,943.84,698.8
2017,4,19,9,30,882.0,120.0,0.5,13.0,760.0,979.21,719.31
2017,4,19,9,45,891.5,122.5,0.55,13.5,796.0,999.38,729.96
2017,4,19,10,0,901.0,125.0,0.6,14.0,832.0,1024.62,744.1
2017,4,19,10,15,653.5,242.0,0.6,14.0,764.5,930.86,682.83
2017,4,19,10,30,406.0,359.0,0.6,14.0,697.0,796.27,588.29
2017,4,19,10,45,362.5,388.0,0.6,14.0,696.0,783.05,579.19
2017,4,19,11,0,319.0,417.0,0.6,14.0,695.0,767.45,566.81
2017,4,19,11,15,375.0,400.0,0.6,14.0,731.5,800.66,590.43
2017,4,19,11,30,431.0,383.0,0.6,14.0,768.0,841.32,617.8
2017,4,19,11,45,376.5,410.0,0.6,14.5,748.0,797.81,585.65
2017,4,19,12,0,322.0,437.0,0.6,15.0,728.0,762.92,560.1
2017,4,19,12,15,349.0,423.5,0.6,15.0,738.0,763.84,561.99
2017,4,19,12,30,376.0,410.0,0.6,15.0,748.0,762.43,561.83
2017,4,19,12,45,477.5,371.0,0.65,15.0,795.0,805.91,594.14
2017,4,19,13,0,579.0,332.0,0.7,15.0,842.0,836.58,617.07
2017,4,19,13,15,558.0,331.5,0.75,15.0,815.0,794.22,588.99
2017,4,19,13,30,537.0,331.0,0.8,15.0,788.0,751.46,561.12
2017,4,19,13,45,511.0,323.5,0.85,15.0,748.0,698.39,525.65
2017,4,19,14,0,485.0,316.0,0.9,15.0,708.0,646.12,489.99
2017,4,19,14,15,682.5,220.5,0.9,14.5,748.0,663.86,507.1
2017,4,19,14,30,880.0,125.0,0.9,14.0,788.0,661.37,507.72
2017,4,19,14,45,559.0,224.0,0.9,14.0,637.5,521.32,402.06
2017,4,19,15,0,238.0,323.0,0.9,14.0,487.0,411.41,318.4
2017,4,19,15,15,131.5,277.5,0.9,13.5,367.5,307.23,240.35
2017,4,19,15,30,25.0,232.0,0.9,13.0,248.0,220.36,174.09
2017,4,19,15,45,401.5,168.5,0.9,13.0,383.0,280.8,215.8
2017,4,19,16,0,778.0,105.0,0.9,13.0,518.0,309.51,224.33
2017,4,19,16,15,748.0,100.0,0.85,12.5,465.0,245.65,168.9
2017,4,19,16,30,718.0,95.0,0.8,12.0,412.0,188.57,120.73
2017,4,19,16,45,682.5,88.0,0.8,12.0,358.0,132.7,77.99
2017,4,19,17,0,647.0,81.0,0.8,12.0,304.0,81.17,48.24
2017,4,19,17,15,589.5,74.0,0.75,11.0,250.5,52.24,41.7
2017,4,19,17,30,532.0,67.0,0.7,10.0,197.0,49.34,39.25
2017,4,19,17,45,448.0,56.5,0.7,9.5,147.5,43.08,33.41
2017,4,19,18,0,364.0,46.0,0.7,9.0,98.0,36.5,27.02
2017,4,19,18,15,232.5,31.5,0.7,8.5,59.5,24.62,15.24
2017,4,19,18,30,101.0,17.0,0.7,8.0,21.0,13.46,0.0
2017,4,19,18,45,50.5,8.5,0.75,8.0,10.5,8.1,0.0
2017,4,19,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,20,5,45,149.5,17.0,0.9,7.0,32.0,69.55,11.14
2017,4,20,6,0,299.0,34.0,0.8,8.0,64.0,154.67,114.9
2017,4,20,6,15,407.0,44.5,0.85,8.0,111.5,226.73,180.52
2017,4,20,6,30,515.0,55.0,0.9,8.0,159.0,310.71,254.35
2017,4,20,6,45,584.0,61.5,0.95,8.5,213.0,381.79,315.7
2017,4,20,7,0,653.0,68.0,1.0,9.0,267.0,459.08,379.67
2017,4,20,7,15,697.5,73.5,1.0,9.5,322.0,526.04,432.64
2017,4,20,7,30,742.0,79.0,1.0,10.0,377.0,593.07,483.53
2017,4,20,7,45,775.5,82.5,1.0,10.5,431.5,655.12,528.2
2017,4,20,8,0,809.0,86.0,1.0,11.0,486.0,717.87,570.4
2017,4,20,8,15,831.5,89.0,1.0,11.0,537.0,771.71,606.08
2017,4,20,8,30,854.0,92.0,1.0,11.0,588.0,824.6,640.45
2017,4,20,8,45,872.0,94.5,1.0,11.5,635.5,864.95,664.39
2017,4,20,9,0,890.0,97.0,1.0,12.0,683.0,909.91,691.18
2017,4,20,9,15,902.0,99.0,1.0,12.0,725.5,946.63,713.28
2017,4,20,9,30,914.0,101.0,1.0,12.0,768.0,980.61,733.51
2017,4,20,9,45,920.0,104.5,1.0,12.5,803.0,1007.53,747.71
2017,4,20,10,0,926.0,108.0,1.0,13.0,838.0,1031.04,759.75
2017,4,20,10,15,932.5,109.5,1.0,13.0,867.5,1049.31,769.89
2017,4,20,10,30,939.0,111.0,1.0,13.0,897.0,1063.95,777.9
2017,4,20,10,45,943.0,113.0,1.05,13.5,918.5,1072.9,782.15
2017,4,20,11,0,947.0,115.0,1.1,14.0,940.0,1078.02,784.18
2017,4,20,11,15,950.0,115.5,1.1,14.0,954.0,1076.69,782.74
2017,4,20,11,30,953.0,116.0,1.1,14.0,968.0,1071.51,779.11
2017,4,20,11,45,954.5,116.0,1.1,14.0,974.0,1060.51,772.01
2017,4,20,12,0,956.0,116.0,1.1,14.0,980.0,1045.75,762.74
2017,4,20,12,15,955.5,116.0,1.1,14.0,977.5,1025.39,750.05
2017,4,20,12,30,955.0,116.0,1.1,14.0,975.0,1001.49,735.23
2017,4,20,12,45,954.5,114.5,1.1,14.5,965.0,972.67,715.95
2017,4,20,13,0,954.0,113.0,1.1,15.0,955.0,940.55,694.61
2017,4,20,13,15,949.5,112.0,1.15,14.5,936.5,902.42,672.62
2017,4,20,13,30,945.0,111.0,1.2,14.0,918.0,861.53,648.45
2017,4,20,13,45,938.5,110.0,1.25,14.0,891.5,816.55,619.88
2017,4,20,14,0,932.0,109.0,1.3,14.0,865.0,769.37,589.32
2017,4,20,14,15,923.5,107.5,1.3,14.0,831.5,718.4,553.48
2017,4,20,14,30,915.0,106.0,1.3,14.0,798.0,665.85,514.78
2017,4,20,14,45,904.5,103.5,1.35,14.0,758.5,609.93,472.82
2017,4,20,15,0,894.0,101.0,1.4,14.0,719.0,553.14,428.66
2017,4,20,15,15,879.0,98.5,1.4,13.5,673.5,493.69,381.29
2017,4,20,15,30,864.0,96.0,1.4,13.0,628.0,431.31,329.91
2017,4,20,15,45,846.0,92.0,1.4,13.0,578.5,369.61,276.74
2017,4,20,16,0,828.0,88.0,1.4,13.0,529.0,309.04,223.21
2017,4,20,16,15,801.0,84.5,1.4,12.5,476.5,248.31,169.88
2017,4,20,16,30,774.0,81.0,1.4,12.0,424.0,190.32,120.2
2017,4,20,16,45,738.5,76.0,1.4,12.0,369.5,133.19,76.13
2017,4,20,17,0,703.0,71.0,1.4,12.0,315.0,75.95,42.13
2017,4,20,17,15,649.5,65.0,1.4,11.0,260.5,44.93,35.12
2017,4,20,17,30,596.0,59.0,1.4,10.0,206.0,42.45,33.01
2017,4,20,17,45,510.0,50.5,1.4,9.5,155.0,37.64,28.5
2017,4,20,18,0,424.0,42.0,1.4,9.0,104.0,32.61,23.57
2017,4,20,18,15,284.5,30.0,1.4,8.5,64.0,23.94,14.79
2017,4,20,18,30,145.0,18.0,1.4,8.0,24.0,14.27,0.0
2017,4,20,18,45,72.5,9.0,1.4,8.0,12.0,8.58,0.0
2017,4,20,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,4,21,5,45,153.0,17.5,0.7,6.5,33.5,72.09,22.31
2017,4,21,6,0,306.0,35.0,0.7,7.0,67.0,158.63,119.25
2017,4,21,6,15,410.5,45.5,0.7,7.5,115.0,229.95,183.63
2017,4,21,6,30,515.0,56.0,0.7,8.0,163.0,312.75,255.71
2017,4,21,6,45,581.0,63.5,0.7,8.5,216.5,383.57,316.17
2017,4,21,7,0,647.0,71.0,0.7,9.0,270.0,460.32,378.79
2017,4,21,7,15,691.5,77.0,0.7,9.5,325.5,527.63,431.36
2017,4,21,7,30,736.0,83.0,0.7,10.0,381.0,597.69,483.77
2017,4,21,7,45,768.0,87.0,0.7,11.0,435.0,656.07,524.33
2017,4,21,8,0,800.0,91.0,0.7,12.0,489.0,717.98,564.32
2017,4,21,8,15,822.5,94.5,0.75,12.5,540.5,772.03,599.23
2017,4,21,8,30,845.0,98.0,0.8,13.0,592.0,825.14,632.85
2017,4,21,8,45,863.5,100.5,0.85,13.5,639.5,872.38,661.88
2017,4,21,9,0,882.0,103.0,0.9,14.0,687.0,910.5,684.47
2017,4,21,9,15,894.5,105.0,0.9,14.0,729.0,947.35,706.49
2017,4,21,9,30,907.0,107.0,0.9,14.0,771.0,981.51,726.58
2017,4,21,9,45,927.5,103.0,0.9,14.5,810.0,1013.76,743.97
2017,4,21,10,0,948.0,99.0,0.9,15.0,849.0,1043.18,759.45
2017,4,21,10,15,954.5,100.5,0.9,15.0,878.5,1061.75,769.5
2017,4,21,10,30,961.0,102.0,0.9,15.0,908.0,1076.61,777.5
2017,4,21,10,45,966.0,102.0,0.9,15.5,930.0,1084.54,779.91
2017,4,21,11,0,971.0,102.0,0.9,16.0,952.0,1088.61,780.17
2017,4,21,11,15,973.5,102.5,0.85,16.0,965.5,1086.78,777.27
2017,4,21,11,30,976.0,103.0,0.8,16.0,979.0,1081.03,772.18
2017,4,21,11,45,977.0,103.5,0.8,16.5,984.5,1069.9,763.76
2017,4,21,12,0,978.0,104.0,0.8,17.0,990.0,1054.92,753.2
2017,4,21,12,15,977.0,103.5,0.8,17.0,987.5,1033.26,740.07
2017,4,21,12,30,976.0,103.0,0.8,17.0,985.0,1008.01,724.84
2017,4,21,12,45,972.0,103.5,0.8,17.5,973.5,977.61,705.09
2017,4,21,13,0,968.0,104.0,0.8,18.0,962.0,944.0,683.38
2017,4,21,13,15,964.0,103.5,0.8,18.0,943.0,906.38,660.33
2017,4,21,13,30,960.0,103.0,0.8,18.0,924.0,865.92,635.29
2017,4,21,13,45,953.0,102.0,0.8,18.0,897.0,820.06,606.45
2017,4,21,14,0,946.0,101.0,0.8,18.0,870.0,772.0,575.8
2017,4,21,14,15,938.0,99.5,0.8,18.0,836.5,720.82,541.37
2017,4,21,14,30,930.0,98.0,0.8,18.0,803.0,667.98,503.75
2017,4,21,14,45,915.0,98.0,0.85,18.0,762.5,611.16,462.54
2017,4,21,15,0,900.0,98.0,0.9,18.0,722.0,553.88,419.41
2017,4,21,15,15,885.5,95.5,0.9,17.5,677.0,494.4,373.38
2017,4,21,15,30,871.0,93.0,0.9,17.0,632.0,435.0,325.54
2017,4,21,15,45,847.0,91.5,0.9,17.0,581.5,369.97,271.33
2017,4,21,16,0,823.0,90.0,0.9,17.0,531.0,309.89,219.65
2017,4,21,16,15,796.5,86.5,0.9,16.5,478.5,249.6,167.9
2017,4,21,16,30,770.0,83.0,0.9,16.0,426.0,192.0,119.55
2017,4,21,16,45,727.5,79.0,0.9,15.5,370.5,135.3,77.04
2017,4,21,17,0,685.0,75.0,0.9,15.0,315.0,79.04,44.27
2017,4,21,17,15,632.0,68.5,0.85,14.0,261.0,47.55,37.01
2017,4,21,17,30,579.0,62.0,0.8,13.0,207.0,44.8,34.72
2017,4,21,17,45,501.0,52.5,0.8,12.0,156.5,39.24,29.67
2017,4,21,18,0,423.0,43.0,0.8,11.0,106.0,33.38,24.1
2017,4,21,18,15,291.0,30.5,0.75,10.5,65.5,24.28,15.09
2017,4,21,18,30,159.0,18.0,0.7,10.0,25.0,14.6,0.0
2017,4,21,18,45,79.5,9.0,0.7,9.5,12.5,8.58,0.0
2017,4,21,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,22,5,45,140.5,19.0,0.8,7.5,34.5,69.61,28.55
2017,4,22,6,0,281.0,38.0,0.7,8.0,69.0,153.47,115.89
2017,4,22,6,15,382.0,49.0,0.65,8.0,115.5,223.07,178.31
2017,4,22,6,30,483.0,60.0,0.6,8.0,162.0,303.55,248.39
2017,4,22,6,45,542.5,69.0,0.6,8.5,213.5,371.23,306.0
2017,4,22,7,0,602.0,78.0,0.6,9.0,265.0,444.19,365.42
2017,4,22,7,15,645.5,84.0,0.6,9.0,318.0,508.77,416.57
2017,4,22,7,30,689.0,90.0,0.6,9.0,371.0,576.02,467.84
2017,4,22,7,45,718.0,95.0,0.6,9.5,423.0,634.11,509.5
2017,4,22,8,0,747.0,100.0,0.6,10.0,475.0,692.71,548.99
2017,4,22,8,15,619.5,150.5,0.6,10.5,482.5,679.57,535.08
2017,4,22,8,30,492.0,201.0,0.6,11.0,490.0,648.33,507.87
2017,4,22,8,45,486.5,221.0,0.6,11.5,525.5,682.11,529.77
2017,4,22,9,0,481.0,241.0,0.6,12.0,561.0,713.56,548.73
2017,4,22,9,15,521.5,245.5,0.6,12.5,612.5,768.06,584.43
2017,4,22,9,30,562.0,250.0,0.6,13.0,664.0,822.47,618.89
2017,4,22,9,45,530.0,277.5,0.65,13.5,682.0,831.44,621.51
2017,4,22,10,0,498.0,305.0,0.7,14.0,700.0,836.55,622.3
2017,4,22,10,15,499.0,321.0,0.7,14.0,729.0,858.7,635.65
2017,4,22,10,30,500.0,337.0,0.7,14.0,758.0,878.39,647.12
2017,4,22,10,45,445.0,364.0,0.75,14.5,745.5,850.7,626.07
2017,4,22,11,0,390.0,391.0,0.8,15.0,733.0,810.38,597.5
2017,4,22,11,15,396.5,394.5,0.85,15.0,747.0,815.8,602.08
2017,4,22,11,30,403.0,398.0,0.9,15.0,761.0,819.27,604.82
2017,4,22,11,45,406.5,399.5,1.0,15.0,767.5,815.72,603.68
2017,4,22,12,0,410.0,401.0,1.1,15.0,774.0,810.24,601.3
2017,4,22,12,15,374.0,418.0,1.15,15.0,757.5,781.13,581.15
2017,4,22,12,30,338.0,435.0,1.2,15.0,741.0,751.52,560.77
2017,4,22,12,45,305.5,438.5,1.25,15.0,713.0,711.78,533.59
2017,4,22,13,0,273.0,442.0,1.3,15.0,685.0,672.58,506.53
2017,4,22,13,15,281.0,430.5,1.3,15.0,676.0,653.67,494.12
2017,4,22,13,30,289.0,419.0,1.3,15.0,667.0,633.47,480.48
2017,4,22,13,45,313.0,399.0,1.3,15.0,660.5,616.14,469.15
2017,4,22,14,0,337.0,379.0,1.3,15.0,654.0,596.32,455.76
2017,4,22,14,15,376.0,347.5,1.3,14.5,643.0,573.43,441.04
2017,4,22,14,30,415.0,316.0,1.3,14.0,632.0,547.09,423.17
2017,4,22,14,45,320.5,322.5,1.3,14.0,559.5,473.57,367.57
2017,4,22,15,0,226.0,329.0,1.3,14.0,487.0,410.26,319.41
2017,4,22,15,15,171.5,307.5,1.3,13.5,423.0,350.48,274.4
2017,4,22,15,30,117.0,286.0,1.3,13.0,359.0,296.79,233.6
2017,4,22,15,45,89.5,256.5,1.3,12.5,310.0,255.23,201.75
2017,4,22,16,0,62.0,227.0,1.3,12.0,261.0,214.89,170.61
2017,4,22,16,15,198.5,199.0,1.3,11.5,291.0,212.54,164.17
2017,4,22,16,30,335.0,171.0,1.3,11.0,321.0,193.03,142.0
2017,4,22,16,45,310.0,155.5,1.3,11.0,280.5,154.03,111.82
2017,4,22,17,0,285.0,140.0,1.3,11.0,240.0,118.05,88.04
2017,4,22,17,15,263.5,118.5,1.25,10.5,199.0,89.15,74.79
2017,4,22,17,30,242.0,97.0,1.2,10.0,158.0,74.49,61.83
2017,4,22,17,45,207.5,76.5,1.2,9.5,120.0,59.9,48.55
2017,4,22,18,0,173.0,56.0,1.2,9.0,82.0,44.75,34.46
2017,4,22,18,15,86.5,38.0,1.2,8.5,51.0,30.89,21.02
2017,4,22,18,30,0.0,20.0,1.2,8.0,20.0,18.1,0.0
2017,4,22,18,45,0.0,10.0,1.25,8.0,10.0,9.53,0.0
2017,4,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,23,5,45,171.5,18.0,1.65,7.5,37.5,79.86,39.29
2017,4,23,6,0,343.0,36.0,1.7,8.0,75.0,173.44,131.98
2017,4,23,6,15,443.0,46.0,1.7,8.0,123.5,244.9,197.06
2017,4,23,6,30,543.0,56.0,1.7,8.0,172.0,327.23,270.12
2017,4,23,6,45,604.5,63.0,1.75,8.5,225.5,396.81,330.68
2017,4,23,7,0,666.0,70.0,1.8,9.0,279.0,471.77,393.29
2017,4,23,7,15,708.0,75.0,1.75,9.0,334.0,537.32,446.4
2017,4,23,7,30,750.0,80.0,1.7,9.0,389.0,602.75,497.5
2017,4,23,7,45,781.5,83.5,1.7,9.5,443.5,663.67,542.04
2017,4,23,8,0,813.0,87.0,1.7,10.0,498.0,725.1,584.26
2017,4,23,8,15,834.5,90.5,1.65,10.5,549.0,778.75,619.17
2017,4,23,8,30,856.0,94.0,1.6,11.0,600.0,831.37,652.44
2017,4,23,8,45,870.5,97.5,1.6,11.5,646.5,876.59,680.33
2017,4,23,9,0,885.0,101.0,1.6,12.0,693.0,912.48,701.42
2017,4,23,9,15,897.0,103.0,1.6,12.0,735.0,948.86,724.0
2017,4,23,9,30,909.0,105.0,1.6,12.0,777.0,982.51,744.57
2017,4,23,9,45,900.5,116.5,1.6,12.0,808.0,1003.96,756.98
2017,4,23,10,0,892.0,128.0,1.6,12.0,839.0,1021.29,766.87
2017,4,23,10,15,899.0,129.5,1.6,12.0,867.5,1039.28,777.32
2017,4,23,10,30,906.0,131.0,1.6,12.0,896.0,1053.78,785.58
2017,4,23,10,45,908.5,133.5,1.6,12.5,917.0,1061.23,787.95
2017,4,23,11,0,911.0,136.0,1.6,13.0,938.0,1064.96,788.14
2017,4,23,11,15,914.0,137.0,1.6,13.0,951.5,1063.93,786.9
2017,4,23,11,30,917.0,138.0,1.6,13.0,965.0,1059.19,783.47
2017,4,23,11,45,919.0,137.5,1.6,13.0,970.5,1048.27,776.23
2017,4,23,12,0,921.0,137.0,1.6,13.0,976.0,1033.73,766.85
2017,4,23,12,15,920.0,136.5,1.6,12.5,973.0,1012.81,754.81
2017,4,23,12,30,919.0,136.0,1.6,12.0,970.0,988.53,740.64
2017,4,23,12,45,932.0,126.0,1.65,12.0,963.5,964.33,725.89
2017,4,23,13,0,945.0,116.0,1.7,12.0,957.0,936.23,708.44
2017,4,23,13,15,940.5,115.0,1.7,12.0,938.0,898.39,683.67
2017,4,23,13,30,936.0,114.0,1.7,12.0,919.0,857.84,656.96
2017,4,23,13,45,933.5,110.5,1.7,12.0,893.5,813.9,627.66
2017,4,23,14,0,931.0,107.0,1.7,12.0,868.0,767.49,596.3
2017,4,23,14,15,922.5,105.5,1.65,12.0,835.0,716.67,559.52
2017,4,23,14,30,914.0,104.0,1.6,12.0,802.0,664.28,519.87
2017,4,23,14,45,900.0,103.5,1.55,12.0,761.5,608.38,476.5
2017,4,23,15,0,886.0,103.0,1.5,12.0,721.0,551.95,431.47
2017,4,23,15,15,871.0,100.5,1.6,11.5,676.5,493.04,384.56
2017,4,23,15,30,856.0,98.0,1.7,11.0,632.0,431.18,333.4
2017,4,23,15,45,828.0,97.5,1.8,11.0,581.0,369.73,280.26
2017,4,23,16,0,800.0,97.0,1.9,11.0,530.0,310.55,227.78
2017,4,23,16,15,772.0,93.0,1.85,10.5,477.0,250.9,174.9
2017,4,23,16,30,744.0,89.0,1.8,10.0,424.0,190.06,122.41
2017,4,23,16,45,699.5,85.5,1.75,10.0,369.0,134.7,79.41
2017,4,23,17,0,655.0,82.0,1.7,10.0,314.0,84.7,50.17
2017,4,23,17,15,599.5,75.0,1.65,9.5,260.5,52.45,42.13
2017,4,23,17,30,544.0,68.0,1.6,9.0,207.0,49.55,39.59
2017,4,23,17,45,457.5,59.0,1.6,9.0,157.0,44.67,34.96
2017,4,23,18,0,371.0,50.0,1.6,9.0,107.0,39.59,29.9
2017,4,23,18,15,243.0,35.5,1.5,8.5,67.5,27.65,18.34
2017,4,23,18,30,115.0,21.0,1.4,8.0,28.0,16.61,0.8
2017,4,23,18,45,57.5,10.5,1.3,7.5,14.0,10.01,0.0
2017,4,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,16.0,1.2,7.0,16.0,14.84,4.26
2017,4,24,6,0,0.0,32.0,1.2,7.0,32.0,30.35,20.11
2017,4,24,6,15,0.0,52.0,1.2,7.0,52.0,50.76,38.43
2017,4,24,6,30,0.0,72.0,1.2,7.0,72.0,70.77,56.26
2017,4,24,6,45,6.0,92.5,1.25,7.5,94.5,94.19,76.64
2017,4,24,7,0,12.0,113.0,1.3,8.0,117.0,118.11,97.06
2017,4,24,7,15,17.5,133.0,1.3,8.0,140.0,141.7,116.97
2017,4,24,7,30,23.0,153.0,1.3,8.0,163.0,165.75,136.95
2017,4,24,7,45,31.0,177.5,1.3,8.5,192.5,206.05,169.82
2017,4,24,8,0,39.0,202.0,1.3,9.0,222.0,238.94,195.89
2017,4,24,8,15,33.5,215.0,1.3,9.0,233.5,248.53,202.69
2017,4,24,8,30,28.0,228.0,1.3,9.0,245.0,257.72,209.2
2017,4,24,8,45,31.5,249.5,1.3,9.5,270.0,283.71,228.97
2017,4,24,9,0,35.0,271.0,1.3,10.0,295.0,309.75,248.4
2017,4,24,9,15,25.5,261.0,1.3,10.0,279.0,289.27,231.27
2017,4,24,9,30,16.0,251.0,1.3,10.0,263.0,257.69,205.65
2017,4,24,9,45,24.0,287.5,1.3,10.5,306.5,302.12,240.12
2017,4,24,10,0,32.0,324.0,1.3,11.0,350.0,360.71,284.36
2017,4,24,10,15,56.5,366.0,1.3,11.0,413.5,428.89,336.0
2017,4,24,10,30,81.0,408.0,1.3,11.0,477.0,497.06,386.4
2017,4,24,10,45,50.0,358.5,1.3,11.5,402.0,411.29,320.29
2017,4,24,11,0,19.0,309.0,1.3,12.0,327.0,315.8,246.68
2017,4,24,11,15,21.5,326.0,1.35,12.0,346.0,334.38,261.41
2017,4,24,11,30,24.0,343.0,1.4,12.0,365.0,352.71,275.27
2017,4,24,11,45,32.5,372.0,1.45,12.0,402.0,399.59,310.79
2017,4,24,12,0,41.0,401.0,1.5,12.0,439.0,434.62,336.95
2017,4,24,12,15,31.5,366.5,1.55,12.0,395.5,387.87,301.65
2017,4,24,12,30,22.0,332.0,1.6,12.0,352.0,334.95,261.69
2017,4,24,12,45,18.5,300.5,1.7,12.0,317.5,300.17,235.43
2017,4,24,13,0,15.0,269.0,1.8,12.0,283.0,265.92,209.15
2017,4,24,13,15,17.0,286.5,1.75,12.0,302.5,282.95,222.66
2017,4,24,13,30,19.0,304.0,1.7,12.0,322.0,299.54,235.58
2017,4,24,13,45,37.5,337.5,1.7,12.0,369.5,345.31,271.46
2017,4,24,14,0,56.0,371.0,1.7,12.0,417.0,385.32,302.36
2017,4,24,14,15,54.5,355.0,1.65,11.5,398.5,364.27,286.77
2017,4,24,14,30,53.0,339.0,1.6,11.0,380.0,343.44,271.55
2017,4,24,14,45,57.0,325.0,1.6,11.0,367.0,327.68,259.8
2017,4,24,15,0,61.0,311.0,1.6,11.0,354.0,311.47,247.54
2017,4,24,15,15,57.5,289.0,1.6,10.5,327.5,284.59,227.14
2017,4,24,15,30,54.0,267.0,1.6,10.0,301.0,258.31,206.97
2017,4,24,15,45,40.0,236.0,1.6,10.0,260.5,221.7,178.03
2017,4,24,16,0,26.0,205.0,1.6,10.0,220.0,191.19,153.92
2017,4,24,16,15,164.0,192.0,1.6,10.0,267.5,199.71,156.17
2017,4,24,16,30,302.0,179.0,1.6,10.0,315.0,194.19,145.12
2017,4,24,16,45,285.0,160.0,1.6,10.0,276.0,155.33,114.39
2017,4,24,17,0,268.0,141.0,1.6,10.0,237.0,118.71,89.14
2017,4,24,17,15,248.5,119.5,1.55,9.5,197.0,89.75,75.64
2017,4,24,17,30,229.0,98.0,1.5,9.0,157.0,75.15,62.68
2017,4,24,17,45,193.0,78.0,1.45,9.0,119.5,60.96,49.65
2017,4,24,18,0,157.0,58.0,1.4,9.0,82.0,46.23,35.85
2017,4,24,18,15,96.5,39.0,1.35,8.5,52.0,31.7,21.95
2017,4,24,18,30,36.0,20.0,1.3,8.0,22.0,17.49,2.76
2017,4,24,18,45,18.0,10.0,1.3,8.0,11.0,9.53,0.0
2017,4,24,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,5.5,1.1,6.0,5.5,0.0,0.0
2017,4,25,5,30,0.0,11.0,1.1,6.0,11.0,10.48,0.0
2017,4,25,5,45,159.5,25.0,1.15,6.5,44.5,85.37,51.14
2017,4,25,6,0,319.0,39.0,1.2,7.0,78.0,169.43,130.61
2017,4,25,6,15,412.0,49.0,1.2,7.5,125.0,237.19,191.62
2017,4,25,6,30,505.0,59.0,1.2,8.0,172.0,314.94,259.82
2017,4,25,6,45,570.0,65.0,1.3,8.5,224.0,383.26,318.83
2017,4,25,7,0,635.0,71.0,1.4,9.0,276.0,457.31,380.4
2017,4,25,7,15,675.0,76.0,1.4,9.0,328.5,520.07,431.09
2017,4,25,7,30,715.0,81.0,1.4,9.0,381.0,585.13,481.81
2017,4,25,7,45,753.0,82.0,1.4,9.5,434.5,643.61,524.53
2017,4,25,8,0,791.0,83.0,1.4,10.0,488.0,705.69,567.19
2017,4,25,8,15,588.5,160.5,1.4,10.5,478.5,667.47,534.1
2017,4,25,8,30,386.0,238.0,1.4,11.0,469.0,590.04,470.41
2017,4,25,8,45,269.0,279.5,1.45,11.5,446.0,547.57,434.59
2017,4,25,9,0,152.0,321.0,1.5,12.0,423.0,483.16,381.62
2017,4,25,9,15,521.0,208.5,1.5,12.0,590.5,727.35,571.65
2017,4,25,9,30,890.0,96.0,1.5,12.0,758.0,955.63,727.74
2017,4,25,9,45,890.5,102.0,1.55,12.5,790.5,979.3,738.57
2017,4,25,10,0,891.0,108.0,1.6,13.0,823.0,999.43,749.75
2017,4,25,10,15,897.5,109.0,1.6,13.0,850.5,1016.44,759.6
2017,4,25,10,30,904.0,110.0,1.6,13.0,878.0,1030.01,767.32
2017,4,25,10,45,907.5,111.5,1.6,13.0,898.5,1037.53,771.25
2017,4,25,11,0,911.0,113.0,1.6,13.0,919.0,1041.39,773.01
2017,4,25,11,15,913.5,113.5,1.6,13.0,932.0,1039.51,771.23
2017,4,25,11,30,916.0,114.0,1.6,13.0,945.0,1033.97,767.29
2017,4,25,11,45,915.5,115.5,1.6,13.5,950.0,1022.84,758.49
2017,4,25,12,0,915.0,117.0,1.6,14.0,955.0,1008.16,747.58
2017,4,25,12,15,683.5,256.5,1.6,14.0,881.5,921.6,690.43
2017,4,25,12,30,452.0,396.0,1.6,14.0,808.0,823.08,617.44
2017,4,25,12,45,352.0,423.0,1.65,14.0,742.0,737.35,557.49
2017,4,25,13,0,252.0,450.0,1.7,14.0,676.0,661.14,502.48
2017,4,25,13,15,260.5,438.5,1.7,13.5,667.5,643.32,491.86
2017,4,25,13,30,269.0,427.0,1.7,13.0,659.0,624.25,479.66
2017,4,25,13,45,259.0,415.5,1.75,13.0,634.0,589.95,455.31
2017,4,25,14,0,249.0,404.0,1.8,13.0,609.0,554.3,429.78
