Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,25,14,15,374.5,345.0,1.8,12.5,640.0,569.81,444.79
2017,4,25,14,30,500.0,286.0,1.8,12.0,671.0,572.7,449.12
2017,4,25,14,45,461.0,284.0,1.8,12.0,625.0,519.0,407.64
2017,4,25,15,0,422.0,282.0,1.8,12.0,579.0,468.35,368.21
2017,4,25,15,15,323.0,285.0,1.75,12.0,503.5,399.12,313.93
2017,4,25,15,30,224.0,288.0,1.7,12.0,428.0,341.45,268.78
2017,4,25,15,45,425.5,213.0,1.65,12.0,454.0,327.1,253.14
2017,4,25,16,0,627.0,138.0,1.6,12.0,480.0,293.68,218.12
2017,4,25,16,15,439.0,162.5,1.55,11.5,390.5,230.65,169.93
2017,4,25,16,30,251.0,187.0,1.5,11.0,301.0,191.99,144.81
2017,4,25,16,45,444.5,133.5,1.5,11.0,305.5,147.8,100.76
2017,4,25,17,0,638.0,80.0,1.5,11.0,310.0,83.61,48.81
2017,4,25,17,15,585.5,73.5,1.4,10.5,258.0,50.87,40.53
2017,4,25,17,30,533.0,67.0,1.3,10.0,206.0,48.33,38.35
2017,4,25,17,45,461.0,57.5,1.25,10.0,158.0,42.98,33.33
2017,4,25,18,0,389.0,48.0,1.2,10.0,110.0,37.34,27.84
2017,4,25,18,15,266.5,35.0,1.15,9.5,70.5,27.15,18.02
2017,4,25,18,30,144.0,22.0,1.1,9.0,31.0,17.36,3.95
2017,4,25,18,45,72.0,11.0,1.05,8.5,15.5,10.48,0.0
2017,4,25,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,3.0,0.65,8.0,3.0,0.0,0.0
2017,4,26,5,30,0.0,6.0,0.7,8.0,6.0,5.72,0.0
2017,4,26,5,45,1.5,23.5,0.75,8.5,23.5,23.04,11.34
2017,4,26,6,0,3.0,41.0,0.8,9.0,41.0,41.62,29.56
2017,4,26,6,15,17.5,61.5,0.85,9.0,65.0,72.19,56.45
2017,4,26,6,30,32.0,82.0,0.9,9.0,89.0,101.2,81.98
2017,4,26,6,45,40.5,104.0,0.95,9.5,115.5,130.29,107.02
2017,4,26,7,0,49.0,126.0,1.0,10.0,142.0,160.03,132.03
2017,4,26,7,15,54.5,148.5,0.95,10.0,169.5,189.2,156.12
2017,4,26,7,30,60.0,171.0,0.9,10.0,197.0,218.71,179.95
2017,4,26,7,45,109.0,199.0,0.9,10.5,253.0,296.02,242.45
2017,4,26,8,0,158.0,227.0,0.9,11.0,309.0,367.78,298.42
2017,4,26,8,15,92.0,227.5,0.9,11.0,276.0,308.64,249.22
2017,4,26,8,30,26.0,228.0,0.9,11.0,243.0,244.6,196.12
2017,4,26,8,45,22.0,233.5,0.95,11.5,247.0,246.38,196.9
2017,4,26,9,0,18.0,239.0,1.0,12.0,251.0,248.02,197.22
2017,4,26,9,15,13.5,224.5,1.0,12.0,234.0,228.65,181.33
2017,4,26,9,30,9.0,210.0,1.0,12.0,217.0,209.53,165.75
2017,4,26,9,45,39.0,292.5,1.05,12.5,324.0,334.19,263.35
2017,4,26,10,0,69.0,375.0,1.1,13.0,431.0,451.86,350.79
2017,4,26,10,15,126.0,403.0,1.1,13.0,509.0,550.99,423.39
2017,4,26,10,30,183.0,431.0,1.1,13.0,587.0,636.7,484.5
2017,4,26,10,45,96.5,319.5,1.15,13.0,402.5,429.07,332.2
2017,4,26,11,0,10.0,208.0,1.2,13.0,218.0,207.4,161.59
2017,4,26,11,15,19.5,286.5,1.2,13.0,304.5,293.22,229.3
2017,4,26,11,30,29.0,365.0,1.2,13.0,391.0,390.87,302.7
2017,4,26,11,45,24.0,340.0,1.2,13.5,362.0,358.37,276.97
2017,4,26,12,0,19.0,315.0,1.2,14.0,333.0,318.02,246.1
2017,4,26,12,15,16.5,289.5,1.2,14.0,305.0,289.93,224.92
2017,4,26,12,30,14.0,264.0,1.2,14.0,277.0,262.17,203.77
2017,4,26,12,45,27.5,327.5,1.2,14.0,352.5,339.96,263.63
2017,4,26,13,0,41.0,391.0,1.2,14.0,428.0,410.32,316.05
2017,4,26,13,15,23.5,276.5,1.2,14.0,297.5,282.39,219.27
2017,4,26,13,30,6.0,162.0,1.2,14.0,167.0,156.21,121.18
2017,4,26,13,45,4.5,153.5,1.25,14.0,157.5,146.72,114.08
2017,4,26,14,0,3.0,145.0,1.3,14.0,148.0,137.38,106.74
2017,4,26,14,15,8.5,196.0,1.35,13.5,203.0,187.84,147.6
2017,4,26,14,30,14.0,247.0,1.4,13.0,258.0,236.93,186.86
2017,4,26,14,45,251.5,251.5,1.45,13.0,429.0,371.74,294.75
2017,4,26,15,0,489.0,256.0,1.5,13.0,600.0,480.34,376.21
2017,4,26,15,15,654.5,181.0,1.5,12.5,611.0,461.25,359.49
2017,4,26,15,30,820.0,106.0,1.5,12.0,622.0,425.13,327.52
2017,4,26,15,45,606.5,157.5,1.55,12.0,523.5,343.5,262.25
2017,4,26,16,0,393.0,209.0,1.6,12.0,425.0,288.67,220.37
2017,4,26,16,15,561.5,150.5,1.55,11.5,425.0,249.09,180.38
2017,4,26,16,30,730.0,92.0,1.5,11.0,425.0,191.98,124.04
2017,4,26,16,45,433.0,120.0,1.5,11.0,311.0,136.54,91.78
2017,4,26,17,0,136.0,148.0,1.5,11.0,197.0,123.15,95.92
2017,4,26,17,15,121.0,126.0,1.45,10.5,164.5,98.48,83.09
2017,4,26,17,30,106.0,104.0,1.4,10.0,132.0,82.68,69.19
2017,4,26,17,45,89.0,81.5,1.4,10.0,101.5,66.06,54.06
2017,4,26,18,0,72.0,59.0,1.4,10.0,71.0,48.94,38.19
2017,4,26,18,15,36.5,39.5,1.3,9.5,46.0,34.61,24.58
2017,4,26,18,30,1.0,20.0,1.2,9.0,21.0,18.38,5.6
2017,4,26,18,45,0.5,10.0,1.2,9.0,10.5,9.53,0.0
2017,4,26,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,4,27,5,15,27.5,6.5,1.2,7.0,7.0,0.0,0.0
2017,4,27,5,30,55.0,13.0,1.2,7.0,14.0,25.16,0.0
2017,4,27,5,45,194.0,27.5,1.3,7.5,49.5,100.32,65.85
2017,4,27,6,0,333.0,42.0,1.4,8.0,85.0,178.37,138.18
2017,4,27,6,15,423.5,52.0,1.4,8.0,133.0,246.34,199.48
2017,4,27,6,30,514.0,62.0,1.4,8.0,181.0,323.89,267.85
2017,4,27,6,45,575.0,69.0,1.4,8.5,233.5,391.98,326.26
2017,4,27,7,0,636.0,76.0,1.4,9.0,286.0,465.35,386.65
2017,4,27,7,15,594.0,96.0,1.3,9.5,318.5,494.72,408.83
2017,4,27,7,30,552.0,116.0,1.2,10.0,351.0,518.14,425.14
2017,4,27,7,45,669.5,104.0,1.15,10.5,425.5,614.06,498.05
2017,4,27,8,0,787.0,92.0,1.1,11.0,500.0,714.7,568.71
2017,4,27,8,15,809.0,95.0,1.1,11.5,550.0,766.95,601.88
2017,4,27,8,30,831.0,98.0,1.1,12.0,600.0,818.27,634.17
2017,4,27,8,45,675.5,165.5,1.1,12.5,594.0,791.29,611.79
2017,4,27,9,0,520.0,233.0,1.1,13.0,588.0,740.65,571.27
2017,4,27,9,15,486.5,263.0,1.15,13.0,610.0,755.57,580.44
2017,4,27,9,30,453.0,293.0,1.2,13.0,632.0,766.39,585.96
2017,4,27,9,45,507.5,292.5,1.25,13.5,689.5,826.17,626.57
2017,4,27,10,0,562.0,292.0,1.3,14.0,747.0,885.63,665.59
2017,4,27,10,15,744.0,201.5,1.3,14.0,824.5,979.32,729.06
2017,4,27,10,30,926.0,111.0,1.3,14.0,902.0,1053.68,774.88
2017,4,27,10,45,933.0,110.0,1.35,14.5,924.0,1062.05,777.85
2017,4,27,11,0,940.0,109.0,1.4,15.0,946.0,1066.73,779.54
2017,4,27,11,15,942.5,109.5,1.4,15.0,959.0,1064.71,777.69
2017,4,27,11,30,945.0,110.0,1.4,15.0,972.0,1058.92,773.67
2017,4,27,11,45,947.5,109.0,1.45,15.0,977.5,1047.83,767.35
2017,4,27,12,0,950.0,108.0,1.5,15.0,983.0,1033.04,758.78
2017,4,27,12,15,949.5,108.0,1.5,15.0,980.5,1012.77,745.95
2017,4,27,12,30,949.0,108.0,1.5,15.0,978.0,989.03,730.97
2017,4,27,12,45,946.5,108.0,1.55,15.0,967.0,960.13,713.4
2017,4,27,13,0,944.0,108.0,1.6,15.0,956.0,928.08,693.65
2017,4,27,13,15,940.0,107.0,1.6,15.0,937.5,890.82,669.63
2017,4,27,13,30,936.0,106.0,1.6,15.0,919.0,850.84,643.63
2017,4,27,13,45,925.5,107.5,1.65,15.0,892.0,805.77,614.42
2017,4,27,14,0,915.0,109.0,1.7,15.0,865.0,758.85,583.49
2017,4,27,14,15,722.0,195.0,1.7,14.5,777.0,666.9,515.76
2017,4,27,14,30,529.0,281.0,1.7,14.0,689.0,586.11,454.55
2017,4,27,14,45,701.0,192.5,1.7,14.0,705.0,574.68,447.66
2017,4,27,15,0,873.0,104.0,1.7,14.0,721.0,547.66,426.42
2017,4,27,15,15,859.0,101.5,1.7,13.5,677.0,490.1,380.06
2017,4,27,15,30,845.0,99.0,1.7,13.0,633.0,429.4,329.84
2017,4,27,15,45,827.0,95.5,1.7,13.0,585.0,369.55,278.07
2017,4,27,16,0,809.0,92.0,1.7,13.0,537.0,310.86,226.05
2017,4,27,16,15,738.0,94.5,1.75,12.5,470.5,246.72,171.6
2017,4,27,16,30,667.0,97.0,1.8,12.0,404.0,186.1,121.63
2017,4,27,16,45,625.5,92.0,1.85,11.5,352.0,134.55,81.67
2017,4,27,17,0,584.0,87.0,1.9,11.0,300.0,88.02,53.49
2017,4,27,17,15,527.5,82.0,1.85,10.5,251.0,57.38,46.38
2017,4,27,17,30,471.0,77.0,1.8,10.0,202.0,56.56,45.77
2017,4,27,17,45,453.5,62.0,1.8,9.5,161.0,46.67,36.75
2017,4,27,18,0,436.0,47.0,1.8,9.0,120.0,36.14,26.93
2017,4,27,18,15,316.0,35.5,1.75,8.5,78.0,28.15,19.11
2017,4,27,18,30,196.0,24.0,1.7,8.0,36.0,19.68,7.38
2017,4,27,18,45,98.0,12.0,1.7,7.5,18.0,11.44,0.0
2017,4,27,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,28,5,15,38.5,7.0,1.15,5.5,8.5,0.0,0.0
2017,4,28,5,30,77.0,14.0,1.2,6.0,17.0,31.36,0.0
2017,4,28,5,45,227.5,28.0,1.25,6.5,54.5,112.55,76.45
2017,4,28,6,0,378.0,42.0,1.3,7.0,92.0,194.71,151.71
2017,4,28,6,15,471.5,51.5,1.35,7.5,142.5,265.98,215.74
2017,4,28,6,30,565.0,61.0,1.4,8.0,193.0,347.11,286.68
2017,4,28,6,45,631.5,66.5,1.45,8.5,249.0,419.05,348.2
2017,4,28,7,0,698.0,72.0,1.5,9.0,305.0,496.73,411.96
2017,4,28,7,15,738.0,77.0,1.5,9.5,360.5,560.12,461.87
2017,4,28,7,30,778.0,82.0,1.5,10.0,416.0,628.31,513.43
2017,4,28,7,45,809.5,85.0,1.5,10.5,471.5,689.78,557.04
2017,4,28,8,0,841.0,88.0,1.5,11.0,527.0,751.65,598.67
2017,4,28,8,15,861.5,91.5,1.5,11.0,578.5,805.37,634.47
2017,4,28,8,30,882.0,95.0,1.5,11.0,630.0,857.9,668.83
2017,4,28,8,45,898.5,97.0,1.5,11.5,677.5,896.92,692.03
2017,4,28,9,0,915.0,99.0,1.5,12.0,725.0,940.33,718.01
2017,4,28,9,15,926.0,101.0,1.45,12.0,766.5,976.32,739.15
2017,4,28,9,30,937.0,103.0,1.4,12.0,808.0,1009.44,758.21
2017,4,28,9,45,935.0,110.5,1.4,12.5,841.0,1032.97,770.33
2017,4,28,10,0,933.0,118.0,1.4,13.0,874.0,1052.65,780.07
2017,4,28,10,15,939.0,119.5,1.4,13.0,902.5,1069.97,789.83
2017,4,28,10,30,945.0,121.0,1.4,13.0,931.0,1083.66,797.37
2017,4,28,10,45,952.5,120.0,1.45,13.5,953.0,1092.48,801.46
2017,4,28,11,0,960.0,119.0,1.5,14.0,975.0,1097.54,803.33
2017,4,28,11,15,962.5,119.5,1.5,14.0,988.5,1095.3,801.32
2017,4,28,11,30,965.0,120.0,1.5,14.0,1002.0,1089.21,797.12
2017,4,28,11,45,968.5,118.5,1.5,14.5,1007.5,1078.24,788.53
2017,4,28,12,0,972.0,117.0,1.5,15.0,1013.0,1063.48,777.74
2017,4,28,12,15,971.0,116.5,1.5,15.0,1010.5,1041.71,764.07
2017,4,28,12,30,970.0,116.0,1.5,15.0,1008.0,1016.42,748.25
2017,4,28,12,45,975.0,111.5,1.55,15.0,999.0,989.2,731.99
2017,4,28,13,0,980.0,107.0,1.6,15.0,990.0,958.38,713.26
2017,4,28,13,15,976.5,106.0,1.65,15.0,971.0,920.35,689.6
2017,4,28,13,30,973.0,105.0,1.7,15.0,952.0,879.45,663.78
2017,4,28,13,45,969.0,103.0,1.75,15.0,926.0,834.53,634.88
2017,4,28,14,0,965.0,101.0,1.8,15.0,900.0,787.17,603.85
2017,4,28,14,15,957.0,99.5,1.8,14.5,866.5,735.36,568.76
2017,4,28,14,30,949.0,98.0,1.8,14.0,833.0,681.88,530.06
2017,4,28,14,45,940.0,96.0,1.8,14.0,793.5,625.96,487.3
2017,4,28,15,0,931.0,94.0,1.8,14.0,754.0,568.98,442.32
2017,4,28,15,15,917.0,91.5,1.75,14.0,708.0,508.42,392.92
2017,4,28,15,30,903.0,89.0,1.7,14.0,662.0,447.87,341.95
2017,4,28,15,45,887.0,86.0,1.7,14.0,612.5,386.46,288.93
2017,4,28,16,0,871.0,83.0,1.7,14.0,563.0,325.81,235.24
2017,4,28,16,15,847.0,79.5,1.65,13.5,509.5,259.27,177.0
2017,4,28,16,30,823.0,76.0,1.6,13.0,456.0,199.4,125.26
2017,4,28,16,45,792.5,71.5,1.55,12.5,401.5,140.56,79.03
2017,4,28,17,0,762.0,67.0,1.5,12.0,347.0,85.34,45.59
2017,4,28,17,15,715.0,62.0,1.4,11.5,291.5,45.97,35.95
2017,4,28,17,30,668.0,57.0,1.3,11.0,236.0,43.87,34.18
2017,4,28,17,45,597.0,50.0,1.25,10.5,183.5,36.34,27.32
2017,4,28,18,0,526.0,43.0,1.2,10.0,131.0,32.53,23.63
2017,4,28,18,15,401.0,33.0,1.2,9.5,86.0,25.74,16.99
2017,4,28,18,30,276.0,23.0,1.2,9.0,41.0,18.6,7.35
2017,4,28,18,45,138.0,11.5,1.2,8.5,20.5,10.96,0.0
2017,4,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,4,29,5,15,78.0,7.5,1.05,5.5,10.5,7.15,0.0
2017,4,29,5,30,156.0,15.0,1.0,6.0,21.0,51.07,0.0
2017,4,29,5,45,305.5,27.0,0.95,6.5,61.0,135.42,93.82
2017,4,29,6,0,455.0,39.0,0.9,7.0,101.0,219.3,170.57
2017,4,29,6,15,541.5,46.5,0.8,7.5,152.0,289.69,233.66
2017,4,29,6,30,628.0,54.0,0.7,8.0,203.0,369.08,302.05
2017,4,29,6,45,681.5,60.0,0.65,8.5,258.0,435.75,357.83
2017,4,29,7,0,735.0,66.0,0.6,9.0,313.0,509.32,416.21
2017,4,29,7,15,771.5,70.0,0.55,9.5,368.5,573.84,464.84
2017,4,29,7,30,808.0,74.0,0.5,10.0,424.0,640.01,512.41
2017,4,29,7,45,834.5,77.5,0.5,11.0,478.0,699.69,551.43
2017,4,29,8,0,861.0,81.0,0.5,12.0,532.0,759.33,588.53
2017,4,29,8,15,880.0,83.5,0.55,12.5,583.0,805.52,617.23
2017,4,29,8,30,899.0,86.0,0.6,13.0,634.0,855.91,648.45
2017,4,29,8,45,914.5,88.0,0.65,14.0,681.0,901.07,674.36
2017,4,29,9,0,930.0,90.0,0.7,15.0,728.0,944.08,698.45
2017,4,29,9,15,940.5,92.0,0.7,15.0,770.0,980.03,719.24
2017,4,29,9,30,951.0,94.0,0.7,15.0,812.0,1013.04,738.1
2017,4,29,9,45,957.0,96.0,0.75,15.5,846.5,1038.54,751.99
2017,4,29,10,0,963.0,98.0,0.8,16.0,881.0,1060.54,763.82
2017,4,29,10,15,968.5,99.5,0.8,16.0,909.5,1077.87,773.1
2017,4,29,10,30,974.0,101.0,0.8,16.0,938.0,1091.45,780.23
2017,4,29,10,45,979.5,100.5,0.85,16.5,959.5,1099.05,783.64
2017,4,29,11,0,985.0,100.0,0.9,17.0,981.0,1102.77,784.89
2017,4,29,11,15,987.0,100.5,0.9,17.0,994.0,1100.11,782.7
2017,4,29,11,30,989.0,101.0,0.9,17.0,1007.0,1093.52,778.36
2017,4,29,11,45,990.5,100.5,0.9,17.5,1012.0,1081.49,769.43
2017,4,29,12,0,992.0,100.0,0.9,18.0,1017.0,1065.64,758.37
2017,4,29,12,15,991.0,100.0,0.9,18.0,1014.0,1044.15,745.42
2017,4,29,12,30,990.0,100.0,0.9,18.0,1011.0,1019.07,730.35
2017,4,29,12,45,988.5,99.0,0.9,18.0,1000.0,989.06,712.23
2017,4,29,13,0,987.0,98.0,0.9,18.0,989.0,955.74,692.01
2017,4,29,13,15,983.5,97.0,0.9,18.0,970.0,917.58,668.61
2017,4,29,13,30,980.0,96.0,0.9,18.0,951.0,876.53,643.18
2017,4,29,13,45,973.0,95.5,0.95,18.0,924.0,830.61,615.07
2017,4,29,14,0,966.0,95.0,1.0,18.0,897.0,782.46,584.98
2017,4,29,14,15,958.0,94.0,1.0,18.0,863.5,731.17,550.71
2017,4,29,14,30,950.0,93.0,1.0,18.0,830.0,678.21,512.83
2017,4,29,14,45,938.5,91.5,1.05,18.0,789.5,621.37,471.44
2017,4,29,15,0,927.0,90.0,1.1,18.0,749.0,563.73,427.89
2017,4,29,15,15,913.0,88.0,1.1,17.5,703.5,503.94,381.46
2017,4,29,15,30,899.0,86.0,1.1,17.0,658.0,444.15,333.17
2017,4,29,15,45,880.5,83.5,1.15,16.5,608.5,382.63,282.0
2017,4,29,16,0,862.0,81.0,1.2,16.0,559.0,322.16,230.04
2017,4,29,16,15,838.5,78.0,1.15,15.5,506.0,256.71,173.44
2017,4,29,16,30,815.0,75.0,1.1,15.0,453.0,197.93,123.17
2017,4,29,16,45,782.0,71.0,1.1,14.5,398.5,139.77,77.99
2017,4,29,17,0,749.0,67.0,1.1,14.0,344.0,85.52,45.35
2017,4,29,17,15,702.5,62.0,1.05,13.0,289.5,45.82,35.59
2017,4,29,17,30,656.0,57.0,1.0,12.0,235.0,43.71,33.91
2017,4,29,17,45,584.0,50.0,0.95,11.5,183.0,36.19,27.09
2017,4,29,18,0,512.0,43.0,0.9,11.0,131.0,32.38,23.43
2017,4,29,18,15,391.5,33.0,0.85,10.5,86.5,25.6,16.86
2017,4,29,18,30,271.0,23.0,0.8,10.0,42.0,18.46,7.79
2017,4,29,18,45,135.5,11.5,0.8,9.5,21.0,10.96,0.0
2017,4,29,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,4,30,5,15,68.5,8.0,0.8,6.5,10.5,7.63,0.0
2017,4,30,5,30,137.0,16.0,0.7,7.0,21.0,56.64,0.0
2017,4,30,5,45,281.5,28.0,0.6,7.5,60.5,129.75,90.95
2017,4,30,6,0,426.0,40.0,0.5,8.0,100.0,210.79,163.47
2017,4,30,6,15,511.5,48.5,0.45,8.5,150.0,280.39,224.96
2017,4,30,6,30,597.0,57.0,0.4,9.0,200.0,358.94,291.81
2017,4,30,6,45,652.5,62.5,0.4,9.5,254.0,426.79,347.96
2017,4,30,7,0,708.0,68.0,0.4,10.0,308.0,496.99,403.53
2017,4,30,7,15,745.0,72.0,0.35,10.5,362.5,560.49,450.97
2017,4,30,7,30,782.0,76.0,0.3,11.0,417.0,625.72,497.47
2017,4,30,7,45,809.0,79.5,0.3,12.0,470.5,684.55,535.8
2017,4,30,8,0,836.0,83.0,0.3,13.0,524.0,743.44,572.21
2017,4,30,8,15,855.5,85.5,0.25,13.5,574.0,794.86,602.57
2017,4,30,8,30,875.0,88.0,0.2,14.0,624.0,838.81,627.24
2017,4,30,8,45,891.5,89.5,0.15,15.0,670.5,883.39,650.68
2017,4,30,9,0,908.0,91.0,0.1,16.0,717.0,925.97,672.24
2017,4,30,9,15,918.5,93.0,0.1,16.5,758.0,961.27,690.83
2017,4,30,9,30,929.0,95.0,0.1,17.0,799.0,993.7,707.54
2017,4,30,9,45,942.0,93.5,0.1,18.0,835.0,1021.58,719.99
2017,4,30,10,0,955.0,92.0,0.1,19.0,871.0,1046.32,730.48
2017,4,30,10,15,960.5,93.5,0.15,19.0,899.0,1063.57,740.19
2017,4,30,10,30,966.0,95.0,0.2,19.0,927.0,1077.12,748.07
2017,4,30,10,45,970.0,95.5,0.25,19.5,948.0,1084.27,751.03
2017,4,30,11,0,974.0,96.0,0.3,20.0,969.0,1087.57,752.01
2017,4,30,11,15,976.0,96.5,0.35,20.0,981.5,1084.98,751.19
2017,4,30,11,30,978.0,97.0,0.4,20.0,994.0,1078.5,748.32
2017,4,30,11,45,977.5,97.5,0.5,20.0,998.5,1065.7,743.14
2017,4,30,12,0,977.0,98.0,0.6,20.0,1003.0,1049.16,735.81
2017,4,30,12,15,975.5,98.0,0.65,20.0,999.5,1027.51,724.17
2017,4,30,12,30,974.0,98.0,0.7,20.0,996.0,1002.36,710.41
2017,4,30,12,45,970.5,98.5,0.8,20.0,984.5,972.5,694.7
2017,4,30,13,0,967.0,99.0,0.9,20.0,973.0,939.49,676.73
2017,4,30,13,15,963.0,98.0,0.95,20.0,954.0,901.6,654.41
2017,4,30,13,30,959.0,97.0,1.0,20.0,935.0,860.94,630.0
2017,4,30,13,45,952.0,96.5,1.05,20.0,908.5,815.88,602.33
2017,4,30,14,0,945.0,96.0,1.1,20.0,882.0,768.66,572.74
2017,4,30,14,15,937.5,94.5,1.1,19.5,849.5,718.23,539.98
2017,4,30,14,30,930.0,93.0,1.1,19.0,817.0,666.14,503.63
2017,4,30,14,45,918.5,92.0,1.15,19.0,777.5,610.82,463.18
2017,4,30,15,0,907.0,91.0,1.2,19.0,738.0,554.73,420.65
2017,4,30,15,15,894.0,89.0,1.2,18.5,694.0,496.54,375.4
2017,4,30,15,30,881.0,87.0,1.2,18.0,650.0,438.27,328.29
2017,4,30,15,45,863.0,85.0,1.25,17.5,601.5,378.43,278.49
2017,4,30,16,0,845.0,83.0,1.3,17.0,553.0,315.2,224.57
2017,4,30,16,15,822.5,79.5,1.25,16.5,501.5,254.99,172.22
2017,4,30,16,30,800.0,76.0,1.2,16.0,450.0,196.95,122.65
2017,4,30,16,45,768.5,72.0,1.2,15.5,396.5,139.9,78.31
2017,4,30,17,0,737.0,68.0,1.2,15.0,343.0,86.57,46.05
2017,4,30,17,15,691.5,63.0,1.15,14.0,289.0,46.52,36.06
2017,4,30,17,30,646.0,58.0,1.1,13.0,235.0,40.5,30.89
2017,4,30,17,45,576.5,51.0,1.05,12.5,183.5,36.89,27.61
2017,4,30,18,0,507.0,44.0,1.0,12.0,132.0,33.12,24.0
2017,4,30,18,15,388.0,34.0,0.95,11.0,88.0,26.39,17.55
2017,4,30,18,30,269.0,24.0,0.9,10.0,44.0,19.29,8.89
2017,4,30,18,45,134.5,12.0,0.9,9.5,22.0,11.44,0.0
2017,4,30,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,1,5,15,103.5,8.0,0.8,7.5,12.5,26.68,0.0
2017,5,1,5,30,207.0,16.0,0.8,8.0,25.0,74.12,0.0
2017,5,1,5,45,349.5,26.0,0.85,8.5,66.0,148.06,104.51
2017,5,1,6,0,492.0,36.0,0.9,9.0,107.0,230.27,178.42
2017,5,1,6,15,571.0,43.0,0.85,9.5,157.5,296.83,238.17
2017,5,1,6,30,650.0,50.0,0.8,10.0,208.0,374.08,304.62
2017,5,1,6,45,699.0,55.0,0.75,10.5,262.0,440.93,360.18
2017,5,1,7,0,748.0,60.0,0.7,11.0,316.0,511.55,415.95
2017,5,1,7,15,781.5,63.5,0.7,11.5,370.5,574.07,463.4
2017,5,1,7,30,815.0,67.0,0.7,12.0,425.0,637.97,509.88
2017,5,1,7,45,838.0,70.5,0.7,13.0,478.0,690.31,543.32
2017,5,1,8,0,861.0,74.0,0.7,14.0,531.0,746.98,578.67
2017,5,1,8,15,878.5,76.5,0.7,14.5,580.5,797.42,609.67
2017,5,1,8,30,896.0,79.0,0.7,15.0,630.0,846.46,639.08
2017,5,1,8,45,911.0,80.0,0.75,15.5,676.0,889.86,665.08
2017,5,1,9,0,926.0,81.0,0.8,16.0,722.0,931.12,689.42
2017,5,1,9,15,935.5,82.5,0.8,16.5,762.5,965.44,708.02
2017,5,1,9,30,945.0,84.0,0.8,17.0,803.0,996.8,724.64
2017,5,1,9,45,958.0,82.5,0.85,17.5,839.0,1025.0,740.26
2017,5,1,10,0,971.0,81.0,0.9,18.0,875.0,1050.03,753.92
2017,5,1,10,15,976.5,81.5,0.9,18.5,903.0,1066.43,761.18
2017,5,1,10,30,982.0,82.0,0.9,19.0,931.0,1079.1,766.34
2017,5,1,10,45,985.0,83.5,0.95,19.5,951.5,1086.51,769.59
2017,5,1,11,0,988.0,85.0,1.0,20.0,972.0,1089.98,770.63
2017,5,1,11,15,990.0,85.0,1.0,20.0,985.0,1086.89,768.21
2017,5,1,11,30,992.0,85.0,1.0,20.0,998.0,1079.89,763.64
2017,5,1,11,45,992.0,86.0,1.0,20.5,1003.0,1068.06,754.88
2017,5,1,12,0,992.0,87.0,1.0,21.0,1008.0,1052.42,743.98
2017,5,1,12,15,991.5,87.0,1.0,21.0,1005.5,1031.55,731.44
2017,5,1,12,30,991.0,87.0,1.0,21.0,1003.0,1007.06,716.77
2017,5,1,12,45,981.0,92.0,1.05,21.0,990.5,975.54,698.68
2017,5,1,13,0,971.0,97.0,1.1,21.0,978.0,941.09,678.61
2017,5,1,13,15,967.5,96.5,1.15,21.0,959.5,904.01,656.64
2017,5,1,13,30,964.0,96.0,1.2,21.0,941.0,864.1,632.54
2017,5,1,13,45,956.5,96.0,1.25,21.0,914.0,818.99,604.65
2017,5,1,14,0,949.0,96.0,1.3,21.0,887.0,771.73,574.88
2017,5,1,14,15,941.5,94.5,1.3,20.5,854.0,721.16,541.99
2017,5,1,14,30,934.0,93.0,1.3,20.0,821.0,668.94,505.47
2017,5,1,14,45,923.0,92.0,1.35,20.0,781.5,613.75,464.99
2017,5,1,15,0,912.0,91.0,1.4,20.0,742.0,557.74,422.42
2017,5,1,15,15,898.0,88.5,1.3,19.5,697.5,498.42,375.85
2017,5,1,15,30,884.0,86.0,1.2,19.0,653.0,439.15,327.7
2017,5,1,15,45,867.0,83.5,1.2,19.0,604.0,379.13,277.27
2017,5,1,16,0,850.0,81.0,1.2,19.0,555.0,320.0,226.26
2017,5,1,16,15,826.5,78.0,1.15,18.5,503.0,255.32,170.94
2017,5,1,16,30,803.0,75.0,1.1,18.0,451.0,197.35,121.86
2017,5,1,16,45,772.5,70.5,1.05,17.5,397.5,139.86,77.36
2017,5,1,17,0,742.0,66.0,1.0,17.0,344.0,85.97,44.66
2017,5,1,17,15,696.0,61.5,0.95,16.0,290.0,45.15,34.54
2017,5,1,17,30,650.0,57.0,0.9,15.0,236.0,43.45,33.25
2017,5,1,17,45,582.0,50.0,0.85,14.0,185.0,35.96,26.62
2017,5,1,18,0,514.0,43.0,0.8,13.0,134.0,32.13,23.05
2017,5,1,18,15,396.5,33.5,0.75,12.5,90.0,25.81,16.98
2017,5,1,18,30,279.0,24.0,0.7,12.0,46.0,19.17,9.09
2017,5,1,18,45,139.5,12.0,0.7,11.5,23.0,11.44,0.0
2017,5,1,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,12.5,0.5,9.5,12.5,11.91,0.0
2017,5,2,5,30,0.0,25.0,0.5,10.0,25.0,26.23,0.0
2017,5,2,5,45,220.0,32.0,0.55,10.5,64.0,115.08,81.87
2017,5,2,6,0,440.0,39.0,0.6,11.0,103.0,215.78,166.45
2017,5,2,6,15,520.0,46.5,0.6,11.5,152.5,282.83,225.36
2017,5,2,6,30,600.0,54.0,0.6,12.0,202.0,358.2,289.4
2017,5,2,6,45,652.5,59.0,0.6,13.0,255.0,421.99,341.49
2017,5,2,7,0,705.0,64.0,0.6,14.0,308.0,492.28,396.05
2017,5,2,7,15,740.0,68.0,0.6,14.5,361.5,554.22,442.53
2017,5,2,7,30,775.0,72.0,0.6,15.0,415.0,617.75,488.28
2017,5,2,7,45,801.5,75.5,0.6,15.5,467.5,675.78,526.85
2017,5,2,8,0,828.0,79.0,0.6,16.0,520.0,733.87,563.9
2017,5,2,8,15,847.0,81.5,0.6,16.5,569.5,778.67,590.87
2017,5,2,8,30,866.0,84.0,0.6,17.0,619.0,827.72,620.25
2017,5,2,8,45,880.0,86.5,0.65,17.5,664.5,870.91,646.02
2017,5,2,9,0,894.0,89.0,0.7,18.0,710.0,911.96,670.13
2017,5,2,9,15,905.0,90.5,0.7,18.5,750.5,946.69,688.95
2017,5,2,9,30,916.0,92.0,0.7,19.0,791.0,978.65,705.87
2017,5,2,9,45,929.5,90.5,0.75,19.5,826.5,1006.69,721.33
2017,5,2,10,0,943.0,89.0,0.8,20.0,862.0,1031.67,734.92
2017,5,2,10,15,948.5,90.0,0.8,20.0,890.0,1048.18,743.64
2017,5,2,10,30,954.0,91.0,0.8,20.0,918.0,1061.05,750.36
2017,5,2,10,45,957.0,92.5,0.85,20.5,938.5,1068.21,753.49
2017,5,2,11,0,960.0,94.0,0.9,21.0,959.0,1071.55,754.5
2017,5,2,11,15,962.5,94.5,0.85,21.0,971.5,1069.48,751.59
2017,5,2,11,30,965.0,95.0,0.8,21.0,984.0,1063.59,746.57
2017,5,2,11,45,965.0,95.5,0.8,21.5,989.0,1051.44,737.69
2017,5,2,12,0,965.0,96.0,0.8,22.0,994.0,1035.59,726.78
2017,5,2,12,15,964.0,96.0,0.8,22.0,991.0,1014.68,714.32
2017,5,2,12,30,963.0,96.0,0.8,22.0,988.0,990.29,699.83
2017,5,2,12,45,953.5,100.0,0.85,22.0,975.0,958.85,682.0
2017,5,2,13,0,944.0,104.0,0.9,22.0,962.0,924.59,662.28
2017,5,2,13,15,940.0,103.5,0.9,22.0,943.0,887.97,639.98
2017,5,2,13,30,936.0,103.0,0.9,22.0,924.0,848.65,615.77
2017,5,2,13,45,929.0,102.0,0.95,22.0,898.0,804.05,588.62
2017,5,2,14,0,922.0,101.0,1.0,22.0,872.0,757.38,559.63
2017,5,2,14,15,914.0,100.0,1.0,21.5,839.5,708.17,527.76
2017,5,2,14,30,906.0,99.0,1.0,21.0,807.0,657.41,492.66
2017,5,2,14,45,894.5,97.5,1.05,21.0,768.0,602.89,453.21
2017,5,2,15,0,883.0,96.0,1.1,21.0,729.0,547.65,411.78
2017,5,2,15,15,869.0,93.5,1.1,20.5,685.0,489.91,367.39
2017,5,2,15,30,855.0,91.0,1.1,20.0,641.0,432.26,321.33
2017,5,2,15,45,837.0,88.5,1.1,20.0,593.0,369.54,269.35
2017,5,2,16,0,819.0,86.0,1.1,20.0,545.0,311.47,219.61
2017,5,2,16,15,795.0,82.5,1.05,19.5,494.0,252.53,169.17
2017,5,2,16,30,771.0,79.0,1.0,19.0,443.0,195.96,121.56
2017,5,2,16,45,739.5,75.0,1.0,18.5,390.5,140.71,79.04
2017,5,2,17,0,708.0,71.0,1.0,18.0,338.0,89.21,47.82
2017,5,2,17,15,661.5,66.0,0.95,17.0,285.0,44.29,33.63
2017,5,2,17,30,615.0,61.0,0.9,16.0,232.0,42.59,32.35
2017,5,2,17,45,547.0,53.5,0.85,15.5,182.0,38.68,28.86
2017,5,2,18,0,479.0,46.0,0.8,15.0,132.0,34.58,25.02
2017,5,2,18,15,364.5,36.0,0.75,14.0,89.0,27.93,18.74
2017,5,2,18,30,250.0,26.0,0.7,13.0,46.0,20.94,10.75
2017,5,2,18,45,125.0,13.0,0.7,12.5,23.0,12.39,0.0
2017,5,2,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,3,5,15,84.0,9.0,0.5,11.5,13.0,24.26,0.0
2017,5,3,5,30,168.0,18.0,0.4,12.0,26.0,68.38,10.64
2017,5,3,5,45,301.5,29.0,0.35,12.5,65.5,137.73,97.62
2017,5,3,6,0,435.0,40.0,0.3,13.0,105.0,215.63,164.86
2017,5,3,6,15,514.5,47.5,0.3,13.5,154.5,282.3,222.59
2017,5,3,6,30,594.0,55.0,0.3,14.0,204.0,357.2,285.16
2017,5,3,6,45,646.5,60.0,0.3,14.5,256.5,422.69,338.14
2017,5,3,7,0,699.0,65.0,0.3,15.0,309.0,490.67,390.75
2017,5,3,7,15,734.0,69.5,0.25,15.5,362.5,552.88,436.18
2017,5,3,7,30,769.0,74.0,0.2,16.0,416.0,616.69,480.7
2017,5,3,7,45,795.0,77.0,0.15,17.0,468.0,673.48,516.09
2017,5,3,8,0,821.0,80.0,0.1,18.0,520.0,730.28,549.77
2017,5,3,8,15,839.5,83.0,0.15,18.5,569.0,774.93,576.54
2017,5,3,8,30,858.0,86.0,0.2,19.0,618.0,823.81,605.84
2017,5,3,8,45,872.0,88.0,0.25,19.5,663.0,866.09,630.36
2017,5,3,9,0,886.0,90.0,0.3,20.0,708.0,906.26,653.34
2017,5,3,9,15,896.5,92.0,0.3,20.5,748.0,940.83,671.58
2017,5,3,9,30,907.0,94.0,0.3,21.0,788.0,972.62,687.95
2017,5,3,9,45,924.0,90.5,0.35,22.0,824.5,1001.59,702.27
2017,5,3,10,0,941.0,87.0,0.4,23.0,861.0,1027.67,714.8
2017,5,3,10,15,946.5,88.0,0.45,23.0,888.5,1044.14,724.42
2017,5,3,10,30,952.0,89.0,0.5,23.0,916.0,1056.98,732.16
2017,5,3,10,45,955.0,90.0,0.55,23.5,936.0,1063.58,734.96
2017,5,3,11,0,958.0,91.0,0.6,24.0,956.0,1066.39,735.74
2017,5,3,11,15,960.0,91.5,0.6,24.0,968.5,1063.84,733.73
2017,5,3,11,30,962.0,92.0,0.6,24.0,981.0,1057.5,729.68
2017,5,3,11,45,961.5,92.5,0.65,24.0,985.5,1044.92,723.29
2017,5,3,12,0,961.0,93.0,0.7,24.0,990.0,1028.67,714.84
2017,5,3,12,15,960.5,93.0,0.7,24.0,987.0,1008.35,702.88
2017,5,3,12,30,960.0,93.0,0.7,24.0,984.0,984.54,688.89
2017,5,3,12,45,955.0,94.5,0.75,24.0,972.5,954.81,672.33
2017,5,3,13,0,950.0,96.0,0.8,24.0,961.0,922.05,653.78
2017,5,3,13,15,946.0,95.5,0.8,24.0,942.5,885.33,631.66
2017,5,3,13,30,942.0,95.0,0.8,24.0,924.0,845.9,607.66
2017,5,3,13,45,936.0,94.0,0.85,24.0,898.0,801.93,581.25
2017,5,3,14,0,930.0,93.0,0.9,24.0,872.0,755.79,552.97
2017,5,3,14,15,922.5,92.0,0.9,23.5,839.5,706.67,521.8
2017,5,3,14,30,915.0,91.0,0.9,23.0,807.0,655.95,487.09
2017,5,3,14,45,904.0,89.5,0.9,23.0,768.5,601.39,447.59
2017,5,3,15,0,893.0,88.0,0.9,23.0,730.0,546.06,406.21
2017,5,3,15,15,879.5,86.0,0.9,22.5,686.5,488.6,362.54
2017,5,3,15,30,866.0,84.0,0.9,22.0,643.0,431.15,317.14
2017,5,3,15,45,847.5,82.0,0.9,21.5,594.5,372.21,268.99
2017,5,3,16,0,829.0,80.0,0.9,21.0,546.0,314.36,220.27
2017,5,3,16,15,806.0,77.0,0.85,20.5,495.5,251.08,166.76
2017,5,3,16,30,783.0,74.0,0.8,20.0,445.0,194.54,119.33
2017,5,3,16,45,749.5,70.5,0.8,19.5,392.0,138.84,76.63
2017,5,3,17,0,716.0,67.0,0.8,19.0,339.0,87.08,45.28
2017,5,3,17,15,671.5,62.0,0.75,18.0,286.5,45.27,34.35
2017,5,3,17,30,627.0,57.0,0.7,17.0,234.0,39.34,29.34
2017,5,3,17,45,557.0,51.0,0.65,16.5,183.5,36.51,26.84
2017,5,3,18,0,487.0,45.0,0.6,16.0,133.0,33.59,24.06
2017,5,3,18,15,378.0,35.0,0.55,15.0,90.0,26.91,17.81
2017,5,3,18,30,269.0,25.0,0.5,14.0,47.0,19.86,10.14
2017,5,3,18,45,134.5,12.5,0.5,13.5,23.5,11.91,0.0
2017,5,3,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,4,5,15,80.0,9.5,0.6,9.5,14.0,24.1,0.0
2017,5,4,5,30,160.0,19.0,0.6,10.0,28.0,68.23,18.61
2017,5,4,5,45,287.5,31.0,0.65,10.5,67.0,135.97,98.1
2017,5,4,6,0,415.0,43.0,0.7,11.0,106.0,212.24,164.64
2017,5,4,6,15,493.0,51.0,0.7,11.5,155.0,277.93,222.37
2017,5,4,6,30,571.0,59.0,0.7,12.0,204.0,351.66,285.01
2017,5,4,6,45,623.5,64.5,0.7,12.5,256.5,416.62,338.55
2017,5,4,7,0,676.0,70.0,0.7,13.0,309.0,485.88,393.18
2017,5,4,7,15,712.0,74.5,0.7,13.5,361.5,545.47,438.25
2017,5,4,7,30,748.0,79.0,0.7,14.0,414.0,608.93,484.36
2017,5,4,7,45,772.5,83.0,0.75,15.0,465.5,664.86,521.82
2017,5,4,8,0,797.0,87.0,0.8,16.0,517.0,720.72,557.48
2017,5,4,8,15,816.5,90.5,0.8,16.0,565.5,771.58,590.17
2017,5,4,8,30,836.0,94.0,0.8,16.0,614.0,821.31,621.53
2017,5,4,8,45,848.5,97.0,0.85,16.5,658.5,856.26,642.16
2017,5,4,9,0,861.0,100.0,0.9,17.0,703.0,895.38,665.55
2017,5,4,9,15,872.5,102.0,0.9,17.0,742.5,930.09,686.11
2017,5,4,9,30,884.0,104.0,0.9,17.0,782.0,962.15,704.86
2017,5,4,9,45,901.0,101.0,0.95,17.5,818.5,991.17,721.27
2017,5,4,10,0,918.0,98.0,1.0,18.0,855.0,1017.37,735.87
2017,5,4,10,15,924.0,99.5,1.0,18.0,883.0,1034.46,745.18
2017,5,4,10,30,930.0,101.0,1.0,18.0,911.0,1048.01,752.5
2017,5,4,10,45,934.5,102.0,1.0,18.5,931.5,1055.88,755.02
2017,5,4,11,0,939.0,103.0,1.0,19.0,952.0,1060.04,755.44
2017,5,4,11,15,942.0,103.5,1.0,19.0,965.5,1058.42,753.91
2017,5,4,11,30,945.0,104.0,1.0,19.0,979.0,1053.06,750.3
2017,5,4,11,45,946.0,104.5,1.0,19.5,984.0,1042.01,741.94
2017,5,4,12,0,947.0,105.0,1.0,20.0,989.0,1027.33,731.55
2017,5,4,12,15,947.0,105.0,1.0,20.0,987.0,1007.63,719.58
2017,5,4,12,30,947.0,105.0,1.0,20.0,985.0,984.49,705.57
2017,5,4,12,45,910.5,126.5,1.0,20.0,965.0,946.08,681.96
2017,5,4,13,0,874.0,148.0,1.0,20.0,945.0,905.8,657.16
2017,5,4,13,15,870.0,147.0,1.0,20.0,927.5,870.73,635.52
2017,5,4,13,30,866.0,146.0,1.0,20.0,910.0,833.2,612.02
2017,5,4,13,45,857.5,146.0,1.0,20.0,884.0,793.46,586.86
2017,5,4,14,0,849.0,146.0,1.0,20.0,858.0,748.56,557.34
2017,5,4,14,15,840.5,144.0,0.95,19.5,826.5,700.28,524.31
2017,5,4,14,30,832.0,142.0,0.9,19.0,795.0,650.75,489.49
2017,5,4,14,45,823.5,137.5,0.9,19.0,758.0,597.91,450.93
2017,5,4,15,0,815.0,133.0,0.9,19.0,721.0,544.31,410.57
2017,5,4,15,15,799.5,130.0,0.9,18.5,677.5,488.28,367.74
2017,5,4,15,30,784.0,127.0,0.9,18.0,634.0,432.7,323.65
2017,5,4,15,45,768.5,121.5,0.9,18.0,587.5,372.01,273.68
2017,5,4,16,0,753.0,116.0,0.9,18.0,541.0,315.5,225.62
2017,5,4,16,15,701.5,111.0,0.9,17.5,478.0,252.19,173.29
2017,5,4,16,30,650.0,106.0,0.9,17.0,415.0,194.62,126.43
2017,5,4,16,45,605.5,101.5,0.9,16.5,363.0,144.25,88.09
2017,5,4,17,0,561.0,97.0,0.9,16.0,311.0,99.26,60.44
2017,5,4,17,15,496.5,94.0,0.85,15.0,262.0,66.15,53.23
2017,5,4,17,30,432.0,91.0,0.8,14.0,213.0,65.75,53.21
2017,5,4,17,45,377.5,76.5,0.8,13.5,167.0,56.53,45.01
2017,5,4,18,0,323.0,62.0,0.8,13.0,121.0,46.83,36.14
2017,5,4,18,15,233.0,46.5,0.75,12.5,82.0,35.81,25.84
2017,5,4,18,30,143.0,31.0,0.7,12.0,43.0,24.3,14.08
2017,5,4,18,45,71.5,15.5,0.7,11.5,21.5,14.77,0.0
2017,5,4,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,5,5,15,40.0,10.5,1.15,7.0,12.5,17.58,0.0
2017,5,5,5,30,80.0,21.0,1.2,7.0,25.0,46.69,15.82
2017,5,5,5,45,162.0,37.5,1.3,7.5,58.5,104.42,77.19
2017,5,5,6,0,244.0,54.0,1.4,8.0,92.0,161.75,128.24
2017,5,5,6,15,290.0,71.0,1.4,8.0,133.0,213.93,175.36
2017,5,5,6,30,336.0,88.0,1.4,8.0,174.0,270.92,225.65
2017,5,5,6,45,375.0,100.5,1.45,8.0,217.0,323.61,271.23
2017,5,5,7,0,414.0,113.0,1.5,8.0,260.0,379.74,318.37
2017,5,5,7,15,576.0,100.5,1.5,8.5,340.0,492.77,410.0
2017,5,5,7,30,738.0,88.0,1.5,9.0,420.0,615.39,505.16
2017,5,5,7,45,763.5,92.0,1.5,9.5,471.5,669.16,542.94
2017,5,5,8,0,789.0,96.0,1.5,10.0,523.0,725.41,581.02
2017,5,5,8,15,809.0,99.5,1.5,10.5,572.0,776.34,614.26
2017,5,5,8,30,829.0,103.0,1.5,11.0,621.0,826.18,646.03
2017,5,5,8,45,848.0,103.5,1.5,11.5,667.0,870.3,673.2
2017,5,5,9,0,867.0,104.0,1.5,12.0,713.0,905.54,693.9
2017,5,5,9,15,878.5,106.0,1.5,12.0,753.0,940.33,715.44
2017,5,5,9,30,890.0,108.0,1.5,12.0,793.0,972.45,735.05
2017,5,5,9,45,908.0,104.5,1.55,12.5,829.5,1001.95,752.28
2017,5,5,10,0,926.0,101.0,1.6,13.0,866.0,1028.65,767.62
2017,5,5,10,15,932.0,102.0,1.6,13.0,893.5,1045.23,777.02
2017,5,5,10,30,938.0,103.0,1.6,13.0,921.0,1058.24,784.33
2017,5,5,10,45,941.5,104.5,1.6,13.5,941.5,1065.62,786.7
2017,5,5,11,0,945.0,106.0,1.6,14.0,962.0,1069.24,786.85
2017,5,5,11,15,947.5,106.5,1.6,14.0,975.5,1067.05,784.91
2017,5,5,11,30,950.0,107.0,1.6,14.0,989.0,1061.11,780.78
2017,5,5,11,45,949.5,108.5,1.6,14.0,993.5,1049.5,773.18
2017,5,5,12,0,949.0,110.0,1.6,14.0,998.0,1034.27,763.42
2017,5,5,12,15,948.5,110.0,1.6,13.5,995.5,1014.01,751.91
2017,5,5,12,30,948.0,110.0,1.6,13.0,993.0,990.34,738.21
2017,5,5,12,45,940.0,113.5,1.6,13.0,981.0,960.02,718.78
2017,5,5,13,0,932.0,117.0,1.6,13.0,969.0,926.87,697.46
2017,5,5,13,15,928.5,116.0,1.6,13.0,951.0,890.57,673.92
2017,5,5,13,30,925.0,115.0,1.6,13.0,933.0,851.6,648.4
2017,5,5,13,45,918.5,115.0,1.65,13.0,907.5,808.77,620.54
2017,5,5,14,0,912.0,115.0,1.7,13.0,882.0,763.84,590.81
2017,5,5,14,15,905.0,113.5,1.7,12.5,850.5,715.32,557.17
2017,5,5,14,30,898.0,112.0,1.7,12.0,819.0,665.19,520.61
2017,5,5,14,45,882.5,113.0,1.75,12.0,779.5,611.04,479.19
2017,5,5,15,0,867.0,114.0,1.8,12.0,740.0,554.49,434.67
2017,5,5,15,15,854.0,111.5,1.8,11.5,697.5,497.47,388.79
