Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,5,15,30,841.0,109.0,1.8,11.0,655.0,440.52,341.26
2017,5,5,15,45,807.5,112.0,1.85,11.0,604.5,381.51,290.38
2017,5,5,16,0,774.0,115.0,1.9,11.0,554.0,321.42,237.74
2017,5,5,16,15,749.0,110.5,1.95,10.5,503.0,263.57,186.71
2017,5,5,16,30,724.0,106.0,2.0,10.0,452.0,208.26,138.63
2017,5,5,16,45,670.0,105.5,2.05,9.5,396.5,155.66,97.5
2017,5,5,17,0,616.0,105.0,2.1,9.0,341.0,109.66,69.1
2017,5,5,17,15,564.5,97.0,2.05,8.5,288.5,68.73,56.96
2017,5,5,17,30,513.0,89.0,2.0,8.0,236.0,65.82,54.55
2017,5,5,17,45,420.5,80.0,2.0,8.0,184.0,59.23,48.47
2017,5,5,18,0,328.0,71.0,2.0,8.0,132.0,53.9,43.27
2017,5,5,18,15,224.5,54.0,1.95,7.5,89.5,41.81,31.76
2017,5,5,18,30,121.0,37.0,1.9,7.0,47.0,30.01,19.39
2017,5,5,18,45,60.5,18.5,1.9,7.0,23.5,17.63,0.0
2017,5,5,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,3.0,2.3,5.0,3.0,2.86,0.0
2017,5,6,5,30,0.0,6.0,2.3,5.0,6.0,5.55,0.0
2017,5,6,5,45,0.0,14.5,2.3,5.5,14.5,13.43,5.72
2017,5,6,6,0,0.0,23.0,2.3,6.0,23.0,21.33,12.93
2017,5,6,6,15,0.0,33.5,2.3,6.0,33.5,31.09,21.74
2017,5,6,6,30,0.0,44.0,2.3,6.0,44.0,40.87,30.47
2017,5,6,6,45,0.0,55.5,2.35,6.5,55.5,51.59,39.82
2017,5,6,7,0,0.0,67.0,2.4,7.0,67.0,62.33,48.99
2017,5,6,7,15,0.0,100.5,2.35,7.0,100.5,95.2,77.22
2017,5,6,7,30,0.0,134.0,2.3,7.0,134.0,128.65,105.44
2017,5,6,7,45,17.0,173.0,2.25,7.5,182.5,180.32,148.76
2017,5,6,8,0,34.0,212.0,2.2,8.0,231.0,243.64,200.59
2017,5,6,8,15,31.0,226.5,2.15,8.0,245.0,256.74,210.27
2017,5,6,8,30,28.0,241.0,2.1,8.0,259.0,269.58,219.82
2017,5,6,8,45,29.5,259.5,2.1,8.5,279.0,290.43,235.52
2017,5,6,9,0,31.0,278.0,2.1,9.0,299.0,311.23,250.96
2017,5,6,9,15,40.0,307.0,2.05,9.0,336.5,350.31,281.27
2017,5,6,9,30,49.0,336.0,2.0,9.0,374.0,389.53,311.17
2017,5,6,9,45,43.0,341.5,2.0,9.0,376.0,388.79,309.57
2017,5,6,10,0,37.0,347.0,2.0,9.0,378.0,387.73,308.0
2017,5,6,10,15,25.5,303.0,1.95,9.0,325.0,328.81,261.59
2017,5,6,10,30,14.0,259.0,1.9,9.0,272.0,261.54,208.31
2017,5,6,10,45,20.0,306.0,1.9,9.0,325.0,313.6,249.44
2017,5,6,11,0,26.0,353.0,1.9,9.0,378.0,377.53,298.56
2017,5,6,11,15,19.0,288.5,1.85,9.0,307.0,294.17,233.32
2017,5,6,11,30,12.0,224.0,1.8,9.0,236.0,224.07,178.04
2017,5,6,11,45,7.5,183.0,1.8,9.0,191.0,179.96,142.76
2017,5,6,12,0,3.0,142.0,1.8,9.0,146.0,136.36,107.37
2017,5,6,12,15,1.5,117.5,1.75,9.0,119.5,111.63,87.2
2017,5,6,12,30,0.0,93.0,1.7,9.0,93.0,87.09,67.01
2017,5,6,12,45,4.0,134.5,1.7,9.0,138.5,129.64,102.19
2017,5,6,13,0,8.0,176.0,1.7,9.0,184.0,171.86,136.58
2017,5,6,13,15,7.0,169.5,1.7,9.0,176.5,164.44,130.5
2017,5,6,13,30,6.0,163.0,1.7,9.0,169.0,157.1,124.63
2017,5,6,13,45,46.5,285.5,1.7,9.0,325.0,302.52,241.98
2017,5,6,14,0,87.0,408.0,1.7,9.0,481.0,439.61,347.63
2017,5,6,14,15,131.5,399.0,1.7,9.0,505.0,454.01,358.83
2017,5,6,14,30,176.0,390.0,1.7,9.0,529.0,463.0,366.38
2017,5,6,14,45,88.0,252.5,1.75,9.0,322.0,280.4,224.59
2017,5,6,15,0,0.0,115.0,1.8,9.0,115.0,107.03,84.18
2017,5,6,15,15,1.5,138.5,1.8,8.5,139.5,129.0,103.13
2017,5,6,15,30,3.0,162.0,1.8,8.0,164.0,150.26,121.18
2017,5,6,15,45,28.0,199.5,1.8,8.0,215.5,187.62,151.91
2017,5,6,16,0,53.0,237.0,1.8,8.0,267.0,221.03,178.74
2017,5,6,16,15,26.5,184.5,1.8,8.0,199.5,167.17,135.27
2017,5,6,16,30,0.0,132.0,1.8,8.0,132.0,119.85,97.16
2017,5,6,16,45,0.0,127.5,1.8,8.0,127.5,114.79,93.33
2017,5,6,17,0,0.0,123.0,1.8,8.0,123.0,109.32,89.0
2017,5,6,17,15,209.5,113.5,1.75,7.5,174.0,85.27,72.13
2017,5,6,17,30,419.0,104.0,1.7,7.0,225.0,75.31,63.37
2017,5,6,17,45,357.0,88.5,1.65,7.0,177.0,65.57,54.43
2017,5,6,18,0,295.0,73.0,1.6,7.0,129.0,55.34,44.77
2017,5,6,18,15,200.5,55.0,1.55,6.5,87.5,43.95,33.86
2017,5,6,18,30,106.0,37.0,1.5,6.0,46.0,30.03,19.76
2017,5,6,18,45,53.0,18.5,1.5,6.0,23.0,15.4,0.0
2017,5,6,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,7,5,15,49.5,12.0,0.75,6.0,15.5,20.93,0.0
2017,5,7,5,30,99.0,24.0,0.7,6.0,31.0,55.8,26.7
2017,5,7,5,45,197.5,40.5,0.7,6.5,68.0,118.79,89.12
2017,5,7,6,0,296.0,57.0,0.7,7.0,105.0,184.32,146.68
2017,5,7,6,15,368.0,70.0,0.65,7.5,151.5,245.75,200.74
2017,5,7,6,30,440.0,83.0,0.6,8.0,198.0,314.89,259.73
2017,5,7,6,45,520.5,82.5,0.55,8.5,248.0,384.21,316.99
2017,5,7,7,0,601.0,82.0,0.5,9.0,298.0,457.99,375.57
2017,5,7,7,15,630.5,96.0,0.45,9.5,354.5,522.76,424.12
2017,5,7,7,30,660.0,110.0,0.4,10.0,411.0,588.77,471.48
2017,5,7,7,45,688.0,115.5,0.4,10.5,462.0,645.11,510.74
2017,5,7,8,0,716.0,121.0,0.4,11.0,513.0,701.85,548.52
2017,5,7,8,15,738.5,125.5,0.35,11.5,561.0,753.08,579.85
2017,5,7,8,30,761.0,130.0,0.3,12.0,609.0,803.6,609.85
2017,5,7,8,45,776.5,134.5,0.3,12.5,653.5,842.92,632.53
2017,5,7,9,0,792.0,139.0,0.3,13.0,698.0,884.42,656.41
2017,5,7,9,15,805.0,141.5,0.25,13.5,737.5,919.35,674.62
2017,5,7,9,30,818.0,144.0,0.2,14.0,777.0,951.83,691.1
2017,5,7,9,45,840.0,139.5,0.15,14.5,813.5,982.78,706.47
2017,5,7,10,0,862.0,135.0,0.1,15.0,850.0,1002.24,714.69
2017,5,7,10,15,869.5,136.5,0.05,15.0,878.0,1019.73,723.4
2017,5,7,10,30,877.0,138.0,0.0,15.0,906.0,1033.9,730.48
2017,5,7,10,45,885.0,137.0,0.0,15.5,927.5,1042.59,733.41
2017,5,7,11,0,893.0,136.0,0.0,16.0,949.0,1047.81,734.44
2017,5,7,11,15,897.0,136.5,0.0,16.0,962.5,1046.99,733.4
2017,5,7,11,30,901.0,137.0,0.0,16.0,976.0,1042.6,730.45
2017,5,7,11,45,907.0,135.0,0.05,16.5,983.0,1034.15,724.28
2017,5,7,12,0,913.0,133.0,0.1,17.0,990.0,1022.14,716.45
2017,5,7,12,15,913.0,132.5,0.15,17.0,988.0,1002.35,705.57
2017,5,7,12,30,913.0,132.0,0.2,17.0,986.0,979.3,692.93
2017,5,7,12,45,912.0,131.0,0.25,17.5,976.0,951.68,676.28
2017,5,7,13,0,911.0,130.0,0.3,18.0,966.0,921.04,657.81
2017,5,7,13,15,907.5,129.0,0.4,18.0,948.0,885.41,638.33
2017,5,7,13,30,904.0,128.0,0.5,18.0,930.0,847.18,616.9
2017,5,7,13,45,896.5,127.5,0.6,18.0,904.0,803.94,591.71
2017,5,7,14,0,889.0,127.0,0.7,18.0,878.0,758.75,564.62
2017,5,7,14,15,880.5,125.0,0.75,17.5,845.5,709.81,532.78
2017,5,7,14,30,872.0,123.0,0.8,17.0,813.0,659.47,498.54
2017,5,7,14,45,856.5,123.0,0.9,17.0,773.0,604.49,459.2
2017,5,7,15,0,841.0,123.0,1.0,17.0,733.0,549.89,418.52
2017,5,7,15,15,825.0,120.0,1.05,16.5,689.0,492.46,374.5
2017,5,7,15,30,809.0,117.0,1.1,16.0,645.0,435.49,329.03
2017,5,7,15,45,779.0,117.0,1.15,15.5,595.0,376.94,280.85
2017,5,7,16,0,749.0,117.0,1.2,15.0,545.0,316.89,230.27
2017,5,7,16,15,721.5,112.5,1.2,14.5,493.5,259.99,181.38
2017,5,7,16,30,694.0,108.0,1.2,14.0,442.0,205.95,135.52
2017,5,7,16,45,644.0,105.5,1.25,13.5,387.5,153.98,95.39
2017,5,7,17,0,594.0,103.0,1.3,13.0,333.0,108.06,66.75
2017,5,7,17,15,543.5,94.5,1.25,12.5,281.5,66.13,53.73
2017,5,7,17,30,493.0,86.0,1.2,12.0,230.0,62.65,50.87
2017,5,7,17,45,414.5,76.0,1.15,11.5,180.5,55.96,44.9
2017,5,7,18,0,336.0,66.0,1.1,11.0,131.0,49.76,39.13
2017,5,7,18,15,240.0,50.5,1.0,10.0,89.5,38.83,28.91
2017,5,7,18,30,144.0,35.0,0.9,9.0,48.0,28.6,18.52
2017,5,7,18,45,72.0,17.5,0.85,8.5,24.0,14.65,0.0
2017,5,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,5,8,5,15,41.5,13.5,0.75,5.5,16.0,20.88,0.0
2017,5,8,5,30,83.0,27.0,0.7,6.0,32.0,56.1,29.56
2017,5,8,5,45,190.5,43.5,0.7,6.5,71.0,120.24,90.79
2017,5,8,6,0,298.0,60.0,0.7,7.0,110.0,188.67,150.44
2017,5,8,6,15,377.5,72.5,0.65,7.5,158.0,252.85,206.59
2017,5,8,6,30,457.0,85.0,0.6,8.0,206.0,325.54,268.3
2017,5,8,6,45,519.5,92.0,0.55,8.5,258.5,394.15,324.58
2017,5,8,7,0,582.0,99.0,0.5,9.0,311.0,466.18,381.24
2017,5,8,7,15,622.0,106.0,0.45,9.5,363.5,528.86,428.23
2017,5,8,7,30,662.0,113.0,0.4,10.0,416.0,593.79,474.94
2017,5,8,7,45,696.5,116.5,0.4,10.5,468.5,652.66,516.07
2017,5,8,8,0,731.0,120.0,0.4,11.0,521.0,712.42,555.78
2017,5,8,8,15,753.0,124.0,0.4,11.5,569.5,763.22,587.42
2017,5,8,8,30,775.0,128.0,0.4,12.0,618.0,809.4,615.3
2017,5,8,8,45,793.0,131.5,0.4,13.0,663.5,854.23,640.58
2017,5,8,9,0,811.0,135.0,0.4,14.0,709.0,897.33,664.14
2017,5,8,9,15,824.0,137.5,0.4,14.5,749.0,932.71,683.5
2017,5,8,9,30,837.0,140.0,0.4,15.0,789.0,965.58,701.15
2017,5,8,9,45,850.0,140.5,0.4,15.5,824.0,993.57,715.59
2017,5,8,10,0,863.0,141.0,0.4,16.0,859.0,1018.64,728.19
2017,5,8,10,15,870.0,142.5,0.45,16.0,886.5,1026.43,732.78
2017,5,8,10,30,877.0,144.0,0.5,16.0,914.0,1040.02,741.39
2017,5,8,10,45,881.5,145.5,0.55,16.5,934.5,1047.67,744.99
2017,5,8,11,0,886.0,147.0,0.6,17.0,955.0,1051.8,746.64
2017,5,8,11,15,889.0,148.0,0.65,17.0,967.5,1050.38,746.48
2017,5,8,11,30,892.0,149.0,0.7,17.0,980.0,1045.42,744.33
2017,5,8,11,45,892.0,149.5,0.75,17.5,985.0,1033.52,736.67
2017,5,8,12,0,892.0,150.0,0.8,18.0,990.0,1018.24,727.09
2017,5,8,12,15,892.0,150.0,0.8,18.0,987.0,999.19,715.53
2017,5,8,12,30,892.0,150.0,0.8,18.0,984.0,976.95,702.06
2017,5,8,12,45,901.5,141.5,0.85,18.0,977.0,952.16,688.03
2017,5,8,13,0,911.0,133.0,0.9,18.0,970.0,923.87,671.68
2017,5,8,13,15,907.5,132.0,0.95,18.0,952.0,888.26,650.46
2017,5,8,13,30,904.0,131.0,1.0,18.0,934.0,850.05,627.32
2017,5,8,13,45,903.0,126.5,1.05,18.0,909.5,808.09,601.36
2017,5,8,14,0,902.0,122.0,1.1,18.0,885.0,763.7,573.34
2017,5,8,14,15,894.0,120.5,1.1,17.5,853.0,715.06,540.74
2017,5,8,14,30,886.0,119.0,1.1,17.0,821.0,664.94,505.61
2017,5,8,14,45,874.0,117.5,1.15,17.0,782.5,611.26,466.25
2017,5,8,15,0,862.0,116.0,1.2,17.0,744.0,554.91,423.59
2017,5,8,15,15,848.5,113.5,1.15,16.5,700.5,498.08,379.14
2017,5,8,15,30,835.0,111.0,1.1,16.0,657.0,441.39,333.21
2017,5,8,15,45,809.0,110.5,1.1,15.5,607.5,382.42,284.37
2017,5,8,16,0,783.0,110.0,1.1,15.0,558.0,325.54,235.9
2017,5,8,16,15,758.0,105.5,1.05,14.5,507.0,263.54,182.74
2017,5,8,16,30,733.0,101.0,1.0,14.0,456.0,207.88,135.3
2017,5,8,16,45,697.0,96.5,1.0,13.5,403.0,153.65,92.65
2017,5,8,17,0,661.0,92.0,1.0,13.0,350.0,103.7,60.57
2017,5,8,17,15,613.0,85.0,0.9,12.5,297.0,58.28,46.74
2017,5,8,17,30,565.0,78.0,0.8,12.0,244.0,55.69,44.66
2017,5,8,17,45,503.0,68.0,0.75,11.5,194.0,50.25,39.81
2017,5,8,18,0,441.0,58.0,0.7,11.0,144.0,44.48,34.45
2017,5,8,18,15,335.5,46.0,0.7,10.0,100.0,36.4,26.82
2017,5,8,18,30,230.0,34.0,0.7,9.0,56.0,26.61,17.02
2017,5,8,18,45,115.0,17.0,0.7,8.5,28.0,13.42,0.0
2017,5,8,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,5,9,5,15,73.0,13.5,0.55,6.5,18.5,27.04,0.0
2017,5,9,5,30,146.0,27.0,0.5,7.0,37.0,76.34,43.49
2017,5,9,5,45,264.0,40.5,0.5,7.5,78.0,139.19,104.48
2017,5,9,6,0,382.0,54.0,0.5,8.0,119.0,213.67,169.07
2017,5,9,6,15,459.5,63.5,0.45,8.5,168.0,279.7,226.58
2017,5,9,6,30,537.0,73.0,0.4,9.0,217.0,353.54,288.63
2017,5,9,6,45,534.5,85.0,0.4,9.5,254.0,395.07,323.13
2017,5,9,7,0,532.0,97.0,0.4,10.0,291.0,435.3,355.06
2017,5,9,7,15,630.0,96.5,0.4,10.5,361.0,523.67,422.98
2017,5,9,7,30,728.0,96.0,0.4,11.0,431.0,619.55,493.13
2017,5,9,7,45,728.5,102.0,0.4,11.5,470.0,659.43,519.33
2017,5,9,8,0,729.0,108.0,0.4,12.0,509.0,697.27,542.89
2017,5,9,8,15,780.0,108.0,0.4,12.5,572.0,763.78,585.81
2017,5,9,8,30,831.0,108.0,0.4,13.0,635.0,834.52,629.84
2017,5,9,8,45,849.0,109.5,0.4,14.0,681.0,878.82,653.92
2017,5,9,9,0,867.0,111.0,0.4,15.0,727.0,914.01,671.98
2017,5,9,9,15,878.5,113.5,0.4,15.5,767.0,949.13,691.06
2017,5,9,9,30,890.0,116.0,0.4,16.0,807.0,981.57,708.22
2017,5,9,9,45,899.5,117.0,0.45,16.5,841.5,1007.57,722.44
2017,5,9,10,0,909.0,118.0,0.5,17.0,876.0,1030.45,734.83
2017,5,9,10,15,915.0,119.5,0.55,17.5,903.5,1047.08,743.49
2017,5,9,10,30,921.0,121.0,0.6,18.0,931.0,1060.22,750.2
2017,5,9,10,45,927.0,120.5,0.65,18.5,951.5,1067.67,753.62
2017,5,9,11,0,933.0,120.0,0.7,19.0,972.0,1071.51,755.03
2017,5,9,11,15,935.5,120.5,0.7,19.0,985.0,1069.17,753.1
2017,5,9,11,30,938.0,121.0,0.7,19.0,998.0,1063.14,749.16
2017,5,9,11,45,940.0,120.5,0.75,19.5,1003.0,1051.96,742.05
2017,5,9,12,0,942.0,120.0,0.8,20.0,1008.0,1037.2,732.89
2017,5,9,12,15,941.5,120.0,0.85,20.0,1005.0,1017.03,721.88
2017,5,9,12,30,941.0,120.0,0.9,20.0,1002.0,993.51,708.81
2017,5,9,12,45,933.0,123.0,0.95,20.0,990.0,962.86,691.22
2017,5,9,13,0,925.0,126.0,1.0,20.0,978.0,929.44,671.76
2017,5,9,13,15,921.5,125.0,1.0,20.0,959.5,893.46,649.63
2017,5,9,13,30,918.0,124.0,1.0,20.0,941.0,854.84,625.62
2017,5,9,13,45,910.0,124.0,1.05,20.0,915.0,811.25,598.83
2017,5,9,14,0,902.0,124.0,1.1,20.0,889.0,765.73,570.31
2017,5,9,14,15,894.0,122.5,1.1,19.5,857.0,717.12,538.0
2017,5,9,14,30,886.0,121.0,1.1,19.0,825.0,667.04,503.2
2017,5,9,14,45,873.5,120.0,1.1,18.5,786.0,613.56,464.75
2017,5,9,15,0,861.0,119.0,1.1,18.0,747.0,557.51,423.11
2017,5,9,15,15,847.0,116.0,1.1,17.5,703.5,500.09,378.88
2017,5,9,15,30,833.0,113.0,1.1,17.0,660.0,442.88,333.09
2017,5,9,15,45,813.5,110.0,1.1,17.0,611.5,384.18,284.08
2017,5,9,16,0,794.0,107.0,1.1,17.0,563.0,326.83,234.92
2017,5,9,16,15,769.5,103.0,1.05,16.0,512.0,269.04,185.69
2017,5,9,16,30,745.0,99.0,1.0,15.0,461.0,209.15,135.33
2017,5,9,16,45,711.5,94.0,0.95,14.5,408.0,154.15,91.98
2017,5,9,17,0,678.0,89.0,0.9,14.0,355.0,103.12,58.97
2017,5,9,17,15,631.0,82.5,0.85,13.0,302.0,56.18,44.76
2017,5,9,17,30,584.0,76.0,0.8,12.0,249.0,53.88,43.04
2017,5,9,17,45,515.5,67.5,0.75,11.5,198.0,49.67,39.3
2017,5,9,18,0,447.0,59.0,0.7,11.0,147.0,45.25,35.16
2017,5,9,18,15,342.0,47.0,0.65,10.0,102.5,37.2,27.57
2017,5,9,18,30,237.0,35.0,0.6,9.0,58.0,27.37,17.82
2017,5,9,18,45,118.5,17.5,0.6,8.5,29.0,13.8,0.0
2017,5,9,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,10,5,15,79.5,14.0,0.8,7.0,19.5,28.87,0.0
2017,5,10,5,30,159.0,28.0,0.8,7.0,39.0,81.37,48.59
2017,5,10,5,45,275.0,41.5,0.8,7.5,80.0,143.85,108.45
2017,5,10,6,0,391.0,55.0,0.8,8.0,121.0,218.33,173.37
2017,5,10,6,15,233.0,80.5,0.8,8.0,124.0,194.42,159.16
2017,5,10,6,30,75.0,106.0,0.8,8.0,127.0,146.87,121.2
2017,5,10,6,45,89.0,127.5,0.8,8.5,157.0,187.53,155.84
2017,5,10,7,0,103.0,149.0,0.8,9.0,187.0,222.97,184.96
2017,5,10,7,15,62.0,158.5,0.75,9.0,182.5,202.35,166.79
2017,5,10,7,30,21.0,168.0,0.7,9.0,178.0,178.09,145.43
2017,5,10,7,45,13.5,170.5,0.7,9.5,177.5,174.77,141.85
2017,5,10,8,0,6.0,173.0,0.7,10.0,177.0,171.09,137.87
2017,5,10,8,15,43.0,228.5,0.7,10.5,256.0,267.87,216.01
2017,5,10,8,30,80.0,284.0,0.7,11.0,335.0,360.17,287.08
2017,5,10,8,45,93.0,309.5,0.7,11.5,372.5,400.29,315.8
2017,5,10,9,0,106.0,335.0,0.7,12.0,410.0,440.79,344.67
2017,5,10,9,15,86.5,345.5,0.7,12.5,409.0,434.76,337.75
2017,5,10,9,30,67.0,356.0,0.7,13.0,408.0,427.53,330.43
2017,5,10,9,45,48.5,345.0,0.75,13.5,384.0,397.07,306.5
2017,5,10,10,0,30.0,334.0,0.8,14.0,360.0,366.26,282.39
2017,5,10,10,15,23.0,306.5,0.8,14.0,327.0,317.88,245.85
2017,5,10,10,30,16.0,279.0,0.8,14.0,294.0,283.1,219.31
2017,5,10,10,45,23.5,326.0,0.85,14.5,347.5,348.0,268.12
2017,5,10,11,0,31.0,373.0,0.9,15.0,401.0,402.56,307.58
2017,5,10,11,15,51.0,412.5,0.9,15.0,460.0,461.34,350.33
2017,5,10,11,30,71.0,452.0,0.9,15.0,519.0,519.11,391.49
2017,5,10,11,45,58.5,438.0,0.95,15.0,493.5,489.12,369.38
2017,5,10,12,0,46.0,424.0,1.0,15.0,468.0,459.46,348.14
2017,5,10,12,15,82.5,451.5,1.0,15.0,530.0,517.92,391.49
2017,5,10,12,30,119.0,479.0,1.0,15.0,592.0,580.41,436.06
2017,5,10,12,45,72.5,418.0,1.05,15.0,486.5,466.27,353.67
2017,5,10,13,0,26.0,357.0,1.1,15.0,381.0,362.54,277.52
2017,5,10,13,15,58.0,397.5,1.1,15.0,449.5,424.49,325.05
2017,5,10,13,30,90.0,438.0,1.1,15.0,518.0,482.94,368.01
2017,5,10,13,45,141.5,432.0,1.1,15.0,554.0,511.06,389.35
2017,5,10,14,0,193.0,426.0,1.1,15.0,590.0,532.0,405.42
2017,5,10,14,15,273.5,393.0,1.1,15.0,616.0,543.42,415.14
2017,5,10,14,30,354.0,360.0,1.1,15.0,642.0,546.81,418.53
2017,5,10,14,45,400.0,321.5,1.1,15.0,625.5,517.7,397.5
2017,5,10,15,0,446.0,283.0,1.1,15.0,609.0,482.31,371.22
2017,5,10,15,15,435.0,269.5,1.1,14.5,572.0,437.41,337.16
2017,5,10,15,30,424.0,256.0,1.1,14.0,535.0,393.25,302.76
2017,5,10,15,45,476.5,217.5,1.1,14.0,509.5,352.02,268.25
2017,5,10,16,0,529.0,179.0,1.1,14.0,484.0,304.99,227.41
2017,5,10,16,15,569.0,149.5,1.05,13.5,451.0,256.45,184.48
2017,5,10,16,30,609.0,120.0,1.0,13.0,418.0,202.53,136.75
2017,5,10,16,45,481.5,130.0,1.0,13.0,349.0,156.39,104.38
2017,5,10,17,0,354.0,140.0,1.0,13.0,280.0,123.73,87.07
2017,5,10,17,15,321.0,125.5,0.95,12.5,238.0,93.69,78.05
2017,5,10,17,30,288.0,111.0,0.9,12.0,196.0,84.13,69.94
2017,5,10,17,45,254.5,91.5,0.85,11.5,156.5,70.68,58.05
2017,5,10,18,0,221.0,72.0,0.8,11.0,117.0,56.69,45.37
2017,5,10,18,15,168.0,53.5,0.75,10.0,82.0,42.89,32.65
2017,5,10,18,30,115.0,35.0,0.7,9.0,47.0,28.64,19.02
2017,5,10,18,45,57.5,17.5,0.65,8.5,23.5,14.7,0.0
2017,5,10,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,11,5,15,72.0,14.5,0.45,8.0,19.5,27.95,0.0
2017,5,11,5,30,144.0,29.0,0.4,8.0,39.0,79.33,48.92
2017,5,11,5,45,253.0,43.0,0.4,8.5,79.5,138.87,104.57
2017,5,11,6,0,362.0,57.0,0.4,9.0,120.0,208.97,165.13
2017,5,11,6,15,181.0,60.5,0.4,9.0,92.0,148.15,120.08
2017,5,11,6,30,0.0,64.0,0.4,9.0,64.0,60.08,46.59
2017,5,11,6,45,0.0,79.5,0.45,9.5,79.5,75.1,59.59
2017,5,11,7,0,0.0,95.0,0.5,10.0,95.0,90.1,72.06
2017,5,11,7,15,1.0,119.5,0.5,10.0,120.0,114.95,92.73
2017,5,11,7,30,2.0,144.0,0.5,10.0,145.0,139.93,113.1
2017,5,11,7,45,1.0,143.0,0.5,10.5,143.5,137.36,110.21
2017,5,11,8,0,0.0,142.0,0.5,11.0,142.0,135.01,107.65
2017,5,11,8,15,5.0,172.5,0.5,11.0,176.0,169.16,135.28
2017,5,11,8,30,10.0,203.0,0.5,11.0,210.0,203.77,162.63
2017,5,11,8,45,14.5,228.5,0.55,11.5,239.0,233.19,185.19
2017,5,11,9,0,19.0,254.0,0.6,12.0,268.0,262.83,207.6
2017,5,11,9,15,47.5,308.0,0.6,12.0,345.0,357.38,280.29
2017,5,11,9,30,76.0,362.0,0.6,12.0,422.0,442.41,343.02
2017,5,11,9,45,232.0,363.0,0.65,12.5,555.5,620.38,474.27
2017,5,11,10,0,388.0,364.0,0.7,13.0,689.0,776.73,582.69
2017,5,11,10,15,208.5,358.0,0.7,13.5,533.5,593.56,448.63
2017,5,11,10,30,29.0,352.0,0.7,14.0,378.0,381.66,290.91
2017,5,11,10,45,40.0,384.0,0.75,14.5,421.0,424.62,323.85
2017,5,11,11,0,51.0,416.0,0.8,15.0,464.0,467.09,353.86
2017,5,11,11,15,112.0,450.0,0.8,15.0,555.5,572.23,429.8
2017,5,11,11,30,173.0,484.0,0.8,15.0,647.0,663.6,493.24
2017,5,11,11,45,183.0,477.5,0.85,15.5,650.5,660.99,490.26
2017,5,11,12,0,193.0,471.0,0.9,16.0,654.0,657.34,487.72
2017,5,11,12,15,299.0,444.0,0.95,16.0,726.0,730.53,541.19
2017,5,11,12,30,405.0,417.0,1.0,16.0,798.0,790.43,583.99
2017,5,11,12,45,417.5,409.0,1.05,16.0,798.0,782.42,578.82
2017,5,11,13,0,430.0,401.0,1.1,16.0,798.0,767.7,570.03
2017,5,11,13,15,683.0,253.5,1.15,16.0,870.0,821.99,614.65
2017,5,11,13,30,936.0,106.0,1.2,16.0,942.0,852.61,637.38
2017,5,11,13,45,933.5,103.0,1.25,16.0,917.0,809.96,609.61
2017,5,11,14,0,931.0,100.0,1.3,16.0,892.0,764.91,580.66
2017,5,11,14,15,923.5,99.0,1.35,15.5,860.0,716.12,548.77
2017,5,11,14,30,916.0,98.0,1.4,15.0,828.0,665.74,513.24
2017,5,11,14,45,907.0,96.0,1.45,14.5,790.0,612.24,474.08
2017,5,11,15,0,898.0,94.0,1.5,14.0,752.0,557.77,432.63
2017,5,11,15,15,885.5,91.5,1.55,13.5,708.5,500.5,387.36
2017,5,11,15,30,873.0,89.0,1.6,13.0,665.0,443.14,340.19
2017,5,11,15,45,856.5,86.5,1.65,13.0,617.5,384.51,289.75
2017,5,11,16,0,840.0,84.0,1.7,13.0,570.0,326.72,238.67
2017,5,11,16,15,818.0,81.0,1.7,12.5,519.0,263.31,182.98
2017,5,11,16,30,796.0,78.0,1.7,12.0,468.0,206.62,133.33
2017,5,11,16,45,765.0,74.5,1.7,11.5,415.5,150.71,88.0
2017,5,11,17,0,734.0,71.0,1.7,11.0,363.0,98.42,53.29
2017,5,11,17,15,692.5,66.0,1.65,10.5,310.0,48.67,38.46
2017,5,11,17,30,651.0,61.0,1.6,10.0,257.0,41.69,32.34
2017,5,11,17,45,586.5,55.0,1.6,10.0,206.0,38.97,29.85
2017,5,11,18,0,522.0,49.0,1.6,10.0,155.0,36.14,27.11
2017,5,11,18,15,424.0,40.0,1.5,9.5,110.0,30.48,21.68
2017,5,11,18,30,326.0,31.0,1.4,9.0,65.0,24.55,15.58
2017,5,11,18,45,163.0,15.5,1.35,8.5,32.5,12.02,0.0
2017,5,11,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,12,5,15,121.0,13.5,1.3,6.0,23.0,36.75,0.0
2017,5,12,5,30,242.0,27.0,1.4,6.0,46.0,102.99,65.53
2017,5,12,5,45,359.5,37.5,1.5,6.5,89.0,167.27,127.02
2017,5,12,6,0,477.0,48.0,1.6,7.0,132.0,243.56,194.76
2017,5,12,6,15,549.5,55.5,1.7,7.5,183.0,310.29,254.76
2017,5,12,6,30,622.0,63.0,1.8,8.0,234.0,384.22,319.16
2017,5,12,6,45,674.5,67.5,1.9,8.5,288.5,450.75,375.63
2017,5,12,7,0,727.0,72.0,2.0,9.0,343.0,519.49,431.94
2017,5,12,7,15,761.0,76.0,2.05,9.0,397.5,581.67,481.73
2017,5,12,7,30,795.0,80.0,2.1,9.0,452.0,645.23,531.07
2017,5,12,7,45,820.5,83.5,2.15,9.5,505.0,703.05,572.05
2017,5,12,8,0,846.0,87.0,2.2,10.0,558.0,760.75,611.67
2017,5,12,8,15,864.5,90.0,2.2,10.0,608.0,805.95,642.13
2017,5,12,8,30,883.0,93.0,2.2,10.0,658.0,855.27,675.2
2017,5,12,8,45,896.0,96.0,2.25,10.5,704.0,898.17,702.43
2017,5,12,9,0,909.0,99.0,2.3,11.0,750.0,938.82,727.8
2017,5,12,9,15,920.0,101.0,2.25,11.0,790.5,973.99,749.45
2017,5,12,9,30,931.0,103.0,2.2,11.0,831.0,1006.35,769.01
2017,5,12,9,45,945.5,101.0,2.2,11.5,867.5,1034.71,784.95
2017,5,12,10,0,960.0,99.0,2.2,12.0,904.0,1060.0,798.8
2017,5,12,10,15,966.0,100.0,2.2,12.0,932.5,1076.8,808.54
2017,5,12,10,30,972.0,101.0,2.2,12.0,961.0,1089.94,816.05
2017,5,12,10,45,976.0,102.0,2.2,12.0,981.5,1097.3,819.94
2017,5,12,11,0,980.0,103.0,2.2,12.0,1002.0,1100.84,821.53
2017,5,12,11,15,982.5,103.5,2.2,12.0,1015.0,1098.48,819.46
2017,5,12,11,30,985.0,104.0,2.2,12.0,1028.0,1092.28,815.09
2017,5,12,11,45,984.5,105.0,2.25,12.5,1033.0,1079.81,805.97
2017,5,12,12,0,984.0,106.0,2.3,13.0,1038.0,1063.64,794.58
2017,5,12,12,15,983.0,106.0,2.3,13.0,1034.5,1042.39,780.8
2017,5,12,12,30,982.0,106.0,2.3,13.0,1031.0,1017.67,764.8
2017,5,12,12,45,977.5,107.0,2.35,13.0,1019.5,987.41,745.67
2017,5,12,13,0,973.0,108.0,2.4,13.0,1008.0,954.08,724.39
2017,5,12,13,15,969.0,107.5,2.45,12.5,989.0,916.84,701.56
2017,5,12,13,30,965.0,107.0,2.5,12.0,970.0,876.86,676.52
2017,5,12,13,45,959.0,106.5,2.55,12.0,943.5,832.79,647.01
2017,5,12,14,0,953.0,106.0,2.6,12.0,917.0,786.5,615.56
2017,5,12,14,15,945.5,104.5,2.6,12.0,884.5,736.27,579.55
2017,5,12,14,30,938.0,103.0,2.6,12.0,852.0,684.41,540.1
2017,5,12,14,45,926.5,102.0,2.65,12.0,812.5,629.29,497.29
2017,5,12,15,0,915.0,101.0,2.7,12.0,773.0,573.4,452.54
2017,5,12,15,15,902.0,98.5,2.7,11.5,728.5,514.98,404.98
2017,5,12,15,30,889.0,96.0,2.7,11.0,684.0,456.48,355.66
2017,5,12,15,45,869.5,94.5,2.7,10.5,635.0,396.69,303.75
2017,5,12,16,0,850.0,93.0,2.7,10.0,586.0,333.58,247.89
2017,5,12,16,15,827.5,89.5,2.65,9.5,534.0,273.66,193.94
2017,5,12,16,30,805.0,86.0,2.6,9.0,482.0,215.88,142.56
2017,5,12,16,45,770.5,83.0,2.6,9.0,428.0,159.44,96.05
2017,5,12,17,0,736.0,80.0,2.6,9.0,374.0,107.08,60.78
2017,5,12,17,15,692.5,74.5,2.55,8.5,319.5,51.65,41.48
2017,5,12,17,30,649.0,69.0,2.5,8.0,265.0,47.89,38.25
2017,5,12,17,45,579.5,62.5,2.45,8.0,212.5,45.06,35.65
2017,5,12,18,0,510.0,56.0,2.4,8.0,160.0,42.14,32.79
2017,5,12,18,15,405.5,46.0,2.3,7.5,114.0,35.83,26.69
2017,5,12,18,30,301.0,36.0,2.2,7.0,68.0,29.22,19.88
2017,5,12,18,45,150.5,18.0,2.15,6.5,34.0,14.23,1.34
2017,5,12,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,5,13,5,15,120.0,14.5,1.75,4.5,24.5,37.62,0.0
2017,5,13,5,30,240.0,29.0,1.8,5.0,49.0,105.12,68.8
2017,5,13,5,45,363.0,39.5,1.85,5.5,93.0,170.68,130.61
2017,5,13,6,0,486.0,50.0,1.9,6.0,137.0,249.36,200.57
2017,5,13,6,15,558.0,57.5,1.9,6.0,188.0,316.48,261.55
2017,5,13,6,30,630.0,65.0,1.9,6.0,239.0,390.68,326.94
2017,5,13,6,45,683.0,69.0,1.95,6.5,294.0,457.36,383.77
2017,5,13,7,0,736.0,73.0,2.0,7.0,349.0,526.21,440.31
2017,5,13,7,15,769.0,77.0,1.95,7.5,403.5,588.17,488.81
2017,5,13,7,30,802.0,81.0,1.9,8.0,458.0,651.39,536.38
2017,5,13,7,45,827.5,84.0,1.9,8.5,510.5,708.91,576.63
2017,5,13,8,0,853.0,87.0,1.9,9.0,563.0,766.28,615.43
2017,5,13,8,15,870.5,90.0,1.85,9.5,613.0,810.92,643.63
2017,5,13,8,30,888.0,93.0,1.8,10.0,663.0,859.57,674.15
2017,5,13,8,45,902.5,95.0,1.75,10.5,708.5,902.78,700.12
2017,5,13,9,0,917.0,97.0,1.7,11.0,754.0,943.82,724.13
2017,5,13,9,15,927.0,98.5,1.65,11.0,794.5,977.7,744.23
2017,5,13,9,30,937.0,100.0,1.6,11.0,835.0,1008.71,762.28
2017,5,13,9,45,947.0,100.0,1.55,11.5,870.0,1034.99,775.67
2017,5,13,10,0,957.0,100.0,1.5,12.0,905.0,1058.04,786.86
2017,5,13,10,15,962.0,101.0,1.5,12.0,932.0,1073.78,795.67
2017,5,13,10,30,967.0,102.0,1.5,12.0,959.0,1085.86,802.31
2017,5,13,10,45,970.5,103.0,1.5,12.5,979.0,1092.68,804.28
2017,5,13,11,0,974.0,104.0,1.5,13.0,999.0,1095.7,804.01
2017,5,13,11,15,975.5,104.5,1.55,13.0,1011.5,1092.35,802.27
2017,5,13,11,30,977.0,105.0,1.6,13.0,1024.0,1085.21,798.3
2017,5,13,11,45,975.5,106.5,1.65,13.0,1028.0,1072.36,790.8
2017,5,13,12,0,974.0,108.0,1.7,13.0,1032.0,1055.86,781.06
2017,5,13,12,15,973.0,108.0,1.75,13.0,1029.0,1034.81,768.42
2017,5,13,12,30,972.0,108.0,1.8,13.0,1026.0,1010.34,753.56
2017,5,13,12,45,965.0,110.5,1.9,13.0,1013.5,979.56,735.13
2017,5,13,13,0,958.0,113.0,2.0,13.0,1001.0,945.87,714.55
2017,5,13,13,15,954.5,112.5,2.05,12.5,982.5,909.56,692.64
2017,5,13,13,30,951.0,112.0,2.1,12.0,964.0,870.52,668.53
2017,5,13,13,45,946.0,110.5,2.15,12.0,938.5,826.84,639.61
2017,5,13,14,0,941.0,109.0,2.2,12.0,913.0,780.92,608.72
2017,5,13,14,15,934.0,107.5,2.2,12.0,880.5,731.6,573.53
2017,5,13,14,30,927.0,106.0,2.2,12.0,848.0,680.64,535.05
2017,5,13,14,45,918.0,103.5,2.25,12.0,809.5,626.2,493.15
2017,5,13,15,0,909.0,101.0,2.3,12.0,771.0,570.78,449.12
2017,5,13,15,15,896.0,99.0,2.3,11.5,727.0,513.18,402.48
2017,5,13,15,30,883.0,97.0,2.3,11.0,683.0,455.51,354.09
2017,5,13,15,45,866.5,94.0,2.3,11.0,634.5,395.91,302.03
2017,5,13,16,0,850.0,91.0,2.3,11.0,586.0,332.62,245.85
2017,5,13,16,15,827.5,88.0,2.3,10.5,534.5,273.19,192.69
2017,5,13,16,30,805.0,85.0,2.3,10.0,483.0,215.9,141.98
2017,5,13,16,45,773.5,81.5,2.3,9.5,429.0,159.44,95.62
2017,5,13,17,0,742.0,78.0,2.3,9.0,375.0,106.69,59.91
2017,5,13,17,15,699.5,72.5,2.25,8.5,321.5,51.13,41.0
2017,5,13,17,30,657.0,67.0,2.2,8.0,268.0,46.19,36.71
2017,5,13,17,45,589.5,61.0,2.15,8.0,215.5,43.7,34.41
2017,5,13,18,0,522.0,55.0,2.1,8.0,163.0,41.13,31.89
2017,5,13,18,15,420.0,45.5,2.0,7.5,116.5,35.24,26.19
2017,5,13,18,30,318.0,36.0,1.9,7.0,70.0,29.08,19.84
2017,5,13,18,45,159.0,18.0,1.8,6.5,35.0,14.14,2.24
2017,5,13,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,5,13,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,14,5,15,109.0,15.5,1.3,5.0,24.5,36.49,0.0
2017,5,14,5,30,218.0,31.0,1.3,5.0,49.0,102.22,68.28
2017,5,14,5,45,339.5,42.0,1.35,5.5,93.0,166.06,127.4
2017,5,14,6,0,461.0,53.0,1.4,6.0,137.0,243.56,195.86
2017,5,14,6,15,270.5,81.5,1.4,6.0,135.0,218.38,181.04
2017,5,14,6,30,80.0,110.0,1.4,6.0,133.0,153.22,127.82
2017,5,14,6,45,93.0,131.5,1.4,6.5,163.5,193.57,162.52
2017,5,14,7,0,106.0,153.0,1.4,7.0,194.0,228.61,191.63
2017,5,14,7,15,251.0,161.0,1.35,7.5,274.5,341.97,286.35
2017,5,14,7,30,396.0,169.0,1.3,8.0,355.0,470.87,389.24
2017,5,14,7,45,615.0,130.5,1.3,8.5,457.5,610.09,497.71
2017,5,14,8,0,834.0,92.0,1.3,9.0,560.0,757.6,604.36
2017,5,14,8,15,852.0,95.0,1.25,9.5,609.0,807.67,634.65
2017,5,14,8,30,870.0,98.0,1.2,10.0,658.0,850.12,660.0
2017,5,14,8,45,885.5,99.5,1.2,10.5,703.5,892.99,685.9
2017,5,14,9,0,901.0,101.0,1.2,11.0,749.0,933.81,709.98
2017,5,14,9,15,609.5,231.0,1.15,11.0,680.0,838.14,641.12
2017,5,14,9,30,318.0,361.0,1.1,11.0,611.0,696.78,533.81
2017,5,14,9,45,273.0,389.0,1.1,11.5,610.0,687.4,525.38
2017,5,14,10,0,228.0,417.0,1.1,12.0,609.0,662.3,504.68
2017,5,14,10,15,314.0,401.5,1.1,12.0,675.0,744.3,563.95
2017,5,14,10,30,400.0,386.0,1.1,12.0,741.0,814.07,612.5
2017,5,14,10,45,420.5,394.0,1.1,12.5,774.5,851.45,635.12
2017,5,14,11,0,441.0,402.0,1.1,13.0,808.0,876.82,650.11
2017,5,14,11,15,252.0,424.0,1.15,13.0,657.0,695.72,522.77
2017,5,14,11,30,63.0,446.0,1.2,13.0,506.0,504.21,383.13
2017,5,14,11,45,38.5,348.5,1.25,13.0,385.5,378.76,292.33
2017,5,14,12,0,14.0,251.0,1.3,13.0,265.0,250.78,195.17
2017,5,14,12,15,13.5,245.5,1.3,13.0,259.0,244.36,190.75
2017,5,14,12,30,13.0,240.0,1.3,13.0,253.0,237.94,185.8
2017,5,14,12,45,7.0,184.5,1.35,13.0,191.5,179.39,139.83
2017,5,14,13,0,1.0,129.0,1.4,13.0,130.0,121.63,93.8
2017,5,14,13,15,456.0,130.5,1.4,13.0,540.0,513.99,411.27
2017,5,14,13,30,911.0,132.0,1.4,13.0,950.0,857.21,653.96
2017,5,14,13,45,695.0,239.5,1.45,13.0,853.5,758.44,579.99
2017,5,14,14,0,479.0,347.0,1.5,13.0,757.0,667.11,511.7
2017,5,14,14,15,297.5,369.0,1.55,12.5,621.0,538.06,417.22
2017,5,14,14,30,116.0,391.0,1.6,12.0,485.0,425.89,332.45
2017,5,14,14,45,249.0,353.0,1.65,12.0,541.0,458.1,359.47
2017,5,14,15,0,382.0,315.0,1.7,12.0,597.0,478.2,374.84
2017,5,14,15,15,192.0,234.5,1.75,11.5,376.5,296.29,234.82
2017,5,14,15,30,2.0,154.0,1.8,11.0,156.0,142.76,113.19
2017,5,14,15,45,1.0,124.0,1.85,11.0,125.0,115.09,91.06
2017,5,14,16,0,0.0,94.0,1.9,11.0,94.0,87.54,68.45
2017,5,14,16,15,0.0,107.5,1.9,10.5,107.5,99.42,78.85
2017,5,14,16,30,0.0,121.0,1.9,10.0,121.0,110.69,88.77
2017,5,14,16,45,0.0,123.0,1.95,9.5,123.0,111.42,89.87
2017,5,14,17,0,0.0,125.0,2.0,9.0,125.0,111.47,90.41
2017,5,14,17,15,0.0,107.0,1.95,8.5,107.0,95.27,80.77
2017,5,14,17,30,0.0,89.0,1.9,8.0,89.0,79.82,67.18
2017,5,14,17,45,232.5,75.0,1.85,8.0,123.5,58.82,48.15
2017,5,14,18,0,465.0,61.0,1.8,8.0,158.0,46.28,36.57
2017,5,14,18,15,366.0,50.0,1.7,7.5,113.0,39.24,29.83
2017,5,14,18,30,267.0,39.0,1.6,7.0,68.0,30.37,21.07
2017,5,14,18,45,133.5,19.5,1.5,6.5,34.0,15.27,3.71
2017,5,14,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,14,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,5,14,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,15,5,15,84.5,17.0,1.2,6.0,24.0,33.11,0.0
2017,5,15,5,30,169.0,34.0,1.2,6.0,48.0,93.61,63.6
2017,5,15,5,45,281.5,47.0,1.25,6.0,90.5,152.62,117.5
2017,5,15,6,0,394.0,60.0,1.3,6.0,133.0,224.82,181.33
2017,5,15,6,15,315.5,85.0,1.3,6.0,155.0,241.54,200.19
2017,5,15,6,30,237.0,110.0,1.3,6.0,177.0,241.94,203.06
2017,5,15,6,45,274.0,124.5,1.35,6.5,217.0,289.57,243.89
2017,5,15,7,0,311.0,139.0,1.4,7.0,257.0,340.65,286.25
2017,5,15,7,15,192.0,168.0,1.4,7.5,244.5,303.37,253.4
2017,5,15,7,30,73.0,197.0,1.4,8.0,232.0,253.15,209.16
2017,5,15,7,45,166.5,219.5,1.4,8.5,310.5,357.17,294.48
2017,5,15,8,0,260.0,242.0,1.4,9.0,389.0,470.29,382.95
2017,5,15,8,15,363.0,237.0,1.35,9.0,461.0,556.69,449.28
2017,5,15,8,30,466.0,232.0,1.3,9.0,533.0,662.11,527.41
2017,5,15,8,45,657.0,178.0,1.3,9.5,634.0,790.75,620.89
2017,5,15,9,0,848.0,124.0,1.3,10.0,735.0,918.64,705.23
2017,5,15,9,15,860.0,126.5,1.25,10.5,775.0,953.79,723.51
2017,5,15,9,30,872.0,129.0,1.2,11.0,815.0,986.32,740.97
2017,5,15,9,45,880.5,131.0,1.15,11.5,849.0,1003.59,748.25
2017,5,15,10,0,889.0,133.0,1.1,12.0,883.0,1026.0,759.02
2017,5,15,10,15,895.5,134.5,1.1,12.0,910.0,1042.65,768.37
2017,5,15,10,30,902.0,136.0,1.1,12.0,937.0,1055.91,775.71
2017,5,15,10,45,649.0,272.0,1.15,12.5,855.0,958.9,711.09
2017,5,15,11,0,396.0,408.0,1.2,13.0,773.0,828.42,616.99
2017,5,15,11,15,337.5,439.5,1.2,13.0,753.5,797.19,595.09
2017,5,15,11,30,279.0,471.0,1.2,13.0,734.0,764.42,570.82
2017,5,15,11,45,348.5,448.0,1.25,13.5,778.0,801.83,598.11
2017,5,15,12,0,418.0,425.0,1.3,14.0,822.0,842.06,625.99
2017,5,15,12,15,671.0,279.5,1.35,14.0,915.5,928.12,691.46
2017,5,15,12,30,924.0,134.0,1.4,14.0,1009.0,990.89,733.35
2017,5,15,12,45,926.0,130.5,1.45,14.0,999.0,963.59,715.74
2017,5,15,13,0,928.0,127.0,1.5,14.0,989.0,933.13,697.11
2017,5,15,13,15,924.5,126.5,1.55,13.5,971.0,897.79,676.31
2017,5,15,13,30,921.0,126.0,1.6,13.0,953.0,859.82,653.43
2017,5,15,13,45,918.5,122.5,1.65,13.0,928.5,817.41,625.92
2017,5,15,14,0,916.0,119.0,1.7,13.0,904.0,772.65,596.4
2017,5,15,14,15,537.0,258.0,1.75,12.5,714.0,600.87,468.37
2017,5,15,14,30,158.0,397.0,1.8,12.0,524.0,457.31,356.92
2017,5,15,14,45,79.0,253.0,1.85,12.0,316.5,275.43,218.12
2017,5,15,15,0,0.0,109.0,1.9,12.0,109.0,101.53,78.66
2017,5,15,15,15,157.5,200.0,1.9,11.5,305.5,250.66,200.56
2017,5,15,15,30,315.0,291.0,1.9,11.0,502.0,380.41,300.29
2017,5,15,15,45,571.5,194.0,1.95,11.0,542.0,368.6,284.94
2017,5,15,16,0,828.0,97.0,2.0,11.0,582.0,332.67,246.32
2017,5,15,16,15,805.5,93.5,2.0,10.5,531.0,274.15,194.13
2017,5,15,16,30,783.0,90.0,2.0,10.0,480.0,217.8,144.42
2017,5,15,16,45,754.0,85.5,2.0,10.0,427.5,162.17,98.42
2017,5,15,17,0,725.0,81.0,2.0,10.0,375.0,105.19,58.38
