Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,15,17,15,682.5,75.5,1.95,9.5,321.5,55.19,44.49
2017,5,15,17,30,640.0,70.0,1.9,9.0,268.0,48.3,38.47
2017,5,15,17,45,577.0,63.5,1.85,8.5,216.5,45.51,36.0
2017,5,15,18,0,514.0,57.0,1.8,8.0,165.0,42.61,33.27
2017,5,15,18,15,415.5,47.0,1.7,7.5,119.0,36.33,27.24
2017,5,15,18,30,317.0,37.0,1.6,7.0,73.0,29.73,20.58
2017,5,15,18,45,158.5,18.5,1.55,6.5,36.5,14.41,3.82
2017,5,15,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,15,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,15,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,16,5,15,108.5,16.0,1.1,7.0,25.5,43.4,0.0
2017,5,16,5,30,217.0,32.0,1.1,7.0,51.0,103.36,70.27
2017,5,16,5,45,335.0,42.0,1.15,7.0,93.5,165.09,126.36
2017,5,16,6,0,453.0,52.0,1.2,7.0,136.0,240.07,192.51
2017,5,16,6,15,520.0,59.5,1.2,7.0,185.0,303.27,249.24
2017,5,16,6,30,587.0,67.0,1.2,7.0,234.0,373.03,309.92
2017,5,16,6,45,626.0,74.5,1.25,7.5,284.5,433.98,361.14
2017,5,16,7,0,665.0,82.0,1.3,8.0,335.0,497.75,412.7
2017,5,16,7,15,698.0,86.5,1.3,8.0,386.5,556.68,459.19
2017,5,16,7,30,731.0,91.0,1.3,8.0,438.0,614.79,503.65
2017,5,16,7,45,750.5,96.5,1.3,8.5,487.5,667.6,540.99
2017,5,16,8,0,770.0,102.0,1.3,9.0,537.0,719.93,576.12
2017,5,16,8,15,788.5,105.5,1.3,9.0,584.0,768.45,608.75
2017,5,16,8,30,807.0,109.0,1.3,9.0,631.0,815.83,640.05
2017,5,16,8,45,537.5,221.5,1.35,9.5,579.0,727.98,572.3
2017,5,16,9,0,268.0,334.0,1.4,10.0,527.0,609.55,477.89
2017,5,16,9,15,260.0,356.0,1.4,10.0,551.5,631.49,493.56
2017,5,16,9,30,252.0,378.0,1.4,10.0,576.0,651.79,506.59
2017,5,16,9,45,175.5,395.0,1.45,10.0,536.0,585.86,455.93
2017,5,16,10,0,99.0,412.0,1.5,10.0,496.0,516.4,402.49
2017,5,16,10,15,115.0,430.5,1.5,10.0,531.0,563.7,437.57
2017,5,16,10,30,131.0,449.0,1.5,10.0,566.0,597.71,461.76
2017,5,16,10,45,76.5,392.0,1.55,10.5,461.0,468.9,364.91
2017,5,16,11,0,22.0,335.0,1.6,11.0,356.0,342.99,268.27
2017,5,16,11,15,49.5,397.5,1.55,11.0,444.5,443.44,345.43
2017,5,16,11,30,77.0,460.0,1.5,11.0,533.0,532.08,410.34
2017,5,16,11,45,49.5,404.5,1.5,11.0,451.5,445.47,345.13
2017,5,16,12,0,22.0,349.0,1.5,11.0,370.0,352.73,275.09
2017,5,16,12,15,22.0,348.5,1.5,11.0,370.0,350.93,274.25
2017,5,16,12,30,22.0,348.0,1.5,11.0,370.0,349.02,272.83
2017,5,16,12,45,52.0,401.5,1.5,11.5,450.5,431.11,335.17
2017,5,16,13,0,82.0,455.0,1.5,12.0,531.0,504.1,388.65
2017,5,16,13,15,76.0,441.5,1.5,12.0,511.5,480.33,370.67
2017,5,16,13,30,70.0,428.0,1.5,12.0,492.0,456.95,353.65
2017,5,16,13,45,82.5,423.0,1.5,12.0,496.0,455.87,353.6
2017,5,16,14,0,95.0,418.0,1.5,12.0,500.0,453.49,352.37
2017,5,16,14,15,74.0,387.5,1.5,11.5,450.0,404.47,316.15
2017,5,16,14,30,53.0,357.0,1.5,11.0,400.0,357.76,281.42
2017,5,16,14,45,124.0,356.5,1.55,11.0,450.5,390.8,308.34
2017,5,16,15,0,195.0,356.0,1.6,11.0,501.0,416.98,328.64
2017,5,16,15,15,272.0,319.5,1.6,10.5,509.0,405.46,319.95
2017,5,16,15,30,349.0,283.0,1.6,10.0,517.0,388.29,305.72
2017,5,16,15,45,375.0,254.0,1.6,10.0,489.0,350.42,273.92
2017,5,16,16,0,401.0,225.0,1.6,10.0,461.0,305.99,235.89
2017,5,16,16,15,326.0,217.0,1.6,9.5,397.5,257.68,197.46
2017,5,16,16,30,251.0,209.0,1.6,9.0,334.0,213.93,163.76
2017,5,16,16,45,156.0,185.5,1.6,9.0,261.0,170.22,131.99
2017,5,16,17,0,61.0,162.0,1.6,9.0,188.0,138.35,110.67
2017,5,16,17,15,55.0,140.5,1.55,8.5,161.0,115.28,98.52
2017,5,16,17,30,49.0,119.0,1.5,8.0,134.0,98.21,83.67
2017,5,16,17,45,41.0,97.5,1.45,8.0,108.5,81.65,68.8
2017,5,16,18,0,33.0,76.0,1.4,8.0,83.0,64.76,53.31
2017,5,16,18,15,18.5,56.5,1.3,8.0,60.0,48.94,38.53
2017,5,16,18,30,4.0,37.0,1.2,8.0,37.0,33.4,23.78
2017,5,16,18,45,2.0,21.0,1.2,8.0,21.0,19.3,7.67
2017,5,16,19,0,0.0,5.0,1.2,8.0,5.0,4.77,0.0
2017,5,16,19,15,0.0,2.5,1.2,8.0,2.5,0.0,0.0
2017,5,16,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,5,17,5,15,88.0,17.5,1.6,6.0,25.5,41.27,0.0
2017,5,17,5,30,176.0,35.0,1.6,6.0,51.0,96.34,66.82
2017,5,17,5,45,293.0,47.5,1.6,6.5,94.5,156.84,121.01
2017,5,17,6,0,410.0,60.0,1.6,7.0,138.0,232.36,187.21
2017,5,17,6,15,483.0,69.5,1.55,7.0,188.0,298.28,246.01
2017,5,17,6,30,556.0,79.0,1.5,7.0,238.0,371.39,309.34
2017,5,17,6,45,617.5,83.0,1.45,7.5,292.5,439.14,365.84
2017,5,17,7,0,679.0,87.0,1.4,8.0,347.0,511.8,424.06
2017,5,17,7,15,714.0,92.0,1.35,8.5,401.0,573.29,471.19
2017,5,17,7,30,749.0,97.0,1.3,9.0,455.0,636.38,517.7
2017,5,17,7,45,781.5,99.0,1.3,9.5,508.0,692.93,557.48
2017,5,17,8,0,814.0,101.0,1.3,10.0,561.0,752.59,597.33
2017,5,17,8,15,833.0,104.0,1.2,10.5,610.5,802.61,627.99
2017,5,17,8,30,852.0,107.0,1.1,11.0,660.0,851.4,656.87
2017,5,17,8,45,867.5,109.0,1.05,11.5,705.0,894.45,681.77
2017,5,17,9,0,883.0,111.0,1.0,12.0,750.0,928.36,700.09
2017,5,17,9,15,893.5,113.0,1.0,12.0,789.5,962.16,720.37
2017,5,17,9,30,904.0,115.0,1.0,12.0,829.0,993.21,738.74
2017,5,17,9,45,919.5,112.5,1.05,12.5,865.0,1021.34,754.81
2017,5,17,10,0,935.0,110.0,1.1,13.0,901.0,1046.56,769.0
2017,5,17,10,15,940.5,111.0,1.15,13.0,928.0,1062.41,778.72
2017,5,17,10,30,946.0,112.0,1.2,13.0,955.0,1074.69,786.44
2017,5,17,10,45,953.5,110.0,1.25,13.5,976.0,1082.22,789.85
2017,5,17,11,0,961.0,108.0,1.3,14.0,997.0,1086.1,791.12
2017,5,17,11,15,963.5,108.5,1.3,14.0,1009.5,1083.8,789.15
2017,5,17,11,30,966.0,109.0,1.3,14.0,1022.0,1077.75,785.04
2017,5,17,11,45,969.0,108.0,1.35,14.5,1027.5,1066.97,777.62
2017,5,17,12,0,972.0,107.0,1.4,15.0,1033.0,1052.52,768.01
2017,5,17,12,15,972.0,107.0,1.4,15.0,1031.0,1032.6,755.55
2017,5,17,12,30,972.0,107.0,1.4,15.0,1029.0,1009.24,740.99
2017,5,17,12,45,964.5,110.5,1.45,15.0,1017.0,979.14,722.91
2017,5,17,13,0,957.0,114.0,1.5,15.0,1005.0,946.17,702.85
2017,5,17,13,15,954.0,113.5,1.5,15.0,987.5,910.51,680.14
2017,5,17,13,30,951.0,113.0,1.5,15.0,970.0,872.1,655.45
2017,5,17,13,45,947.0,111.0,1.5,15.0,945.0,828.95,627.34
2017,5,17,14,0,943.0,109.0,1.5,15.0,920.0,783.5,597.35
2017,5,17,14,15,936.0,107.5,1.5,15.0,887.5,734.35,563.48
2017,5,17,14,30,929.0,106.0,1.5,15.0,855.0,683.56,526.29
2017,5,17,14,45,923.0,102.5,1.5,15.0,817.5,630.13,486.13
2017,5,17,15,0,917.0,99.0,1.5,15.0,780.0,575.44,443.73
2017,5,17,15,15,905.0,97.0,1.5,14.5,736.5,518.18,398.68
2017,5,17,15,30,893.0,95.0,1.5,14.0,693.0,460.72,351.75
2017,5,17,15,45,877.0,92.0,1.55,14.0,644.5,401.02,301.03
2017,5,17,16,0,861.0,89.0,1.6,14.0,596.0,337.44,245.91
2017,5,17,16,15,839.5,86.0,1.6,13.5,544.5,277.84,193.54
2017,5,17,16,30,818.0,83.0,1.6,13.0,493.0,220.24,143.23
2017,5,17,16,45,791.5,78.5,1.6,12.5,440.0,162.98,96.29
2017,5,17,17,0,765.0,74.0,1.6,12.0,387.0,108.78,58.9
2017,5,17,17,15,725.0,69.5,1.6,11.0,333.0,57.69,38.46
2017,5,17,17,30,685.0,65.0,1.6,10.0,279.0,44.27,34.67
2017,5,17,17,45,626.0,58.5,1.6,9.5,227.0,41.27,32.02
2017,5,17,18,0,567.0,52.0,1.6,9.0,175.0,38.1,29.08
2017,5,17,18,15,473.0,43.5,1.55,8.5,127.5,32.97,24.15
2017,5,17,18,30,379.0,35.0,1.5,8.0,80.0,27.59,18.73
2017,5,17,18,45,227.0,23.0,1.45,7.5,46.0,18.49,7.69
2017,5,17,19,0,75.0,11.0,1.4,7.0,12.0,10.48,0.0
2017,5,17,19,15,37.5,5.5,1.35,6.5,6.0,0.0,0.0
2017,5,17,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,5,18,5,15,152.5,15.0,0.8,5.5,29.0,52.72,0.0
2017,5,18,5,30,305.0,30.0,0.8,6.0,58.0,124.67,86.03
2017,5,18,5,45,411.0,39.0,0.85,6.5,102.0,186.37,142.63
2017,5,18,6,0,517.0,48.0,0.9,7.0,146.0,260.0,207.8
2017,5,18,6,15,583.0,54.5,0.85,7.5,197.0,325.0,265.26
2017,5,18,6,30,649.0,61.0,0.8,8.0,248.0,396.41,325.86
2017,5,18,6,45,692.5,66.0,0.75,8.5,301.0,458.24,376.47
2017,5,18,7,0,736.0,71.0,0.7,9.0,354.0,525.08,428.61
2017,5,18,7,15,767.5,75.0,0.65,9.5,407.5,585.84,473.76
2017,5,18,7,30,799.0,79.0,0.6,10.0,461.0,647.74,517.78
2017,5,18,7,45,820.5,83.0,0.6,11.0,513.0,703.15,553.33
2017,5,18,8,0,842.0,87.0,0.6,12.0,565.0,758.11,587.3
2017,5,18,8,15,859.5,89.5,0.65,12.5,613.5,801.64,614.4
2017,5,18,8,30,877.0,92.0,0.7,13.0,662.0,849.15,643.93
2017,5,18,8,45,889.0,95.0,0.75,14.0,707.0,890.77,667.78
2017,5,18,9,0,901.0,98.0,0.8,15.0,752.0,930.12,689.82
2017,5,18,9,15,911.5,100.0,0.8,15.5,791.5,964.46,708.62
2017,5,18,9,30,922.0,102.0,0.8,16.0,831.0,996.01,725.5
2017,5,18,9,45,932.5,102.0,0.85,16.5,866.0,1022.39,740.11
2017,5,18,10,0,943.0,102.0,0.9,17.0,901.0,1045.63,752.81
2017,5,18,10,15,948.5,103.0,0.95,17.0,928.5,1061.63,762.51
2017,5,18,10,30,954.0,104.0,1.0,17.0,956.0,1074.06,770.21
2017,5,18,10,45,959.0,104.5,1.05,17.5,976.5,1081.8,773.73
2017,5,18,11,0,964.0,105.0,1.1,18.0,997.0,1085.82,775.12
2017,5,18,11,15,966.0,105.5,1.1,18.0,1010.0,1083.05,772.9
2017,5,18,11,30,968.0,106.0,1.1,18.0,1023.0,1076.54,768.61
2017,5,18,11,45,970.0,105.5,1.15,18.5,1028.0,1065.31,761.15
2017,5,18,12,0,972.0,105.0,1.2,19.0,1033.0,1050.43,751.57
2017,5,18,12,15,971.0,105.0,1.2,19.0,1030.0,1029.62,738.85
2017,5,18,12,30,970.0,105.0,1.2,19.0,1027.0,1005.41,724.1
2017,5,18,12,45,965.5,106.5,1.3,19.0,1015.5,976.21,707.91
2017,5,18,13,0,961.0,108.0,1.4,19.0,1004.0,944.01,689.54
2017,5,18,13,15,957.5,107.0,1.4,19.0,985.5,907.44,666.64
2017,5,18,13,30,954.0,106.0,1.4,19.0,967.0,868.15,641.82
2017,5,18,13,45,947.0,106.0,1.45,19.0,941.0,824.57,614.5
2017,5,18,14,0,940.0,106.0,1.5,19.0,915.0,778.9,585.35
2017,5,18,14,15,933.0,104.5,1.5,18.5,883.0,729.98,553.24
2017,5,18,14,30,926.0,103.0,1.5,18.0,851.0,679.42,517.63
2017,5,18,14,45,916.0,101.0,1.55,18.0,812.5,625.26,477.67
2017,5,18,15,0,906.0,99.0,1.6,18.0,774.0,570.22,435.68
2017,5,18,15,15,894.0,97.0,1.6,17.5,730.5,513.61,391.51
2017,5,18,15,30,882.0,95.0,1.6,17.0,687.0,456.83,345.52
2017,5,18,15,45,867.5,91.5,1.6,17.0,640.0,397.92,295.75
2017,5,18,16,0,853.0,88.0,1.6,17.0,593.0,339.65,245.16
2017,5,18,16,15,832.0,85.0,1.55,16.5,542.0,276.01,190.21
2017,5,18,16,30,811.0,82.0,1.5,16.0,491.0,219.0,140.9
2017,5,18,16,45,783.5,78.0,1.45,15.5,438.0,162.47,95.03
2017,5,18,17,0,756.0,74.0,1.4,15.0,385.0,109.12,58.51
2017,5,18,17,15,716.0,69.5,1.3,14.0,331.5,58.57,38.04
2017,5,18,17,30,676.0,65.0,1.2,13.0,278.0,44.15,34.13
2017,5,18,17,45,619.5,58.5,1.1,12.5,226.5,41.15,31.53
2017,5,18,18,0,563.0,52.0,1.0,12.0,175.0,37.98,28.63
2017,5,18,18,15,471.5,43.5,0.9,11.0,128.0,32.85,23.83
2017,5,18,18,30,380.0,35.0,0.8,10.0,81.0,27.47,18.53
2017,5,18,18,45,234.0,23.0,0.75,9.5,47.0,18.38,7.98
2017,5,18,19,0,88.0,11.0,0.7,9.0,13.0,10.48,0.0
2017,5,18,19,15,44.0,5.5,0.65,8.5,6.5,0.0,0.0
2017,5,18,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,19,5,15,152.0,15.0,0.7,7.5,29.5,52.92,0.0
2017,5,19,5,30,304.0,30.0,0.6,8.0,59.0,124.53,85.8
2017,5,19,5,45,409.5,39.0,0.5,9.0,103.0,186.04,140.93
2017,5,19,6,0,515.0,48.0,0.4,10.0,147.0,259.41,204.12
2017,5,19,6,15,580.0,55.0,0.35,10.5,198.0,324.44,260.16
2017,5,19,6,30,645.0,62.0,0.3,11.0,249.0,395.78,319.04
2017,5,19,6,45,691.5,66.0,0.3,12.0,302.5,457.85,368.07
2017,5,19,7,0,738.0,70.0,0.3,13.0,356.0,525.23,418.79
2017,5,19,7,15,768.5,74.0,0.25,13.5,409.0,585.4,462.06
2017,5,19,7,30,799.0,78.0,0.2,14.0,462.0,646.61,504.23
2017,5,19,7,45,823.5,81.0,0.2,15.0,514.0,702.99,539.28
2017,5,19,8,0,848.0,84.0,0.2,16.0,566.0,753.91,569.39
2017,5,19,8,15,864.5,86.5,0.2,16.5,614.5,802.19,598.01
2017,5,19,8,30,881.0,89.0,0.2,17.0,663.0,849.02,625.08
2017,5,19,8,45,895.0,90.5,0.25,18.0,707.5,890.83,648.08
2017,5,19,9,0,909.0,92.0,0.3,19.0,752.0,930.49,669.43
2017,5,19,9,15,918.5,93.5,0.3,19.5,791.5,963.58,686.66
2017,5,19,9,30,928.0,95.0,0.3,20.0,831.0,993.82,702.04
2017,5,19,9,45,939.0,94.5,0.3,21.0,865.5,1020.29,713.67
2017,5,19,10,0,950.0,94.0,0.3,22.0,900.0,1043.63,723.36
2017,5,19,10,15,955.5,95.0,0.35,22.0,927.0,1059.79,732.79
2017,5,19,10,30,961.0,96.0,0.4,22.0,954.0,1072.36,740.37
2017,5,19,10,45,964.0,97.0,0.45,22.5,974.0,1078.73,743.06
2017,5,19,11,0,967.0,98.0,0.5,23.0,994.0,1081.35,743.77
2017,5,19,11,15,969.5,98.5,0.5,23.0,1006.5,1079.17,742.01
2017,5,19,11,30,972.0,99.0,0.5,23.0,1019.0,1073.23,738.24
2017,5,19,11,45,971.5,99.5,0.55,23.5,1023.5,1060.61,730.53
2017,5,19,12,0,971.0,100.0,0.6,24.0,1028.0,1044.38,720.85
2017,5,19,12,15,970.5,100.0,0.65,24.0,1025.0,1024.15,710.23
2017,5,19,12,30,970.0,100.0,0.7,24.0,1022.0,1000.51,697.57
2017,5,19,12,45,966.5,100.5,0.75,24.0,1011.0,971.35,681.48
2017,5,19,13,0,963.0,101.0,0.8,24.0,1000.0,939.14,663.4
2017,5,19,13,15,959.5,100.0,0.85,23.5,981.5,902.61,643.66
2017,5,19,13,30,956.0,99.0,0.9,23.0,963.0,863.37,621.84
2017,5,19,13,45,948.5,99.5,0.95,23.0,937.0,819.92,595.71
2017,5,19,14,0,941.0,100.0,1.0,23.0,911.0,774.42,567.78
2017,5,19,14,15,934.0,98.5,1.05,22.5,879.0,725.56,537.52
2017,5,19,14,30,927.0,97.0,1.1,22.0,847.0,675.08,503.5
2017,5,19,14,45,915.0,96.5,1.15,22.0,808.0,621.17,464.8
2017,5,19,15,0,903.0,96.0,1.2,22.0,769.0,566.58,424.21
2017,5,19,15,15,890.5,94.0,1.2,21.5,726.0,509.98,381.14
2017,5,19,15,30,878.0,92.0,1.2,21.0,683.0,453.28,336.3
2017,5,19,15,45,860.0,90.0,1.25,20.5,635.5,394.7,288.65
2017,5,19,16,0,842.0,88.0,1.3,20.0,588.0,332.4,236.67
2017,5,19,16,15,821.5,85.0,1.25,19.5,537.5,274.27,186.76
2017,5,19,16,30,801.0,82.0,1.2,19.0,487.0,218.01,138.73
2017,5,19,16,45,772.0,78.0,1.2,18.5,434.5,161.91,93.83
2017,5,19,17,0,743.0,74.0,1.2,18.0,382.0,109.15,58.01
2017,5,19,17,15,704.5,69.5,1.1,17.0,329.5,59.39,37.6
2017,5,19,17,30,666.0,65.0,1.0,16.0,277.0,44.02,33.58
2017,5,19,17,45,611.0,58.5,0.95,15.5,226.0,41.03,31.02
2017,5,19,18,0,556.0,52.0,0.9,15.0,175.0,37.86,28.16
2017,5,19,18,15,468.5,43.5,0.8,14.0,128.5,32.73,23.43
2017,5,19,18,30,381.0,35.0,0.7,13.0,82.0,27.34,18.21
2017,5,19,18,45,242.0,23.0,0.65,12.0,48.0,18.28,8.16
2017,5,19,19,0,103.0,11.0,0.6,11.0,14.0,10.48,0.0
2017,5,19,19,15,51.5,5.5,0.55,10.5,7.0,0.0,0.0
2017,5,19,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,20,5,15,171.0,14.5,0.6,8.5,31.0,56.5,3.55
2017,5,20,5,30,342.0,29.0,0.5,9.0,62.0,133.51,91.89
2017,5,20,5,45,443.0,38.0,0.45,10.0,107.0,195.71,147.57
2017,5,20,6,0,544.0,47.0,0.4,11.0,152.0,269.28,210.92
2017,5,20,6,15,606.5,53.0,0.35,11.5,203.0,333.64,266.27
2017,5,20,6,30,669.0,59.0,0.3,12.0,254.0,402.31,322.87
2017,5,20,6,45,710.5,64.0,0.25,12.5,307.5,465.92,373.08
2017,5,20,7,0,752.0,69.0,0.2,13.0,361.0,532.39,423.05
2017,5,20,7,15,782.0,72.5,0.15,14.0,414.0,592.29,465.08
2017,5,20,7,30,812.0,76.0,0.1,15.0,467.0,653.16,505.85
2017,5,20,7,45,832.5,79.5,0.1,16.0,518.5,707.74,539.16
2017,5,20,8,0,853.0,83.0,0.1,17.0,570.0,756.55,567.57
2017,5,20,8,15,869.5,85.5,0.1,17.5,618.5,804.98,596.09
2017,5,20,8,30,886.0,88.0,0.1,18.0,667.0,851.98,623.03
2017,5,20,8,45,898.0,90.5,0.15,19.0,711.0,893.3,645.34
2017,5,20,9,0,910.0,93.0,0.2,20.0,755.0,932.35,665.99
2017,5,20,9,15,919.5,95.0,0.2,20.5,794.5,965.99,683.4
2017,5,20,9,30,929.0,97.0,0.2,21.0,834.0,996.78,698.95
2017,5,20,9,45,936.0,98.0,0.25,22.0,867.5,1021.0,710.16
2017,5,20,10,0,943.0,99.0,0.3,23.0,901.0,1041.95,719.52
2017,5,20,10,15,948.0,100.5,0.35,23.0,927.5,1058.02,728.92
2017,5,20,10,30,953.0,102.0,0.4,23.0,954.0,1070.51,736.42
2017,5,20,10,45,956.0,103.0,0.45,23.5,974.0,1076.79,739.05
2017,5,20,11,0,959.0,104.0,0.5,24.0,994.0,1079.35,739.73
2017,5,20,11,15,961.0,104.5,0.55,24.0,1006.0,1076.65,738.93
2017,5,20,11,30,963.0,105.0,0.6,24.0,1018.0,1070.23,736.12
2017,5,20,11,45,963.0,105.0,0.65,24.5,1022.5,1057.66,728.4
2017,5,20,12,0,963.0,105.0,0.7,25.0,1027.0,1041.53,718.71
2017,5,20,12,15,962.0,105.0,0.7,25.0,1024.0,1020.97,706.71
2017,5,20,12,30,961.0,105.0,0.7,25.0,1021.0,997.05,692.79
2017,5,20,12,45,950.5,110.0,0.75,25.0,1007.5,966.15,675.69
2017,5,20,13,0,940.0,115.0,0.8,25.0,994.0,932.56,656.81
2017,5,20,13,15,936.0,114.5,0.85,24.5,975.5,896.78,637.58
2017,5,20,13,30,932.0,114.0,0.9,24.0,957.0,858.39,616.32
2017,5,20,13,45,926.5,112.5,0.95,24.0,932.0,815.49,590.57
2017,5,20,14,0,921.0,111.0,1.0,24.0,907.0,770.45,563.0
2017,5,20,14,15,913.5,109.5,1.0,24.0,875.0,722.13,531.2
2017,5,20,14,30,906.0,108.0,1.0,24.0,843.0,672.26,496.42
2017,5,20,14,45,895.5,106.5,1.05,24.0,804.5,619.32,458.9
2017,5,20,15,0,885.0,105.0,1.1,24.0,766.0,565.59,419.46
2017,5,20,15,15,872.5,102.5,1.1,23.5,723.0,509.49,377.3
2017,5,20,15,30,860.0,100.0,1.1,23.0,680.0,453.3,333.43
2017,5,20,15,45,842.5,97.5,1.1,22.5,632.5,391.26,283.74
2017,5,20,16,0,825.0,95.0,1.1,22.0,585.0,333.98,236.05
2017,5,20,16,15,803.5,91.5,1.1,21.0,535.0,276.14,187.54
2017,5,20,16,30,782.0,88.0,1.1,20.0,485.0,220.33,140.73
2017,5,20,16,45,755.5,83.0,1.1,19.5,433.0,164.84,96.44
2017,5,20,17,0,729.0,78.0,1.1,19.0,381.0,112.42,60.69
2017,5,20,17,15,689.5,73.0,1.05,18.0,328.5,58.25,35.9
2017,5,20,17,30,650.0,68.0,1.0,17.0,276.0,46.19,35.35
2017,5,20,17,45,597.5,61.0,0.95,16.0,225.5,42.91,32.63
2017,5,20,18,0,545.0,54.0,0.9,15.0,175.0,39.43,29.56
2017,5,20,18,15,457.5,45.5,0.8,14.0,129.0,34.37,24.9
2017,5,20,18,30,370.0,37.0,0.7,13.0,83.0,29.08,19.76
2017,5,20,18,45,234.0,24.5,0.65,12.5,49.0,19.59,9.46
2017,5,20,19,0,98.0,12.0,0.6,12.0,15.0,11.44,0.0
2017,5,20,19,15,49.0,6.0,0.65,11.5,7.5,0.0,0.0
2017,5,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,21,5,15,177.5,14.5,0.8,11.5,32.0,58.08,8.0
2017,5,21,5,30,355.0,29.0,0.7,12.0,64.0,136.99,93.66
2017,5,21,5,45,455.5,37.5,0.6,12.5,109.5,199.24,149.08
2017,5,21,6,0,556.0,46.0,0.5,13.0,155.0,272.76,212.33
2017,5,21,6,15,618.0,52.0,0.45,13.5,206.5,337.51,267.77
2017,5,21,6,30,680.0,58.0,0.4,14.0,258.0,406.65,324.46
2017,5,21,6,45,722.0,62.5,0.35,14.5,311.5,470.48,374.58
2017,5,21,7,0,764.0,67.0,0.3,15.0,365.0,537.19,424.47
2017,5,21,7,15,794.0,70.5,0.3,15.5,418.5,597.61,468.02
2017,5,21,7,30,824.0,74.0,0.3,16.0,472.0,658.98,510.38
2017,5,21,7,45,846.0,77.0,0.3,16.5,524.0,709.76,542.08
2017,5,21,8,0,868.0,80.0,0.3,17.0,576.0,764.53,575.76
2017,5,21,8,15,884.0,82.5,0.35,17.5,625.0,813.13,605.29
2017,5,21,8,30,900.0,85.0,0.4,18.0,674.0,860.21,633.4
2017,5,21,8,45,912.5,87.0,0.45,19.0,718.5,901.86,656.37
2017,5,21,9,0,925.0,89.0,0.5,20.0,763.0,941.22,677.59
2017,5,21,9,15,934.5,91.0,0.5,20.5,803.0,975.27,695.42
2017,5,21,9,30,944.0,93.0,0.5,21.0,843.0,1006.41,711.35
2017,5,21,9,45,935.0,103.5,0.5,21.5,872.5,1025.79,720.04
2017,5,21,10,0,926.0,114.0,0.5,22.0,902.0,1041.08,726.48
2017,5,21,10,15,932.0,115.0,0.5,22.5,929.0,1057.28,733.56
2017,5,21,10,30,938.0,116.0,0.5,23.0,956.0,1069.97,738.59
2017,5,21,10,45,942.5,117.0,0.55,23.5,976.5,1077.57,742.01
2017,5,21,11,0,947.0,118.0,0.6,24.0,997.0,1081.5,743.45
2017,5,21,11,15,949.5,118.5,0.6,24.0,1009.5,1079.21,741.61
2017,5,21,11,30,952.0,119.0,0.6,24.0,1022.0,1073.25,737.82
2017,5,21,11,45,953.5,118.5,0.65,24.0,1027.5,1061.67,732.1
2017,5,21,12,0,955.0,118.0,0.7,24.0,1033.0,1046.53,724.39
2017,5,21,12,15,954.5,118.0,0.75,24.0,1030.0,1026.5,713.79
2017,5,21,12,30,954.0,118.0,0.8,24.0,1027.0,1003.14,701.19
2017,5,21,12,45,956.5,114.5,0.85,24.0,1018.0,975.9,686.17
2017,5,21,13,0,959.0,111.0,0.9,24.0,1009.0,945.4,669.03
2017,5,21,13,15,955.5,110.5,0.9,24.0,990.5,909.51,647.47
2017,5,21,13,30,952.0,110.0,0.9,24.0,972.0,870.91,624.09
2017,5,21,13,45,947.0,108.5,0.9,24.0,947.0,827.7,597.53
2017,5,21,14,0,942.0,107.0,0.9,24.0,922.0,782.27,569.24
2017,5,21,14,15,934.5,106.0,0.9,23.5,890.0,733.57,538.68
2017,5,21,14,30,927.0,105.0,0.9,23.0,858.0,683.26,504.72
2017,5,21,14,45,918.0,103.0,0.9,23.0,819.5,629.81,466.51
2017,5,21,15,0,909.0,101.0,0.9,23.0,781.0,575.39,426.34
2017,5,21,15,15,896.5,98.5,0.9,22.5,738.0,518.12,383.5
2017,5,21,15,30,884.0,96.0,0.9,22.0,695.0,460.74,338.86
2017,5,21,15,45,868.0,93.5,0.9,22.0,647.0,402.2,291.15
2017,5,21,16,0,852.0,91.0,0.9,22.0,599.0,339.75,239.22
2017,5,21,16,15,831.0,88.0,0.85,21.0,548.0,280.98,189.97
2017,5,21,16,30,810.0,85.0,0.8,20.0,497.0,224.15,142.31
2017,5,21,16,45,781.0,81.5,0.8,19.5,444.0,167.98,97.64
2017,5,21,17,0,752.0,78.0,0.8,19.0,391.0,115.16,61.75
2017,5,21,17,15,712.0,73.0,0.75,18.0,337.5,64.45,40.07
2017,5,21,17,30,672.0,68.0,0.7,17.0,284.0,46.15,35.31
2017,5,21,17,45,612.5,62.0,0.65,16.5,232.0,43.66,33.23
2017,5,21,18,0,553.0,56.0,0.6,16.0,180.0,41.04,30.88
2017,5,21,18,15,463.0,47.5,0.55,15.0,133.0,36.06,26.31
2017,5,21,18,30,373.0,39.0,0.5,14.0,86.0,30.85,21.26
2017,5,21,18,45,230.0,26.5,0.45,13.0,51.0,21.4,11.14
2017,5,21,19,0,87.0,14.0,0.4,12.0,16.0,13.34,0.0
2017,5,21,19,15,43.5,7.0,0.35,11.5,8.0,0.0,0.0
2017,5,21,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,5,22,5,15,151.0,16.0,0.25,8.5,31.0,54.63,11.14
2017,5,22,5,30,302.0,32.0,0.2,9.0,62.0,126.26,87.98
2017,5,22,5,45,405.0,41.5,0.15,9.5,106.5,187.6,141.96
2017,5,22,6,0,508.0,51.0,0.1,10.0,151.0,260.46,204.42
2017,5,22,6,15,571.5,57.5,0.1,10.5,201.0,323.93,258.8
2017,5,22,6,30,635.0,64.0,0.1,11.0,251.0,393.48,316.07
2017,5,22,6,45,679.5,69.0,0.1,11.5,304.0,456.78,366.26
2017,5,22,7,0,724.0,74.0,0.1,12.0,357.0,521.63,415.57
2017,5,22,7,15,754.5,78.0,0.1,13.0,409.5,581.06,457.93
2017,5,22,7,30,785.0,82.0,0.1,14.0,462.0,641.55,499.22
2017,5,22,7,45,808.0,85.0,0.15,15.0,513.0,696.15,533.78
2017,5,22,8,0,831.0,88.0,0.2,16.0,564.0,750.45,566.97
2017,5,22,8,15,848.0,90.5,0.2,16.5,612.0,793.06,591.84
2017,5,22,8,30,865.0,93.0,0.2,17.0,660.0,839.63,618.95
2017,5,22,8,45,878.5,95.5,0.25,18.0,704.5,881.5,642.11
2017,5,22,9,0,892.0,98.0,0.3,19.0,749.0,921.25,663.63
2017,5,22,9,15,902.0,99.5,0.35,19.5,788.0,954.26,681.97
2017,5,22,9,30,912.0,101.0,0.4,20.0,827.0,984.53,698.62
2017,5,22,9,45,912.0,107.0,0.45,20.5,858.5,1007.02,710.51
2017,5,22,10,0,912.0,113.0,0.5,21.0,890.0,1025.97,720.41
2017,5,22,10,15,918.0,114.0,0.55,21.5,916.5,1042.02,728.67
2017,5,22,10,30,924.0,115.0,0.6,22.0,943.0,1054.63,734.99
2017,5,22,10,45,928.0,116.0,0.65,22.5,963.0,1061.7,738.13
2017,5,22,11,0,932.0,117.0,0.7,23.0,983.0,1065.16,739.31
2017,5,22,11,15,934.5,117.5,0.75,23.0,995.5,1062.96,738.69
2017,5,22,11,30,937.0,118.0,0.8,23.0,1008.0,1057.16,736.09
2017,5,22,11,45,938.0,118.0,0.85,23.5,1013.0,1045.79,728.86
2017,5,22,12,0,939.0,118.0,0.9,24.0,1018.0,1030.95,719.66
2017,5,22,12,15,938.5,117.5,0.9,24.0,1015.0,1010.78,707.68
2017,5,22,12,30,938.0,117.0,0.9,24.0,1012.0,987.35,693.8
2017,5,22,12,45,928.0,122.0,0.95,24.0,999.5,957.43,676.89
2017,5,22,13,0,918.0,127.0,1.0,24.0,987.0,924.87,658.22
2017,5,22,13,15,914.0,126.0,1.0,23.5,968.5,889.37,637.91
2017,5,22,13,30,910.0,125.0,1.0,23.0,950.0,851.34,615.74
2017,5,22,13,45,903.5,124.0,1.05,23.0,925.0,809.03,590.04
2017,5,22,14,0,897.0,123.0,1.1,23.0,900.0,764.72,562.62
2017,5,22,14,15,889.0,121.5,1.1,22.5,868.0,717.15,531.67
2017,5,22,14,30,881.0,120.0,1.1,22.0,836.0,668.14,498.11
2017,5,22,14,45,869.5,118.5,1.1,22.0,798.0,615.86,460.24
2017,5,22,15,0,858.0,117.0,1.1,22.0,760.0,562.93,420.72
2017,5,22,15,15,844.5,114.0,1.1,21.5,717.5,504.46,376.72
2017,5,22,15,30,831.0,111.0,1.1,21.0,675.0,448.4,332.8
2017,5,22,15,45,812.5,108.5,1.1,21.0,627.5,391.33,286.02
2017,5,22,16,0,794.0,106.0,1.1,21.0,580.0,335.47,238.96
2017,5,22,16,15,771.0,102.0,1.05,20.5,530.0,278.63,190.93
2017,5,22,16,30,748.0,98.0,1.0,20.0,480.0,224.03,144.98
2017,5,22,16,45,717.0,93.5,0.95,19.5,428.5,165.59,98.54
2017,5,22,17,0,686.0,89.0,0.9,19.0,377.0,115.11,63.94
2017,5,22,17,15,644.0,83.0,0.85,18.0,325.0,66.99,42.3
2017,5,22,17,30,602.0,77.0,0.8,17.0,273.0,52.95,41.29
2017,5,22,17,45,542.5,69.5,0.8,16.0,222.5,49.58,38.53
2017,5,22,18,0,483.0,62.0,0.8,15.0,172.0,46.01,35.42
2017,5,22,18,15,394.5,52.0,0.75,14.0,127.0,39.92,29.84
2017,5,22,18,30,306.0,42.0,0.7,13.0,82.0,32.4,22.73
2017,5,22,18,45,182.5,27.5,0.65,12.5,48.5,21.53,11.52
2017,5,22,19,0,59.0,13.0,0.6,12.0,15.0,12.39,0.0
2017,5,22,19,15,29.5,6.5,0.55,11.5,7.5,6.2,0.0
2017,5,22,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,5,15,131.5,17.0,0.5,8.5,30.5,50.57,12.71
2017,5,23,5,30,263.0,34.0,0.5,9.0,61.0,118.01,82.96
2017,5,23,5,45,363.0,44.5,0.5,9.5,104.0,177.39,135.21
2017,5,23,6,0,463.0,55.0,0.5,10.0,147.0,247.93,196.23
2017,5,23,6,15,528.0,62.5,0.45,10.5,196.0,310.81,250.34
2017,5,23,6,30,593.0,70.0,0.4,11.0,245.0,379.97,307.51
2017,5,23,6,45,638.5,75.5,0.4,12.0,297.0,442.26,356.76
2017,5,23,7,0,684.0,81.0,0.4,13.0,349.0,507.97,406.41
2017,5,23,7,15,716.0,85.5,0.4,13.5,401.5,566.93,449.66
2017,5,23,7,30,748.0,90.0,0.4,14.0,454.0,625.22,490.86
2017,5,23,7,45,772.5,93.5,0.45,14.5,504.5,679.89,527.78
2017,5,23,8,0,797.0,97.0,0.5,15.0,555.0,734.46,563.03
2017,5,23,8,15,815.5,100.0,0.5,15.5,603.0,783.2,592.7
2017,5,23,8,30,834.0,103.0,0.5,16.0,651.0,830.75,620.98
2017,5,23,8,45,848.5,105.5,0.55,17.0,695.0,866.17,640.53
2017,5,23,9,0,863.0,108.0,0.6,18.0,739.0,905.85,662.71
2017,5,23,9,15,873.5,110.0,0.65,18.5,778.0,939.05,681.64
2017,5,23,9,30,884.0,112.0,0.7,19.0,817.0,969.61,698.87
2017,5,23,9,45,876.0,123.0,0.75,19.5,845.5,988.98,709.08
2017,5,23,10,0,868.0,134.0,0.8,20.0,874.0,1004.52,717.11
2017,5,23,10,15,874.5,135.5,0.85,20.0,900.5,1020.91,727.15
2017,5,23,10,30,881.0,137.0,0.9,20.0,927.0,1034.01,735.25
2017,5,23,10,45,886.0,137.5,0.95,20.5,947.0,1041.2,738.46
2017,5,23,11,0,891.0,138.0,1.0,21.0,967.0,1044.95,739.74
2017,5,23,11,15,893.5,139.0,1.0,21.0,979.5,1043.21,738.19
2017,5,23,11,30,896.0,140.0,1.0,21.0,992.0,1038.01,734.71
2017,5,23,11,45,897.0,140.0,1.05,21.0,997.0,1026.92,728.78
2017,5,23,12,0,898.0,140.0,1.1,21.0,1002.0,1012.5,720.9
2017,5,23,12,15,897.5,140.0,1.1,21.0,999.0,993.42,709.26
2017,5,23,12,30,897.0,140.0,1.1,21.0,996.0,971.23,695.76
2017,5,23,12,45,899.0,136.5,1.1,21.0,987.0,945.0,679.76
2017,5,23,13,0,901.0,133.0,1.1,21.0,978.0,915.75,661.84
2017,5,23,13,15,897.0,132.0,1.1,21.0,960.5,880.82,640.21
2017,5,23,13,30,893.0,131.0,1.1,21.0,943.0,843.41,616.86
2017,5,23,13,45,887.5,130.0,1.1,21.0,918.5,802.54,591.02
2017,5,23,14,0,882.0,129.0,1.1,21.0,894.0,759.63,563.56
2017,5,23,14,15,874.5,127.0,1.1,20.5,862.5,712.63,532.5
2017,5,23,14,30,867.0,125.0,1.1,20.0,831.0,664.19,499.07
2017,5,23,14,45,857.5,122.5,1.1,20.0,794.5,612.9,461.63
2017,5,23,15,0,848.0,120.0,1.1,20.0,758.0,558.62,420.93
2017,5,23,15,15,835.0,117.5,1.05,19.5,715.5,503.66,378.79
2017,5,23,15,30,822.0,115.0,1.0,19.0,673.0,448.8,335.25
2017,5,23,15,45,806.5,111.0,0.95,19.0,627.0,392.05,288.33
2017,5,23,16,0,791.0,107.0,0.9,19.0,581.0,336.2,240.95
2017,5,23,16,15,768.5,103.0,0.85,18.5,531.5,279.7,193.0
2017,5,23,16,30,746.0,99.0,0.8,18.0,482.0,225.38,147.05
2017,5,23,16,45,719.0,93.5,0.8,17.5,431.0,166.78,100.07
2017,5,23,17,0,692.0,88.0,0.8,17.0,380.0,115.73,64.49
2017,5,23,17,15,651.5,82.5,0.75,16.5,328.0,67.68,42.37
2017,5,23,17,30,611.0,77.0,0.7,16.0,276.0,52.86,41.38
2017,5,23,17,45,556.0,69.0,0.7,15.5,226.0,49.07,38.16
2017,5,23,18,0,501.0,61.0,0.7,15.0,176.0,45.03,34.56
2017,5,23,18,15,413.5,51.5,0.65,14.0,130.5,39.35,29.37
2017,5,23,18,30,326.0,42.0,0.6,13.0,85.0,33.39,23.64
2017,5,23,18,45,201.5,28.0,0.55,12.5,51.0,21.91,12.05
2017,5,23,19,0,77.0,14.0,0.5,12.0,17.0,13.34,0.0
2017,5,23,19,15,38.5,7.0,0.45,11.5,8.5,6.67,0.0
2017,5,23,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,15.5,0.7,7.0,15.5,14.39,1.06
2017,5,24,5,30,0.0,31.0,0.7,7.0,31.0,29.64,19.14
2017,5,24,5,45,10.5,50.5,0.7,7.5,53.0,52.62,39.52
2017,5,24,6,0,21.0,70.0,0.7,8.0,75.0,79.82,63.41
2017,5,24,6,15,29.5,91.0,0.7,8.5,99.0,106.32,86.46
2017,5,24,6,30,38.0,112.0,0.7,9.0,123.0,133.56,109.68
2017,5,24,6,45,45.0,133.0,0.7,9.5,149.0,160.76,132.31
2017,5,24,7,0,52.0,154.0,0.7,10.0,175.0,188.56,154.89
2017,5,24,7,15,231.5,163.0,0.7,10.5,273.5,330.46,271.98
2017,5,24,7,30,411.0,172.0,0.7,11.0,372.0,483.24,391.02
2017,5,24,7,45,529.0,156.0,0.7,12.0,442.0,569.57,454.12
2017,5,24,8,0,647.0,140.0,0.7,13.0,512.0,670.01,525.38
2017,5,24,8,15,630.0,163.5,0.7,13.5,551.0,706.89,547.5
2017,5,24,8,30,613.0,187.0,0.7,14.0,590.0,740.08,567.29
2017,5,24,8,45,759.0,142.0,0.7,14.5,674.5,838.44,632.15
2017,5,24,9,0,905.0,97.0,0.7,15.0,759.0,931.39,689.17
2017,5,24,9,15,915.0,99.0,0.7,15.0,798.5,965.27,708.05
2017,5,24,9,30,925.0,101.0,0.7,15.0,838.0,996.36,725.93
2017,5,24,9,45,934.5,101.5,0.7,15.5,872.5,1022.35,739.19
2017,5,24,10,0,944.0,102.0,0.7,16.0,907.0,1045.16,750.48
2017,5,24,10,15,950.0,103.0,0.7,16.5,934.5,1061.69,757.92
2017,5,24,10,30,956.0,104.0,0.7,17.0,962.0,1074.68,763.34
2017,5,24,10,45,961.5,104.0,0.75,17.5,983.0,1082.47,766.97
2017,5,24,11,0,967.0,104.0,0.8,18.0,1004.0,1086.58,768.54
2017,5,24,11,15,969.5,104.5,0.8,18.0,1017.5,1084.44,766.73
2017,5,24,11,30,972.0,105.0,0.8,18.0,1031.0,1078.57,762.87
2017,5,24,11,45,975.0,104.0,0.8,18.0,1036.5,1067.97,756.32
2017,5,24,12,0,978.0,103.0,0.8,18.0,1042.0,1053.73,747.7
2017,5,24,12,15,978.0,103.0,0.8,18.0,1040.0,1034.03,735.86
2017,5,24,12,30,978.0,103.0,0.8,18.0,1038.0,1010.89,722.01
2017,5,24,12,45,961.0,113.0,0.85,18.5,1023.5,978.69,702.26
2017,5,24,13,0,944.0,123.0,0.9,19.0,1009.0,943.99,680.89
2017,5,24,13,15,940.5,122.0,0.9,18.5,991.0,908.21,660.27
2017,5,24,13,30,937.0,121.0,0.9,18.0,973.0,869.78,637.68
2017,5,24,13,45,932.5,119.0,0.9,18.0,948.0,827.19,610.9
2017,5,24,14,0,928.0,117.0,0.9,18.0,923.0,782.39,582.36
2017,5,24,14,15,920.5,115.5,0.9,17.5,891.0,733.97,551.0
2017,5,24,14,30,913.0,114.0,0.9,17.0,859.0,683.99,516.54
2017,5,24,14,45,779.5,167.0,0.9,17.0,783.0,606.39,459.17
2017,5,24,15,0,646.0,220.0,0.9,17.0,707.0,537.34,407.33
2017,5,24,15,15,757.0,162.5,0.9,16.5,702.0,503.43,381.88
2017,5,24,15,30,868.0,105.0,0.9,16.0,697.0,463.93,349.37
2017,5,24,15,45,852.0,102.0,0.9,16.0,649.0,401.82,298.03
2017,5,24,16,0,836.0,99.0,0.9,16.0,601.0,344.21,248.82
2017,5,24,16,15,785.5,96.0,0.9,15.5,536.0,278.9,194.23
2017,5,24,16,30,735.0,93.0,0.9,15.0,471.0,218.96,144.29
2017,5,24,16,45,735.0,88.0,0.9,14.5,432.5,170.01,103.24
2017,5,24,17,0,735.0,83.0,0.9,14.0,394.0,121.03,67.83
2017,5,24,17,15,694.5,78.0,0.9,13.5,340.5,66.14,40.34
2017,5,24,17,30,654.0,73.0,0.9,13.0,287.0,49.69,39.07
2017,5,24,17,45,597.5,66.0,0.95,12.5,235.5,46.56,36.4
2017,5,24,18,0,541.0,59.0,1.0,12.0,184.0,43.25,33.41
2017,5,24,18,15,453.0,50.0,1.0,11.0,137.0,37.92,28.47
2017,5,24,18,30,365.0,41.0,1.0,10.0,90.0,32.33,23.05
2017,5,24,18,45,182.5,30.0,1.0,9.5,54.5,23.48,13.71
2017,5,24,19,0,0.0,19.0,1.0,9.0,19.0,18.11,0.0
2017,5,24,19,15,0.0,9.5,1.0,8.5,9.5,9.05,0.0
2017,5,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,4.5,1.2,8.0,4.5,4.16,0.0
2017,5,25,5,30,0.0,9.0,1.2,8.0,9.0,8.33,1.31
2017,5,25,5,45,0.0,15.5,1.25,8.0,15.5,14.36,6.77
2017,5,25,6,0,0.0,22.0,1.3,8.0,22.0,20.39,12.21
2017,5,25,6,15,0.0,29.5,1.25,8.0,29.5,27.37,18.42
2017,5,25,6,30,0.0,37.0,1.2,8.0,37.0,34.35,24.56
2017,5,25,6,45,0.0,45.0,1.2,8.5,45.0,41.8,30.95
2017,5,25,7,0,0.0,53.0,1.2,9.0,53.0,49.26,37.24
2017,5,25,7,15,0.0,64.0,1.15,9.5,64.0,59.53,45.83
2017,5,25,7,30,0.0,75.0,1.1,10.0,75.0,69.82,54.29
2017,5,25,7,45,1.0,116.0,1.1,10.5,117.0,109.97,87.74
2017,5,25,8,0,2.0,157.0,1.1,11.0,159.0,151.1,121.15
2017,5,25,8,15,1.0,151.0,1.05,11.0,152.5,143.97,114.73
2017,5,25,8,30,0.0,145.0,1.0,11.0,146.0,137.0,108.65
2017,5,25,8,45,2.0,155.0,1.0,11.5,157.5,148.35,117.49
2017,5,25,9,0,4.0,165.0,1.0,12.0,169.0,159.82,126.28
2017,5,25,9,15,7.5,192.0,1.0,12.5,198.0,189.43,149.53
2017,5,25,9,30,11.0,219.0,1.0,13.0,227.0,219.23,172.49
2017,5,25,9,45,10.0,205.0,1.0,13.5,212.5,204.46,160.14
2017,5,25,10,0,9.0,191.0,1.0,14.0,198.0,189.82,148.15
2017,5,25,10,15,13.5,246.0,1.0,14.0,258.0,247.85,193.37
2017,5,25,10,30,18.0,301.0,1.0,14.0,318.0,306.14,237.56
2017,5,25,10,45,15.5,273.0,1.05,14.5,288.0,275.75,213.53
2017,5,25,11,0,13.0,245.0,1.1,15.0,258.0,245.68,190.14
2017,5,25,11,15,14.0,256.0,1.15,15.0,270.0,256.97,198.93
2017,5,25,11,30,15.0,267.0,1.2,15.0,282.0,268.12,207.42
2017,5,25,11,45,15.5,268.0,1.25,15.0,283.5,268.99,208.06
2017,5,25,12,0,16.0,269.0,1.3,15.0,285.0,269.75,208.69
2017,5,25,12,15,16.5,287.5,1.3,15.0,304.5,287.06,221.86
2017,5,25,12,30,17.0,306.0,1.3,15.0,324.0,304.12,234.71
2017,5,25,12,45,11.5,232.5,1.35,15.5,244.5,228.61,176.56
2017,5,25,13,0,6.0,159.0,1.4,16.0,165.0,154.11,118.42
2017,5,25,13,15,8.5,185.5,1.4,15.5,194.0,180.59,139.86
2017,5,25,13,30,11.0,212.0,1.4,15.0,223.0,206.69,160.65
2017,5,25,13,45,9.0,189.5,1.45,15.0,198.0,183.5,142.5
2017,5,25,14,0,7.0,167.0,1.5,15.0,173.0,160.58,124.58
2017,5,25,14,15,6.0,162.0,1.5,15.0,167.0,154.76,120.14
2017,5,25,14,30,5.0,157.0,1.5,15.0,161.0,149.03,115.73
2017,5,25,14,45,2.5,143.0,1.5,15.0,145.0,134.29,104.1
2017,5,25,15,0,0.0,129.0,1.5,15.0,129.0,119.86,92.68
2017,5,25,15,15,0.0,135.5,1.5,14.5,135.5,125.61,97.77
