Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,25,15,30,0.0,142.0,1.5,14.0,142.0,131.23,102.76
2017,5,25,15,45,0.0,129.0,1.5,13.5,129.0,119.27,93.47
2017,5,25,16,0,0.0,116.0,1.5,13.0,116.0,107.36,84.17
2017,5,25,16,15,0.0,107.5,1.45,12.5,107.5,99.52,78.13
2017,5,25,16,30,0.0,99.0,1.4,12.0,99.0,91.7,72.04
2017,5,25,16,45,0.0,75.0,1.4,12.0,75.0,69.81,53.9
2017,5,25,17,0,0.0,51.0,1.4,12.0,51.0,47.4,35.07
2017,5,25,17,15,0.0,44.0,1.35,11.5,44.0,40.87,29.68
2017,5,25,17,30,0.0,37.0,1.3,11.0,37.0,34.35,25.56
2017,5,25,17,45,233.5,54.0,1.3,10.5,108.5,38.09,29.04
2017,5,25,18,0,467.0,71.0,1.3,10.0,180.0,53.68,43.11
2017,5,25,18,15,377.0,60.0,1.25,9.5,134.0,45.34,35.32
2017,5,25,18,30,287.0,49.0,1.2,9.0,88.0,37.84,28.06
2017,5,25,18,45,170.0,33.0,1.15,8.5,53.5,25.89,15.96
2017,5,25,19,0,53.0,17.0,1.1,8.0,19.0,14.23,0.0
2017,5,25,19,15,26.5,8.5,1.1,7.5,9.5,8.1,0.0
2017,5,25,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,26,5,15,144.5,18.0,0.7,7.5,33.5,54.88,20.43
2017,5,26,5,30,289.0,36.0,0.7,8.0,67.0,126.86,90.37
2017,5,26,5,45,382.5,46.5,0.7,8.5,110.5,185.75,142.6
2017,5,26,6,0,476.0,57.0,0.7,9.0,154.0,254.97,203.06
2017,5,26,6,15,238.0,54.5,0.7,9.0,103.0,172.3,140.72
2017,5,26,6,30,0.0,52.0,0.7,9.0,52.0,48.33,36.44
2017,5,26,6,45,0.0,63.0,0.7,9.5,63.0,58.59,45.35
2017,5,26,7,0,0.0,74.0,0.7,10.0,74.0,68.87,53.9
2017,5,26,7,15,0.0,90.5,0.65,10.0,90.5,84.73,67.15
2017,5,26,7,30,0.0,107.0,0.6,10.0,107.0,100.66,80.26
2017,5,26,7,45,0.0,110.0,0.6,10.0,110.0,103.34,82.14
2017,5,26,8,0,0.0,113.0,0.6,10.0,113.0,106.08,84.12
2017,5,26,8,15,0.0,118.0,0.6,10.0,118.0,110.81,87.75
2017,5,26,8,30,0.0,123.0,0.6,10.0,123.0,115.56,91.39
2017,5,26,8,45,2.0,141.5,0.65,10.5,143.0,135.16,107.09
2017,5,26,9,0,4.0,160.0,0.7,11.0,163.0,154.92,122.66
2017,5,26,9,15,4.0,158.0,0.65,11.0,161.5,152.95,120.7
2017,5,26,9,30,4.0,156.0,0.6,11.0,160.0,151.03,118.88
2017,5,26,9,45,4.0,154.0,0.6,11.5,158.0,149.12,116.94
2017,5,26,10,0,4.0,152.0,0.6,12.0,156.0,147.22,115.04
2017,5,26,10,15,10.0,217.0,0.6,12.5,226.0,216.02,169.18
2017,5,26,10,30,16.0,282.0,0.6,13.0,296.0,285.39,221.8
2017,5,26,10,45,14.0,254.0,0.65,13.5,267.0,255.69,198.18
2017,5,26,11,0,12.0,226.0,0.7,14.0,238.0,226.28,175.33
2017,5,26,11,15,12.0,226.5,0.7,14.0,238.5,226.5,175.55
2017,5,26,11,30,12.0,227.0,0.7,14.0,239.0,226.64,175.58
2017,5,26,11,45,12.0,222.0,0.7,14.5,234.0,221.46,171.21
2017,5,26,12,0,12.0,217.0,0.7,15.0,229.0,216.23,166.87
2017,5,26,12,15,11.5,208.0,0.75,15.0,219.0,206.69,159.59
2017,5,26,12,30,11.0,199.0,0.8,15.0,209.0,197.17,152.32
2017,5,26,12,45,12.0,214.0,0.85,15.5,225.5,211.62,163.38
2017,5,26,13,0,13.0,229.0,0.9,16.0,242.0,225.86,174.1
2017,5,26,13,15,14.0,249.0,0.9,16.0,262.5,244.54,188.44
2017,5,26,13,30,15.0,269.0,0.9,16.0,283.0,262.89,202.46
2017,5,26,13,45,38.5,335.5,0.95,16.5,370.0,341.61,262.03
2017,5,26,14,0,62.0,402.0,1.0,17.0,457.0,414.9,315.69
2017,5,26,14,15,44.5,359.0,1.05,16.5,398.0,358.9,274.66
2017,5,26,14,30,27.0,316.0,1.1,16.0,339.0,305.13,235.33
2017,5,26,14,45,44.5,327.0,1.15,16.0,362.0,321.15,248.41
2017,5,26,15,0,62.0,338.0,1.2,16.0,385.0,334.64,259.02
2017,5,26,15,15,135.5,328.5,1.2,15.5,423.5,352.12,273.04
2017,5,26,15,30,209.0,319.0,1.2,15.0,462.0,364.06,281.79
2017,5,26,15,45,207.5,295.5,1.25,15.0,429.5,328.75,254.06
2017,5,26,16,0,206.0,272.0,1.3,15.0,397.0,293.72,226.3
2017,5,26,16,15,188.0,249.0,1.3,14.5,355.5,255.14,196.12
2017,5,26,16,30,170.0,226.0,1.3,14.0,314.0,218.82,167.7
2017,5,26,16,45,434.0,157.5,1.35,14.0,350.5,180.39,125.28
2017,5,26,17,0,698.0,89.0,1.4,14.0,387.0,119.83,67.92
2017,5,26,17,15,657.5,83.5,1.4,13.0,335.0,71.42,44.3
2017,5,26,17,30,617.0,78.0,1.4,12.0,283.0,53.32,42.46
2017,5,26,17,45,557.0,71.5,1.4,11.5,232.5,50.8,40.35
2017,5,26,18,0,497.0,65.0,1.4,11.0,182.0,48.16,37.97
2017,5,26,18,15,411.5,55.0,1.3,10.5,136.0,42.17,32.36
2017,5,26,18,30,326.0,45.0,1.2,10.0,90.0,34.62,25.13
2017,5,26,18,45,202.0,31.0,1.2,9.5,55.5,24.23,14.66
2017,5,26,19,0,78.0,17.0,1.2,9.0,21.0,13.44,0.0
2017,5,26,19,15,39.0,8.5,1.15,8.5,10.5,8.1,0.0
2017,5,26,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,27,5,15,136.0,18.5,0.65,7.5,33.0,53.85,21.49
2017,5,27,5,30,272.0,37.0,0.6,8.0,66.0,122.76,87.7
2017,5,27,5,45,369.0,47.5,0.55,8.5,109.5,182.43,140.11
2017,5,27,6,0,466.0,58.0,0.5,9.0,153.0,252.22,200.59
2017,5,27,6,15,529.5,65.5,0.45,9.0,202.5,314.63,254.79
2017,5,27,6,30,593.0,73.0,0.4,9.0,252.0,383.09,312.11
2017,5,27,6,45,638.5,79.0,0.4,9.5,304.5,445.88,362.61
2017,5,27,7,0,684.0,85.0,0.4,10.0,357.0,512.08,413.68
2017,5,27,7,15,716.0,89.5,0.35,10.5,409.0,570.96,456.66
2017,5,27,7,30,748.0,94.0,0.3,11.0,461.0,628.99,497.33
2017,5,27,7,45,773.0,97.5,0.3,11.5,511.5,683.94,534.09
2017,5,27,8,0,798.0,101.0,0.3,12.0,562.0,738.83,568.87
2017,5,27,8,15,816.0,104.0,0.3,12.5,609.5,787.13,598.25
2017,5,27,8,30,834.0,107.0,0.3,13.0,657.0,834.2,626.24
2017,5,27,8,45,848.5,109.0,0.35,13.5,701.0,875.57,650.9
2017,5,27,9,0,863.0,111.0,0.4,14.0,745.0,908.01,669.58
2017,5,27,9,15,874.0,113.0,0.4,14.5,784.0,941.63,687.95
2017,5,27,9,30,885.0,115.0,0.4,15.0,823.0,972.63,704.41
2017,5,27,9,45,894.0,116.5,0.45,15.5,856.5,998.35,718.64
2017,5,27,10,0,903.0,118.0,0.5,16.0,890.0,1021.03,731.05
2017,5,27,10,15,909.0,119.0,0.55,16.0,917.0,1036.98,740.78
2017,5,27,10,30,915.0,120.0,0.6,16.0,944.0,1049.54,748.65
2017,5,27,10,45,919.0,121.0,0.7,16.5,964.0,1056.61,753.14
2017,5,27,11,0,923.0,122.0,0.8,17.0,984.0,1060.13,755.59
2017,5,27,11,15,925.5,122.5,0.85,17.0,996.5,1058.05,754.97
2017,5,27,11,30,928.0,123.0,0.9,17.0,1009.0,1052.42,752.34
2017,5,27,11,45,929.5,123.0,0.95,17.5,1014.0,1041.77,745.33
2017,5,27,12,0,931.0,123.0,1.0,18.0,1019.0,1027.69,736.32
2017,5,27,12,15,930.5,123.0,1.05,18.0,1016.5,1008.33,725.45
2017,5,27,12,30,930.0,123.0,1.1,18.0,1014.0,985.76,712.59
2017,5,27,12,45,926.0,123.5,1.15,18.0,1003.0,957.38,695.98
2017,5,27,13,0,922.0,124.0,1.2,18.0,992.0,926.17,677.45
2017,5,27,13,15,918.0,123.0,1.2,17.5,974.5,890.86,656.56
2017,5,27,13,30,914.0,122.0,1.2,17.0,957.0,853.02,633.78
2017,5,27,13,45,909.0,121.0,1.25,17.0,932.0,812.03,608.09
2017,5,27,14,0,904.0,120.0,1.3,17.0,907.0,768.93,580.58
2017,5,27,14,15,896.5,118.0,1.3,17.0,876.0,721.29,547.87
2017,5,27,14,30,889.0,116.0,1.3,17.0,845.0,672.15,512.39
2017,5,27,14,45,879.5,114.0,1.3,17.0,808.0,620.56,474.12
2017,5,27,15,0,870.0,112.0,1.3,17.0,771.0,568.11,434.04
2017,5,27,15,15,857.5,109.5,1.3,16.5,728.5,513.15,391.55
2017,5,27,15,30,845.0,107.0,1.3,16.0,686.0,454.51,344.77
2017,5,27,15,45,828.5,104.0,1.35,16.0,639.5,397.25,296.99
2017,5,27,16,0,812.0,101.0,1.4,16.0,593.0,340.94,248.56
2017,5,27,16,15,790.5,97.5,1.4,15.5,543.5,284.1,199.36
2017,5,27,16,30,769.0,94.0,1.4,15.0,494.0,229.28,151.91
2017,5,27,16,45,740.5,89.5,1.45,14.5,442.0,174.85,107.18
2017,5,27,17,0,712.0,85.0,1.5,14.0,390.0,118.86,66.38
2017,5,27,17,15,672.5,80.0,1.5,13.5,338.0,70.07,42.24
2017,5,27,17,30,633.0,75.0,1.5,13.0,286.0,50.88,40.11
2017,5,27,17,45,577.5,68.0,1.55,12.5,235.5,47.83,37.52
2017,5,27,18,0,522.0,61.0,1.6,12.0,185.0,44.59,34.61
2017,5,27,18,15,438.5,52.0,1.55,11.0,139.0,39.34,29.77
2017,5,27,18,30,355.0,43.0,1.5,10.0,93.0,33.83,24.45
2017,5,27,18,45,229.5,30.0,1.5,9.5,57.5,23.4,14.09
2017,5,27,19,0,104.0,17.0,1.5,9.0,22.0,13.42,0.0
2017,5,27,19,15,52.0,8.5,1.45,8.5,11.0,8.1,0.0
2017,5,27,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,5,28,5,15,135.0,18.5,1.0,7.0,33.5,53.73,22.67
2017,5,28,5,30,270.0,37.0,1.0,7.0,67.0,122.12,87.8
2017,5,28,5,45,368.0,47.5,1.05,7.5,110.5,182.09,140.85
2017,5,28,6,0,466.0,58.0,1.1,8.0,154.0,252.18,202.43
2017,5,28,6,15,530.5,66.0,1.1,8.0,204.0,315.52,258.46
2017,5,28,6,30,595.0,74.0,1.1,8.0,254.0,385.05,318.05
2017,5,28,6,45,409.0,116.0,1.1,8.5,250.5,359.45,298.03
2017,5,28,7,0,223.0,158.0,1.1,9.0,247.0,308.93,255.8
2017,5,28,7,15,483.0,127.5,1.1,9.5,354.0,460.05,379.43
2017,5,28,7,30,743.0,97.0,1.1,10.0,461.0,630.98,510.77
2017,5,28,7,45,769.5,100.0,1.15,10.5,512.0,683.92,546.85
2017,5,28,8,0,796.0,103.0,1.2,11.0,563.0,739.25,583.99
2017,5,28,8,15,814.0,106.0,1.2,11.5,611.0,787.46,614.66
2017,5,28,8,30,832.0,109.0,1.2,12.0,659.0,834.45,643.89
2017,5,28,8,45,847.0,111.0,1.2,12.5,703.0,876.19,668.99
2017,5,28,9,0,862.0,113.0,1.2,13.0,747.0,908.97,687.73
2017,5,28,9,15,872.5,115.0,1.15,13.5,786.0,942.08,705.74
2017,5,28,9,30,883.0,117.0,1.1,14.0,825.0,972.56,721.71
2017,5,28,9,45,884.5,122.5,1.1,14.5,856.0,995.22,733.37
2017,5,28,10,0,886.0,128.0,1.1,15.0,887.0,1014.53,742.97
2017,5,28,10,15,892.0,129.5,1.1,15.0,913.5,1030.73,752.04
2017,5,28,10,30,898.0,131.0,1.1,15.0,940.0,1043.6,759.12
2017,5,28,10,45,902.5,131.5,1.1,15.5,960.0,1050.51,761.17
2017,5,28,11,0,907.0,132.0,1.1,16.0,980.0,1053.94,761.24
2017,5,28,11,15,909.5,132.5,1.1,16.0,992.5,1051.84,759.43
2017,5,28,11,30,912.0,133.0,1.1,16.0,1005.0,1046.25,755.64
2017,5,28,11,45,912.0,134.0,1.15,16.5,1009.5,1035.22,748.19
2017,5,28,12,0,912.0,135.0,1.2,17.0,1014.0,1020.83,738.76
2017,5,28,12,15,911.5,134.5,1.2,17.0,1011.0,1001.28,726.62
2017,5,28,12,30,911.0,134.0,1.2,17.0,1008.0,978.61,712.58
2017,5,28,12,45,908.5,133.5,1.25,17.0,997.5,951.09,696.29
2017,5,28,13,0,906.0,133.0,1.3,17.0,987.0,920.74,678.07
2017,5,28,13,15,902.0,132.0,1.35,17.0,969.0,885.94,656.75
2017,5,28,13,30,898.0,131.0,1.4,17.0,951.0,848.66,633.55
2017,5,28,13,45,891.0,130.5,1.45,17.0,926.0,807.2,607.23
2017,5,28,14,0,884.0,130.0,1.5,17.0,901.0,763.82,579.21
2017,5,28,14,15,876.0,128.0,1.5,16.5,869.5,716.71,547.29
2017,5,28,14,30,868.0,126.0,1.5,16.0,838.0,668.18,512.92
2017,5,28,14,45,858.0,124.0,1.5,16.0,801.0,617.29,474.81
2017,5,28,15,0,848.0,122.0,1.5,16.0,764.0,563.46,433.47
2017,5,28,15,15,834.5,119.0,1.5,15.5,722.0,508.08,390.38
2017,5,28,15,30,821.0,116.0,1.5,15.0,680.0,452.85,345.85
2017,5,28,15,45,805.0,112.5,1.5,15.0,634.0,396.65,298.49
2017,5,28,16,0,789.0,109.0,1.5,15.0,588.0,341.38,250.65
2017,5,28,16,15,766.0,105.0,1.55,14.5,538.5,285.04,201.91
2017,5,28,16,30,743.0,101.0,1.6,14.0,489.0,226.43,151.46
2017,5,28,16,45,714.0,96.5,1.65,13.5,437.5,173.03,107.34
2017,5,28,17,0,685.0,92.0,1.7,13.0,386.0,122.95,70.97
2017,5,28,17,15,644.5,86.0,1.7,12.5,334.5,74.87,46.45
2017,5,28,17,30,604.0,80.0,1.7,12.0,283.0,54.66,43.64
2017,5,28,17,45,544.5,73.5,1.75,11.5,233.0,52.21,41.61
2017,5,28,18,0,485.0,67.0,1.8,11.0,183.0,49.65,39.31
2017,5,28,18,15,402.0,57.0,1.75,10.5,137.5,43.73,33.79
2017,5,28,18,30,319.0,47.0,1.7,10.0,92.0,36.11,26.49
2017,5,28,18,45,201.0,32.5,1.7,9.5,57.0,25.37,15.86
2017,5,28,19,0,83.0,18.0,1.7,9.0,22.0,14.21,0.0
2017,5,28,19,15,41.5,9.0,1.65,8.5,11.0,8.58,0.0
2017,5,28,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,5,29,5,15,126.0,19.5,1.4,7.0,33.0,53.19,23.58
2017,5,29,5,30,252.0,39.0,1.4,7.0,66.0,119.64,86.49
2017,5,29,5,45,353.5,49.0,1.45,7.5,109.5,178.89,138.79
2017,5,29,6,0,455.0,59.0,1.5,8.0,153.0,249.01,200.47
2017,5,29,6,15,517.5,67.0,1.55,8.0,202.0,310.88,255.66
2017,5,29,6,30,580.0,75.0,1.6,8.0,251.0,378.73,314.48
2017,5,29,6,45,335.5,118.5,1.65,8.5,225.0,322.56,269.17
2017,5,29,7,0,91.0,162.0,1.7,9.0,199.0,219.9,182.27
2017,5,29,7,15,347.0,141.5,1.7,9.5,308.5,388.94,323.99
2017,5,29,7,30,603.0,121.0,1.7,10.0,418.0,562.2,461.44
2017,5,29,7,45,431.5,185.5,1.7,10.5,409.5,530.0,430.57
2017,5,29,8,0,260.0,250.0,1.7,11.0,401.0,476.16,383.94
2017,5,29,8,15,465.5,208.0,1.65,11.0,505.0,616.23,494.06
2017,5,29,8,30,671.0,166.0,1.6,11.0,609.0,765.12,603.91
2017,5,29,8,45,758.0,140.5,1.55,11.5,673.0,830.46,645.24
2017,5,29,9,0,845.0,115.0,1.5,12.0,737.0,902.53,690.82
2017,5,29,9,15,682.5,206.0,1.45,12.0,725.0,876.0,669.72
2017,5,29,9,30,520.0,297.0,1.4,12.0,713.0,827.87,630.98
2017,5,29,9,45,383.0,358.5,1.4,12.5,672.0,757.07,576.66
2017,5,29,10,0,246.0,420.0,1.4,13.0,631.0,691.55,525.23
2017,5,29,10,15,556.0,281.5,1.45,13.0,777.5,866.5,656.71
2017,5,29,10,30,866.0,143.0,1.5,13.0,924.0,1023.5,761.41
2017,5,29,10,45,657.5,278.0,1.55,13.0,878.5,969.55,723.23
2017,5,29,11,0,449.0,413.0,1.6,13.0,833.0,891.58,664.86
2017,5,29,11,15,427.0,419.0,1.6,13.0,822.5,870.08,650.38
2017,5,29,11,30,405.0,425.0,1.6,13.0,812.0,839.81,629.46
2017,5,29,11,45,643.0,286.0,1.65,13.0,904.5,935.38,702.38
2017,5,29,12,0,881.0,147.0,1.7,13.0,997.0,1002.23,747.31
2017,5,29,12,15,880.5,147.0,1.7,13.0,994.5,983.66,734.28
2017,5,29,12,30,880.0,147.0,1.7,13.0,992.0,962.08,720.37
2017,5,29,12,45,878.5,145.5,1.75,13.0,982.0,935.29,703.67
2017,5,29,13,0,877.0,144.0,1.8,13.0,972.0,905.72,685.03
2017,5,29,13,15,643.5,270.0,1.8,13.0,871.5,804.04,613.63
2017,5,29,13,30,410.0,396.0,1.8,13.0,771.0,704.71,538.43
2017,5,29,13,45,635.0,267.0,1.85,13.0,830.0,739.27,570.08
2017,5,29,14,0,860.0,138.0,1.9,13.0,889.0,753.95,585.2
2017,5,29,14,15,684.0,226.0,1.9,13.0,810.5,674.47,523.75
2017,5,29,14,30,508.0,314.0,1.9,13.0,732.0,605.18,469.8
2017,5,29,14,45,667.0,221.0,1.9,13.0,743.5,588.56,459.49
2017,5,29,15,0,826.0,128.0,1.9,13.0,755.0,557.66,436.25
2017,5,29,15,15,812.5,125.5,1.9,12.5,713.5,503.87,393.37
2017,5,29,15,30,799.0,123.0,1.9,12.0,672.0,450.27,349.31
2017,5,29,15,45,784.0,118.5,1.95,12.0,627.0,394.79,301.91
2017,5,29,16,0,769.0,114.0,2.0,12.0,582.0,340.16,253.97
2017,5,29,16,15,746.5,110.0,2.0,11.5,533.5,280.81,202.07
2017,5,29,16,30,724.0,106.0,2.0,11.0,485.0,227.48,155.14
2017,5,29,16,45,698.5,100.0,2.05,11.0,435.0,174.47,110.37
2017,5,29,17,0,673.0,94.0,2.1,11.0,385.0,124.4,73.09
2017,5,29,17,15,633.5,88.5,2.05,10.5,334.0,77.42,48.69
2017,5,29,17,30,594.0,83.0,2.0,10.0,283.0,56.93,46.04
2017,5,29,17,45,541.0,75.0,2.0,9.5,234.0,53.34,42.97
2017,5,29,18,0,488.0,67.0,2.0,9.0,185.0,49.53,39.52
2017,5,29,18,15,407.0,57.0,1.9,8.5,139.5,43.61,33.97
2017,5,29,18,30,326.0,47.0,1.8,8.0,94.0,36.07,26.71
2017,5,29,18,45,209.0,33.0,1.75,8.0,59.0,25.74,16.4
2017,5,29,19,0,92.0,19.0,1.7,8.0,24.0,15.01,0.0
2017,5,29,19,15,46.0,9.5,1.65,8.0,12.0,9.05,0.0
2017,5,29,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,30,5,15,136.5,19.5,1.55,7.0,35.0,55.43,25.53
2017,5,30,5,30,273.0,39.0,1.5,7.0,70.0,125.06,90.44
2017,5,30,5,45,374.0,49.0,1.5,7.0,114.0,185.41,144.09
2017,5,30,6,0,475.0,59.0,1.5,7.0,158.0,256.45,207.1
2017,5,30,6,15,538.0,66.5,1.5,7.0,208.0,319.06,263.05
2017,5,30,6,30,601.0,74.0,1.5,7.0,258.0,387.65,322.5
2017,5,30,6,45,647.0,79.5,1.55,7.5,310.0,450.49,375.06
2017,5,30,7,0,693.0,85.0,1.6,8.0,362.0,516.74,428.5
2017,5,30,7,15,724.0,89.5,1.6,8.5,414.0,575.33,473.84
2017,5,30,7,30,755.0,94.0,1.6,9.0,466.0,633.02,517.0
2017,5,30,7,45,781.0,96.5,1.65,9.5,517.0,687.81,556.13
2017,5,30,8,0,807.0,99.0,1.7,10.0,568.0,742.6,593.43
2017,5,30,8,15,824.5,102.0,1.7,10.5,615.5,790.78,624.71
2017,5,30,8,30,842.0,105.0,1.7,11.0,663.0,837.68,654.52
2017,5,30,8,45,857.0,107.0,1.7,11.5,707.0,873.2,675.87
2017,5,30,9,0,872.0,109.0,1.7,12.0,751.0,912.96,699.97
2017,5,30,9,15,882.0,111.0,1.65,12.0,790.0,945.89,719.71
2017,5,30,9,30,892.0,113.0,1.6,12.0,829.0,976.16,737.52
2017,5,30,9,45,885.0,123.5,1.55,12.5,858.0,996.13,747.03
2017,5,30,10,0,878.0,134.0,1.5,13.0,887.0,1012.31,754.11
2017,5,30,10,15,884.0,135.5,1.5,13.0,913.5,1028.4,763.41
2017,5,30,10,30,890.0,137.0,1.5,13.0,940.0,1041.19,770.65
2017,5,30,10,45,575.5,302.0,1.55,13.5,826.0,909.31,679.83
2017,5,30,11,0,261.0,467.0,1.6,14.0,712.0,749.58,561.38
2017,5,30,11,15,352.0,450.0,1.55,14.0,784.5,818.74,612.15
2017,5,30,11,30,443.0,433.0,1.5,14.0,857.0,892.05,661.98
2017,5,30,11,45,441.5,437.0,1.5,14.5,861.5,884.78,654.72
2017,5,30,12,0,440.0,441.0,1.5,15.0,866.0,875.44,647.12
2017,5,30,12,15,444.0,439.0,1.5,14.5,867.0,863.74,640.65
2017,5,30,12,30,448.0,437.0,1.5,14.0,868.0,850.09,632.89
2017,5,30,12,45,359.0,454.0,1.5,14.0,797.0,766.24,574.04
2017,5,30,13,0,270.0,471.0,1.5,14.0,726.0,688.9,519.16
2017,5,30,13,15,230.5,468.5,1.55,13.5,683.5,636.96,483.88
2017,5,30,13,30,191.0,466.0,1.6,13.0,641.0,590.11,451.22
2017,5,30,13,45,209.0,450.5,1.65,12.5,637.5,577.92,444.61
2017,5,30,14,0,227.0,435.0,1.7,12.0,634.0,563.99,436.22
2017,5,30,14,15,354.0,377.5,1.75,11.5,675.5,584.71,455.32
2017,5,30,14,30,481.0,320.0,1.8,11.0,717.0,593.5,464.5
2017,5,30,14,45,675.0,217.0,1.9,11.0,745.5,590.17,464.28
2017,5,30,15,0,869.0,114.0,2.0,11.0,774.0,571.29,450.34
2017,5,30,15,15,533.5,218.5,1.95,11.0,616.5,447.34,352.27
2017,5,30,15,30,198.0,323.0,1.9,11.0,459.0,363.35,286.64
2017,5,30,15,45,99.0,228.5,1.85,11.0,296.5,235.55,186.9
2017,5,30,16,0,0.0,134.0,1.8,11.0,134.0,123.4,97.87
2017,5,30,16,15,388.5,112.5,1.7,11.0,316.0,191.68,142.3
2017,5,30,16,30,777.0,91.0,1.6,11.0,498.0,231.14,156.13
2017,5,30,16,45,752.5,85.5,1.5,11.0,447.0,176.05,109.09
2017,5,30,17,0,728.0,80.0,1.4,11.0,396.0,123.76,70.05
2017,5,30,17,15,690.0,75.5,1.3,10.5,344.0,70.07,40.73
2017,5,30,17,30,652.0,71.0,1.2,10.0,292.0,47.54,37.58
2017,5,30,17,45,597.0,65.0,1.2,10.0,241.5,45.14,35.48
2017,5,30,18,0,542.0,59.0,1.2,10.0,191.0,42.6,33.13
2017,5,30,18,15,462.5,51.0,1.15,9.5,145.0,38.15,28.95
2017,5,30,18,30,383.0,43.0,1.1,9.0,99.0,33.5,24.36
2017,5,30,18,45,191.5,34.5,1.1,9.0,62.5,26.9,17.44
2017,5,30,19,0,0.0,26.0,1.1,9.0,26.0,22.66,1.21
2017,5,30,19,15,0.0,13.0,1.1,8.5,13.0,12.39,0.0
2017,5,30,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,5.0,0.5,7.5,5.0,0.0,0.0
2017,5,31,5,0,0.0,10.0,0.5,8.0,10.0,9.53,0.0
2017,5,31,5,15,136.5,23.5,0.55,8.0,38.5,60.4,29.38
2017,5,31,5,30,273.0,37.0,0.6,8.0,67.0,122.53,87.98
2017,5,31,5,45,369.5,46.5,0.7,8.5,110.0,181.36,139.61
2017,5,31,6,0,466.0,56.0,0.8,9.0,153.0,249.78,199.37
2017,5,31,6,15,528.0,63.0,0.85,9.5,201.5,310.77,252.67
2017,5,31,6,30,590.0,70.0,0.9,10.0,250.0,377.67,309.22
2017,5,31,6,45,635.0,74.5,0.95,10.5,301.0,438.13,358.87
2017,5,31,7,0,680.0,79.0,1.0,11.0,352.0,501.93,409.38
2017,5,31,7,15,711.5,83.5,1.0,11.5,403.0,558.37,452.14
2017,5,31,7,30,743.0,88.0,1.0,12.0,454.0,617.89,495.63
2017,5,31,7,45,769.5,90.0,1.0,12.5,504.5,671.85,532.62
2017,5,31,8,0,796.0,92.0,1.0,13.0,555.0,725.91,567.98
2017,5,31,8,15,813.5,95.0,1.0,13.5,602.0,773.63,598.02
2017,5,31,8,30,831.0,98.0,1.0,14.0,649.0,820.13,626.64
2017,5,31,8,45,849.0,98.0,1.05,14.5,693.0,855.94,648.28
2017,5,31,9,0,867.0,98.0,1.1,15.0,737.0,896.02,672.68
2017,5,31,9,15,877.0,100.0,1.1,15.5,775.5,928.91,691.17
2017,5,31,9,30,887.0,102.0,1.1,16.0,814.0,959.17,707.83
2017,5,31,9,45,899.5,100.5,1.15,16.5,848.0,985.22,722.58
2017,5,31,10,0,912.0,99.0,1.2,17.0,882.0,1008.4,735.51
2017,5,31,10,15,917.5,100.5,1.2,17.0,908.5,1024.75,744.62
2017,5,31,10,30,923.0,102.0,1.2,17.0,935.0,1037.69,751.75
2017,5,31,10,45,929.0,101.0,1.2,17.5,955.5,1045.02,754.07
2017,5,31,11,0,935.0,100.0,1.2,18.0,976.0,1048.83,754.37
2017,5,31,11,15,937.5,100.5,1.2,18.0,988.5,1047.09,752.79
2017,5,31,11,30,940.0,101.0,1.2,18.0,1001.0,1041.77,749.18
2017,5,31,11,45,941.0,101.0,1.25,18.0,1006.0,1030.91,743.18
2017,5,31,12,0,942.0,101.0,1.3,18.0,1011.0,1016.59,735.11
2017,5,31,12,15,941.5,101.0,1.35,18.0,1008.5,997.46,724.04
2017,5,31,12,30,941.0,101.0,1.4,18.0,1006.0,975.07,710.92
2017,5,31,12,45,938.0,101.0,1.45,18.0,995.5,947.27,694.26
2017,5,31,13,0,935.0,101.0,1.5,18.0,985.0,916.54,675.6
2017,5,31,13,15,931.5,100.5,1.5,18.0,967.5,882.13,653.72
2017,5,31,13,30,928.0,100.0,1.5,18.0,950.0,845.1,629.98
2017,5,31,13,45,924.5,98.0,1.5,18.0,926.0,804.22,603.44
2017,5,31,14,0,921.0,96.0,1.5,18.0,902.0,761.08,575.1
2017,5,31,14,15,914.0,95.0,1.5,17.5,871.5,714.37,544.74
2017,5,31,14,30,907.0,94.0,1.5,17.0,841.0,666.08,510.52
2017,5,31,14,45,898.5,92.0,1.55,17.0,804.5,614.63,472.35
2017,5,31,15,0,890.0,90.0,1.6,17.0,768.0,562.2,432.17
2017,5,31,15,15,878.5,88.0,1.6,16.5,726.5,507.55,389.44
2017,5,31,15,30,867.0,86.0,1.6,16.0,685.0,452.7,344.95
2017,5,31,15,45,851.5,84.0,1.6,16.0,639.0,396.37,297.23
2017,5,31,16,0,836.0,82.0,1.6,16.0,593.0,340.74,248.8
2017,5,31,16,15,816.5,79.5,1.6,15.5,544.5,284.58,199.69
2017,5,31,16,30,797.0,77.0,1.6,15.0,496.0,224.48,147.5
2017,5,31,16,45,770.5,74.0,1.6,15.0,445.0,170.13,101.89
2017,5,31,17,0,744.0,71.0,1.6,15.0,394.0,118.74,64.02
2017,5,31,17,15,709.0,67.0,1.55,14.5,343.0,69.43,38.62
2017,5,31,17,30,674.0,63.0,1.5,14.0,292.0,45.64,35.26
2017,5,31,17,45,623.0,57.5,1.45,13.5,242.0,39.22,29.67
2017,5,31,18,0,572.0,52.0,1.4,13.0,192.0,36.79,27.51
2017,5,31,18,15,495.5,45.5,1.3,12.5,146.5,33.34,24.29
2017,5,31,18,30,419.0,39.0,1.2,12.0,101.0,29.77,20.77
2017,5,31,18,45,293.0,29.0,1.15,11.5,64.0,22.75,13.78
2017,5,31,19,0,167.0,19.0,1.1,11.0,27.0,15.33,0.13
2017,5,31,19,15,83.5,9.5,1.05,10.5,13.5,9.05,0.0
2017,5,31,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,1,4,45,22.5,4.5,0.75,7.5,5.0,0.0,0.0
2017,6,1,5,0,45.0,9.0,0.8,8.0,10.0,15.41,0.0
2017,6,1,5,15,182.0,22.0,0.8,8.5,40.5,69.22,34.37
2017,6,1,5,30,319.0,35.0,0.8,9.0,71.0,133.63,95.41
2017,6,1,5,45,402.5,45.0,0.8,9.5,114.0,190.27,145.77
2017,6,1,6,0,486.0,55.0,0.8,10.0,157.0,256.1,203.48
2017,6,1,6,15,548.0,62.0,0.85,10.5,206.5,318.11,257.47
2017,6,1,6,30,610.0,69.0,0.9,11.0,256.0,386.02,314.6
2017,6,1,6,45,642.0,77.0,0.95,11.5,306.0,444.5,362.37
2017,6,1,7,0,674.0,85.0,1.0,12.0,356.0,505.06,409.99
2017,6,1,7,15,706.0,89.5,1.05,12.5,407.5,563.32,454.25
2017,6,1,7,30,738.0,94.0,1.1,13.0,459.0,620.83,496.56
2017,6,1,7,45,761.5,98.0,1.15,13.5,509.0,674.7,534.21
2017,6,1,8,0,785.0,102.0,1.2,14.0,559.0,728.42,569.91
2017,6,1,8,15,803.5,105.0,1.2,14.0,606.5,776.55,601.44
2017,6,1,8,30,822.0,108.0,1.2,14.0,654.0,823.53,631.72
2017,6,1,8,45,838.5,110.0,1.25,14.5,698.0,866.23,658.11
2017,6,1,9,0,855.0,112.0,1.3,15.0,742.0,900.2,678.37
2017,6,1,9,15,866.0,114.0,1.3,15.5,781.0,933.62,697.42
2017,6,1,9,30,877.0,116.0,1.3,16.0,820.0,964.47,714.58
2017,6,1,9,45,884.0,118.5,1.3,16.5,853.0,989.21,727.67
2017,6,1,10,0,891.0,121.0,1.3,17.0,886.0,1010.88,738.8
2017,6,1,10,15,897.5,122.0,1.3,17.0,913.0,1027.26,747.99
2017,6,1,10,30,904.0,123.0,1.3,17.0,940.0,1040.33,755.22
2017,6,1,10,45,668.0,267.5,1.35,17.0,878.0,968.87,709.27
2017,6,1,11,0,432.0,412.0,1.4,17.0,816.0,872.85,639.83
2017,6,1,11,15,351.0,445.5,1.4,17.0,777.0,812.8,598.43
2017,6,1,11,30,270.0,479.0,1.4,17.0,738.0,759.59,560.42
2017,6,1,11,45,285.5,467.5,1.4,17.5,742.5,755.87,557.88
2017,6,1,12,0,301.0,456.0,1.4,18.0,747.0,750.6,553.82
2017,6,1,12,15,612.5,290.5,1.45,18.0,880.5,880.75,651.12
2017,6,1,12,30,924.0,125.0,1.5,18.0,1014.0,982.41,718.63
2017,6,1,12,45,923.0,124.0,1.55,18.0,1004.5,955.75,701.08
2017,6,1,13,0,922.0,123.0,1.6,18.0,995.0,926.13,683.09
2017,6,1,13,15,918.5,122.5,1.6,18.0,978.0,892.02,661.38
2017,6,1,13,30,915.0,122.0,1.6,18.0,961.0,855.33,637.85
2017,6,1,13,45,910.5,120.5,1.65,18.0,937.0,814.55,611.9
2017,6,1,14,0,906.0,119.0,1.7,18.0,913.0,771.61,584.12
2017,6,1,14,15,899.0,117.5,1.65,17.5,882.0,724.99,552.64
2017,6,1,14,30,892.0,116.0,1.6,17.0,851.0,676.81,518.17
2017,6,1,14,45,882.0,114.0,1.6,17.0,814.5,625.08,479.55
2017,6,1,15,0,872.0,112.0,1.6,17.0,778.0,572.53,439.19
2017,6,1,15,15,859.5,110.0,1.6,16.5,736.0,518.16,396.95
2017,6,1,15,30,847.0,108.0,1.6,16.0,694.0,460.09,350.43
2017,6,1,15,45,829.0,105.5,1.65,16.0,647.0,402.81,302.48
2017,6,1,16,0,811.0,103.0,1.7,16.0,600.0,346.61,254.07
2017,6,1,16,15,789.5,99.5,1.7,15.5,551.0,289.98,204.93
2017,6,1,16,30,768.0,96.0,1.7,15.0,502.0,235.35,157.44
2017,6,1,16,45,736.0,93.0,1.75,14.5,450.0,177.18,109.38
2017,6,1,17,0,704.0,90.0,1.8,14.0,398.0,126.78,72.42
2017,6,1,17,15,665.5,84.5,1.75,13.5,346.0,78.02,46.45
2017,6,1,17,30,627.0,79.0,1.7,13.0,294.0,53.5,42.42
2017,6,1,17,45,572.0,72.5,1.7,12.5,243.5,50.99,40.35
2017,6,1,18,0,517.0,66.0,1.7,12.0,193.0,48.35,38.01
2017,6,1,18,15,435.5,56.5,1.65,11.5,146.5,42.82,32.89
2017,6,1,18,30,354.0,47.0,1.6,11.0,100.0,37.01,27.29
2017,6,1,18,45,233.5,34.0,1.55,10.5,63.5,26.46,17.08
2017,6,1,19,0,113.0,21.0,1.5,10.0,27.0,16.58,1.7
2017,6,1,19,15,56.5,10.5,1.45,9.5,13.5,10.01,0.0
2017,6,1,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,2,4,45,26.0,5.0,0.8,7.5,5.5,0.0,0.0
2017,6,2,5,0,52.0,10.0,0.8,8.0,11.0,17.42,0.0
2017,6,2,5,15,194.5,23.0,0.85,8.0,43.0,72.9,37.16
2017,6,2,5,30,337.0,36.0,0.9,8.0,75.0,139.28,99.94
2017,6,2,5,45,434.0,44.5,0.95,8.5,120.0,199.71,153.53
2017,6,2,6,0,531.0,53.0,1.0,9.0,165.0,270.68,215.83
2017,6,2,6,15,591.5,59.5,1.0,9.5,215.5,333.85,271.13
2017,6,2,6,30,652.0,66.0,1.0,10.0,266.0,402.71,329.2
2017,6,2,6,45,692.5,71.0,1.0,10.5,318.5,464.42,379.51
2017,6,2,7,0,733.0,76.0,1.0,11.0,371.0,527.36,428.83
2017,6,2,7,15,763.0,80.0,0.95,11.5,423.5,586.57,472.92
2017,6,2,7,30,793.0,84.0,0.9,12.0,476.0,646.79,515.92
2017,6,2,7,45,817.0,86.5,0.9,12.5,527.5,701.61,552.56
2017,6,2,8,0,841.0,89.0,0.9,13.0,579.0,756.22,587.67
2017,6,2,8,15,858.0,92.0,0.85,13.5,627.0,799.72,613.48
2017,6,2,8,30,875.0,95.0,0.8,14.0,675.0,847.02,641.32
2017,6,2,8,45,889.0,96.5,0.8,15.0,719.5,888.41,664.15
2017,6,2,9,0,903.0,98.0,0.8,16.0,764.0,927.73,685.2
2017,6,2,9,15,912.5,100.0,0.8,16.5,803.0,961.1,703.35
2017,6,2,9,30,922.0,102.0,0.8,17.0,842.0,991.69,719.62
2017,6,2,9,45,934.5,100.0,0.85,17.5,877.0,1017.89,734.11
2017,6,2,10,0,947.0,98.0,0.9,18.0,912.0,1041.1,746.78
2017,6,2,10,15,952.5,99.0,0.9,18.5,939.0,1057.38,754.12
2017,6,2,10,30,958.0,100.0,0.9,19.0,966.0,1070.13,759.43
2017,6,2,10,45,961.0,101.0,0.95,19.5,985.5,1076.76,762.27
2017,6,2,11,0,964.0,102.0,1.0,20.0,1005.0,1079.7,763.05
2017,6,2,11,15,966.0,102.5,1.05,20.0,1018.0,1077.41,762.24
2017,6,2,11,30,968.0,103.0,1.1,20.0,1031.0,1071.44,759.35
2017,6,2,11,45,968.0,103.5,1.15,20.5,1035.5,1059.85,751.7
2017,6,2,12,0,968.0,104.0,1.2,21.0,1040.0,1044.73,742.0
2017,6,2,12,15,967.5,104.0,1.2,21.0,1037.5,1025.18,730.14
2017,6,2,12,30,967.0,104.0,1.2,21.0,1035.0,1002.3,716.29
2017,6,2,12,45,957.0,109.0,1.3,21.0,1022.5,972.38,699.71
2017,6,2,13,0,947.0,114.0,1.4,21.0,1010.0,939.75,681.17
2017,6,2,13,15,943.5,113.0,1.4,20.5,992.5,904.5,660.53
2017,6,2,13,30,940.0,112.0,1.4,20.0,975.0,866.61,637.93
2017,6,2,13,45,935.5,110.5,1.45,20.0,950.5,825.01,611.99
2017,6,2,14,0,931.0,109.0,1.5,20.0,926.0,781.19,584.17
2017,6,2,14,15,924.0,108.0,1.5,19.5,895.0,734.06,553.71
2017,6,2,14,30,917.0,107.0,1.5,19.0,864.0,685.32,519.68
2017,6,2,14,45,908.5,105.0,1.55,19.0,827.0,633.4,481.72
2017,6,2,15,0,900.0,103.0,1.6,19.0,790.0,580.46,441.72
2017,6,2,15,15,888.0,100.5,1.6,18.5,747.5,524.59,398.69
2017,6,2,15,30,876.0,98.0,1.6,18.0,705.0,468.55,353.93
2017,6,2,15,45,860.5,95.5,1.6,18.0,658.5,411.25,306.06
2017,6,2,16,0,845.0,93.0,1.6,18.0,612.0,349.88,253.83
2017,6,2,16,15,824.5,90.0,1.55,17.5,562.0,292.11,203.89
2017,6,2,16,30,804.0,87.0,1.5,17.0,512.0,236.16,155.44
2017,6,2,16,45,776.0,84.0,1.5,16.5,460.0,181.15,109.94
2017,6,2,17,0,748.0,81.0,1.5,16.0,408.0,129.3,71.95
2017,6,2,17,15,711.0,76.0,1.45,15.5,355.5,78.85,45.28
2017,6,2,17,30,674.0,71.0,1.4,15.0,303.0,47.36,36.62
2017,6,2,17,45,619.0,65.5,1.4,14.5,251.5,45.33,34.99
2017,6,2,18,0,564.0,60.0,1.4,14.0,200.0,43.21,33.12
2017,6,2,18,15,484.5,52.0,1.3,13.0,153.0,38.77,29.1
2017,6,2,18,30,405.0,44.0,1.2,12.0,106.0,34.13,24.67
2017,6,2,18,45,281.0,32.5,1.2,11.5,68.0,25.86,16.57
2017,6,2,19,0,157.0,21.0,1.2,11.0,30.0,16.58,2.57
2017,6,2,19,15,78.5,10.5,1.2,10.5,15.0,10.01,0.0
2017,6,2,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,4.5,0.95,6.5,4.5,0.0,0.0
2017,6,3,5,0,0.0,9.0,1.0,7.0,9.0,8.58,0.0
2017,6,3,5,15,87.5,24.5,1.0,7.5,34.5,48.07,24.39
2017,6,3,5,30,175.0,40.0,1.0,8.0,60.0,99.83,72.58
2017,6,3,5,45,227.5,57.0,1.0,8.5,96.5,145.49,113.24
2017,6,3,6,0,280.0,74.0,1.0,9.0,133.0,196.94,158.64
2017,6,3,6,15,315.0,90.5,0.95,9.0,174.0,245.86,201.7
2017,6,3,6,30,350.0,107.0,0.9,9.0,215.0,298.17,246.4
2017,6,3,6,45,387.0,118.5,0.9,9.5,258.0,349.23,288.46
2017,6,3,7,0,424.0,130.0,0.9,10.0,301.0,403.34,331.62
2017,6,3,7,15,597.0,110.5,0.9,10.5,386.5,517.09,421.02
2017,6,3,7,30,770.0,91.0,0.9,11.0,472.0,638.63,512.23
2017,6,3,7,45,747.5,103.5,0.9,11.5,505.0,669.92,531.73
2017,6,3,8,0,725.0,116.0,0.9,12.0,538.0,700.01,550.28
2017,6,3,8,15,510.5,203.5,0.9,12.5,513.0,646.09,505.36
2017,6,3,8,30,296.0,291.0,0.9,13.0,488.0,567.46,441.68
2017,6,3,8,45,588.5,200.0,0.9,13.5,623.5,749.23,577.4
2017,6,3,9,0,881.0,109.0,0.9,14.0,759.0,919.61,688.92
2017,6,3,9,15,666.5,212.0,0.9,14.5,718.5,865.76,648.14
2017,6,3,9,30,452.0,315.0,0.9,15.0,678.0,780.63,583.75
2017,6,3,9,45,473.5,329.0,0.95,15.5,723.5,823.28,612.34
2017,6,3,10,0,495.0,343.0,1.0,16.0,769.0,864.53,637.99
2017,6,3,10,15,712.0,231.0,1.0,16.5,863.5,971.29,710.28
2017,6,3,10,30,929.0,119.0,1.0,17.0,958.0,1060.73,762.88
2017,6,3,10,45,935.0,118.0,1.05,17.5,978.5,1068.03,764.98
2017,6,3,11,0,941.0,117.0,1.1,18.0,999.0,1071.79,766.23
2017,6,3,11,15,943.0,117.5,1.1,18.0,1011.5,1069.46,764.29
2017,6,3,11,30,945.0,118.0,1.1,18.0,1024.0,1063.53,760.33
2017,6,3,11,45,948.5,116.5,1.15,18.5,1030.0,1053.54,753.61
2017,6,3,12,0,952.0,115.0,1.2,19.0,1036.0,1040.04,744.82
2017,6,3,12,15,951.0,115.0,1.2,19.0,1033.0,1020.25,732.68
2017,6,3,12,30,950.0,115.0,1.2,19.0,1030.0,997.22,718.61
2017,6,3,12,45,949.5,113.5,1.3,19.0,1020.5,970.07,703.62
2017,6,3,13,0,949.0,112.0,1.4,19.0,1011.0,939.85,686.44
2017,6,3,13,15,945.5,111.0,1.4,18.5,993.5,904.62,665.6
2017,6,3,13,30,942.0,110.0,1.4,18.0,976.0,866.73,642.82
2017,6,3,13,45,939.0,108.0,1.45,18.0,952.0,825.83,617.15
2017,6,3,14,0,936.0,106.0,1.5,18.0,928.0,782.57,589.51
2017,6,3,14,15,929.0,104.5,1.5,17.5,896.5,734.87,558.56
2017,6,3,14,30,922.0,103.0,1.5,17.0,865.0,685.53,523.88
2017,6,3,14,45,914.5,100.5,1.5,17.0,828.5,633.61,485.29
2017,6,3,15,0,907.0,98.0,1.5,17.0,792.0,580.56,444.67
2017,6,3,15,15,895.5,96.0,1.45,16.5,750.0,525.11,401.44
2017,6,3,15,30,884.0,94.0,1.4,16.0,708.0,469.41,356.49
2017,6,3,15,45,870.0,91.0,1.4,16.0,661.5,411.91,308.24
2017,6,3,16,0,856.0,88.0,1.4,16.0,615.0,354.92,259.04
2017,6,3,16,15,836.0,85.5,1.4,15.5,565.0,292.31,205.13
2017,6,3,16,30,816.0,83.0,1.4,15.0,515.0,236.28,156.27
2017,6,3,16,45,790.5,79.0,1.4,14.5,463.5,180.16,109.32
2017,6,3,17,0,765.0,75.0,1.4,14.0,412.0,126.9,69.64
2017,6,3,17,15,729.0,71.0,1.35,13.5,359.5,76.3,42.59
2017,6,3,17,30,693.0,67.0,1.3,13.0,307.0,48.82,38.23
2017,6,3,17,45,640.0,62.0,1.3,12.5,255.5,42.54,32.78
2017,6,3,18,0,587.0,57.0,1.3,12.0,204.0,40.67,31.13
2017,6,3,18,15,509.0,50.0,1.25,11.0,156.5,36.98,27.76
2017,6,3,18,30,431.0,43.0,1.2,10.0,109.0,33.14,24.03
2017,6,3,18,45,298.0,32.5,1.15,9.5,70.5,25.78,16.72
2017,6,3,19,0,165.0,22.0,1.1,9.0,32.0,17.38,3.85
2017,6,3,19,15,82.5,11.0,1.1,8.5,16.0,10.48,0.0
2017,6,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,4,4,45,25.5,5.5,1.55,7.0,6.0,0.0,0.0
2017,6,4,5,0,51.0,11.0,1.6,7.0,12.0,18.21,0.0
2017,6,4,5,15,188.5,24.0,1.65,7.5,43.5,71.88,37.81
2017,6,4,5,30,326.0,37.0,1.7,8.0,75.0,137.14,98.81
2017,6,4,5,45,424.0,45.0,1.75,8.5,119.5,196.73,151.84
2017,6,4,6,0,522.0,53.0,1.8,9.0,164.0,266.91,213.91
2017,6,4,6,15,582.0,59.5,1.8,9.0,214.0,329.29,269.69
2017,6,4,6,30,642.0,66.0,1.8,9.0,264.0,397.33,328.63
2017,6,4,6,45,687.0,69.5,1.8,9.5,316.5,459.12,380.16
2017,6,4,7,0,732.0,73.0,1.8,10.0,369.0,522.79,431.32
2017,6,4,7,15,761.5,77.0,1.75,10.5,421.0,581.55,476.45
2017,6,4,7,30,791.0,81.0,1.7,11.0,473.0,641.29,520.6
2017,6,4,7,45,813.5,84.0,1.7,11.5,523.5,695.45,557.94
2017,6,4,8,0,836.0,87.0,1.7,12.0,574.0,749.3,593.79
2017,6,4,8,15,852.5,89.5,1.7,12.0,622.0,791.71,621.79
2017,6,4,8,30,869.0,92.0,1.7,12.0,670.0,837.86,652.14
2017,6,4,8,45,881.0,94.5,1.75,12.5,713.5,878.45,677.51
2017,6,4,9,0,893.0,97.0,1.8,13.0,757.0,916.86,701.13
2017,6,4,9,15,903.5,99.0,1.8,13.0,796.5,950.93,722.29
2017,6,4,9,30,914.0,101.0,1.8,13.0,836.0,982.31,741.56
2017,6,4,9,45,924.5,101.0,1.8,13.5,870.0,1008.64,756.03
2017,6,4,10,0,935.0,101.0,1.8,14.0,904.0,1031.93,768.48
2017,6,4,10,15,941.5,102.0,1.75,14.0,932.0,1049.09,777.63
2017,6,4,10,30,948.0,103.0,1.7,14.0,960.0,1062.79,784.64
2017,6,4,10,45,951.0,105.5,1.7,14.5,981.0,1070.98,787.55
2017,6,4,11,0,954.0,108.0,1.7,15.0,1002.0,1075.48,788.27
2017,6,4,11,15,958.0,108.5,1.65,15.0,1016.5,1075.26,786.78
2017,6,4,11,30,962.0,109.0,1.6,15.0,1031.0,1071.35,783.13
2017,6,4,11,45,964.0,109.5,1.6,15.5,1038.0,1061.82,775.45
2017,6,4,12,0,966.0,110.0,1.6,16.0,1045.0,1048.73,765.69
2017,6,4,12,15,967.0,110.0,1.6,16.0,1044.5,1030.69,754.34
2017,6,4,12,30,968.0,110.0,1.6,16.0,1044.0,1009.27,740.93
2017,6,4,12,45,967.0,110.0,1.6,16.0,1035.0,982.73,724.25
2017,6,4,13,0,966.0,110.0,1.6,16.0,1026.0,953.07,705.56
2017,6,4,13,15,963.5,109.5,1.6,16.0,1009.0,918.68,683.69
2017,6,4,13,30,961.0,109.0,1.6,16.0,992.0,881.51,659.86
2017,6,4,13,45,958.5,107.0,1.65,16.0,968.5,840.33,633.71
2017,6,4,14,0,956.0,105.0,1.7,16.0,945.0,796.72,605.52
2017,6,4,14,15,949.5,103.5,1.7,15.5,914.0,748.55,574.11
2017,6,4,14,30,943.0,102.0,1.7,15.0,883.0,698.66,538.69
2017,6,4,14,45,936.5,99.5,1.75,15.0,846.5,646.39,499.78
