Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,4,15,0,930.0,97.0,1.8,15.0,810.0,592.85,458.61
2017,6,4,15,15,919.0,95.0,1.8,14.5,767.5,536.51,414.43
2017,6,4,15,30,908.0,93.0,1.8,14.0,725.0,479.83,368.33
2017,6,4,15,45,894.5,90.5,1.85,14.0,678.0,421.68,318.99
2017,6,4,16,0,881.0,88.0,1.9,14.0,631.0,363.95,268.54
2017,6,4,16,15,862.5,85.0,1.9,13.5,581.0,305.14,216.75
2017,6,4,16,30,844.0,82.0,1.9,13.0,531.0,242.31,161.69
2017,6,4,16,45,820.0,78.5,1.9,12.5,478.5,185.24,113.24
2017,6,4,17,0,796.0,75.0,1.9,12.0,426.0,130.83,72.11
2017,6,4,17,15,761.5,71.0,1.85,11.5,372.5,78.5,43.55
2017,6,4,17,30,727.0,67.0,1.8,11.0,319.0,48.85,38.57
2017,6,4,17,45,676.5,62.0,1.75,11.0,266.5,46.79,36.81
2017,6,4,18,0,626.0,57.0,1.7,11.0,214.0,40.68,31.27
2017,6,4,18,15,550.0,50.0,1.6,10.0,165.0,36.97,27.87
2017,6,4,18,30,474.0,43.0,1.5,9.0,116.0,33.11,24.12
2017,6,4,18,45,340.0,33.0,1.4,8.5,75.5,26.2,17.22
2017,6,4,19,0,206.0,23.0,1.3,8.0,35.0,18.92,5.48
2017,6,4,19,15,103.0,11.5,1.3,7.5,17.5,10.96,0.0
2017,6,4,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,6,5,4,45,26.0,6.0,1.25,6.5,7.0,0.0,0.0
2017,6,5,5,0,52.0,12.0,1.3,7.0,14.0,19.3,0.0
2017,6,5,5,15,196.5,26.0,1.35,7.0,46.5,75.92,40.83
2017,6,5,5,30,341.0,40.0,1.4,7.0,79.0,143.79,104.17
2017,6,5,5,45,437.5,49.0,1.45,7.5,125.0,205.01,158.77
2017,6,5,6,0,534.0,58.0,1.5,8.0,171.0,276.57,222.07
2017,6,5,6,15,595.5,64.5,1.45,8.5,222.5,340.4,278.34
2017,6,5,6,30,657.0,71.0,1.4,9.0,274.0,409.95,337.38
2017,6,5,6,45,703.0,75.5,1.35,9.5,328.0,474.29,390.1
2017,6,5,7,0,749.0,80.0,1.3,10.0,382.0,540.14,441.88
2017,6,5,7,15,779.5,84.0,1.2,10.5,435.5,600.43,486.83
2017,6,5,7,30,810.0,88.0,1.1,11.0,489.0,661.72,530.51
2017,6,5,7,45,837.0,89.5,1.0,11.5,542.0,718.32,567.57
2017,6,5,8,0,864.0,91.0,0.9,12.0,595.0,774.88,602.66
2017,6,5,8,15,881.0,93.5,0.85,12.5,644.0,818.67,628.47
2017,6,5,8,30,898.0,96.0,0.8,13.0,693.0,866.22,656.3
2017,6,5,8,45,913.0,97.0,0.75,14.0,738.5,908.67,678.71
2017,6,5,9,0,928.0,98.0,0.7,15.0,784.0,949.06,699.19
2017,6,5,9,15,937.5,100.0,0.7,15.5,823.5,983.11,717.53
2017,6,5,9,30,947.0,102.0,0.7,16.0,863.0,1014.31,733.96
2017,6,5,9,45,953.0,104.0,0.7,17.0,897.0,1039.09,744.89
2017,6,5,10,0,959.0,106.0,0.7,18.0,931.0,1060.53,753.77
2017,6,5,10,15,964.0,107.0,0.7,18.5,958.0,1076.46,760.73
2017,6,5,10,30,969.0,108.0,0.7,19.0,985.0,1088.82,765.66
2017,6,5,10,45,973.5,108.5,0.7,19.5,1005.5,1096.5,767.92
2017,6,5,11,0,978.0,109.0,0.7,20.0,1026.0,1100.47,768.14
2017,6,5,11,15,979.5,109.5,0.7,20.5,1038.5,1097.69,764.51
2017,6,5,11,30,981.0,110.0,0.7,21.0,1051.0,1091.18,758.9
2017,6,5,11,45,981.5,110.0,0.75,21.5,1056.0,1079.51,751.61
2017,6,5,12,0,982.0,110.0,0.8,22.0,1061.0,1064.26,742.31
2017,6,5,12,15,981.0,109.5,0.85,22.0,1058.0,1043.59,731.23
2017,6,5,12,30,980.0,109.0,0.9,22.0,1055.0,1019.59,718.13
2017,6,5,12,45,968.0,115.0,1.0,22.5,1041.5,988.58,700.27
2017,6,5,13,0,956.0,121.0,1.1,23.0,1028.0,954.91,680.54
2017,6,5,13,15,952.0,120.0,1.1,22.5,1010.0,919.08,660.11
2017,6,5,13,30,948.0,119.0,1.1,22.0,992.0,880.62,637.75
2017,6,5,13,45,939.5,119.5,1.15,22.0,966.0,837.6,611.63
2017,6,5,14,0,931.0,120.0,1.2,22.0,940.0,792.61,583.82
2017,6,5,14,15,923.5,118.5,1.2,21.5,908.0,744.79,553.37
2017,6,5,14,30,916.0,117.0,1.2,21.0,876.0,695.39,519.68
2017,6,5,14,45,904.5,116.0,1.3,21.0,838.0,642.7,482.44
2017,6,5,15,0,893.0,115.0,1.4,21.0,800.0,589.26,443.22
2017,6,5,15,15,880.0,112.5,1.4,20.5,757.0,533.3,400.9
2017,6,5,15,30,867.0,110.0,1.4,20.0,714.0,473.69,354.36
2017,6,5,15,45,851.0,107.0,1.4,19.5,667.0,415.78,307.4
2017,6,5,16,0,835.0,104.0,1.4,19.0,620.0,358.7,259.57
2017,6,5,16,15,814.0,100.5,1.35,18.5,570.0,300.93,210.21
2017,6,5,16,30,793.0,97.0,1.3,18.0,520.0,245.08,162.31
2017,6,5,16,45,766.5,92.5,1.3,17.5,468.0,189.67,116.68
2017,6,5,17,0,740.0,88.0,1.3,17.0,416.0,132.35,73.96
2017,6,5,17,15,702.0,83.0,1.25,16.0,363.0,81.88,46.48
2017,6,5,17,30,664.0,78.0,1.2,15.0,310.0,52.46,41.13
2017,6,5,17,45,611.0,72.0,1.2,14.5,258.5,50.3,39.41
2017,6,5,18,0,558.0,66.0,1.2,14.0,207.0,48.03,37.43
2017,6,5,18,15,478.5,57.5,1.15,13.0,159.0,43.38,33.24
2017,6,5,18,30,399.0,49.0,1.1,12.0,111.0,38.51,28.61
2017,6,5,18,45,277.0,36.5,1.05,11.5,72.5,28.38,18.91
2017,6,5,19,0,155.0,24.0,1.0,11.0,34.0,18.97,6.0
2017,6,5,19,15,77.5,12.0,0.95,10.5,17.0,11.44,0.0
2017,6,5,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,6,6,4,45,24.5,6.0,0.7,6.5,6.5,0.0,0.0
2017,6,6,5,0,49.0,12.0,0.7,7.0,13.0,18.84,0.0
2017,6,6,5,15,187.0,25.5,0.75,7.5,45.0,73.32,39.63
2017,6,6,5,30,325.0,39.0,0.8,8.0,77.0,138.52,99.85
2017,6,6,5,45,422.0,48.0,0.85,8.5,122.5,198.85,153.03
2017,6,6,6,0,519.0,57.0,0.9,9.0,168.0,269.64,214.91
2017,6,6,6,15,581.0,64.0,0.9,9.5,219.0,333.34,270.36
2017,6,6,6,30,643.0,71.0,0.9,10.0,270.0,402.86,328.69
2017,6,6,6,45,688.5,75.5,0.9,10.5,323.0,466.18,380.04
2017,6,6,7,0,734.0,80.0,0.9,11.0,376.0,530.99,430.59
2017,6,6,7,15,764.0,84.0,0.9,11.5,429.0,590.22,474.89
2017,6,6,7,30,794.0,88.0,0.9,12.0,482.0,650.44,518.27
2017,6,6,7,45,818.0,91.0,0.95,12.5,533.5,705.85,556.1
2017,6,6,8,0,842.0,94.0,1.0,13.0,585.0,761.05,592.29
2017,6,6,8,15,859.0,97.0,1.0,13.5,633.5,810.1,622.74
2017,6,6,8,30,876.0,100.0,1.0,14.0,682.0,851.81,647.63
2017,6,6,8,45,889.0,102.0,1.0,14.5,726.5,892.91,671.75
2017,6,6,9,0,902.0,104.0,1.0,15.0,771.0,931.88,694.07
2017,6,6,9,15,912.0,106.0,1.0,15.5,810.5,965.69,712.75
2017,6,6,9,30,922.0,108.0,1.0,16.0,850.0,996.77,729.53
2017,6,6,9,45,919.0,116.0,1.0,16.5,881.0,1018.75,740.43
2017,6,6,10,0,916.0,124.0,1.0,17.0,912.0,1037.06,749.14
2017,6,6,10,15,922.0,125.0,1.0,17.0,939.0,1053.35,758.08
2017,6,6,10,30,928.0,126.0,1.0,17.0,966.0,1066.24,765.0
2017,6,6,10,45,931.5,127.5,1.05,17.5,986.0,1073.62,768.31
2017,6,6,11,0,935.0,129.0,1.1,18.0,1006.0,1077.42,769.59
2017,6,6,11,15,937.5,129.5,1.1,18.0,1019.0,1075.61,767.96
2017,6,6,11,30,940.0,130.0,1.1,18.0,1032.0,1070.22,764.33
2017,6,6,11,45,940.5,130.5,1.15,18.0,1037.5,1059.31,758.47
2017,6,6,12,0,941.0,131.0,1.2,18.0,1043.0,1044.97,750.59
2017,6,6,12,15,940.5,131.0,1.2,18.0,1040.5,1025.86,738.84
2017,6,6,12,30,940.0,131.0,1.2,18.0,1038.0,1003.53,725.18
2017,6,6,12,45,937.5,130.5,1.25,18.0,1028.0,975.81,708.98
2017,6,6,13,0,935.0,130.0,1.3,18.0,1018.0,945.17,690.82
2017,6,6,13,15,931.5,129.0,1.3,18.0,1000.5,910.43,669.1
2017,6,6,13,30,928.0,128.0,1.3,18.0,983.0,873.09,645.55
2017,6,6,13,45,923.0,127.0,1.35,18.0,958.5,832.14,620.04
2017,6,6,14,0,918.0,126.0,1.4,18.0,934.0,789.02,592.69
2017,6,6,14,15,910.5,124.0,1.4,17.5,903.0,741.33,561.38
2017,6,6,14,30,903.0,122.0,1.4,17.0,872.0,692.09,527.05
2017,6,6,14,45,894.0,120.0,1.4,17.0,835.0,640.64,489.07
2017,6,6,15,0,885.0,118.0,1.4,17.0,798.0,588.23,449.24
2017,6,6,15,15,872.5,115.5,1.4,16.5,755.5,532.95,406.78
2017,6,6,15,30,860.0,113.0,1.4,16.0,713.0,474.06,360.12
2017,6,6,15,45,844.5,110.0,1.4,16.0,666.5,416.72,312.36
2017,6,6,16,0,829.0,107.0,1.4,16.0,620.0,360.18,263.88
2017,6,6,16,15,807.5,103.5,1.35,15.5,570.0,302.63,214.23
2017,6,6,16,30,786.0,100.0,1.3,15.0,520.0,247.05,166.09
2017,6,6,16,45,758.5,95.5,1.3,14.5,468.0,191.89,120.19
2017,6,6,17,0,731.0,91.0,1.3,14.0,416.0,134.73,77.04
2017,6,6,17,15,693.0,86.0,1.3,13.0,363.0,84.74,49.25
2017,6,6,17,30,655.0,81.0,1.3,12.0,310.0,54.7,43.64
2017,6,6,17,45,600.5,74.5,1.3,11.5,258.5,52.23,41.63
2017,6,6,18,0,546.0,68.0,1.3,11.0,207.0,49.63,39.35
2017,6,6,18,15,466.0,59.0,1.25,10.5,159.0,44.61,34.7
2017,6,6,18,30,386.0,50.0,1.2,10.0,111.0,39.34,29.61
2017,6,6,18,45,265.0,37.5,1.15,9.5,72.5,29.14,19.79
2017,6,6,19,0,144.0,25.0,1.1,9.0,34.0,19.76,7.14
2017,6,6,19,15,72.0,12.5,1.1,8.5,17.0,11.91,0.0
2017,6,6,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,6,7,4,45,20.5,5.5,0.75,5.5,6.0,0.0,0.0
2017,6,7,5,0,41.0,11.0,0.8,6.0,12.0,16.67,0.0
2017,6,7,5,15,167.0,25.0,0.8,6.5,43.0,68.55,37.38
2017,6,7,5,30,293.0,39.0,0.8,7.0,74.0,129.1,93.51
2017,6,7,5,45,386.5,49.0,0.8,7.5,117.5,188.34,145.69
2017,6,7,6,0,480.0,59.0,0.8,8.0,161.0,256.89,205.65
2017,6,7,6,15,541.0,66.5,0.8,8.5,210.5,318.6,259.47
2017,6,7,6,30,602.0,74.0,0.8,9.0,260.0,386.09,316.26
2017,6,7,6,45,646.0,79.0,0.8,9.5,311.5,447.08,365.94
2017,6,7,7,0,690.0,84.0,0.8,10.0,363.0,511.29,416.21
2017,6,7,7,15,533.5,133.0,0.8,10.5,366.5,495.55,401.63
2017,6,7,7,30,377.0,182.0,0.8,11.0,370.0,457.84,369.79
2017,6,7,7,45,530.0,156.0,0.8,12.0,449.0,566.48,452.65
2017,6,7,8,0,683.0,130.0,0.8,13.0,528.0,682.14,535.57
2017,6,7,8,15,626.0,166.5,0.8,13.5,555.0,702.46,545.01
2017,6,7,8,30,569.0,203.0,0.8,14.0,582.0,711.18,547.35
2017,6,7,8,45,531.0,234.0,0.85,14.5,606.0,729.72,557.42
2017,6,7,9,0,493.0,265.0,0.9,15.0,630.0,743.66,564.04
2017,6,7,9,15,480.0,288.0,0.9,15.0,658.5,768.0,578.79
2017,6,7,9,30,467.0,311.0,0.9,15.0,687.0,789.62,591.43
2017,6,7,9,45,460.5,330.5,0.95,15.5,713.5,811.23,603.86
2017,6,7,10,0,454.0,350.0,1.0,16.0,740.0,830.47,614.65
2017,6,7,10,15,414.5,376.0,1.0,16.0,741.5,821.15,606.12
2017,6,7,10,30,375.0,402.0,1.0,16.0,743.0,799.88,590.29
2017,6,7,10,45,314.5,436.0,1.05,16.5,726.0,773.28,569.73
2017,6,7,11,0,254.0,470.0,1.1,17.0,709.0,744.36,547.59
2017,6,7,11,15,191.0,480.5,1.1,17.0,662.0,677.78,500.75
2017,6,7,11,30,128.0,491.0,1.1,17.0,615.0,621.03,460.16
2017,6,7,11,45,308.0,460.0,1.1,17.0,758.5,769.99,567.41
2017,6,7,12,0,488.0,429.0,1.1,17.0,902.0,909.96,661.84
2017,6,7,12,15,481.5,430.5,1.05,16.5,896.5,891.04,647.91
2017,6,7,12,30,475.0,432.0,1.0,16.0,891.0,870.41,634.93
2017,6,7,12,45,656.0,304.5,1.0,16.0,931.5,895.72,657.75
2017,6,7,13,0,837.0,177.0,1.0,16.0,972.0,908.69,668.45
2017,6,7,13,15,633.0,287.5,1.0,16.0,883.0,812.58,602.4
2017,6,7,13,30,429.0,398.0,1.0,16.0,794.0,722.76,537.4
2017,6,7,13,45,373.0,407.5,1.0,16.0,745.0,666.44,498.62
2017,6,7,14,0,317.0,417.0,1.0,16.0,696.0,614.09,461.59
2017,6,7,14,15,391.0,372.5,1.0,15.5,705.0,607.19,459.67
2017,6,7,14,30,465.0,328.0,1.0,15.0,714.0,592.51,451.17
2017,6,7,14,45,257.5,330.0,1.0,15.0,542.5,446.06,342.69
2017,6,7,15,0,50.0,332.0,1.0,15.0,371.0,323.76,250.19
2017,6,7,15,15,178.5,320.5,1.0,14.5,447.0,368.26,285.83
2017,6,7,15,30,307.0,309.0,1.0,14.0,523.0,397.64,307.06
2017,6,7,15,45,417.0,252.5,1.0,14.0,523.0,369.58,282.95
2017,6,7,16,0,527.0,196.0,1.0,14.0,523.0,332.73,250.1
2017,6,7,16,15,338.0,215.5,0.95,13.5,419.0,268.27,202.14
2017,6,7,16,30,149.0,235.0,0.9,13.0,315.0,224.24,172.96
2017,6,7,16,45,238.0,201.0,0.9,13.0,314.0,194.6,145.38
2017,6,7,17,0,327.0,167.0,0.9,13.0,313.0,160.71,115.28
2017,6,7,17,15,298.0,152.0,0.85,12.5,272.5,125.68,93.17
2017,6,7,17,30,269.0,137.0,0.8,12.0,232.0,101.15,84.72
2017,6,7,17,45,248.5,116.5,0.75,11.5,193.5,87.74,73.24
2017,6,7,18,0,228.0,96.0,0.7,11.0,155.0,73.76,60.92
2017,6,7,18,15,188.5,77.5,0.65,10.5,119.0,60.59,49.03
2017,6,7,18,30,149.0,59.0,0.6,10.0,83.0,46.97,36.43
2017,6,7,18,45,96.0,41.0,0.55,10.0,54.5,33.24,23.38
2017,6,7,19,0,43.0,23.0,0.5,10.0,26.0,19.99,7.74
2017,6,7,19,15,21.5,11.5,0.45,9.5,13.0,10.96,0.0
2017,6,7,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,1.0,0.8,7.5,1.0,0.0,0.0
2017,6,8,5,0,0.0,2.0,0.8,8.0,2.0,1.91,0.0
2017,6,8,5,15,0.0,7.0,0.8,8.5,7.0,6.48,0.0
2017,6,8,5,30,0.0,12.0,0.8,9.0,12.0,11.11,3.75
2017,6,8,5,45,0.0,19.5,0.85,9.5,19.5,18.07,9.98
2017,6,8,6,0,0.0,27.0,0.9,10.0,27.0,25.04,16.17
2017,6,8,6,15,0.0,35.5,0.9,10.5,35.5,32.95,23.09
2017,6,8,6,30,0.0,44.0,0.9,11.0,44.0,40.87,29.89
2017,6,8,6,45,0.0,52.5,0.9,11.5,52.5,48.79,36.56
2017,6,8,7,0,0.0,61.0,0.9,12.0,61.0,56.73,43.12
2017,6,8,7,15,0.0,84.5,0.9,12.0,84.5,78.82,61.64
2017,6,8,7,30,0.0,108.0,0.9,12.0,108.0,101.55,80.4
2017,6,8,7,45,30.5,177.0,0.95,12.5,195.0,199.32,160.87
2017,6,8,8,0,61.0,246.0,1.0,13.0,282.0,297.26,238.07
2017,6,8,8,15,145.0,274.5,0.95,13.0,369.0,406.92,323.37
2017,6,8,8,30,229.0,303.0,0.9,13.0,456.0,512.11,401.98
2017,6,8,8,45,130.5,298.0,0.9,13.0,387.0,427.03,334.5
2017,6,8,9,0,32.0,293.0,0.9,13.0,318.0,324.12,253.5
2017,6,8,9,15,36.5,316.0,0.9,13.0,345.0,352.26,275.13
2017,6,8,9,30,41.0,339.0,0.9,13.0,372.0,380.37,295.64
2017,6,8,9,45,27.5,297.0,0.9,13.0,319.5,322.81,251.27
2017,6,8,10,0,14.0,255.0,0.9,13.0,267.0,257.05,200.53
2017,6,8,10,15,14.5,266.0,0.9,13.0,279.5,268.16,209.19
2017,6,8,10,30,15.0,277.0,0.9,13.0,292.0,279.19,217.36
2017,6,8,10,45,25.5,337.0,0.9,13.5,361.5,358.83,277.13
2017,6,8,11,0,36.0,397.0,0.9,14.0,431.0,429.17,327.86
2017,6,8,11,15,44.0,418.5,0.9,14.0,461.0,457.13,347.6
2017,6,8,11,30,52.0,440.0,0.9,14.0,491.0,484.43,367.05
2017,6,8,11,45,57.5,438.5,0.9,14.5,495.0,485.44,366.96
2017,6,8,12,0,63.0,437.0,0.9,15.0,499.0,485.99,366.82
2017,6,8,12,15,39.0,352.5,0.9,15.0,391.0,376.87,287.23
2017,6,8,12,30,15.0,268.0,0.9,15.0,283.0,266.12,204.52
2017,6,8,12,45,14.5,257.0,0.95,15.0,271.0,254.38,196.31
2017,6,8,13,0,14.0,246.0,1.0,15.0,259.0,242.69,187.57
2017,6,8,13,15,14.0,248.5,1.0,15.0,261.5,244.08,188.78
2017,6,8,13,30,14.0,251.0,1.0,15.0,264.0,245.39,189.89
2017,6,8,13,45,56.0,341.0,1.0,15.5,391.0,360.1,277.48
2017,6,8,14,0,98.0,431.0,1.0,16.0,518.0,467.35,355.47
2017,6,8,14,15,51.5,297.0,1.0,16.0,342.5,308.44,237.23
2017,6,8,14,30,5.0,163.0,1.0,16.0,167.0,154.59,118.89
2017,6,8,14,45,8.5,197.5,1.0,16.0,204.0,187.55,145.58
2017,6,8,15,0,12.0,232.0,1.0,16.0,241.0,219.42,170.6
2017,6,8,15,15,155.0,271.5,1.0,15.5,380.5,316.22,246.27
2017,6,8,15,30,298.0,311.0,1.0,15.0,520.0,395.62,304.85
2017,6,8,15,45,151.0,241.0,1.0,15.0,347.0,266.8,206.6
2017,6,8,16,0,4.0,171.0,1.0,15.0,174.0,157.23,123.09
2017,6,8,16,15,12.5,182.0,0.95,15.0,189.0,167.64,131.9
2017,6,8,16,30,21.0,193.0,0.9,15.0,204.0,176.13,138.67
2017,6,8,16,45,10.5,150.5,0.9,15.0,156.0,136.75,107.61
2017,6,8,17,0,0.0,108.0,0.9,15.0,108.0,98.59,77.19
2017,6,8,17,15,0.0,94.5,0.85,14.5,94.5,86.38,67.52
2017,6,8,17,30,0.0,81.0,0.8,14.0,81.0,74.31,60.61
2017,6,8,17,45,275.0,70.0,0.8,14.0,141.0,49.11,38.41
2017,6,8,18,0,550.0,59.0,0.8,14.0,201.0,41.85,31.95
2017,6,8,18,15,477.5,52.0,0.75,13.5,155.5,38.24,28.65
2017,6,8,18,30,405.0,45.0,0.7,13.0,110.0,34.49,25.01
2017,6,8,18,45,296.0,34.0,0.65,12.5,73.0,26.76,17.57
2017,6,8,19,0,187.0,23.0,0.6,12.0,36.0,18.09,6.74
2017,6,8,19,15,93.5,11.5,0.6,11.5,18.0,10.96,0.0
2017,6,8,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,9,4,45,46.5,5.5,0.65,9.0,7.0,0.0,0.0
2017,6,9,5,0,93.0,11.0,0.7,9.0,14.0,24.43,0.0
2017,6,9,5,15,228.0,22.5,0.7,9.0,45.5,79.26,42.85
2017,6,9,5,30,363.0,34.0,0.7,9.0,77.0,143.0,101.96
2017,6,9,5,45,455.5,41.0,0.75,9.5,121.0,201.35,153.65
2017,6,9,6,0,548.0,48.0,0.8,10.0,165.0,269.72,213.56
2017,6,9,6,15,274.0,68.0,0.8,10.0,126.5,201.73,164.33
2017,6,9,6,30,0.0,88.0,0.8,10.0,88.0,83.8,66.63
2017,6,9,6,45,0.0,105.0,0.85,10.5,105.0,100.26,80.62
2017,6,9,7,0,0.0,122.0,0.9,11.0,122.0,116.72,94.01
2017,6,9,7,15,15.5,155.0,0.9,11.5,163.0,159.44,129.24
2017,6,9,7,30,31.0,188.0,0.9,12.0,204.0,211.54,171.18
2017,6,9,7,45,17.0,176.5,0.95,12.5,186.0,181.9,145.87
2017,6,9,8,0,3.0,165.0,1.0,13.0,168.0,159.6,126.81
2017,6,9,8,15,4.0,170.0,1.0,13.0,173.5,165.02,130.9
2017,6,9,8,30,5.0,175.0,1.0,13.0,179.0,170.56,135.01
2017,6,9,8,45,9.0,204.5,1.05,13.5,211.5,203.08,160.47
2017,6,9,9,0,13.0,234.0,1.1,14.0,244.0,235.87,185.62
2017,6,9,9,15,17.0,262.5,1.1,14.0,276.0,267.85,210.06
2017,6,9,9,30,21.0,291.0,1.1,14.0,308.0,299.94,234.28
2017,6,9,9,45,15.5,251.0,1.15,14.5,264.0,254.7,198.52
2017,6,9,10,0,10.0,211.0,1.2,15.0,220.0,210.07,163.37
2017,6,9,10,15,11.0,222.0,1.2,15.0,232.5,221.7,172.42
2017,6,9,10,30,12.0,233.0,1.2,15.0,245.0,233.27,181.18
2017,6,9,10,45,12.5,232.5,1.25,15.5,244.5,233.13,180.59
2017,6,9,11,0,13.0,232.0,1.3,16.0,244.0,232.94,180.04
2017,6,9,11,15,14.0,251.5,1.3,16.0,264.5,252.45,194.93
2017,6,9,11,30,15.0,271.0,1.3,16.0,285.0,271.8,209.52
2017,6,9,11,45,30.0,352.0,1.3,16.0,381.0,372.27,285.25
2017,6,9,12,0,45.0,433.0,1.3,16.0,477.0,464.58,352.34
2017,6,9,12,15,28.0,319.0,1.3,16.0,347.0,333.79,255.44
2017,6,9,12,30,11.0,205.0,1.3,16.0,217.0,202.83,156.07
2017,6,9,12,45,9.0,186.0,1.35,16.0,195.5,182.57,140.78
2017,6,9,13,0,7.0,167.0,1.4,16.0,174.0,162.5,125.12
2017,6,9,13,15,4.5,151.5,1.45,15.5,156.0,145.48,111.97
2017,6,9,13,30,2.0,136.0,1.5,15.0,138.0,128.69,98.86
2017,6,9,13,45,3.0,141.5,1.55,15.0,144.5,134.37,103.58
2017,6,9,14,0,4.0,147.0,1.6,15.0,151.0,139.94,108.16
2017,6,9,14,15,3.0,143.5,1.6,14.5,147.0,135.69,105.05
2017,6,9,14,30,2.0,140.0,1.6,14.0,143.0,131.54,102.05
2017,6,9,14,45,3.5,152.5,1.6,14.0,156.5,143.63,111.98
2017,6,9,15,0,5.0,165.0,1.6,14.0,170.0,155.39,121.62
2017,6,9,15,15,59.0,245.5,1.6,13.5,288.0,249.68,197.28
2017,6,9,15,30,113.0,326.0,1.6,13.0,406.0,334.53,263.13
2017,6,9,15,45,137.0,305.0,1.65,13.0,395.5,312.45,245.2
2017,6,9,16,0,161.0,284.0,1.7,13.0,385.0,291.83,228.29
2017,6,9,16,15,160.0,261.0,1.75,12.5,354.5,260.29,203.19
2017,6,9,16,30,159.0,238.0,1.8,12.0,324.0,229.07,178.09
2017,6,9,16,45,102.5,206.5,1.85,11.5,260.0,188.92,148.15
2017,6,9,17,0,46.0,175.0,1.9,11.0,196.0,150.55,119.94
2017,6,9,17,15,42.0,154.5,1.9,10.5,172.0,129.13,103.57
2017,6,9,17,30,38.0,134.0,1.9,10.0,148.0,109.92,93.31
2017,6,9,17,45,334.0,94.5,1.95,10.0,183.0,67.11,55.23
2017,6,9,18,0,630.0,55.0,2.0,10.0,218.0,38.72,29.62
2017,6,9,18,15,559.0,48.5,1.95,9.5,169.5,35.35,26.49
2017,6,9,18,30,488.0,42.0,1.9,9.0,121.0,31.83,23.04
2017,6,9,18,45,369.5,32.5,1.85,8.5,81.0,25.36,16.67
2017,6,9,19,0,251.0,23.0,1.8,8.0,41.0,18.54,7.55
2017,6,9,19,15,125.5,11.5,1.75,7.5,20.5,10.96,0.0
2017,6,9,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,10,4,45,46.0,6.0,1.15,7.0,7.0,0.0,0.0
2017,6,10,5,0,92.0,12.0,1.2,7.0,14.0,25.2,0.0
2017,6,10,5,15,234.0,23.5,1.2,7.5,46.5,81.41,44.55
2017,6,10,5,30,376.0,35.0,1.2,8.0,79.0,147.23,105.55
2017,6,10,5,45,463.0,43.0,1.25,8.5,123.5,205.68,157.99
2017,6,10,6,0,550.0,51.0,1.3,9.0,168.0,273.54,218.2
2017,6,10,6,15,607.5,56.5,1.35,9.5,218.0,334.96,272.57
2017,6,10,6,30,665.0,62.0,1.4,10.0,268.0,400.3,328.49
2017,6,10,6,45,705.5,66.5,1.45,10.5,320.5,461.95,379.6
2017,6,10,7,0,746.0,71.0,1.5,11.0,373.0,526.36,430.98
2017,6,10,7,15,774.5,74.5,1.5,11.0,424.5,584.46,476.26
2017,6,10,7,30,803.0,78.0,1.5,11.0,476.0,643.44,520.77
2017,6,10,7,45,825.0,80.5,1.55,11.5,526.5,697.12,557.9
2017,6,10,8,0,847.0,83.0,1.6,12.0,577.0,745.52,590.1
2017,6,10,8,15,863.0,85.5,1.6,12.0,625.0,793.06,621.76
2017,6,10,8,30,879.0,88.0,1.6,12.0,673.0,839.22,651.94
2017,6,10,8,45,891.5,90.0,1.65,12.5,716.5,880.1,677.43
2017,6,10,9,0,904.0,92.0,1.7,13.0,760.0,918.84,701.2
2017,6,10,9,15,914.0,93.5,1.7,13.0,799.0,952.34,721.88
2017,6,10,9,30,924.0,95.0,1.7,13.0,838.0,983.12,740.68
2017,6,10,9,45,929.5,97.5,1.7,13.5,871.0,1007.74,753.96
2017,6,10,10,0,935.0,100.0,1.7,14.0,904.0,1029.1,765.12
2017,6,10,10,15,940.5,101.0,1.7,14.0,931.0,1045.49,774.52
2017,6,10,10,30,946.0,102.0,1.7,14.0,958.0,1058.43,781.83
2017,6,10,10,45,950.5,102.0,1.7,14.5,978.5,1065.77,784.21
2017,6,10,11,0,955.0,102.0,1.7,15.0,999.0,1069.52,784.47
2017,6,10,11,15,669.0,266.5,1.7,15.0,899.0,959.77,712.57
2017,6,10,11,30,383.0,431.0,1.7,15.0,799.0,822.77,612.69
2017,6,10,11,45,673.0,267.0,1.75,15.0,918.0,945.57,706.26
2017,6,10,12,0,963.0,103.0,1.8,15.0,1037.0,1039.34,766.99
2017,6,10,12,15,689.5,269.0,1.8,15.0,937.5,933.69,696.27
2017,6,10,12,30,416.0,435.0,1.8,15.0,838.0,815.21,608.88
2017,6,10,12,45,685.5,270.0,1.85,15.0,925.5,890.81,670.37
2017,6,10,13,0,955.0,105.0,1.9,15.0,1013.0,940.5,704.67
2017,6,10,13,15,952.5,104.0,1.9,15.0,996.5,906.38,681.68
2017,6,10,13,30,950.0,103.0,1.9,15.0,980.0,869.53,657.62
2017,6,10,13,45,947.0,101.5,1.95,15.0,957.0,829.25,631.51
2017,6,10,14,0,944.0,100.0,2.0,15.0,934.0,786.58,603.42
2017,6,10,14,15,713.0,213.0,2.0,14.5,830.5,687.46,531.08
2017,6,10,14,30,482.0,326.0,2.0,14.0,727.0,602.69,466.26
2017,6,10,14,45,700.5,209.5,2.0,14.0,764.5,604.04,470.23
2017,6,10,15,0,919.0,93.0,2.0,14.0,802.0,587.81,458.34
2017,6,10,15,15,908.0,91.0,2.0,13.5,760.5,532.35,414.25
2017,6,10,15,30,897.0,89.0,2.0,13.0,719.0,476.55,368.58
2017,6,10,15,45,885.0,86.0,2.0,13.0,673.5,419.42,319.65
2017,6,10,16,0,873.0,83.0,2.0,13.0,628.0,362.57,269.57
2017,6,10,16,15,855.0,80.5,1.95,12.5,578.5,304.98,218.48
2017,6,10,16,30,837.0,78.0,1.9,12.0,529.0,248.78,168.39
2017,6,10,16,45,814.0,74.5,1.9,12.0,477.5,186.78,115.13
2017,6,10,17,0,791.0,71.0,1.9,12.0,426.0,132.88,73.2
2017,6,10,17,15,758.0,67.0,1.85,11.5,373.5,80.84,42.9
2017,6,10,17,30,725.0,63.0,1.8,11.0,321.0,45.15,35.22
2017,6,10,17,45,679.0,58.5,1.8,11.0,269.5,43.35,33.7
2017,6,10,18,0,633.0,54.0,1.8,11.0,218.0,41.5,32.02
2017,6,10,18,15,562.5,47.5,1.75,10.5,170.0,34.46,25.58
2017,6,10,18,30,492.0,41.0,1.7,10.0,122.0,30.89,22.11
2017,6,10,18,45,371.5,32.5,1.65,9.5,81.5,25.29,16.57
2017,6,10,19,0,251.0,24.0,1.6,9.0,41.0,19.44,8.45
2017,6,10,19,15,125.5,12.0,1.6,8.5,20.5,11.44,0.0
2017,6,10,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,6,11,4,45,44.5,6.0,1.65,7.0,7.0,0.0,0.0
2017,6,11,5,0,89.0,12.0,1.7,7.0,14.0,24.71,0.0
2017,6,11,5,15,234.5,23.5,1.8,7.0,47.0,81.39,44.67
2017,6,11,5,30,380.0,35.0,1.9,7.0,80.0,148.05,106.62
2017,6,11,5,45,476.5,42.0,2.05,7.5,126.0,208.58,161.1
2017,6,11,6,0,573.0,49.0,2.2,8.0,172.0,279.52,224.55
2017,6,11,6,15,630.0,54.5,2.25,8.5,222.5,341.89,280.56
2017,6,11,6,30,687.0,60.0,2.3,9.0,273.0,408.27,338.24
2017,6,11,6,45,726.5,64.0,2.35,9.5,325.5,469.9,390.22
2017,6,11,7,0,766.0,68.0,2.4,10.0,378.0,534.15,442.42
2017,6,11,7,15,793.0,71.5,2.4,10.0,430.0,592.22,488.65
2017,6,11,7,30,820.0,75.0,2.4,10.0,482.0,651.0,534.02
2017,6,11,7,45,571.5,157.0,2.4,10.5,455.0,596.15,486.01
2017,6,11,8,0,323.0,239.0,2.4,11.0,428.0,509.19,412.7
2017,6,11,8,15,606.0,163.0,2.35,11.0,553.0,681.27,549.23
2017,6,11,8,30,889.0,87.0,2.3,11.0,678.0,846.01,667.12
2017,6,11,8,45,901.5,88.5,2.3,11.5,722.0,886.68,691.26
2017,6,11,9,0,914.0,90.0,2.3,12.0,766.0,925.19,714.77
2017,6,11,9,15,923.0,92.0,2.25,12.0,805.0,958.62,735.33
2017,6,11,9,30,932.0,94.0,2.2,12.0,844.0,989.25,753.84
2017,6,11,9,45,941.0,94.0,2.2,12.5,878.0,1014.72,767.97
2017,6,11,10,0,950.0,94.0,2.2,13.0,912.0,1037.07,780.01
2017,6,11,10,15,954.5,95.0,2.2,13.0,938.5,1052.75,789.12
2017,6,11,10,30,959.0,96.0,2.2,13.0,965.0,1064.9,796.07
2017,6,11,10,45,962.5,97.0,2.2,13.0,985.0,1072.45,800.14
2017,6,11,11,0,966.0,98.0,2.2,13.0,1005.0,1076.34,801.99
2017,6,11,11,15,967.5,98.5,2.2,13.0,1017.5,1074.02,799.95
2017,6,11,11,30,969.0,99.0,2.2,13.0,1030.0,1068.03,795.71
2017,6,11,11,45,967.0,100.5,2.25,13.0,1034.5,1055.96,788.29
2017,6,11,12,0,965.0,102.0,2.3,13.0,1039.0,1040.41,778.68
2017,6,11,12,15,964.5,102.0,2.3,13.0,1036.5,1021.43,766.3
2017,6,11,12,30,964.0,102.0,2.3,13.0,1034.0,999.14,751.78
2017,6,11,12,45,950.5,109.0,2.3,13.0,1020.5,968.55,731.73
2017,6,11,13,0,937.0,116.0,2.3,13.0,1007.0,935.41,709.96
2017,6,11,13,15,933.5,115.0,2.3,12.5,990.0,900.99,688.49
2017,6,11,13,30,930.0,114.0,2.3,12.0,973.0,863.96,664.98
2017,6,11,13,45,926.5,112.0,2.3,12.0,950.0,823.56,637.67
2017,6,11,14,0,923.0,110.0,2.3,12.0,927.0,780.89,608.5
2017,6,11,14,15,916.5,108.5,2.3,12.0,896.5,734.49,576.04
2017,6,11,14,30,910.0,107.0,2.3,12.0,866.0,686.44,539.9
2017,6,11,14,45,900.0,106.0,2.35,12.0,829.0,635.3,500.73
2017,6,11,15,0,890.0,105.0,2.4,12.0,792.0,583.26,459.69
2017,6,11,15,15,878.0,103.0,2.4,11.5,751.0,528.72,416.03
2017,6,11,15,30,866.0,101.0,2.4,11.0,710.0,473.98,370.69
2017,6,11,15,45,846.0,100.5,2.45,11.0,663.0,413.19,318.74
2017,6,11,16,0,826.0,100.0,2.5,11.0,616.0,357.41,269.38
2017,6,11,16,15,469.0,168.0,2.5,10.5,456.0,263.43,198.72
2017,6,11,16,30,112.0,236.0,2.5,10.0,296.0,217.86,172.51
2017,6,11,16,45,56.0,157.5,2.5,10.0,187.5,145.44,115.25
2017,6,11,17,0,0.0,79.0,2.5,10.0,79.0,73.55,57.57
2017,6,11,17,15,0.0,69.0,2.45,9.5,69.0,64.2,49.94
2017,6,11,17,30,0.0,59.0,2.4,9.0,59.0,54.86,44.31
2017,6,11,17,45,0.0,49.5,2.35,9.0,49.5,45.99,36.37
2017,6,11,18,0,0.0,40.0,2.3,9.0,40.0,37.14,28.31
2017,6,11,18,15,0.0,31.0,2.15,8.5,31.0,28.76,20.62
2017,6,11,18,30,0.0,22.0,2.0,8.0,22.0,20.4,12.84
2017,6,11,18,45,0.0,14.5,1.95,8.0,14.5,13.43,6.23
2017,6,11,19,0,0.0,7.0,1.9,8.0,7.0,6.48,0.0
2017,6,11,19,15,0.0,3.5,1.8,8.0,3.5,3.34,0.0
2017,6,11,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,12,4,45,13.0,6.0,1.2,8.0,6.0,0.0,0.0
2017,6,12,5,0,26.0,12.0,1.2,8.0,12.0,15.3,0.0
2017,6,12,5,15,138.5,27.5,1.2,8.0,42.5,65.24,36.27
2017,6,12,5,30,251.0,43.0,1.2,8.0,73.0,121.87,88.54
2017,6,12,5,45,357.5,52.5,1.3,8.5,117.0,180.08,139.19
2017,6,12,6,0,464.0,62.0,1.4,9.0,161.0,252.61,202.32
2017,6,12,6,15,232.0,54.0,1.4,9.0,103.5,166.83,136.64
2017,6,12,6,30,0.0,46.0,1.4,9.0,46.0,42.73,31.63
2017,6,12,6,45,0.0,55.5,1.4,9.5,55.5,51.59,39.27
2017,6,12,7,0,0.0,65.0,1.4,10.0,65.0,60.46,46.67
2017,6,12,7,15,0.0,79.5,1.3,10.0,79.5,74.01,58.04
2017,6,12,7,30,0.0,94.0,1.2,10.0,94.0,87.87,69.53
2017,6,12,7,45,0.0,111.5,1.2,10.5,111.5,104.73,83.24
2017,6,12,8,0,0.0,129.0,1.2,11.0,129.0,121.63,96.77
2017,6,12,8,15,4.5,165.5,1.15,11.0,168.5,160.92,128.8
2017,6,12,8,30,9.0,202.0,1.1,11.0,208.0,200.76,160.61
2017,6,12,8,45,10.5,215.5,1.1,11.5,223.5,215.32,171.4
2017,6,12,9,0,12.0,229.0,1.1,12.0,239.0,229.94,182.24
2017,6,12,9,15,21.5,274.0,1.1,12.0,292.0,283.49,224.0
2017,6,12,9,30,31.0,319.0,1.1,12.0,345.0,349.58,274.28
2017,6,12,9,45,21.0,270.0,1.1,12.5,288.0,278.76,218.51
2017,6,12,10,0,11.0,221.0,1.1,13.0,231.0,220.77,172.81
2017,6,12,10,15,18.0,282.0,1.1,13.0,298.5,287.31,224.63
2017,6,12,10,30,25.0,343.0,1.1,13.0,366.0,365.46,283.38
2017,6,12,10,45,19.5,301.5,1.1,13.5,320.0,307.3,238.18
2017,6,12,11,0,14.0,260.0,1.1,14.0,274.0,261.0,202.43
2017,6,12,11,15,27.5,339.5,1.1,14.0,366.5,360.71,278.45
2017,6,12,11,30,41.0,419.0,1.1,14.0,459.0,452.24,345.31
2017,6,12,11,45,487.5,272.5,1.15,14.5,746.0,767.25,581.75
2017,6,12,12,0,934.0,126.0,1.2,15.0,1033.0,1033.88,756.22
2017,6,12,12,15,933.5,126.0,1.2,15.0,1031.0,1015.27,740.53
2017,6,12,12,30,933.0,126.0,1.2,15.0,1029.0,993.47,726.98
2017,6,12,12,45,678.5,273.5,1.3,15.0,927.0,888.16,659.39
2017,6,12,13,0,424.0,421.0,1.4,15.0,825.0,779.49,581.26
2017,6,12,13,15,453.0,407.0,1.45,15.0,832.5,772.39,578.91
2017,6,12,13,30,482.0,393.0,1.5,15.0,840.0,762.22,573.18
2017,6,12,13,45,359.0,415.0,1.55,15.0,743.0,663.36,502.43
2017,6,12,14,0,236.0,437.0,1.6,15.0,646.0,573.84,437.31
2017,6,12,14,15,562.5,280.5,1.65,14.5,756.0,645.28,497.59
2017,6,12,14,30,889.0,124.0,1.7,14.0,866.0,688.58,533.86
2017,6,12,14,45,463.5,221.0,1.75,14.0,607.0,474.3,371.09
2017,6,12,15,0,38.0,318.0,1.8,14.0,348.0,305.63,238.77
2017,6,12,15,15,169.5,315.0,1.8,13.5,435.5,360.21,282.91
2017,6,12,15,30,301.0,312.0,1.8,13.0,523.0,398.98,311.82
2017,6,12,15,45,557.0,211.0,1.8,13.0,571.0,392.08,302.21
2017,6,12,16,0,813.0,110.0,1.8,13.0,619.0,362.48,270.62
2017,6,12,16,15,792.5,106.5,1.8,12.5,570.0,306.17,221.23
2017,6,12,16,30,772.0,103.0,1.8,12.0,521.0,251.72,173.27
2017,6,12,16,45,744.5,99.0,1.8,12.0,469.5,192.93,123.19
2017,6,12,17,0,717.0,95.0,1.8,12.0,418.0,141.62,83.39
2017,6,12,17,15,679.5,89.5,1.8,11.5,366.0,91.93,53.74
2017,6,12,17,30,642.0,84.0,1.8,11.0,314.0,56.53,45.44
2017,6,12,17,45,588.5,77.5,1.8,10.5,263.0,54.17,43.53
2017,6,12,18,0,535.0,71.0,1.8,10.0,212.0,51.68,41.36
2017,6,12,18,15,458.0,62.5,1.7,9.5,164.5,47.22,37.24
2017,6,12,18,30,381.0,54.0,1.6,9.0,117.0,42.56,32.71
2017,6,12,18,45,268.0,41.0,1.5,8.5,78.0,31.78,22.41
2017,6,12,19,0,155.0,28.0,1.4,8.0,39.0,22.08,10.97
2017,6,12,19,15,77.5,14.0,1.3,7.5,19.5,13.34,0.0
2017,6,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,6,13,4,45,16.0,5.5,1.2,6.5,6.0,0.0,0.0
2017,6,13,5,0,32.0,11.0,1.2,7.0,12.0,15.23,0.0
2017,6,13,5,15,152.0,26.0,1.2,7.5,42.5,66.1,36.49
2017,6,13,5,30,272.0,41.0,1.2,8.0,73.0,124.83,90.31
2017,6,13,5,45,371.5,50.5,1.2,8.5,116.5,183.68,141.76
2017,6,13,6,0,471.0,60.0,1.2,9.0,160.0,252.83,202.11
2017,6,13,6,15,533.0,67.0,1.15,9.5,209.0,313.74,255.35
2017,6,13,6,30,595.0,74.0,1.1,10.0,258.0,380.5,311.68
2017,6,13,6,45,645.5,78.0,1.1,10.5,310.5,443.3,363.12
2017,6,13,7,0,696.0,82.0,1.1,11.0,363.0,509.95,415.66
2017,6,13,7,15,727.0,86.0,1.05,11.5,414.5,566.02,457.81
2017,6,13,7,30,758.0,90.0,1.0,12.0,466.0,625.16,500.58
2017,6,13,7,45,786.0,92.0,1.0,12.5,517.0,680.74,538.88
2017,6,13,8,0,814.0,94.0,1.0,13.0,568.0,736.53,575.31
2017,6,13,8,15,831.0,96.5,1.0,13.5,615.5,783.97,604.99
2017,6,13,8,30,848.0,99.0,1.0,14.0,663.0,824.3,629.27
2017,6,13,8,45,863.5,100.5,1.0,14.5,707.0,866.22,654.28
2017,6,13,9,0,879.0,102.0,1.0,15.0,751.0,906.27,677.6
2017,6,13,9,15,889.5,103.5,1.0,15.5,790.0,939.59,696.18
2017,6,13,9,30,900.0,105.0,1.0,16.0,829.0,970.31,712.96
2017,6,13,9,45,912.0,104.0,1.05,16.5,863.5,996.98,727.99
2017,6,13,10,0,924.0,103.0,1.1,17.0,898.0,1020.75,741.2
2017,6,13,10,15,929.5,104.5,1.15,17.0,925.0,1037.63,751.52
2017,6,13,10,30,935.0,106.0,1.2,17.0,952.0,1051.1,759.88
2017,6,13,10,45,940.0,106.0,1.25,17.5,973.0,1059.0,763.47
2017,6,13,11,0,945.0,106.0,1.3,18.0,994.0,1063.34,765.0
2017,6,13,11,15,947.5,106.5,1.3,18.0,1007.0,1062.09,763.71
2017,6,13,11,30,950.0,107.0,1.3,18.0,1020.0,1057.25,760.36
2017,6,13,11,45,953.0,106.0,1.35,18.5,1026.5,1047.83,753.8
2017,6,13,12,0,956.0,105.0,1.4,19.0,1033.0,1034.9,745.17
2017,6,13,12,15,955.5,105.0,1.4,19.0,1031.0,1016.16,733.54
2017,6,13,12,30,955.0,105.0,1.4,19.0,1029.0,994.15,719.95
2017,6,13,12,45,953.5,104.0,1.45,19.0,1020.0,967.09,703.94
2017,6,13,13,0,952.0,103.0,1.5,19.0,1011.0,937.01,685.9
2017,6,13,13,15,949.0,102.5,1.5,19.0,994.0,903.22,664.63
2017,6,13,13,30,946.0,102.0,1.5,19.0,977.0,866.72,641.47
2017,6,13,13,45,941.5,101.0,1.55,19.0,953.5,826.05,615.9
2017,6,13,14,0,937.0,100.0,1.6,19.0,930.0,783.13,588.46
2017,6,13,14,15,930.5,98.5,1.6,19.0,899.5,736.3,557.46
2017,6,13,14,30,924.0,97.0,1.6,19.0,869.0,687.78,522.66
2017,6,13,14,45,915.0,96.0,1.65,19.0,833.0,636.73,485.28
2017,6,13,15,0,906.0,95.0,1.7,19.0,797.0,584.68,445.92
2017,6,13,15,15,895.0,93.0,1.7,18.5,755.5,529.97,403.81
2017,6,13,15,30,884.0,91.0,1.7,18.0,714.0,474.93,359.89
2017,6,13,15,45,869.0,89.0,1.75,17.5,668.0,418.26,313.31
2017,6,13,16,0,854.0,87.0,1.8,17.0,622.0,362.16,265.62
2017,6,13,16,15,835.0,84.5,1.8,16.5,573.5,305.36,216.26
2017,6,13,16,30,816.0,82.0,1.8,16.0,525.0,244.54,163.49
2017,6,13,16,45,789.5,79.5,1.85,16.0,473.5,189.55,116.76
2017,6,13,17,0,763.0,77.0,1.9,16.0,422.0,137.47,76.7
2017,6,13,17,15,729.5,73.0,1.85,15.0,370.5,86.94,47.1
2017,6,13,17,30,696.0,69.0,1.8,14.0,319.0,49.83,38.93
2017,6,13,17,45,646.5,64.0,1.8,13.5,267.5,43.48,33.45
2017,6,13,18,0,597.0,59.0,1.8,13.0,216.0,41.65,31.89
2017,6,13,18,15,526.0,52.0,1.75,12.0,169.0,38.01,28.62
2017,6,13,18,30,455.0,45.0,1.7,11.0,122.0,34.21,25.0
2017,6,13,18,45,340.0,35.0,1.65,10.5,82.0,27.39,18.4
2017,6,13,19,0,225.0,25.0,1.6,10.0,42.0,20.2,9.65
2017,6,13,19,15,112.5,12.5,1.55,9.5,21.0,11.91,0.0
2017,6,13,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,6,14,4,45,40.0,6.0,0.9,6.5,7.0,0.0,0.0
2017,6,14,5,0,80.0,12.0,0.9,7.0,14.0,23.25,0.0
2017,6,14,5,15,222.5,23.5,0.85,7.5,46.0,78.43,42.8
2017,6,14,5,30,365.0,35.0,0.8,8.0,78.0,143.39,102.49
2017,6,14,5,45,457.5,42.5,0.8,8.5,123.0,202.19,154.69
2017,6,14,6,0,550.0,50.0,0.8,9.0,168.0,270.99,215.08
2017,6,14,6,15,607.5,56.0,0.75,9.5,218.0,332.81,268.99
2017,6,14,6,30,665.0,62.0,0.7,10.0,268.0,398.6,324.16
2017,6,14,6,45,707.0,66.0,0.65,11.0,320.0,460.4,373.29
2017,6,14,7,0,749.0,70.0,0.6,12.0,372.0,525.1,422.23
2017,6,14,7,15,777.0,73.5,0.6,12.5,424.0,582.98,465.08
2017,6,14,7,30,805.0,77.0,0.6,13.0,476.0,641.7,506.93
2017,6,14,7,45,827.0,79.5,0.65,14.0,526.5,695.46,541.96
2017,6,14,8,0,849.0,82.0,0.7,15.0,577.0,744.02,572.09
2017,6,14,8,15,865.0,84.5,0.7,15.5,624.5,791.7,601.29
2017,6,14,8,30,881.0,87.0,0.7,16.0,672.0,837.99,628.92
2017,6,14,8,45,893.5,89.0,0.75,16.5,715.5,879.03,653.48
2017,6,14,9,0,906.0,91.0,0.8,17.0,759.0,917.93,676.41
2017,6,14,9,15,915.0,92.5,0.85,17.5,798.0,950.68,695.18
2017,6,14,9,30,924.0,94.0,0.9,18.0,837.0,980.68,712.15
2017,6,14,9,45,928.5,97.0,0.95,18.5,869.5,1005.03,725.52
2017,6,14,10,0,933.0,100.0,1.0,19.0,902.0,1026.1,736.9
2017,6,14,10,15,938.0,101.0,1.05,19.5,929.0,1042.14,745.23
2017,6,14,10,30,943.0,102.0,1.1,20.0,956.0,1054.73,751.55
2017,6,14,10,45,947.5,102.5,1.15,20.5,976.5,1062.78,755.19
2017,6,14,11,0,952.0,103.0,1.2,21.0,997.0,1067.23,756.78
2017,6,14,11,15,954.5,103.5,1.2,21.0,1010.5,1066.05,755.53
2017,6,14,11,30,957.0,104.0,1.2,21.0,1024.0,1061.24,752.26
2017,6,14,11,45,958.0,104.0,1.3,21.5,1030.0,1050.86,746.16
2017,6,14,12,0,959.0,104.0,1.4,22.0,1036.0,1036.98,737.93
2017,6,14,12,15,959.0,104.0,1.4,22.0,1034.0,1018.72,726.76
2017,6,14,12,30,959.0,104.0,1.4,22.0,1032.0,997.16,713.61
2017,6,14,12,45,957.5,103.5,1.45,22.0,1023.0,970.55,698.08
2017,6,14,13,0,956.0,103.0,1.5,22.0,1014.0,940.89,680.53
2017,6,14,13,15,953.0,102.5,1.55,22.0,997.5,907.02,660.12
2017,6,14,13,30,950.0,102.0,1.6,22.0,981.0,870.43,637.74
2017,6,14,13,45,946.0,101.0,1.65,22.0,957.5,830.05,612.58
2017,6,14,14,0,942.0,100.0,1.7,22.0,934.0,787.36,585.52
2017,6,14,14,15,936.5,98.5,1.7,21.5,904.5,741.05,556.24
2017,6,14,14,30,931.0,97.0,1.7,21.0,875.0,692.95,523.05
2017,6,14,14,45,923.5,95.5,1.7,21.0,839.0,642.06,485.69
2017,6,14,15,0,916.0,94.0,1.7,21.0,803.0,590.0,446.36
2017,6,14,15,15,905.5,92.0,1.65,20.5,762.0,535.07,404.21
