Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,14,15,30,895.0,90.0,1.6,20.0,721.0,479.74,360.29
2017,6,14,15,45,882.5,87.5,1.6,20.0,676.0,423.05,313.39
2017,6,14,16,0,870.0,85.0,1.6,20.0,631.0,366.66,265.36
2017,6,14,16,15,853.0,82.0,1.55,19.5,582.0,309.14,215.93
2017,6,14,16,30,836.0,79.0,1.5,19.0,533.0,252.9,167.25
2017,6,14,16,45,814.0,75.5,1.5,18.5,482.0,191.13,115.71
2017,6,14,17,0,792.0,72.0,1.5,18.0,431.0,137.31,74.57
2017,6,14,17,15,760.0,68.5,1.45,17.0,379.0,85.59,44.37
2017,6,14,17,30,728.0,65.0,1.4,16.0,327.0,46.59,35.75
2017,6,14,17,45,684.5,60.0,1.4,15.5,276.0,44.44,34.03
2017,6,14,18,0,641.0,55.0,1.4,15.0,225.0,42.19,32.11
2017,6,14,18,15,572.5,48.5,1.3,14.0,176.0,35.1,25.8
2017,6,14,18,30,504.0,42.0,1.2,13.0,127.0,31.56,22.47
2017,6,14,18,45,391.5,33.0,1.15,12.0,86.0,25.54,16.69
2017,6,14,19,0,279.0,24.0,1.1,11.0,45.0,19.22,9.03
2017,6,14,19,15,139.5,12.0,1.1,10.5,22.5,11.44,0.0
2017,6,14,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,6,15,4,45,44.0,6.0,0.9,7.5,7.0,0.0,0.0
2017,6,15,5,0,88.0,12.0,0.9,8.0,14.0,24.37,0.0
2017,6,15,5,15,230.5,23.0,0.9,8.5,46.0,79.34,42.86
2017,6,15,5,30,373.0,34.0,0.9,9.0,78.0,144.15,102.45
2017,6,15,5,45,461.0,42.0,0.9,9.5,122.5,202.41,154.25
2017,6,15,6,0,549.0,50.0,0.9,10.0,167.0,270.22,213.82
2017,6,15,6,15,606.5,56.0,0.9,10.5,217.0,331.95,267.77
2017,6,15,6,30,664.0,62.0,0.9,11.0,267.0,399.07,324.24
2017,6,15,6,45,701.5,67.0,0.9,11.5,318.5,458.12,372.36
2017,6,15,7,0,739.0,72.0,0.9,12.0,370.0,521.06,421.52
2017,6,15,7,15,767.5,75.5,0.9,12.0,421.5,578.79,465.66
2017,6,15,7,30,796.0,79.0,0.9,12.0,473.0,637.42,509.02
2017,6,15,7,45,816.0,82.5,0.95,12.5,523.0,690.53,545.27
2017,6,15,8,0,836.0,86.0,1.0,13.0,573.0,743.15,579.9
2017,6,15,8,15,852.5,88.5,1.05,13.5,620.5,785.77,606.86
2017,6,15,8,30,869.0,91.0,1.1,14.0,668.0,832.03,636.01
2017,6,15,8,45,879.5,94.5,1.15,14.5,711.5,872.61,660.83
2017,6,15,9,0,890.0,98.0,1.2,15.0,755.0,910.96,683.91
2017,6,15,9,15,900.0,99.5,1.2,15.5,794.0,944.19,702.6
2017,6,15,9,30,910.0,101.0,1.2,16.0,833.0,974.78,719.41
2017,6,15,9,45,909.5,107.0,1.25,16.5,864.0,997.23,731.77
2017,6,15,10,0,909.0,113.0,1.3,17.0,895.0,1016.22,742.03
2017,6,15,10,15,914.5,114.5,1.3,17.0,922.0,1032.91,751.42
2017,6,15,10,30,920.0,116.0,1.3,17.0,949.0,1046.24,758.79
2017,6,15,10,45,923.5,117.0,1.3,17.0,969.0,1053.59,762.52
2017,6,15,11,0,927.0,118.0,1.3,17.0,989.0,1057.42,764.24
2017,6,15,11,15,928.5,118.5,1.3,17.0,1001.5,1055.19,762.33
2017,6,15,11,30,930.0,119.0,1.3,17.0,1014.0,1049.44,758.41
2017,6,15,11,45,931.0,119.0,1.35,17.0,1019.0,1039.22,752.74
2017,6,15,12,0,932.0,119.0,1.4,17.0,1024.0,1025.61,745.03
2017,6,15,12,15,930.0,119.0,1.4,17.0,1021.0,1005.83,732.62
2017,6,15,12,30,928.0,119.0,1.4,17.0,1018.0,982.94,718.32
2017,6,15,12,45,938.5,109.5,1.4,17.0,1011.0,959.37,703.63
2017,6,15,13,0,949.0,100.0,1.4,17.0,1004.0,932.27,686.63
2017,6,15,13,15,944.5,99.0,1.4,17.0,986.0,896.96,664.21
2017,6,15,13,30,940.0,98.0,1.4,17.0,968.0,859.06,639.99
2017,6,15,13,45,933.5,97.0,1.45,17.0,943.0,817.19,613.48
2017,6,15,14,0,927.0,96.0,1.5,17.0,918.0,773.24,585.17
2017,6,15,14,15,919.0,95.0,1.5,17.0,887.0,726.37,553.91
2017,6,15,14,30,911.0,94.0,1.5,17.0,856.0,677.97,519.07
2017,6,15,14,45,902.0,92.0,1.55,17.0,819.0,626.75,481.36
2017,6,15,15,0,893.0,90.0,1.6,17.0,782.0,574.55,441.68
2017,6,15,15,15,881.0,88.0,1.6,17.0,741.0,520.11,398.74
2017,6,15,15,30,869.0,86.0,1.6,17.0,700.0,465.48,354.26
2017,6,15,15,45,856.0,83.5,1.6,17.0,655.0,410.06,307.78
2017,6,15,16,0,843.0,81.0,1.6,17.0,610.0,355.04,260.29
2017,6,15,16,15,824.5,78.5,1.55,16.5,562.0,299.1,211.61
2017,6,15,16,30,806.0,76.0,1.5,16.0,514.0,244.62,163.87
2017,6,15,16,45,783.5,72.5,1.5,16.0,464.0,184.47,112.83
2017,6,15,17,0,761.0,69.0,1.5,16.0,414.0,132.38,72.35
2017,6,15,17,15,729.5,65.0,1.45,15.5,363.5,82.06,42.26
2017,6,15,17,30,698.0,61.0,1.4,15.0,313.0,43.21,32.91
2017,6,15,17,45,655.0,56.5,1.35,15.0,264.0,41.35,31.36
2017,6,15,18,0,612.0,52.0,1.3,15.0,215.0,39.41,29.64
2017,6,15,18,15,546.5,46.0,1.2,14.0,168.5,32.94,23.88
2017,6,15,18,30,481.0,40.0,1.1,13.0,122.0,29.74,20.86
2017,6,15,18,45,378.0,31.5,1.05,12.5,83.0,24.12,15.44
2017,6,15,19,0,275.0,23.0,1.0,12.0,44.0,18.22,8.36
2017,6,15,19,15,137.5,11.5,0.95,11.5,22.0,10.96,0.0
2017,6,15,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,6,16,4,45,61.5,5.5,0.65,9.5,7.0,0.0,0.0
2017,6,16,5,0,123.0,11.0,0.7,10.0,14.0,28.48,0.0
2017,6,16,5,15,260.0,20.5,0.7,10.5,45.5,82.41,43.47
2017,6,16,5,30,397.0,30.0,0.7,11.0,77.0,145.71,102.06
2017,6,16,5,45,480.5,36.5,0.75,11.5,120.0,201.96,152.1
2017,6,16,6,0,564.0,43.0,0.8,12.0,163.0,266.18,208.58
2017,6,16,6,15,617.0,48.0,0.8,12.5,211.5,325.65,260.5
2017,6,16,6,30,670.0,53.0,0.8,13.0,260.0,389.97,314.49
2017,6,16,6,45,707.0,56.5,0.85,14.0,310.0,448.58,361.66
2017,6,16,7,0,744.0,60.0,0.9,15.0,360.0,509.65,408.75
2017,6,16,7,15,770.5,63.0,0.9,15.5,410.5,565.65,450.54
2017,6,16,7,30,797.0,66.0,0.9,16.0,461.0,618.44,488.48
2017,6,16,7,45,817.5,68.5,0.95,17.0,510.0,670.47,522.26
2017,6,16,8,0,838.0,71.0,1.0,18.0,559.0,722.1,554.85
2017,6,16,8,15,853.0,73.0,1.0,18.5,605.5,768.08,583.21
2017,6,16,8,30,868.0,75.0,1.0,19.0,652.0,812.67,610.08
2017,6,16,8,45,880.0,77.0,1.05,19.5,694.5,852.99,634.37
2017,6,16,9,0,892.0,79.0,1.1,20.0,737.0,891.2,657.03
2017,6,16,9,15,901.0,80.5,1.15,20.5,775.0,923.75,675.8
2017,6,16,9,30,910.0,82.0,1.2,21.0,813.0,953.61,692.77
2017,6,16,9,45,911.0,86.5,1.25,21.5,844.5,976.18,705.06
2017,6,16,10,0,912.0,91.0,1.3,22.0,876.0,995.39,715.31
2017,6,16,10,15,917.5,92.0,1.3,22.0,902.5,1011.85,724.46
2017,6,16,10,30,923.0,93.0,1.3,22.0,929.0,1024.97,731.62
2017,6,16,10,45,927.5,93.5,1.35,22.5,949.0,1033.12,735.28
2017,6,16,11,0,932.0,94.0,1.4,23.0,969.0,1037.76,736.91
2017,6,16,11,15,934.5,94.5,1.4,23.5,982.5,1036.84,734.42
2017,6,16,11,30,937.0,95.0,1.4,24.0,996.0,1032.38,729.93
2017,6,16,11,45,938.5,95.0,1.45,24.5,1002.0,1022.91,723.33
2017,6,16,12,0,940.0,95.0,1.5,25.0,1008.0,1010.0,714.72
2017,6,16,12,15,940.0,95.0,1.5,25.0,1006.5,992.28,703.86
2017,6,16,12,30,940.0,95.0,1.5,25.0,1005.0,971.32,691.08
2017,6,16,12,45,939.0,94.5,1.55,25.0,996.5,945.81,676.15
2017,6,16,13,0,938.0,94.0,1.6,25.0,988.0,917.28,659.23
2017,6,16,13,15,935.5,93.5,1.6,25.0,972.0,884.57,638.92
2017,6,16,13,30,933.0,93.0,1.6,25.0,956.0,849.17,616.77
2017,6,16,13,45,928.5,92.5,1.65,25.0,933.5,809.66,592.25
2017,6,16,14,0,924.0,92.0,1.7,25.0,911.0,767.92,565.93
2017,6,16,14,15,918.0,90.5,1.7,24.5,881.5,722.17,537.16
2017,6,16,14,30,912.0,89.0,1.7,24.0,852.0,674.72,504.87
2017,6,16,14,45,904.0,88.0,1.75,24.0,817.0,625.02,468.91
2017,6,16,15,0,896.0,87.0,1.8,24.0,782.0,574.23,430.99
2017,6,16,15,15,886.0,85.0,1.75,23.5,742.0,520.69,390.16
2017,6,16,15,30,876.0,83.0,1.7,23.0,702.0,466.74,347.59
2017,6,16,15,45,863.0,81.0,1.7,22.5,658.0,411.42,302.69
2017,6,16,16,0,850.0,79.0,1.7,22.0,614.0,356.49,256.62
2017,6,16,16,15,833.0,76.5,1.65,21.5,566.0,300.61,208.76
2017,6,16,16,30,816.0,74.0,1.6,21.0,518.0,246.01,161.65
2017,6,16,16,45,794.0,71.0,1.6,20.5,468.5,185.79,111.55
2017,6,16,17,0,772.0,68.0,1.6,20.0,419.0,133.55,71.63
2017,6,16,17,15,741.0,64.5,1.5,19.0,368.5,83.0,41.8
2017,6,16,17,30,710.0,61.0,1.4,18.0,318.0,43.22,32.48
2017,6,16,17,45,668.0,56.0,1.35,17.5,268.0,40.93,30.65
2017,6,16,18,0,626.0,51.0,1.3,17.0,218.0,38.53,28.61
2017,6,16,18,15,560.5,45.5,1.2,16.0,171.0,32.53,23.3
2017,6,16,18,30,495.0,40.0,1.1,15.0,124.0,29.72,20.66
2017,6,16,18,45,390.5,31.5,1.05,14.5,84.5,24.09,15.28
2017,6,16,19,0,286.0,23.0,1.0,14.0,45.0,18.18,8.35
2017,6,16,19,15,143.0,11.5,0.95,13.5,22.5,10.96,0.0
2017,6,16,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,17,4,45,64.5,5.0,0.45,10.5,7.0,0.0,0.0
2017,6,17,5,0,129.0,10.0,0.5,11.0,14.0,28.32,0.0
2017,6,17,5,15,268.0,19.5,0.5,11.0,45.5,82.64,43.04
2017,6,17,5,30,407.0,29.0,0.5,11.0,77.0,146.84,102.49
2017,6,17,5,45,492.5,35.5,0.5,11.5,121.0,202.99,152.27
2017,6,17,6,0,578.0,42.0,0.5,12.0,165.0,269.82,210.51
2017,6,17,6,15,630.5,46.5,0.5,12.5,213.5,329.21,262.04
2017,6,17,6,30,683.0,51.0,0.5,13.0,262.0,393.38,315.51
2017,6,17,6,45,721.5,54.5,0.55,14.0,313.0,453.4,363.39
2017,6,17,7,0,760.0,58.0,0.6,15.0,364.0,516.03,411.22
2017,6,17,7,15,786.0,60.5,0.65,15.5,414.5,568.27,450.35
2017,6,17,7,30,812.0,63.0,0.7,16.0,465.0,624.53,490.79
2017,6,17,7,45,833.0,65.0,0.8,17.0,514.5,677.01,525.15
2017,6,17,8,0,854.0,67.0,0.9,18.0,564.0,729.12,558.45
2017,6,17,8,15,868.5,69.0,0.95,18.5,610.5,775.36,587.45
2017,6,17,8,30,883.0,71.0,1.0,19.0,657.0,820.13,615.02
2017,6,17,8,45,895.0,72.5,1.05,20.0,700.0,860.43,638.01
2017,6,17,9,0,907.0,74.0,1.1,21.0,743.0,898.59,659.26
2017,6,17,9,15,916.0,75.5,1.1,21.5,781.5,931.61,677.38
2017,6,17,9,30,925.0,77.0,1.1,22.0,820.0,961.9,693.61
2017,6,17,9,45,920.0,85.0,1.1,23.0,850.0,982.94,702.58
2017,6,17,10,0,915.0,93.0,1.1,24.0,880.0,1000.27,709.29
2017,6,17,10,15,920.5,94.0,1.1,24.5,906.5,1016.8,716.93
2017,6,17,10,30,926.0,95.0,1.1,25.0,933.0,1029.97,722.56
2017,6,17,10,45,929.5,96.0,1.15,25.5,953.0,1037.67,725.92
2017,6,17,11,0,933.0,97.0,1.2,26.0,973.0,1041.85,727.3
2017,6,17,11,15,935.5,97.5,1.2,26.0,986.0,1040.95,726.26
2017,6,17,11,30,938.0,98.0,1.2,26.0,999.0,1036.5,723.24
2017,6,17,11,45,938.0,98.5,1.3,26.5,1005.0,1026.06,717.09
2017,6,17,12,0,938.0,99.0,1.4,27.0,1011.0,1012.2,708.9
2017,6,17,12,15,938.0,99.0,1.4,27.0,1009.0,994.53,698.21
2017,6,17,12,30,938.0,99.0,1.4,27.0,1007.0,973.63,685.62
2017,6,17,12,45,938.0,97.5,1.45,27.0,998.5,948.13,670.92
2017,6,17,13,0,938.0,96.0,1.5,27.0,990.0,919.58,654.24
2017,6,17,13,15,935.0,95.0,1.5,27.0,974.0,886.0,633.62
2017,6,17,13,30,932.0,94.0,1.5,27.0,958.0,849.77,611.21
2017,6,17,13,45,927.0,93.5,1.55,27.0,935.0,809.95,586.8
2017,6,17,14,0,922.0,93.0,1.6,27.0,912.0,767.93,560.62
2017,6,17,14,15,916.0,92.0,1.6,26.5,882.5,722.76,532.56
2017,6,17,14,30,910.0,91.0,1.6,26.0,853.0,675.88,500.99
2017,6,17,14,45,901.5,89.5,1.6,26.0,817.5,625.54,464.7
2017,6,17,15,0,893.0,88.0,1.6,26.0,782.0,574.17,426.59
2017,6,17,15,15,882.5,86.5,1.6,25.5,742.0,520.99,386.74
2017,6,17,15,30,872.0,85.0,1.6,25.0,702.0,467.44,345.12
2017,6,17,15,45,859.0,83.0,1.6,25.0,657.5,412.33,300.27
2017,6,17,16,0,846.0,81.0,1.6,25.0,613.0,357.6,254.42
2017,6,17,16,15,828.5,78.5,1.55,24.5,565.5,301.78,207.28
2017,6,17,16,30,811.0,76.0,1.5,24.0,518.0,247.3,160.91
2017,6,17,16,45,788.5,72.5,1.45,24.0,468.5,186.86,111.03
2017,6,17,17,0,766.0,69.0,1.4,24.0,419.0,134.45,71.32
2017,6,17,17,15,735.0,65.5,1.3,23.0,368.0,84.22,41.96
2017,6,17,17,30,704.0,62.0,1.2,22.0,317.0,43.96,32.55
2017,6,17,17,45,661.5,57.0,1.15,21.0,267.5,41.71,30.86
2017,6,17,18,0,619.0,52.0,1.1,20.0,218.0,39.35,28.94
2017,6,17,18,15,553.5,46.0,1.0,19.0,171.0,32.88,23.3
2017,6,17,18,30,488.0,40.0,0.9,18.0,124.0,29.67,20.34
2017,6,17,18,45,386.0,31.5,0.85,17.0,84.5,24.05,15.07
2017,6,17,19,0,284.0,23.0,0.8,16.0,45.0,18.14,8.32
2017,6,17,19,15,142.0,11.5,0.75,15.5,22.5,10.96,0.0
2017,6,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,18,4,45,68.5,5.0,0.35,13.5,7.0,0.0,0.0
2017,6,18,5,0,137.0,10.0,0.3,14.0,14.0,29.38,0.0
2017,6,18,5,15,275.0,19.5,0.3,14.5,45.5,83.75,42.61
2017,6,18,5,30,413.0,29.0,0.3,15.0,77.0,148.06,101.47
2017,6,18,5,45,493.0,35.5,0.3,16.0,120.5,202.75,149.08
2017,6,18,6,0,573.0,42.0,0.3,17.0,164.0,267.52,204.2
2017,6,18,6,15,625.5,47.0,0.3,17.5,212.5,327.18,254.72
2017,6,18,6,30,678.0,52.0,0.3,18.0,261.0,391.64,307.12
2017,6,18,6,45,712.5,56.0,0.3,19.0,311.0,449.89,352.11
2017,6,18,7,0,747.0,60.0,0.3,20.0,361.0,510.35,396.63
2017,6,18,7,15,773.5,63.0,0.3,20.5,411.0,566.5,436.85
2017,6,18,7,30,800.0,66.0,0.3,21.0,461.0,619.44,473.34
2017,6,18,7,45,818.0,69.5,0.35,22.0,509.5,670.99,505.41
2017,6,18,8,0,836.0,73.0,0.4,23.0,558.0,721.93,536.21
2017,6,18,8,15,851.0,75.0,0.4,23.5,604.5,767.86,563.22
2017,6,18,8,30,866.0,77.0,0.4,24.0,651.0,812.41,588.8
2017,6,18,8,45,875.5,80.0,0.45,25.0,693.0,851.68,610.26
2017,6,18,9,0,885.0,83.0,0.5,26.0,735.0,888.68,630.02
2017,6,18,9,15,894.0,84.5,0.5,26.5,773.0,921.09,646.93
2017,6,18,9,30,903.0,86.0,0.5,27.0,811.0,950.84,662.08
2017,6,18,9,45,913.5,85.0,0.55,27.5,844.5,976.43,675.71
2017,6,18,10,0,924.0,84.0,0.6,28.0,878.0,999.1,687.63
2017,6,18,10,15,929.0,85.0,0.65,28.5,904.5,1015.39,695.8
2017,6,18,10,30,934.0,86.0,0.7,29.0,931.0,1028.27,702.12
2017,6,18,10,45,935.0,88.5,0.75,29.5,950.5,1035.25,705.08
2017,6,18,11,0,936.0,91.0,0.8,30.0,970.0,1038.63,706.09
2017,6,18,11,15,938.5,91.5,0.85,30.0,983.0,1037.84,706.22
2017,6,18,11,30,941.0,92.0,0.9,30.0,996.0,1033.49,704.39
2017,6,18,11,45,939.5,93.5,1.0,30.0,1001.0,1022.67,699.82
2017,6,18,12,0,938.0,95.0,1.1,30.0,1006.0,1008.44,693.23
2017,6,18,12,15,938.0,95.0,1.1,30.0,1005.0,990.86,682.86
2017,6,18,12,30,938.0,95.0,1.1,30.0,1004.0,970.05,670.62
2017,6,18,12,45,928.0,100.0,1.15,30.0,992.5,941.8,654.69
2017,6,18,13,0,918.0,105.0,1.2,30.0,981.0,910.94,637.08
2017,6,18,13,15,915.0,104.5,1.2,30.0,965.5,878.43,617.59
2017,6,18,13,30,912.0,104.0,1.2,30.0,950.0,843.33,596.34
2017,6,18,13,45,906.0,104.5,1.25,30.0,926.5,804.36,573.06
2017,6,18,14,0,900.0,105.0,1.3,30.0,903.0,763.31,548.1
2017,6,18,14,15,894.0,103.5,1.3,29.5,874.5,718.57,520.89
2017,6,18,14,30,888.0,102.0,1.3,29.0,846.0,672.17,489.97
2017,6,18,14,45,878.0,101.5,1.3,29.0,811.0,622.8,455.06
2017,6,18,15,0,868.0,101.0,1.3,29.0,776.0,572.55,418.52
2017,6,18,15,15,857.5,99.0,1.25,28.5,736.5,520.11,379.79
2017,6,18,15,30,847.0,97.0,1.2,28.0,697.0,467.33,339.47
2017,6,18,15,45,832.0,95.0,1.2,28.0,652.5,412.67,296.03
2017,6,18,16,0,817.0,93.0,1.2,28.0,608.0,353.85,248.35
2017,6,18,16,15,798.5,90.0,1.15,27.0,560.5,298.44,202.98
2017,6,18,16,30,780.0,87.0,1.1,26.0,513.0,244.59,158.29
2017,6,18,16,45,754.5,84.0,1.05,25.5,463.5,191.34,115.02
2017,6,18,17,0,729.0,81.0,1.0,25.0,414.0,140.89,77.45
2017,6,18,17,15,695.5,76.5,0.95,24.0,363.5,91.77,48.74
2017,6,18,17,30,662.0,72.0,0.9,23.0,313.0,47.09,35.09
2017,6,18,17,45,615.0,66.5,0.85,22.5,263.5,45.09,33.58
2017,6,18,18,0,568.0,61.0,0.8,22.0,214.0,42.96,31.82
2017,6,18,18,15,499.5,53.5,0.7,21.0,167.5,38.99,28.4
2017,6,18,18,30,431.0,46.0,0.6,20.0,121.0,34.8,24.6
2017,6,18,18,45,327.0,36.0,0.55,19.0,82.0,28.04,18.34
2017,6,18,19,0,223.0,26.0,0.5,18.0,43.0,20.91,10.44
2017,6,18,19,15,111.5,13.0,0.45,17.5,21.5,12.39,0.0
2017,6,18,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,19,4,45,30.0,5.0,0.55,12.5,5.5,0.0,0.0
2017,6,19,5,0,60.0,10.0,0.6,13.0,11.0,18.18,0.0
2017,6,19,5,15,182.5,22.5,0.6,13.5,40.5,68.21,34.93
2017,6,19,5,30,305.0,35.0,0.6,14.0,70.0,126.58,88.17
2017,6,19,5,45,390.5,44.0,0.6,14.5,112.0,181.14,135.35
2017,6,19,6,0,476.0,53.0,0.6,15.0,154.0,245.05,190.09
2017,6,19,6,15,534.0,60.0,0.55,15.5,201.5,304.07,240.27
2017,6,19,6,30,592.0,67.0,0.5,16.0,249.0,368.64,293.07
2017,6,19,6,45,634.5,72.0,0.5,16.5,298.5,427.9,340.1
2017,6,19,7,0,677.0,77.0,0.5,17.0,348.0,490.32,387.67
2017,6,19,7,15,707.0,81.0,0.5,18.0,398.0,545.06,426.97
2017,6,19,7,30,737.0,85.0,0.5,19.0,448.0,602.54,466.6
2017,6,19,7,45,760.5,88.0,0.5,20.0,497.0,655.08,500.51
2017,6,19,8,0,784.0,91.0,0.5,21.0,546.0,707.56,532.32
2017,6,19,8,15,801.5,94.0,0.5,21.5,592.5,754.92,560.8
2017,6,19,8,30,819.0,97.0,0.5,22.0,639.0,801.15,587.96
2017,6,19,8,45,832.0,99.0,0.5,23.0,681.5,834.93,605.37
2017,6,19,9,0,845.0,101.0,0.5,24.0,724.0,872.55,625.04
2017,6,19,9,15,856.0,103.0,0.5,24.5,762.5,906.19,643.01
2017,6,19,9,30,867.0,105.0,0.5,25.0,801.0,937.38,659.28
2017,6,19,9,45,868.5,110.5,0.55,25.5,832.0,960.51,671.59
2017,6,19,10,0,870.0,116.0,0.6,26.0,863.0,980.42,682.06
2017,6,19,10,15,876.5,117.5,0.65,26.5,890.5,997.78,691.08
2017,6,19,10,30,883.0,119.0,0.7,27.0,918.0,1011.95,698.25
2017,6,19,10,45,888.0,120.0,0.8,27.5,938.5,1020.8,703.44
2017,6,19,11,0,893.0,121.0,0.9,28.0,959.0,1026.27,706.72
2017,6,19,11,15,896.0,121.5,0.95,28.0,973.0,1025.81,706.94
2017,6,19,11,30,899.0,122.0,1.0,28.0,987.0,1021.93,705.29
2017,6,19,11,45,901.5,122.0,1.05,28.5,993.5,1013.68,699.74
2017,6,19,12,0,904.0,122.0,1.1,29.0,1000.0,1002.11,692.32
2017,6,19,12,15,904.0,122.0,1.15,29.0,999.0,984.89,682.93
2017,6,19,12,30,904.0,122.0,1.2,29.0,998.0,964.58,671.69
2017,6,19,12,45,897.0,125.0,1.25,29.0,987.5,937.71,656.39
2017,6,19,13,0,890.0,128.0,1.3,29.0,977.0,908.22,639.4
2017,6,19,13,15,886.5,127.5,1.3,28.5,961.0,876.03,621.15
2017,6,19,13,30,883.0,127.0,1.3,28.0,945.0,841.35,601.12
2017,6,19,13,45,878.5,125.5,1.3,28.0,922.5,802.66,577.12
2017,6,19,14,0,874.0,124.0,1.3,28.0,900.0,761.88,551.54
2017,6,19,14,15,866.5,122.5,1.3,27.5,870.5,717.1,523.44
2017,6,19,14,30,859.0,121.0,1.3,27.0,841.0,670.84,492.42
2017,6,19,14,45,850.0,119.0,1.3,27.0,806.0,621.99,457.71
2017,6,19,15,0,841.0,117.0,1.3,27.0,771.0,572.23,421.36
2017,6,19,15,15,829.0,114.5,1.3,26.5,731.0,516.93,380.78
2017,6,19,15,30,817.0,112.0,1.3,26.0,691.0,463.84,340.27
2017,6,19,15,45,801.5,109.0,1.3,25.5,646.5,409.11,297.12
2017,6,19,16,0,786.0,106.0,1.3,25.0,602.0,355.17,253.18
2017,6,19,16,15,766.0,102.5,1.25,24.5,554.5,300.56,207.7
2017,6,19,16,30,746.0,99.0,1.2,24.0,507.0,247.72,163.32
2017,6,19,16,45,719.5,94.5,1.2,23.5,457.5,190.43,116.8
2017,6,19,17,0,693.0,90.0,1.2,23.0,408.0,140.22,79.05
2017,6,19,17,15,658.0,85.0,1.15,22.0,357.5,92.25,50.45
2017,6,19,17,30,623.0,80.0,1.1,21.0,307.0,52.95,40.47
2017,6,19,17,45,574.5,73.5,1.05,20.5,258.0,50.46,38.53
2017,6,19,18,0,526.0,67.0,1.0,20.0,209.0,47.79,36.31
2017,6,19,18,15,457.5,58.5,0.95,19.0,163.5,43.18,32.31
2017,6,19,18,30,389.0,50.0,0.9,18.0,118.0,38.32,27.89
2017,6,19,18,45,289.5,38.5,0.85,17.0,80.0,30.31,20.46
2017,6,19,19,0,190.0,27.0,0.8,16.0,42.0,21.15,10.83
2017,6,19,19,15,95.0,13.5,0.75,15.5,21.0,12.87,0.0
2017,6,19,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,6,20,4,45,24.5,5.0,0.4,10.5,5.5,0.0,0.0
2017,6,20,5,0,49.0,10.0,0.4,11.0,11.0,16.56,0.0
2017,6,20,5,15,166.5,23.5,0.4,11.5,40.5,64.79,33.11
2017,6,20,5,30,284.0,37.0,0.4,12.0,70.0,122.94,86.44
2017,6,20,5,45,377.0,46.5,0.45,12.5,112.5,179.24,134.92
2017,6,20,6,0,470.0,56.0,0.5,13.0,155.0,245.7,191.83
2017,6,20,6,15,529.5,63.5,0.55,13.5,203.0,305.63,243.23
2017,6,20,6,30,589.0,71.0,0.6,14.0,251.0,371.25,297.67
2017,6,20,6,45,635.5,75.5,0.65,15.0,302.0,431.96,345.92
2017,6,20,7,0,682.0,80.0,0.7,16.0,353.0,496.19,394.96
2017,6,20,7,15,712.5,84.5,0.7,16.5,404.0,553.58,437.32
2017,6,20,7,30,743.0,89.0,0.7,17.0,455.0,610.55,477.89
2017,6,20,7,45,768.5,91.5,0.7,17.5,505.0,664.27,514.19
2017,6,20,8,0,794.0,94.0,0.7,18.0,555.0,718.07,548.39
2017,6,20,8,15,811.5,97.0,0.7,18.5,602.0,765.84,577.6
2017,6,20,8,30,829.0,100.0,0.7,19.0,649.0,812.46,605.46
2017,6,20,8,45,844.0,101.5,0.75,19.5,692.5,847.67,626.14
2017,6,20,9,0,859.0,103.0,0.8,20.0,736.0,886.9,649.38
2017,6,20,9,15,870.0,105.0,0.8,20.5,775.0,920.94,668.03
2017,6,20,9,30,881.0,107.0,0.8,21.0,814.0,952.47,684.94
2017,6,20,9,45,899.0,103.0,0.8,22.0,850.0,981.58,698.85
2017,6,20,10,0,917.0,99.0,0.8,23.0,886.0,1008.1,710.99
2017,6,20,10,15,923.0,100.0,0.8,23.0,913.5,1025.23,720.11
2017,6,20,10,30,929.0,101.0,0.8,23.0,941.0,1039.01,727.4
2017,6,20,10,45,934.0,101.0,0.85,23.5,962.0,1047.28,731.19
2017,6,20,11,0,939.0,101.0,0.9,24.0,983.0,1052.03,733.03
2017,6,20,11,15,941.5,101.5,0.9,24.0,996.5,1051.22,732.03
2017,6,20,11,30,944.0,102.0,0.9,24.0,1010.0,1046.84,729.07
2017,6,20,11,45,945.5,102.5,0.95,24.5,1016.0,1037.92,723.18
2017,6,20,12,0,947.0,103.0,1.0,25.0,1022.0,1025.52,715.32
2017,6,20,12,15,947.0,103.0,1.05,25.0,1021.0,1007.79,705.68
2017,6,20,12,30,947.0,103.0,1.1,25.0,1020.0,986.81,694.08
2017,6,20,12,45,944.5,103.0,1.15,25.0,1011.0,960.36,679.07
2017,6,20,13,0,942.0,103.0,1.2,25.0,1002.0,930.96,662.14
2017,6,20,13,15,939.5,102.5,1.2,24.5,986.0,898.23,643.48
2017,6,20,13,30,937.0,102.0,1.2,24.0,970.0,862.8,622.9
2017,6,20,13,45,933.5,100.5,1.25,24.0,947.5,823.09,598.76
2017,6,20,14,0,930.0,99.0,1.3,24.0,925.0,781.06,572.76
2017,6,20,14,15,924.0,98.0,1.3,23.5,895.5,735.6,544.6
2017,6,20,14,30,918.0,97.0,1.3,23.0,866.0,688.41,512.83
2017,6,20,14,45,911.0,95.0,1.35,23.0,831.0,638.18,477.06
2017,6,20,15,0,904.0,93.0,1.4,23.0,796.0,586.75,439.22
2017,6,20,15,15,893.5,91.0,1.4,22.5,755.5,532.58,398.55
2017,6,20,15,30,883.0,89.0,1.4,22.0,715.0,478.01,356.05
2017,6,20,15,45,870.5,86.5,1.4,21.5,670.5,422.07,310.96
2017,6,20,16,0,858.0,84.0,1.4,21.0,626.0,366.43,264.56
2017,6,20,16,15,840.5,81.5,1.4,20.0,577.5,309.9,216.83
2017,6,20,16,30,823.0,79.0,1.4,19.0,529.0,249.12,165.19
2017,6,20,16,45,801.0,75.5,1.45,18.5,479.0,193.62,118.45
2017,6,20,17,0,779.0,72.0,1.5,18.0,429.0,140.48,77.26
2017,6,20,17,15,748.5,68.0,1.45,17.0,377.5,89.04,45.87
2017,6,20,17,30,718.0,64.0,1.4,16.0,326.0,45.51,34.78
2017,6,20,17,45,675.5,59.0,1.4,15.5,275.5,43.33,33.04
2017,6,20,18,0,633.0,54.0,1.4,15.0,225.0,41.03,31.08
2017,6,20,18,15,568.5,48.0,1.3,14.0,177.5,34.45,25.24
2017,6,20,18,30,504.0,42.0,1.2,13.0,130.0,31.31,22.29
2017,6,20,18,45,401.5,33.0,1.15,12.5,89.0,25.31,16.54
2017,6,20,19,0,299.0,24.0,1.1,12.0,48.0,18.99,9.43
2017,6,20,19,15,149.5,12.0,1.05,11.5,24.0,11.44,0.0
2017,6,20,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,6.0,0.7,9.5,6.0,0.0,0.0
2017,6,21,5,0,0.0,12.0,0.7,10.0,12.0,11.44,0.0
2017,6,21,5,15,189.0,22.0,0.7,10.0,44.0,68.47,34.65
2017,6,21,5,30,378.0,32.0,0.7,10.0,76.0,141.48,99.18
2017,6,21,5,45,465.5,40.0,0.7,10.5,120.0,199.4,150.44
2017,6,21,6,0,553.0,48.0,0.7,11.0,164.0,266.87,209.4
2017,6,21,6,15,609.0,53.5,0.65,11.5,213.5,327.35,261.92
2017,6,21,6,30,665.0,59.0,0.6,12.0,263.0,391.85,315.73
2017,6,21,6,45,700.5,64.5,0.6,12.5,314.0,451.73,364.07
2017,6,21,7,0,736.0,70.0,0.6,13.0,365.0,513.95,412.18
2017,6,21,7,15,764.5,73.5,0.6,13.5,416.0,571.51,454.89
2017,6,21,7,30,793.0,77.0,0.6,14.0,467.0,630.01,496.67
2017,6,21,7,45,814.5,80.0,0.6,14.5,517.0,683.55,532.15
2017,6,21,8,0,836.0,83.0,0.6,15.0,567.0,731.92,562.51
2017,6,21,8,15,852.0,85.5,0.6,15.5,614.5,779.24,591.49
2017,6,21,8,30,868.0,88.0,0.6,16.0,662.0,825.23,618.96
2017,6,21,8,45,880.5,90.0,0.6,17.0,705.5,866.05,641.28
2017,6,21,9,0,893.0,92.0,0.6,18.0,749.0,904.79,661.83
2017,6,21,9,15,902.5,94.0,0.6,18.5,788.0,938.47,680.04
2017,6,21,9,30,912.0,96.0,0.6,19.0,827.0,969.47,696.42
2017,6,21,9,45,911.0,102.0,0.6,20.0,858.0,991.83,705.99
2017,6,21,10,0,910.0,108.0,0.6,21.0,889.0,1010.71,713.47
2017,6,21,10,15,915.5,109.5,0.6,21.5,916.5,1027.75,721.23
2017,6,21,10,30,921.0,111.0,0.6,22.0,944.0,1041.43,727.01
2017,6,21,10,45,925.5,111.5,0.65,23.0,964.5,1049.63,729.41
2017,6,21,11,0,930.0,112.0,0.7,24.0,985.0,1054.32,729.88
2017,6,21,11,15,932.5,112.5,0.7,24.5,998.5,1053.46,727.43
2017,6,21,11,30,935.0,113.0,0.7,25.0,1012.0,1049.06,723.09
2017,6,21,11,45,936.0,113.5,0.75,25.5,1018.0,1039.66,717.08
2017,6,21,12,0,937.0,114.0,0.8,26.0,1024.0,1026.83,709.16
2017,6,21,12,15,936.5,113.5,0.8,26.0,1022.5,1008.25,698.21
2017,6,21,12,30,936.0,113.0,0.8,26.0,1021.0,986.48,685.46
2017,6,21,12,45,932.0,114.5,0.85,26.5,1011.0,960.32,669.73
2017,6,21,13,0,928.0,116.0,0.9,27.0,1001.0,931.29,652.21
2017,6,21,13,15,924.5,115.0,0.95,27.0,985.0,897.63,632.97
2017,6,21,13,30,921.0,114.0,1.0,27.0,969.0,861.37,611.88
2017,6,21,13,45,916.0,113.0,1.05,27.5,945.5,821.5,587.04
2017,6,21,14,0,911.0,112.0,1.1,28.0,922.0,779.46,560.54
2017,6,21,14,15,904.0,110.5,1.1,27.5,892.0,733.6,532.67
2017,6,21,14,30,897.0,109.0,1.1,27.0,862.0,686.13,501.18
2017,6,21,14,45,887.5,107.5,1.1,27.0,826.5,635.76,465.75
2017,6,21,15,0,878.0,106.0,1.1,27.0,791.0,584.45,428.59
2017,6,21,15,15,866.5,104.0,1.1,26.5,750.0,531.0,389.5
2017,6,21,15,30,855.0,102.0,1.1,26.0,709.0,477.28,348.74
2017,6,21,15,45,839.0,100.0,1.15,26.0,663.5,421.75,304.78
2017,6,21,16,0,823.0,98.0,1.2,26.0,618.0,362.28,256.58
2017,6,21,16,15,803.5,94.5,1.2,25.5,569.5,305.77,209.85
2017,6,21,16,30,784.0,91.0,1.2,25.0,521.0,250.93,163.93
2017,6,21,16,45,758.0,87.5,1.2,24.5,470.5,196.87,119.83
2017,6,21,17,0,732.0,84.0,1.2,24.0,420.0,145.68,81.34
2017,6,21,17,15,697.5,79.5,1.15,23.0,369.0,91.46,47.98
2017,6,21,17,30,663.0,75.0,1.1,22.0,318.0,49.22,37.08
2017,6,21,17,45,614.5,69.5,1.05,21.0,267.5,47.32,35.73
2017,6,21,18,0,566.0,64.0,1.0,20.0,217.0,45.31,34.15
2017,6,21,18,15,497.5,56.0,0.9,19.0,170.0,41.01,30.42
2017,6,21,18,30,429.0,48.0,0.8,18.0,123.0,36.48,26.3
2017,6,21,18,45,324.5,37.5,0.75,17.0,84.0,29.32,19.65
2017,6,21,19,0,220.0,27.0,0.7,16.0,45.0,21.77,11.46
2017,6,21,19,15,110.0,13.5,0.6,15.5,22.5,12.87,0.0
2017,6,21,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,6,22,4,45,19.0,4.5,0.45,13.5,5.0,0.0,0.0
2017,6,22,5,0,38.0,9.0,0.5,14.0,10.0,13.97,0.0
2017,6,22,5,15,147.5,23.0,0.5,14.5,38.0,59.99,29.23
2017,6,22,5,30,257.0,37.0,0.5,15.0,66.0,114.47,79.36
2017,6,22,5,45,345.0,47.5,0.55,15.5,107.0,169.69,126.41
2017,6,22,6,0,433.0,58.0,0.6,16.0,148.0,233.5,180.6
2017,6,22,6,15,493.0,65.5,0.6,16.5,195.0,291.62,229.89
2017,6,22,6,30,553.0,73.0,0.6,17.0,242.0,355.51,282.28
2017,6,22,6,45,597.5,78.5,0.6,18.0,291.5,414.43,328.47
2017,6,22,7,0,642.0,84.0,0.6,19.0,341.0,476.77,375.29
2017,6,22,7,15,673.5,89.0,0.65,19.5,391.0,533.47,417.2
2017,6,22,7,30,705.0,94.0,0.7,20.0,441.0,591.61,458.79
2017,6,22,7,45,730.0,98.0,0.75,21.0,490.0,643.07,493.44
2017,6,22,8,0,755.0,102.0,0.8,22.0,539.0,696.66,527.07
2017,6,22,8,15,773.5,105.0,0.85,22.5,585.0,743.8,556.5
2017,6,22,8,30,792.0,108.0,0.9,23.0,631.0,789.95,584.81
2017,6,22,8,45,806.0,111.0,0.95,23.5,674.0,830.97,609.3
2017,6,22,9,0,820.0,114.0,1.0,24.0,717.0,870.18,632.34
2017,6,22,9,15,831.5,116.5,1.05,24.0,755.5,897.4,648.75
2017,6,22,9,30,843.0,119.0,1.1,24.0,794.0,929.04,668.09
2017,6,22,9,45,857.5,117.0,1.15,24.5,829.0,956.24,683.2
2017,6,22,10,0,872.0,115.0,1.2,25.0,864.0,980.83,696.68
2017,6,22,10,15,878.5,116.5,1.2,25.0,891.0,998.38,706.32
2017,6,22,10,30,885.0,118.0,1.2,25.0,918.0,1012.71,714.13
2017,6,22,10,45,890.0,119.0,1.3,25.5,939.0,1021.73,719.14
2017,6,22,11,0,895.0,120.0,1.4,26.0,960.0,1027.36,722.17
2017,6,22,11,15,898.0,121.0,1.4,26.0,974.0,1027.56,721.77
2017,6,22,11,30,901.0,122.0,1.4,26.0,988.0,1024.32,719.45
2017,6,22,11,45,904.0,121.5,1.4,26.0,995.0,1016.2,714.29
2017,6,22,12,0,907.0,121.0,1.4,26.0,1002.0,1004.74,707.22
2017,6,22,12,15,907.5,121.0,1.4,26.0,1001.5,988.1,697.07
2017,6,22,12,30,908.0,121.0,1.4,26.0,1001.0,968.32,685.08
2017,6,22,12,45,910.0,118.5,1.4,26.0,993.5,944.49,670.61
2017,6,22,13,0,912.0,116.0,1.4,26.0,986.0,917.62,654.26
2017,6,22,13,15,909.5,115.0,1.35,26.0,971.0,885.34,633.77
2017,6,22,13,30,907.0,114.0,1.3,26.0,956.0,850.45,611.61
2017,6,22,13,45,905.0,112.0,1.3,26.0,934.0,812.55,588.0
2017,6,22,14,0,903.0,110.0,1.3,26.0,912.0,772.3,562.65
2017,6,22,14,15,897.0,108.5,1.25,25.5,883.5,727.51,534.52
2017,6,22,14,30,891.0,107.0,1.2,25.0,855.0,681.05,502.77
2017,6,22,14,45,884.5,104.5,1.2,25.0,821.0,631.92,467.77
2017,6,22,15,0,878.0,102.0,1.2,25.0,787.0,581.59,430.87
2017,6,22,15,15,867.5,100.0,1.15,24.5,747.0,528.69,391.39
2017,6,22,15,30,857.0,98.0,1.1,24.0,707.0,475.43,350.27
2017,6,22,15,45,845.5,94.5,1.1,24.0,663.0,420.35,306.02
2017,6,22,16,0,834.0,91.0,1.1,24.0,619.0,365.51,260.6
2017,6,22,16,15,816.0,88.5,1.05,23.5,571.0,304.93,210.32
2017,6,22,16,30,798.0,86.0,1.0,23.0,523.0,250.59,164.31
2017,6,22,16,45,776.5,81.5,1.0,22.5,473.5,195.69,118.99
2017,6,22,17,0,755.0,77.0,1.0,22.0,424.0,143.12,78.88
2017,6,22,17,15,723.0,73.0,0.95,21.0,373.0,92.89,48.56
2017,6,22,17,30,691.0,69.0,0.9,20.0,322.0,49.44,37.59
2017,6,22,17,45,648.0,63.5,0.9,19.5,272.0,42.75,31.97
2017,6,22,18,0,605.0,58.0,0.9,19.0,222.0,40.5,30.09
2017,6,22,18,15,539.0,51.0,0.85,18.0,175.0,36.82,26.89
2017,6,22,18,30,473.0,44.0,0.8,17.0,128.0,32.95,23.34
2017,6,22,18,45,371.5,34.5,0.75,16.5,87.5,26.58,17.34
2017,6,22,19,0,270.0,25.0,0.7,16.0,47.0,19.85,10.02
2017,6,22,19,15,135.0,12.5,0.7,15.5,23.5,11.91,0.0
2017,6,22,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,23,4,45,30.0,4.5,0.6,10.5,5.5,0.0,0.0
2017,6,23,5,0,60.0,9.0,0.6,11.0,11.0,17.04,0.0
2017,6,23,5,15,184.0,22.0,0.6,11.5,40.5,66.88,32.47
2017,6,23,5,30,308.0,35.0,0.6,12.0,70.0,126.23,88.08
2017,6,23,5,45,396.0,44.5,0.6,12.5,112.5,182.02,136.61
2017,6,23,6,0,484.0,54.0,0.6,13.0,155.0,247.45,192.99
2017,6,23,6,15,542.5,60.5,0.6,13.5,202.5,306.46,243.76
2017,6,23,6,30,601.0,67.0,0.6,14.0,250.0,371.03,297.36
2017,6,23,6,45,644.5,72.0,0.65,14.5,300.5,431.23,345.98
2017,6,23,7,0,688.0,77.0,0.7,15.0,351.0,494.68,395.34
2017,6,23,7,15,717.5,81.5,0.7,15.5,401.5,550.18,436.59
2017,6,23,7,30,747.0,86.0,0.7,16.0,452.0,608.4,478.28
2017,6,23,7,45,771.0,88.5,0.7,17.0,501.5,661.24,513.12
2017,6,23,8,0,795.0,91.0,0.7,18.0,551.0,714.05,545.73
2017,6,23,8,15,812.5,94.0,0.7,18.5,598.0,761.93,575.08
2017,6,23,8,30,830.0,97.0,0.7,19.0,645.0,802.93,599.24
2017,6,23,8,45,844.5,99.0,0.75,19.5,688.5,844.24,624.1
2017,6,23,9,0,859.0,101.0,0.8,20.0,732.0,883.72,647.43
2017,6,23,9,15,869.5,103.0,0.8,20.5,771.0,917.43,665.91
2017,6,23,9,30,880.0,105.0,0.8,21.0,810.0,948.62,682.63
2017,6,23,9,45,885.0,108.5,0.85,21.5,842.5,973.42,696.23
2017,6,23,10,0,890.0,112.0,0.9,22.0,875.0,995.11,707.95
2017,6,23,10,15,896.5,113.0,0.9,22.5,902.5,1012.43,716.02
2017,6,23,10,30,903.0,114.0,0.9,23.0,930.0,1026.49,722.18
2017,6,23,10,45,908.5,114.5,0.95,23.5,951.0,1035.67,726.52
2017,6,23,11,0,914.0,115.0,1.0,24.0,972.0,1041.42,728.92
2017,6,23,11,15,916.5,115.5,1.0,24.0,985.5,1040.67,727.93
2017,6,23,11,30,919.0,116.0,1.0,24.0,999.0,1036.43,725.04
2017,6,23,11,45,921.0,116.0,1.05,24.0,1006.0,1027.75,720.59
2017,6,23,12,0,923.0,116.0,1.1,24.0,1013.0,1015.68,714.18
2017,6,23,12,15,923.0,116.0,1.15,24.0,1011.5,998.38,704.61
2017,6,23,12,30,923.0,116.0,1.2,24.0,1010.0,977.9,693.12
2017,6,23,12,45,919.0,117.5,1.25,24.0,1001.0,952.11,678.28
2017,6,23,13,0,915.0,119.0,1.3,24.0,992.0,923.49,661.59
2017,6,23,13,15,912.0,118.0,1.3,24.0,976.0,890.71,641.42
2017,6,23,13,30,909.0,117.0,1.3,24.0,960.0,855.33,619.48
2017,6,23,13,45,902.0,117.5,1.35,24.0,937.0,815.76,595.23
2017,6,23,14,0,895.0,118.0,1.4,24.0,914.0,774.17,569.32
2017,6,23,14,15,888.5,116.5,1.35,23.5,884.5,729.35,540.65
2017,6,23,14,30,882.0,115.0,1.3,23.0,855.0,682.9,508.62
2017,6,23,14,45,871.0,114.0,1.3,23.0,819.5,632.75,472.54
2017,6,23,15,0,860.0,113.0,1.3,23.0,784.0,581.82,434.88
2017,6,23,15,15,848.5,111.0,1.25,22.5,743.5,529.24,395.34
2017,6,23,15,30,837.0,109.0,1.2,22.0,703.0,472.87,351.75
2017,6,23,15,45,819.5,107.0,1.15,21.5,658.0,417.16,307.19
2017,6,23,16,0,802.0,105.0,1.1,21.0,613.0,362.4,261.98
2017,6,23,16,15,782.5,101.5,1.05,20.5,565.0,307.0,215.32
2017,6,23,16,30,763.0,98.0,1.0,20.0,517.0,253.29,169.6
2017,6,23,16,45,735.0,94.5,1.0,20.0,467.0,200.03,125.34
2017,6,23,17,0,707.0,91.0,1.0,20.0,417.0,144.98,82.98
2017,6,23,17,15,673.0,86.0,0.95,19.5,366.0,96.14,52.89
2017,6,23,17,30,639.0,81.0,0.9,19.0,315.0,53.62,41.39
2017,6,23,17,45,589.5,74.5,0.9,18.5,265.0,51.15,39.48
2017,6,23,18,0,540.0,68.0,0.9,18.0,215.0,48.52,37.27
2017,6,23,18,15,473.0,59.5,0.85,17.0,169.0,43.94,33.28
2017,6,23,18,30,406.0,51.0,0.8,16.0,123.0,39.11,28.86
2017,6,23,18,45,307.5,39.0,0.75,15.5,83.5,30.65,20.96
2017,6,23,19,0,209.0,27.0,0.7,15.0,44.0,21.13,11.12
2017,6,23,19,15,104.5,13.5,0.7,14.5,22.0,12.87,0.0
2017,6,23,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,3.0,0.5,10.5,3.0,0.0,0.0
2017,6,24,5,0,0.0,6.0,0.5,11.0,6.0,5.72,0.0
2017,6,24,5,15,49.5,23.0,0.5,11.0,28.5,34.78,15.39
2017,6,24,5,30,99.0,40.0,0.5,11.0,51.0,73.33,51.97
2017,6,24,5,45,145.5,58.5,0.55,11.5,83.5,113.39,86.66
2017,6,24,6,0,192.0,77.0,0.6,12.0,116.0,158.41,125.57
2017,6,24,6,15,225.0,95.5,0.6,12.5,154.0,202.7,163.58
2017,6,24,6,30,258.0,114.0,0.6,13.0,192.0,250.27,203.33
2017,6,24,6,45,287.0,129.5,0.65,13.5,231.5,295.44,240.23
2017,6,24,7,0,316.0,145.0,0.7,14.0,271.0,343.11,278.09
2017,6,24,7,15,465.5,133.5,0.7,14.5,347.5,447.68,359.82
2017,6,24,7,30,615.0,122.0,0.7,15.0,424.0,561.82,445.13
2017,6,24,7,45,434.0,185.5,0.75,15.5,409.5,524.51,412.46
2017,6,24,8,0,253.0,249.0,0.8,16.0,395.0,464.91,363.8
2017,6,24,8,15,476.5,198.5,0.8,16.0,502.0,607.43,472.65
2017,6,24,8,30,700.0,148.0,0.8,16.0,609.0,760.34,580.67
2017,6,24,8,45,710.0,155.0,0.85,16.5,650.0,799.49,603.39
2017,6,24,9,0,720.0,162.0,0.9,17.0,691.0,836.83,626.11
2017,6,24,9,15,618.5,228.0,0.9,17.0,699.5,832.18,620.24
2017,6,24,9,30,517.0,294.0,0.9,17.0,708.0,815.9,605.18
2017,6,24,9,45,653.5,226.5,0.9,17.5,772.5,889.32,655.65
2017,6,24,10,0,790.0,159.0,0.9,18.0,837.0,955.36,694.89
2017,6,24,10,15,620.0,270.5,0.9,18.0,813.0,916.94,667.14
2017,6,24,10,30,450.0,382.0,0.9,18.0,789.0,862.52,626.01
2017,6,24,10,45,391.5,412.0,0.9,18.0,772.0,825.12,600.19
2017,6,24,11,0,333.0,442.0,0.9,18.0,755.0,794.85,578.42
2017,6,24,11,15,339.5,444.5,0.9,18.0,767.5,799.71,581.76
