Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,24,11,30,346.0,447.0,0.9,18.0,780.0,802.9,583.62
2017,6,24,11,45,389.5,446.0,0.9,18.0,822.5,837.3,606.78
2017,6,24,12,0,433.0,445.0,0.9,18.0,865.0,873.66,630.47
2017,6,24,12,15,358.5,462.5,0.9,18.0,810.5,802.86,582.11
2017,6,24,12,30,284.0,480.0,0.9,18.0,756.0,737.69,537.91
2017,6,24,12,45,561.5,316.5,0.9,18.0,855.0,826.61,606.37
2017,6,24,13,0,839.0,153.0,0.9,18.0,954.0,888.16,649.31
2017,6,24,13,15,614.0,280.5,0.9,18.0,861.5,795.3,585.24
2017,6,24,13,30,389.0,408.0,0.9,18.0,769.0,702.55,517.9
2017,6,24,13,45,290.0,427.0,0.9,18.0,693.0,623.46,462.78
2017,6,24,14,0,191.0,446.0,0.9,18.0,617.0,550.87,410.9
2017,6,24,14,15,195.0,430.0,0.9,18.0,599.0,526.94,395.02
2017,6,24,14,30,199.0,414.0,0.9,18.0,581.0,502.41,378.02
2017,6,24,14,45,261.0,382.5,0.95,18.0,592.0,496.92,375.55
2017,6,24,15,0,323.0,351.0,1.0,18.0,603.0,487.27,369.2
2017,6,24,15,15,244.5,343.5,1.0,17.5,528.5,420.27,320.07
2017,6,24,15,30,166.0,336.0,1.0,17.0,454.0,364.81,279.4
2017,6,24,15,45,261.5,297.0,1.0,17.0,469.0,354.05,270.39
2017,6,24,16,0,357.0,258.0,1.0,17.0,484.0,337.15,254.63
2017,6,24,16,15,523.5,186.5,1.0,16.5,489.0,299.81,219.97
2017,6,24,16,30,690.0,115.0,1.0,16.0,494.0,246.69,169.71
2017,6,24,16,45,515.0,143.0,1.0,16.0,411.0,197.86,134.81
2017,6,24,17,0,340.0,171.0,1.0,16.0,328.0,171.62,121.59
2017,6,24,17,15,240.0,159.0,0.95,15.5,263.5,133.41,98.15
2017,6,24,17,30,140.0,147.0,0.9,15.0,199.0,113.32,94.23
2017,6,24,17,45,124.5,126.5,0.9,15.0,167.0,99.02,82.05
2017,6,24,18,0,109.0,106.0,0.9,15.0,135.0,84.28,69.23
2017,6,24,18,15,220.5,81.5,0.85,14.5,125.0,63.54,50.94
2017,6,24,18,30,332.0,57.0,0.8,14.0,115.0,43.12,32.64
2017,6,24,18,45,247.5,43.0,0.8,13.5,78.5,33.13,23.31
2017,6,24,19,0,163.0,29.0,0.8,13.0,42.0,22.71,12.55
2017,6,24,19,15,81.5,14.5,0.75,12.5,21.0,13.82,0.0
2017,6,24,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,6,25,4,45,44.0,4.5,0.7,8.5,5.0,0.0,0.0
2017,6,25,5,0,88.0,9.0,0.7,9.0,10.0,20.85,0.0
2017,6,25,5,15,222.0,21.0,0.7,9.5,41.0,72.63,33.82
2017,6,25,5,30,356.0,33.0,0.7,10.0,72.0,135.66,94.59
2017,6,25,5,45,443.5,41.5,0.7,10.5,116.0,192.67,145.06
2017,6,25,6,0,531.0,50.0,0.7,11.0,160.0,259.26,203.22
2017,6,25,6,15,589.0,57.0,0.7,11.5,209.5,321.02,256.91
2017,6,25,6,30,647.0,64.0,0.7,12.0,259.0,388.29,313.22
2017,6,25,6,45,687.5,69.0,0.7,12.5,311.0,449.24,362.57
2017,6,25,7,0,728.0,74.0,0.7,13.0,363.0,511.68,411.1
2017,6,25,7,15,758.0,78.0,0.7,13.5,415.0,570.44,454.91
2017,6,25,7,30,788.0,82.0,0.7,14.0,467.0,630.3,497.85
2017,6,25,7,45,810.5,85.0,0.75,14.5,518.0,684.45,534.87
2017,6,25,8,0,833.0,88.0,0.8,15.0,569.0,738.36,569.99
2017,6,25,8,15,850.0,91.0,0.8,15.5,617.0,782.07,596.61
2017,6,25,8,30,867.0,94.0,0.8,16.0,665.0,829.48,625.3
2017,6,25,8,45,879.5,96.5,0.85,16.5,709.0,870.93,650.27
2017,6,25,9,0,892.0,99.0,0.9,17.0,753.0,910.31,673.64
2017,6,25,9,15,902.5,100.5,0.9,17.5,792.5,944.45,692.46
2017,6,25,9,30,913.0,102.0,0.9,18.0,832.0,975.98,709.45
2017,6,25,9,45,920.0,104.0,0.95,18.5,866.0,1001.87,723.77
2017,6,25,10,0,927.0,106.0,1.0,19.0,900.0,1024.62,736.17
2017,6,25,10,15,932.5,107.5,1.0,19.0,927.5,1042.09,745.73
2017,6,25,10,30,938.0,109.0,1.0,19.0,955.0,1056.15,753.32
2017,6,25,10,45,941.5,110.0,1.05,19.5,976.0,1064.18,756.95
2017,6,25,11,0,945.0,111.0,1.1,20.0,997.0,1068.62,758.57
2017,6,25,11,15,947.5,112.0,1.1,20.0,1011.0,1068.44,757.92
2017,6,25,11,30,950.0,113.0,1.1,20.0,1025.0,1064.66,755.25
2017,6,25,11,45,951.0,113.0,1.15,20.0,1031.0,1054.81,750.01
2017,6,25,12,0,952.0,113.0,1.2,20.0,1037.0,1041.48,742.75
2017,6,25,12,15,951.5,113.0,1.2,20.0,1036.0,1023.32,731.64
2017,6,25,12,30,951.0,113.0,1.2,20.0,1035.0,1001.89,718.59
2017,6,25,12,45,958.5,106.5,1.25,20.0,1029.0,978.39,705.14
2017,6,25,13,0,966.0,100.0,1.3,20.0,1023.0,951.42,689.4
2017,6,25,13,15,963.5,99.5,1.3,19.5,1007.0,918.17,670.05
2017,6,25,13,30,961.0,99.0,1.3,19.0,991.0,882.12,648.72
2017,6,25,13,45,960.5,96.0,1.3,19.0,969.0,842.65,623.7
2017,6,25,14,0,960.0,93.0,1.3,19.0,947.0,800.57,596.71
2017,6,25,14,15,954.5,91.5,1.3,19.0,917.5,753.9,566.3
2017,6,25,14,30,949.0,90.0,1.3,19.0,888.0,705.38,532.7
2017,6,25,14,45,945.5,87.0,1.3,19.0,853.5,655.06,496.11
2017,6,25,15,0,942.0,84.0,1.3,19.0,819.0,603.13,457.2
2017,6,25,15,15,932.5,82.0,1.3,18.5,778.0,547.66,415.18
2017,6,25,15,30,923.0,80.0,1.3,18.0,737.0,491.62,371.1
2017,6,25,15,45,914.0,77.0,1.3,18.0,692.5,434.58,323.95
2017,6,25,16,0,905.0,74.0,1.3,18.0,648.0,377.43,275.18
2017,6,25,16,15,889.5,72.0,1.3,17.5,599.0,319.35,225.09
2017,6,25,16,30,874.0,70.0,1.3,17.0,550.0,262.32,175.26
2017,6,25,16,45,855.0,66.5,1.3,16.5,499.0,204.72,126.08
2017,6,25,17,0,836.0,63.0,1.3,16.0,448.0,149.03,82.12
2017,6,25,17,15,807.5,60.0,1.25,15.5,395.5,95.26,48.43
2017,6,25,17,30,779.0,57.0,1.2,15.0,343.0,40.08,30.11
2017,6,25,17,45,740.0,52.5,1.2,14.5,291.0,38.06,28.49
2017,6,25,18,0,701.0,48.0,1.2,14.0,239.0,35.92,26.66
2017,6,25,18,15,640.0,43.0,1.15,13.5,189.5,33.22,24.21
2017,6,25,18,30,579.0,38.0,1.1,13.0,140.0,30.44,21.54
2017,6,25,18,45,479.0,30.5,1.1,12.5,97.0,25.14,16.43
2017,6,25,19,0,379.0,23.0,1.1,12.0,54.0,19.63,10.17
2017,6,25,19,15,189.5,11.5,1.1,11.5,27.0,10.96,0.0
2017,6,25,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,6,26,5,15,196.5,15.5,1.0,9.5,37.0,61.18,26.6
2017,6,26,5,30,393.0,31.0,1.0,10.0,74.0,142.47,98.86
2017,6,26,5,45,484.0,38.0,1.05,10.5,118.5,200.79,150.88
2017,6,26,6,0,575.0,45.0,1.1,11.0,163.0,267.63,209.9
2017,6,26,6,15,631.0,50.5,1.05,11.5,213.0,329.31,264.14
2017,6,26,6,30,687.0,56.0,1.0,12.0,263.0,396.16,320.6
2017,6,26,6,45,500.5,100.0,1.0,12.5,266.0,381.63,310.63
2017,6,26,7,0,314.0,144.0,1.0,13.0,269.0,340.45,277.43
2017,6,26,7,15,568.5,107.0,0.95,13.0,370.5,486.59,394.47
2017,6,26,7,30,823.0,70.0,0.9,13.0,472.0,635.29,507.24
2017,6,26,7,45,844.5,72.5,0.9,13.5,522.5,689.32,542.15
2017,6,26,8,0,866.0,75.0,0.9,14.0,573.0,743.02,576.7
2017,6,26,8,15,882.0,77.0,0.9,14.5,621.5,791.13,606.52
2017,6,26,8,30,898.0,79.0,0.9,15.0,670.0,837.86,634.81
2017,6,26,8,45,910.5,80.5,0.9,15.5,714.5,879.36,659.06
2017,6,26,9,0,923.0,82.0,0.9,16.0,759.0,918.71,681.56
2017,6,26,9,15,932.5,83.5,0.9,16.5,798.5,952.94,700.43
2017,6,26,9,30,942.0,85.0,0.9,17.0,838.0,984.41,717.37
2017,6,26,9,45,947.0,87.5,0.95,17.5,871.5,1009.71,731.33
2017,6,26,10,0,952.0,90.0,1.0,18.0,905.0,1031.71,743.29
2017,6,26,10,15,957.5,91.0,1.0,18.5,932.5,1049.18,751.45
2017,6,26,10,30,963.0,92.0,1.0,19.0,960.0,1063.16,757.54
2017,6,26,10,45,967.0,92.5,1.05,19.5,981.5,1071.53,761.38
2017,6,26,11,0,971.0,93.0,1.1,20.0,1003.0,1076.24,763.14
2017,6,26,11,15,973.5,93.5,1.15,20.0,1016.5,1075.76,763.32
2017,6,26,11,30,976.0,94.0,1.2,20.0,1030.0,1071.58,761.41
2017,6,26,11,45,977.0,94.0,1.25,20.5,1036.5,1061.74,754.69
2017,6,26,12,0,978.0,94.0,1.3,21.0,1043.0,1048.31,745.91
2017,6,26,12,15,978.0,94.0,1.35,20.5,1042.0,1030.43,737.26
2017,6,26,12,30,978.0,94.0,1.4,20.0,1041.0,1009.14,726.47
2017,6,26,12,45,973.5,95.5,1.45,20.0,1031.5,981.9,710.48
2017,6,26,13,0,969.0,97.0,1.5,20.0,1022.0,951.66,692.49
2017,6,26,13,15,966.5,96.5,1.5,20.0,1006.0,918.37,671.72
2017,6,26,13,30,964.0,96.0,1.5,20.0,990.0,882.27,649.0
2017,6,26,13,45,960.0,95.0,1.55,20.0,967.0,841.87,623.84
2017,6,26,14,0,956.0,94.0,1.6,20.0,944.0,799.09,596.75
2017,6,26,14,15,950.5,92.5,1.6,19.5,914.5,752.61,567.33
2017,6,26,14,30,945.0,91.0,1.6,19.0,885.0,704.27,534.59
2017,6,26,14,45,938.5,89.5,1.65,18.5,850.0,653.68,498.73
2017,6,26,15,0,932.0,88.0,1.7,18.0,815.0,601.75,460.52
2017,6,26,15,15,922.0,86.0,1.7,17.5,774.0,546.5,418.11
2017,6,26,15,30,912.0,84.0,1.7,17.0,733.0,490.75,373.72
2017,6,26,15,45,900.5,81.5,1.7,17.0,688.0,433.7,326.09
2017,6,26,16,0,889.0,79.0,1.7,17.0,643.0,376.79,277.12
2017,6,26,16,15,872.5,76.5,1.7,16.5,594.0,318.82,226.78
2017,6,26,16,30,856.0,74.0,1.7,16.0,545.0,262.02,176.85
2017,6,26,16,45,835.0,71.0,1.7,15.5,494.0,205.42,128.25
2017,6,26,17,0,814.0,68.0,1.7,15.0,443.0,144.91,80.06
2017,6,26,17,15,784.0,64.5,1.7,14.5,391.0,91.73,46.29
2017,6,26,17,30,754.0,61.0,1.7,14.0,339.0,43.11,32.93
2017,6,26,17,45,711.5,56.5,1.7,13.5,287.0,41.22,31.43
2017,6,26,18,0,669.0,52.0,1.7,13.0,235.0,39.25,29.75
2017,6,26,18,15,605.0,46.5,1.65,12.5,186.0,36.26,27.04
2017,6,26,18,30,541.0,41.0,1.6,12.0,137.0,30.39,21.58
2017,6,26,18,45,434.0,33.0,1.55,11.5,94.5,25.23,16.58
2017,6,26,19,0,327.0,25.0,1.5,11.0,52.0,19.83,10.4
2017,6,26,19,15,163.5,12.5,1.45,11.0,26.0,11.91,0.0
2017,6,26,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,6,27,5,15,201.0,15.0,1.05,10.0,37.0,61.13,25.5
2017,6,27,5,30,402.0,30.0,1.1,10.0,74.0,143.27,99.06
2017,6,27,5,45,495.0,36.5,1.15,10.5,119.0,202.0,151.55
2017,6,27,6,0,588.0,43.0,1.2,11.0,164.0,269.66,211.38
2017,6,27,6,15,643.5,48.0,1.2,11.5,213.5,331.19,265.83
2017,6,27,6,30,699.0,53.0,1.2,12.0,263.0,397.83,322.59
2017,6,27,6,45,738.0,57.0,1.2,12.5,315.0,459.48,373.36
2017,6,27,7,0,777.0,61.0,1.2,13.0,367.0,523.8,424.12
2017,6,27,7,15,803.5,64.0,1.15,13.0,419.0,581.49,468.35
2017,6,27,7,30,830.0,67.0,1.1,13.0,471.0,635.95,508.68
2017,6,27,7,45,850.5,69.0,1.1,13.5,521.5,689.03,544.2
2017,6,27,8,0,871.0,71.0,1.1,14.0,572.0,741.7,578.31
2017,6,27,8,15,886.0,73.0,1.1,14.5,619.5,789.27,608.05
2017,6,27,8,30,901.0,75.0,1.1,15.0,667.0,835.38,636.22
2017,6,27,8,45,913.0,76.5,1.1,15.5,711.0,876.62,660.56
2017,6,27,9,0,925.0,78.0,1.1,16.0,755.0,915.68,683.11
2017,6,27,9,15,933.5,79.5,1.1,16.5,794.0,949.12,701.69
2017,6,27,9,30,942.0,81.0,1.1,17.0,833.0,979.76,718.33
2017,6,27,9,45,946.5,83.5,1.15,17.5,866.0,1004.68,732.13
2017,6,27,10,0,951.0,86.0,1.2,18.0,899.0,1026.28,743.9
2017,6,27,10,15,956.0,87.0,1.2,18.0,927.0,1043.34,753.34
2017,6,27,10,30,961.0,88.0,1.2,18.0,955.0,1056.9,760.72
2017,6,27,10,45,964.5,89.0,1.25,18.5,976.0,1065.38,764.61
2017,6,27,11,0,968.0,90.0,1.3,19.0,997.0,1070.21,766.39
2017,6,27,11,15,970.5,90.0,1.35,19.0,1011.0,1069.3,766.21
2017,6,27,11,30,973.0,90.0,1.4,19.0,1025.0,1064.72,763.92
2017,6,27,11,45,974.0,90.5,1.45,19.0,1031.0,1055.51,758.86
2017,6,27,12,0,975.0,91.0,1.5,19.0,1037.0,1042.71,751.67
2017,6,27,12,15,975.0,91.0,1.5,19.0,1036.5,1024.94,740.61
2017,6,27,12,30,975.0,91.0,1.5,19.0,1036.0,1003.79,727.52
2017,6,27,12,45,966.5,95.5,1.55,19.0,1025.5,975.95,710.93
2017,6,27,13,0,958.0,100.0,1.6,19.0,1015.0,945.26,692.44
2017,6,27,13,15,955.5,99.5,1.6,18.5,999.0,912.31,672.96
2017,6,27,13,30,953.0,99.0,1.6,18.0,983.0,876.59,651.46
2017,6,27,13,45,949.0,98.0,1.65,18.0,960.5,836.59,626.2
2017,6,27,14,0,945.0,97.0,1.7,18.0,938.0,794.25,599.02
2017,6,27,14,15,939.5,95.5,1.7,17.5,908.5,748.23,569.53
2017,6,27,14,30,934.0,94.0,1.7,17.0,879.0,700.37,536.64
2017,6,27,14,45,926.5,92.5,1.7,17.0,844.0,649.68,499.02
2017,6,27,15,0,919.0,91.0,1.7,17.0,809.0,597.76,459.39
2017,6,27,15,15,909.0,89.5,1.7,16.5,768.0,543.59,417.61
2017,6,27,15,30,899.0,88.0,1.7,16.0,727.0,488.92,373.88
2017,6,27,15,45,886.5,85.5,1.7,16.0,682.5,432.12,326.34
2017,6,27,16,0,874.0,83.0,1.7,16.0,638.0,375.58,277.59
2017,6,27,16,15,857.0,80.5,1.7,15.5,589.5,318.24,227.68
2017,6,27,16,30,840.0,78.0,1.7,15.0,541.0,262.12,178.23
2017,6,27,16,45,819.0,74.5,1.7,15.0,490.0,200.15,124.93
2017,6,27,17,0,798.0,71.0,1.7,15.0,439.0,145.94,81.57
2017,6,27,17,15,767.0,67.5,1.7,14.0,387.0,93.56,48.33
2017,6,27,17,30,736.0,64.0,1.7,13.0,335.0,45.43,35.14
2017,6,27,17,45,693.5,59.5,1.7,12.5,283.5,43.65,33.75
2017,6,27,18,0,651.0,55.0,1.7,12.0,232.0,41.81,32.18
2017,6,27,18,15,586.0,49.0,1.65,11.5,183.5,35.18,26.17
2017,6,27,18,30,521.0,43.0,1.6,11.0,135.0,32.07,23.18
2017,6,27,18,45,415.0,34.5,1.6,10.5,93.0,26.55,17.82
2017,6,27,19,0,309.0,26.0,1.6,10.0,51.0,20.75,11.22
2017,6,27,19,15,154.5,13.0,1.55,9.5,25.5,12.39,0.0
2017,6,27,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,28,5,15,195.5,15.5,1.15,9.0,36.5,60.38,24.32
2017,6,28,5,30,391.0,31.0,1.2,9.0,73.0,141.25,97.97
2017,6,28,5,45,484.0,38.5,1.25,9.5,118.0,200.48,151.06
2017,6,28,6,0,577.0,46.0,1.3,10.0,163.0,269.91,212.53
2017,6,28,6,15,634.0,51.5,1.3,10.5,213.0,330.56,266.47
2017,6,28,6,30,691.0,57.0,1.3,11.0,263.0,398.02,324.16
2017,6,28,6,45,734.0,60.0,1.3,11.5,316.0,460.28,375.69
2017,6,28,7,0,777.0,63.0,1.3,12.0,369.0,525.56,427.52
2017,6,28,7,15,804.5,66.0,1.25,12.5,421.5,583.91,471.67
2017,6,28,7,30,832.0,69.0,1.2,13.0,474.0,639.08,511.8
2017,6,28,7,45,855.5,70.5,1.2,13.5,525.5,693.82,548.69
2017,6,28,8,0,879.0,72.0,1.2,14.0,577.0,748.4,584.2
2017,6,28,8,15,894.5,74.5,1.2,14.5,625.5,797.28,614.86
2017,6,28,8,30,910.0,77.0,1.2,15.0,674.0,844.72,643.92
2017,6,28,8,45,922.5,78.0,1.2,15.5,718.5,886.15,668.37
2017,6,28,9,0,935.0,79.0,1.2,16.0,763.0,925.41,691.06
2017,6,28,9,15,944.5,80.5,1.2,16.0,803.5,960.08,711.75
2017,6,28,9,30,954.0,82.0,1.2,16.0,844.0,991.96,730.55
2017,6,28,9,45,956.0,86.5,1.2,16.5,877.0,1016.95,743.48
2017,6,28,10,0,958.0,91.0,1.2,17.0,910.0,1038.46,754.24
2017,6,28,10,15,963.5,92.0,1.2,17.0,938.5,1056.09,764.03
2017,6,28,10,30,969.0,93.0,1.2,17.0,967.0,1070.22,771.75
2017,6,28,10,45,973.5,93.5,1.25,17.5,988.5,1079.22,775.94
2017,6,28,11,0,978.0,94.0,1.3,18.0,1010.0,1084.54,778.01
2017,6,28,11,15,981.0,94.5,1.35,18.0,1024.5,1084.63,778.46
2017,6,28,11,30,984.0,95.0,1.4,18.0,1039.0,1080.99,776.76
2017,6,28,11,45,985.0,95.0,1.45,18.5,1045.5,1071.15,769.87
2017,6,28,12,0,986.0,95.0,1.5,19.0,1052.0,1057.7,760.87
2017,6,28,12,15,986.5,95.0,1.55,19.0,1051.5,1040.22,750.87
2017,6,28,12,30,987.0,95.0,1.6,19.0,1051.0,1019.3,738.72
2017,6,28,12,45,975.5,101.5,1.65,19.0,1039.5,990.33,721.41
2017,6,28,13,0,964.0,108.0,1.7,19.0,1028.0,958.58,702.25
2017,6,28,13,15,961.5,107.5,1.7,18.5,1012.5,925.42,682.68
2017,6,28,13,30,959.0,107.0,1.7,18.0,997.0,889.46,661.05
2017,6,28,13,45,955.0,105.5,1.7,18.0,974.0,848.74,634.78
2017,6,28,14,0,951.0,104.0,1.7,18.0,951.0,805.66,606.68
2017,6,28,14,15,945.0,103.0,1.65,18.0,921.0,759.46,575.67
2017,6,28,14,30,939.0,102.0,1.6,18.0,891.0,711.43,541.28
2017,6,28,14,45,930.5,100.5,1.6,18.0,855.5,659.83,503.39
2017,6,28,15,0,922.0,99.0,1.6,18.0,820.0,607.09,463.55
2017,6,28,15,15,911.5,97.5,1.6,17.5,778.5,552.43,421.81
2017,6,28,15,30,901.0,96.0,1.6,17.0,737.0,497.31,378.15
2017,6,28,15,45,886.5,93.5,1.6,17.0,691.0,439.5,330.27
2017,6,28,16,0,872.0,91.0,1.6,17.0,645.0,382.17,281.34
2017,6,28,16,15,854.0,88.5,1.6,16.5,596.0,324.52,231.61
2017,6,28,16,30,836.0,86.0,1.6,16.0,547.0,262.81,178.17
2017,6,28,16,45,812.0,82.5,1.6,15.5,495.0,205.98,129.66
2017,6,28,17,0,788.0,79.0,1.6,15.0,443.0,151.74,86.71
2017,6,28,17,15,755.5,75.0,1.6,14.0,390.5,99.38,53.44
2017,6,28,17,30,723.0,71.0,1.6,13.0,338.0,51.09,40.18
2017,6,28,17,45,678.5,65.5,1.65,12.5,286.0,44.27,34.3
2017,6,28,18,0,634.0,60.0,1.7,12.0,234.0,42.07,32.42
2017,6,28,18,15,566.5,53.0,1.65,11.5,184.5,38.46,29.13
2017,6,28,18,30,499.0,46.0,1.6,11.0,135.0,34.66,25.5
2017,6,28,18,45,393.5,36.5,1.55,10.5,93.0,28.34,19.4
2017,6,28,19,0,288.0,27.0,1.5,10.0,51.0,21.69,11.99
2017,6,28,19,15,144.0,13.5,1.45,9.5,25.5,12.87,0.0
2017,6,28,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,29,5,15,187.0,16.0,1.1,9.0,36.0,59.03,22.64
2017,6,29,5,30,374.0,32.0,1.1,9.0,72.0,137.72,95.44
2017,6,29,5,45,469.5,39.5,1.15,9.5,117.0,196.76,148.16
2017,6,29,6,0,565.0,47.0,1.2,10.0,162.0,266.24,209.48
2017,6,29,6,15,624.0,53.0,1.2,10.5,212.0,328.94,264.92
2017,6,29,6,30,683.0,59.0,1.2,11.0,262.0,395.92,322.1
2017,6,29,6,45,725.5,62.5,1.2,11.5,315.0,458.13,373.48
2017,6,29,7,0,768.0,66.0,1.2,12.0,368.0,523.32,425.11
2017,6,29,7,15,796.5,69.5,1.15,12.5,420.5,582.48,469.73
2017,6,29,7,30,825.0,73.0,1.1,13.0,473.0,642.57,513.19
2017,6,29,7,45,848.0,75.0,1.05,13.5,525.0,693.2,546.67
2017,6,29,8,0,871.0,77.0,1.0,14.0,577.0,747.68,581.34
2017,6,29,8,15,887.0,79.5,1.0,14.0,625.5,796.65,612.94
2017,6,29,8,30,903.0,82.0,1.0,14.0,674.0,844.24,643.1
2017,6,29,8,45,915.5,83.5,1.05,14.5,718.5,886.01,668.47
2017,6,29,9,0,928.0,85.0,1.1,15.0,763.0,925.64,692.17
2017,6,29,9,15,937.5,86.5,1.1,15.5,803.0,960.12,711.4
2017,6,29,9,30,947.0,88.0,1.1,16.0,843.0,991.83,728.68
2017,6,29,9,45,948.0,93.0,1.15,16.5,876.0,1016.25,742.13
2017,6,29,10,0,949.0,98.0,1.2,17.0,909.0,1037.16,753.46
2017,6,29,10,15,954.5,99.0,1.2,17.0,937.0,1054.66,763.18
2017,6,29,10,30,960.0,100.0,1.2,17.0,965.0,1068.69,770.83
2017,6,29,10,45,964.0,101.0,1.25,17.5,986.5,1077.63,775.0
2017,6,29,11,0,968.0,102.0,1.3,18.0,1008.0,1082.92,777.05
2017,6,29,11,15,970.5,102.5,1.3,18.0,1022.0,1082.49,776.22
2017,6,29,11,30,973.0,103.0,1.3,18.0,1036.0,1078.36,773.29
2017,6,29,11,45,974.0,103.0,1.35,18.5,1042.5,1068.59,766.51
2017,6,29,12,0,975.0,103.0,1.4,19.0,1049.0,1055.24,757.65
2017,6,29,12,15,975.0,103.0,1.4,19.0,1048.0,1037.42,746.65
2017,6,29,12,30,975.0,103.0,1.4,19.0,1047.0,1016.23,733.63
2017,6,29,12,45,973.0,103.0,1.45,19.0,1038.5,989.91,718.21
2017,6,29,13,0,971.0,103.0,1.5,19.0,1030.0,960.48,700.72
2017,6,29,13,15,968.0,102.5,1.55,18.5,1014.0,926.74,681.59
2017,6,29,13,30,965.0,102.0,1.6,18.0,998.0,890.21,660.34
2017,6,29,13,45,961.0,101.0,1.65,18.0,975.0,849.79,634.93
2017,6,29,14,0,957.0,100.0,1.7,18.0,952.0,806.98,607.57
2017,6,29,14,15,951.5,99.0,1.7,17.5,922.5,760.91,578.2
2017,6,29,14,30,946.0,98.0,1.7,17.0,893.0,712.96,545.36
2017,6,29,14,45,938.5,96.0,1.75,17.0,857.0,661.23,507.49
2017,6,29,15,0,931.0,94.0,1.8,17.0,821.0,608.26,467.46
2017,6,29,15,15,921.0,92.0,1.8,16.5,780.0,553.0,424.92
2017,6,29,15,30,911.0,90.0,1.8,16.0,739.0,497.22,380.38
2017,6,29,15,45,898.5,87.5,1.8,15.5,693.5,439.73,332.91
2017,6,29,16,0,886.0,85.0,1.8,15.0,648.0,382.48,284.01
2017,6,29,16,15,868.5,82.5,1.8,14.5,598.5,324.25,233.17
2017,6,29,16,30,851.0,80.0,1.8,14.0,549.0,267.28,182.81
2017,6,29,16,45,829.0,76.5,1.85,13.5,497.5,204.46,128.86
2017,6,29,17,0,807.0,73.0,1.9,13.0,446.0,149.49,84.74
2017,6,29,17,15,775.5,69.5,1.9,12.5,393.0,96.48,50.55
2017,6,29,17,30,744.0,66.0,1.9,12.0,340.0,47.3,36.95
2017,6,29,17,45,702.0,61.0,1.9,11.5,288.0,44.93,35.04
2017,6,29,18,0,660.0,56.0,1.9,11.0,236.0,42.71,33.12
2017,6,29,18,15,594.0,50.0,1.8,10.5,186.5,36.01,27.03
2017,6,29,18,30,528.0,44.0,1.7,10.0,137.0,32.94,24.07
2017,6,29,18,45,418.0,35.5,1.65,9.5,94.5,27.45,18.71
2017,6,29,19,0,308.0,27.0,1.6,9.0,52.0,21.71,12.07
2017,6,29,19,15,154.0,13.5,1.5,8.5,26.0,12.87,0.0
2017,6,29,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,6,30,5,15,204.0,14.5,1.1,9.0,36.0,60.16,21.51
2017,6,30,5,30,408.0,29.0,1.1,9.0,72.0,142.55,98.0
2017,6,30,5,45,500.5,36.0,1.15,9.5,117.0,200.25,150.1
2017,6,30,6,0,593.0,43.0,1.2,10.0,162.0,269.85,211.85
2017,6,30,6,15,649.0,48.0,1.2,10.0,212.0,331.8,267.43
2017,6,30,6,30,705.0,53.0,1.2,10.0,262.0,398.92,325.58
2017,6,30,6,45,738.5,58.0,1.2,10.5,314.0,459.19,375.71
2017,6,30,7,0,772.0,63.0,1.2,11.0,366.0,521.59,425.41
2017,6,30,7,15,799.5,66.5,1.15,11.5,418.0,580.32,469.95
2017,6,30,7,30,827.0,70.0,1.1,12.0,470.0,635.88,510.41
2017,6,30,7,45,847.0,73.0,1.1,12.5,521.0,689.71,546.81
2017,6,30,8,0,867.0,76.0,1.1,13.0,572.0,743.08,581.54
2017,6,30,8,15,883.0,78.0,1.1,13.5,620.0,791.37,611.87
2017,6,30,8,30,899.0,80.0,1.1,14.0,668.0,838.3,640.65
2017,6,30,8,45,912.0,81.5,1.15,14.5,713.0,880.43,666.41
2017,6,30,9,0,925.0,83.0,1.2,15.0,758.0,920.45,690.49
2017,6,30,9,15,934.5,84.5,1.2,15.5,798.0,954.92,709.84
2017,6,30,9,30,944.0,86.0,1.2,16.0,838.0,986.63,727.25
2017,6,30,9,45,940.0,94.0,1.25,16.5,869.5,1009.54,739.79
2017,6,30,10,0,936.0,102.0,1.3,17.0,901.0,1028.7,750.07
2017,6,30,10,15,942.0,103.0,1.3,17.0,929.0,1046.55,760.11
2017,6,30,10,30,948.0,104.0,1.3,17.0,957.0,1060.97,768.07
2017,6,30,10,45,952.5,104.5,1.35,17.5,979.0,1069.84,772.18
2017,6,30,11,0,957.0,105.0,1.4,18.0,1001.0,1075.11,774.19
2017,6,30,11,15,960.0,105.5,1.4,18.0,1015.0,1075.22,773.7
2017,6,30,11,30,963.0,106.0,1.4,18.0,1029.0,1071.66,771.11
2017,6,30,11,45,964.5,106.0,1.4,18.5,1036.0,1062.49,763.72
2017,6,30,12,0,966.0,106.0,1.4,19.0,1043.0,1049.76,754.32
2017,6,30,12,15,966.0,106.0,1.45,19.0,1042.0,1032.1,744.24
2017,6,30,12,30,966.0,106.0,1.5,19.0,1041.0,1011.1,732.08
2017,6,30,12,45,961.0,108.0,1.55,19.0,1031.5,984.17,716.13
2017,6,30,13,0,956.0,110.0,1.6,19.0,1022.0,954.3,698.21
2017,6,30,13,15,953.0,109.5,1.6,18.5,1006.0,920.98,678.55
2017,6,30,13,30,950.0,109.0,1.6,18.0,990.0,884.92,656.9
2017,6,30,13,45,946.0,107.5,1.65,18.0,967.5,844.56,631.47
2017,6,30,14,0,942.0,106.0,1.7,18.0,945.0,801.85,604.13
2017,6,30,14,15,935.5,105.0,1.7,17.5,915.0,755.68,574.62
2017,6,30,14,30,929.0,104.0,1.7,17.0,885.0,707.75,541.56
2017,6,30,14,45,921.5,102.0,1.75,17.0,849.5,656.77,504.21
2017,6,30,15,0,914.0,100.0,1.8,17.0,814.0,604.57,464.75
2017,6,30,15,15,903.0,98.0,1.8,16.5,773.0,549.61,422.45
2017,6,30,15,30,892.0,96.0,1.8,16.0,732.0,494.25,378.3
2017,6,30,15,45,878.5,93.5,1.8,16.0,686.5,437.3,330.73
2017,6,30,16,0,865.0,91.0,1.8,16.0,641.0,380.72,282.04
2017,6,30,16,15,847.0,88.5,1.75,15.5,592.0,318.33,228.26
2017,6,30,16,30,829.0,86.0,1.7,15.0,543.0,262.07,178.74
2017,6,30,16,45,805.5,82.5,1.7,14.5,491.5,205.67,130.29
2017,6,30,17,0,782.0,79.0,1.7,14.0,440.0,151.8,87.34
2017,6,30,17,15,750.0,74.5,1.7,13.5,387.5,99.32,53.48
2017,6,30,17,30,718.0,70.0,1.7,13.0,335.0,50.76,39.89
2017,6,30,17,45,673.5,64.5,1.7,12.5,283.5,43.48,33.59
2017,6,30,18,0,629.0,59.0,1.7,12.0,232.0,41.25,31.68
2017,6,30,18,15,562.5,52.5,1.65,11.5,183.0,38.02,28.74
2017,6,30,18,30,496.0,46.0,1.6,11.0,134.0,34.65,25.49
2017,6,30,18,45,388.5,36.5,1.55,10.5,92.0,28.34,19.4
2017,6,30,19,0,281.0,27.0,1.5,10.0,50.0,21.69,11.98
2017,6,30,19,15,140.5,13.5,1.45,9.5,25.0,12.87,0.0
2017,6,30,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,7,1,5,15,166.0,16.0,1.5,8.0,33.5,54.42,18.11
2017,7,1,5,30,332.0,32.0,1.5,8.0,67.0,126.71,87.85
2017,7,1,5,45,426.0,41.0,1.55,8.5,110.5,184.42,139.57
2017,7,1,6,0,520.0,50.0,1.6,9.0,154.0,252.52,199.98
2017,7,1,6,15,371.0,81.0,1.6,9.0,166.0,251.86,205.82
2017,7,1,6,30,222.0,112.0,1.6,9.0,178.0,230.14,190.79
2017,7,1,6,45,239.5,130.5,1.6,9.5,214.0,270.77,225.3
2017,7,1,7,0,257.0,149.0,1.6,10.0,250.0,312.79,259.7
2017,7,1,7,15,517.5,115.5,1.6,10.0,354.0,462.39,382.58
2017,7,1,7,30,778.0,82.0,1.6,10.0,458.0,620.68,507.02
2017,7,1,7,45,800.0,86.0,1.65,10.5,508.5,675.34,545.38
2017,7,1,8,0,822.0,90.0,1.7,11.0,559.0,729.77,582.47
2017,7,1,8,15,839.0,92.5,1.7,11.0,607.0,778.01,614.97
2017,7,1,8,30,856.0,95.0,1.7,11.0,655.0,819.33,642.1
2017,7,1,8,45,867.5,98.0,1.7,11.5,698.5,860.37,667.53
2017,7,1,9,0,879.0,101.0,1.7,12.0,742.0,899.31,691.11
2017,7,1,9,15,889.5,103.0,1.7,12.0,781.5,933.92,712.74
2017,7,1,9,30,900.0,105.0,1.7,12.0,821.0,965.95,732.54
2017,7,1,9,45,896.0,113.5,1.7,12.5,852.0,988.26,744.41
2017,7,1,10,0,892.0,122.0,1.7,13.0,883.0,1006.96,753.98
2017,7,1,10,15,898.5,123.5,1.7,13.5,911.0,1025.12,763.25
2017,7,1,10,30,905.0,125.0,1.7,14.0,939.0,1040.01,770.42
2017,7,1,10,45,912.5,124.0,1.7,14.5,961.0,1049.96,774.48
2017,7,1,11,0,920.0,123.0,1.7,15.0,983.0,1056.49,776.5
2017,7,1,11,15,923.0,123.5,1.7,15.0,997.0,1056.52,775.93
2017,7,1,11,30,926.0,124.0,1.7,15.0,1011.0,1053.03,773.31
2017,7,1,11,45,929.0,123.0,1.7,15.5,1018.5,1044.55,766.23
2017,7,1,12,0,932.0,122.0,1.7,16.0,1026.0,1032.63,757.12
2017,7,1,12,15,932.0,122.0,1.7,16.0,1025.0,1015.42,746.16
2017,7,1,12,30,932.0,122.0,1.7,16.0,1024.0,994.99,733.22
2017,7,1,12,45,941.0,114.5,1.7,16.0,1019.0,972.53,719.02
2017,7,1,13,0,950.0,107.0,1.7,16.0,1014.0,946.59,702.56
2017,7,1,13,15,947.5,106.5,1.65,16.0,998.5,913.94,681.02
2017,7,1,13,30,945.0,106.0,1.6,16.0,983.0,878.51,657.63
2017,7,1,13,45,943.0,103.5,1.6,16.5,960.5,839.01,630.8
2017,7,1,14,0,941.0,101.0,1.6,17.0,938.0,797.03,602.16
2017,7,1,14,15,935.0,100.0,1.6,16.5,909.0,751.29,572.87
2017,7,1,14,30,929.0,99.0,1.6,16.0,880.0,703.75,540.17
2017,7,1,14,45,922.0,97.0,1.6,16.0,844.5,653.12,502.64
2017,7,1,15,0,915.0,95.0,1.6,16.0,809.0,601.22,463.06
2017,7,1,15,15,904.5,93.0,1.55,16.0,768.5,546.49,419.88
2017,7,1,15,30,894.0,91.0,1.5,16.0,728.0,491.32,375.04
2017,7,1,15,45,880.0,89.0,1.5,16.0,682.5,434.52,327.79
2017,7,1,16,0,866.0,87.0,1.5,16.0,637.0,378.14,279.45
2017,7,1,16,15,848.0,84.5,1.45,15.5,588.0,320.81,229.73
2017,7,1,16,30,830.0,82.0,1.4,15.0,539.0,259.36,176.28
2017,7,1,16,45,805.5,79.0,1.4,15.0,488.0,203.13,127.85
2017,7,1,17,0,781.0,76.0,1.4,15.0,437.0,149.53,85.09
2017,7,1,17,15,749.0,72.0,1.35,14.0,384.5,97.49,51.76
2017,7,1,17,30,717.0,68.0,1.3,13.0,332.0,49.35,38.64
2017,7,1,17,45,669.5,63.5,1.3,12.5,280.5,46.96,36.72
2017,7,1,18,0,622.0,59.0,1.3,12.0,229.0,41.24,31.67
2017,7,1,18,15,554.5,52.5,1.3,11.5,180.5,38.01,28.74
2017,7,1,18,30,487.0,46.0,1.3,11.0,132.0,34.64,25.49
2017,7,1,18,45,372.5,36.5,1.3,10.5,90.5,28.33,19.39
2017,7,1,19,0,258.0,27.0,1.3,10.0,49.0,21.68,11.96
2017,7,1,19,15,129.0,13.5,1.3,9.5,24.5,12.87,0.0
2017,7,1,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,2,5,15,169.5,15.5,0.9,9.0,33.0,54.19,16.23
2017,7,2,5,30,339.0,31.0,0.9,9.0,66.0,127.08,87.25
2017,7,2,5,45,437.0,39.0,0.9,9.5,109.5,185.17,138.89
2017,7,2,6,0,535.0,47.0,0.9,10.0,153.0,254.07,199.28
2017,7,2,6,15,594.5,53.0,0.85,10.0,202.0,315.25,253.55
2017,7,2,6,30,654.0,59.0,0.8,10.0,251.0,380.77,309.71
2017,7,2,6,45,515.5,95.0,0.8,10.5,264.5,385.33,314.97
2017,7,2,7,0,377.0,131.0,0.8,11.0,278.0,369.29,302.1
2017,7,2,7,15,335.5,160.5,0.8,11.5,305.0,385.67,314.34
2017,7,2,7,30,294.0,190.0,0.8,12.0,332.0,405.97,328.34
2017,7,2,7,45,565.0,136.0,0.8,13.0,445.0,566.48,452.47
2017,7,2,8,0,836.0,82.0,0.8,14.0,558.0,725.84,565.18
2017,7,2,8,15,852.5,84.5,0.8,14.5,606.0,773.93,593.67
2017,7,2,8,30,869.0,87.0,0.8,15.0,654.0,820.77,622.13
2017,7,2,8,45,883.5,88.5,0.85,15.5,698.5,863.24,647.96
2017,7,2,9,0,898.0,90.0,0.9,16.0,743.0,903.78,672.23
2017,7,2,9,15,907.5,91.5,0.95,16.5,782.5,937.57,691.85
2017,7,2,9,30,917.0,93.0,1.0,17.0,822.0,968.69,709.69
2017,7,2,9,45,920.5,96.5,1.05,17.5,855.0,993.37,723.37
2017,7,2,10,0,924.0,100.0,1.1,18.0,888.0,1014.76,735.04
2017,7,2,10,15,930.0,101.5,1.1,18.0,916.0,1033.11,745.28
2017,7,2,10,30,936.0,103.0,1.1,18.0,944.0,1048.07,753.49
2017,7,2,10,45,940.5,103.5,1.15,18.5,965.0,1056.98,757.66
2017,7,2,11,0,945.0,104.0,1.2,19.0,986.0,1062.33,759.8
2017,7,2,11,15,947.5,104.5,1.2,19.0,1000.5,1062.07,759.07
2017,7,2,11,30,950.0,105.0,1.2,19.0,1015.0,1058.19,756.3
2017,7,2,11,45,951.0,105.0,1.25,19.5,1021.5,1048.74,749.77
2017,7,2,12,0,952.0,105.0,1.3,20.0,1028.0,1035.79,741.2
2017,7,2,12,15,952.0,105.0,1.3,20.0,1027.0,1018.45,730.52
2017,7,2,12,30,952.0,105.0,1.3,20.0,1026.0,997.8,717.86
2017,7,2,12,45,941.0,111.0,1.35,20.0,1015.0,969.62,701.28
2017,7,2,13,0,930.0,117.0,1.4,20.0,1004.0,938.75,682.92
2017,7,2,13,15,927.0,116.0,1.4,20.0,988.0,905.75,662.33
2017,7,2,13,30,924.0,115.0,1.4,20.0,972.0,870.09,639.89
2017,7,2,13,45,919.5,114.0,1.4,20.0,949.5,830.73,614.83
2017,7,2,14,0,915.0,113.0,1.4,20.0,927.0,789.13,588.04
2017,7,2,14,15,908.5,111.5,1.35,20.0,897.5,743.6,557.78
2017,7,2,14,30,902.0,110.0,1.3,20.0,868.0,696.38,524.1
2017,7,2,14,45,893.0,108.5,1.3,20.0,833.0,646.14,487.72
2017,7,2,15,0,884.0,107.0,1.3,20.0,798.0,594.87,449.52
2017,7,2,15,15,873.0,105.0,1.25,19.5,757.0,541.35,408.96
2017,7,2,15,30,862.0,103.0,1.2,19.0,716.0,487.47,366.72
2017,7,2,15,45,847.5,100.0,1.2,18.5,671.0,431.2,321.49
2017,7,2,16,0,833.0,97.0,1.2,18.0,626.0,370.86,271.69
2017,7,2,16,15,814.0,94.0,1.15,17.5,577.5,314.16,223.27
2017,7,2,16,30,795.0,91.0,1.1,17.0,529.0,259.03,175.57
2017,7,2,16,45,770.5,87.5,1.1,17.0,478.5,204.31,129.06
2017,7,2,17,0,746.0,84.0,1.1,17.0,428.0,152.25,88.01
2017,7,2,17,15,712.5,79.0,1.05,16.5,376.5,101.25,55.45
2017,7,2,17,30,679.0,74.0,1.0,16.0,325.0,49.31,38.11
2017,7,2,17,45,633.5,68.5,1.0,15.5,274.5,46.45,35.82
2017,7,2,18,0,588.0,63.0,1.0,15.0,224.0,44.4,34.09
2017,7,2,18,15,520.0,55.5,0.95,14.0,176.0,40.49,30.65
2017,7,2,18,30,452.0,48.0,0.9,13.0,128.0,36.38,26.83
2017,7,2,18,45,349.0,37.5,0.85,12.5,87.5,29.24,20.03
2017,7,2,19,0,246.0,27.0,0.8,12.0,47.0,21.69,11.83
2017,7,2,19,15,123.0,13.5,0.8,11.5,23.5,12.87,0.0
2017,7,2,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,3,5,15,151.0,16.0,0.55,9.5,31.0,50.99,13.35
2017,7,3,5,30,302.0,32.0,0.5,10.0,62.0,118.77,81.14
2017,7,3,5,45,397.5,41.5,0.5,10.5,105.0,175.63,131.12
2017,7,3,6,0,493.0,51.0,0.5,11.0,148.0,243.1,189.52
2017,7,3,6,15,555.0,58.0,0.5,11.5,196.5,304.23,242.54
2017,7,3,6,30,617.0,65.0,0.5,12.0,245.0,371.38,298.72
2017,7,3,6,45,661.5,69.5,0.5,12.5,297.0,432.25,348.03
2017,7,3,7,0,706.0,74.0,0.5,13.0,349.0,494.98,396.83
2017,7,3,7,15,736.5,78.5,0.5,13.5,400.5,553.67,440.59
2017,7,3,7,30,767.0,83.0,0.5,14.0,452.0,613.6,483.55
2017,7,3,7,45,791.5,86.0,0.5,15.0,502.5,668.47,519.81
2017,7,3,8,0,816.0,89.0,0.5,16.0,553.0,723.35,553.67
2017,7,3,8,15,833.0,91.5,0.55,16.5,600.5,771.43,583.75
2017,7,3,8,30,850.0,94.0,0.6,17.0,648.0,812.64,608.81
2017,7,3,8,45,864.0,96.0,0.65,18.0,692.5,854.61,632.91
2017,7,3,9,0,878.0,98.0,0.7,19.0,737.0,894.67,655.32
2017,7,3,9,15,888.0,100.0,0.75,19.5,776.5,928.91,674.96
2017,7,3,9,30,898.0,102.0,0.8,20.0,816.0,960.57,692.88
2017,7,3,9,45,904.0,105.0,0.9,20.5,849.0,986.67,708.26
2017,7,3,10,0,910.0,108.0,1.0,21.0,882.0,1009.65,721.74
2017,7,3,10,15,916.0,109.0,1.05,21.5,910.0,1027.26,730.95
2017,7,3,10,30,922.0,110.0,1.1,22.0,938.0,1041.53,738.22
2017,7,3,10,45,926.5,111.0,1.15,22.5,959.5,1050.86,742.57
2017,7,3,11,0,931.0,112.0,1.2,23.0,981.0,1056.67,744.92
2017,7,3,11,15,933.5,112.5,1.2,23.0,995.0,1056.39,744.18
2017,7,3,11,30,936.0,113.0,1.2,23.0,1009.0,1052.54,741.47
2017,7,3,11,45,937.0,113.0,1.25,23.0,1015.5,1043.17,736.47
2017,7,3,12,0,938.0,113.0,1.3,23.0,1022.0,1030.35,729.47
2017,7,3,12,15,938.0,113.0,1.3,23.0,1021.0,1013.19,719.0
2017,7,3,12,30,938.0,113.0,1.3,23.0,1020.0,992.78,706.61
2017,7,3,12,45,940.0,110.5,1.35,23.5,1013.0,968.64,691.39
2017,7,3,13,0,942.0,108.0,1.4,24.0,1006.0,941.32,674.16
2017,7,3,13,15,939.0,107.5,1.4,23.5,990.5,908.5,655.25
2017,7,3,13,30,936.0,107.0,1.4,23.0,975.0,872.98,634.43
2017,7,3,13,45,932.5,105.5,1.45,23.0,952.5,833.57,610.23
2017,7,3,14,0,929.0,104.0,1.5,23.0,930.0,791.8,584.14
2017,7,3,14,15,923.0,102.5,1.45,22.5,901.0,746.1,555.13
2017,7,3,14,30,917.0,101.0,1.4,22.0,872.0,698.62,522.86
2017,7,3,14,45,910.0,99.0,1.4,22.0,837.0,648.52,486.73
2017,7,3,15,0,903.0,97.0,1.4,22.0,802.0,597.17,448.64
2017,7,3,15,15,892.5,95.0,1.4,21.5,761.5,543.01,408.07
2017,7,3,15,30,882.0,93.0,1.4,21.0,721.0,488.41,365.64
2017,7,3,15,45,869.5,90.5,1.4,21.0,676.5,432.38,319.96
2017,7,3,16,0,857.0,88.0,1.4,21.0,632.0,376.61,273.08
2017,7,3,16,15,839.5,85.0,1.3,20.5,583.5,319.45,224.42
2017,7,3,16,30,822.0,82.0,1.2,20.0,535.0,258.13,172.11
2017,7,3,16,45,800.0,78.5,1.2,19.5,485.0,202.33,125.15
2017,7,3,17,0,778.0,75.0,1.2,19.0,435.0,148.87,83.26
2017,7,3,17,15,747.0,71.0,1.15,18.0,383.0,96.99,50.42
2017,7,3,17,30,716.0,67.0,1.1,17.0,331.0,48.89,37.58
2017,7,3,17,45,674.0,62.0,1.1,16.5,280.0,45.71,35.01
2017,7,3,18,0,632.0,57.0,1.1,16.0,229.0,39.69,29.76
2017,7,3,18,15,567.0,50.5,1.0,15.0,181.0,36.39,26.87
2017,7,3,18,30,502.0,44.0,0.9,14.0,133.0,32.93,23.65
2017,7,3,18,45,401.5,34.5,0.85,13.5,91.5,26.56,17.59
2017,7,3,19,0,301.0,25.0,0.8,13.0,50.0,19.84,10.25
2017,7,3,19,15,150.5,12.5,0.75,12.5,25.0,11.91,0.0
2017,7,3,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,7,4,5,15,187.0,14.0,0.4,8.5,33.0,55.07,12.3
2017,7,4,5,30,374.0,28.0,0.3,9.0,66.0,131.74,89.11
2017,7,4,5,45,470.0,35.5,0.25,9.5,110.0,190.31,141.19
2017,7,4,6,0,566.0,43.0,0.2,10.0,154.0,258.11,200.09
2017,7,4,6,15,624.0,48.5,0.2,10.5,203.5,319.89,253.84
2017,7,4,6,30,682.0,54.0,0.2,11.0,253.0,387.12,310.04
2017,7,4,6,45,725.0,57.5,0.2,12.0,305.5,449.42,359.6
2017,7,4,7,0,768.0,61.0,0.2,13.0,358.0,514.83,409.18
2017,7,4,7,15,795.5,64.5,0.2,13.5,410.5,573.44,452.24
2017,7,4,7,30,823.0,68.0,0.2,14.0,463.0,628.93,491.49
2017,7,4,7,45,846.0,70.0,0.25,15.0,514.0,683.68,526.84
2017,7,4,8,0,869.0,72.0,0.3,16.0,565.0,738.27,560.63
2017,7,4,8,15,884.5,74.0,0.35,16.5,613.0,786.44,590.32
2017,7,4,8,30,900.0,76.0,0.4,17.0,661.0,833.21,618.66
2017,7,4,8,45,913.5,77.0,0.45,18.0,706.0,875.45,642.41
2017,7,4,9,0,927.0,78.0,0.5,19.0,751.0,915.62,664.49
2017,7,4,9,15,935.5,79.5,0.6,19.5,790.5,949.47,684.64
2017,7,4,9,30,944.0,81.0,0.7,20.0,830.0,980.52,703.04
2017,7,4,9,45,951.5,82.0,0.8,21.0,864.5,1007.07,717.25
