Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,4,10,0,959.0,83.0,0.9,22.0,899.0,1030.42,729.48
2017,7,4,10,15,964.0,84.0,0.95,22.0,926.5,1047.97,739.94
2017,7,4,10,30,969.0,85.0,1.0,22.0,954.0,1062.0,748.42
2017,7,4,10,45,972.5,85.5,1.1,22.5,975.5,1070.38,753.21
2017,7,4,11,0,976.0,86.0,1.2,23.0,997.0,1075.08,755.87
2017,7,4,11,15,978.0,86.0,1.2,23.0,1011.0,1074.02,754.68
2017,7,4,11,30,980.0,86.0,1.2,23.0,1025.0,1069.26,751.43
2017,7,4,11,45,981.5,86.0,1.3,23.5,1031.5,1060.31,746.23
2017,7,4,12,0,983.0,86.0,1.4,24.0,1038.0,1047.72,738.82
2017,7,4,12,15,982.5,86.0,1.4,23.5,1037.0,1029.65,729.25
2017,7,4,12,30,982.0,86.0,1.4,23.0,1036.0,1008.15,717.62
2017,7,4,12,45,973.5,90.5,1.45,23.0,1025.5,980.39,701.47
2017,7,4,13,0,965.0,95.0,1.5,23.0,1015.0,949.73,683.41
2017,7,4,13,15,962.0,94.5,1.5,23.0,999.0,916.33,662.79
2017,7,4,13,30,959.0,94.0,1.5,23.0,983.0,880.13,640.25
2017,7,4,13,45,957.0,91.5,1.5,23.0,961.0,840.21,615.1
2017,7,4,14,0,955.0,89.0,1.5,23.0,939.0,797.76,588.06
2017,7,4,14,15,949.0,88.0,1.45,22.5,909.5,751.53,558.75
2017,7,4,14,30,943.0,87.0,1.4,22.0,880.0,703.45,526.62
2017,7,4,14,45,937.0,85.0,1.4,22.0,845.0,652.84,490.12
2017,7,4,15,0,931.0,83.0,1.4,22.0,810.0,600.83,451.52
2017,7,4,15,15,921.0,81.5,1.35,21.5,769.0,546.05,410.14
2017,7,4,15,30,911.0,80.0,1.3,21.0,728.0,490.73,366.88
2017,7,4,15,45,899.5,77.5,1.3,20.5,683.0,433.65,320.95
2017,7,4,16,0,888.0,75.0,1.3,20.0,638.0,376.69,273.48
2017,7,4,16,15,870.5,72.5,1.25,19.5,589.0,318.35,223.62
2017,7,4,16,30,853.0,70.0,1.2,19.0,540.0,261.28,174.21
2017,7,4,16,45,831.0,67.5,1.2,18.5,489.0,204.9,126.42
2017,7,4,17,0,809.0,65.0,1.2,18.0,438.0,150.72,83.77
2017,7,4,17,15,778.5,61.5,1.15,17.5,385.5,91.51,44.9
2017,7,4,17,30,748.0,58.0,1.1,17.0,333.0,41.99,31.53
2017,7,4,17,45,702.5,54.5,1.1,16.5,281.5,39.56,29.57
2017,7,4,18,0,657.0,51.0,1.1,16.0,230.0,38.36,28.59
2017,7,4,18,15,594.0,45.0,1.05,15.0,181.5,34.9,25.55
2017,7,4,18,30,531.0,39.0,1.0,14.0,133.0,31.31,22.21
2017,7,4,18,45,424.5,31.5,0.95,13.5,91.5,23.92,15.28
2017,7,4,19,0,318.0,24.0,0.9,13.0,50.0,18.93,9.49
2017,7,4,19,15,159.0,12.0,0.85,12.5,25.0,11.44,0.0
2017,7,4,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,5,5,15,191.5,13.5,0.9,8.5,32.0,54.98,9.66
2017,7,5,5,30,383.0,27.0,0.9,9.0,64.0,132.48,89.24
2017,7,5,5,45,470.5,34.5,0.9,9.5,107.0,188.9,140.6
2017,7,5,6,0,558.0,42.0,0.9,10.0,150.0,253.7,198.2
2017,7,5,6,15,614.5,47.5,0.9,10.5,198.5,314.38,252.09
2017,7,5,6,30,671.0,53.0,0.9,11.0,247.0,380.37,308.52
2017,7,5,6,45,706.0,57.5,0.9,11.5,297.5,439.11,357.19
2017,7,5,7,0,741.0,62.0,0.9,12.0,348.0,500.21,405.66
2017,7,5,7,15,768.5,65.5,0.85,12.5,398.5,557.53,448.89
2017,7,5,7,30,796.0,69.0,0.8,13.0,449.0,615.78,490.95
2017,7,5,7,45,815.5,72.0,0.8,13.5,498.5,664.04,523.43
2017,7,5,8,0,835.0,75.0,0.8,14.0,548.0,715.91,557.01
2017,7,5,8,15,850.5,77.5,0.8,14.5,595.0,763.34,586.63
2017,7,5,8,30,866.0,80.0,0.8,15.0,642.0,809.46,614.74
2017,7,5,8,45,878.5,81.5,0.8,16.0,685.5,850.29,637.57
2017,7,5,9,0,891.0,83.0,0.8,17.0,729.0,889.1,658.63
2017,7,5,9,15,900.0,84.5,0.8,17.5,767.5,922.44,677.02
2017,7,5,9,30,909.0,86.0,0.8,18.0,806.0,953.12,693.56
2017,7,5,9,45,571.5,250.5,0.8,18.5,710.0,834.9,612.61
2017,7,5,10,0,234.0,415.0,0.8,19.0,614.0,660.31,485.59
2017,7,5,10,15,259.5,424.0,0.8,19.5,651.5,707.86,518.42
2017,7,5,10,30,285.0,433.0,0.8,20.0,689.0,742.67,539.95
2017,7,5,10,45,150.0,353.5,0.85,21.0,488.5,512.45,379.45
2017,7,5,11,0,15.0,274.0,0.9,22.0,288.0,275.77,205.93
2017,7,5,11,15,444.0,206.0,0.95,22.0,631.0,675.22,505.21
2017,7,5,11,30,873.0,138.0,1.0,22.0,974.0,1015.03,722.96
2017,7,5,11,45,872.0,140.0,1.1,22.5,979.5,1006.01,712.8
2017,7,5,12,0,871.0,142.0,1.2,23.0,985.0,993.79,705.63
2017,7,5,12,15,871.0,142.0,1.2,23.0,984.5,977.51,695.63
2017,7,5,12,30,871.0,142.0,1.2,23.0,984.0,958.23,683.85
2017,7,5,12,45,901.5,120.5,1.3,23.0,985.5,943.76,676.72
2017,7,5,13,0,932.0,99.0,1.4,23.0,987.0,924.73,666.53
2017,7,5,13,15,929.5,98.5,1.4,23.0,972.0,892.75,646.59
2017,7,5,13,30,927.0,98.0,1.4,23.0,957.0,858.03,624.91
2017,7,5,13,45,925.5,95.5,1.45,23.0,935.5,819.66,601.24
2017,7,5,14,0,924.0,93.0,1.5,23.0,914.0,778.81,575.61
2017,7,5,14,15,918.5,92.0,1.5,22.5,885.5,734.2,547.66
2017,7,5,14,30,913.0,91.0,1.5,22.0,857.0,687.77,516.68
2017,7,5,14,45,906.5,88.5,1.5,22.0,823.0,637.77,480.4
2017,7,5,15,0,900.0,86.0,1.5,22.0,789.0,586.49,442.14
2017,7,5,15,15,890.0,84.5,1.5,21.5,749.5,533.24,401.97
2017,7,5,15,30,880.0,83.0,1.5,21.0,710.0,479.5,359.92
2017,7,5,15,45,868.0,80.5,1.5,20.5,666.0,423.84,314.88
2017,7,5,16,0,856.0,78.0,1.5,20.0,622.0,368.39,268.44
2017,7,5,16,15,839.0,76.0,1.45,19.5,574.5,312.34,220.31
2017,7,5,16,30,822.0,74.0,1.4,19.0,527.0,257.5,172.64
2017,7,5,16,45,800.0,71.0,1.4,18.5,477.0,196.61,121.26
2017,7,5,17,0,778.0,68.0,1.4,18.0,427.0,143.54,79.32
2017,7,5,17,15,748.0,64.5,1.35,17.5,376.0,92.09,46.39
2017,7,5,17,30,718.0,61.0,1.3,17.0,325.0,44.27,33.53
2017,7,5,17,45,675.0,56.5,1.3,16.5,275.0,41.13,30.95
2017,7,5,18,0,632.0,52.0,1.3,16.0,225.0,39.18,29.31
2017,7,5,18,15,570.0,46.0,1.25,15.0,177.5,35.77,26.31
2017,7,5,18,30,508.0,40.0,1.2,14.0,130.0,29.53,20.62
2017,7,5,18,45,407.5,32.0,1.2,13.5,89.5,24.36,15.65
2017,7,5,19,0,307.0,24.0,1.2,13.0,49.0,18.94,9.44
2017,7,5,19,15,153.5,12.0,1.15,12.5,24.5,11.44,0.0
2017,7,5,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,6,5,15,152.5,14.5,0.75,10.5,29.0,48.64,5.41
2017,7,6,5,30,305.0,29.0,0.7,11.0,58.0,115.57,77.35
2017,7,6,5,45,401.0,37.5,0.7,11.5,100.0,171.27,126.74
2017,7,6,6,0,497.0,46.0,0.7,12.0,142.0,237.7,184.46
2017,7,6,6,15,556.5,52.5,0.7,12.5,189.5,297.25,236.53
2017,7,6,6,30,616.0,59.0,0.7,13.0,237.0,362.61,291.67
2017,7,6,6,45,659.5,63.0,0.75,14.0,287.5,420.94,339.11
2017,7,6,7,0,703.0,67.0,0.8,15.0,338.0,483.99,388.22
2017,7,6,7,15,733.0,71.0,0.8,15.5,388.5,541.65,431.62
2017,7,6,7,30,763.0,75.0,0.8,16.0,439.0,600.53,474.28
2017,7,6,7,45,785.5,78.0,0.85,16.5,488.5,653.85,511.17
2017,7,6,8,0,808.0,81.0,0.9,17.0,538.0,707.06,546.09
2017,7,6,8,15,825.0,83.5,0.95,17.5,585.0,749.79,573.02
2017,7,6,8,30,842.0,86.0,1.0,18.0,632.0,796.22,602.14
2017,7,6,8,45,855.0,88.5,1.05,19.0,675.5,837.81,626.31
2017,7,6,9,0,868.0,91.0,1.1,20.0,719.0,877.46,648.81
2017,7,6,9,15,877.5,92.5,1.1,20.5,757.5,910.62,667.23
2017,7,6,9,30,887.0,94.0,1.1,21.0,796.0,941.21,683.87
2017,7,6,9,45,898.5,93.5,1.15,21.5,830.5,968.79,699.32
2017,7,6,10,0,910.0,93.0,1.2,22.0,865.0,993.53,712.96
2017,7,6,10,15,915.5,94.0,1.2,22.0,892.5,1010.93,722.54
2017,7,6,10,30,921.0,95.0,1.2,22.0,920.0,1024.99,730.21
2017,7,6,10,45,925.5,95.0,1.3,22.5,941.0,1033.56,734.99
2017,7,6,11,0,930.0,95.0,1.4,23.0,962.0,1038.63,737.71
2017,7,6,11,15,932.5,95.5,1.4,23.0,976.5,1038.67,737.19
2017,7,6,11,30,935.0,96.0,1.4,23.0,991.0,1035.14,734.64
2017,7,6,11,45,936.5,96.5,1.45,23.5,997.5,1027.07,728.85
2017,7,6,12,0,938.0,97.0,1.5,24.0,1004.0,1015.52,721.02
2017,7,6,12,15,938.0,97.0,1.5,24.0,1003.5,998.62,710.6
2017,7,6,12,30,938.0,97.0,1.5,24.0,1003.0,978.43,698.24
2017,7,6,12,45,935.5,97.5,1.55,24.0,995.0,953.24,683.46
2017,7,6,13,0,933.0,98.0,1.6,24.0,987.0,925.06,666.72
2017,7,6,13,15,930.5,97.5,1.6,24.0,972.0,893.06,646.81
2017,7,6,13,30,928.0,97.0,1.6,24.0,957.0,858.33,625.04
2017,7,6,13,45,925.0,95.5,1.6,24.0,935.0,819.68,600.55
2017,7,6,14,0,922.0,94.0,1.6,24.0,913.0,778.65,574.26
2017,7,6,14,15,916.0,93.0,1.6,23.5,884.5,733.76,546.14
2017,7,6,14,30,910.0,92.0,1.6,23.0,856.0,687.1,515.01
2017,7,6,14,45,903.0,90.0,1.6,23.0,822.0,637.36,478.95
2017,7,6,15,0,896.0,88.0,1.6,23.0,788.0,586.38,440.95
2017,7,6,15,15,886.0,86.5,1.6,22.5,748.0,533.29,400.97
2017,7,6,15,30,876.0,85.0,1.6,22.0,708.0,479.72,359.14
2017,7,6,15,45,863.5,82.5,1.65,22.0,664.5,424.02,313.74
2017,7,6,16,0,851.0,80.0,1.7,22.0,621.0,368.59,267.1
2017,7,6,16,15,834.5,77.5,1.65,21.0,573.5,312.49,219.62
2017,7,6,16,30,818.0,75.0,1.6,20.0,526.0,257.55,172.39
2017,7,6,16,45,796.0,72.0,1.6,19.5,476.0,196.85,121.27
2017,7,6,17,0,774.0,69.0,1.6,19.0,426.0,143.97,79.57
2017,7,6,17,15,744.0,65.5,1.6,18.5,375.5,92.7,46.84
2017,7,6,17,30,714.0,62.0,1.6,18.0,325.0,45.07,34.08
2017,7,6,17,45,672.0,57.5,1.6,17.5,274.5,41.96,31.55
2017,7,6,18,0,630.0,53.0,1.6,17.0,224.0,40.06,29.95
2017,7,6,18,15,567.5,47.0,1.55,16.0,176.5,33.56,24.23
2017,7,6,18,30,505.0,41.0,1.5,15.0,129.0,30.4,21.28
2017,7,6,18,45,405.5,32.5,1.45,14.5,88.5,24.83,15.96
2017,7,6,19,0,306.0,24.0,1.4,14.0,48.0,18.97,9.35
2017,7,6,19,15,153.0,12.0,1.35,13.5,24.0,11.44,0.0
2017,7,6,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,7,5,15,175.0,13.5,0.8,10.5,30.0,51.3,2.61
2017,7,7,5,30,350.0,27.0,0.8,11.0,60.0,123.92,82.12
2017,7,7,5,45,446.0,34.5,0.8,12.0,103.0,180.84,133.0
2017,7,7,6,0,542.0,42.0,0.8,13.0,146.0,248.52,191.7
2017,7,7,6,15,601.0,48.0,0.85,13.5,194.5,308.4,244.38
2017,7,7,6,30,660.0,54.0,0.9,14.0,243.0,375.37,301.15
2017,7,7,6,45,703.0,57.5,0.95,14.5,294.5,436.55,351.52
2017,7,7,7,0,746.0,61.0,1.0,15.0,346.0,500.87,402.4
2017,7,7,7,15,775.0,64.0,1.0,15.5,398.0,558.82,446.2
2017,7,7,7,30,804.0,67.0,1.0,16.0,450.0,613.84,486.32
2017,7,7,7,45,827.0,69.5,1.05,17.0,500.5,668.44,522.67
2017,7,7,8,0,850.0,72.0,1.1,18.0,551.0,722.92,557.36
2017,7,7,8,15,866.0,74.0,1.1,18.5,599.0,770.86,587.12
2017,7,7,8,30,882.0,76.0,1.1,19.0,647.0,817.51,615.41
2017,7,7,8,45,896.0,77.5,1.15,20.0,691.5,860.28,640.08
2017,7,7,9,0,910.0,79.0,1.2,21.0,736.0,901.08,663.03
2017,7,7,9,15,919.5,80.5,1.2,21.5,776.0,935.53,682.05
2017,7,7,9,30,929.0,82.0,1.2,22.0,816.0,967.27,699.2
2017,7,7,9,45,930.0,87.0,1.25,22.5,849.0,991.84,712.54
2017,7,7,10,0,931.0,92.0,1.3,23.0,882.0,1012.95,723.79
2017,7,7,10,15,937.0,93.0,1.35,23.5,910.0,1031.18,733.3
2017,7,7,10,30,943.0,94.0,1.4,24.0,938.0,1046.0,740.78
2017,7,7,10,45,948.0,94.5,1.45,25.0,960.0,1055.77,743.82
2017,7,7,11,0,953.0,95.0,1.5,26.0,982.0,1061.96,744.78
2017,7,7,11,15,955.5,95.5,1.5,26.0,996.5,1061.99,744.23
2017,7,7,11,30,958.0,96.0,1.5,26.0,1011.0,1058.36,741.65
2017,7,7,11,45,959.5,96.0,1.55,26.5,1018.0,1049.61,735.45
2017,7,7,12,0,961.0,96.0,1.6,27.0,1025.0,1037.29,727.21
2017,7,7,12,15,960.5,96.0,1.6,27.0,1024.0,1019.55,716.43
2017,7,7,12,30,960.0,96.0,1.6,27.0,1023.0,998.46,703.7
2017,7,7,12,45,955.5,97.5,1.65,27.5,1014.0,971.9,686.92
2017,7,7,13,0,951.0,99.0,1.7,28.0,1005.0,942.37,668.29
2017,7,7,13,15,947.5,98.5,1.7,28.0,989.0,908.96,647.85
2017,7,7,13,30,944.0,98.0,1.7,28.0,973.0,872.82,625.57
2017,7,7,13,45,939.0,97.5,1.75,28.0,950.0,832.94,601.2
2017,7,7,14,0,934.0,97.0,1.8,28.0,927.0,790.77,575.01
2017,7,7,14,15,927.5,96.0,1.8,28.0,897.5,744.98,545.64
2017,7,7,14,30,921.0,95.0,1.8,28.0,868.0,697.43,513.37
2017,7,7,14,45,912.5,93.5,1.8,28.0,832.5,646.67,477.2
2017,7,7,15,0,904.0,92.0,1.8,28.0,797.0,594.77,439.18
2017,7,7,15,15,893.5,90.0,1.8,27.5,756.5,540.52,399.1
2017,7,7,15,30,883.0,88.0,1.8,27.0,716.0,485.82,357.19
2017,7,7,15,45,870.5,85.5,1.8,27.0,671.5,429.68,312.07
2017,7,7,16,0,858.0,83.0,1.8,27.0,627.0,373.79,265.8
2017,7,7,16,15,840.0,80.5,1.75,26.5,578.5,316.77,218.14
2017,7,7,16,30,822.0,78.0,1.7,26.0,530.0,261.08,171.03
2017,7,7,16,45,801.5,74.0,1.7,25.5,480.0,199.56,120.35
2017,7,7,17,0,781.0,70.0,1.7,25.0,430.0,145.67,78.74
2017,7,7,17,15,749.5,66.5,1.6,24.0,378.5,93.86,46.53
2017,7,7,17,30,718.0,63.0,1.5,23.0,327.0,45.86,34.02
2017,7,7,17,45,677.5,58.0,1.45,22.0,276.5,42.42,31.32
2017,7,7,18,0,637.0,53.0,1.4,21.0,226.0,40.1,29.46
2017,7,7,18,15,573.0,47.0,1.3,20.0,178.0,33.6,23.82
2017,7,7,18,30,509.0,41.0,1.2,19.0,130.0,30.43,20.92
2017,7,7,18,45,409.0,32.5,1.1,18.5,89.0,24.86,15.68
2017,7,7,19,0,309.0,24.0,1.0,18.0,48.0,19.01,9.09
2017,7,7,19,15,154.5,12.0,0.95,17.5,24.0,11.44,0.0
2017,7,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,8,5,15,161.5,14.0,0.4,12.5,29.0,49.09,0.0
2017,7,8,5,30,323.0,28.0,0.4,13.0,58.0,118.26,77.46
2017,7,8,5,45,420.0,36.5,0.45,13.5,100.5,175.06,127.78
2017,7,8,6,0,517.0,45.0,0.5,14.0,143.0,242.74,186.09
2017,7,8,6,15,578.0,51.0,0.5,14.5,191.0,303.36,238.53
2017,7,8,6,30,639.0,57.0,0.5,15.0,239.0,368.54,292.96
2017,7,8,6,45,682.0,61.5,0.55,16.0,290.5,429.84,342.1
2017,7,8,7,0,725.0,66.0,0.6,17.0,342.0,494.32,391.56
2017,7,8,7,15,754.5,69.5,0.65,18.0,393.5,552.22,434.09
2017,7,8,7,30,784.0,73.0,0.7,19.0,445.0,611.25,475.76
2017,7,8,7,45,806.0,76.0,0.8,20.0,495.0,665.22,511.93
2017,7,8,8,0,828.0,79.0,0.9,21.0,545.0,714.21,542.82
2017,7,8,8,15,844.0,81.5,0.95,21.5,592.5,761.86,572.63
2017,7,8,8,30,860.0,84.0,1.0,22.0,640.0,808.26,601.06
2017,7,8,8,45,872.0,86.5,1.1,23.0,683.5,849.71,625.3
2017,7,8,9,0,884.0,89.0,1.2,24.0,727.0,889.1,647.87
2017,7,8,9,15,894.0,90.5,1.2,24.5,766.0,923.27,666.6
2017,7,8,9,30,904.0,92.0,1.2,25.0,805.0,954.84,683.52
2017,7,8,9,45,905.5,96.5,1.3,25.5,837.5,978.74,697.14
2017,7,8,10,0,907.0,101.0,1.4,26.0,870.0,999.31,708.77
2017,7,8,10,15,912.5,102.5,1.45,26.0,897.5,1017.22,719.43
2017,7,8,10,30,918.0,104.0,1.5,26.0,925.0,1031.78,728.13
2017,7,8,10,45,921.0,105.5,1.6,26.5,945.5,1040.39,732.64
2017,7,8,11,0,924.0,107.0,1.7,27.0,966.0,1045.46,735.09
2017,7,8,11,15,926.0,107.5,1.7,27.0,980.0,1044.94,734.23
2017,7,8,11,30,928.0,108.0,1.7,27.0,994.0,1040.88,731.37
2017,7,8,11,45,928.0,109.0,1.75,27.5,1000.5,1031.81,724.86
2017,7,8,12,0,928.0,110.0,1.8,28.0,1007.0,1019.31,716.37
2017,7,8,12,15,928.0,110.0,1.8,28.0,1006.0,1002.48,706.06
2017,7,8,12,30,928.0,110.0,1.8,28.0,1005.0,982.4,693.83
2017,7,8,12,45,923.5,111.5,1.85,28.0,996.0,956.47,678.59
2017,7,8,13,0,919.0,113.0,1.9,28.0,987.0,927.67,661.49
2017,7,8,13,15,916.0,112.5,1.9,27.5,972.0,895.56,642.91
2017,7,8,13,30,913.0,112.0,1.9,27.0,957.0,860.78,622.44
2017,7,8,13,45,909.0,110.5,1.9,27.0,935.0,821.78,597.79
2017,7,8,14,0,905.0,109.0,1.9,27.0,913.0,780.52,571.43
2017,7,8,14,15,899.0,107.5,1.9,26.5,884.0,735.75,543.51
2017,7,8,14,30,893.0,106.0,1.9,26.0,855.0,689.25,512.22
2017,7,8,14,45,886.5,103.5,1.9,25.5,821.0,640.02,477.69
2017,7,8,15,0,880.0,101.0,1.9,25.0,787.0,589.54,441.1
2017,7,8,15,15,869.5,99.0,1.85,24.5,747.0,536.4,401.07
2017,7,8,15,30,859.0,97.0,1.8,24.0,707.0,482.85,359.35
2017,7,8,15,45,847.0,93.5,1.8,23.5,663.5,427.22,314.82
2017,7,8,16,0,835.0,90.0,1.8,23.0,620.0,371.84,268.97
2017,7,8,16,15,817.0,87.5,1.75,22.5,572.0,310.96,217.81
2017,7,8,16,30,799.0,85.0,1.7,22.0,524.0,256.14,170.74
2017,7,8,16,45,777.5,80.5,1.65,21.5,474.5,200.71,124.16
2017,7,8,17,0,756.0,76.0,1.6,21.0,425.0,147.58,82.6
2017,7,8,17,15,724.0,72.0,1.55,20.0,373.5,96.7,50.51
2017,7,8,17,30,692.0,68.0,1.5,19.0,322.0,49.73,38.0
2017,7,8,17,45,649.0,62.5,1.45,18.5,272.0,41.99,31.44
2017,7,8,18,0,606.0,57.0,1.4,18.0,222.0,39.72,29.53
2017,7,8,18,15,540.0,50.5,1.3,17.0,174.5,36.44,26.66
2017,7,8,18,30,474.0,44.0,1.2,16.0,127.0,33.01,23.48
2017,7,8,18,45,372.0,34.5,1.15,15.0,86.5,26.66,17.5
2017,7,8,19,0,270.0,25.0,1.1,14.0,46.0,19.96,9.98
2017,7,8,19,15,135.0,12.5,1.05,13.5,23.0,11.91,0.0
2017,7,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,9,5,15,174.0,13.5,0.75,10.5,29.5,50.47,0.0
2017,7,9,5,30,348.0,27.0,0.7,11.0,59.0,122.85,80.44
2017,7,9,5,45,451.5,34.5,0.65,11.5,102.5,181.7,133.31
2017,7,9,6,0,555.0,42.0,0.6,12.0,146.0,250.62,193.19
2017,7,9,6,15,615.0,47.0,0.6,12.5,195.0,311.97,247.0
2017,7,9,6,30,675.0,52.0,0.6,13.0,244.0,378.99,303.57
2017,7,9,6,45,717.5,56.0,0.65,13.5,296.0,441.25,354.65
2017,7,9,7,0,760.0,60.0,0.7,14.0,348.0,506.63,406.11
2017,7,9,7,15,788.0,63.0,0.7,14.5,400.0,564.7,449.68
2017,7,9,7,30,816.0,66.0,0.7,15.0,452.0,619.73,489.47
2017,7,9,7,45,837.5,68.5,0.75,16.0,503.0,673.89,525.21
2017,7,9,8,0,859.0,71.0,0.8,17.0,554.0,727.78,559.22
2017,7,9,8,15,874.5,73.5,0.8,17.5,602.0,776.36,589.07
2017,7,9,8,30,890.0,76.0,0.8,18.0,650.0,823.57,617.39
2017,7,9,8,45,902.0,78.0,0.85,19.0,694.0,865.57,641.35
2017,7,9,9,0,914.0,80.0,0.9,20.0,738.0,905.44,663.55
2017,7,9,9,15,923.0,81.5,0.95,20.5,778.0,939.63,683.08
2017,7,9,9,30,932.0,83.0,1.0,21.0,818.0,971.08,700.8
2017,7,9,9,45,926.5,91.0,1.05,21.5,848.5,992.86,712.38
2017,7,9,10,0,921.0,99.0,1.1,22.0,879.0,1010.86,721.76
2017,7,9,10,15,926.5,100.5,1.1,22.0,907.0,1029.02,731.77
2017,7,9,10,30,932.0,102.0,1.1,22.0,935.0,1043.78,739.74
2017,7,9,10,45,934.5,103.5,1.15,22.5,955.5,1052.03,743.41
2017,7,9,11,0,937.0,105.0,1.2,23.0,976.0,1056.69,745.05
2017,7,9,11,15,939.0,105.5,1.2,23.0,990.0,1056.2,744.2
2017,7,9,11,30,941.0,106.0,1.2,23.0,1004.0,1052.12,741.34
2017,7,9,11,45,941.0,107.0,1.3,23.5,1010.5,1042.98,735.95
2017,7,9,12,0,941.0,108.0,1.4,24.0,1017.0,1030.35,728.46
2017,7,9,12,15,940.5,108.0,1.4,24.0,1016.0,1012.86,717.77
2017,7,9,12,30,940.0,108.0,1.4,24.0,1015.0,992.09,705.15
2017,7,9,12,45,935.5,109.5,1.45,24.0,1006.0,965.9,689.92
2017,7,9,13,0,931.0,111.0,1.5,24.0,997.0,936.8,672.8
2017,7,9,13,15,927.5,110.5,1.5,23.5,981.0,903.91,653.74
2017,7,9,13,30,924.0,110.0,1.5,23.0,965.0,868.34,632.77
2017,7,9,13,45,919.5,109.0,1.5,23.0,942.5,829.02,607.91
2017,7,9,14,0,915.0,108.0,1.5,23.0,920.0,787.42,581.32
2017,7,9,14,15,908.0,106.5,1.5,22.5,890.5,741.52,552.59
2017,7,9,14,30,901.0,105.0,1.5,22.0,861.0,693.94,520.55
2017,7,9,14,45,893.5,102.5,1.5,22.0,826.0,643.71,484.24
2017,7,9,15,0,886.0,100.0,1.5,22.0,791.0,592.3,446.02
2017,7,9,15,15,875.0,98.0,1.5,21.5,750.5,538.58,405.68
2017,7,9,15,30,864.0,96.0,1.5,21.0,710.0,484.48,363.56
2017,7,9,15,45,853.0,92.5,1.55,21.0,666.0,428.97,318.38
2017,7,9,16,0,842.0,89.0,1.6,21.0,622.0,373.57,271.82
2017,7,9,16,15,824.0,86.0,1.55,20.0,574.0,311.84,220.13
2017,7,9,16,30,806.0,83.0,1.5,19.0,526.0,256.18,172.34
2017,7,9,16,45,787.0,78.5,1.5,18.5,476.5,200.76,125.2
2017,7,9,17,0,768.0,74.0,1.5,18.0,427.0,147.36,82.89
2017,7,9,17,15,737.0,70.0,1.45,17.5,376.0,95.82,49.89
2017,7,9,17,30,706.0,66.0,1.4,17.0,325.0,48.06,36.86
2017,7,9,17,45,667.0,60.5,1.4,16.5,274.5,44.54,33.97
2017,7,9,18,0,628.0,55.0,1.4,16.0,224.0,38.22,28.46
2017,7,9,18,15,563.0,48.5,1.3,15.0,176.0,34.86,25.49
2017,7,9,18,30,498.0,42.0,1.2,14.0,128.0,31.34,22.21
2017,7,9,18,45,397.5,33.0,1.1,13.5,87.5,25.36,16.49
2017,7,9,19,0,297.0,24.0,1.0,13.0,47.0,19.07,9.25
2017,7,9,19,15,148.5,12.0,0.9,12.5,23.5,11.44,0.0
2017,7,9,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,10,5,15,185.0,12.5,0.6,10.5,29.5,50.97,0.0
2017,7,10,5,30,370.0,25.0,0.6,11.0,59.0,125.56,81.29
2017,7,10,5,45,473.5,32.0,0.6,11.5,102.5,183.36,133.85
2017,7,10,6,0,577.0,39.0,0.6,12.0,146.0,254.58,195.83
2017,7,10,6,15,636.0,44.0,0.6,12.5,196.0,316.58,250.33
2017,7,10,6,30,695.0,49.0,0.6,13.0,246.0,384.2,307.47
2017,7,10,6,45,736.5,52.5,0.65,13.5,298.0,446.37,358.56
2017,7,10,7,0,778.0,56.0,0.7,14.0,350.0,511.54,409.9
2017,7,10,7,15,805.5,59.0,0.7,14.5,402.0,566.57,451.32
2017,7,10,7,30,833.0,62.0,0.7,15.0,454.0,625.79,494.09
2017,7,10,7,45,854.0,64.0,0.75,16.0,505.0,679.84,529.42
2017,7,10,8,0,875.0,66.0,0.8,17.0,556.0,733.54,563.2
2017,7,10,8,15,890.0,68.0,0.8,17.5,604.0,781.86,592.8
2017,7,10,8,30,905.0,70.0,0.8,18.0,652.0,828.75,620.83
2017,7,10,8,45,916.5,71.5,0.85,19.0,696.5,870.35,644.47
2017,7,10,9,0,928.0,73.0,0.9,20.0,741.0,909.75,666.31
2017,7,10,9,15,937.0,74.5,0.95,20.5,780.5,944.44,686.13
2017,7,10,9,30,946.0,76.0,1.0,21.0,820.0,976.34,704.09
2017,7,10,9,45,943.5,82.5,1.05,21.5,852.5,999.79,716.68
2017,7,10,10,0,941.0,89.0,1.1,22.0,885.0,1019.57,727.11
2017,7,10,10,15,946.5,90.0,1.15,22.0,913.0,1037.6,737.94
2017,7,10,10,30,952.0,91.0,1.2,22.0,941.0,1052.17,746.74
2017,7,10,10,45,956.0,91.5,1.25,22.5,962.5,1061.15,750.81
2017,7,10,11,0,960.0,92.0,1.3,23.0,984.0,1066.49,752.82
2017,7,10,11,15,962.0,92.5,1.35,23.0,998.5,1066.14,752.95
2017,7,10,11,30,964.0,93.0,1.4,23.0,1013.0,1062.12,750.99
2017,7,10,11,45,965.0,93.5,1.45,23.0,1019.5,1053.43,746.3
2017,7,10,12,0,966.0,94.0,1.5,23.0,1026.0,1041.15,739.5
2017,7,10,12,15,966.0,94.0,1.5,22.5,1025.5,1023.89,730.3
2017,7,10,12,30,966.0,94.0,1.5,22.0,1025.0,1003.22,719.04
2017,7,10,12,45,962.0,95.0,1.5,22.0,1016.0,976.54,702.63
2017,7,10,13,0,958.0,96.0,1.5,22.0,1007.0,946.83,684.32
2017,7,10,13,15,955.5,95.5,1.5,21.5,991.5,914.08,665.28
2017,7,10,13,30,953.0,95.0,1.5,21.0,976.0,878.51,644.22
2017,7,10,13,45,949.5,93.5,1.5,21.0,954.0,838.54,618.82
2017,7,10,14,0,946.0,92.0,1.5,21.0,932.0,796.14,591.57
2017,7,10,14,15,940.0,91.0,1.45,20.5,902.5,750.19,562.2
2017,7,10,14,30,934.0,90.0,1.4,20.0,873.0,702.4,529.99
2017,7,10,14,45,927.5,88.0,1.4,20.0,838.0,651.76,493.23
2017,7,10,15,0,921.0,86.0,1.4,20.0,803.0,599.78,454.38
2017,7,10,15,15,910.5,84.5,1.4,19.5,762.5,545.06,413.05
2017,7,10,15,30,900.0,83.0,1.4,19.0,722.0,489.86,369.78
2017,7,10,15,45,887.5,80.5,1.4,18.5,677.0,432.74,323.44
2017,7,10,16,0,875.0,78.0,1.4,18.0,632.0,375.86,275.64
2017,7,10,16,15,858.0,75.5,1.35,17.5,583.0,318.12,225.85
2017,7,10,16,30,841.0,73.0,1.3,17.0,534.0,261.6,176.46
2017,7,10,16,45,819.0,70.0,1.3,17.0,483.5,205.2,128.02
2017,7,10,17,0,797.0,67.0,1.3,17.0,433.0,145.09,80.07
2017,7,10,17,15,766.5,63.5,1.3,16.0,381.0,92.32,46.33
2017,7,10,17,30,736.0,60.0,1.3,15.0,329.0,43.23,32.91
2017,7,10,17,45,692.0,55.5,1.3,14.5,277.5,40.47,30.64
2017,7,10,18,0,648.0,51.0,1.3,14.0,226.0,38.48,28.94
2017,7,10,18,15,583.5,45.5,1.25,13.5,177.5,35.49,26.22
2017,7,10,18,30,519.0,40.0,1.2,13.0,129.0,29.69,20.83
2017,7,10,18,45,411.0,31.5,1.15,12.5,88.0,24.07,15.43
2017,7,10,19,0,303.0,23.0,1.1,12.0,47.0,18.17,8.49
2017,7,10,19,15,151.5,11.5,1.1,11.5,23.5,10.96,0.0
2017,7,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,11,5,15,140.0,14.5,0.8,9.5,27.0,44.84,0.0
2017,7,11,5,30,280.0,29.0,0.8,10.0,54.0,108.31,70.62
2017,7,11,5,45,390.0,38.0,0.85,10.5,96.5,166.86,123.16
2017,7,11,6,0,500.0,47.0,0.9,11.0,139.0,237.79,184.75
2017,7,11,6,15,565.0,53.5,0.85,11.5,188.0,299.67,239.11
2017,7,11,6,30,630.0,60.0,0.8,12.0,237.0,367.94,296.93
2017,7,11,6,45,678.0,64.0,0.8,12.5,289.5,429.18,347.4
2017,7,11,7,0,726.0,68.0,0.8,13.0,342.0,495.8,399.97
2017,7,11,7,15,757.5,72.0,0.8,13.5,394.0,555.66,445.27
2017,7,11,7,30,789.0,76.0,0.8,14.0,446.0,616.85,489.8
2017,7,11,7,45,815.0,78.0,0.85,15.0,498.0,672.83,527.75
2017,7,11,8,0,841.0,80.0,0.9,16.0,550.0,724.09,560.16
2017,7,11,8,15,858.5,82.5,0.9,16.5,599.0,773.57,590.97
2017,7,11,8,30,876.0,85.0,0.9,17.0,648.0,821.87,620.29
2017,7,11,8,45,891.5,86.5,0.95,17.5,693.5,865.86,646.95
2017,7,11,9,0,907.0,88.0,1.0,18.0,739.0,907.98,672.06
2017,7,11,9,15,917.5,89.5,1.0,18.5,780.0,943.39,691.65
2017,7,11,9,30,928.0,91.0,1.0,19.0,821.0,976.14,709.39
2017,7,11,9,45,937.5,92.0,1.0,19.5,856.5,1004.53,724.22
2017,7,11,10,0,947.0,93.0,1.0,20.0,892.0,1029.85,737.08
2017,7,11,10,15,953.0,94.0,1.05,20.5,921.0,1048.46,746.81
2017,7,11,10,30,959.0,95.0,1.1,21.0,950.0,1063.59,754.54
2017,7,11,10,45,964.0,95.0,1.15,21.5,972.5,1073.07,758.94
2017,7,11,11,0,969.0,95.0,1.2,22.0,995.0,1078.91,761.27
2017,7,11,11,15,972.0,95.5,1.2,22.0,1010.5,1079.55,761.07
2017,7,11,11,30,975.0,96.0,1.2,22.0,1026.0,1076.46,758.79
2017,7,11,11,45,977.5,96.0,1.25,22.0,1033.5,1068.64,754.77
2017,7,11,12,0,980.0,96.0,1.3,22.0,1041.0,1057.15,748.61
2017,7,11,12,15,980.0,96.0,1.3,22.0,1041.0,1039.64,737.95
2017,7,11,12,30,980.0,96.0,1.3,22.0,1041.0,1018.68,725.26
2017,7,11,12,45,981.0,94.5,1.35,22.0,1033.5,993.8,711.02
2017,7,11,13,0,982.0,93.0,1.4,22.0,1026.0,965.61,694.63
2017,7,11,13,15,979.0,92.5,1.4,22.0,1010.0,931.72,673.76
2017,7,11,13,30,976.0,92.0,1.4,22.0,994.0,894.96,650.97
2017,7,11,13,45,973.5,90.0,1.4,22.0,971.5,854.46,625.57
2017,7,11,14,0,971.0,88.0,1.4,22.0,949.0,811.4,598.24
2017,7,11,14,15,965.0,87.0,1.4,21.5,919.5,764.4,569.05
2017,7,11,14,30,959.0,86.0,1.4,21.0,890.0,715.49,537.06
2017,7,11,14,45,953.5,83.5,1.45,21.0,854.5,663.84,500.23
2017,7,11,15,0,948.0,81.0,1.5,21.0,819.0,610.69,461.06
2017,7,11,15,15,937.5,79.5,1.5,20.5,777.0,554.61,418.84
2017,7,11,15,30,927.0,78.0,1.5,20.0,735.0,497.99,374.6
2017,7,11,15,45,916.0,75.0,1.5,19.5,689.5,439.59,327.33
2017,7,11,16,0,905.0,72.0,1.5,19.0,644.0,381.24,278.37
2017,7,11,16,15,888.0,70.0,1.45,18.5,594.5,322.27,227.57
2017,7,11,16,30,871.0,68.0,1.4,18.0,545.0,264.48,177.12
2017,7,11,16,45,850.5,64.5,1.4,18.0,493.5,206.25,127.13
2017,7,11,17,0,830.0,61.0,1.4,18.0,442.0,150.1,82.45
2017,7,11,17,15,799.5,58.0,1.35,17.0,389.0,95.96,48.15
2017,7,11,17,30,769.0,55.0,1.3,16.0,336.0,39.26,29.25
2017,7,11,17,45,727.0,51.0,1.3,15.5,283.5,36.94,27.37
2017,7,11,18,0,685.0,47.0,1.3,15.0,231.0,35.19,25.88
2017,7,11,18,15,621.5,42.0,1.25,14.5,182.0,32.47,23.41
2017,7,11,18,30,558.0,37.0,1.2,14.0,133.0,29.69,20.73
2017,7,11,18,45,449.5,29.5,1.15,13.5,90.5,24.38,15.6
2017,7,11,19,0,341.0,22.0,1.1,13.0,48.0,17.32,7.66
2017,7,11,19,15,170.5,11.0,1.1,12.5,24.0,10.48,0.0
2017,7,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,7,12,5,15,172.5,12.5,0.5,9.5,27.5,48.1,0.0
2017,7,12,5,30,345.0,25.0,0.5,10.0,55.0,119.14,76.21
2017,7,12,5,45,448.5,32.5,0.5,10.5,98.0,177.43,129.71
2017,7,12,6,0,552.0,40.0,0.5,11.0,141.0,245.98,189.57
2017,7,12,6,15,613.0,45.5,0.5,11.5,190.0,308.01,244.13
2017,7,12,6,30,674.0,51.0,0.5,12.0,239.0,375.9,301.59
2017,7,12,6,45,716.0,54.5,0.5,13.0,291.0,437.29,351.22
2017,7,12,7,0,758.0,58.0,0.5,14.0,343.0,501.76,400.87
2017,7,12,7,15,787.0,61.5,0.5,14.5,395.0,561.01,445.11
2017,7,12,7,30,816.0,65.0,0.5,15.0,447.0,617.34,485.57
2017,7,12,7,45,838.0,67.5,0.55,16.0,498.0,671.97,521.48
2017,7,12,8,0,860.0,70.0,0.6,17.0,549.0,726.39,555.64
2017,7,12,8,15,876.0,72.0,0.6,17.5,597.5,774.97,585.22
2017,7,12,8,30,892.0,74.0,0.6,18.0,646.0,822.23,613.32
2017,7,12,8,45,904.5,76.0,0.65,19.0,690.5,864.89,637.54
2017,7,12,9,0,917.0,78.0,0.7,20.0,735.0,905.44,660.03
2017,7,12,9,15,926.5,79.5,0.75,20.5,775.5,940.33,679.87
2017,7,12,9,30,936.0,81.0,0.8,21.0,816.0,972.5,697.92
2017,7,12,9,45,935.5,87.0,0.85,21.5,848.5,997.14,711.22
2017,7,12,10,0,935.0,93.0,0.9,22.0,881.0,1018.22,722.41
2017,7,12,10,15,940.5,94.0,0.95,22.0,909.5,1036.21,733.19
2017,7,12,10,30,946.0,95.0,1.0,22.0,938.0,1050.76,741.99
2017,7,12,10,45,951.0,95.5,1.05,22.5,960.5,1060.74,746.72
2017,7,12,11,0,956.0,96.0,1.1,23.0,983.0,1067.1,749.39
2017,7,12,11,15,959.0,96.5,1.15,23.0,997.5,1067.78,750.21
2017,7,12,11,30,962.0,97.0,1.2,23.0,1012.0,1064.78,748.97
2017,7,12,11,45,964.0,97.0,1.25,23.5,1019.5,1056.6,743.27
2017,7,12,12,0,966.0,97.0,1.3,24.0,1027.0,1044.8,735.5
2017,7,12,12,15,966.0,97.0,1.3,24.0,1027.0,1027.53,725.02
2017,7,12,12,30,966.0,97.0,1.3,24.0,1027.0,1006.85,712.56
2017,7,12,12,45,961.5,98.5,1.35,24.0,1018.5,980.17,697.23
2017,7,12,13,0,957.0,100.0,1.4,24.0,1010.0,950.47,679.93
2017,7,12,13,15,954.5,99.5,1.4,23.5,994.5,917.71,661.14
2017,7,12,13,30,952.0,99.0,1.4,23.0,979.0,882.11,640.36
2017,7,12,13,45,948.5,98.0,1.4,23.0,957.0,842.59,615.57
2017,7,12,14,0,945.0,97.0,1.4,23.0,935.0,800.62,588.95
2017,7,12,14,15,939.5,96.0,1.35,22.5,906.0,754.98,560.14
2017,7,12,14,30,934.0,95.0,1.3,22.0,877.0,707.44,528.37
2017,7,12,14,45,927.0,93.0,1.3,22.0,842.0,656.4,491.77
2017,7,12,15,0,920.0,91.0,1.3,22.0,807.0,604.05,453.13
2017,7,12,15,15,909.5,89.5,1.25,21.5,766.0,549.27,411.95
2017,7,12,15,30,899.0,88.0,1.2,21.0,725.0,493.99,368.92
2017,7,12,15,45,886.5,85.5,1.2,21.0,680.0,436.78,322.54
2017,7,12,16,0,874.0,83.0,1.2,21.0,635.0,379.81,274.85
2017,7,12,16,15,857.0,80.5,1.15,20.5,586.0,321.97,225.77
2017,7,12,16,30,840.0,78.0,1.1,20.0,537.0,265.33,177.05
2017,7,12,16,45,817.5,74.5,1.1,19.5,486.0,202.66,124.66
2017,7,12,17,0,795.0,71.0,1.1,19.0,435.0,147.78,81.66
2017,7,12,17,15,763.5,67.5,1.05,18.5,382.5,94.95,48.24
2017,7,12,17,30,732.0,64.0,1.0,18.0,330.0,45.94,34.86
2017,7,12,17,45,688.0,59.0,1.0,17.5,278.0,43.45,32.88
2017,7,12,18,0,644.0,54.0,1.0,17.0,226.0,41.18,30.95
2017,7,12,18,15,576.5,47.5,0.95,16.0,177.0,34.18,24.78
2017,7,12,18,30,509.0,41.0,0.9,15.0,128.0,30.62,21.46
2017,7,12,18,45,400.0,32.0,0.85,14.0,86.5,24.6,15.74
2017,7,12,19,0,291.0,23.0,0.8,13.0,45.0,18.26,8.25
2017,7,12,19,15,145.5,11.5,0.75,12.5,22.5,10.96,0.0
2017,7,12,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,13,5,15,157.5,12.5,0.55,8.5,26.0,39.64,0.0
2017,7,13,5,30,315.0,25.0,0.5,9.0,52.0,111.9,71.24
2017,7,13,5,45,419.0,34.0,0.5,10.0,94.5,170.25,124.73
2017,7,13,6,0,523.0,43.0,0.5,11.0,137.0,240.48,185.51
2017,7,13,6,15,586.0,49.0,0.5,11.5,186.0,302.08,239.57
2017,7,13,6,30,649.0,55.0,0.5,12.0,235.0,368.51,295.85
2017,7,13,6,45,691.0,60.0,0.5,12.5,286.5,430.42,346.52
2017,7,13,7,0,733.0,65.0,0.5,13.0,338.0,495.45,397.42
2017,7,13,7,15,763.0,68.5,0.5,13.5,390.0,554.19,441.48
2017,7,13,7,30,793.0,72.0,0.5,14.0,442.0,614.11,484.67
2017,7,13,7,45,813.5,75.5,0.55,15.0,492.5,668.22,520.85
2017,7,13,8,0,834.0,79.0,0.6,16.0,543.0,717.16,551.41
2017,7,13,8,15,850.5,81.5,0.6,16.5,591.0,765.66,581.27
2017,7,13,8,30,867.0,84.0,0.6,17.0,639.0,812.95,609.61
2017,7,13,8,45,878.0,87.0,0.65,18.0,683.0,854.58,633.37
2017,7,13,9,0,889.0,90.0,0.7,19.0,727.0,894.07,655.39
2017,7,13,9,15,898.5,92.0,0.75,19.5,766.5,928.7,675.26
2017,7,13,9,30,908.0,94.0,0.8,20.0,806.0,960.68,693.36
2017,7,13,9,45,916.5,95.0,0.85,21.0,840.5,987.77,706.97
2017,7,13,10,0,925.0,96.0,0.9,22.0,875.0,1011.81,718.65
2017,7,13,10,15,930.0,97.5,0.95,22.0,903.5,1029.72,729.35
2017,7,13,10,30,935.0,99.0,1.0,22.0,932.0,1044.21,738.12
2017,7,13,10,45,938.5,100.0,1.05,22.5,953.0,1053.13,742.21
2017,7,13,11,0,942.0,101.0,1.1,23.0,974.0,1058.46,744.29
2017,7,13,11,15,944.0,101.5,1.15,23.0,988.0,1058.13,744.5
2017,7,13,11,30,946.0,102.0,1.2,23.0,1002.0,1054.18,742.67
2017,7,13,11,45,946.5,102.5,1.25,23.0,1008.5,1045.13,737.86
2017,7,13,12,0,947.0,103.0,1.3,23.0,1015.0,1032.55,730.99
2017,7,13,12,15,946.5,103.0,1.3,23.0,1014.5,1015.06,720.31
2017,7,13,12,30,946.0,103.0,1.3,23.0,1014.0,994.24,707.67
2017,7,13,12,45,945.0,102.5,1.35,23.0,1006.0,969.25,693.25
2017,7,13,13,0,944.0,102.0,1.4,23.0,998.0,941.15,676.81
2017,7,13,13,15,941.0,101.5,1.4,23.0,982.5,908.33,656.54
2017,7,13,13,30,938.0,101.0,1.4,23.0,967.0,872.75,634.42
2017,7,13,13,45,933.5,100.0,1.45,23.0,944.5,832.92,609.93
2017,7,13,14,0,929.0,99.0,1.5,23.0,922.0,790.76,583.57
2017,7,13,14,15,923.0,98.0,1.45,22.5,893.0,745.4,554.78
2017,7,13,14,30,917.0,97.0,1.4,22.0,864.0,698.23,522.99
2017,7,13,14,45,908.5,95.5,1.4,22.0,829.0,647.47,486.39
2017,7,13,15,0,900.0,94.0,1.4,22.0,794.0,595.58,447.9
2017,7,13,15,15,889.5,92.0,1.4,21.5,753.5,541.31,407.25
2017,7,13,15,30,879.0,90.0,1.4,21.0,713.0,486.58,364.72
2017,7,13,15,45,865.0,88.0,1.4,21.0,668.0,430.22,318.77
2017,7,13,16,0,851.0,86.0,1.4,21.0,623.0,374.26,271.74
2017,7,13,16,15,833.0,83.0,1.4,20.5,574.5,316.93,223.1
2017,7,13,16,30,815.0,80.0,1.4,20.0,526.0,255.58,170.77
2017,7,13,16,45,791.0,77.0,1.4,19.5,475.0,199.84,123.75
2017,7,13,17,0,767.0,74.0,1.4,19.0,424.0,146.67,82.08
2017,7,13,17,15,735.5,70.0,1.35,18.0,372.5,95.0,49.43
2017,7,13,17,30,704.0,66.0,1.3,17.0,321.0,47.2,36.11
2017,7,13,17,45,658.0,61.0,1.3,16.5,270.0,45.11,34.48
2017,7,13,18,0,612.0,56.0,1.3,16.0,219.0,39.13,29.26
2017,7,13,18,15,545.5,49.0,1.25,15.0,171.5,35.41,25.96
2017,7,13,18,30,479.0,42.0,1.2,14.0,124.0,31.49,22.31
2017,7,13,18,45,372.5,32.5,1.15,13.5,83.5,25.07,16.16
2017,7,13,19,0,266.0,23.0,1.1,13.0,43.0,18.3,8.1
2017,7,13,19,15,133.0,11.5,1.05,12.5,21.5,10.96,0.0
2017,7,13,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,14,5,15,134.0,13.0,0.7,9.5,24.0,35.84,0.0
2017,7,14,5,30,268.0,26.0,0.7,10.0,48.0,101.39,63.76
2017,7,14,5,45,375.0,35.5,0.75,10.5,89.5,158.88,116.45
2017,7,14,6,0,482.0,45.0,0.8,11.0,131.0,228.18,176.72
2017,7,14,6,15,547.5,52.0,0.8,11.5,179.5,289.71,230.91
2017,7,14,6,30,613.0,59.0,0.8,12.0,228.0,357.78,288.86
2017,7,14,6,45,664.5,63.0,0.8,12.5,280.5,419.88,340.2
2017,7,14,7,0,716.0,67.0,0.8,13.0,333.0,487.8,393.97
2017,7,14,7,15,747.5,71.0,0.8,13.5,385.0,547.25,439.12
2017,7,14,7,30,779.0,75.0,0.8,14.0,437.0,608.06,483.55
2017,7,14,7,45,808.0,76.5,0.85,15.0,489.5,665.22,522.58
2017,7,14,8,0,837.0,78.0,0.9,16.0,542.0,717.97,556.13
2017,7,14,8,15,854.5,80.5,0.9,16.5,590.5,767.43,587.0
2017,7,14,8,30,872.0,83.0,0.9,17.0,639.0,815.73,616.4
2017,7,14,8,45,889.0,83.0,0.95,17.5,685.0,859.32,642.86
2017,7,14,9,0,906.0,83.0,1.0,18.0,731.0,901.16,667.84
2017,7,14,9,15,916.5,85.0,1.0,18.5,771.5,937.28,687.96
