Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,14,9,30,927.0,87.0,1.0,19.0,812.0,970.75,706.19
2017,7,14,9,45,932.5,89.5,1.05,19.5,846.5,997.11,720.72
2017,7,14,10,0,938.0,92.0,1.1,20.0,881.0,1020.23,733.29
2017,7,14,10,15,944.0,93.0,1.1,20.0,910.0,1038.85,743.54
2017,7,14,10,30,950.0,94.0,1.1,20.0,939.0,1054.02,751.77
2017,7,14,10,45,955.5,94.0,1.15,20.5,961.5,1064.07,756.55
2017,7,14,11,0,961.0,94.0,1.2,21.0,984.0,1070.5,759.26
2017,7,14,11,15,769.0,228.0,1.2,21.0,947.5,1026.7,731.66
2017,7,14,11,30,577.0,362.0,1.2,21.0,911.0,961.08,686.44
2017,7,14,11,45,774.0,228.5,1.25,21.5,970.0,1014.9,724.68
2017,7,14,12,0,971.0,95.0,1.3,22.0,1029.0,1048.31,743.97
2017,7,14,12,15,971.0,95.0,1.3,22.0,1028.5,1030.99,732.79
2017,7,14,12,30,971.0,95.0,1.3,22.0,1028.0,1010.23,720.19
2017,7,14,12,45,965.0,97.5,1.35,22.0,1019.0,983.05,704.44
2017,7,14,13,0,959.0,100.0,1.4,22.0,1010.0,952.88,686.74
2017,7,14,13,15,956.0,99.0,1.4,22.0,994.0,919.12,665.9
2017,7,14,13,30,953.0,98.0,1.4,22.0,978.0,882.57,643.14
2017,7,14,13,45,948.5,97.5,1.4,22.0,955.0,842.65,618.01
2017,7,14,14,0,944.0,97.0,1.4,22.0,932.0,800.35,591.08
2017,7,14,14,15,937.5,96.0,1.4,21.5,902.5,753.99,562.17
2017,7,14,14,30,931.0,95.0,1.4,21.0,873.0,705.82,530.26
2017,7,14,14,45,923.0,93.5,1.4,21.0,837.5,654.69,493.32
2017,7,14,15,0,915.0,92.0,1.4,21.0,802.0,602.34,454.4
2017,7,14,15,15,904.5,90.0,1.4,20.5,761.0,547.28,413.06
2017,7,14,15,30,894.0,88.0,1.4,20.0,720.0,491.74,369.77
2017,7,14,15,45,881.0,85.5,1.4,20.0,675.0,434.51,322.97
2017,7,14,16,0,868.0,83.0,1.4,20.0,630.0,377.57,274.95
2017,7,14,16,15,850.5,80.5,1.4,19.5,581.0,319.83,225.7
2017,7,14,16,30,833.0,78.0,1.4,19.0,532.0,263.35,176.84
2017,7,14,16,45,811.5,74.0,1.4,19.0,481.0,200.78,123.87
2017,7,14,17,0,790.0,70.0,1.4,19.0,430.0,145.88,80.48
2017,7,14,17,15,758.5,66.5,1.35,18.5,378.0,93.25,47.25
2017,7,14,17,30,727.0,63.0,1.3,18.0,326.0,44.89,33.94
2017,7,14,17,45,685.5,57.5,1.3,17.5,274.5,42.27,31.83
2017,7,14,18,0,644.0,52.0,1.3,17.0,223.0,39.51,29.47
2017,7,14,18,15,577.0,46.0,1.2,16.0,174.5,36.12,26.47
2017,7,14,18,30,510.0,40.0,1.1,15.0,126.0,29.86,20.76
2017,7,14,18,45,404.5,31.0,1.05,14.5,85.0,23.81,14.97
2017,7,14,19,0,299.0,22.0,1.0,14.0,44.0,17.44,7.21
2017,7,14,19,15,149.5,11.0,0.95,13.5,22.0,10.48,0.0
2017,7,14,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,15,5,15,166.0,11.5,0.65,9.5,25.0,39.85,0.0
2017,7,15,5,30,332.0,23.0,0.6,10.0,50.0,112.33,69.07
2017,7,15,5,45,436.5,31.0,0.6,10.5,92.0,171.21,124.46
2017,7,15,6,0,541.0,39.0,0.6,11.0,134.0,239.72,184.46
2017,7,15,6,15,602.5,44.0,0.6,11.5,182.5,300.72,238.47
2017,7,15,6,30,664.0,49.0,0.6,12.0,231.0,367.64,295.55
2017,7,15,6,45,706.5,53.0,0.65,13.0,282.5,429.36,346.12
2017,7,15,7,0,749.0,57.0,0.7,14.0,334.0,494.25,396.93
2017,7,15,7,15,778.0,60.0,0.7,14.5,385.5,552.56,440.99
2017,7,15,7,30,807.0,63.0,0.7,15.0,437.0,607.96,481.31
2017,7,15,7,45,828.5,65.5,0.75,16.0,488.0,661.97,517.22
2017,7,15,8,0,850.0,68.0,0.8,17.0,539.0,715.76,551.35
2017,7,15,8,15,866.0,70.5,0.85,17.5,587.0,764.67,582.31
2017,7,15,8,30,882.0,73.0,0.9,18.0,635.0,812.29,611.87
2017,7,15,8,45,894.0,75.0,0.95,19.0,679.5,854.33,636.04
2017,7,15,9,0,906.0,77.0,1.0,20.0,724.0,894.27,658.46
2017,7,15,9,15,916.0,78.5,1.0,20.5,763.5,929.47,677.91
2017,7,15,9,30,926.0,80.0,1.0,21.0,803.0,962.0,695.47
2017,7,15,9,45,930.5,83.0,1.05,21.5,837.0,988.06,709.75
2017,7,15,10,0,935.0,86.0,1.1,22.0,871.0,1010.83,722.04
2017,7,15,10,15,940.5,87.0,1.15,22.5,899.5,1029.01,731.53
2017,7,15,10,30,946.0,88.0,1.2,23.0,928.0,1043.74,739.0
2017,7,15,10,45,950.0,88.5,1.25,23.5,950.0,1052.89,743.15
2017,7,15,11,0,954.0,89.0,1.3,24.0,972.0,1058.41,745.25
2017,7,15,11,15,956.5,89.5,1.35,24.0,986.5,1058.75,745.78
2017,7,15,11,30,959.0,90.0,1.4,24.0,1001.0,1055.41,744.22
2017,7,15,11,45,960.5,90.0,1.45,24.5,1008.0,1046.9,738.17
2017,7,15,12,0,962.0,90.0,1.5,25.0,1015.0,1034.78,730.06
2017,7,15,12,15,962.0,90.0,1.5,25.0,1015.0,1017.67,719.61
2017,7,15,12,30,962.0,90.0,1.5,25.0,1015.0,997.15,707.14
2017,7,15,12,45,674.5,255.0,1.55,25.5,901.0,878.45,631.35
2017,7,15,13,0,387.0,420.0,1.6,26.0,787.0,752.79,541.6
2017,7,15,13,15,666.0,257.5,1.6,26.0,876.5,826.56,599.24
2017,7,15,13,30,945.0,95.0,1.6,26.0,966.0,873.38,630.79
2017,7,15,13,45,939.5,94.5,1.6,26.0,943.5,832.97,604.57
2017,7,15,14,0,934.0,94.0,1.6,26.0,921.0,790.28,577.52
2017,7,15,14,15,928.0,93.0,1.6,25.5,892.0,744.69,549.3
2017,7,15,14,30,922.0,92.0,1.6,25.0,863.0,697.27,518.16
2017,7,15,14,45,673.5,200.0,1.65,25.0,750.5,594.24,442.52
2017,7,15,15,0,425.0,308.0,1.7,25.0,638.0,511.11,380.41
2017,7,15,15,15,654.0,197.5,1.7,24.5,674.5,507.86,379.54
2017,7,15,15,30,883.0,87.0,1.7,24.0,711.0,485.76,361.42
2017,7,15,15,45,868.5,85.0,1.7,24.0,666.0,428.92,315.11
2017,7,15,16,0,854.0,83.0,1.7,24.0,621.0,372.54,268.0
2017,7,15,16,15,836.5,80.5,1.65,23.5,572.5,315.54,219.79
2017,7,15,16,30,819.0,78.0,1.6,23.0,524.0,254.45,167.96
2017,7,15,16,45,795.5,75.0,1.6,22.5,473.5,198.5,121.16
2017,7,15,17,0,772.0,72.0,1.6,22.0,423.0,145.05,79.69
2017,7,15,17,15,740.5,68.0,1.55,21.0,371.5,93.02,47.29
2017,7,15,17,30,709.0,64.0,1.5,20.0,320.0,45.68,34.34
2017,7,15,17,45,664.5,59.0,1.45,19.0,269.0,43.53,32.72
2017,7,15,18,0,620.0,54.0,1.4,18.0,218.0,37.67,27.71
2017,7,15,18,15,552.0,47.5,1.3,17.0,170.0,34.28,24.73
2017,7,15,18,30,484.0,41.0,1.2,16.0,122.0,30.74,21.43
2017,7,15,18,45,374.0,32.0,1.2,15.5,81.5,24.74,15.67
2017,7,15,19,0,264.0,23.0,1.2,15.0,41.0,18.42,7.65
2017,7,15,19,15,132.0,11.5,1.15,14.5,20.5,10.96,0.0
2017,7,15,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,16,5,15,140.0,12.5,0.35,11.5,23.5,36.13,0.0
2017,7,16,5,30,280.0,25.0,0.3,12.0,47.0,101.86,61.42
2017,7,16,5,45,392.5,33.5,0.3,12.5,88.5,161.12,116.14
2017,7,16,6,0,505.0,42.0,0.3,13.0,130.0,231.97,176.78
2017,7,16,6,15,571.5,48.0,0.3,13.5,178.5,293.89,230.47
2017,7,16,6,30,638.0,54.0,0.3,14.0,227.0,361.05,286.74
2017,7,16,6,45,688.0,57.0,0.35,15.0,279.5,424.19,337.6
2017,7,16,7,0,738.0,60.0,0.4,16.0,332.0,491.23,389.23
2017,7,16,7,15,768.5,63.5,0.45,17.0,384.0,550.56,432.93
2017,7,16,7,30,799.0,67.0,0.5,18.0,436.0,611.15,475.76
2017,7,16,7,45,825.5,68.5,0.55,19.5,488.0,663.09,508.8
2017,7,16,8,0,852.0,70.0,0.6,21.0,540.0,719.32,542.87
2017,7,16,8,15,869.0,72.5,0.65,22.0,589.0,769.13,572.57
2017,7,16,8,30,886.0,75.0,0.7,23.0,638.0,817.71,600.82
2017,7,16,8,45,900.5,76.0,0.8,24.0,683.5,860.91,625.83
2017,7,16,9,0,915.0,77.0,0.9,25.0,729.0,902.17,649.27
2017,7,16,9,15,925.0,78.5,0.95,25.5,769.5,937.66,669.19
2017,7,16,9,30,935.0,80.0,1.0,26.0,810.0,970.45,687.34
2017,7,16,9,45,940.0,83.0,1.1,27.0,844.5,997.22,701.22
2017,7,16,10,0,945.0,86.0,1.2,28.0,879.0,1020.69,713.05
2017,7,16,10,15,950.5,87.0,1.2,28.0,907.5,1039.04,722.86
2017,7,16,10,30,956.0,88.0,1.2,28.0,936.0,1053.9,730.7
2017,7,16,10,45,960.5,88.5,1.3,28.5,958.5,1063.64,735.96
2017,7,16,11,0,965.0,89.0,1.4,29.0,981.0,1069.72,739.14
2017,7,16,11,15,968.0,89.5,1.4,29.0,996.0,1070.56,739.07
2017,7,16,11,30,971.0,90.0,1.4,29.0,1011.0,1067.68,736.95
2017,7,16,11,45,972.5,90.5,1.45,29.5,1018.5,1059.57,731.24
2017,7,16,12,0,974.0,91.0,1.5,30.0,1026.0,1047.81,723.48
2017,7,16,12,15,974.0,91.0,1.55,30.0,1026.0,1030.49,713.9
2017,7,16,12,30,974.0,91.0,1.6,30.0,1026.0,1009.71,702.28
2017,7,16,12,45,972.0,91.0,1.65,30.0,1018.0,983.71,687.45
2017,7,16,13,0,970.0,91.0,1.7,30.0,1010.0,954.54,670.6
2017,7,16,13,15,967.5,90.5,1.7,29.5,994.5,921.39,651.86
2017,7,16,13,30,965.0,90.0,1.7,29.0,979.0,885.35,631.12
2017,7,16,13,45,961.5,89.0,1.75,29.0,956.5,845.32,606.86
2017,7,16,14,0,958.0,88.0,1.8,29.0,934.0,802.8,580.66
2017,7,16,14,15,952.0,87.0,1.8,28.5,905.0,756.2,552.09
2017,7,16,14,30,946.0,86.0,1.8,28.0,876.0,707.71,520.8
2017,7,16,14,45,939.5,84.0,1.85,28.0,840.5,656.33,484.57
2017,7,16,15,0,933.0,82.0,1.9,28.0,805.0,603.55,446.18
2017,7,16,15,15,923.5,80.5,1.85,27.5,764.5,548.53,405.21
2017,7,16,15,30,914.0,79.0,1.8,27.0,724.0,492.88,362.31
2017,7,16,15,45,903.5,76.0,1.8,27.0,679.0,435.14,315.86
2017,7,16,16,0,893.0,73.0,1.8,27.0,634.0,377.4,267.95
2017,7,16,16,15,876.5,71.0,1.75,26.0,585.0,318.99,219.33
2017,7,16,16,30,860.0,69.0,1.7,25.0,536.0,261.71,170.87
2017,7,16,16,45,841.0,65.5,1.7,24.5,485.5,204.12,122.78
2017,7,16,17,0,822.0,62.0,1.7,24.0,435.0,148.42,79.7
2017,7,16,17,15,792.0,58.5,1.6,23.0,382.0,94.14,46.32
2017,7,16,17,30,762.0,55.0,1.5,22.0,329.0,38.77,28.07
2017,7,16,17,45,722.0,51.0,1.45,21.5,277.5,37.11,26.79
2017,7,16,18,0,682.0,47.0,1.4,21.0,226.0,35.38,25.35
2017,7,16,18,15,617.0,41.5,1.3,20.0,176.5,32.24,22.6
2017,7,16,18,30,552.0,36.0,1.2,19.0,127.0,29.0,19.6
2017,7,16,18,45,443.0,28.0,1.1,18.0,85.5,23.18,14.12
2017,7,16,19,0,334.0,20.0,1.0,17.0,44.0,17.1,6.35
2017,7,16,19,15,167.0,10.0,0.95,16.0,22.0,9.53,0.0
2017,7,16,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,17,5,15,151.0,11.5,0.7,10.5,23.0,36.94,0.0
2017,7,17,5,30,302.0,23.0,0.7,11.0,46.0,104.17,61.58
2017,7,17,5,45,418.5,31.0,0.7,11.5,89.0,165.43,119.45
2017,7,17,6,0,535.0,39.0,0.7,12.0,132.0,236.76,181.36
2017,7,17,6,15,600.0,45.0,0.75,12.5,181.0,299.93,237.19
2017,7,17,6,30,665.0,51.0,0.8,13.0,230.0,369.48,296.59
2017,7,17,6,45,714.5,53.5,0.85,14.0,283.0,433.13,348.78
2017,7,17,7,0,764.0,56.0,0.9,15.0,336.0,500.62,401.7
2017,7,17,7,15,793.5,59.5,0.9,15.5,389.0,556.95,444.48
2017,7,17,7,30,823.0,63.0,0.9,16.0,442.0,617.75,488.78
2017,7,17,7,45,847.0,64.5,0.95,16.5,493.5,673.14,526.52
2017,7,17,8,0,871.0,66.0,1.0,17.0,545.0,728.49,562.76
2017,7,17,8,15,887.0,68.5,1.05,17.5,594.0,778.36,594.39
2017,7,17,8,30,903.0,71.0,1.1,18.0,643.0,826.87,624.55
2017,7,17,8,45,915.5,72.0,1.15,19.0,688.0,869.02,648.75
2017,7,17,9,0,928.0,73.0,1.2,20.0,733.0,909.04,671.18
2017,7,17,9,15,937.5,75.0,1.2,20.0,774.0,945.09,692.52
2017,7,17,9,30,947.0,77.0,1.2,20.0,815.0,978.35,711.96
2017,7,17,9,45,944.0,84.0,1.25,20.5,847.5,1002.23,724.88
2017,7,17,10,0,941.0,91.0,1.3,21.0,880.0,1022.38,735.55
2017,7,17,10,15,947.0,92.0,1.35,21.0,909.0,1041.15,746.88
2017,7,17,10,30,953.0,93.0,1.4,21.0,938.0,1056.46,756.14
2017,7,17,10,45,956.5,94.5,1.45,21.5,959.5,1066.22,760.63
2017,7,17,11,0,960.0,96.0,1.5,22.0,981.0,1072.28,763.01
2017,7,17,11,15,962.5,96.5,1.5,22.0,996.5,1072.57,762.59
2017,7,17,11,30,965.0,97.0,1.5,22.0,1012.0,1069.15,760.07
2017,7,17,11,45,967.0,97.0,1.55,22.5,1019.5,1061.02,754.19
2017,7,17,12,0,969.0,97.0,1.6,23.0,1027.0,1049.24,746.19
2017,7,17,12,15,969.5,97.0,1.6,23.0,1027.0,1032.42,735.83
2017,7,17,12,30,970.0,97.0,1.6,23.0,1027.0,1012.13,723.42
2017,7,17,12,45,971.5,95.0,1.65,23.0,1020.5,987.42,708.99
2017,7,17,13,0,973.0,93.0,1.7,23.0,1014.0,959.39,692.41
2017,7,17,13,15,970.5,92.5,1.7,22.5,998.5,926.11,673.04
2017,7,17,13,30,968.0,92.0,1.7,22.0,983.0,889.93,651.61
2017,7,17,13,45,966.0,90.0,1.75,22.0,961.5,849.98,626.77
2017,7,17,14,0,964.0,88.0,1.8,22.0,940.0,807.43,599.87
2017,7,17,14,15,958.5,87.0,1.8,21.5,910.5,760.89,570.55
2017,7,17,14,30,953.0,86.0,1.8,21.0,881.0,712.4,538.42
2017,7,17,14,45,948.0,84.0,1.8,21.0,846.0,661.56,501.3
2017,7,17,15,0,943.0,82.0,1.8,21.0,811.0,609.16,461.93
2017,7,17,15,15,933.0,80.5,1.75,20.5,770.0,553.32,419.32
2017,7,17,15,30,923.0,79.0,1.7,20.0,729.0,496.89,374.74
2017,7,17,15,45,912.5,76.0,1.7,20.0,684.0,438.6,326.69
2017,7,17,16,0,902.0,73.0,1.7,20.0,639.0,380.3,277.12
2017,7,17,16,15,885.5,71.0,1.7,19.5,589.5,321.33,226.39
2017,7,17,16,30,869.0,69.0,1.7,19.0,540.0,263.48,175.95
2017,7,17,16,45,849.0,65.5,1.7,18.5,488.5,205.13,126.17
2017,7,17,17,0,829.0,62.0,1.7,18.0,437.0,148.79,81.69
2017,7,17,17,15,799.5,59.0,1.65,17.5,384.0,94.47,47.62
2017,7,17,17,30,770.0,56.0,1.6,17.0,331.0,39.62,29.45
2017,7,17,17,45,728.5,51.5,1.55,16.5,279.0,37.58,27.82
2017,7,17,18,0,687.0,47.0,1.5,16.0,227.0,35.45,25.98
2017,7,17,18,15,622.0,41.5,1.4,15.0,177.0,32.3,23.18
2017,7,17,18,30,557.0,36.0,1.3,14.0,127.0,29.07,20.12
2017,7,17,18,45,447.0,28.0,1.25,13.5,85.0,23.25,14.48
2017,7,17,19,0,337.0,20.0,1.2,13.0,43.0,17.18,6.27
2017,7,17,19,15,168.5,10.0,1.2,12.5,21.5,9.53,0.0
2017,7,17,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,18,5,15,169.5,11.0,1.1,8.5,23.5,39.49,0.0
2017,7,18,5,30,339.0,22.0,1.1,9.0,47.0,110.89,64.46
2017,7,18,5,45,448.0,30.0,1.1,9.5,90.0,170.57,123.66
2017,7,18,6,0,557.0,38.0,1.1,10.0,133.0,242.77,187.52
2017,7,18,6,15,621.5,43.5,1.05,10.5,183.0,306.37,244.46
2017,7,18,6,30,686.0,49.0,1.0,11.0,233.0,376.25,304.69
2017,7,18,6,45,730.0,53.0,1.0,11.5,286.0,439.96,357.99
2017,7,18,7,0,774.0,57.0,1.0,12.0,339.0,506.98,411.6
2017,7,18,7,15,804.0,60.0,1.0,12.5,392.0,563.55,455.16
2017,7,18,7,30,834.0,63.0,1.0,13.0,445.0,624.62,500.26
2017,7,18,7,45,856.0,65.5,1.0,13.5,497.5,680.33,538.14
2017,7,18,8,0,878.0,68.0,1.0,14.0,550.0,735.79,574.2
2017,7,18,8,15,894.5,70.5,1.0,14.5,599.5,786.36,605.92
2017,7,18,8,30,911.0,73.0,1.0,15.0,649.0,835.6,636.03
2017,7,18,8,45,923.5,74.5,1.05,15.5,694.5,878.63,662.17
2017,7,18,9,0,936.0,76.0,1.1,16.0,740.0,919.5,686.59
2017,7,18,9,15,945.5,77.5,1.1,16.5,781.5,955.22,706.53
2017,7,18,9,30,955.0,79.0,1.1,17.0,823.0,988.14,724.48
2017,7,18,9,45,959.0,82.5,1.15,17.5,857.5,1015.02,739.39
2017,7,18,10,0,963.0,86.0,1.2,18.0,892.0,1038.47,752.18
2017,7,18,10,15,968.5,87.0,1.2,18.0,921.5,1057.13,762.5
2017,7,18,10,30,974.0,88.0,1.2,18.0,951.0,1072.24,770.72
2017,7,18,10,45,979.0,88.5,1.25,18.5,973.5,1082.64,775.7
2017,7,18,11,0,984.0,89.0,1.3,19.0,996.0,1089.31,778.52
2017,7,18,11,15,986.5,89.5,1.3,19.0,1011.0,1089.66,778.11
2017,7,18,11,30,989.0,90.0,1.3,19.0,1026.0,1086.2,775.56
2017,7,18,11,45,991.0,89.5,1.35,19.0,1033.5,1077.42,770.85
2017,7,18,12,0,993.0,89.0,1.4,19.0,1041.0,1064.91,763.95
2017,7,18,12,15,993.0,89.0,1.45,19.0,1041.0,1047.3,753.94
2017,7,18,12,30,993.0,89.0,1.5,19.0,1041.0,1026.14,741.75
2017,7,18,12,45,989.0,91.0,1.55,19.0,1032.0,999.81,726.25
2017,7,18,13,0,985.0,93.0,1.6,19.0,1023.0,970.29,708.66
2017,7,18,13,15,982.5,92.5,1.6,19.0,1008.0,936.62,687.57
2017,7,18,13,30,980.0,92.0,1.6,19.0,993.0,900.01,664.47
2017,7,18,13,45,977.0,90.0,1.65,19.0,970.5,858.8,638.71
2017,7,18,14,0,974.0,88.0,1.7,19.0,948.0,815.01,610.89
2017,7,18,14,15,969.0,87.0,1.7,18.5,918.5,768.37,581.33
2017,7,18,14,30,964.0,86.0,1.7,18.0,889.0,719.69,548.89
2017,7,18,14,45,958.5,84.0,1.7,18.0,853.5,667.97,510.88
2017,7,18,15,0,953.0,82.0,1.7,18.0,818.0,614.72,470.58
2017,7,18,15,15,943.5,80.0,1.7,17.5,777.0,558.12,427.3
2017,7,18,15,30,934.0,78.0,1.7,17.0,736.0,500.87,381.86
2017,7,18,15,45,924.0,75.5,1.7,17.0,690.5,442.57,333.23
2017,7,18,16,0,914.0,73.0,1.7,17.0,645.0,384.19,282.98
2017,7,18,16,15,897.5,70.5,1.65,16.5,595.5,324.05,230.64
2017,7,18,16,30,881.0,68.0,1.6,16.0,546.0,265.05,178.64
2017,7,18,16,45,861.5,65.0,1.6,15.5,494.0,206.46,128.1
2017,7,18,17,0,842.0,62.0,1.6,15.0,442.0,149.8,82.94
2017,7,18,17,15,812.5,58.5,1.55,14.5,388.5,94.29,47.82
2017,7,18,17,30,783.0,55.0,1.5,14.0,335.0,38.93,29.23
2017,7,18,17,45,742.0,51.0,1.5,13.5,282.0,37.26,27.91
2017,7,18,18,0,701.0,47.0,1.5,13.0,229.0,35.53,26.41
2017,7,18,18,15,635.5,41.5,1.45,12.5,179.0,32.39,23.51
2017,7,18,18,30,570.0,36.0,1.4,12.0,129.0,29.15,20.36
2017,7,18,18,45,456.5,28.0,1.35,11.5,86.0,23.33,14.66
2017,7,18,19,0,343.0,20.0,1.3,11.0,43.0,17.26,6.04
2017,7,18,19,15,171.5,10.0,1.25,10.5,21.5,9.53,0.0
2017,7,18,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,19,5,15,177.0,10.5,0.95,8.5,23.5,40.13,0.0
2017,7,19,5,30,354.0,21.0,1.0,9.0,47.0,110.84,62.33
2017,7,19,5,45,463.0,29.0,1.05,10.0,90.5,173.41,125.01
2017,7,19,6,0,572.0,37.0,1.1,11.0,134.0,246.35,189.24
2017,7,19,6,15,636.0,42.5,1.05,11.5,184.0,310.54,246.6
2017,7,19,6,30,700.0,48.0,1.0,12.0,234.0,380.97,307.12
2017,7,19,6,45,743.0,52.0,1.0,12.5,287.5,444.92,360.46
2017,7,19,7,0,786.0,56.0,1.0,13.0,341.0,512.07,413.97
2017,7,19,7,15,815.0,59.0,1.0,13.5,394.0,568.65,457.36
2017,7,19,7,30,844.0,62.0,1.0,14.0,447.0,629.64,502.17
2017,7,19,7,45,865.5,64.5,1.05,14.5,499.5,685.5,540.44
2017,7,19,8,0,887.0,67.0,1.1,15.0,552.0,741.06,577.02
2017,7,19,8,15,903.0,69.0,1.1,15.5,601.5,791.07,608.28
2017,7,19,8,30,919.0,71.0,1.1,16.0,651.0,839.69,637.93
2017,7,19,8,45,931.0,73.0,1.15,16.5,696.5,883.21,664.33
2017,7,19,9,0,943.0,75.0,1.2,17.0,742.0,924.5,688.95
2017,7,19,9,15,952.0,76.5,1.2,17.0,783.0,960.01,710.03
2017,7,19,9,30,961.0,78.0,1.2,17.0,824.0,992.68,729.19
2017,7,19,9,45,956.5,86.0,1.25,17.5,856.5,1016.59,742.22
2017,7,19,10,0,952.0,94.0,1.3,18.0,889.0,1036.63,752.9
2017,7,19,10,15,957.5,95.0,1.3,18.0,918.5,1055.1,763.2
2017,7,19,10,30,963.0,96.0,1.3,18.0,948.0,1070.04,771.37
2017,7,19,10,45,968.0,96.5,1.35,18.5,970.5,1080.31,776.25
2017,7,19,11,0,973.0,97.0,1.4,19.0,993.0,1086.89,778.99
2017,7,19,11,15,976.0,97.5,1.4,19.0,1008.5,1087.68,778.86
2017,7,19,11,30,979.0,98.0,1.4,19.0,1024.0,1084.7,776.59
2017,7,19,11,45,981.5,97.5,1.45,19.5,1031.5,1076.43,770.65
2017,7,19,12,0,984.0,97.0,1.5,20.0,1039.0,1064.45,762.56
2017,7,19,12,15,984.0,97.0,1.5,20.0,1039.0,1046.89,751.71
2017,7,19,12,30,984.0,97.0,1.5,20.0,1039.0,1025.82,738.77
2017,7,19,12,45,983.0,96.5,1.55,20.0,1031.0,999.91,723.6
2017,7,19,13,0,982.0,96.0,1.6,20.0,1023.0,970.73,706.28
2017,7,19,13,15,979.5,95.5,1.6,19.5,1008.0,937.1,686.61
2017,7,19,13,30,977.0,95.0,1.6,19.0,993.0,900.54,664.84
2017,7,19,13,45,973.5,93.5,1.6,19.0,970.0,859.45,638.61
2017,7,19,14,0,970.0,92.0,1.6,19.0,947.0,815.84,610.44
2017,7,19,14,15,964.5,91.0,1.6,19.0,917.5,768.93,579.71
2017,7,19,14,30,959.0,90.0,1.6,19.0,888.0,720.04,546.14
2017,7,19,14,45,952.0,88.5,1.6,19.0,852.0,668.02,508.15
2017,7,19,15,0,945.0,87.0,1.6,19.0,816.0,614.61,468.01
2017,7,19,15,15,935.0,85.0,1.6,18.5,775.0,558.06,425.07
2017,7,19,15,30,925.0,83.0,1.6,18.0,734.0,500.92,380.03
2017,7,19,15,45,913.5,80.5,1.6,18.0,688.0,442.4,331.58
2017,7,19,16,0,902.0,78.0,1.6,18.0,642.0,383.96,281.66
2017,7,19,16,15,885.0,75.5,1.55,17.5,592.0,324.24,230.01
2017,7,19,16,30,868.0,73.0,1.5,17.0,542.0,265.7,178.76
2017,7,19,16,45,847.5,69.5,1.5,16.5,490.0,207.14,128.65
2017,7,19,17,0,827.0,66.0,1.5,16.0,438.0,150.64,83.97
2017,7,19,17,15,795.5,62.5,1.45,15.0,384.5,89.87,44.77
2017,7,19,17,30,764.0,59.0,1.4,14.0,331.0,42.07,32.03
2017,7,19,17,45,721.5,54.0,1.4,13.5,278.0,39.72,30.11
2017,7,19,18,0,679.0,49.0,1.4,13.0,225.0,37.27,27.96
2017,7,19,18,15,610.5,43.0,1.3,12.5,175.0,33.76,24.74
2017,7,19,18,30,542.0,37.0,1.2,12.0,125.0,30.14,21.23
2017,7,19,18,45,426.5,28.5,1.2,11.5,82.5,23.87,15.1
2017,7,19,19,0,311.0,20.0,1.2,11.0,40.0,15.89,4.71
2017,7,19,19,15,155.5,10.0,1.15,10.5,20.0,9.53,0.0
2017,7,19,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,20,5,15,179.0,10.0,1.05,9.5,22.5,39.82,0.0
2017,7,20,5,30,358.0,20.0,1.1,10.0,45.0,110.13,59.59
2017,7,20,5,45,467.5,27.0,1.15,10.5,87.5,172.2,123.44
2017,7,20,6,0,577.0,34.0,1.2,11.0,130.0,244.32,187.44
2017,7,20,6,15,639.5,39.0,1.2,11.5,179.5,307.47,244.32
2017,7,20,6,30,702.0,44.0,1.2,12.0,229.0,376.76,304.46
2017,7,20,6,45,741.0,48.0,1.25,12.5,281.5,438.75,356.89
2017,7,20,7,0,780.0,52.0,1.3,13.0,334.0,500.21,406.89
2017,7,20,7,15,808.5,55.0,1.3,13.5,386.5,559.56,452.93
2017,7,20,7,30,837.0,58.0,1.3,14.0,439.0,619.98,497.89
2017,7,20,7,45,857.5,60.5,1.35,14.5,490.5,674.89,535.82
2017,7,20,8,0,878.0,63.0,1.4,15.0,542.0,729.43,572.16
2017,7,20,8,15,894.0,65.0,1.4,15.0,591.5,779.16,604.89
2017,7,20,8,30,910.0,67.0,1.4,15.0,641.0,827.52,636.13
2017,7,20,8,45,922.0,69.0,1.45,15.5,686.0,870.81,662.84
2017,7,20,9,0,934.0,71.0,1.5,16.0,731.0,911.9,687.75
2017,7,20,9,15,943.5,72.5,1.5,16.5,772.0,947.7,708.17
2017,7,20,9,30,953.0,74.0,1.5,17.0,813.0,980.7,726.57
2017,7,20,9,45,958.0,76.5,1.55,17.5,848.0,1007.51,741.6
2017,7,20,10,0,963.0,79.0,1.6,18.0,883.0,1030.96,754.5
2017,7,20,10,15,968.5,80.0,1.6,18.0,912.0,1049.76,765.13
2017,7,20,10,30,974.0,81.0,1.6,18.0,941.0,1065.0,773.62
2017,7,20,10,45,978.0,82.0,1.65,18.0,963.5,1075.06,779.79
2017,7,20,11,0,982.0,83.0,1.7,18.0,986.0,1081.36,783.78
2017,7,20,11,15,984.5,83.5,1.7,18.0,1001.0,1081.82,783.45
2017,7,20,11,30,987.0,84.0,1.7,18.0,1016.0,1078.46,780.92
2017,7,20,11,45,988.0,84.0,1.75,18.5,1024.0,1069.3,774.22
2017,7,20,12,0,989.0,84.0,1.8,19.0,1032.0,1056.42,765.32
2017,7,20,12,15,989.5,84.0,1.8,18.5,1031.5,1039.4,756.05
2017,7,20,12,30,990.0,84.0,1.8,18.0,1031.0,1018.8,744.56
2017,7,20,12,45,980.0,90.0,1.85,18.0,1021.0,991.0,727.71
2017,7,20,13,0,970.0,96.0,1.9,18.0,1011.0,960.24,708.89
2017,7,20,13,15,967.0,95.5,1.9,18.0,995.5,926.52,687.41
2017,7,20,13,30,964.0,95.0,1.9,18.0,980.0,889.93,663.92
2017,7,20,13,45,960.0,94.0,1.9,18.0,957.0,849.36,637.58
2017,7,20,14,0,956.0,93.0,1.9,18.0,934.0,806.33,609.33
2017,7,20,14,15,950.0,91.5,1.9,17.5,904.5,759.15,578.99
2017,7,20,14,30,944.0,90.0,1.9,17.0,875.0,710.08,545.68
2017,7,20,14,45,937.0,88.5,1.9,17.0,839.5,658.71,507.5
2017,7,20,15,0,930.0,87.0,1.9,17.0,804.0,605.99,467.18
2017,7,20,15,15,919.5,85.5,1.9,16.5,762.5,550.35,424.2
2017,7,20,15,30,909.0,84.0,1.9,16.0,721.0,494.19,379.21
2017,7,20,15,45,896.5,81.5,1.9,16.0,675.5,436.08,330.45
2017,7,20,16,0,884.0,79.0,1.9,16.0,630.0,378.17,280.37
2017,7,20,16,15,866.5,76.5,1.85,15.5,580.5,319.25,228.84
2017,7,20,16,30,849.0,74.0,1.8,15.0,531.0,261.59,177.82
2017,7,20,16,45,826.5,70.5,1.8,14.5,479.5,203.72,127.92
2017,7,20,17,0,804.0,67.0,1.8,14.0,428.0,142.37,78.91
2017,7,20,17,15,772.0,63.5,1.75,13.5,375.0,88.68,45.07
2017,7,20,17,30,740.0,60.0,1.7,13.0,322.0,42.85,32.87
2017,7,20,17,45,695.0,55.5,1.7,12.5,270.0,40.96,31.35
2017,7,20,18,0,650.0,51.0,1.7,12.0,218.0,39.02,29.65
2017,7,20,18,15,580.5,44.5,1.6,11.5,169.0,35.15,26.08
2017,7,20,18,30,511.0,38.0,1.5,11.0,120.0,28.51,19.85
2017,7,20,18,45,392.0,29.0,1.45,10.5,78.5,22.39,13.84
2017,7,20,19,0,273.0,20.0,1.4,10.0,37.0,15.94,4.29
2017,7,20,19,15,136.5,10.0,1.3,10.0,18.5,9.53,0.0
2017,7,20,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,7,21,5,15,180.0,10.0,1.1,9.0,22.0,39.83,0.0
2017,7,21,5,30,360.0,20.0,1.1,9.0,44.0,109.9,57.39
2017,7,21,5,45,471.5,27.5,1.15,9.5,87.5,173.48,124.49
2017,7,21,6,0,583.0,35.0,1.2,10.0,131.0,247.02,189.99
2017,7,21,6,15,646.5,40.0,1.15,10.5,181.0,310.96,247.68
2017,7,21,6,30,710.0,45.0,1.1,11.0,231.0,381.11,308.53
2017,7,21,6,45,752.0,48.5,1.1,12.0,284.0,444.48,361.26
2017,7,21,7,0,794.0,52.0,1.1,13.0,337.0,507.59,411.4
2017,7,21,7,15,822.5,55.0,1.1,13.5,390.5,567.68,457.66
2017,7,21,7,30,851.0,58.0,1.1,14.0,444.0,628.8,502.76
2017,7,21,7,45,872.0,60.5,1.1,14.5,496.0,684.75,540.57
2017,7,21,8,0,893.0,63.0,1.1,15.0,548.0,740.33,576.66
2017,7,21,8,15,908.5,65.0,1.1,15.5,597.5,790.32,607.91
2017,7,21,8,30,924.0,67.0,1.1,16.0,647.0,838.86,637.52
2017,7,21,8,45,935.5,68.5,1.15,16.5,692.5,881.67,663.44
2017,7,21,9,0,947.0,70.0,1.2,17.0,738.0,922.22,687.59
2017,7,21,9,15,956.0,71.5,1.2,17.5,779.0,957.97,707.53
2017,7,21,9,30,965.0,73.0,1.2,18.0,820.0,990.86,725.44
2017,7,21,9,45,962.5,80.0,1.2,18.5,853.5,1015.83,738.17
2017,7,21,10,0,960.0,87.0,1.2,19.0,887.0,1037.01,748.57
2017,7,21,10,15,965.5,88.0,1.2,19.0,916.0,1055.71,758.9
2017,7,21,10,30,971.0,89.0,1.2,19.0,945.0,1070.86,767.11
2017,7,21,10,45,975.0,89.5,1.3,19.5,967.5,1080.29,772.43
2017,7,21,11,0,979.0,90.0,1.4,20.0,990.0,1085.99,775.56
2017,7,21,11,15,981.5,90.5,1.4,20.0,1005.0,1086.38,775.19
2017,7,21,11,30,984.0,91.0,1.4,20.0,1020.0,1082.96,772.66
2017,7,21,11,45,985.0,91.5,1.45,20.0,1027.5,1074.26,767.94
2017,7,21,12,0,986.0,92.0,1.5,20.0,1035.0,1061.84,761.03
2017,7,21,12,15,986.0,92.0,1.5,20.0,1035.0,1044.29,750.18
2017,7,21,12,30,986.0,92.0,1.5,20.0,1035.0,1023.19,737.22
2017,7,21,12,45,983.0,93.0,1.55,20.0,1026.0,996.88,721.77
2017,7,21,13,0,980.0,94.0,1.6,20.0,1017.0,967.36,704.21
2017,7,21,13,15,977.5,93.5,1.6,19.5,1002.0,933.74,684.53
2017,7,21,13,30,975.0,93.0,1.6,19.0,987.0,897.19,662.74
2017,7,21,13,45,971.5,92.0,1.65,19.0,964.0,856.58,637.36
2017,7,21,14,0,968.0,91.0,1.7,19.0,941.0,813.44,609.94
2017,7,21,14,15,962.0,90.0,1.7,18.5,911.5,766.18,579.93
2017,7,21,14,30,956.0,89.0,1.7,18.0,882.0,716.99,546.99
2017,7,21,14,45,949.0,87.0,1.7,18.0,846.0,664.55,508.44
2017,7,21,15,0,942.0,85.0,1.7,18.0,810.0,610.74,467.72
2017,7,21,15,15,932.0,83.5,1.7,17.5,769.0,554.7,424.81
2017,7,21,15,30,922.0,82.0,1.7,17.0,728.0,498.06,379.8
2017,7,21,15,45,909.5,80.0,1.7,17.0,682.0,439.63,331.1
2017,7,21,16,0,897.0,78.0,1.7,17.0,636.0,381.38,281.03
2017,7,21,16,15,879.5,75.5,1.65,16.5,586.0,321.68,229.13
2017,7,21,16,30,862.0,73.0,1.6,16.0,536.0,263.22,177.71
2017,7,21,16,45,840.0,70.0,1.55,15.5,484.0,205.05,127.76
2017,7,21,17,0,818.0,67.0,1.5,15.0,432.0,143.33,78.78
2017,7,21,17,15,786.5,63.0,1.45,14.5,378.5,88.41,44.44
2017,7,21,17,30,755.0,59.0,1.4,14.0,325.0,42.16,32.12
2017,7,21,17,45,709.5,54.5,1.4,13.5,272.5,40.23,30.57
2017,7,21,18,0,664.0,50.0,1.4,13.0,220.0,38.24,28.83
2017,7,21,18,15,593.5,44.0,1.3,12.0,170.0,34.79,25.7
2017,7,21,18,30,523.0,38.0,1.2,11.0,120.0,31.25,22.28
2017,7,21,18,45,398.5,29.0,1.15,10.5,78.5,22.48,13.87
2017,7,21,19,0,274.0,20.0,1.1,10.0,37.0,16.02,3.74
2017,7,21,19,15,137.0,10.0,1.05,9.5,18.5,9.53,0.0
2017,7,21,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,22,5,15,157.0,10.0,0.7,8.5,20.5,35.82,0.0
2017,7,22,5,30,314.0,20.0,0.6,9.0,41.0,100.55,50.09
2017,7,22,5,45,425.5,29.0,0.5,10.0,83.0,163.73,116.99
2017,7,22,6,0,537.0,38.0,0.4,11.0,125.0,234.24,178.44
2017,7,22,6,15,604.5,44.0,0.4,11.5,175.0,298.49,235.08
2017,7,22,6,30,672.0,50.0,0.4,12.0,225.0,369.39,295.28
2017,7,22,6,45,715.0,54.5,0.4,13.0,277.5,432.56,346.59
2017,7,22,7,0,758.0,59.0,0.4,14.0,330.0,498.97,397.88
2017,7,22,7,15,789.0,63.0,0.4,14.5,383.5,560.4,443.79
2017,7,22,7,30,820.0,67.0,0.4,15.0,437.0,623.12,488.7
2017,7,22,7,45,841.5,70.0,0.4,16.0,489.0,674.46,521.73
2017,7,22,8,0,863.0,73.0,0.4,17.0,541.0,729.66,555.47
2017,7,22,8,15,880.0,75.5,0.4,18.0,590.5,780.17,584.9
2017,7,22,8,30,897.0,78.0,0.4,19.0,640.0,829.42,612.69
2017,7,22,8,45,909.0,80.5,0.4,20.0,685.5,872.84,635.98
2017,7,22,9,0,921.0,83.0,0.4,21.0,731.0,914.08,657.41
2017,7,22,9,15,931.0,84.5,0.4,21.5,772.0,949.95,676.35
2017,7,22,9,30,941.0,86.0,0.4,22.0,813.0,983.08,693.43
2017,7,22,9,45,949.0,87.0,0.45,23.0,849.0,1010.79,706.89
2017,7,22,10,0,957.0,88.0,0.5,24.0,885.0,1035.31,718.43
2017,7,22,10,15,962.5,89.0,0.55,24.5,914.0,1053.99,727.92
2017,7,22,10,30,968.0,90.0,0.6,25.0,943.0,1069.12,735.46
2017,7,22,10,45,971.5,91.0,0.65,26.0,965.0,1078.57,738.36
2017,7,22,11,0,975.0,92.0,0.7,27.0,987.0,1084.28,739.22
2017,7,22,11,15,977.5,92.5,0.75,27.0,1002.0,1084.66,740.04
2017,7,22,11,30,980.0,93.0,0.8,27.0,1017.0,1081.25,738.81
2017,7,22,11,45,980.5,94.0,0.85,27.5,1024.0,1072.58,733.19
2017,7,22,12,0,981.0,95.0,0.9,28.0,1031.0,1060.19,725.53
2017,7,22,12,15,980.5,94.5,0.95,28.0,1030.5,1041.7,715.76
2017,7,22,12,30,980.0,94.0,1.0,28.0,1030.0,1019.71,703.96
2017,7,22,12,45,979.0,93.5,1.05,28.5,1022.0,993.86,688.44
2017,7,22,13,0,978.0,93.0,1.1,29.0,1014.0,964.73,670.9
2017,7,22,13,15,975.0,92.5,1.1,29.0,998.5,930.72,650.79
2017,7,22,13,30,972.0,92.0,1.1,29.0,983.0,893.81,628.79
2017,7,22,13,45,967.0,92.0,1.15,29.0,959.5,853.04,604.89
2017,7,22,14,0,962.0,92.0,1.2,29.0,936.0,809.85,579.08
2017,7,22,14,15,956.0,90.5,1.2,28.5,906.5,762.32,550.56
2017,7,22,14,30,950.0,89.0,1.2,28.0,877.0,712.88,519.21
2017,7,22,14,45,941.0,88.5,1.25,28.0,840.5,660.81,483.28
2017,7,22,15,0,932.0,88.0,1.3,28.0,804.0,607.55,445.26
2017,7,22,15,15,921.5,86.0,1.3,27.5,762.5,551.24,404.23
2017,7,22,15,30,911.0,84.0,1.3,27.0,721.0,494.41,361.2
2017,7,22,15,45,896.0,82.5,1.3,26.5,674.5,435.92,315.32
2017,7,22,16,0,881.0,81.0,1.3,26.0,628.0,377.9,268.14
2017,7,22,16,15,863.0,78.5,1.3,25.5,578.0,318.86,218.96
2017,7,22,16,30,845.0,76.0,1.3,25.0,528.0,261.14,170.22
2017,7,22,16,45,819.0,73.0,1.3,24.5,475.5,197.63,118.23
2017,7,22,17,0,793.0,70.0,1.3,24.0,423.0,142.21,76.16
2017,7,22,17,15,760.0,66.0,1.2,23.0,370.0,88.61,44.1
2017,7,22,17,30,727.0,62.0,1.1,22.0,317.0,44.56,33.09
2017,7,22,17,45,677.5,57.5,1.05,21.0,264.5,42.76,31.78
2017,7,22,18,0,628.0,53.0,1.0,20.0,212.0,40.91,30.29
2017,7,22,18,15,555.0,46.0,0.9,18.5,163.0,33.52,23.85
2017,7,22,18,30,482.0,39.0,0.8,17.0,114.0,29.51,20.16
2017,7,22,18,45,359.0,29.0,0.75,16.0,73.5,22.53,13.49
2017,7,22,19,0,236.0,19.0,0.7,15.0,33.0,15.14,2.36
2017,7,22,19,15,118.0,9.5,0.65,14.5,16.5,9.05,0.0
2017,7,22,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,23,5,15,116.0,10.5,0.6,11.5,17.5,29.33,0.0
2017,7,23,5,30,232.0,21.0,0.6,12.0,35.0,82.72,38.11
2017,7,23,5,45,348.5,30.5,0.6,12.5,75.0,143.62,101.78
2017,7,23,6,0,465.0,40.0,0.6,13.0,115.0,213.84,162.45
2017,7,23,6,15,535.0,47.0,0.55,13.5,163.0,275.9,216.73
2017,7,23,6,30,605.0,54.0,0.5,14.0,211.0,345.15,275.15
2017,7,23,6,45,654.0,59.0,0.5,15.0,262.0,406.73,325.18
2017,7,23,7,0,703.0,64.0,0.5,16.0,313.0,473.97,377.19
2017,7,23,7,15,735.5,68.0,0.5,17.0,365.0,533.66,421.16
2017,7,23,7,30,768.0,72.0,0.5,18.0,417.0,594.86,464.26
2017,7,23,7,45,793.0,75.0,0.55,19.0,468.5,650.83,501.82
2017,7,23,8,0,818.0,78.0,0.6,20.0,520.0,706.91,537.05
2017,7,23,8,15,836.5,80.5,0.65,21.0,568.5,751.84,563.75
2017,7,23,8,30,855.0,83.0,0.7,22.0,617.0,800.69,592.59
2017,7,23,8,45,869.0,85.0,0.75,23.0,662.0,843.8,616.98
2017,7,23,9,0,883.0,87.0,0.8,24.0,707.0,884.99,639.75
2017,7,23,9,15,893.5,89.0,0.85,24.0,747.5,920.82,661.32
2017,7,23,9,30,904.0,91.0,0.9,24.0,788.0,954.05,681.23
2017,7,23,9,45,903.5,97.0,1.0,24.5,821.0,978.34,695.15
2017,7,23,10,0,903.0,103.0,1.1,25.0,854.0,999.15,707.02
2017,7,23,10,15,909.5,104.5,1.15,25.0,883.0,1018.5,718.55
2017,7,23,10,30,916.0,106.0,1.2,25.0,912.0,1034.49,728.11
2017,7,23,10,45,920.5,107.0,1.3,25.5,934.0,1044.47,733.6
2017,7,23,11,0,925.0,108.0,1.4,26.0,956.0,1050.9,737.05
2017,7,23,11,15,928.0,108.5,1.4,26.0,971.0,1051.69,736.93
2017,7,23,11,30,931.0,109.0,1.4,26.0,986.0,1048.86,734.81
2017,7,23,11,45,932.0,109.5,1.45,26.0,993.5,1040.44,730.26
2017,7,23,12,0,933.0,110.0,1.5,26.0,1001.0,1028.48,723.67
2017,7,23,12,15,933.0,110.0,1.5,25.5,1001.0,1011.59,714.77
2017,7,23,12,30,933.0,110.0,1.5,25.0,1001.0,991.36,703.86
2017,7,23,12,45,923.5,115.0,1.55,25.0,990.5,963.97,687.81
2017,7,23,13,0,914.0,120.0,1.6,25.0,980.0,933.8,669.97
2017,7,23,13,15,911.0,119.5,1.6,25.0,965.0,901.49,650.01
2017,7,23,13,30,908.0,119.0,1.6,25.0,950.0,866.49,628.21
2017,7,23,13,45,903.0,118.0,1.6,25.0,927.5,826.89,603.25
2017,7,23,14,0,898.0,117.0,1.6,25.0,905.0,785.06,576.6
2017,7,23,14,15,891.0,115.5,1.55,24.5,875.5,739.31,547.65
2017,7,23,14,30,884.0,114.0,1.5,24.0,846.0,691.89,515.21
2017,7,23,14,45,875.0,112.5,1.5,24.0,810.5,641.78,479.23
2017,7,23,15,0,866.0,111.0,1.5,24.0,775.0,590.63,441.45
2017,7,23,15,15,854.0,108.5,1.45,23.5,734.5,536.24,400.71
2017,7,23,15,30,842.0,106.0,1.4,23.0,694.0,478.37,356.08
2017,7,23,15,45,826.5,103.5,1.4,23.0,648.5,421.79,310.41
2017,7,23,16,0,811.0,101.0,1.4,23.0,603.0,365.89,263.89
2017,7,23,16,15,790.5,97.5,1.3,22.5,554.5,308.64,215.69
2017,7,23,16,30,770.0,94.0,1.2,22.0,506.0,253.16,168.52
2017,7,23,16,45,743.5,89.5,1.2,21.5,455.0,197.81,122.82
2017,7,23,17,0,717.0,85.0,1.2,21.0,404.0,140.91,79.27
2017,7,23,17,15,680.5,80.0,1.15,20.0,352.0,90.33,48.75
2017,7,23,17,30,644.0,75.0,1.1,19.0,300.0,50.07,38.35
2017,7,23,17,45,593.0,68.5,1.05,18.5,249.0,47.44,36.25
2017,7,23,18,0,542.0,62.0,1.0,18.0,198.0,44.65,33.84
2017,7,23,18,15,465.0,53.5,0.9,17.0,151.0,39.91,29.63
2017,7,23,18,30,388.0,45.0,0.8,16.0,104.0,34.94,24.97
2017,7,23,18,45,271.5,32.5,0.7,15.0,66.5,25.82,16.29
2017,7,23,19,0,155.0,20.0,0.6,14.0,29.0,15.76,1.85
2017,7,23,19,15,77.5,10.0,0.55,13.5,14.5,9.53,0.0
2017,7,23,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,24,5,15,94.0,10.5,0.7,9.5,16.5,25.59,0.0
2017,7,24,5,30,188.0,21.0,0.7,10.0,33.0,72.42,30.85
2017,7,24,5,45,304.5,32.5,0.75,10.5,72.0,133.3,95.24
2017,7,24,6,0,421.0,44.0,0.8,11.0,111.0,203.17,155.96
2017,7,24,6,15,495.5,52.0,0.8,11.5,158.5,265.82,211.18
2017,7,24,6,30,570.0,60.0,0.8,12.0,206.0,336.15,271.35
