Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,24,6,45,620.5,66.0,0.85,13.0,257.5,399.42,323.69
2017,7,24,7,0,671.0,72.0,0.9,14.0,309.0,466.92,377.17
2017,7,24,7,15,706.0,76.5,0.9,14.5,361.0,525.27,421.96
2017,7,24,7,30,741.0,81.0,0.9,15.0,413.0,587.39,467.8
2017,7,24,7,45,767.5,84.5,0.95,15.5,464.5,643.88,508.19
2017,7,24,8,0,794.0,88.0,1.0,16.0,516.0,700.64,546.01
2017,7,24,8,15,813.0,91.0,1.0,16.5,564.5,750.92,577.77
2017,7,24,8,30,832.0,94.0,1.0,17.0,613.0,800.22,608.18
2017,7,24,8,45,847.5,96.5,1.05,17.5,658.5,838.45,631.25
2017,7,24,9,0,863.0,99.0,1.1,18.0,704.0,880.81,656.92
2017,7,24,9,15,874.0,101.0,1.15,18.5,744.5,916.47,677.81
2017,7,24,9,30,885.0,103.0,1.2,19.0,785.0,949.62,696.96
2017,7,24,9,45,895.0,104.0,1.25,19.5,820.5,977.99,712.95
2017,7,24,10,0,905.0,105.0,1.3,20.0,856.0,1003.41,727.06
2017,7,24,10,15,911.0,106.5,1.3,20.5,884.5,1022.29,736.2
2017,7,24,10,30,917.0,108.0,1.3,21.0,913.0,1037.8,743.32
2017,7,24,10,45,921.0,109.0,1.35,21.5,935.0,1047.28,747.69
2017,7,24,11,0,925.0,110.0,1.4,22.0,957.0,1053.19,750.01
2017,7,24,11,15,927.5,110.5,1.45,22.0,971.5,1053.46,750.44
2017,7,24,11,30,930.0,111.0,1.5,22.0,986.0,1050.11,748.79
2017,7,24,11,45,931.0,111.5,1.55,22.0,993.0,1041.67,744.11
2017,7,24,12,0,932.0,112.0,1.6,22.0,1000.0,1029.69,737.35
2017,7,24,12,15,931.5,112.0,1.6,21.5,999.5,1012.3,727.92
2017,7,24,12,30,931.0,112.0,1.6,21.0,999.0,991.58,716.46
2017,7,24,12,45,935.0,108.0,1.65,21.0,992.5,967.88,702.45
2017,7,24,13,0,939.0,104.0,1.7,21.0,986.0,940.85,686.23
2017,7,24,13,15,935.5,103.5,1.65,21.0,970.0,907.44,664.58
2017,7,24,13,30,932.0,103.0,1.6,21.0,954.0,871.28,641.11
2017,7,24,13,45,929.0,101.0,1.6,21.0,932.0,831.5,615.69
2017,7,24,14,0,926.0,99.0,1.6,21.0,910.0,789.28,588.41
2017,7,24,14,15,919.5,97.5,1.55,20.5,880.5,742.78,558.51
2017,7,24,14,30,913.0,96.0,1.5,20.0,851.0,694.49,525.57
2017,7,24,14,45,906.5,93.5,1.5,20.0,816.0,643.73,488.54
2017,7,24,15,0,900.0,91.0,1.5,20.0,781.0,591.63,449.43
2017,7,24,15,15,889.0,89.0,1.5,19.5,740.0,536.57,407.64
2017,7,24,15,30,878.0,87.0,1.5,19.0,699.0,481.09,363.96
2017,7,24,15,45,865.5,84.0,1.5,19.0,654.0,423.97,316.79
2017,7,24,16,0,853.0,81.0,1.5,19.0,609.0,367.1,268.38
2017,7,24,16,15,834.5,78.5,1.45,18.5,560.0,309.41,218.7
2017,7,24,16,30,816.0,76.0,1.4,18.0,511.0,247.86,165.57
2017,7,24,16,45,792.0,72.5,1.35,17.5,460.0,191.17,117.5
2017,7,24,17,0,768.0,69.0,1.3,17.0,409.0,137.07,75.36
2017,7,24,17,15,734.5,65.0,1.25,16.5,357.0,84.86,43.61
2017,7,24,17,30,701.0,61.0,1.2,16.0,305.0,43.81,33.32
2017,7,24,17,45,653.0,56.0,1.2,15.5,253.5,41.57,31.5
2017,7,24,18,0,605.0,51.0,1.2,15.0,202.0,39.24,29.47
2017,7,24,18,15,533.0,44.5,1.1,14.5,154.5,32.39,23.26
2017,7,24,18,30,461.0,38.0,1.0,14.0,107.0,28.79,19.76
2017,7,24,18,45,340.5,28.0,0.95,13.5,68.5,21.78,12.9
2017,7,24,19,0,220.0,18.0,0.9,13.0,30.0,14.36,0.22
2017,7,24,19,15,110.0,9.0,0.85,12.5,15.0,8.58,0.0
2017,7,24,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,25,5,15,103.5,10.0,0.6,10.5,16.0,26.6,0.0
2017,7,25,5,30,207.0,20.0,0.6,11.0,32.0,75.09,28.55
2017,7,25,5,45,325.0,30.5,0.65,11.5,71.0,136.71,96.66
2017,7,25,6,0,443.0,41.0,0.7,12.0,110.0,207.04,157.78
2017,7,25,6,15,515.0,48.0,0.7,12.5,157.5,268.67,212.13
2017,7,25,6,30,587.0,55.0,0.7,13.0,205.0,337.71,271.12
2017,7,25,6,45,635.5,60.5,0.75,13.5,255.5,400.22,323.3
2017,7,25,7,0,684.0,66.0,0.8,14.0,306.0,465.17,375.43
2017,7,25,7,15,717.5,70.5,0.8,14.5,358.0,525.19,421.42
2017,7,25,7,30,751.0,75.0,0.8,15.0,410.0,586.86,466.79
2017,7,25,7,45,775.5,78.5,0.8,15.5,460.5,642.39,505.6
2017,7,25,8,0,800.0,82.0,0.8,16.0,511.0,698.03,541.86
2017,7,25,8,15,818.5,84.5,0.8,16.5,559.5,747.59,572.91
2017,7,25,8,30,837.0,87.0,0.8,17.0,608.0,790.42,598.71
2017,7,25,8,45,851.5,89.5,0.8,18.0,653.0,833.95,623.39
2017,7,25,9,0,866.0,92.0,0.8,19.0,698.0,875.64,646.25
2017,7,25,9,15,877.0,94.0,0.85,19.5,738.0,911.47,667.04
2017,7,25,9,30,888.0,96.0,0.9,20.0,778.0,944.78,686.11
2017,7,25,9,45,889.0,101.5,0.95,20.5,811.0,969.62,699.72
2017,7,25,10,0,890.0,107.0,1.0,21.0,844.0,991.08,711.31
2017,7,25,10,15,896.5,108.0,1.05,21.5,873.0,1009.72,721.2
2017,7,25,10,30,903.0,109.0,1.1,22.0,902.0,1025.04,729.11
2017,7,25,10,45,908.0,110.0,1.2,22.5,924.0,1035.45,735.03
2017,7,25,11,0,913.0,111.0,1.3,23.0,946.0,1042.33,738.88
2017,7,25,11,15,916.0,111.5,1.35,23.0,961.0,1043.11,739.64
2017,7,25,11,30,919.0,112.0,1.4,23.0,976.0,1040.31,738.36
2017,7,25,11,45,921.0,112.5,1.45,23.0,983.5,1032.94,734.39
2017,7,25,12,0,923.0,113.0,1.5,23.0,991.0,1022.05,728.35
2017,7,25,12,15,923.0,113.0,1.55,23.0,991.0,1005.26,718.7
2017,7,25,12,30,923.0,113.0,1.6,23.0,991.0,985.15,707.04
2017,7,25,12,45,926.0,109.5,1.65,23.0,984.5,961.17,692.9
2017,7,25,13,0,929.0,106.0,1.7,23.0,978.0,933.92,676.64
2017,7,25,13,15,926.5,105.5,1.7,22.5,963.0,901.62,657.69
2017,7,25,13,30,924.0,105.0,1.7,22.0,948.0,866.53,636.76
2017,7,25,13,45,920.0,104.0,1.7,22.0,926.0,827.14,611.56
2017,7,25,14,0,916.0,103.0,1.7,22.0,904.0,785.39,584.57
2017,7,25,14,15,910.0,101.5,1.65,21.5,875.0,739.58,555.15
2017,7,25,14,30,904.0,100.0,1.6,21.0,846.0,691.96,522.53
2017,7,25,14,45,895.5,98.5,1.6,21.0,810.5,641.21,485.51
2017,7,25,15,0,887.0,97.0,1.6,21.0,775.0,589.33,446.57
2017,7,25,15,15,876.0,95.0,1.55,20.5,734.5,534.82,405.02
2017,7,25,15,30,865.0,93.0,1.5,20.0,694.0,479.91,361.7
2017,7,25,15,45,850.5,90.5,1.5,19.5,649.0,423.01,315.55
2017,7,25,16,0,836.0,88.0,1.5,19.0,604.0,366.58,268.2
2017,7,25,16,15,817.0,85.0,1.45,18.5,555.5,304.33,215.17
2017,7,25,16,30,798.0,82.0,1.4,18.0,507.0,248.06,166.3
2017,7,25,16,45,773.0,78.5,1.35,17.5,456.0,192.15,119.05
2017,7,25,17,0,748.0,75.0,1.3,17.0,405.0,138.98,77.86
2017,7,25,17,15,713.5,70.5,1.25,16.5,353.0,87.43,46.71
2017,7,25,17,30,679.0,66.0,1.2,16.0,301.0,47.96,36.99
2017,7,25,17,45,630.0,60.5,1.15,15.5,250.0,41.41,31.36
2017,7,25,18,0,581.0,55.0,1.1,15.0,199.0,39.12,29.36
2017,7,25,18,15,506.0,47.5,1.05,14.5,151.5,34.98,25.55
2017,7,25,18,30,431.0,40.0,1.0,14.0,104.0,30.64,21.36
2017,7,25,18,45,309.5,29.0,0.95,13.5,66.0,22.77,13.66
2017,7,25,19,0,188.0,18.0,0.9,13.0,28.0,14.43,0.0
2017,7,25,19,15,94.0,9.0,0.85,12.5,14.0,8.58,0.0
2017,7,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,26,5,15,120.0,9.5,0.65,9.5,16.0,28.75,0.0
2017,7,26,5,30,240.0,19.0,0.6,10.0,32.0,80.81,26.78
2017,7,26,5,45,363.0,28.0,0.6,11.0,72.0,144.31,101.43
2017,7,26,6,0,486.0,37.0,0.6,12.0,112.0,216.65,164.32
2017,7,26,6,15,557.5,43.5,0.55,12.5,160.5,278.04,218.59
2017,7,26,6,30,629.0,50.0,0.5,13.0,209.0,348.71,278.65
2017,7,26,6,45,677.0,55.0,0.5,13.5,261.0,412.77,331.56
2017,7,26,7,0,725.0,60.0,0.5,14.0,313.0,480.67,385.14
2017,7,26,7,15,756.5,63.5,0.5,14.5,365.0,540.32,430.25
2017,7,26,7,30,788.0,67.0,0.5,15.0,417.0,601.38,474.53
2017,7,26,7,45,812.0,70.0,0.5,15.5,468.5,657.65,512.76
2017,7,26,8,0,836.0,73.0,0.5,16.0,520.0,709.04,545.32
2017,7,26,8,15,853.0,75.0,0.5,16.5,568.5,758.05,575.45
2017,7,26,8,30,870.0,77.0,0.5,17.0,617.0,805.87,604.09
2017,7,26,8,45,883.5,79.0,0.5,18.0,662.0,849.23,628.0
2017,7,26,9,0,897.0,81.0,0.5,19.0,707.0,890.59,650.1
2017,7,26,9,15,907.0,82.5,0.55,19.5,747.5,925.95,670.25
2017,7,26,9,30,917.0,84.0,0.6,20.0,788.0,958.63,688.64
2017,7,26,9,45,913.0,92.0,0.65,21.0,820.0,982.26,700.0
2017,7,26,10,0,909.0,100.0,0.7,22.0,852.0,1002.16,709.15
2017,7,26,10,15,915.0,101.0,0.75,22.0,880.5,1020.64,720.24
2017,7,26,10,30,921.0,102.0,0.8,22.0,909.0,1035.74,729.36
2017,7,26,10,45,924.0,103.5,0.85,22.5,930.5,1044.85,733.6
2017,7,26,11,0,927.0,105.0,0.9,23.0,952.0,1050.36,735.83
2017,7,26,11,15,929.5,106.0,0.95,23.0,967.0,1051.2,736.81
2017,7,26,11,30,932.0,107.0,1.0,23.0,982.0,1048.39,735.75
2017,7,26,11,45,932.0,108.0,1.05,23.5,988.5,1039.47,729.7
2017,7,26,12,0,932.0,109.0,1.1,24.0,995.0,1027.01,721.64
2017,7,26,12,15,932.0,109.0,1.1,24.0,995.0,1010.1,711.41
2017,7,26,12,30,932.0,109.0,1.1,24.0,995.0,989.81,699.22
2017,7,26,12,45,936.5,104.5,1.15,24.5,988.5,966.0,684.44
2017,7,26,13,0,941.0,100.0,1.2,25.0,982.0,938.83,667.55
2017,7,26,13,15,938.5,99.5,1.2,25.0,967.0,906.16,647.68
2017,7,26,13,30,936.0,99.0,1.2,25.0,952.0,870.66,625.93
2017,7,26,13,45,932.5,97.5,1.25,25.0,930.0,830.74,601.81
2017,7,26,14,0,929.0,96.0,1.3,25.0,908.0,788.39,575.76
2017,7,26,14,15,923.0,95.0,1.3,24.5,878.5,742.49,547.48
2017,7,26,14,30,917.0,94.0,1.3,24.0,849.0,694.73,516.1
2017,7,26,14,45,909.5,92.5,1.3,24.0,814.0,643.96,479.81
2017,7,26,15,0,902.0,91.0,1.3,24.0,779.0,591.93,441.5
2017,7,26,15,15,891.5,89.0,1.25,23.5,738.5,536.9,400.27
2017,7,26,15,30,881.0,87.0,1.2,23.0,698.0,481.39,357.2
2017,7,26,15,45,867.5,84.5,1.2,23.0,652.5,424.0,310.81
2017,7,26,16,0,854.0,82.0,1.2,23.0,607.0,366.97,263.24
2017,7,26,16,15,835.5,79.5,1.15,22.5,558.0,309.1,214.36
2017,7,26,16,30,817.0,77.0,1.1,22.0,509.0,247.41,162.12
2017,7,26,16,45,793.0,73.5,1.1,21.5,458.0,190.55,114.91
2017,7,26,17,0,769.0,70.0,1.1,21.0,407.0,136.29,73.62
2017,7,26,17,15,735.0,66.0,1.05,20.5,354.5,83.93,42.79
2017,7,26,17,30,701.0,62.0,1.0,20.0,302.0,44.8,33.62
2017,7,26,17,45,653.0,56.5,1.0,19.5,250.5,42.18,31.5
2017,7,26,18,0,605.0,51.0,1.0,19.0,199.0,36.03,26.13
2017,7,26,18,15,530.0,44.0,0.95,18.0,151.5,32.15,22.66
2017,7,26,18,30,455.0,37.0,0.9,17.0,104.0,28.09,18.83
2017,7,26,18,45,331.0,27.0,0.85,16.0,65.5,21.05,11.96
2017,7,26,19,0,207.0,17.0,0.8,15.0,27.0,13.59,0.0
2017,7,26,19,15,103.5,8.5,0.75,14.5,13.5,8.1,0.0
2017,7,26,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,27,5,15,116.0,9.0,0.45,10.0,15.0,27.53,0.0
2017,7,27,5,30,232.0,18.0,0.4,10.0,30.0,77.5,20.67
2017,7,27,5,45,353.5,27.5,0.4,10.5,69.5,140.96,98.7
2017,7,27,6,0,475.0,37.0,0.4,11.0,109.0,212.73,161.49
2017,7,27,6,15,548.0,44.0,0.4,11.5,157.0,276.37,217.59
2017,7,27,6,30,621.0,51.0,0.4,12.0,205.0,345.94,276.98
2017,7,27,6,45,669.0,55.5,0.4,13.0,257.0,409.05,328.66
2017,7,27,7,0,717.0,60.0,0.4,14.0,309.0,475.99,380.82
2017,7,27,7,15,750.0,63.5,0.4,15.0,361.5,536.18,425.46
2017,7,27,7,30,783.0,67.0,0.4,16.0,414.0,597.94,469.19
2017,7,27,7,45,808.0,70.0,0.45,17.0,465.5,654.71,507.29
2017,7,27,8,0,833.0,73.0,0.5,18.0,517.0,706.7,539.76
2017,7,27,8,15,851.0,75.5,0.5,18.5,566.0,756.98,570.55
2017,7,27,8,30,869.0,78.0,0.5,19.0,615.0,806.16,599.86
2017,7,27,8,45,883.0,79.5,0.55,20.0,660.5,849.36,624.36
2017,7,27,9,0,897.0,81.0,0.6,21.0,706.0,890.61,647.24
2017,7,27,9,15,908.0,83.0,0.65,21.5,747.0,927.48,668.24
2017,7,27,9,30,919.0,85.0,0.7,22.0,788.0,961.71,687.47
2017,7,27,9,45,927.5,86.0,0.75,23.0,824.0,989.59,701.32
2017,7,27,10,0,936.0,87.0,0.8,24.0,860.0,1014.35,713.24
2017,7,27,10,15,942.5,88.0,0.8,24.5,889.0,1033.84,722.26
2017,7,27,10,30,949.0,89.0,0.8,25.0,918.0,1049.86,729.28
2017,7,27,10,45,953.5,89.5,0.85,25.5,940.5,1059.74,733.85
2017,7,27,11,0,958.0,90.0,0.9,26.0,963.0,1065.93,736.41
2017,7,27,11,15,961.0,90.5,0.9,26.5,978.5,1066.87,734.92
2017,7,27,11,30,964.0,91.0,0.9,27.0,994.0,1064.06,731.4
2017,7,27,11,45,965.5,91.0,0.95,27.5,1002.0,1055.48,725.72
2017,7,27,12,0,967.0,91.0,1.0,28.0,1010.0,1043.22,717.99
2017,7,27,12,15,967.5,91.0,1.0,28.0,1010.0,1026.36,708.05
2017,7,27,12,30,968.0,91.0,1.0,28.0,1010.0,1005.97,696.12
2017,7,27,12,45,962.0,94.0,1.05,28.0,1000.5,979.14,681.24
2017,7,27,13,0,956.0,97.0,1.1,28.0,991.0,949.24,664.44
2017,7,27,13,15,953.0,96.5,1.1,28.0,975.5,915.66,644.42
2017,7,27,13,30,950.0,96.0,1.1,28.0,960.0,879.23,622.52
2017,7,27,13,45,945.5,95.0,1.15,28.0,937.5,838.44,598.36
2017,7,27,14,0,941.0,94.0,1.2,28.0,915.0,795.25,572.29
2017,7,27,14,15,935.0,93.0,1.2,27.5,885.5,748.79,544.18
2017,7,27,14,30,929.0,92.0,1.2,27.0,856.0,700.44,513.04
2017,7,27,14,45,920.0,91.0,1.25,27.0,820.0,648.59,476.98
2017,7,27,15,0,911.0,90.0,1.3,27.0,784.0,595.59,438.86
2017,7,27,15,15,900.0,88.0,1.3,26.5,742.5,539.78,397.87
2017,7,27,15,30,889.0,86.0,1.3,26.0,701.0,483.52,354.95
2017,7,27,15,45,874.5,84.0,1.3,26.0,655.0,425.68,308.63
2017,7,27,16,0,860.0,82.0,1.3,26.0,609.0,368.28,261.2
2017,7,27,16,15,841.0,79.0,1.3,25.5,559.5,309.44,212.15
2017,7,27,16,30,822.0,76.0,1.3,25.0,510.0,246.85,159.77
2017,7,27,16,45,797.0,73.0,1.3,24.5,458.0,189.91,112.98
2017,7,27,17,0,772.0,70.0,1.3,24.0,406.0,135.68,72.27
2017,7,27,17,15,737.0,66.0,1.25,23.0,353.5,83.07,41.99
2017,7,27,17,30,702.0,62.0,1.2,22.0,301.0,44.9,33.41
2017,7,27,17,45,652.5,56.5,1.15,21.5,249.5,42.28,31.3
2017,7,27,18,0,603.0,51.0,1.1,21.0,198.0,36.12,25.96
2017,7,27,18,15,526.0,44.0,1.0,20.0,150.0,32.24,22.51
2017,7,27,18,30,449.0,37.0,0.9,19.0,102.0,28.19,18.71
2017,7,27,18,45,321.0,27.0,0.8,18.0,63.5,21.15,11.81
2017,7,27,19,0,193.0,17.0,0.7,17.0,25.0,13.68,0.0
2017,7,27,19,15,96.5,8.5,0.65,16.5,12.5,8.1,0.0
2017,7,27,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,28,5,15,113.5,9.0,0.7,10.5,14.5,27.04,0.0
2017,7,28,5,30,227.0,18.0,0.7,11.0,29.0,75.9,14.33
2017,7,28,5,45,353.5,27.5,0.7,11.5,68.5,140.81,97.87
2017,7,28,6,0,480.0,37.0,0.7,12.0,108.0,214.16,162.16
2017,7,28,6,15,553.5,43.5,0.7,12.5,156.5,277.67,218.44
2017,7,28,6,30,627.0,50.0,0.7,13.0,205.0,347.19,278.14
2017,7,28,6,45,675.5,54.5,0.7,13.5,257.0,410.87,331.23
2017,7,28,7,0,724.0,59.0,0.7,14.0,309.0,478.43,385.04
2017,7,28,7,15,757.0,63.0,0.7,14.5,362.0,539.59,431.69
2017,7,28,7,30,790.0,67.0,0.7,15.0,415.0,602.31,477.56
2017,7,28,7,45,814.0,70.0,0.75,16.0,466.5,658.75,515.89
2017,7,28,8,0,838.0,73.0,0.8,17.0,518.0,710.28,548.47
2017,7,28,8,15,856.0,75.5,0.8,17.5,567.5,760.8,579.92
2017,7,28,8,30,874.0,78.0,0.8,18.0,617.0,810.21,609.87
2017,7,28,8,45,887.5,80.0,0.8,18.5,662.5,853.77,635.29
2017,7,28,9,0,901.0,82.0,0.8,19.0,708.0,895.32,658.99
2017,7,28,9,15,911.5,83.5,0.85,19.5,749.0,931.3,679.7
2017,7,28,9,30,922.0,85.0,0.9,20.0,790.0,964.61,698.6
2017,7,28,9,45,920.5,92.0,0.95,20.5,823.0,989.67,712.23
2017,7,28,10,0,919.0,99.0,1.0,21.0,856.0,1011.1,723.68
2017,7,28,10,15,925.0,100.0,1.0,21.0,885.5,1029.76,733.9
2017,7,28,10,30,931.0,101.0,1.0,21.0,915.0,1044.98,742.09
2017,7,28,10,45,935.5,102.0,1.05,21.5,937.5,1055.16,746.93
2017,7,28,11,0,940.0,103.0,1.1,22.0,960.0,1061.69,749.7
2017,7,28,11,15,943.5,104.0,1.15,22.0,975.0,1063.54,751.2
2017,7,28,11,30,947.0,105.0,1.2,22.0,990.0,1061.66,750.6
2017,7,28,11,45,948.5,105.0,1.25,22.0,998.0,1053.07,746.02
2017,7,28,12,0,950.0,105.0,1.3,22.0,1006.0,1040.85,739.36
2017,7,28,12,15,950.0,105.0,1.3,22.0,1006.0,1023.62,728.8
2017,7,28,12,30,950.0,105.0,1.3,22.0,1006.0,1002.94,716.22
2017,7,28,12,45,948.0,105.5,1.35,22.0,998.0,977.56,701.55
2017,7,28,13,0,946.0,106.0,1.4,22.0,990.0,949.02,684.81
2017,7,28,13,15,943.5,105.5,1.4,21.5,974.5,916.05,665.7
2017,7,28,13,30,941.0,105.0,1.4,21.0,959.0,880.22,644.57
2017,7,28,13,45,937.0,103.5,1.45,21.0,937.0,839.56,619.42
2017,7,28,14,0,933.0,102.0,1.5,21.0,915.0,796.49,592.33
2017,7,28,14,15,927.0,101.0,1.5,20.5,885.5,750.24,563.24
2017,7,28,14,30,921.0,100.0,1.5,20.0,856.0,702.12,530.77
2017,7,28,14,45,914.5,97.5,1.5,20.0,820.5,650.68,493.31
2017,7,28,15,0,908.0,95.0,1.5,20.0,785.0,597.88,453.72
2017,7,28,15,15,897.0,93.0,1.45,19.5,744.0,542.1,411.16
2017,7,28,15,30,886.0,91.0,1.4,19.0,703.0,485.89,366.74
2017,7,28,15,45,873.5,88.0,1.4,19.0,657.5,428.02,319.07
2017,7,28,16,0,861.0,85.0,1.4,19.0,612.0,370.39,270.1
2017,7,28,16,15,842.0,82.5,1.35,18.5,562.0,311.81,219.76
2017,7,28,16,30,823.0,80.0,1.3,18.0,512.0,249.55,166.18
2017,7,28,16,45,800.0,76.0,1.3,17.5,460.5,191.97,117.63
2017,7,28,17,0,777.0,72.0,1.3,17.0,409.0,136.89,75.23
2017,7,28,17,15,741.5,67.5,1.25,16.5,355.5,83.52,43.84
2017,7,28,17,30,706.0,63.0,1.2,16.0,302.0,45.84,35.14
2017,7,28,17,45,657.0,57.5,1.15,15.5,250.0,43.26,33.01
2017,7,28,18,0,608.0,52.0,1.1,15.0,198.0,37.04,27.49
2017,7,28,18,15,528.5,45.0,1.05,14.0,149.5,33.2,23.98
2017,7,28,18,30,449.0,38.0,1.0,13.0,101.0,29.21,20.12
2017,7,28,18,45,316.5,27.0,1.0,12.5,62.5,21.25,12.14
2017,7,28,19,0,184.0,16.0,1.0,12.0,24.0,12.82,0.0
2017,7,28,19,15,92.0,8.0,0.95,11.5,12.0,7.63,0.0
2017,7,28,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,29,5,15,115.0,8.5,0.8,8.5,14.0,26.73,0.0
2017,7,29,5,30,230.0,17.0,0.8,9.0,28.0,75.03,7.4
2017,7,29,5,45,363.5,26.5,0.8,10.0,68.5,142.3,98.82
2017,7,29,6,0,497.0,36.0,0.8,11.0,109.0,218.42,165.76
2017,7,29,6,15,572.0,42.0,0.75,11.5,158.0,281.08,221.73
2017,7,29,6,30,647.0,48.0,0.7,12.0,207.0,353.53,283.97
2017,7,29,6,45,697.0,52.5,0.65,12.5,260.0,419.0,338.4
2017,7,29,7,0,747.0,57.0,0.6,13.0,313.0,488.5,393.37
2017,7,29,7,15,779.5,60.5,0.6,13.5,366.5,549.94,440.15
2017,7,29,7,30,812.0,64.0,0.6,14.0,420.0,612.85,486.04
2017,7,29,7,45,836.5,66.5,0.6,15.0,472.5,665.53,520.73
2017,7,29,8,0,861.0,69.0,0.6,16.0,525.0,722.46,556.26
2017,7,29,8,15,878.5,71.5,0.6,16.5,575.0,773.6,587.71
2017,7,29,8,30,896.0,74.0,0.6,17.0,625.0,823.51,617.63
2017,7,29,8,45,909.5,75.5,0.65,18.0,671.0,867.33,642.62
2017,7,29,9,0,923.0,77.0,0.7,19.0,717.0,909.07,665.87
2017,7,29,9,15,933.5,78.5,0.7,19.5,758.5,945.73,685.81
2017,7,29,9,30,944.0,80.0,0.7,20.0,800.0,979.66,703.83
2017,7,29,9,45,946.5,84.5,0.75,20.5,834.5,1006.34,718.3
2017,7,29,10,0,949.0,89.0,0.8,21.0,869.0,1029.5,730.68
2017,7,29,10,15,955.0,90.0,0.85,21.5,898.5,1048.68,740.7
2017,7,29,10,30,961.0,91.0,0.9,22.0,928.0,1064.32,748.66
2017,7,29,10,45,965.0,91.5,0.95,22.5,951.0,1073.75,752.99
2017,7,29,11,0,969.0,92.0,1.0,23.0,974.0,1079.43,755.25
2017,7,29,11,15,972.0,92.5,1.05,23.0,989.0,1080.32,756.23
2017,7,29,11,30,975.0,93.0,1.1,23.0,1004.0,1077.39,755.09
2017,7,29,11,45,976.0,93.5,1.15,23.5,1011.5,1068.67,749.13
2017,7,29,12,0,977.0,94.0,1.2,24.0,1019.0,1056.22,741.05
2017,7,29,12,15,977.0,94.0,1.2,24.0,1019.0,1038.61,730.45
2017,7,29,12,30,977.0,94.0,1.2,24.0,1019.0,1017.46,717.79
2017,7,29,12,45,969.5,98.0,1.25,24.0,1009.0,989.9,702.08
2017,7,29,13,0,962.0,102.0,1.3,24.0,999.0,959.3,684.41
2017,7,29,13,15,959.0,101.0,1.3,23.5,983.5,924.9,664.74
2017,7,29,13,30,956.0,100.0,1.3,23.0,968.0,887.64,643.04
2017,7,29,13,45,951.0,99.5,1.3,23.0,944.5,846.55,617.4
2017,7,29,14,0,946.0,99.0,1.3,23.0,921.0,803.07,589.93
2017,7,29,14,15,940.0,98.0,1.3,22.5,891.0,756.22,560.97
2017,7,29,14,30,934.0,97.0,1.3,22.0,861.0,707.46,528.69
2017,7,29,14,45,925.0,95.5,1.3,22.0,825.0,654.74,490.84
2017,7,29,15,0,916.0,94.0,1.3,22.0,789.0,600.86,451.01
2017,7,29,15,15,905.0,92.0,1.25,21.5,747.0,544.61,408.62
2017,7,29,15,30,894.0,90.0,1.2,21.0,705.0,487.91,364.35
2017,7,29,15,45,879.5,87.5,1.2,21.0,658.5,429.18,316.59
2017,7,29,16,0,865.0,85.0,1.2,21.0,612.0,370.89,267.68
2017,7,29,16,15,845.5,82.0,1.15,20.5,562.0,311.45,217.21
2017,7,29,16,30,826.0,79.0,1.1,20.0,512.0,248.42,163.57
2017,7,29,16,45,800.5,75.5,1.05,19.5,459.5,190.63,115.42
2017,7,29,17,0,775.0,72.0,1.0,19.0,407.0,135.63,73.73
2017,7,29,17,15,739.0,68.0,0.95,18.0,353.5,82.74,43.43
2017,7,29,17,30,703.0,64.0,0.9,17.0,300.0,46.78,35.82
2017,7,29,17,45,651.5,58.5,0.9,16.5,247.5,44.23,33.74
2017,7,29,18,0,600.0,53.0,0.9,16.0,195.0,37.95,28.17
2017,7,29,18,15,518.5,45.5,0.8,15.0,146.5,33.73,24.33
2017,7,29,18,30,437.0,38.0,0.7,14.0,98.0,29.32,20.1
2017,7,29,18,45,302.0,27.0,0.65,13.5,60.0,21.37,12.03
2017,7,29,19,0,167.0,16.0,0.6,13.0,22.0,12.92,0.0
2017,7,29,19,15,83.5,8.0,0.6,12.5,11.0,7.63,0.0
2017,7,29,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,30,5,15,98.5,8.0,0.75,9.5,12.5,23.52,0.0
2017,7,30,5,30,197.0,16.0,0.7,10.0,25.0,66.35,0.0
2017,7,30,5,45,328.0,26.5,0.65,10.5,64.0,132.45,91.26
2017,7,30,6,0,459.0,37.0,0.6,11.0,103.0,206.76,156.69
2017,7,30,6,15,536.0,44.0,0.55,11.5,151.5,271.01,213.48
2017,7,30,6,30,613.0,51.0,0.5,12.0,200.0,341.49,273.78
2017,7,30,6,45,664.0,56.0,0.45,13.0,252.5,406.33,326.82
2017,7,30,7,0,715.0,61.0,0.4,14.0,305.0,475.33,380.34
2017,7,30,7,15,749.0,64.5,0.4,14.5,357.5,536.16,426.29
2017,7,30,7,30,783.0,68.0,0.4,15.0,410.0,598.63,471.55
2017,7,30,7,45,809.0,71.0,0.4,16.0,462.5,656.23,509.79
2017,7,30,8,0,835.0,74.0,0.4,17.0,515.0,709.03,542.12
2017,7,30,8,15,853.0,76.5,0.45,17.5,564.5,759.51,573.78
2017,7,30,8,30,871.0,79.0,0.5,18.0,614.0,808.86,604.1
2017,7,30,8,45,886.0,81.0,0.55,19.0,660.0,853.66,629.71
2017,7,30,9,0,901.0,83.0,0.6,20.0,706.0,896.54,653.65
2017,7,30,9,15,911.5,84.5,0.65,20.5,747.0,932.56,674.12
2017,7,30,9,30,922.0,86.0,0.7,21.0,788.0,965.91,692.84
2017,7,30,9,45,921.5,92.0,0.75,21.5,821.5,990.85,706.27
2017,7,30,10,0,921.0,98.0,0.8,22.0,855.0,1012.21,717.59
2017,7,30,10,15,927.5,99.5,0.85,22.5,884.0,1031.96,728.01
2017,7,30,10,30,934.0,101.0,0.9,23.0,913.0,1048.26,736.38
2017,7,30,10,45,939.5,101.0,0.95,23.5,936.0,1058.4,741.14
2017,7,30,11,0,945.0,101.0,1.0,24.0,959.0,1064.9,743.88
2017,7,30,11,15,948.0,101.5,1.0,24.0,974.0,1065.71,743.74
2017,7,30,11,30,951.0,102.0,1.0,24.0,989.0,1062.8,741.57
2017,7,30,11,45,953.5,101.5,1.05,24.5,997.0,1054.64,736.02
2017,7,30,12,0,956.0,101.0,1.1,25.0,1005.0,1042.81,728.39
2017,7,30,12,15,956.0,101.0,1.1,25.0,1005.0,1025.46,717.97
2017,7,30,12,30,956.0,101.0,1.1,25.0,1005.0,1004.62,705.56
2017,7,30,12,45,949.5,104.0,1.15,25.0,995.5,977.37,690.13
2017,7,30,13,0,943.0,107.0,1.2,25.0,986.0,947.12,672.78
2017,7,30,13,15,940.5,106.5,1.2,25.0,971.0,914.13,652.79
2017,7,30,13,30,938.0,106.0,1.2,25.0,956.0,878.28,630.88
2017,7,30,13,45,935.0,104.0,1.2,25.0,933.5,837.92,605.91
2017,7,30,14,0,932.0,102.0,1.2,25.0,911.0,795.07,579.09
2017,7,30,14,15,926.0,101.0,1.2,25.0,881.5,748.73,549.64
2017,7,30,14,30,920.0,100.0,1.2,25.0,852.0,700.51,516.92
2017,7,30,14,45,913.0,98.0,1.2,25.0,816.5,649.13,480.5
2017,7,30,15,0,906.0,96.0,1.2,25.0,781.0,596.43,442.01
2017,7,30,15,15,894.5,94.0,1.15,24.5,739.5,540.36,400.31
2017,7,30,15,30,883.0,92.0,1.1,24.0,698.0,483.9,356.81
2017,7,30,15,45,869.0,89.0,1.1,24.0,652.0,425.46,309.91
2017,7,30,16,0,855.0,86.0,1.1,24.0,606.0,367.42,261.84
2017,7,30,16,15,835.5,83.0,1.1,23.5,556.0,303.72,208.96
2017,7,30,16,30,816.0,80.0,1.1,23.0,506.0,246.01,160.09
2017,7,30,16,45,790.5,76.5,1.1,22.5,454.0,188.76,113.02
2017,7,30,17,0,765.0,73.0,1.1,22.0,402.0,134.31,72.37
2017,7,30,17,15,729.0,68.5,1.1,21.0,348.5,81.59,42.71
2017,7,30,17,30,693.0,64.0,1.1,20.0,295.0,46.86,35.43
2017,7,30,17,45,641.0,58.5,1.1,19.0,243.0,40.38,29.98
2017,7,30,18,0,589.0,53.0,1.1,18.0,191.0,38.04,27.99
2017,7,30,18,15,507.0,45.0,1.05,17.0,143.0,33.4,23.8
2017,7,30,18,30,425.0,37.0,1.0,16.0,95.0,28.53,19.18
2017,7,30,18,45,290.5,26.0,0.95,15.5,58.0,20.54,11.05
2017,7,30,19,0,156.0,15.0,0.9,15.0,21.0,14.3,0.0
2017,7,30,19,15,78.0,7.5,0.85,14.0,10.5,7.15,0.0
2017,7,30,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,7,31,5,15,90.5,8.0,0.7,9.5,12.0,22.17,0.0
2017,7,31,5,30,181.0,16.0,0.6,10.0,24.0,62.47,0.0
2017,7,31,5,45,312.5,26.5,0.55,10.5,62.0,128.13,87.64
2017,7,31,6,0,444.0,37.0,0.5,11.0,100.0,201.61,152.51
2017,7,31,6,15,522.5,44.5,0.45,11.5,148.5,266.16,209.37
2017,7,31,6,30,601.0,52.0,0.4,12.0,197.0,338.99,271.33
2017,7,31,6,45,653.0,57.0,0.4,13.0,249.0,401.74,322.94
2017,7,31,7,0,705.0,62.0,0.4,14.0,301.0,470.77,376.91
2017,7,31,7,15,740.0,66.0,0.4,14.5,354.0,532.33,423.47
2017,7,31,7,30,775.0,70.0,0.4,15.0,407.0,595.66,469.39
2017,7,31,7,45,801.0,73.0,0.4,16.0,459.0,652.95,507.58
2017,7,31,8,0,827.0,76.0,0.4,17.0,511.0,710.42,543.21
2017,7,31,8,15,845.5,78.5,0.4,18.0,560.5,755.94,569.54
2017,7,31,8,30,864.0,81.0,0.4,19.0,610.0,805.44,597.93
2017,7,31,8,45,879.5,83.0,0.45,20.0,656.5,850.43,623.48
2017,7,31,9,0,895.0,85.0,0.5,21.0,703.0,893.56,647.41
2017,7,31,9,15,905.5,87.0,0.55,21.5,744.0,929.99,667.99
2017,7,31,9,30,916.0,89.0,0.6,22.0,785.0,963.75,686.84
2017,7,31,9,45,924.5,90.5,0.65,23.0,821.0,992.16,700.95
2017,7,31,10,0,933.0,92.0,0.7,24.0,857.0,1017.43,713.12
2017,7,31,10,15,939.0,93.0,0.75,24.5,886.5,1036.38,722.85
2017,7,31,10,30,945.0,94.0,0.8,25.0,916.0,1051.82,730.63
2017,7,31,10,45,950.5,94.5,0.85,25.5,939.0,1062.63,735.75
2017,7,31,11,0,956.0,95.0,0.9,26.0,962.0,1069.74,738.84
2017,7,31,11,15,959.0,95.5,0.95,26.0,977.0,1070.59,739.8
2017,7,31,11,30,962.0,96.0,1.0,26.0,992.0,1067.66,738.7
2017,7,31,11,45,964.0,96.0,1.05,26.5,1000.0,1059.46,733.15
2017,7,31,12,0,966.0,96.0,1.1,27.0,1008.0,1047.54,725.52
2017,7,31,12,15,966.5,96.0,1.15,27.0,1008.0,1030.51,716.34
2017,7,31,12,30,967.0,96.0,1.2,27.0,1008.0,1009.94,705.05
2017,7,31,12,45,968.5,93.5,1.25,27.0,1001.0,984.36,690.69
2017,7,31,13,0,970.0,91.0,1.3,27.0,994.0,955.38,674.17
2017,7,31,13,15,967.5,90.5,1.3,27.0,978.0,921.63,653.82
2017,7,31,13,30,965.0,90.0,1.3,27.0,962.0,884.93,631.52
2017,7,31,13,45,960.5,89.0,1.35,27.0,939.0,843.38,606.57
2017,7,31,14,0,956.0,88.0,1.4,27.0,916.0,799.38,579.66
2017,7,31,14,15,950.0,87.0,1.4,26.5,886.0,752.05,550.71
2017,7,31,14,30,944.0,86.0,1.4,26.0,856.0,702.79,518.73
2017,7,31,14,45,936.0,84.5,1.4,26.0,819.5,650.15,481.3
2017,7,31,15,0,928.0,83.0,1.4,26.0,783.0,596.24,441.8
2017,7,31,15,15,917.0,81.5,1.4,25.5,741.5,539.78,399.93
2017,7,31,15,30,906.0,80.0,1.4,25.0,700.0,482.84,356.07
2017,7,31,15,45,891.5,78.0,1.4,24.5,653.0,423.87,309.02
2017,7,31,16,0,877.0,76.0,1.4,24.0,606.0,365.32,260.65
2017,7,31,16,15,858.0,73.5,1.35,23.5,556.0,305.77,210.26
2017,7,31,16,30,839.0,71.0,1.3,23.0,506.0,247.66,160.68
2017,7,31,16,45,813.5,68.0,1.3,22.5,453.5,189.76,112.95
2017,7,31,17,0,788.0,65.0,1.3,22.0,401.0,128.95,67.31
2017,7,31,17,15,753.0,61.0,1.25,21.0,348.0,75.34,37.5
2017,7,31,17,30,718.0,57.0,1.2,20.0,295.0,41.24,30.54
2017,7,31,17,45,666.0,52.5,1.15,19.5,243.0,39.29,28.96
2017,7,31,18,0,614.0,48.0,1.1,19.0,191.0,37.3,27.22
2017,7,31,18,15,534.0,41.0,1.05,18.0,142.5,30.14,20.82
2017,7,31,18,30,454.0,34.0,1.0,17.0,94.0,25.98,16.85
2017,7,31,18,45,316.5,23.5,0.95,16.0,57.0,18.36,9.07
2017,7,31,19,0,179.0,13.0,0.9,15.0,20.0,12.39,0.0
2017,7,31,19,15,89.5,6.5,0.85,14.5,10.0,6.2,0.0
2017,7,31,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,10.5,0.65,10.5,10.5,10.01,0.0
2017,8,1,5,30,0.0,21.0,0.6,11.0,21.0,21.08,0.0
2017,8,1,5,45,207.0,29.0,0.55,11.5,58.0,100.58,68.22
2017,8,1,6,0,414.0,37.0,0.5,12.0,95.0,191.54,144.39
2017,8,1,6,15,492.5,45.0,0.5,12.5,142.5,254.96,200.07
2017,8,1,6,30,571.0,53.0,0.5,13.0,190.0,326.71,261.29
2017,8,1,6,45,625.0,58.5,0.5,14.0,241.5,391.16,314.26
2017,8,1,7,0,679.0,64.0,0.5,15.0,293.0,458.57,367.13
2017,8,1,7,15,715.0,68.0,0.5,16.0,345.0,519.49,412.64
2017,8,1,7,30,751.0,72.0,0.5,17.0,397.0,582.31,457.46
2017,8,1,7,45,778.0,75.5,0.5,18.0,449.0,639.83,496.1
2017,8,1,8,0,805.0,79.0,0.5,19.0,501.0,697.68,532.1
2017,8,1,8,15,824.5,82.0,0.5,20.0,550.5,749.07,562.5
2017,8,1,8,30,844.0,85.0,0.5,21.0,600.0,793.7,587.6
2017,8,1,8,45,858.5,87.5,0.55,22.0,645.5,837.72,612.63
2017,8,1,9,0,873.0,90.0,0.6,23.0,691.0,879.86,635.97
2017,8,1,9,15,884.5,92.0,0.6,23.5,732.0,916.55,655.77
2017,8,1,9,30,896.0,94.0,0.6,24.0,773.0,950.7,673.79
2017,8,1,9,45,888.0,104.5,0.65,25.0,804.0,972.78,683.99
2017,8,1,10,0,880.0,115.0,0.7,26.0,835.0,990.94,691.95
2017,8,1,10,15,887.0,116.5,0.75,26.5,864.5,1010.46,702.15
2017,8,1,10,30,894.0,118.0,0.8,27.0,894.0,1026.68,710.39
2017,8,1,10,45,899.5,119.0,0.85,28.0,916.5,1037.45,714.07
2017,8,1,11,0,905.0,120.0,0.9,29.0,939.0,1044.7,715.8
2017,8,1,11,15,908.0,120.5,0.95,29.0,954.0,1045.33,716.6
2017,8,1,11,30,911.0,121.0,1.0,29.0,969.0,1042.39,715.46
2017,8,1,11,45,912.5,121.5,1.05,29.5,976.5,1034.37,710.02
2017,8,1,12,0,914.0,122.0,1.1,30.0,984.0,1022.83,702.62
2017,8,1,12,15,913.5,122.0,1.1,30.0,983.0,1005.4,692.31
2017,8,1,12,30,913.0,122.0,1.1,30.0,982.0,984.67,680.13
2017,8,1,12,45,913.5,120.0,1.15,30.5,974.5,959.71,664.93
2017,8,1,13,0,914.0,118.0,1.2,31.0,967.0,931.61,647.81
2017,8,1,13,15,910.0,117.0,1.2,30.5,950.5,897.54,628.76
2017,8,1,13,30,906.0,116.0,1.2,30.0,934.0,860.82,607.89
2017,8,1,13,45,898.0,116.5,1.25,30.0,910.0,819.86,583.49
2017,8,1,14,0,890.0,117.0,1.3,30.0,886.0,776.86,557.43
2017,8,1,14,15,882.0,115.5,1.3,29.5,855.5,730.2,529.05
2017,8,1,14,30,874.0,114.0,1.3,29.0,825.0,681.97,497.09
2017,8,1,14,45,860.5,113.5,1.35,29.0,788.0,629.94,460.89
2017,8,1,15,0,847.0,113.0,1.4,29.0,751.0,577.29,423.09
2017,8,1,15,15,833.5,110.5,1.4,28.5,709.5,520.11,381.38
2017,8,1,15,30,820.0,108.0,1.4,28.0,668.0,464.73,339.36
2017,8,1,15,45,800.0,106.0,1.4,27.5,621.5,407.48,294.5
2017,8,1,16,0,780.0,104.0,1.4,27.0,575.0,351.48,249.13
2017,8,1,16,15,757.5,100.5,1.3,26.5,526.0,294.98,202.26
2017,8,1,16,30,735.0,97.0,1.2,26.0,477.0,240.55,156.84
2017,8,1,16,45,703.0,93.0,1.2,25.5,425.5,182.03,110.04
2017,8,1,17,0,671.0,89.0,1.2,25.0,374.0,131.16,73.09
2017,8,1,17,15,630.5,83.0,1.15,24.0,322.5,82.18,46.13
2017,8,1,17,30,590.0,77.0,1.1,23.0,271.0,52.61,39.92
2017,8,1,17,45,529.5,69.5,1.05,22.0,220.5,49.28,37.28
2017,8,1,18,0,469.0,62.0,1.0,21.0,170.0,45.75,34.29
2017,8,1,18,15,386.5,51.5,0.9,20.0,125.5,39.28,28.52
2017,8,1,18,30,304.0,41.0,0.8,19.0,81.0,32.43,22.16
2017,8,1,18,45,152.0,27.5,0.75,18.5,47.5,21.49,11.16
2017,8,1,19,0,0.0,14.0,0.7,18.0,14.0,13.34,0.0
2017,8,1,19,15,0.0,7.0,0.65,17.5,7.0,0.0,0.0
2017,8,1,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,8.5,0.5,14.5,8.5,8.1,0.0
2017,8,2,5,30,0.0,17.0,0.7,15.0,17.0,16.2,0.0
2017,8,2,5,45,128.0,32.5,0.9,15.5,50.0,78.45,51.7
2017,8,2,6,0,256.0,48.0,1.1,16.0,83.0,150.34,112.63
2017,8,2,6,15,333.5,61.0,1.1,16.5,127.5,209.21,163.39
2017,8,2,6,30,411.0,74.0,1.1,17.0,172.0,276.67,220.49
2017,8,2,6,45,470.5,83.5,1.1,17.5,221.0,339.18,272.35
2017,8,2,7,0,530.0,93.0,1.1,18.0,270.0,411.32,329.83
2017,8,2,7,15,570.5,100.0,1.0,18.5,320.5,471.25,375.39
2017,8,2,7,30,611.0,107.0,0.9,19.0,371.0,533.77,420.93
2017,8,2,7,45,644.0,112.0,0.85,19.5,421.0,591.07,461.12
2017,8,2,8,0,677.0,117.0,0.8,20.0,471.0,649.49,500.59
2017,8,2,8,15,700.0,122.0,0.75,20.0,518.5,700.88,533.85
2017,8,2,8,30,723.0,127.0,0.7,20.0,566.0,751.89,565.71
2017,8,2,8,45,746.5,128.0,0.65,20.5,611.5,798.01,592.4
2017,8,2,9,0,770.0,129.0,0.6,21.0,657.0,839.55,615.45
2017,8,2,9,15,783.5,132.0,0.5,21.5,697.5,876.47,634.08
2017,8,2,9,30,797.0,135.0,0.4,22.0,738.0,911.18,650.83
2017,8,2,9,45,802.0,140.0,0.35,22.5,771.0,937.5,663.09
2017,8,2,10,0,807.0,145.0,0.3,23.0,804.0,960.86,673.51
2017,8,2,10,15,815.0,147.0,0.3,23.5,833.0,980.85,682.94
2017,8,2,10,30,823.0,149.0,0.3,24.0,862.0,997.75,690.55
2017,8,2,10,45,831.5,149.0,0.35,24.5,885.0,1009.77,696.47
2017,8,2,11,0,840.0,149.0,0.4,25.0,908.0,1018.48,700.62
2017,8,2,11,15,663.5,273.5,0.5,25.5,879.5,972.04,672.61
2017,8,2,11,30,487.0,398.0,0.6,26.0,851.0,912.58,631.63
2017,8,2,11,45,396.5,430.5,0.7,27.0,801.5,839.08,584.03
2017,8,2,12,0,306.0,463.0,0.8,28.0,752.0,773.86,540.54
2017,8,2,12,15,582.5,304.5,0.9,28.0,853.5,879.89,617.96
2017,8,2,12,30,859.0,146.0,1.0,28.0,955.0,956.92,668.59
2017,8,2,12,45,856.0,146.5,1.1,28.0,946.5,932.18,654.21
2017,8,2,13,0,853.0,147.0,1.2,28.0,938.0,904.64,639.18
2017,8,2,13,15,849.5,146.0,1.2,28.0,922.5,872.6,619.71
2017,8,2,13,30,846.0,145.0,1.2,28.0,907.0,838.07,598.59
2017,8,2,13,45,836.5,145.5,1.25,28.0,883.5,800.85,576.17
2017,8,2,14,0,827.0,146.0,1.3,28.0,860.0,758.09,549.82
2017,8,2,14,15,650.5,230.0,1.25,27.5,780.0,673.31,490.55
2017,8,2,14,30,474.0,314.0,1.2,27.0,700.0,598.88,437.4
2017,8,2,14,45,620.5,232.0,1.2,27.0,713.0,588.19,432.2
2017,8,2,15,0,767.0,150.0,1.2,27.0,726.0,563.83,415.42
2017,8,2,15,15,752.0,146.5,1.2,26.5,685.5,508.04,374.56
2017,8,2,15,30,737.0,143.0,1.2,26.0,645.0,454.65,334.16
2017,8,2,15,45,704.0,145.0,1.2,26.0,597.5,399.52,290.65
2017,8,2,16,0,671.0,147.0,1.2,26.0,550.0,347.19,248.31
2017,8,2,16,15,645.0,141.0,1.15,25.5,501.5,293.13,204.32
2017,8,2,16,30,619.0,135.0,1.1,25.0,453.0,241.73,162.27
2017,8,2,16,45,578.5,129.5,1.05,24.5,402.5,191.36,122.79
2017,8,2,17,0,538.0,124.0,1.0,24.0,352.0,145.41,90.13
2017,8,2,17,15,494.0,114.5,1.0,23.5,302.0,100.86,65.08
2017,8,2,17,30,450.0,105.0,1.0,23.0,252.0,74.32,58.49
2017,8,2,17,45,383.0,94.0,1.0,22.5,203.0,68.16,53.43
2017,8,2,18,0,316.0,83.0,1.0,22.0,154.0,61.69,47.83
2017,8,2,18,15,243.5,65.5,1.0,22.0,112.0,49.69,37.13
2017,8,2,18,30,171.0,48.0,1.0,22.0,70.0,38.67,27.03
2017,8,2,18,45,85.5,29.0,1.05,22.0,40.0,23.86,12.39
2017,8,2,19,0,0.0,10.0,1.1,22.0,10.0,9.53,0.0
2017,8,2,19,15,0.0,5.0,1.0,22.0,5.0,0.0,0.0
2017,8,2,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
