Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,3,4,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,5.5,0.85,18.0,5.5,5.24,0.0
2017,8,3,5,30,0.0,11.0,0.8,18.0,11.0,10.48,0.0
2017,8,3,5,45,54.5,29.5,0.75,18.5,37.0,50.06,31.02
2017,8,3,6,0,109.0,48.0,0.7,19.0,63.0,96.25,70.73
2017,8,3,6,15,152.5,68.0,0.7,19.0,98.5,141.37,109.2
2017,8,3,6,30,196.0,88.0,0.7,19.0,134.0,191.02,151.12
2017,8,3,6,45,225.5,107.5,0.7,19.0,173.0,237.58,189.8
2017,8,3,7,0,255.0,127.0,0.7,19.0,212.0,286.88,229.62
2017,8,3,7,15,283.5,144.0,0.65,19.5,253.5,335.21,266.91
2017,8,3,7,30,312.0,161.0,0.6,20.0,295.0,385.77,304.61
2017,8,3,7,45,246.0,193.5,0.6,20.5,307.5,390.43,305.33
2017,8,3,8,0,180.0,226.0,0.6,21.0,320.0,377.61,293.01
2017,8,3,8,15,148.0,249.5,0.55,21.5,332.0,384.77,295.91
2017,8,3,8,30,116.0,273.0,0.5,22.0,344.0,388.84,296.16
2017,8,3,8,45,277.5,266.0,0.5,22.5,452.0,533.02,402.09
2017,8,3,9,0,439.0,259.0,0.5,23.0,560.0,688.02,508.19
2017,8,3,9,15,416.0,286.5,0.65,23.0,585.5,708.31,519.75
2017,8,3,9,30,393.0,314.0,0.8,23.0,611.0,713.84,523.43
2017,8,3,9,45,320.0,353.0,1.0,23.5,602.5,693.17,507.59
2017,8,3,10,0,247.0,392.0,1.2,24.0,594.0,667.85,488.42
2017,8,3,10,15,283.0,398.5,1.2,24.0,637.5,711.6,518.24
2017,8,3,10,30,319.0,405.0,1.2,24.0,681.0,754.89,546.66
2017,8,3,10,45,285.0,426.0,1.3,24.5,677.5,742.15,536.0
2017,8,3,11,0,251.0,447.0,1.4,25.0,674.0,727.44,524.59
2017,8,3,11,15,185.5,457.5,1.4,25.0,627.0,657.22,475.74
2017,8,3,11,30,120.0,468.0,1.4,25.0,580.0,598.24,434.02
2017,8,3,11,45,131.5,461.5,1.4,25.0,584.5,598.35,434.88
2017,8,3,12,0,143.0,455.0,1.4,25.0,589.0,597.64,434.73
2017,8,3,12,15,118.5,460.5,1.35,25.0,571.5,573.38,416.94
2017,8,3,12,30,94.0,466.0,1.3,25.0,554.0,541.83,394.41
2017,8,3,12,45,61.5,417.5,1.3,25.0,475.5,459.08,336.56
2017,8,3,13,0,29.0,369.0,1.3,25.0,397.0,378.93,279.55
2017,8,3,13,15,23.5,337.0,1.25,25.0,359.5,336.42,249.34
2017,8,3,13,30,18.0,305.0,1.2,25.0,322.0,300.09,223.08
2017,8,3,13,45,36.0,346.0,1.15,25.5,378.0,352.87,261.59
2017,8,3,14,0,54.0,387.0,1.1,26.0,434.0,400.16,294.9
2017,8,3,14,15,98.0,392.0,1.05,26.0,473.0,430.11,316.8
2017,8,3,14,30,142.0,397.0,1.0,26.0,512.0,455.12,334.84
2017,8,3,14,45,185.5,375.5,0.95,26.5,519.0,451.42,331.89
2017,8,3,15,0,229.0,354.0,0.9,27.0,526.0,443.35,325.63
2017,8,3,15,15,190.0,335.5,0.9,27.0,473.0,391.76,288.61
2017,8,3,15,30,151.0,317.0,0.9,27.0,420.0,344.24,254.45
2017,8,3,15,45,282.0,271.5,0.95,27.0,446.5,342.48,251.97
2017,8,3,16,0,413.0,226.0,1.0,27.0,473.0,325.9,236.03
2017,8,3,16,15,393.5,208.5,1.0,26.5,428.0,278.21,198.89
2017,8,3,16,30,374.0,191.0,1.0,26.0,383.0,236.97,166.59
2017,8,3,16,45,187.0,155.5,1.0,25.5,251.5,154.35,109.71
2017,8,3,17,0,0.0,120.0,1.0,25.0,120.0,108.18,81.92
2017,8,3,17,15,0.0,102.5,0.95,24.0,102.5,92.44,69.97
2017,8,3,17,30,0.0,85.0,0.9,23.0,85.0,77.04,60.82
2017,8,3,17,45,0.0,68.0,0.85,22.5,68.0,62.22,48.31
2017,8,3,18,0,0.0,51.0,0.8,22.0,51.0,47.23,35.38
2017,8,3,18,15,0.0,36.5,0.8,21.5,36.5,33.9,23.66
2017,8,3,18,30,0.0,22.0,0.8,21.0,22.0,20.41,11.68
2017,8,3,18,45,0.0,12.0,0.8,20.5,12.0,11.12,2.61
2017,8,3,19,0,0.0,2.0,0.8,20.0,2.0,1.91,0.0
2017,8,3,19,15,0.0,1.0,0.8,19.5,1.0,0.0,0.0
2017,8,3,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,1.0,0.85,15.5,1.0,0.92,0.0
2017,8,4,6,0,0.0,2.0,0.8,16.0,2.0,1.85,0.0
2017,8,4,6,15,0.0,4.0,0.7,16.5,4.0,3.7,0.0
2017,8,4,6,30,0.0,6.0,0.6,17.0,6.0,5.55,0.0
2017,8,4,6,45,0.0,8.0,0.55,17.5,8.0,7.41,0.67
2017,8,4,7,0,0.0,10.0,0.5,18.0,10.0,9.27,2.24
2017,8,4,7,15,0.0,19.0,0.45,18.5,19.0,17.62,9.28
2017,8,4,7,30,0.0,28.0,0.4,19.0,28.0,25.99,16.24
2017,8,4,7,45,0.0,31.0,0.35,19.5,31.0,28.79,18.45
2017,8,4,8,0,0.0,34.0,0.3,20.0,34.0,31.59,20.64
2017,8,4,8,15,2.0,102.5,0.3,20.5,104.0,97.53,74.19
2017,8,4,8,30,4.0,171.0,0.3,21.0,174.0,166.87,128.24
2017,8,4,8,45,8.0,195.0,0.3,22.0,201.0,194.05,148.01
2017,8,4,9,0,12.0,219.0,0.3,23.0,228.0,221.47,167.74
2017,8,4,9,15,6.0,174.5,0.3,23.5,179.0,171.3,128.76
2017,8,4,9,30,0.0,130.0,0.3,24.0,130.0,122.26,90.69
2017,8,4,9,45,26.5,245.0,0.35,25.0,266.5,270.53,202.78
2017,8,4,10,0,53.0,360.0,0.4,26.0,403.0,417.85,306.31
2017,8,4,10,15,32.0,287.5,0.45,26.5,314.0,319.43,234.51
2017,8,4,10,30,11.0,215.0,0.5,27.0,225.0,215.44,158.6
2017,8,4,10,45,14.5,259.0,0.6,27.5,272.5,261.88,192.86
2017,8,4,11,0,18.0,303.0,0.7,28.0,320.0,308.34,225.76
2017,8,4,11,15,21.0,324.5,0.8,28.0,344.0,331.92,242.48
2017,8,4,11,30,24.0,346.0,0.9,28.0,368.0,365.91,266.59
2017,8,4,11,45,31.5,374.5,1.0,28.5,403.5,400.35,290.41
2017,8,4,12,0,39.0,403.0,1.1,29.0,439.0,434.03,313.43
2017,8,4,12,15,30.0,369.5,1.15,29.0,397.5,389.03,281.86
2017,8,4,12,30,21.0,336.0,1.2,29.0,356.0,337.94,246.03
2017,8,4,12,45,15.0,262.5,1.3,29.0,277.5,260.99,191.17
2017,8,4,13,0,9.0,189.0,1.4,29.0,199.0,185.3,135.84
2017,8,4,13,15,20.5,277.0,1.4,28.5,297.0,280.8,207.08
2017,8,4,13,30,32.0,365.0,1.4,28.0,395.0,371.14,272.4
2017,8,4,13,45,99.0,397.0,1.45,28.0,483.5,449.8,329.56
2017,8,4,14,0,166.0,429.0,1.5,28.0,572.0,523.24,381.72
2017,8,4,14,15,479.0,287.5,1.5,27.5,679.0,604.68,445.04
2017,8,4,14,30,792.0,146.0,1.5,27.0,786.0,655.73,484.82
2017,8,4,14,45,781.5,143.0,1.5,27.0,751.0,605.99,448.46
2017,8,4,15,0,771.0,140.0,1.5,27.0,716.0,555.63,411.51
2017,8,4,15,15,756.5,136.5,1.45,26.5,675.5,502.43,371.94
2017,8,4,15,30,742.0,133.0,1.4,26.0,635.0,449.52,331.27
2017,8,4,15,45,726.0,128.0,1.4,26.0,590.5,391.78,285.39
2017,8,4,16,0,710.0,123.0,1.4,26.0,546.0,337.97,241.17
2017,8,4,16,15,685.5,118.0,1.3,25.5,498.5,283.02,195.74
2017,8,4,16,30,661.0,113.0,1.2,25.0,451.0,230.47,152.13
2017,8,4,16,45,634.0,106.0,1.2,24.5,401.5,178.51,110.56
2017,8,4,17,0,607.0,99.0,1.2,24.0,352.0,129.69,75.28
2017,8,4,17,15,565.0,92.0,1.15,23.0,302.0,83.67,50.65
2017,8,4,17,30,523.0,85.0,1.1,22.0,252.0,59.52,46.07
2017,8,4,17,45,470.5,74.5,1.1,21.5,204.5,53.96,41.4
2017,8,4,18,0,418.0,64.0,1.1,21.0,157.0,48.01,36.2
2017,8,4,18,15,336.5,52.0,1.0,20.0,114.0,39.34,28.49
2017,8,4,18,30,255.0,40.0,0.9,19.0,71.0,30.9,20.68
2017,8,4,18,45,153.0,24.5,0.85,18.5,40.5,19.2,8.25
2017,8,4,19,0,51.0,9.0,0.8,18.0,10.0,8.58,0.0
2017,8,4,19,15,25.5,4.5,0.75,17.5,5.0,0.0,0.0
2017,8,4,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,6.0,0.45,13.0,6.0,0.0,0.0
2017,8,5,5,30,0.0,12.0,0.4,13.0,12.0,11.44,0.0
2017,8,5,5,45,79.5,28.0,0.4,13.5,38.0,59.14,36.9
2017,8,5,6,0,159.0,44.0,0.4,14.0,64.0,107.84,80.32
2017,8,5,6,15,195.0,62.5,0.4,14.5,99.0,151.18,118.31
2017,8,5,6,30,231.0,81.0,0.4,15.0,134.0,198.22,158.67
2017,8,5,6,45,255.5,99.5,0.45,16.0,172.0,243.16,196.01
2017,8,5,7,0,280.0,118.0,0.5,17.0,210.0,290.26,233.73
2017,8,5,7,15,221.5,147.0,0.5,17.5,227.5,301.94,241.77
2017,8,5,7,30,163.0,176.0,0.5,18.0,245.0,297.66,236.79
2017,8,5,7,45,462.0,130.5,0.5,19.0,362.0,480.14,378.63
2017,8,5,8,0,761.0,85.0,0.5,20.0,479.0,672.14,514.89
2017,8,5,8,15,781.5,88.5,0.5,20.5,527.0,723.24,544.62
2017,8,5,8,30,802.0,92.0,0.5,21.0,575.0,773.54,574.9
2017,8,5,8,45,816.5,95.0,0.55,22.0,619.5,817.05,599.76
2017,8,5,9,0,831.0,98.0,0.6,23.0,664.0,852.03,618.74
2017,8,5,9,15,843.0,100.0,0.6,23.5,704.5,887.98,638.46
2017,8,5,9,30,855.0,102.0,0.6,24.0,745.0,921.55,656.38
2017,8,5,9,45,852.5,110.5,0.65,24.5,777.0,945.74,669.37
2017,8,5,10,0,850.0,119.0,0.7,25.0,809.0,966.41,680.32
2017,8,5,10,15,857.5,120.5,0.75,25.5,837.5,985.97,690.66
2017,8,5,10,30,865.0,122.0,0.8,26.0,866.0,1002.33,699.1
2017,8,5,10,45,870.5,122.5,0.85,26.5,888.5,1012.3,703.79
2017,8,5,11,0,876.0,123.0,0.9,27.0,911.0,1018.86,706.61
2017,8,5,11,15,879.0,124.0,0.95,27.0,925.5,1019.94,707.66
2017,8,5,11,30,882.0,125.0,1.0,27.0,940.0,1017.52,706.78
2017,8,5,11,45,884.5,125.0,1.05,27.5,947.5,1010.09,701.62
2017,8,5,12,0,887.0,125.0,1.1,28.0,955.0,999.22,694.52
2017,8,5,12,15,887.0,124.5,1.15,28.0,954.5,982.04,685.05
2017,8,5,12,30,887.0,124.0,1.2,28.0,954.0,961.62,673.65
2017,8,5,12,45,884.5,124.0,1.3,28.0,946.0,936.24,659.9
2017,8,5,13,0,882.0,124.0,1.4,28.0,938.0,907.92,644.14
2017,8,5,13,15,878.5,123.5,1.4,27.5,922.0,875.46,625.51
2017,8,5,13,30,875.0,123.0,1.4,27.0,906.0,840.39,605.05
2017,8,5,13,45,871.0,121.0,1.45,27.0,883.5,801.07,580.96
2017,8,5,14,0,867.0,119.0,1.5,27.0,861.0,759.52,555.09
2017,8,5,14,15,859.5,117.0,1.5,26.5,831.5,713.46,526.07
2017,8,5,14,30,852.0,115.0,1.5,26.0,802.0,665.84,493.74
2017,8,5,14,45,844.0,112.0,1.5,25.5,767.0,615.67,458.6
2017,8,5,15,0,836.0,109.0,1.5,25.0,732.0,564.44,421.48
2017,8,5,15,15,823.0,106.5,1.45,24.5,691.0,507.82,378.93
2017,8,5,15,30,810.0,104.0,1.4,24.0,650.0,453.01,336.19
2017,8,5,15,45,797.0,99.5,1.4,24.0,605.5,396.66,290.42
2017,8,5,16,0,784.0,95.0,1.4,24.0,561.0,340.81,243.69
2017,8,5,16,15,762.0,91.5,1.3,23.5,512.5,284.1,195.85
2017,8,5,16,30,740.0,88.0,1.2,23.0,464.0,229.41,149.54
2017,8,5,16,45,716.5,82.5,1.2,22.5,414.0,175.02,105.22
2017,8,5,17,0,693.0,77.0,1.2,22.0,364.0,123.29,67.51
2017,8,5,17,15,653.5,72.0,1.15,21.0,313.0,69.79,38.36
2017,8,5,17,30,614.0,67.0,1.1,20.0,262.0,45.41,34.2
2017,8,5,17,45,563.0,59.5,1.05,19.5,213.0,41.74,31.1
2017,8,5,18,0,512.0,52.0,1.0,19.0,164.0,37.84,27.64
2017,8,5,18,15,427.0,43.0,0.95,18.0,119.0,32.34,22.64
2017,8,5,18,30,342.0,34.0,0.9,17.0,74.0,26.56,17.11
2017,8,5,18,45,213.5,21.5,0.85,16.5,42.5,17.05,6.26
2017,8,5,19,0,85.0,9.0,0.8,16.0,11.0,8.58,0.0
2017,8,5,19,15,42.5,4.5,0.75,15.5,5.5,0.0,0.0
2017,8,5,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,6,5,15,62.5,6.0,0.6,11.5,7.5,0.0,0.0
2017,8,6,5,30,125.0,12.0,0.6,12.0,15.0,37.81,0.0
2017,8,6,5,45,263.5,23.0,0.6,12.5,50.0,109.08,68.02
2017,8,6,6,0,402.0,34.0,0.6,13.0,85.0,183.62,136.6
2017,8,6,6,15,484.0,41.5,0.55,13.5,131.5,246.91,192.43
2017,8,6,6,30,566.0,49.0,0.5,14.0,178.0,319.03,253.97
2017,8,6,6,45,623.0,54.0,0.5,15.0,229.5,382.33,306.29
2017,8,6,7,0,680.0,59.0,0.5,16.0,281.0,452.61,361.51
2017,8,6,7,15,716.0,63.0,0.5,16.5,333.0,513.65,407.94
2017,8,6,7,30,752.0,67.0,0.5,17.0,385.0,576.62,453.85
2017,8,6,7,45,779.0,70.0,0.5,17.5,436.5,633.71,493.13
2017,8,6,8,0,806.0,73.0,0.5,18.0,488.0,691.14,530.04
2017,8,6,8,15,825.5,76.0,0.55,18.5,537.0,737.3,558.94
2017,8,6,8,30,845.0,79.0,0.6,19.0,586.0,787.61,590.23
2017,8,6,8,45,858.5,81.5,0.65,20.0,631.5,830.96,615.13
2017,8,6,9,0,872.0,84.0,0.7,21.0,677.0,872.37,638.36
2017,8,6,9,15,883.0,86.0,0.75,21.5,718.0,908.7,659.24
2017,8,6,9,30,894.0,88.0,0.8,22.0,759.0,942.45,678.35
2017,8,6,9,45,892.0,95.5,0.85,22.5,791.5,967.09,691.67
2017,8,6,10,0,890.0,103.0,0.9,23.0,824.0,988.12,702.86
2017,8,6,10,15,896.5,104.5,0.95,23.0,853.0,1007.39,714.41
2017,8,6,10,30,903.0,106.0,1.0,23.0,882.0,1023.28,723.99
2017,8,6,10,45,906.0,107.5,1.05,23.5,904.0,1032.18,728.02
2017,8,6,11,0,909.0,109.0,1.1,24.0,926.0,1037.48,730.04
2017,8,6,11,15,912.0,110.0,1.15,24.0,940.5,1038.63,731.1
2017,8,6,11,30,915.0,111.0,1.2,24.0,955.0,1036.15,730.1
2017,8,6,11,45,915.0,112.5,1.25,24.5,962.0,1027.57,724.09
2017,8,6,12,0,915.0,114.0,1.3,25.0,969.0,1015.45,716.05
2017,8,6,12,15,914.5,113.5,1.35,25.0,968.5,997.37,705.83
2017,8,6,12,30,914.0,113.0,1.4,25.0,968.0,975.96,693.58
2017,8,6,12,45,909.5,114.5,1.45,25.0,958.5,949.6,678.2
2017,8,6,13,0,905.0,116.0,1.5,25.0,949.0,920.28,660.89
2017,8,6,13,15,901.5,115.5,1.5,24.5,933.5,887.1,641.59
2017,8,6,13,30,898.0,115.0,1.5,24.0,918.0,851.23,620.37
2017,8,6,13,45,892.5,114.0,1.5,24.0,894.5,810.79,594.73
2017,8,6,14,0,887.0,113.0,1.5,24.0,871.0,768.16,567.39
2017,8,6,14,15,880.0,111.5,1.5,23.5,841.5,722.01,538.27
2017,8,6,14,30,873.0,110.0,1.5,23.0,812.0,674.19,505.44
2017,8,6,14,45,863.0,108.0,1.5,23.0,776.0,622.66,468.02
2017,8,6,15,0,853.0,106.0,1.5,23.0,740.0,570.21,428.83
2017,8,6,15,15,840.5,103.5,1.5,22.5,698.5,515.39,387.41
2017,8,6,15,30,828.0,101.0,1.5,22.0,657.0,457.28,342.07
2017,8,6,15,45,811.5,98.0,1.5,21.5,611.5,399.85,295.58
2017,8,6,16,0,795.0,95.0,1.5,21.0,566.0,343.27,248.23
2017,8,6,16,15,773.5,91.5,1.5,20.5,517.0,286.01,199.42
2017,8,6,16,30,752.0,88.0,1.5,20.0,468.0,230.7,152.03
2017,8,6,16,45,722.5,84.0,1.5,19.5,416.5,175.93,107.08
2017,8,6,17,0,693.0,80.0,1.5,19.0,365.0,120.15,66.05
2017,8,6,17,15,653.0,74.5,1.5,18.0,313.5,70.37,40.08
2017,8,6,17,30,613.0,69.0,1.5,17.0,262.0,47.12,36.16
2017,8,6,17,45,552.0,62.0,1.5,16.5,211.5,43.92,33.42
2017,8,6,18,0,491.0,55.0,1.5,16.0,161.0,40.54,30.37
2017,8,6,18,15,404.5,45.0,1.45,15.0,116.0,34.27,24.6
2017,8,6,18,30,318.0,35.0,1.4,14.0,71.0,27.64,18.21
2017,8,6,18,45,159.0,17.5,1.4,13.5,35.5,13.45,3.29
2017,8,6,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,6,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,7,5,15,20.0,4.0,0.9,11.0,4.5,0.0,0.0
2017,8,7,5,30,40.0,8.0,0.9,11.0,9.0,16.04,0.0
2017,8,7,5,45,126.0,25.5,0.95,11.5,39.5,73.16,44.48
2017,8,7,6,0,212.0,43.0,1.0,12.0,70.0,130.46,98.09
2017,8,7,6,15,285.5,59.0,0.95,12.5,113.0,188.66,149.01
2017,8,7,6,30,359.0,75.0,0.9,13.0,156.0,255.01,205.96
2017,8,7,6,45,414.5,87.5,0.9,13.5,204.5,316.14,257.45
2017,8,7,7,0,470.0,100.0,0.9,14.0,253.0,382.6,311.43
2017,8,7,7,15,512.5,110.0,0.85,14.5,303.0,443.31,358.68
2017,8,7,7,30,555.0,120.0,0.8,15.0,353.0,511.51,409.6
2017,8,7,7,45,590.0,126.5,0.8,15.5,403.5,569.67,451.55
2017,8,7,8,0,625.0,133.0,0.8,16.0,454.0,629.2,493.17
2017,8,7,8,15,650.0,139.5,0.8,16.5,502.0,681.97,528.54
2017,8,7,8,30,675.0,146.0,0.8,17.0,550.0,734.59,562.25
2017,8,7,8,45,695.5,150.5,0.85,17.5,595.0,780.67,591.13
2017,8,7,9,0,716.0,155.0,0.9,18.0,640.0,825.64,618.86
2017,8,7,9,15,731.0,159.5,0.9,18.0,681.0,864.18,642.34
2017,8,7,9,30,746.0,164.0,0.9,18.0,722.0,900.73,664.35
2017,8,7,9,45,799.0,145.0,0.95,18.5,768.0,940.74,688.04
2017,8,7,10,0,852.0,126.0,1.0,19.0,814.0,976.06,708.45
2017,8,7,10,15,859.5,127.5,1.05,19.5,843.5,995.57,718.81
2017,8,7,10,30,867.0,129.0,1.1,20.0,873.0,1011.85,727.41
2017,8,7,10,45,872.0,130.5,1.15,20.5,895.0,1022.27,732.45
2017,8,7,11,0,877.0,132.0,1.2,21.0,917.0,1029.23,735.51
2017,8,7,11,15,880.0,133.0,1.2,21.0,932.0,1030.16,735.46
2017,8,7,11,30,883.0,134.0,1.2,21.0,947.0,1027.56,733.43
2017,8,7,11,45,883.5,135.0,1.3,21.0,954.0,1018.96,729.62
2017,8,7,12,0,884.0,136.0,1.4,21.0,961.0,1006.94,723.71
2017,8,7,12,15,884.0,136.0,1.4,21.0,960.5,990.1,713.2
2017,8,7,12,30,884.0,136.0,1.4,21.0,960.0,970.0,700.74
2017,8,7,12,45,882.5,135.0,1.45,21.0,952.0,944.41,685.56
2017,8,7,13,0,881.0,134.0,1.5,21.0,944.0,915.85,668.42
2017,8,7,13,15,877.5,133.0,1.5,20.5,927.5,882.72,648.78
2017,8,7,13,30,874.0,132.0,1.5,20.0,911.0,846.99,627.26
2017,8,7,13,45,867.5,131.0,1.55,20.0,888.0,806.46,601.65
2017,8,7,14,0,861.0,130.0,1.6,20.0,865.0,763.88,574.32
2017,8,7,14,15,853.0,128.5,1.6,19.5,835.0,717.94,544.06
2017,8,7,14,30,845.0,127.0,1.6,19.0,805.0,670.5,510.87
2017,8,7,14,45,834.5,124.5,1.6,19.0,768.5,618.64,472.61
2017,8,7,15,0,824.0,122.0,1.6,19.0,732.0,565.99,432.65
2017,8,7,15,15,810.5,119.0,1.55,18.5,690.5,510.88,390.15
2017,8,7,15,30,797.0,116.0,1.5,18.0,649.0,455.85,346.24
2017,8,7,15,45,779.5,112.5,1.5,18.0,603.5,399.15,299.22
2017,8,7,16,0,762.0,109.0,1.5,18.0,558.0,343.49,251.73
2017,8,7,16,15,739.0,104.5,1.5,17.5,508.5,286.76,203.14
2017,8,7,16,30,716.0,100.0,1.5,17.0,459.0,227.96,152.85
2017,8,7,16,45,686.5,94.5,1.5,16.5,408.0,173.62,108.01
2017,8,7,17,0,657.0,89.0,1.5,16.0,357.0,122.68,70.64
2017,8,7,17,15,614.5,82.5,1.5,15.5,305.5,74.14,45.18
2017,8,7,17,30,572.0,76.0,1.5,15.0,254.0,52.8,41.51
2017,8,7,17,45,514.5,67.0,1.5,14.5,204.5,48.2,37.52
2017,8,7,18,0,457.0,58.0,1.5,14.0,155.0,43.31,33.07
2017,8,7,18,15,370.0,46.5,1.45,13.5,111.0,35.77,26.06
2017,8,7,18,30,283.0,35.0,1.4,13.0,67.0,27.8,18.35
2017,8,7,18,45,141.5,17.5,1.35,12.5,33.5,13.65,2.73
2017,8,7,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,7,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,5,15,44.5,5.0,1.15,11.0,6.0,0.0,0.0
2017,8,8,5,30,89.0,10.0,1.2,11.0,12.0,28.21,0.0
2017,8,8,5,45,220.0,23.0,1.25,11.5,45.5,96.26,57.02
2017,8,8,6,0,351.0,36.0,1.3,12.0,79.0,169.03,126.33
2017,8,8,6,15,436.0,45.0,1.25,12.5,124.5,232.38,182.8
2017,8,8,6,30,521.0,54.0,1.2,13.0,170.0,304.95,245.75
2017,8,8,6,45,580.0,60.5,1.2,13.5,221.5,370.48,301.51
2017,8,8,7,0,639.0,67.0,1.2,14.0,273.0,441.31,359.29
2017,8,8,7,15,678.0,72.0,1.15,14.5,325.5,503.25,407.62
2017,8,8,7,30,717.0,77.0,1.1,15.0,378.0,565.52,454.2
2017,8,8,7,45,748.0,80.5,1.05,15.5,430.0,624.52,496.37
2017,8,8,8,0,779.0,84.0,1.0,16.0,482.0,684.25,535.72
2017,8,8,8,15,800.5,87.0,0.95,16.5,531.5,736.35,568.36
2017,8,8,8,30,822.0,90.0,0.9,17.0,581.0,787.68,599.56
2017,8,8,8,45,840.0,92.0,0.9,17.5,627.5,827.37,622.84
2017,8,8,9,0,858.0,94.0,0.9,18.0,674.0,871.52,648.81
2017,8,8,9,15,870.5,96.5,0.9,18.5,716.0,909.32,670.11
2017,8,8,9,30,883.0,99.0,0.9,19.0,758.0,944.64,689.6
2017,8,8,9,45,883.5,105.5,0.9,19.5,791.5,970.16,702.67
2017,8,8,10,0,884.0,112.0,0.9,20.0,825.0,992.23,713.64
2017,8,8,10,15,891.5,113.5,0.9,20.5,854.5,1012.29,723.39
2017,8,8,10,30,899.0,115.0,0.9,21.0,884.0,1029.0,731.1
2017,8,8,10,45,905.5,115.0,0.95,21.5,907.5,1039.66,736.25
2017,8,8,11,0,912.0,115.0,1.0,22.0,931.0,1046.78,739.41
2017,8,8,11,15,915.5,116.0,1.05,22.0,946.0,1048.29,740.72
2017,8,8,11,30,919.0,117.0,1.1,22.0,961.0,1046.14,739.98
2017,8,8,11,45,921.5,116.5,1.15,22.5,969.0,1037.81,734.17
2017,8,8,12,0,924.0,116.0,1.2,23.0,977.0,1025.88,726.31
2017,8,8,12,15,923.5,116.0,1.2,23.0,976.5,1008.02,715.39
2017,8,8,12,30,923.0,116.0,1.2,23.0,976.0,986.77,702.5
2017,8,8,12,45,914.5,120.0,1.25,23.0,965.0,958.82,686.28
2017,8,8,13,0,906.0,124.0,1.3,23.0,954.0,928.03,668.19
2017,8,8,13,15,902.0,123.5,1.3,22.5,937.5,894.17,648.53
2017,8,8,13,30,898.0,123.0,1.3,22.0,921.0,857.65,626.95
2017,8,8,13,45,890.5,122.5,1.35,22.0,897.0,815.89,601.09
2017,8,8,14,0,883.0,122.0,1.4,22.0,873.0,772.09,573.5
2017,8,8,14,15,874.5,120.5,1.4,21.5,842.0,724.84,543.16
2017,8,8,14,30,866.0,119.0,1.4,21.0,811.0,676.06,509.54
2017,8,8,14,45,853.5,117.5,1.4,21.0,774.0,623.59,471.29
2017,8,8,15,0,841.0,116.0,1.4,21.0,737.0,568.85,430.32
2017,8,8,15,15,827.0,113.5,1.4,20.5,694.5,513.04,388.0
2017,8,8,15,30,813.0,111.0,1.4,20.0,652.0,457.31,344.14
2017,8,8,15,45,792.0,108.5,1.4,19.5,605.0,399.23,297.02
2017,8,8,16,0,771.0,106.0,1.4,19.0,558.0,342.56,249.53
2017,8,8,16,15,747.0,102.0,1.4,18.5,508.5,285.45,200.83
2017,8,8,16,30,723.0,98.0,1.4,18.0,459.0,226.47,150.62
2017,8,8,16,45,686.5,94.0,1.4,18.0,406.5,171.89,105.94
2017,8,8,17,0,650.0,90.0,1.4,18.0,354.0,121.53,69.65
2017,8,8,17,15,606.5,83.5,1.35,17.0,302.0,73.4,45.19
2017,8,8,17,30,563.0,77.0,1.3,16.0,250.0,53.8,42.22
2017,8,8,17,45,492.5,69.0,1.3,15.5,199.5,50.07,39.02
2017,8,8,18,0,422.0,61.0,1.3,15.0,149.0,46.17,35.45
2017,8,8,18,15,335.5,48.5,1.3,14.5,105.5,36.91,26.91
2017,8,8,18,30,249.0,36.0,1.3,14.0,62.0,27.96,18.3
2017,8,8,18,45,124.5,18.0,1.3,13.5,31.0,14.08,1.96
2017,8,8,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,9,5,15,18.5,3.5,0.95,10.5,4.0,0.0,0.0
2017,8,9,5,30,37.0,7.0,1.0,11.0,8.0,14.42,0.0
2017,8,9,5,45,131.0,24.5,1.05,11.5,38.5,72.54,41.07
2017,8,9,6,0,225.0,42.0,1.1,12.0,69.0,133.78,100.12
2017,8,9,6,15,304.0,57.0,1.05,12.5,112.5,193.53,152.57
2017,8,9,6,30,383.0,72.0,1.0,13.0,156.0,262.13,211.6
2017,8,9,6,45,445.5,82.0,1.0,13.5,205.5,325.1,264.85
2017,8,9,7,0,508.0,92.0,1.0,14.0,255.0,397.72,323.87
2017,8,9,7,15,551.0,100.5,1.0,14.5,305.5,459.88,372.56
2017,8,9,7,30,594.0,109.0,1.0,15.0,356.0,524.93,421.66
2017,8,9,7,45,630.0,114.5,1.0,15.5,407.5,584.34,464.79
2017,8,9,8,0,666.0,120.0,1.0,16.0,459.0,645.14,507.49
2017,8,9,8,15,690.5,125.0,1.0,16.0,507.5,697.46,543.13
2017,8,9,8,30,715.0,130.0,1.0,16.0,556.0,749.49,577.31
2017,8,9,8,45,736.0,133.5,1.05,16.5,601.5,796.21,606.74
2017,8,9,9,0,757.0,137.0,1.1,17.0,647.0,841.75,634.96
2017,8,9,9,15,771.5,140.0,1.1,17.5,688.0,875.04,653.86
2017,8,9,9,30,786.0,143.0,1.1,18.0,729.0,910.45,674.08
2017,8,9,9,45,794.5,147.0,1.1,18.5,763.5,938.81,689.44
2017,8,9,10,0,803.0,151.0,1.1,19.0,798.0,964.32,702.96
2017,8,9,10,15,811.5,153.5,1.1,19.0,827.0,985.22,714.86
2017,8,9,10,30,820.0,156.0,1.1,19.0,856.0,1002.99,724.88
2017,8,9,10,45,826.5,157.0,1.15,19.5,878.5,1013.89,730.25
2017,8,9,11,0,833.0,158.0,1.2,20.0,901.0,1021.42,733.69
2017,8,9,11,15,837.0,159.0,1.2,20.0,916.0,1022.99,734.04
2017,8,9,11,30,841.0,160.0,1.2,20.0,931.0,1021.09,732.42
2017,8,9,11,45,843.5,160.0,1.25,20.0,938.5,1013.19,728.12
2017,8,9,12,0,846.0,160.0,1.3,20.0,946.0,1001.87,721.81
2017,8,9,12,15,845.5,160.0,1.3,20.0,945.5,984.3,710.82
2017,8,9,12,30,845.0,160.0,1.3,20.0,945.0,963.54,697.93
2017,8,9,12,45,834.5,164.5,1.35,20.0,934.0,935.02,680.87
2017,8,9,13,0,824.0,169.0,1.4,20.0,923.0,903.97,662.12
2017,8,9,13,15,820.0,168.0,1.4,19.5,907.0,870.89,642.45
2017,8,9,13,30,816.0,167.0,1.4,19.0,891.0,835.42,620.99
2017,8,9,13,45,808.0,166.0,1.4,19.0,867.5,794.59,594.54
2017,8,9,14,0,800.0,165.0,1.4,19.0,844.0,752.03,566.07
2017,8,9,14,15,791.0,163.0,1.4,18.5,814.0,706.32,535.09
2017,8,9,14,30,782.0,161.0,1.4,18.0,784.0,659.41,502.38
2017,8,9,14,45,768.5,158.5,1.4,18.0,747.5,608.37,464.8
2017,8,9,15,0,755.0,156.0,1.4,18.0,711.0,554.98,424.52
2017,8,9,15,15,739.0,152.5,1.35,17.5,670.0,500.9,382.99
2017,8,9,15,30,723.0,149.0,1.3,17.0,629.0,447.31,340.47
2017,8,9,15,45,699.5,145.5,1.3,17.0,582.5,391.61,294.71
2017,8,9,16,0,676.0,142.0,1.3,17.0,536.0,337.77,249.31
2017,8,9,16,15,649.5,135.5,1.3,16.5,487.5,282.7,202.8
2017,8,9,16,30,623.0,129.0,1.3,16.0,439.0,230.39,158.53
2017,8,9,16,45,583.5,123.0,1.35,15.5,387.5,179.6,117.68
2017,8,9,17,0,544.0,117.0,1.4,15.0,336.0,133.22,84.61
2017,8,9,17,15,499.0,107.0,1.4,14.5,285.5,88.18,60.71
2017,8,9,17,30,454.0,97.0,1.4,14.0,235.0,69.36,56.37
2017,8,9,17,45,387.5,84.5,1.4,13.5,186.5,61.85,49.81
2017,8,9,18,0,321.0,72.0,1.4,13.0,138.0,53.95,42.63
2017,8,9,18,15,244.5,54.5,1.4,12.5,96.5,41.64,31.27
2017,8,9,18,30,168.0,37.0,1.4,12.0,55.0,28.76,19.05
2017,8,9,18,45,84.0,18.5,1.4,12.0,27.5,14.51,0.87
2017,8,9,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,5,45,121.0,20.0,1.0,11.5,34.0,63.52,33.55
2017,8,10,6,0,242.0,40.0,1.0,12.0,68.0,136.96,102.11
2017,8,10,6,15,323.5,54.0,0.95,12.5,112.0,197.44,155.3
2017,8,10,6,30,405.0,68.0,0.9,13.0,156.0,267.08,215.24
2017,8,10,6,45,463.0,78.5,0.9,13.5,205.5,329.63,268.17
2017,8,10,7,0,521.0,89.0,0.9,14.0,255.0,401.6,326.55
2017,8,10,7,15,564.0,97.5,0.85,14.0,306.0,464.38,375.99
2017,8,10,7,30,607.0,106.0,0.8,14.0,357.0,530.05,425.78
2017,8,10,7,45,642.5,111.5,0.8,14.5,408.5,589.69,468.88
2017,8,10,8,0,678.0,117.0,0.8,15.0,460.0,650.66,511.47
2017,8,10,8,15,702.0,122.0,0.8,15.5,509.0,703.07,545.74
2017,8,10,8,30,726.0,127.0,0.8,16.0,558.0,755.14,578.56
2017,8,10,8,45,748.5,129.5,0.8,17.0,604.0,802.37,606.19
2017,8,10,9,0,771.0,132.0,0.8,18.0,650.0,844.5,629.77
2017,8,10,9,15,785.5,135.0,0.8,18.5,691.0,882.46,651.38
2017,8,10,9,30,800.0,138.0,0.8,19.0,732.0,918.22,671.3
2017,8,10,9,45,779.0,158.0,0.85,19.5,759.5,935.84,680.43
2017,8,10,10,0,758.0,178.0,0.9,20.0,787.0,955.24,690.99
2017,8,10,10,15,767.5,180.5,0.9,20.0,816.5,976.4,703.01
2017,8,10,10,30,777.0,183.0,0.9,20.0,846.0,988.4,709.32
2017,8,10,10,45,785.5,184.0,0.95,20.5,869.0,1000.93,715.83
2017,8,10,11,0,794.0,185.0,1.0,21.0,892.0,1010.21,720.39
2017,8,10,11,15,798.0,186.0,1.05,21.0,907.0,1011.64,721.59
2017,8,10,11,30,802.0,187.0,1.1,21.0,922.0,1009.71,720.93
2017,8,10,11,45,806.5,186.0,1.15,21.5,930.0,1002.9,715.99
2017,8,10,12,0,811.0,185.0,1.2,22.0,938.0,992.76,709.12
2017,8,10,12,15,811.0,185.0,1.2,22.0,937.5,975.98,698.71
2017,8,10,12,30,811.0,185.0,1.2,22.0,937.0,956.11,686.49
2017,8,10,12,45,835.0,168.0,1.25,22.0,936.0,938.55,676.6
2017,8,10,13,0,859.0,151.0,1.3,22.0,935.0,911.09,660.3
2017,8,10,13,15,855.0,150.0,1.35,22.0,919.0,877.86,640.23
2017,8,10,13,30,851.0,149.0,1.4,22.0,903.0,846.2,621.03
2017,8,10,13,45,847.5,146.0,1.45,22.0,880.0,805.73,595.73
2017,8,10,14,0,844.0,143.0,1.5,22.0,857.0,763.09,568.68
2017,8,10,14,15,836.0,141.0,1.5,21.5,827.0,716.26,537.52
2017,8,10,14,30,828.0,139.0,1.5,21.0,797.0,668.01,504.16
2017,8,10,14,45,819.0,135.5,1.55,21.0,761.0,616.6,466.94
2017,8,10,15,0,810.0,132.0,1.6,21.0,725.0,564.34,427.89
2017,8,10,15,15,795.5,128.5,1.6,20.5,683.5,508.76,385.58
2017,8,10,15,30,781.0,125.0,1.6,20.0,642.0,453.4,341.92
2017,8,10,15,45,764.0,120.5,1.6,19.5,596.0,396.69,295.73
2017,8,10,16,0,747.0,116.0,1.6,19.0,550.0,337.3,246.11
2017,8,10,16,15,722.5,111.5,1.6,18.5,500.5,280.46,197.65
2017,8,10,16,30,698.0,107.0,1.6,18.0,451.0,226.02,151.15
2017,8,10,16,45,667.0,100.5,1.6,17.5,399.5,171.61,106.85
2017,8,10,17,0,636.0,94.0,1.6,17.0,348.0,120.85,70.52
2017,8,10,17,15,592.0,86.5,1.55,16.0,296.5,72.81,46.76
2017,8,10,17,30,548.0,79.0,1.5,15.0,245.0,55.87,44.24
2017,8,10,17,45,487.5,69.5,1.5,14.5,195.5,50.95,39.94
2017,8,10,18,0,427.0,60.0,1.5,14.0,146.0,45.74,35.16
2017,8,10,18,15,337.5,46.5,1.45,13.5,102.5,36.38,26.47
2017,8,10,18,30,248.0,33.0,1.4,13.0,59.0,25.67,16.19
2017,8,10,18,45,124.0,16.5,1.35,12.5,29.5,12.95,0.0
2017,8,10,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,11,5,45,157.5,18.0,0.75,10.0,36.0,72.46,36.61
2017,8,11,6,0,315.0,36.0,0.7,11.0,72.0,157.11,116.85
2017,8,11,6,15,403.0,47.0,0.7,11.5,118.0,221.73,174.14
2017,8,11,6,30,491.0,58.0,0.7,12.0,164.0,296.04,238.23
2017,8,11,6,45,552.0,66.0,0.7,12.5,215.5,362.84,294.63
2017,8,11,7,0,613.0,74.0,0.7,13.0,267.0,435.17,353.14
2017,8,11,7,15,654.5,80.5,0.7,13.5,320.0,499.22,402.85
2017,8,11,7,30,696.0,87.0,0.7,14.0,373.0,565.91,452.49
2017,8,11,7,45,728.0,91.0,0.7,14.5,426.0,625.26,494.81
2017,8,11,8,0,760.0,95.0,0.7,15.0,479.0,682.86,533.4
2017,8,11,8,15,782.5,99.0,0.7,15.5,529.0,736.26,567.3
2017,8,11,8,30,805.0,103.0,0.7,16.0,579.0,788.96,599.89
2017,8,11,8,45,823.5,105.5,0.75,17.0,626.0,835.52,627.27
2017,8,11,9,0,842.0,108.0,0.8,18.0,673.0,880.47,653.11
2017,8,11,9,15,855.5,110.5,0.85,18.5,715.0,918.95,675.56
2017,8,11,9,30,869.0,113.0,0.9,19.0,757.0,947.22,691.34
2017,8,11,9,45,866.0,122.0,0.95,19.5,790.0,971.6,704.74
2017,8,11,10,0,863.0,131.0,1.0,20.0,823.0,1001.11,721.39
2017,8,11,10,15,871.0,132.5,1.0,20.5,852.5,1012.39,725.56
2017,8,11,10,30,879.0,134.0,1.0,21.0,882.0,1029.15,733.47
2017,8,11,10,45,886.0,134.5,1.05,21.5,905.5,1040.46,738.99
2017,8,11,11,0,893.0,135.0,1.1,22.0,929.0,1048.26,742.53
2017,8,11,11,15,896.5,136.0,1.1,22.0,944.0,1049.48,742.63
2017,8,11,11,30,900.0,137.0,1.1,22.0,959.0,1047.09,740.74
2017,8,11,11,45,903.0,136.5,1.15,22.5,967.0,1039.08,735.13
2017,8,11,12,0,906.0,136.0,1.2,23.0,975.0,1027.53,727.5
2017,8,11,12,15,906.0,136.0,1.2,23.0,974.5,1010.07,716.84
2017,8,11,12,30,906.0,136.0,1.2,23.0,974.0,989.26,704.23
2017,8,11,12,45,901.0,137.0,1.3,23.5,964.5,961.59,687.66
2017,8,11,13,0,896.0,138.0,1.4,24.0,955.0,931.0,669.12
2017,8,11,13,15,892.0,137.0,1.4,23.5,938.0,896.63,649.16
2017,8,11,13,30,888.0,136.0,1.4,23.0,921.0,859.64,627.3
2017,8,11,13,45,883.0,134.5,1.45,23.0,897.0,818.94,602.13
2017,8,11,14,0,878.0,133.0,1.5,23.0,873.0,776.02,575.14
2017,8,11,14,15,869.5,131.0,1.5,22.5,842.0,728.2,543.99
2017,8,11,14,30,861.0,129.0,1.5,22.0,811.0,679.04,510.16
2017,8,11,14,45,851.0,126.0,1.55,22.0,774.0,625.88,471.87
2017,8,11,15,0,841.0,123.0,1.6,22.0,737.0,571.89,431.71
2017,8,11,15,15,826.5,120.0,1.6,21.5,694.5,515.12,388.63
2017,8,11,15,30,812.0,117.0,1.6,21.0,652.0,458.5,344.07
2017,8,11,15,45,793.5,113.5,1.6,21.0,604.5,400.35,296.24
2017,8,11,16,0,775.0,110.0,1.6,21.0,557.0,343.35,248.04
2017,8,11,16,15,750.5,105.5,1.6,20.5,506.5,281.39,195.82
2017,8,11,16,30,726.0,101.0,1.6,20.0,456.0,225.3,148.22
2017,8,11,16,45,693.5,95.0,1.6,19.5,403.5,169.45,103.17
2017,8,11,17,0,661.0,89.0,1.6,19.0,351.0,117.41,66.5
2017,8,11,17,15,616.0,82.5,1.6,18.0,298.5,68.7,43.5
2017,8,11,17,30,571.0,76.0,1.6,17.0,246.0,53.64,41.91
2017,8,11,17,45,506.5,66.5,1.6,16.0,195.5,48.6,37.6
2017,8,11,18,0,442.0,57.0,1.6,15.0,145.0,43.25,32.79
2017,8,11,18,15,348.5,44.5,1.55,14.5,101.0,34.73,24.86
2017,8,11,18,30,255.0,32.0,1.5,14.0,57.0,25.7,15.99
2017,8,11,18,45,127.5,16.0,1.5,13.5,28.5,12.58,0.0
2017,8,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,12,5,45,148.0,17.5,0.85,11.5,34.5,68.92,31.8
2017,8,12,6,0,296.0,35.0,0.9,12.0,69.0,149.91,110.79
2017,8,12,6,15,384.5,47.0,0.9,12.0,114.0,214.62,168.41
2017,8,12,6,30,473.0,59.0,0.9,12.0,159.0,289.19,233.26
2017,8,12,6,45,532.5,67.5,0.95,12.5,210.0,354.88,289.28
2017,8,12,7,0,592.0,76.0,1.0,13.0,261.0,425.97,347.56
2017,8,12,7,15,634.5,82.0,1.0,13.5,313.5,489.03,397.13
2017,8,12,7,30,677.0,88.0,1.0,14.0,366.0,554.83,446.81
2017,8,12,7,45,711.5,92.5,1.0,15.0,419.0,615.65,489.97
2017,8,12,8,0,746.0,97.0,1.0,16.0,472.0,674.8,529.4
2017,8,12,8,15,769.5,101.0,1.0,16.5,522.0,728.44,563.89
2017,8,12,8,30,793.0,105.0,1.0,17.0,572.0,781.48,597.15
2017,8,12,8,45,813.0,107.0,1.05,17.5,619.0,828.35,626.16
2017,8,12,9,0,833.0,109.0,1.1,18.0,666.0,873.72,653.78
2017,8,12,9,15,846.5,112.0,1.1,18.0,708.0,912.51,677.17
2017,8,12,9,30,860.0,115.0,1.1,18.0,750.0,941.02,693.73
2017,8,12,9,45,870.5,117.0,1.15,18.5,787.0,970.48,710.52
2017,8,12,10,0,881.0,119.0,1.2,19.0,824.0,996.99,725.35
2017,8,12,10,15,889.0,120.5,1.2,19.0,854.0,1017.36,736.79
2017,8,12,10,30,897.0,122.0,1.2,19.0,884.0,1034.38,746.25
2017,8,12,10,45,903.0,123.0,1.3,19.5,907.0,1045.39,752.52
2017,8,12,11,0,909.0,124.0,1.4,20.0,930.0,1052.82,756.68
2017,8,12,11,15,913.0,125.0,1.45,20.0,945.5,1054.58,758.0
2017,8,12,11,30,917.0,126.0,1.5,20.0,961.0,1052.66,757.21
2017,8,12,11,45,919.0,126.0,1.55,20.0,969.0,1044.07,752.37
2017,8,12,12,0,921.0,126.0,1.6,20.0,977.0,1031.86,745.41
2017,8,12,12,15,921.0,126.0,1.65,19.5,976.5,1014.18,736.47
2017,8,12,12,30,921.0,126.0,1.7,19.0,976.0,993.09,725.36
2017,8,12,12,45,919.5,125.5,1.75,19.0,967.5,966.81,709.5
2017,8,12,13,0,918.0,125.0,1.8,19.0,959.0,937.4,691.54
2017,8,12,13,15,914.5,124.5,1.8,19.0,943.0,903.27,669.78
2017,8,12,13,30,911.0,124.0,1.8,19.0,927.0,866.39,646.1
2017,8,12,13,45,908.0,121.5,1.8,19.0,903.5,825.43,619.49
2017,8,12,14,0,905.0,119.0,1.8,19.0,880.0,782.05,590.99
2017,8,12,14,15,897.5,117.0,1.75,18.5,849.0,733.77,558.86
2017,8,12,14,30,890.0,115.0,1.7,18.0,818.0,683.82,523.31
2017,8,12,14,45,883.0,111.5,1.7,18.0,782.0,631.38,484.34
2017,8,12,15,0,876.0,108.0,1.7,18.0,746.0,577.7,443.24
2017,8,12,15,15,863.0,105.5,1.65,17.5,703.0,520.95,399.03
2017,8,12,15,30,850.0,103.0,1.6,17.0,660.0,461.1,350.97
2017,8,12,15,45,838.0,97.5,1.6,17.0,613.5,401.53,300.99
2017,8,12,16,0,826.0,92.0,1.6,17.0,567.0,342.34,249.83
2017,8,12,16,15,803.0,88.5,1.55,16.5,516.0,282.63,197.97
2017,8,12,16,30,780.0,85.0,1.5,16.0,465.0,225.06,148.01
2017,8,12,16,45,756.5,79.0,1.5,15.5,413.0,167.66,100.57
2017,8,12,17,0,733.0,73.0,1.5,15.0,361.0,112.95,61.47
2017,8,12,17,15,690.5,67.5,1.45,14.5,307.0,61.22,37.98
2017,8,12,17,30,648.0,62.0,1.4,14.0,253.0,42.68,32.68
2017,8,12,17,45,593.0,54.5,1.4,13.5,202.0,38.83,29.28
2017,8,12,18,0,538.0,47.0,1.4,13.0,151.0,34.76,25.49
2017,8,12,18,15,438.5,37.5,1.3,12.5,105.5,28.61,19.66
2017,8,12,18,30,339.0,28.0,1.2,12.0,60.0,22.15,12.98
2017,8,12,18,45,169.5,14.0,1.15,11.5,30.0,10.94,0.0
2017,8,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
