Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,13,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,13,5,45,209.5,14.5,1.0,10.5,37.0,80.96,34.08
2017,8,13,6,0,419.0,29.0,1.0,11.0,74.0,183.01,134.77
2017,8,13,6,15,508.0,36.0,1.0,11.5,121.5,246.7,192.95
2017,8,13,6,30,597.0,43.0,1.0,12.0,169.0,322.75,259.53
2017,8,13,6,45,652.5,48.0,1.0,12.5,221.0,389.02,316.42
2017,8,13,7,0,708.0,53.0,1.0,13.0,273.0,460.06,374.62
2017,8,13,7,15,744.5,57.0,1.0,13.5,326.0,522.92,423.97
2017,8,13,7,30,781.0,61.0,1.0,14.0,379.0,587.74,472.68
2017,8,13,7,45,808.0,63.5,1.0,15.0,431.5,640.9,509.01
2017,8,13,8,0,835.0,66.0,1.0,16.0,484.0,698.82,546.37
2017,8,13,8,15,854.0,68.5,1.0,16.0,534.0,750.46,580.19
2017,8,13,8,30,873.0,71.0,1.0,16.0,584.0,801.03,612.64
2017,8,13,8,45,888.0,72.5,1.05,16.5,630.0,845.61,640.03
2017,8,13,9,0,903.0,74.0,1.1,17.0,676.0,888.24,665.77
2017,8,13,9,15,913.5,76.0,1.1,17.5,717.5,925.11,686.59
2017,8,13,9,30,924.0,78.0,1.1,18.0,759.0,959.23,705.42
2017,8,13,9,45,923.0,84.0,1.15,18.5,792.5,983.93,718.97
2017,8,13,10,0,922.0,90.0,1.2,19.0,826.0,1004.95,730.3
2017,8,13,10,15,928.0,91.0,1.2,19.0,855.0,1023.6,740.69
2017,8,13,10,30,934.0,92.0,1.2,19.0,884.0,1038.74,748.97
2017,8,13,10,45,939.5,92.5,1.25,19.5,906.5,1049.2,753.99
2017,8,13,11,0,945.0,93.0,1.3,20.0,929.0,1055.94,756.86
2017,8,13,11,15,947.5,93.5,1.3,20.0,943.5,1055.9,756.18
2017,8,13,11,30,950.0,94.0,1.3,20.0,958.0,1052.06,753.38
2017,8,13,11,45,952.0,93.5,1.35,20.5,965.0,1042.9,746.92
2017,8,13,12,0,954.0,93.0,1.4,21.0,972.0,1030.01,738.27
2017,8,13,12,15,953.5,93.0,1.45,21.0,971.0,1011.56,727.65
2017,8,13,12,30,953.0,93.0,1.5,21.0,970.0,989.57,714.84
2017,8,13,12,45,947.5,94.5,1.55,21.0,960.0,961.11,697.87
2017,8,13,13,0,942.0,96.0,1.6,21.0,950.0,929.57,678.85
2017,8,13,13,15,939.0,95.5,1.6,20.5,933.5,895.28,658.53
2017,8,13,13,30,936.0,95.0,1.6,20.0,917.0,858.13,636.12
2017,8,13,13,45,932.0,93.5,1.65,20.0,893.5,816.54,609.81
2017,8,13,14,0,928.0,92.0,1.7,20.0,870.0,772.51,581.49
2017,8,13,14,15,921.0,90.5,1.7,19.5,839.5,724.17,550.39
2017,8,13,14,30,914.0,89.0,1.7,19.0,809.0,674.06,515.34
2017,8,13,14,45,906.5,87.0,1.75,19.0,773.0,621.66,476.58
2017,8,13,15,0,899.0,85.0,1.8,19.0,737.0,568.0,435.56
2017,8,13,15,15,887.0,83.0,1.75,18.5,694.5,511.13,391.02
2017,8,13,15,30,875.0,81.0,1.7,18.0,652.0,453.97,344.65
2017,8,13,15,45,861.0,78.0,1.7,18.0,606.0,395.14,294.96
2017,8,13,16,0,847.0,75.0,1.7,18.0,560.0,336.78,244.24
2017,8,13,16,15,826.5,72.5,1.65,17.5,510.0,277.87,192.74
2017,8,13,16,30,806.0,70.0,1.6,17.0,460.0,215.72,138.92
2017,8,13,16,45,781.0,66.0,1.6,16.5,408.0,158.35,91.61
2017,8,13,17,0,756.0,62.0,1.6,16.0,356.0,103.79,53.18
2017,8,13,17,15,716.0,57.5,1.55,15.5,303.0,51.6,30.69
2017,8,13,17,30,676.0,53.0,1.5,15.0,250.0,39.37,29.6
2017,8,13,17,45,618.5,47.0,1.45,14.5,199.0,36.05,26.66
2017,8,13,18,0,561.0,41.0,1.4,14.0,148.0,32.61,23.44
2017,8,13,18,15,461.0,33.0,1.3,13.5,103.0,24.83,16.21
2017,8,13,18,30,361.0,25.0,1.2,13.0,58.0,19.54,10.55
2017,8,13,18,45,180.5,12.5,1.2,12.5,29.0,9.69,0.0
2017,8,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,14,5,45,177.0,15.0,1.15,11.5,34.0,72.69,26.14
2017,8,14,6,0,354.0,30.0,1.2,12.0,68.0,163.24,119.56
2017,8,14,6,15,448.0,38.0,1.2,12.0,113.5,228.57,178.85
2017,8,14,6,30,542.0,46.0,1.2,12.0,159.0,304.33,245.49
2017,8,14,6,45,601.0,52.0,1.2,12.5,210.0,370.27,302.31
2017,8,14,7,0,660.0,58.0,1.2,13.0,261.0,439.73,359.72
2017,8,14,7,15,700.5,62.5,1.2,13.0,314.0,503.23,410.81
2017,8,14,7,30,741.0,67.0,1.2,13.0,367.0,569.13,461.84
2017,8,14,7,45,771.0,70.0,1.2,13.5,419.5,627.98,504.41
2017,8,14,8,0,801.0,73.0,1.2,14.0,472.0,687.43,544.57
2017,8,14,8,15,822.5,75.5,1.2,14.5,522.0,734.3,574.59
2017,8,14,8,30,844.0,78.0,1.2,15.0,572.0,785.64,607.19
2017,8,14,8,45,590.5,180.5,1.25,15.5,539.5,724.73,560.68
2017,8,14,9,0,337.0,283.0,1.3,16.0,507.0,614.88,474.89
2017,8,14,9,15,618.5,185.5,1.3,16.0,628.0,791.16,606.4
2017,8,14,9,30,900.0,88.0,1.3,16.0,749.0,948.18,708.74
2017,8,14,9,45,906.0,91.0,1.35,16.5,784.5,975.53,722.59
2017,8,14,10,0,912.0,94.0,1.4,17.0,820.0,999.6,736.02
2017,8,14,10,15,919.0,95.5,1.4,17.0,850.0,1019.59,747.43
2017,8,14,10,30,926.0,97.0,1.4,17.0,880.0,1036.1,756.73
2017,8,14,10,45,932.0,97.5,1.45,17.0,903.0,1046.92,763.42
2017,8,14,11,0,938.0,98.0,1.5,17.0,926.0,1054.06,767.96
2017,8,14,11,15,940.5,98.5,1.5,16.5,941.0,1053.92,768.66
2017,8,14,11,30,943.0,99.0,1.5,16.0,956.0,1050.01,767.19
2017,8,14,11,45,945.0,99.0,1.55,16.0,963.0,1041.33,762.24
2017,8,14,12,0,947.0,99.0,1.6,16.0,970.0,1028.92,755.05
2017,8,14,12,15,681.5,248.5,1.6,16.0,875.0,919.87,684.05
2017,8,14,12,30,416.0,398.0,1.6,16.0,780.0,798.42,595.4
2017,8,14,12,45,669.5,254.0,1.6,16.0,862.5,874.69,656.11
2017,8,14,13,0,923.0,110.0,1.6,16.0,945.0,925.86,690.46
2017,8,14,13,15,919.5,109.0,1.6,16.0,928.0,891.06,667.1
2017,8,14,13,30,916.0,108.0,1.6,16.0,911.0,853.51,642.77
2017,8,14,13,45,912.0,106.5,1.6,16.5,887.5,812.49,614.73
2017,8,14,14,0,908.0,105.0,1.6,17.0,864.0,769.09,584.92
2017,8,14,14,15,900.0,103.5,1.6,16.5,833.0,720.75,553.23
2017,8,14,14,30,892.0,102.0,1.6,16.0,802.0,670.78,517.68
2017,8,14,14,45,880.0,101.0,1.65,16.0,764.5,617.5,477.96
2017,8,14,15,0,868.0,100.0,1.7,16.0,727.0,563.46,436.34
2017,8,14,15,15,855.0,97.5,1.7,15.5,684.5,507.08,392.05
2017,8,14,15,30,842.0,95.0,1.7,15.0,642.0,450.58,345.99
2017,8,14,15,45,821.5,93.5,1.7,15.0,594.5,388.69,293.71
2017,8,14,16,0,801.0,92.0,1.7,15.0,547.0,331.2,243.5
2017,8,14,16,15,777.5,88.5,1.7,14.5,497.0,272.78,192.31
2017,8,14,16,30,754.0,85.0,1.7,14.0,447.0,216.58,143.22
2017,8,14,16,45,723.5,80.5,1.75,14.0,395.0,161.04,97.33
2017,8,14,17,0,693.0,76.0,1.8,14.0,343.0,104.75,57.24
2017,8,14,17,15,648.0,70.5,1.75,13.5,291.0,55.11,35.88
2017,8,14,17,30,603.0,65.0,1.7,13.0,239.0,45.3,35.17
2017,8,14,17,45,540.0,57.0,1.7,12.5,189.0,41.15,31.46
2017,8,14,18,0,477.0,49.0,1.7,12.0,139.0,36.77,27.34
2017,8,14,18,15,369.5,39.0,1.65,11.5,95.0,30.27,21.11
2017,8,14,18,30,262.0,29.0,1.6,11.0,51.0,23.44,13.63
2017,8,14,18,45,131.0,14.5,1.55,11.0,25.5,13.82,0.0
2017,8,14,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,8,15,5,45,168.0,16.0,1.05,10.5,33.5,71.2,20.91
2017,8,15,6,0,336.0,32.0,1.1,11.0,67.0,159.6,116.97
2017,8,15,6,15,434.0,41.0,1.1,11.0,113.5,226.72,177.88
2017,8,15,6,30,532.0,50.0,1.1,11.0,160.0,304.68,246.37
2017,8,15,6,45,597.5,55.5,1.1,11.5,212.0,372.79,304.98
2017,8,15,7,0,663.0,61.0,1.1,12.0,264.0,444.7,364.38
2017,8,15,7,15,418.0,113.0,1.05,12.5,249.5,391.09,320.51
2017,8,15,7,30,173.0,165.0,1.0,13.0,235.0,293.65,239.7
2017,8,15,7,45,143.0,189.5,1.0,13.5,252.5,307.24,249.5
2017,8,15,8,0,113.0,214.0,1.0,14.0,270.0,317.6,255.61
2017,8,15,8,15,228.5,225.0,1.0,14.5,353.5,422.41,338.09
2017,8,15,8,30,344.0,236.0,1.0,15.0,437.0,548.01,431.77
2017,8,15,8,45,287.5,270.0,1.05,15.5,447.0,549.18,428.14
2017,8,15,9,0,231.0,304.0,1.1,16.0,457.0,532.33,412.74
2017,8,15,9,15,569.0,196.0,1.1,16.0,605.0,757.42,581.07
2017,8,15,9,30,907.0,88.0,1.1,16.0,753.0,954.69,710.33
2017,8,15,9,45,886.5,105.0,1.15,16.5,781.5,972.49,717.24
2017,8,15,10,0,866.0,122.0,1.2,17.0,810.0,985.51,723.67
2017,8,15,10,15,874.0,123.5,1.2,17.0,839.5,1005.55,735.23
2017,8,15,10,30,882.0,125.0,1.2,17.0,869.0,1022.3,744.65
2017,8,15,10,45,890.5,124.5,1.25,17.5,892.5,1034.0,750.52
2017,8,15,11,0,899.0,124.0,1.3,18.0,916.0,1042.2,754.34
2017,8,15,11,15,902.5,125.0,1.3,18.0,931.0,1043.34,754.4
2017,8,15,11,30,906.0,126.0,1.3,18.0,946.0,1040.83,752.38
2017,8,15,11,45,909.5,125.0,1.35,18.5,954.0,1032.63,746.45
2017,8,15,12,0,913.0,124.0,1.4,19.0,962.0,1020.83,738.41
2017,8,15,12,15,913.0,124.0,1.4,19.0,961.0,1003.11,727.3
2017,8,15,12,30,913.0,124.0,1.4,19.0,960.0,981.99,714.16
2017,8,15,12,45,911.5,123.0,1.45,19.0,951.5,955.22,698.2
2017,8,15,13,0,910.0,122.0,1.5,19.0,943.0,925.33,680.16
2017,8,15,13,15,906.5,121.5,1.5,18.5,926.5,891.24,659.82
2017,8,15,13,30,903.0,121.0,1.5,18.0,910.0,854.42,637.49
2017,8,15,13,45,898.5,119.0,1.5,18.0,886.5,812.84,610.52
2017,8,15,14,0,894.0,117.0,1.5,18.0,863.0,768.98,581.75
2017,8,15,14,15,886.0,115.5,1.5,17.5,832.0,721.06,550.1
2017,8,15,14,30,878.0,114.0,1.5,17.0,801.0,671.56,515.15
2017,8,15,14,45,870.0,111.0,1.5,17.0,764.0,619.32,476.2
2017,8,15,15,0,862.0,108.0,1.5,17.0,727.0,565.97,435.2
2017,8,15,15,15,848.0,105.5,1.45,16.5,684.5,506.94,389.16
2017,8,15,15,30,834.0,103.0,1.4,16.0,642.0,449.68,342.8
2017,8,15,15,45,818.5,98.5,1.4,16.0,595.0,390.41,292.93
2017,8,15,16,0,803.0,94.0,1.4,16.0,548.0,331.93,242.3
2017,8,15,16,15,779.0,90.5,1.35,15.5,497.5,273.22,191.23
2017,8,15,16,30,755.0,87.0,1.3,15.0,447.0,216.8,142.38
2017,8,15,16,45,725.0,82.0,1.3,15.0,395.0,160.83,96.62
2017,8,15,17,0,695.0,77.0,1.3,15.0,343.0,103.95,56.68
2017,8,15,17,15,649.0,71.0,1.3,14.5,290.0,53.82,42.43
2017,8,15,17,30,603.0,65.0,1.3,14.0,237.0,45.49,35.2
2017,8,15,17,45,538.0,57.0,1.3,13.5,186.5,41.34,31.49
2017,8,15,18,0,473.0,49.0,1.3,13.0,136.0,36.97,27.39
2017,8,15,18,15,363.5,38.0,1.25,12.5,92.0,29.55,20.33
2017,8,15,18,30,254.0,27.0,1.2,12.0,48.0,21.7,11.81
2017,8,15,18,45,127.0,13.5,1.15,11.5,24.0,12.87,0.0
2017,8,15,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,16,5,45,130.5,17.0,0.95,9.5,30.0,60.51,12.15
2017,8,16,6,0,261.0,34.0,1.0,10.0,60.0,136.61,100.1
2017,8,16,6,15,356.5,46.0,0.95,10.5,104.5,202.71,159.42
2017,8,16,6,30,452.0,58.0,0.9,11.0,149.0,278.71,225.42
2017,8,16,6,45,513.5,66.5,0.9,11.5,199.5,344.29,281.65
2017,8,16,7,0,575.0,75.0,0.9,12.0,250.0,415.52,340.24
2017,8,16,7,15,619.0,81.5,0.85,12.5,302.0,479.24,390.3
2017,8,16,7,30,663.0,88.0,0.8,13.0,354.0,545.89,440.37
2017,8,16,7,45,374.5,148.5,0.8,13.5,303.0,441.48,355.69
2017,8,16,8,0,86.0,209.0,0.8,14.0,252.0,281.68,225.47
2017,8,16,8,15,108.0,235.0,0.75,14.5,294.5,329.44,262.94
2017,8,16,8,30,130.0,261.0,0.7,15.0,337.0,390.31,307.89
2017,8,16,8,45,247.0,267.5,0.65,15.5,426.0,512.18,398.93
2017,8,16,9,0,364.0,274.0,0.6,16.0,515.0,629.09,481.57
2017,8,16,9,15,601.0,195.5,0.6,16.5,623.0,786.14,592.01
2017,8,16,9,30,838.0,117.0,0.6,17.0,731.0,930.61,682.38
2017,8,16,9,45,856.5,115.0,0.65,17.5,768.5,954.78,693.91
2017,8,16,10,0,875.0,113.0,0.7,18.0,806.0,984.38,710.75
2017,8,16,10,15,882.5,114.5,0.7,18.5,835.0,1004.11,720.19
2017,8,16,10,30,890.0,116.0,0.7,19.0,864.0,1020.49,727.71
2017,8,16,10,45,896.5,116.0,0.75,19.5,886.5,1030.79,732.74
2017,8,16,11,0,903.0,116.0,0.8,20.0,909.0,1037.55,735.79
2017,8,16,11,15,906.0,116.5,0.8,20.5,924.0,1037.69,733.84
2017,8,16,11,30,909.0,117.0,0.8,21.0,939.0,1034.17,729.9
2017,8,16,11,45,912.5,116.0,0.85,21.5,946.5,1025.97,724.37
2017,8,16,12,0,916.0,115.0,0.9,22.0,954.0,1014.14,716.77
2017,8,16,12,15,915.5,115.0,0.9,22.0,953.0,995.92,705.7
2017,8,16,12,30,915.0,115.0,0.9,22.0,952.0,974.3,692.67
2017,8,16,12,45,918.0,111.5,0.95,22.5,944.5,949.09,677.09
2017,8,16,13,0,921.0,108.0,1.0,23.0,937.0,920.54,659.39
2017,8,16,13,15,917.5,107.5,1.0,23.0,920.0,886.14,638.33
2017,8,16,13,30,914.0,107.0,1.0,23.0,903.0,848.98,615.41
2017,8,16,13,45,909.0,105.5,1.05,23.0,879.0,807.1,589.91
2017,8,16,14,0,904.0,104.0,1.1,23.0,855.0,762.92,562.51
2017,8,16,14,15,896.5,102.5,1.1,23.0,824.5,714.94,531.14
2017,8,16,14,30,889.0,101.0,1.1,23.0,794.0,665.3,496.22
2017,8,16,14,45,879.0,99.0,1.15,23.0,757.0,612.29,458.31
2017,8,16,15,0,869.0,97.0,1.2,23.0,720.0,558.34,418.36
2017,8,16,15,15,856.0,94.5,1.2,22.5,677.5,501.8,375.5
2017,8,16,15,30,843.0,92.0,1.2,22.0,635.0,445.14,330.88
2017,8,16,15,45,826.0,89.0,1.2,22.0,588.0,383.08,280.09
2017,8,16,16,0,809.0,86.0,1.2,22.0,541.0,325.05,230.93
2017,8,16,16,15,786.0,82.5,1.2,21.5,490.5,266.27,180.95
2017,8,16,16,30,763.0,79.0,1.2,21.0,440.0,209.65,133.0
2017,8,16,16,45,732.0,75.0,1.25,20.5,388.0,153.96,88.8
2017,8,16,17,0,701.0,71.0,1.3,20.0,336.0,101.89,54.14
2017,8,16,17,15,656.5,65.5,1.3,19.0,283.5,47.91,36.49
2017,8,16,17,30,612.0,60.0,1.3,18.0,231.0,41.69,31.26
2017,8,16,17,45,546.0,52.5,1.3,17.5,181.0,37.77,27.79
2017,8,16,18,0,480.0,45.0,1.3,17.0,131.0,33.65,23.96
2017,8,16,18,15,372.0,35.0,1.25,16.0,88.0,27.0,17.74
2017,8,16,18,30,264.0,25.0,1.2,15.0,45.0,19.99,9.86
2017,8,16,18,45,132.0,12.5,1.15,14.5,22.5,11.91,0.0
2017,8,16,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,17,5,45,120.0,16.5,0.55,11.5,28.0,56.85,5.04
2017,8,17,6,0,240.0,33.0,0.5,12.0,56.0,128.81,92.98
2017,8,17,6,15,333.5,45.0,0.5,12.5,99.5,192.95,150.01
2017,8,17,6,30,427.0,57.0,0.5,13.0,143.0,266.73,213.33
2017,8,17,6,45,489.5,66.0,0.5,13.5,192.0,331.96,268.41
2017,8,17,7,0,552.0,75.0,0.5,14.0,241.0,403.02,325.94
2017,8,17,7,15,596.0,82.0,0.5,14.5,292.5,466.15,375.02
2017,8,17,7,30,640.0,89.0,0.5,15.0,344.0,532.27,424.32
2017,8,17,7,45,671.0,94.5,0.5,16.0,394.5,590.21,464.76
2017,8,17,8,0,702.0,100.0,0.5,17.0,445.0,649.08,503.92
2017,8,17,8,15,726.0,104.0,0.55,17.5,494.0,701.28,537.69
2017,8,17,8,30,750.0,108.0,0.6,18.0,543.0,749.95,568.39
2017,8,17,8,45,767.5,112.0,0.65,18.5,588.0,795.48,596.44
2017,8,17,9,0,785.0,116.0,0.7,19.0,633.0,839.46,623.06
2017,8,17,9,15,799.0,118.5,0.7,19.5,673.5,876.73,644.05
2017,8,17,9,30,813.0,121.0,0.7,20.0,714.0,911.73,663.36
2017,8,17,9,45,801.5,135.5,0.75,20.5,743.5,933.2,674.9
2017,8,17,10,0,790.0,150.0,0.8,21.0,773.0,950.71,684.15
2017,8,17,10,15,798.0,152.0,0.85,21.5,802.0,970.21,694.76
2017,8,17,10,30,806.0,154.0,0.9,22.0,831.0,986.58,703.41
2017,8,17,10,45,812.0,155.5,0.95,22.5,853.0,997.17,708.59
2017,8,17,11,0,818.0,157.0,1.0,23.0,875.0,1004.39,711.86
2017,8,17,11,15,822.0,158.0,1.05,23.0,889.5,1005.64,712.97
2017,8,17,11,30,826.0,159.0,1.1,23.0,904.0,1003.44,712.13
2017,8,17,11,45,828.0,159.5,1.15,23.5,911.0,995.3,706.38
2017,8,17,12,0,830.0,160.0,1.2,24.0,918.0,983.76,698.69
2017,8,17,12,15,829.5,160.0,1.2,24.0,917.0,965.98,687.73
2017,8,17,12,30,829.0,160.0,1.2,24.0,916.0,945.05,674.91
2017,8,17,12,45,840.5,150.5,1.25,24.0,911.0,922.45,661.86
2017,8,17,13,0,852.0,141.0,1.3,24.0,906.0,891.05,643.12
2017,8,17,13,15,848.0,140.5,1.3,24.0,889.5,858.07,622.62
2017,8,17,13,30,844.0,140.0,1.3,24.0,873.0,822.58,600.35
2017,8,17,13,45,838.0,138.0,1.3,24.0,849.0,784.63,576.31
2017,8,17,14,0,832.0,136.0,1.3,24.0,825.0,741.01,548.23
2017,8,17,14,15,823.5,134.0,1.3,23.5,794.5,693.9,516.83
2017,8,17,14,30,815.0,132.0,1.3,23.0,764.0,645.46,483.45
2017,8,17,14,45,804.0,129.0,1.3,23.0,727.5,593.51,445.65
2017,8,17,15,0,793.0,126.0,1.3,23.0,691.0,540.96,406.28
2017,8,17,15,15,777.5,122.5,1.25,22.5,649.0,485.43,363.94
2017,8,17,15,30,762.0,119.0,1.2,22.0,607.0,430.29,320.45
2017,8,17,15,45,743.5,115.0,1.2,22.0,561.5,374.25,274.52
2017,8,17,16,0,725.0,111.0,1.2,22.0,516.0,315.85,225.69
2017,8,17,16,15,698.5,106.0,1.15,21.5,466.5,259.27,178.09
2017,8,17,16,30,672.0,101.0,1.1,21.0,417.0,205.38,133.05
2017,8,17,16,45,638.0,94.5,1.1,20.5,366.0,152.22,91.44
2017,8,17,17,0,604.0,88.0,1.1,20.0,315.0,103.13,58.99
2017,8,17,17,15,555.5,80.5,1.05,19.0,264.0,57.38,44.75
2017,8,17,17,30,507.0,73.0,1.0,18.0,213.0,52.37,40.65
2017,8,17,17,45,438.0,63.0,0.95,17.5,165.5,46.82,35.74
2017,8,17,18,0,369.0,53.0,0.9,17.0,118.0,40.95,30.32
2017,8,17,18,15,268.5,39.0,0.85,16.5,77.5,30.04,20.26
2017,8,17,18,30,168.0,25.0,0.8,16.0,37.0,19.59,8.98
2017,8,17,18,45,84.0,12.5,0.8,15.5,18.5,11.91,0.0
2017,8,17,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,18,5,45,89.5,17.0,0.55,11.5,25.5,49.33,0.0
2017,8,18,6,0,179.0,34.0,0.5,12.0,51.0,110.95,79.64
2017,8,18,6,15,267.0,49.5,0.5,12.5,93.0,171.64,133.54
2017,8,18,6,30,355.0,65.0,0.5,13.0,135.0,242.45,194.25
2017,8,18,6,45,422.5,75.5,0.5,14.0,184.0,306.75,248.07
2017,8,18,7,0,490.0,86.0,0.5,15.0,233.0,381.34,307.81
2017,8,18,7,15,536.5,94.5,0.5,15.5,283.5,444.77,357.05
2017,8,18,7,30,583.0,103.0,0.5,16.0,334.0,511.48,406.83
2017,8,18,7,45,621.0,108.5,0.55,16.5,385.5,571.84,450.56
2017,8,18,8,0,659.0,114.0,0.6,17.0,437.0,633.79,494.08
2017,8,18,8,15,685.0,119.0,0.6,17.5,485.5,687.04,528.75
2017,8,18,8,30,711.0,124.0,0.6,18.0,534.0,740.13,561.96
2017,8,18,8,45,732.5,127.5,0.65,18.5,580.0,787.13,591.07
2017,8,18,9,0,754.0,131.0,0.7,19.0,626.0,832.97,618.99
2017,8,18,9,15,768.5,134.5,0.7,19.5,667.0,866.75,637.75
2017,8,18,9,30,783.0,138.0,0.7,20.0,708.0,902.55,657.72
2017,8,18,9,45,789.0,143.5,0.75,21.0,741.5,929.98,671.79
2017,8,18,10,0,795.0,149.0,0.8,22.0,775.0,954.43,684.0
2017,8,18,10,15,803.5,151.0,0.85,22.5,804.0,974.46,694.77
2017,8,18,10,30,812.0,153.0,0.9,23.0,833.0,991.35,703.68
2017,8,18,10,45,819.5,154.0,0.95,23.5,855.5,1002.89,709.4
2017,8,18,11,0,827.0,155.0,1.0,24.0,878.0,1011.06,713.2
2017,8,18,11,15,830.5,155.5,1.0,24.0,892.5,1011.22,712.67
2017,8,18,11,30,834.0,156.0,1.0,24.0,907.0,1007.91,710.25
2017,8,18,11,45,838.0,155.5,1.05,24.5,914.5,1000.58,705.1
2017,8,18,12,0,842.0,155.0,1.1,25.0,922.0,989.78,697.97
2017,8,18,12,15,841.5,155.0,1.1,25.0,920.5,971.78,686.96
2017,8,18,12,30,841.0,155.0,1.1,25.0,919.0,950.56,674.11
2017,8,18,12,45,848.0,148.5,1.15,25.0,913.0,920.12,656.31
2017,8,18,13,0,855.0,142.0,1.2,25.0,907.0,893.82,641.09
2017,8,18,13,15,850.5,141.0,1.2,25.0,890.0,859.75,620.01
2017,8,18,13,30,846.0,140.0,1.2,25.0,873.0,823.22,597.27
2017,8,18,13,45,841.5,137.5,1.25,25.0,849.5,785.78,574.35
2017,8,18,14,0,837.0,135.0,1.3,25.0,826.0,742.55,547.22
2017,8,18,14,15,828.0,133.0,1.3,24.5,795.5,694.82,515.5
2017,8,18,14,30,819.0,131.0,1.3,24.0,765.0,645.78,481.83
2017,8,18,14,45,809.0,128.0,1.3,24.0,728.5,594.15,444.38
2017,8,18,15,0,799.0,125.0,1.3,24.0,692.0,541.81,405.26
2017,8,18,15,15,783.5,122.0,1.25,23.5,650.0,486.37,363.09
2017,8,18,15,30,768.0,119.0,1.2,23.0,608.0,431.29,319.75
2017,8,18,15,45,748.5,114.5,1.2,23.0,561.5,374.06,273.07
2017,8,18,16,0,729.0,110.0,1.2,23.0,515.0,314.6,223.58
2017,8,18,16,15,702.5,105.0,1.2,22.0,465.5,257.78,176.36
2017,8,18,16,30,676.0,100.0,1.2,21.0,416.0,203.66,131.51
2017,8,18,16,45,641.0,94.0,1.2,20.5,364.5,150.57,90.11
2017,8,18,17,0,606.0,88.0,1.2,20.0,313.0,101.67,58.24
2017,8,18,17,15,556.5,80.5,1.15,19.0,262.0,55.88,43.45
2017,8,18,17,30,507.0,73.0,1.1,18.0,211.0,52.64,40.88
2017,8,18,17,45,435.5,63.0,1.05,17.5,163.0,47.08,35.95
2017,8,18,18,0,364.0,53.0,1.0,17.0,115.0,40.17,29.6
2017,8,18,18,15,261.5,38.5,0.95,16.0,75.0,29.72,19.95
2017,8,18,18,30,159.0,24.0,0.9,15.0,35.0,18.83,7.79
2017,8,18,18,45,79.5,12.0,0.85,14.5,17.5,11.44,0.0
2017,8,18,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,5,45,87.5,16.5,0.7,12.0,24.5,47.94,0.0
2017,8,19,6,0,175.0,33.0,0.7,13.0,49.0,108.67,77.12
2017,8,19,6,15,262.5,48.5,0.7,13.5,91.0,168.89,130.88
2017,8,19,6,30,350.0,64.0,0.7,14.0,133.0,239.21,191.26
2017,8,19,6,45,411.0,76.5,0.7,14.5,181.0,302.43,244.8
2017,8,19,7,0,472.0,89.0,0.7,15.0,229.0,371.7,301.26
2017,8,19,7,15,519.0,98.0,0.7,15.5,279.5,438.14,353.25
2017,8,19,7,30,566.0,107.0,0.7,16.0,330.0,504.95,403.53
2017,8,19,7,45,604.0,113.5,0.75,16.5,381.5,565.73,447.9
2017,8,19,8,0,642.0,120.0,0.8,17.0,433.0,628.13,492.08
2017,8,19,8,15,668.5,125.5,0.8,17.5,482.0,681.71,527.72
2017,8,19,8,30,695.0,131.0,0.8,18.0,531.0,735.18,561.59
2017,8,19,8,45,716.5,135.5,0.8,18.5,576.5,782.81,590.64
2017,8,19,9,0,738.0,140.0,0.8,19.0,622.0,829.29,618.37
2017,8,19,9,15,753.5,143.5,0.8,19.5,663.5,867.71,640.28
2017,8,19,9,30,769.0,147.0,0.8,20.0,705.0,899.2,657.5
2017,8,19,9,45,768.0,157.0,0.85,20.5,737.0,924.38,671.55
2017,8,19,10,0,767.0,167.0,0.9,21.0,769.0,946.3,683.58
2017,8,19,10,15,776.5,169.5,0.95,21.0,798.5,967.4,696.49
2017,8,19,10,30,786.0,172.0,1.0,21.0,828.0,985.45,707.55
2017,8,19,10,45,792.5,173.5,1.05,21.5,850.5,996.25,712.85
2017,8,19,11,0,799.0,175.0,1.1,22.0,873.0,1003.73,716.27
2017,8,19,11,15,803.5,176.5,1.1,22.0,888.0,1005.82,716.93
2017,8,19,11,30,808.0,178.0,1.1,22.0,903.0,1004.48,715.68
2017,8,19,11,45,810.0,178.5,1.15,22.5,910.0,996.23,709.84
2017,8,19,12,0,812.0,179.0,1.2,23.0,917.0,984.64,702.09
2017,8,19,12,15,811.5,179.0,1.2,23.0,916.0,966.87,691.1
2017,8,19,12,30,811.0,179.0,1.2,23.0,915.0,945.99,678.27
2017,8,19,12,45,806.0,180.0,1.25,23.0,905.0,919.02,662.4
2017,8,19,13,0,801.0,181.0,1.3,23.0,895.0,889.4,644.76
2017,8,19,13,15,796.0,180.0,1.3,23.0,878.5,855.38,623.46
2017,8,19,13,30,791.0,179.0,1.3,23.0,862.0,819.08,600.58
2017,8,19,13,45,784.0,176.5,1.3,23.0,838.0,777.75,574.0
2017,8,19,14,0,777.0,174.0,1.3,23.0,814.0,734.69,544.85
2017,8,19,14,15,767.0,171.0,1.3,22.5,783.0,687.45,513.18
2017,8,19,14,30,757.0,168.0,1.3,22.0,752.0,638.71,479.55
2017,8,19,14,45,744.5,164.0,1.3,21.5,715.0,586.82,442.62
2017,8,19,15,0,732.0,160.0,1.3,21.0,678.0,534.65,404.23
2017,8,19,15,15,715.0,155.5,1.25,20.5,635.5,479.86,362.34
2017,8,19,15,30,698.0,151.0,1.2,20.0,593.0,425.78,319.62
2017,8,19,15,45,676.0,145.5,1.2,20.0,547.0,369.98,274.01
2017,8,19,16,0,654.0,140.0,1.2,20.0,501.0,316.0,228.78
2017,8,19,16,15,625.0,133.0,1.15,19.5,451.5,261.09,182.9
2017,8,19,16,30,596.0,126.0,1.1,19.0,402.0,209.34,140.08
2017,8,19,16,45,558.0,117.5,1.1,18.5,351.0,158.6,100.93
2017,8,19,17,0,520.0,109.0,1.1,18.0,300.0,111.86,70.46
2017,8,19,17,15,469.5,98.0,1.05,17.0,250.0,69.57,55.8
2017,8,19,17,30,419.0,87.0,1.0,16.0,200.0,63.3,50.6
2017,8,19,17,45,350.5,72.5,1.0,15.5,153.0,53.93,42.27
2017,8,19,18,0,282.0,58.0,1.0,15.0,106.0,44.11,33.26
2017,8,19,18,15,194.0,40.0,0.95,14.5,67.5,30.95,21.05
2017,8,19,18,30,106.0,22.0,0.9,14.0,29.0,17.23,5.84
2017,8,19,18,45,53.0,11.0,0.85,13.5,14.5,10.48,0.0
2017,8,19,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,20,5,45,65.5,16.5,0.75,11.5,22.5,38.59,0.0
2017,8,20,6,0,131.0,33.0,0.8,12.0,45.0,88.39,61.87
2017,8,20,6,15,211.5,51.5,0.8,12.0,86.0,153.63,119.77
2017,8,20,6,30,292.0,70.0,0.8,12.0,127.0,221.4,178.59
2017,8,20,6,45,210.0,95.0,0.8,12.5,142.0,218.5,178.59
2017,8,20,7,0,128.0,120.0,0.8,13.0,157.0,205.26,168.13
2017,8,20,7,15,151.0,139.5,0.8,13.5,192.5,245.86,201.54
2017,8,20,7,30,174.0,159.0,0.8,14.0,228.0,288.49,235.37
2017,8,20,7,45,205.0,181.0,0.8,15.0,272.5,341.4,275.92
2017,8,20,8,0,236.0,203.0,0.8,16.0,317.0,407.56,325.02
2017,8,20,8,15,218.5,229.0,0.8,16.5,344.0,420.58,332.42
2017,8,20,8,30,201.0,255.0,0.8,17.0,371.0,442.41,346.43
2017,8,20,8,45,256.5,269.0,0.85,17.5,428.5,523.06,405.21
2017,8,20,9,0,312.0,283.0,0.9,18.0,486.0,594.36,455.3
2017,8,20,9,15,281.0,310.5,0.9,18.5,502.5,604.24,458.48
2017,8,20,9,30,250.0,338.0,0.9,19.0,519.0,611.09,460.14
2017,8,20,9,45,135.5,311.0,0.95,19.5,410.0,461.25,350.12
2017,8,20,10,0,21.0,284.0,1.0,20.0,301.0,295.56,224.78
2017,8,20,10,15,198.5,325.5,1.05,20.0,490.5,539.76,409.68
2017,8,20,10,30,376.0,367.0,1.1,20.0,680.0,774.81,572.41
2017,8,20,10,45,563.0,282.5,1.15,20.5,765.5,884.08,646.04
2017,8,20,11,0,750.0,198.0,1.2,21.0,851.0,984.81,710.53
2017,8,20,11,15,754.0,199.5,1.2,21.0,865.0,986.12,709.48
2017,8,20,11,30,758.0,201.0,1.2,21.0,879.0,984.15,707.83
2017,8,20,11,45,763.5,199.0,1.3,21.5,886.5,970.65,699.38
2017,8,20,12,0,769.0,197.0,1.4,22.0,894.0,960.41,693.12
2017,8,20,12,15,768.5,197.0,1.4,22.0,893.0,943.21,682.25
2017,8,20,12,30,768.0,197.0,1.4,22.0,892.0,923.04,669.63
2017,8,20,12,45,766.5,196.0,1.45,22.0,883.5,898.15,654.67
2017,8,20,13,0,765.0,195.0,1.5,22.0,875.0,870.59,637.92
2017,8,20,13,15,760.0,193.5,1.45,21.5,858.5,839.87,619.01
2017,8,20,13,30,755.0,192.0,1.4,21.0,842.0,803.55,596.27
2017,8,20,13,45,752.5,186.5,1.4,21.0,819.5,763.32,569.38
2017,8,20,14,0,750.0,181.0,1.4,21.0,797.0,721.17,540.57
2017,8,20,14,15,740.0,178.0,1.4,20.5,766.5,674.51,508.82
2017,8,20,14,30,730.0,175.0,1.4,20.0,736.0,626.91,475.51
2017,8,20,14,45,721.5,169.0,1.4,20.0,700.5,576.73,438.53
2017,8,20,15,0,713.0,163.0,1.4,20.0,665.0,525.96,400.03
2017,8,20,15,15,695.5,158.5,1.35,19.5,623.0,471.88,358.36
2017,8,20,15,30,678.0,154.0,1.3,19.0,581.0,418.62,315.99
2017,8,20,15,45,659.5,147.0,1.3,19.0,536.0,363.87,270.88
2017,8,20,16,0,641.0,140.0,1.3,19.0,491.0,310.58,225.89
2017,8,20,16,15,611.5,133.0,1.25,18.5,442.0,256.33,180.34
2017,8,20,16,30,582.0,126.0,1.2,18.0,393.0,205.33,138.02
2017,8,20,16,45,545.0,117.0,1.2,18.0,343.0,155.18,99.08
2017,8,20,17,0,508.0,108.0,1.2,18.0,293.0,108.89,68.93
2017,8,20,17,15,457.0,97.0,1.15,17.0,243.0,68.96,55.29
2017,8,20,17,30,406.0,86.0,1.1,16.0,193.0,62.67,50.04
2017,8,20,17,45,335.5,71.5,1.1,15.5,146.5,53.27,41.66
2017,8,20,18,0,265.0,57.0,1.1,15.0,100.0,43.42,32.6
2017,8,20,18,15,178.0,38.5,1.05,14.5,63.0,29.82,19.96
2017,8,20,18,30,91.0,20.0,1.0,14.0,26.0,15.65,3.71
2017,8,20,18,45,45.5,10.0,0.95,13.5,13.0,9.53,0.0
2017,8,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,21,5,45,53.0,15.5,0.75,12.5,20.0,28.55,0.0
2017,8,21,6,0,106.0,31.0,0.8,13.0,40.0,77.87,53.4
2017,8,21,6,15,179.0,51.5,0.8,13.0,80.0,134.91,104.36
2017,8,21,6,30,252.0,72.0,0.8,13.0,120.0,199.52,160.34
2017,8,21,6,45,316.5,87.5,0.8,13.5,167.0,269.48,219.51
2017,8,21,7,0,381.0,103.0,0.8,14.0,214.0,338.94,276.55
2017,8,21,7,15,190.5,100.5,0.8,14.5,156.0,231.56,189.48
2017,8,21,7,30,0.0,98.0,0.8,15.0,98.0,93.12,72.74
2017,8,21,7,45,73.0,153.0,0.8,15.5,188.5,208.06,168.51
2017,8,21,8,0,146.0,208.0,0.8,16.0,279.0,336.6,269.72
2017,8,21,8,15,145.5,232.0,0.8,16.5,309.0,367.74,291.21
2017,8,21,8,30,145.0,256.0,0.8,17.0,339.0,398.27,312.45
2017,8,21,8,45,409.5,209.5,0.8,17.5,470.5,599.03,464.51
2017,8,21,9,0,674.0,163.0,0.8,18.0,602.0,798.83,602.99
2017,8,21,9,15,690.5,168.0,0.8,18.5,642.0,838.05,623.75
2017,8,21,9,30,707.0,173.0,0.8,19.0,682.0,875.4,645.13
2017,8,21,9,45,404.0,273.5,0.8,19.5,567.5,704.02,523.03
2017,8,21,10,0,101.0,374.0,0.8,20.0,453.0,483.98,361.5
2017,8,21,10,15,446.0,268.0,0.8,20.5,636.0,748.82,555.55
2017,8,21,10,30,791.0,162.0,0.8,21.0,819.0,979.47,703.32
2017,8,21,10,45,798.0,163.5,0.85,21.5,841.0,990.74,705.75
2017,8,21,11,0,805.0,165.0,0.9,22.0,863.0,998.68,709.51
2017,8,21,11,15,606.5,275.0,0.95,22.0,806.0,916.49,656.84
2017,8,21,11,30,408.0,385.0,1.0,22.0,749.0,822.54,591.83
2017,8,21,11,45,617.0,273.0,1.05,22.5,828.5,907.96,653.73
2017,8,21,12,0,826.0,161.0,1.1,23.0,908.0,978.76,698.05
2017,8,21,12,15,826.0,161.0,1.15,23.0,907.0,961.25,686.98
2017,8,21,12,30,826.0,161.0,1.2,23.0,906.0,940.55,675.08
2017,8,21,12,45,834.0,154.0,1.25,23.5,899.5,916.99,660.07
2017,8,21,13,0,842.0,147.0,1.3,24.0,893.0,890.1,642.92
2017,8,21,13,15,837.5,146.0,1.3,23.5,876.5,855.35,622.41
2017,8,21,13,30,833.0,145.0,1.3,23.0,860.0,818.14,600.14
2017,8,21,13,45,834.5,139.0,1.35,23.0,838.0,778.43,575.35
2017,8,21,14,0,836.0,133.0,1.4,23.0,816.0,736.2,548.47
2017,8,21,14,15,827.0,131.0,1.4,23.0,785.5,688.3,515.06
2017,8,21,14,30,818.0,129.0,1.4,23.0,755.0,639.1,479.92
2017,8,21,14,45,814.0,123.0,1.45,23.0,719.5,588.02,442.84
2017,8,21,15,0,810.0,117.0,1.5,23.0,684.0,535.65,403.5
2017,8,21,15,15,597.0,184.0,1.5,22.5,588.0,446.77,336.49
2017,8,21,15,30,384.0,251.0,1.5,22.0,492.0,379.57,285.99
2017,8,21,15,45,401.5,225.0,1.5,21.5,459.5,335.98,251.66
2017,8,21,16,0,419.0,199.0,1.5,21.0,427.0,291.83,215.48
2017,8,21,16,15,406.0,182.0,1.45,20.5,385.5,245.73,177.75
2017,8,21,16,30,393.0,165.0,1.4,20.0,344.0,201.17,141.49
2017,8,21,16,45,204.5,146.0,1.4,19.5,238.5,140.44,101.27
2017,8,21,17,0,16.0,127.0,1.4,19.0,133.0,112.58,87.51
2017,8,21,17,15,9.5,107.5,1.4,18.0,111.0,94.11,76.94
2017,8,21,17,30,3.0,88.0,1.4,17.0,89.0,77.6,62.87
2017,8,21,17,45,196.5,67.0,1.4,16.5,98.5,53.04,41.23
2017,8,21,18,0,390.0,46.0,1.4,16.0,108.0,35.52,25.51
2017,8,21,18,15,277.0,33.0,1.4,15.5,68.5,26.1,16.58
2017,8,21,18,30,164.0,20.0,1.4,15.0,29.0,15.75,2.22
2017,8,21,18,45,82.0,10.0,1.4,14.5,14.5,9.53,0.0
2017,8,21,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,22,5,45,86.0,15.0,0.65,11.5,22.5,36.62,0.0
2017,8,22,6,0,172.0,30.0,0.6,12.0,45.0,104.71,72.32
2017,8,22,6,15,265.0,45.5,0.55,12.5,86.5,166.69,128.92
2017,8,22,6,30,358.0,61.0,0.5,13.0,128.0,239.45,191.42
2017,8,22,6,45,425.0,72.0,0.5,13.5,176.5,304.18,246.33
2017,8,22,7,0,492.0,83.0,0.5,14.0,225.0,379.19,307.33
2017,8,22,7,15,539.0,91.5,0.45,14.5,276.0,443.03,356.9
2017,8,22,7,30,586.0,100.0,0.4,15.0,327.0,510.19,406.79
2017,8,22,7,45,621.0,106.5,0.4,16.0,377.5,569.73,448.59
2017,8,22,8,0,656.0,113.0,0.4,17.0,428.0,630.61,489.68
2017,8,22,8,15,682.0,118.0,0.4,17.5,477.0,683.74,524.05
2017,8,22,8,30,708.0,123.0,0.4,18.0,526.0,736.68,556.92
2017,8,22,8,45,729.0,127.0,0.45,19.0,571.5,783.69,584.75
2017,8,22,9,0,750.0,131.0,0.5,20.0,617.0,829.48,611.26
2017,8,22,9,15,765.0,134.5,0.55,20.5,658.0,863.38,630.79
2017,8,22,9,30,780.0,138.0,0.6,21.0,699.0,899.46,651.72
2017,8,22,9,45,800.0,136.0,0.7,21.5,736.0,931.85,671.11
2017,8,22,10,0,820.0,134.0,0.8,22.0,773.0,961.74,688.91
2017,8,22,10,15,828.0,136.0,0.9,22.5,802.0,981.51,700.38
2017,8,22,10,30,836.0,138.0,1.0,23.0,831.0,998.02,710.01
2017,8,22,10,45,844.0,138.0,1.1,23.5,853.5,1008.97,716.27
2017,8,22,11,0,852.0,138.0,1.2,24.0,876.0,1007.36,714.89
2017,8,22,11,15,855.5,138.5,1.25,24.0,890.0,1007.54,715.37
2017,8,22,11,30,859.0,139.0,1.3,24.0,904.0,1004.24,713.77
2017,8,22,11,45,863.0,138.0,1.4,24.0,911.5,996.42,710.3
2017,8,22,12,0,867.0,137.0,1.5,24.0,919.0,985.13,704.7
2017,8,22,12,15,866.5,137.0,1.5,24.0,917.5,967.11,693.46
2017,8,22,12,30,866.0,137.0,1.5,24.0,916.0,945.86,680.3
2017,8,22,12,45,861.5,138.0,1.55,24.0,906.5,918.84,664.15
2017,8,22,13,0,857.0,139.0,1.6,24.0,897.0,888.98,646.11
2017,8,22,13,15,853.0,138.0,1.6,24.0,880.0,854.96,624.67
2017,8,22,13,30,849.0,137.0,1.6,24.0,863.0,818.42,601.46
2017,8,22,13,45,845.0,134.5,1.6,24.0,839.5,778.13,575.56
2017,8,22,14,0,841.0,132.0,1.6,24.0,816.0,737.51,549.15
2017,8,22,14,15,832.0,130.0,1.6,23.5,785.0,689.31,516.43
2017,8,22,14,30,823.0,128.0,1.6,23.0,754.0,639.81,481.85
2017,8,22,14,45,812.5,125.0,1.6,23.0,717.5,587.44,443.23
2017,8,22,15,0,802.0,122.0,1.6,23.0,681.0,534.41,402.95
2017,8,22,15,15,786.5,118.5,1.55,22.5,638.5,478.16,359.52
2017,8,22,15,30,771.0,115.0,1.5,22.0,596.0,422.3,314.91
2017,8,22,15,45,751.0,111.0,1.5,22.0,549.5,365.04,267.48
2017,8,22,16,0,731.0,107.0,1.5,22.0,503.0,305.69,217.4
2017,8,22,16,15,704.0,102.0,1.45,21.5,453.0,248.63,169.12
2017,8,22,16,30,677.0,97.0,1.4,21.0,403.0,194.35,123.87
2017,8,22,16,45,639.0,91.0,1.4,20.5,351.0,141.0,83.06
2017,8,22,17,0,601.0,85.0,1.4,20.0,299.0,92.23,53.04
2017,8,22,17,15,549.0,77.0,1.35,19.5,248.0,53.89,41.66
2017,8,22,17,30,497.0,69.0,1.3,19.0,197.0,50.24,38.59
2017,8,22,17,45,420.5,58.5,1.3,18.5,149.0,44.09,33.09
2017,8,22,18,0,344.0,48.0,1.3,18.0,101.0,37.6,27.05
2017,8,22,18,15,235.0,33.0,1.25,17.0,63.0,25.62,15.91
2017,8,22,18,30,126.0,18.0,1.2,16.0,25.0,14.16,0.0
2017,8,22,18,45,63.0,9.0,1.2,15.5,12.5,8.58,0.0
2017,8,22,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
