Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,23,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,23,5,45,123.5,13.5,0.95,11.5,24.0,44.88,0.0
2017,8,23,6,0,247.0,27.0,1.0,12.0,48.0,125.89,85.91
2017,8,23,6,15,350.0,39.0,0.95,12.5,91.5,192.77,148.9
2017,8,23,6,30,453.0,51.0,0.9,13.0,135.0,271.35,217.04
2017,8,23,6,45,517.5,60.0,0.9,13.5,185.5,338.85,274.96
2017,8,23,7,0,582.0,69.0,0.9,14.0,236.0,412.41,335.45
2017,8,23,7,15,627.5,75.0,0.9,14.5,288.0,476.76,386.31
2017,8,23,7,30,673.0,81.0,0.9,15.0,340.0,544.18,437.36
2017,8,23,7,45,706.5,85.5,0.9,15.5,392.5,604.14,480.81
2017,8,23,8,0,740.0,90.0,0.9,16.0,445.0,662.38,520.51
2017,8,23,8,15,764.0,94.0,0.9,16.5,494.5,716.16,555.22
2017,8,23,8,30,788.0,98.0,0.9,17.0,544.0,769.38,588.65
2017,8,23,8,45,807.5,100.5,0.9,18.0,590.5,816.12,615.73
2017,8,23,9,0,827.0,103.0,0.9,19.0,637.0,861.31,641.15
2017,8,23,9,15,840.0,105.5,0.9,19.5,678.5,898.73,662.19
2017,8,23,9,30,853.0,108.0,0.9,20.0,720.0,925.86,676.42
2017,8,23,9,45,852.0,116.0,0.9,20.5,752.5,950.6,689.17
2017,8,23,10,0,851.0,124.0,0.9,21.0,785.0,980.46,705.1
2017,8,23,10,15,859.0,125.5,0.9,21.0,814.0,991.31,710.36
2017,8,23,10,30,867.0,127.0,0.9,21.0,843.0,1007.52,719.34
2017,8,23,10,45,872.5,128.0,0.95,21.5,865.5,1017.29,723.99
2017,8,23,11,0,878.0,129.0,1.0,22.0,888.0,1023.53,726.65
2017,8,23,11,15,881.5,130.0,1.05,22.0,902.5,1024.19,727.42
2017,8,23,11,30,885.0,131.0,1.1,22.0,917.0,1021.24,726.16
2017,8,23,11,45,886.5,131.5,1.15,22.5,923.5,1012.22,719.89
2017,8,23,12,0,888.0,132.0,1.2,23.0,930.0,999.66,711.59
2017,8,23,12,15,887.5,132.0,1.2,23.0,928.5,981.23,700.25
2017,8,23,12,30,887.0,132.0,1.2,23.0,927.0,959.48,686.95
2017,8,23,12,45,883.5,132.5,1.25,23.5,917.5,932.3,669.75
2017,8,23,13,0,880.0,133.0,1.3,24.0,908.0,902.16,650.66
2017,8,23,13,15,876.0,132.0,1.35,24.0,891.0,867.35,629.7
2017,8,23,13,30,872.0,131.0,1.4,24.0,874.0,829.95,606.83
2017,8,23,13,45,866.5,129.0,1.45,24.0,850.0,788.03,580.67
2017,8,23,14,0,861.0,127.0,1.5,24.0,826.0,743.99,552.71
2017,8,23,14,15,852.5,125.5,1.5,23.5,794.5,697.35,521.33
2017,8,23,14,30,844.0,124.0,1.5,23.0,763.0,647.62,486.68
2017,8,23,14,45,833.0,121.0,1.5,23.0,725.5,593.88,447.19
2017,8,23,15,0,822.0,118.0,1.5,23.0,688.0,539.48,405.99
2017,8,23,15,15,807.0,115.0,1.5,22.5,645.5,482.81,362.48
2017,8,23,15,30,792.0,112.0,1.5,22.0,603.0,426.43,317.57
2017,8,23,15,45,773.0,107.5,1.5,21.5,555.5,367.85,269.52
2017,8,23,16,0,754.0,103.0,1.5,21.0,508.0,310.59,221.16
2017,8,23,16,15,727.0,98.5,1.45,20.5,457.5,249.2,169.22
2017,8,23,16,30,700.0,94.0,1.4,20.0,407.0,193.99,123.02
2017,8,23,16,45,665.5,87.5,1.4,19.5,355.0,139.27,81.04
2017,8,23,17,0,631.0,81.0,1.4,19.0,303.0,88.71,50.18
2017,8,23,17,15,578.0,73.5,1.3,18.0,251.0,51.34,39.7
2017,8,23,17,30,525.0,66.0,1.2,17.0,199.0,47.98,36.92
2017,8,23,17,45,451.5,55.5,1.2,16.5,150.5,41.72,31.26
2017,8,23,18,0,378.0,45.0,1.2,16.0,102.0,35.1,25.05
2017,8,23,18,15,189.0,34.5,1.15,15.0,63.0,26.88,16.97
2017,8,23,18,30,0.0,24.0,1.1,14.0,24.0,21.08,0.0
2017,8,23,18,45,0.0,12.0,1.05,13.5,12.0,11.44,0.0
2017,8,23,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,24,5,45,148.5,12.5,0.95,12.5,24.5,50.35,0.0
2017,8,24,6,0,297.0,25.0,1.0,13.0,49.0,138.94,92.91
2017,8,24,6,15,403.5,35.0,1.05,13.0,93.5,208.4,160.24
2017,8,24,6,30,510.0,45.0,1.1,13.0,138.0,289.13,231.1
2017,8,24,6,45,572.0,52.0,1.15,13.5,189.0,355.99,289.17
2017,8,24,7,0,634.0,59.0,1.2,14.0,240.0,428.61,349.58
2017,8,24,7,15,677.5,64.5,1.2,14.5,293.0,491.35,399.68
2017,8,24,7,30,721.0,70.0,1.2,15.0,346.0,559.37,451.58
2017,8,24,7,45,752.5,73.5,1.3,15.5,398.0,619.05,495.85
2017,8,24,8,0,784.0,77.0,1.4,16.0,450.0,679.44,537.63
2017,8,24,8,15,806.0,80.5,1.4,16.5,500.5,732.81,572.42
2017,8,24,8,30,828.0,84.0,1.4,17.0,551.0,785.36,605.81
2017,8,24,8,45,844.5,86.5,1.4,17.5,597.0,824.32,629.11
2017,8,24,9,0,861.0,89.0,1.4,18.0,643.0,867.75,655.18
2017,8,24,9,15,873.5,91.0,1.4,18.0,684.5,904.88,677.84
2017,8,24,9,30,886.0,93.0,1.4,18.0,726.0,939.43,698.67
2017,8,24,9,45,879.5,103.0,1.4,18.5,758.0,962.1,710.3
2017,8,24,10,0,873.0,113.0,1.4,19.0,790.0,980.84,719.53
2017,8,24,10,15,881.0,114.5,1.4,19.0,819.5,1000.68,730.9
2017,8,24,10,30,889.0,116.0,1.4,19.0,849.0,1017.14,740.17
2017,8,24,10,45,895.0,117.0,1.4,19.5,871.5,1027.57,744.33
2017,8,24,11,0,901.0,118.0,1.4,20.0,894.0,1034.39,746.39
2017,8,24,11,15,904.5,118.5,1.4,20.0,908.5,1034.51,745.83
2017,8,24,11,30,908.0,119.0,1.4,20.0,923.0,1030.94,743.17
2017,8,24,11,45,910.0,119.5,1.45,20.0,930.0,1022.21,738.28
2017,8,24,12,0,912.0,120.0,1.5,20.0,937.0,1009.84,731.22
2017,8,24,12,15,912.0,120.0,1.5,20.0,936.0,991.49,719.68
2017,8,24,12,30,912.0,120.0,1.5,20.0,935.0,969.69,706.07
2017,8,24,12,45,922.0,112.5,1.55,20.0,929.0,946.09,692.05
2017,8,24,13,0,932.0,105.0,1.6,20.0,923.0,918.75,675.55
2017,8,24,13,15,929.0,104.0,1.6,20.0,906.5,883.23,652.96
2017,8,24,13,30,926.0,103.0,1.6,20.0,890.0,844.87,628.41
2017,8,24,13,45,922.5,101.0,1.65,20.0,866.0,802.48,601.45
2017,8,24,14,0,919.0,99.0,1.7,20.0,842.0,757.65,572.44
2017,8,24,14,15,912.0,97.5,1.7,19.5,810.5,708.69,539.86
2017,8,24,14,30,905.0,96.0,1.7,19.0,779.0,657.99,503.72
2017,8,24,14,45,898.0,93.0,1.7,19.0,742.0,604.39,463.38
2017,8,24,15,0,891.0,90.0,1.7,19.0,705.0,549.53,420.79
2017,8,24,15,15,877.5,88.0,1.7,18.5,661.5,491.55,375.1
2017,8,24,15,30,864.0,86.0,1.7,18.0,618.0,433.48,327.6
2017,8,24,15,45,848.5,82.5,1.75,18.0,570.5,373.57,276.59
2017,8,24,16,0,833.0,79.0,1.8,18.0,523.0,310.38,221.74
2017,8,24,16,15,809.0,76.0,1.8,17.5,471.5,250.24,169.26
2017,8,24,16,30,785.0,73.0,1.8,17.0,420.0,192.41,119.73
2017,8,24,16,45,751.0,68.5,1.85,16.5,367.0,134.75,74.97
2017,8,24,17,0,717.0,64.0,1.9,16.0,314.0,81.14,42.88
2017,8,24,17,15,668.0,59.0,1.9,15.0,260.5,44.2,33.87
2017,8,24,17,30,619.0,54.0,1.9,14.0,207.0,38.36,28.79
2017,8,24,17,45,538.0,46.5,1.9,13.5,156.5,34.22,24.96
2017,8,24,18,0,457.0,39.0,1.9,13.0,106.0,29.91,20.76
2017,8,24,18,15,322.5,27.5,1.8,12.5,65.5,21.63,12.53
2017,8,24,18,30,188.0,16.0,1.7,12.0,25.0,12.83,0.0
2017,8,24,18,45,94.0,8.0,1.65,11.5,12.5,7.63,0.0
2017,8,24,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,8,25,5,45,145.5,13.0,1.05,9.0,24.0,50.01,0.0
2017,8,25,6,0,291.0,26.0,1.1,10.0,48.0,137.38,91.24
2017,8,25,6,15,404.0,36.0,1.1,10.5,93.5,209.76,162.58
2017,8,25,6,30,517.0,46.0,1.1,11.0,139.0,293.32,235.94
2017,8,25,6,45,585.0,52.5,1.1,12.0,191.0,362.93,296.0
2017,8,25,7,0,653.0,59.0,1.1,13.0,243.0,438.88,358.42
2017,8,25,7,15,697.0,64.0,1.05,13.5,297.0,502.26,408.7
2017,8,25,7,30,741.0,69.0,1.0,14.0,351.0,570.97,460.58
2017,8,25,7,45,772.0,73.0,0.95,14.5,404.5,631.82,504.03
2017,8,25,8,0,803.0,77.0,0.9,15.0,458.0,693.3,544.54
2017,8,25,8,15,825.5,80.0,0.9,15.5,508.5,747.23,578.95
2017,8,25,8,30,848.0,83.0,0.9,16.0,559.0,794.05,607.65
2017,8,25,8,45,864.0,86.0,0.9,17.0,606.0,840.12,634.11
2017,8,25,9,0,880.0,89.0,0.9,18.0,653.0,884.29,658.64
2017,8,25,9,15,892.0,91.0,0.9,18.5,695.0,921.46,679.37
2017,8,25,9,30,904.0,93.0,0.9,19.0,737.0,955.96,698.2
2017,8,25,9,45,916.0,93.0,0.9,20.0,773.5,985.29,712.21
2017,8,25,10,0,928.0,93.0,0.9,21.0,810.0,1011.54,724.19
2017,8,25,10,15,934.5,94.5,0.9,21.5,839.5,1030.77,733.18
2017,8,25,10,30,941.0,96.0,0.9,22.0,869.0,1046.39,740.08
2017,8,25,10,45,945.5,96.5,0.95,22.5,891.0,1055.18,744.02
2017,8,25,11,0,950.0,97.0,1.0,23.0,913.0,1060.17,745.87
2017,8,25,11,15,952.5,97.5,1.0,23.0,927.5,1059.3,744.72
2017,8,25,11,30,955.0,98.0,1.0,23.0,942.0,1054.57,741.46
2017,8,25,11,45,956.0,98.5,1.05,23.5,948.0,1044.51,734.73
2017,8,25,12,0,957.0,99.0,1.1,24.0,954.0,1030.65,725.84
2017,8,25,12,15,956.5,99.0,1.1,24.0,952.0,1011.12,714.05
2017,8,25,12,30,956.0,99.0,1.1,24.0,950.0,988.0,700.15
2017,8,25,12,45,955.5,97.5,1.15,24.5,941.0,959.88,682.72
2017,8,25,13,0,955.0,96.0,1.2,25.0,932.0,928.4,663.16
2017,8,25,13,15,951.5,95.5,1.2,25.0,914.0,892.19,641.03
2017,8,25,13,30,948.0,95.0,1.2,25.0,896.0,853.08,616.92
2017,8,25,13,45,942.0,94.0,1.25,25.0,871.0,808.88,589.88
2017,8,25,14,0,936.0,93.0,1.3,25.0,846.0,762.36,560.89
2017,8,25,14,15,928.5,91.5,1.3,24.5,814.0,712.25,528.79
2017,8,25,14,30,921.0,90.0,1.3,24.0,782.0,660.42,492.99
2017,8,25,14,45,910.5,88.5,1.3,24.0,743.5,605.39,452.75
2017,8,25,15,0,900.0,87.0,1.3,24.0,705.0,549.41,410.5
2017,8,25,15,15,886.5,85.0,1.3,23.5,661.0,490.9,365.63
2017,8,25,15,30,873.0,83.0,1.3,23.0,617.0,432.31,318.92
2017,8,25,15,45,855.0,80.0,1.3,23.0,568.5,371.44,268.31
2017,8,25,16,0,837.0,77.0,1.3,23.0,520.0,311.54,217.21
2017,8,25,16,15,813.0,74.0,1.25,22.5,468.5,247.18,162.72
2017,8,25,16,30,789.0,71.0,1.2,22.0,417.0,189.12,114.23
2017,8,25,16,45,755.0,67.0,1.2,21.5,363.5,131.69,70.95
2017,8,25,17,0,721.0,63.0,1.2,21.0,310.0,78.3,40.45
2017,8,25,17,15,670.5,57.5,1.15,20.0,256.5,43.1,32.2
2017,8,25,17,30,620.0,52.0,1.1,19.0,203.0,36.93,26.91
2017,8,25,17,45,539.5,44.5,1.1,18.0,152.5,32.72,23.14
2017,8,25,18,0,459.0,37.0,1.1,17.0,102.0,28.33,18.97
2017,8,25,18,15,320.5,26.0,1.05,16.0,62.0,20.43,11.11
2017,8,25,18,30,182.0,15.0,1.0,15.0,22.0,14.3,0.0
2017,8,25,18,45,91.0,7.5,0.95,14.5,11.0,7.15,0.0
2017,8,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,8,26,5,45,134.5,12.0,0.25,12.5,22.5,46.17,0.0
2017,8,26,6,0,269.0,24.0,0.2,13.0,45.0,127.67,81.44
2017,8,26,6,15,380.5,34.5,0.2,13.5,88.5,199.3,151.4
2017,8,26,6,30,492.0,45.0,0.2,14.0,132.0,281.38,221.52
2017,8,26,6,45,561.0,51.5,0.25,15.0,183.0,350.04,279.15
2017,8,26,7,0,630.0,58.0,0.3,16.0,234.0,425.21,339.37
2017,8,26,7,15,675.0,63.5,0.35,17.0,287.5,488.58,387.97
2017,8,26,7,30,720.0,69.0,0.4,18.0,341.0,557.42,438.34
2017,8,26,7,45,752.0,72.5,0.45,19.0,393.5,617.38,479.99
2017,8,26,8,0,784.0,76.0,0.5,20.0,446.0,678.09,518.99
2017,8,26,8,15,807.0,79.0,0.55,20.5,496.0,731.59,552.86
2017,8,26,8,30,830.0,82.0,0.6,21.0,546.0,784.35,585.54
2017,8,26,8,45,847.0,84.5,0.65,22.0,593.0,823.77,607.62
2017,8,26,9,0,864.0,87.0,0.7,23.0,640.0,867.67,632.37
2017,8,26,9,15,877.0,89.5,0.7,23.5,681.5,905.85,653.28
2017,8,26,9,30,890.0,92.0,0.7,24.0,723.0,941.46,672.34
2017,8,26,9,45,891.5,97.5,0.75,25.0,757.0,966.71,684.5
2017,8,26,10,0,893.0,103.0,0.8,26.0,791.0,988.43,694.57
2017,8,26,10,15,901.0,104.5,0.8,26.5,820.5,1008.51,704.01
2017,8,26,10,30,909.0,106.0,0.8,27.0,850.0,1025.14,711.39
2017,8,26,10,45,915.0,107.0,0.85,27.5,873.0,1035.64,716.3
2017,8,26,11,0,921.0,108.0,0.9,28.0,896.0,1042.45,719.18
2017,8,26,11,15,924.5,108.5,0.9,28.5,910.5,1042.47,717.15
2017,8,26,11,30,928.0,109.0,0.9,29.0,925.0,1038.71,713.11
2017,8,26,11,45,930.0,109.0,0.95,29.5,932.0,1029.19,706.85
2017,8,26,12,0,932.0,109.0,1.0,30.0,939.0,1015.96,698.54
2017,8,26,12,15,932.0,109.0,1.0,30.0,938.0,997.18,687.46
2017,8,26,12,30,932.0,109.0,1.0,30.0,937.0,974.87,674.38
2017,8,26,12,45,929.0,109.0,1.05,30.0,927.0,946.45,658.49
2017,8,26,13,0,926.0,109.0,1.1,30.0,917.0,914.89,640.59
2017,8,26,13,15,922.5,108.5,1.1,30.0,899.5,879.42,619.36
2017,8,26,13,30,919.0,108.0,1.1,30.0,882.0,841.15,596.23
2017,8,26,13,45,913.0,107.0,1.15,30.0,857.0,797.88,570.33
2017,8,26,14,0,907.0,106.0,1.2,30.0,832.0,752.38,542.58
2017,8,26,14,15,898.5,104.0,1.2,29.5,800.0,702.25,510.54
2017,8,26,14,30,890.0,102.0,1.2,29.0,768.0,650.57,475.62
2017,8,26,14,45,878.5,100.5,1.25,29.0,729.5,596.33,437.14
2017,8,26,15,0,867.0,99.0,1.3,29.0,691.0,541.31,396.7
2017,8,26,15,15,852.5,96.5,1.3,28.5,647.5,483.5,353.23
2017,8,26,15,30,838.0,94.0,1.3,28.0,604.0,422.89,306.1
2017,8,26,15,45,817.5,91.0,1.3,28.0,555.5,362.53,257.01
2017,8,26,16,0,797.0,88.0,1.3,28.0,507.0,303.57,207.83
2017,8,26,16,15,770.5,84.0,1.3,27.0,455.5,244.07,158.77
2017,8,26,16,30,744.0,80.0,1.3,26.0,404.0,187.24,112.77
2017,8,26,16,45,706.5,75.5,1.3,25.5,350.5,127.85,68.98
2017,8,26,17,0,669.0,71.0,1.3,25.0,297.0,76.48,40.54
2017,8,26,17,15,614.5,64.5,1.25,24.0,244.5,44.85,33.13
2017,8,26,17,30,560.0,58.0,1.2,23.0,192.0,41.98,30.76
2017,8,26,17,45,475.5,49.0,1.15,22.0,142.5,36.73,26.13
2017,8,26,18,0,391.0,40.0,1.1,21.0,93.0,31.23,21.01
2017,8,26,18,15,254.0,27.0,1.0,20.0,55.5,21.54,11.45
2017,8,26,18,30,117.0,14.0,0.9,19.0,18.0,13.34,0.0
2017,8,26,18,45,58.5,7.0,0.85,18.0,9.0,0.0,0.0
2017,8,26,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,27,5,45,115.5,12.0,0.35,13.5,20.5,41.23,0.0
2017,8,27,6,0,231.0,24.0,0.3,14.0,41.0,114.99,70.86
2017,8,27,6,15,342.5,35.5,0.25,14.5,84.0,186.26,140.94
2017,8,27,6,30,454.0,47.0,0.2,15.0,127.0,267.31,209.84
2017,8,27,6,45,526.5,55.0,0.2,16.0,177.5,337.45,268.17
2017,8,27,7,0,599.0,63.0,0.2,17.0,228.0,414.54,329.26
2017,8,27,7,15,645.0,68.5,0.2,18.0,281.0,479.33,378.17
2017,8,27,7,30,691.0,74.0,0.2,19.0,334.0,547.22,426.99
2017,8,27,7,45,726.0,78.0,0.2,20.0,386.5,605.85,466.96
2017,8,27,8,0,761.0,82.0,0.2,21.0,439.0,668.25,506.39
2017,8,27,8,15,784.5,85.5,0.25,22.0,489.0,721.82,538.8
2017,8,27,8,30,808.0,89.0,0.3,23.0,539.0,774.71,569.99
2017,8,27,8,45,827.5,91.0,0.35,24.0,585.5,821.43,596.4
2017,8,27,9,0,847.0,93.0,0.4,25.0,632.0,859.48,616.86
2017,8,27,9,15,860.5,95.0,0.4,26.0,674.0,896.97,635.77
2017,8,27,9,30,874.0,97.0,0.4,27.0,716.0,931.97,652.76
2017,8,27,9,45,884.0,99.0,0.45,28.0,751.5,960.9,666.9
2017,8,27,10,0,894.0,101.0,0.5,29.0,787.0,986.75,679.17
2017,8,27,10,15,901.5,102.5,0.5,29.5,816.5,1006.31,687.95
2017,8,27,10,30,909.0,104.0,0.5,30.0,846.0,1022.4,694.8
2017,8,27,10,45,915.0,104.0,0.55,31.0,868.5,1031.76,697.6
2017,8,27,11,0,921.0,104.0,0.6,32.0,891.0,1037.44,698.44
2017,8,27,11,15,924.5,104.5,0.65,32.0,905.5,1037.42,698.98
2017,8,27,11,30,928.0,105.0,0.7,32.0,920.0,1033.63,697.51
2017,8,27,11,45,930.5,105.0,0.75,32.5,927.0,1024.56,691.71
2017,8,27,12,0,933.0,105.0,0.8,33.0,934.0,1011.76,683.89
2017,8,27,12,15,933.0,105.0,0.8,33.0,932.5,992.91,672.99
2017,8,27,12,30,933.0,105.0,0.8,33.0,931.0,970.53,660.14
2017,8,27,12,45,928.5,106.0,0.85,33.0,920.5,941.7,644.41
2017,8,27,13,0,924.0,107.0,0.9,33.0,910.0,909.79,626.74
2017,8,27,13,15,920.5,106.0,0.95,33.0,892.5,873.82,606.39
2017,8,27,13,30,917.0,105.0,1.0,33.0,875.0,835.07,584.07
2017,8,27,13,45,911.5,104.0,1.05,33.0,850.0,792.2,558.82
2017,8,27,14,0,906.0,103.0,1.1,33.0,825.0,747.06,531.71
2017,8,27,14,15,897.5,101.5,1.1,32.5,793.0,697.39,500.39
2017,8,27,14,30,889.0,100.0,1.1,32.0,761.0,646.17,466.22
2017,8,27,14,45,877.5,98.0,1.15,31.5,723.0,591.47,428.8
2017,8,27,15,0,866.0,96.0,1.2,31.0,685.0,536.02,389.29
2017,8,27,15,15,851.5,93.5,1.2,30.5,641.0,478.23,346.19
2017,8,27,15,30,837.0,91.0,1.2,30.0,597.0,417.62,299.41
2017,8,27,15,45,816.5,88.5,1.2,30.0,548.5,357.77,251.06
2017,8,27,16,0,796.0,86.0,1.2,30.0,500.0,299.32,202.63
2017,8,27,16,15,769.0,82.0,1.2,29.0,449.0,239.78,153.99
2017,8,27,16,30,742.0,78.0,1.2,28.0,398.0,182.99,108.53
2017,8,27,16,45,704.0,73.5,1.2,27.5,344.5,127.67,68.63
2017,8,27,17,0,666.0,69.0,1.2,27.0,291.0,72.67,38.15
2017,8,27,17,15,611.5,62.5,1.15,25.5,238.5,43.46,31.72
2017,8,27,17,30,557.0,56.0,1.1,24.0,186.0,40.51,29.36
2017,8,27,17,45,471.5,47.0,1.05,23.0,137.5,35.19,24.66
2017,8,27,18,0,386.0,38.0,1.0,22.0,89.0,29.61,19.48
2017,8,27,18,15,193.0,26.5,0.9,21.0,52.0,20.72,10.35
2017,8,27,18,30,0.0,15.0,0.8,20.0,15.0,14.3,0.0
2017,8,27,18,45,0.0,7.5,0.75,19.0,7.5,0.0,0.0
2017,8,27,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2017,8,28,5,45,143.5,11.0,0.1,14.5,21.0,47.46,0.0
2017,8,28,6,0,287.0,22.0,0.1,15.0,42.0,129.89,76.87
2017,8,28,6,15,401.5,32.0,0.1,15.5,86.5,204.34,153.07
2017,8,28,6,30,516.0,42.0,0.1,16.0,131.0,288.18,224.24
2017,8,28,6,45,586.0,48.0,0.15,16.5,182.5,357.89,282.83
2017,8,28,7,0,656.0,54.0,0.2,17.0,234.0,431.92,342.47
2017,8,28,7,15,700.0,59.0,0.2,18.0,287.5,497.96,392.28
2017,8,28,7,30,744.0,64.0,0.2,19.0,341.0,566.72,441.53
2017,8,28,7,45,775.5,67.5,0.25,20.0,394.0,627.36,482.8
2017,8,28,8,0,807.0,71.0,0.3,21.0,447.0,688.67,521.57
2017,8,28,8,15,829.0,74.0,0.35,22.0,498.0,736.42,549.94
2017,8,28,8,30,851.0,77.0,0.4,23.0,549.0,788.84,580.84
2017,8,28,8,45,867.5,79.5,0.45,24.0,595.5,834.81,606.73
2017,8,28,9,0,884.0,82.0,0.5,25.0,642.0,878.88,630.96
2017,8,28,9,15,896.0,83.5,0.55,25.5,684.0,915.52,651.4
2017,8,28,9,30,908.0,85.0,0.6,26.0,726.0,949.47,670.1
2017,8,28,9,45,917.0,87.0,0.65,27.0,761.5,978.22,684.2
2017,8,28,10,0,926.0,89.0,0.7,28.0,797.0,1003.72,696.29
2017,8,28,10,15,932.5,90.0,0.75,28.0,826.5,1022.22,706.98
2017,8,28,10,30,939.0,91.0,0.8,28.0,856.0,1037.1,715.73
2017,8,28,10,45,943.0,92.5,0.85,28.5,877.5,1046.33,719.85
2017,8,28,11,0,947.0,94.0,0.9,29.0,899.0,1051.73,721.88
2017,8,28,11,15,949.5,94.5,0.95,29.5,913.5,1050.67,720.26
2017,8,28,11,30,952.0,95.0,1.0,30.0,928.0,1045.74,716.54
2017,8,28,11,45,953.0,95.0,1.05,30.5,934.0,1034.96,709.51
2017,8,28,12,0,954.0,95.0,1.1,31.0,940.0,1020.39,700.38
2017,8,28,12,15,953.5,95.0,1.15,31.0,938.0,1000.69,689.65
2017,8,28,12,30,953.0,95.0,1.2,31.0,936.0,977.4,676.8
2017,8,28,12,45,944.5,98.5,1.25,31.0,924.0,947.05,659.59
2017,8,28,13,0,936.0,102.0,1.3,31.0,912.0,913.71,640.44
2017,8,28,13,15,932.0,101.0,1.3,30.5,894.0,876.88,619.52
2017,8,28,13,30,928.0,100.0,1.3,30.0,876.0,837.26,596.58
2017,8,28,13,45,919.5,100.0,1.3,30.0,850.0,792.62,568.94
2017,8,28,14,0,911.0,100.0,1.3,30.0,824.0,745.93,539.66
2017,8,28,14,15,902.5,98.5,1.3,29.5,791.5,695.98,507.52
2017,8,28,14,30,894.0,97.0,1.3,29.0,759.0,644.47,472.44
2017,8,28,14,45,880.0,96.5,1.3,29.0,719.5,589.46,432.77
2017,8,28,15,0,866.0,96.0,1.3,29.0,680.0,533.92,391.43
2017,8,28,15,15,850.5,93.5,1.25,28.5,636.0,475.62,347.22
2017,8,28,15,30,835.0,91.0,1.2,28.0,592.0,414.64,299.5
2017,8,28,15,45,811.0,89.0,1.2,27.5,543.0,354.15,250.78
2017,8,28,16,0,787.0,87.0,1.2,27.0,494.0,295.47,202.2
2017,8,28,16,15,759.5,83.0,1.2,26.0,442.5,236.36,153.37
2017,8,28,16,30,732.0,79.0,1.2,25.0,391.0,180.08,107.94
2017,8,28,16,45,690.0,74.5,1.2,24.0,337.5,121.11,65.24
2017,8,28,17,0,648.0,70.0,1.2,23.0,284.0,70.72,38.68
2017,8,28,17,15,591.5,63.5,1.15,22.0,232.0,44.44,33.08
2017,8,28,17,30,535.0,57.0,1.1,21.0,180.0,41.56,30.65
2017,8,28,17,45,446.5,47.5,1.05,20.0,132.0,35.84,25.53
2017,8,28,18,0,358.0,38.0,1.0,19.0,84.0,29.83,19.88
2017,8,28,18,15,179.0,25.5,0.95,18.0,48.5,19.97,9.43
2017,8,28,18,30,0.0,13.0,0.9,17.0,13.0,12.39,0.0
2017,8,28,18,45,0.0,6.5,0.9,16.5,6.5,0.0,0.0
2017,8,28,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,8,29,5,45,113.0,11.5,0.7,11.5,19.0,40.06,0.0
2017,8,29,6,0,226.0,23.0,0.7,12.0,38.0,111.09,63.55
2017,8,29,6,15,338.5,34.5,0.65,12.5,80.0,183.76,139.95
2017,8,29,6,30,451.0,46.0,0.6,13.0,122.0,264.9,210.36
2017,8,29,6,45,523.5,53.0,0.6,13.5,172.0,333.65,269.42
2017,8,29,7,0,596.0,60.0,0.6,14.0,222.0,409.31,331.6
2017,8,29,7,15,642.5,66.0,0.55,14.5,274.5,474.77,382.82
2017,8,29,7,30,689.0,72.0,0.5,15.0,327.0,543.42,433.95
2017,8,29,7,45,724.0,75.5,0.5,16.0,379.0,601.39,474.68
2017,8,29,8,0,759.0,79.0,0.5,17.0,431.0,663.04,514.77
2017,8,29,8,15,782.5,82.0,0.5,17.5,480.5,715.87,548.04
2017,8,29,8,30,806.0,85.0,0.5,18.0,530.0,768.02,580.06
2017,8,29,8,45,825.5,87.0,0.55,19.0,576.5,814.58,607.29
2017,8,29,9,0,845.0,89.0,0.6,20.0,623.0,852.57,628.43
2017,8,29,9,15,858.0,91.0,0.65,20.5,664.0,889.49,649.89
2017,8,29,9,30,871.0,93.0,0.7,21.0,705.0,923.89,669.56
2017,8,29,9,45,875.0,97.5,0.75,21.5,739.0,949.83,683.78
2017,8,29,10,0,879.0,102.0,0.8,22.0,773.0,972.42,696.01
2017,8,29,10,15,886.5,103.5,0.85,22.0,802.0,991.65,707.57
2017,8,29,10,30,894.0,105.0,0.9,22.0,831.0,1007.46,717.15
2017,8,29,10,45,900.5,105.0,1.0,22.5,853.0,1017.08,722.68
2017,8,29,11,0,907.0,105.0,1.1,23.0,875.0,1023.08,726.13
2017,8,29,11,15,910.5,106.0,1.1,23.0,889.5,1023.47,725.75
2017,8,29,11,30,914.0,107.0,1.1,23.0,904.0,1020.13,723.29
2017,8,29,11,45,917.0,106.0,1.15,23.0,910.5,1010.45,718.03
2017,8,29,12,0,920.0,105.0,1.2,23.0,917.0,997.1,710.63
2017,8,29,12,15,920.5,105.0,1.2,23.0,916.0,978.78,699.36
2017,8,29,12,30,921.0,105.0,1.2,23.0,915.0,956.96,686.01
2017,8,29,12,45,917.5,105.5,1.25,23.0,905.0,928.67,669.38
2017,8,29,13,0,914.0,106.0,1.3,23.0,895.0,897.28,650.71
2017,8,29,13,15,911.0,105.5,1.3,23.0,878.0,862.37,628.93
2017,8,29,13,30,908.0,105.0,1.3,23.0,861.0,824.67,605.19
2017,8,29,13,45,904.5,102.5,1.3,23.0,837.0,782.03,577.97
2017,8,29,14,0,901.0,100.0,1.3,23.0,813.0,737.01,548.87
2017,8,29,14,15,893.5,98.5,1.3,22.5,781.5,688.1,516.25
2017,8,29,14,30,886.0,97.0,1.3,22.0,750.0,637.56,480.72
2017,8,29,14,45,878.0,94.0,1.3,22.0,712.5,583.94,440.9
2017,8,29,15,0,870.0,91.0,1.3,22.0,675.0,529.23,398.94
2017,8,29,15,15,855.5,89.0,1.3,21.5,631.5,471.63,354.06
2017,8,29,15,30,841.0,87.0,1.3,21.0,588.0,414.12,307.51
2017,8,29,15,45,824.0,83.0,1.3,20.5,540.5,350.91,255.07
2017,8,29,16,0,807.0,79.0,1.3,20.0,493.0,291.68,204.27
2017,8,29,16,15,781.0,75.5,1.3,19.5,442.0,232.21,153.19
2017,8,29,16,30,755.0,72.0,1.3,19.0,391.0,175.34,105.78
2017,8,29,16,45,719.5,67.5,1.3,18.5,338.0,119.59,64.67
2017,8,29,17,0,684.0,63.0,1.3,18.0,285.0,68.13,37.75
2017,8,29,17,15,629.5,57.0,1.25,17.0,232.5,39.56,29.5
2017,8,29,17,30,575.0,51.0,1.2,16.0,180.0,36.8,27.11
2017,8,29,17,45,488.5,42.5,1.2,15.5,131.5,31.73,22.4
2017,8,29,18,0,402.0,34.0,1.2,15.0,83.0,26.41,17.22
2017,8,29,18,15,254.5,22.0,1.2,14.5,47.5,17.44,7.05
2017,8,29,18,30,107.0,10.0,1.2,14.0,12.0,9.53,0.0
2017,8,29,18,45,53.5,5.0,1.2,13.5,6.0,0.0,0.0
2017,8,29,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,8,30,5,45,120.5,11.0,0.95,10.5,18.5,41.49,0.0
2017,8,30,6,0,241.0,22.0,1.0,11.0,37.0,114.15,61.93
2017,8,30,6,15,358.5,32.5,1.0,11.5,80.0,189.04,144.35
2017,8,30,6,30,476.0,43.0,1.0,12.0,123.0,272.22,217.46
2017,8,30,6,45,549.0,50.0,1.0,12.5,174.0,342.42,278.59
2017,8,30,7,0,622.0,57.0,1.0,13.0,225.0,419.63,342.92
2017,8,30,7,15,668.5,62.5,0.95,13.5,278.0,483.26,393.7
2017,8,30,7,30,715.0,68.0,0.9,14.0,331.0,552.7,446.42
2017,8,30,7,45,748.0,71.5,0.9,15.0,383.5,613.05,489.46
2017,8,30,8,0,781.0,75.0,0.9,16.0,436.0,674.23,529.6
2017,8,30,8,15,804.5,78.5,0.9,16.5,486.5,728.51,564.47
2017,8,30,8,30,828.0,82.0,0.9,17.0,537.0,782.06,597.97
2017,8,30,8,45,845.5,84.5,0.95,18.0,583.5,821.61,620.77
2017,8,30,9,0,863.0,87.0,1.0,19.0,630.0,865.73,646.37
2017,8,30,9,15,876.5,89.0,1.0,19.5,672.0,903.58,667.75
2017,8,30,9,30,890.0,91.0,1.0,20.0,714.0,938.86,687.25
2017,8,30,9,45,905.0,90.0,1.05,20.5,751.5,969.33,704.4
2017,8,30,10,0,920.0,89.0,1.1,21.0,789.0,996.85,719.68
2017,8,30,10,15,927.5,90.5,1.15,21.5,818.5,1016.68,730.15
2017,8,30,10,30,935.0,92.0,1.2,22.0,848.0,1032.91,738.53
2017,8,30,10,45,940.0,92.5,1.25,22.5,870.0,1041.84,742.51
2017,8,30,11,0,945.0,93.0,1.3,23.0,892.0,1046.97,744.34
2017,8,30,11,15,948.5,93.5,1.3,23.0,906.5,1046.76,743.59
2017,8,30,11,30,952.0,94.0,1.3,23.0,921.0,1042.66,740.66
2017,8,30,11,45,953.0,94.5,1.35,23.0,927.5,1032.24,734.88
2017,8,30,12,0,954.0,95.0,1.4,23.0,934.0,1018.02,726.88
2017,8,30,12,15,954.0,95.0,1.45,23.0,932.5,998.6,715.7
2017,8,30,12,30,954.0,95.0,1.5,23.0,931.0,975.56,702.27
2017,8,30,12,45,950.5,96.0,1.55,23.0,920.5,946.92,685.25
2017,8,30,13,0,947.0,97.0,1.6,23.0,910.0,915.05,666.08
2017,8,30,13,15,943.5,96.0,1.6,22.5,893.0,878.12,644.1
2017,8,30,13,30,940.0,95.0,1.6,22.0,876.0,838.33,620.0
2017,8,30,13,45,937.0,93.5,1.65,22.0,851.5,795.74,593.07
2017,8,30,14,0,934.0,92.0,1.7,22.0,827.0,750.61,564.01
2017,8,30,14,15,926.5,90.5,1.7,21.5,795.0,700.18,530.16
2017,8,30,14,30,919.0,89.0,1.7,21.0,763.0,648.04,492.98
2017,8,30,14,45,910.5,86.5,1.75,21.0,725.0,592.93,451.75
2017,8,30,15,0,902.0,84.0,1.8,21.0,687.0,536.7,408.21
2017,8,30,15,15,888.5,82.0,1.75,20.5,642.5,477.83,361.42
2017,8,30,15,30,875.0,80.0,1.7,20.0,598.0,418.88,312.86
2017,8,30,15,45,857.5,77.0,1.7,19.5,550.0,357.9,261.3
2017,8,30,16,0,840.0,74.0,1.7,19.0,502.0,297.86,209.18
2017,8,30,16,15,815.0,70.5,1.65,18.5,449.5,232.76,153.01
2017,8,30,16,30,790.0,67.0,1.6,18.0,397.0,174.03,103.72
2017,8,30,16,45,754.0,63.0,1.55,17.5,343.5,116.58,61.5
2017,8,30,17,0,718.0,59.0,1.5,17.0,290.0,63.46,34.61
2017,8,30,17,15,663.5,53.5,1.45,16.0,236.0,40.61,30.56
2017,8,30,17,30,609.0,48.0,1.4,15.0,182.0,37.85,28.13
2017,8,30,17,45,518.5,40.0,1.35,14.5,132.5,29.82,20.77
2017,8,30,18,0,428.0,32.0,1.3,14.0,83.0,24.83,15.85
2017,8,30,18,15,214.0,16.0,1.25,13.5,41.5,12.13,2.59
2017,8,30,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,30,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,8,30,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,8,31,5,45,125.0,10.5,0.75,10.5,18.0,42.14,0.0
2017,8,31,6,0,250.0,21.0,0.7,11.0,36.0,115.32,57.99
2017,8,31,6,15,372.0,31.5,0.65,11.5,80.0,192.99,146.6
2017,8,31,6,30,494.0,42.0,0.6,12.0,124.0,278.78,221.49
2017,8,31,6,45,566.5,49.5,0.55,13.0,176.0,350.29,282.45
2017,8,31,7,0,639.0,57.0,0.5,14.0,228.0,428.76,345.87
2017,8,31,7,15,686.0,62.5,0.45,15.0,282.0,493.48,395.54
2017,8,31,7,30,733.0,68.0,0.4,16.0,336.0,564.09,446.79
2017,8,31,7,45,766.5,71.5,0.4,17.0,389.5,625.62,489.24
2017,8,31,8,0,800.0,75.0,0.4,18.0,443.0,687.96,528.79
2017,8,31,8,15,823.5,78.5,0.35,19.0,494.0,743.0,561.04
2017,8,31,8,30,847.0,82.0,0.3,20.0,545.0,797.24,591.61
2017,8,31,8,45,866.5,83.5,0.3,21.0,592.5,837.9,613.21
2017,8,31,9,0,886.0,85.0,0.3,22.0,640.0,883.22,637.44
2017,8,31,9,15,898.5,87.0,0.3,23.0,682.0,920.77,656.15
2017,8,31,9,30,911.0,89.0,0.3,24.0,724.0,955.62,672.94
2017,8,31,9,45,913.0,94.0,0.3,25.0,758.5,981.01,683.76
2017,8,31,10,0,915.0,99.0,0.3,26.0,793.0,1002.8,692.47
2017,8,31,10,15,922.0,100.5,0.4,27.0,822.0,1021.89,701.89
2017,8,31,10,30,929.0,102.0,0.5,28.0,851.0,1037.4,709.35
2017,8,31,10,45,933.5,103.0,0.6,29.0,873.0,1046.17,712.99
2017,8,31,11,0,938.0,104.0,0.7,30.0,895.0,1051.15,714.58
2017,8,31,11,15,940.5,104.5,0.75,30.0,908.5,1049.75,714.3
2017,8,31,11,30,943.0,105.0,0.8,30.0,922.0,1044.51,711.97
2017,8,31,11,45,942.0,106.0,0.85,30.5,927.5,1032.57,704.42
2017,8,31,12,0,941.0,107.0,0.9,31.0,933.0,1016.9,694.82
2017,8,31,12,15,940.0,107.0,0.9,31.0,930.0,996.57,682.96
2017,8,31,12,30,939.0,107.0,0.9,31.0,927.0,972.71,669.09
2017,8,31,12,45,934.0,108.0,0.95,31.0,915.5,942.91,652.56
2017,8,31,13,0,929.0,109.0,1.0,31.0,904.0,910.02,634.03
2017,8,31,13,15,924.0,108.0,1.0,31.0,885.5,872.25,611.53
2017,8,31,13,30,919.0,107.0,1.0,31.0,867.0,831.79,587.2
2017,8,31,13,45,911.0,106.5,1.0,31.0,840.5,787.08,559.91
2017,8,31,14,0,903.0,106.0,1.0,31.0,814.0,740.31,530.98
2017,8,31,14,15,893.5,104.5,1.0,30.5,781.0,689.77,498.33
2017,8,31,14,30,884.0,103.0,1.0,30.0,748.0,637.79,463.3
2017,8,31,14,45,870.0,101.5,1.0,30.0,708.0,582.12,423.59
2017,8,31,15,0,856.0,100.0,1.0,30.0,668.0,525.96,382.21
2017,8,31,15,15,839.5,97.0,0.95,29.5,623.5,464.88,336.39
2017,8,31,15,30,823.0,94.0,0.9,29.0,579.0,405.9,290.38
2017,8,31,15,45,800.0,91.5,0.9,29.0,530.0,345.92,241.89
2017,8,31,16,0,777.0,89.0,0.9,29.0,481.0,287.7,193.72
2017,8,31,16,15,747.5,84.5,0.85,28.5,429.0,228.36,145.16
2017,8,31,16,30,718.0,80.0,0.8,28.0,377.0,172.15,100.71
2017,8,31,16,45,675.5,75.0,0.8,27.5,323.5,113.65,59.93
2017,8,31,17,0,633.0,70.0,0.8,27.0,270.0,63.99,36.22
2017,8,31,17,15,573.0,62.5,0.75,25.5,218.0,44.3,32.44
2017,8,31,17,30,513.0,55.0,0.7,24.0,166.0,40.55,29.33
2017,8,31,17,45,416.0,45.0,0.65,22.5,118.5,34.31,23.82
2017,8,31,18,0,319.0,35.0,0.6,21.0,71.0,27.76,17.67
2017,8,31,18,15,159.5,17.5,0.6,20.5,35.5,13.58,2.34
2017,8,31,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,31,18,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,45,50.5,10.0,0.9,19.5,13.0,22.5,0.0
2017,9,1,6,0,101.0,20.0,0.8,20.0,26.0,65.31,26.85
2017,9,1,6,15,195.5,37.5,0.75,21.0,64.0,133.07,97.21
2017,9,1,6,30,290.0,55.0,0.7,22.0,102.0,204.59,157.28
2017,9,1,6,45,349.5,70.5,0.65,23.0,148.0,267.06,208.89
2017,9,1,7,0,409.0,86.0,0.6,24.0,194.0,335.53,263.09
2017,9,1,7,15,460.5,97.0,0.55,24.5,244.0,399.41,312.0
2017,9,1,7,30,512.0,108.0,0.5,25.0,294.0,467.5,361.85
2017,9,1,7,45,545.5,118.0,0.5,26.0,343.5,525.73,401.98
2017,9,1,8,0,579.0,128.0,0.5,27.0,393.0,590.75,445.08
2017,9,1,8,15,608.5,135.0,0.45,27.5,441.0,645.75,480.04
2017,9,1,8,30,638.0,142.0,0.4,28.0,489.0,700.94,513.8
2017,9,1,8,45,659.5,148.0,0.4,29.0,534.0,748.08,540.24
2017,9,1,9,0,681.0,154.0,0.4,30.0,579.0,794.14,565.36
2017,9,1,9,15,698.0,158.0,0.4,30.5,619.5,832.51,586.21
2017,9,1,9,30,715.0,162.0,0.4,31.0,660.0,868.95,605.63
2017,9,1,9,45,752.0,153.5,0.4,32.0,700.5,908.0,625.1
2017,9,1,10,0,789.0,145.0,0.4,33.0,741.0,940.44,640.21
2017,9,1,10,15,798.5,147.0,0.45,33.0,770.0,960.67,651.71
2017,9,1,10,30,808.0,149.0,0.5,33.0,799.0,977.72,661.62
2017,9,1,10,45,815.5,150.0,0.6,33.5,820.5,988.4,667.67
2017,9,1,11,0,823.0,151.0,0.7,34.0,842.0,995.65,671.88
2017,9,1,11,15,827.5,152.0,0.75,34.0,856.5,996.42,672.77
2017,9,1,11,30,832.0,153.0,0.8,34.0,871.0,993.66,671.79
2017,9,1,11,45,833.5,153.5,0.85,34.0,877.0,983.92,666.84
2017,9,1,12,0,835.0,154.0,0.9,34.0,883.0,970.74,659.99
2017,9,1,12,15,835.0,153.5,0.9,34.0,881.0,951.73,648.86
2017,9,1,12,30,835.0,153.0,0.9,34.0,879.0,929.5,635.91
2017,9,1,12,45,816.5,161.5,0.95,34.0,864.5,896.8,617.48
2017,9,1,13,0,798.0,170.0,1.0,34.0,850.0,861.94,597.64
2017,9,1,13,15,793.0,168.5,1.05,33.5,832.5,826.64,578.45
2017,9,1,13,30,788.0,167.0,1.1,33.0,815.0,789.07,557.46
2017,9,1,13,45,771.0,169.5,1.15,33.0,787.5,744.33,529.55
2017,9,1,14,0,754.0,172.0,1.2,33.0,760.0,699.14,500.14
2017,9,1,14,15,743.0,168.5,1.2,33.0,728.0,650.51,467.44
2017,9,1,14,30,732.0,165.0,1.2,33.0,696.0,601.08,433.34
2017,9,1,14,45,700.0,168.5,1.2,33.0,654.0,545.9,394.18
2017,9,1,15,0,668.0,172.0,1.2,33.0,612.0,492.46,355.24
2017,9,1,15,15,647.5,166.0,1.2,32.5,569.0,437.72,315.07
2017,9,1,15,30,627.0,160.0,1.2,32.0,526.0,384.32,274.54
2017,9,1,15,45,578.0,159.5,1.2,31.5,475.0,327.06,230.56
2017,9,1,16,0,529.0,159.0,1.2,31.0,424.0,275.47,190.37
2017,9,1,16,15,495.0,148.5,1.15,30.0,375.0,224.01,150.34
2017,9,1,16,30,461.0,138.0,1.1,29.0,326.0,176.44,114.42
2017,9,1,16,45,396.0,128.0,1.05,28.5,273.5,130.69,83.99
2017,9,1,17,0,331.0,118.0,1.0,28.0,221.0,97.01,67.95
2017,9,1,17,15,280.0,98.5,0.9,27.0,174.5,75.61,58.61
2017,9,1,17,30,229.0,79.0,0.8,26.0,128.0,61.75,46.95
2017,9,1,17,45,159.0,55.5,0.7,25.0,85.0,44.42,31.99
2017,9,1,18,0,89.0,32.0,0.6,24.0,42.0,26.37,16.13
2017,9,1,18,15,44.5,16.0,0.6,23.5,21.0,13.52,0.79
2017,9,1,18,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
