Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,2,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,2,5,45,26.5,6.5,0.8,21.5,8.0,12.99,0.0
2017,9,2,6,0,53.0,13.0,0.8,22.0,16.0,34.52,9.44
2017,9,2,6,15,115.0,34.5,0.7,22.5,50.0,91.38,65.07
2017,9,2,6,30,177.0,56.0,0.6,23.0,84.0,149.7,114.17
2017,9,2,6,45,237.0,76.0,0.55,23.5,129.0,211.02,164.85
2017,9,2,7,0,297.0,96.0,0.5,24.0,174.0,278.29,218.74
2017,9,2,7,15,344.0,112.5,0.45,25.0,222.0,349.08,272.52
2017,9,2,7,30,391.0,129.0,0.4,26.0,270.0,414.81,320.2
2017,9,2,7,45,434.5,141.0,0.4,27.0,320.0,476.47,363.29
2017,9,2,8,0,478.0,153.0,0.4,28.0,370.0,540.84,406.56
2017,9,2,8,15,508.0,163.0,0.4,29.0,417.5,594.73,440.85
2017,9,2,8,30,538.0,173.0,0.4,30.0,465.0,649.31,474.46
2017,9,2,8,45,568.0,179.0,0.4,31.0,511.0,699.62,504.25
2017,9,2,9,0,598.0,185.0,0.4,32.0,557.0,754.96,536.2
2017,9,2,9,15,616.5,191.0,0.4,32.5,597.0,794.7,558.45
2017,9,2,9,30,635.0,197.0,0.4,33.0,637.0,832.81,579.25
2017,9,2,9,45,668.0,193.0,0.4,34.0,677.0,871.99,599.02
2017,9,2,10,0,701.0,189.0,0.4,35.0,717.0,909.37,617.26
2017,9,2,10,15,711.5,192.5,0.45,35.5,745.5,930.84,628.15
2017,9,2,10,30,722.0,196.0,0.5,36.0,774.0,949.41,637.59
2017,9,2,10,45,738.5,193.0,0.55,36.5,798.0,963.81,644.69
2017,9,2,11,0,755.0,190.0,0.6,37.0,822.0,975.06,650.11
2017,9,2,11,15,759.5,191.5,0.65,37.0,836.5,976.04,651.07
2017,9,2,11,30,764.0,193.0,0.7,37.0,851.0,973.67,650.34
2017,9,2,11,45,775.5,188.5,0.75,37.5,860.0,962.73,643.41
2017,9,2,12,0,787.0,184.0,0.8,38.0,869.0,954.57,638.29
2017,9,2,12,15,786.5,184.0,0.8,38.0,867.0,936.18,627.63
2017,9,2,12,30,786.0,184.0,0.8,38.0,865.0,914.74,615.35
2017,9,2,12,45,790.5,178.5,0.85,38.0,857.0,889.36,601.61
2017,9,2,13,0,795.0,173.0,0.9,38.0,849.0,860.92,585.95
2017,9,2,13,15,790.0,171.5,0.9,37.5,831.0,825.61,566.44
2017,9,2,13,30,785.0,170.0,0.9,37.0,813.0,788.06,545.35
2017,9,2,13,45,785.0,164.0,0.95,37.0,790.0,747.84,521.2
2017,9,2,14,0,785.0,158.0,1.0,37.0,767.0,705.38,494.57
2017,9,2,14,15,774.0,155.0,1.0,36.5,735.0,656.49,463.33
2017,9,2,14,30,763.0,152.0,1.0,36.0,703.0,605.79,429.93
2017,9,2,14,45,756.5,145.0,1.05,36.0,666.5,553.52,393.91
2017,9,2,15,0,750.0,138.0,1.1,36.0,630.0,500.43,355.98
2017,9,2,15,15,731.0,134.0,1.1,35.5,586.5,443.94,314.73
2017,9,2,15,30,712.0,130.0,1.1,35.0,543.0,388.41,272.69
2017,9,2,15,45,695.5,122.0,1.1,35.0,496.5,331.38,227.74
2017,9,2,16,0,679.0,114.0,1.1,35.0,450.0,275.61,182.85
2017,9,2,16,15,646.0,107.5,1.05,34.0,399.5,219.25,138.65
2017,9,2,16,30,613.0,101.0,1.0,33.0,349.0,166.58,98.81
2017,9,2,16,45,576.5,91.5,1.0,32.5,298.5,115.0,64.2
2017,9,2,17,0,540.0,82.0,1.0,32.0,248.0,68.02,42.31
2017,9,2,17,15,478.0,72.0,0.9,30.5,197.5,52.78,38.77
2017,9,2,17,30,416.0,62.0,0.8,29.0,147.0,47.25,34.21
2017,9,2,17,45,331.0,48.0,0.75,27.5,103.0,36.59,25.05
2017,9,2,18,0,246.0,34.0,0.7,26.0,59.0,26.44,15.87
2017,9,2,18,15,123.0,17.0,0.7,25.5,29.5,13.35,0.0
2017,9,2,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,5.5,1.05,17.5,5.5,5.24,0.0
2017,9,3,6,0,0.0,11.0,1.1,18.0,11.0,10.19,0.0
2017,9,3,6,15,12.0,33.0,1.1,18.0,35.0,39.7,26.15
2017,9,3,6,30,24.0,55.0,1.1,18.0,59.0,70.13,52.46
2017,9,3,6,45,47.5,79.5,1.1,18.5,90.5,109.84,86.13
2017,9,3,7,0,71.0,104.0,1.1,19.0,122.0,151.39,120.87
2017,9,3,7,15,97.5,124.5,1.1,19.5,155.5,200.13,160.65
2017,9,3,7,30,124.0,145.0,1.1,20.0,189.0,243.55,195.23
2017,9,3,7,45,156.0,168.0,1.1,21.0,232.5,296.02,235.62
2017,9,3,8,0,188.0,191.0,1.1,22.0,276.0,350.86,276.51
2017,9,3,8,15,355.5,186.5,1.1,22.5,370.0,491.61,383.41
2017,9,3,8,30,523.0,182.0,1.1,23.0,464.0,647.39,494.78
2017,9,3,8,45,440.0,219.0,1.1,24.0,470.5,636.5,480.43
2017,9,3,9,0,357.0,256.0,1.1,25.0,477.0,605.62,454.14
2017,9,3,9,15,477.5,237.0,1.05,25.5,554.0,715.01,529.42
2017,9,3,9,30,598.0,218.0,1.0,26.0,631.0,816.11,594.9
2017,9,3,9,45,602.0,229.5,1.0,26.5,663.5,843.66,609.03
2017,9,3,10,0,606.0,241.0,1.0,27.0,696.0,872.37,624.52
2017,9,3,10,15,616.5,246.0,0.95,27.5,724.0,894.16,635.05
2017,9,3,10,30,627.0,251.0,0.9,28.0,752.0,913.3,643.87
2017,9,3,10,45,631.0,256.5,0.9,29.0,772.0,923.7,646.74
2017,9,3,11,0,635.0,262.0,0.9,30.0,792.0,931.17,647.94
2017,9,3,11,15,639.5,264.0,0.9,30.5,805.0,932.6,646.96
2017,9,3,11,30,644.0,266.0,0.9,31.0,818.0,931.05,644.33
2017,9,3,11,45,653.5,262.0,0.9,31.5,825.5,925.36,639.55
2017,9,3,12,0,663.0,258.0,0.9,32.0,833.0,916.59,633.01
2017,9,3,12,15,662.5,257.0,0.9,32.0,830.5,898.38,621.87
2017,9,3,12,30,662.0,256.0,0.9,32.0,828.0,877.52,609.19
2017,9,3,12,45,632.0,270.0,0.95,32.0,810.5,842.58,587.72
2017,9,3,13,0,602.0,284.0,1.0,32.0,793.0,805.75,564.93
2017,9,3,13,15,452.0,335.0,1.05,32.0,713.0,707.42,499.77
2017,9,3,13,30,302.0,386.0,1.1,32.0,633.0,613.09,436.0
2017,9,3,13,45,313.0,370.0,1.15,32.5,618.5,588.93,420.64
2017,9,3,14,0,324.0,354.0,1.2,33.0,604.0,563.22,403.35
2017,9,3,14,15,319.0,340.0,1.2,32.5,578.0,527.39,379.93
2017,9,3,14,30,314.0,326.0,1.2,32.0,552.0,491.46,355.98
2017,9,3,14,45,452.5,265.0,1.25,32.0,570.5,492.97,358.2
2017,9,3,15,0,591.0,204.0,1.3,32.0,589.0,478.63,347.43
2017,9,3,15,15,570.0,196.0,1.3,31.5,546.5,425.83,308.36
2017,9,3,15,30,549.0,188.0,1.3,31.0,504.0,374.53,269.47
2017,9,3,15,45,532.0,175.0,1.35,30.5,459.5,322.0,228.7
2017,9,3,16,0,515.0,162.0,1.4,30.0,415.0,271.06,188.24
2017,9,3,16,15,439.0,152.0,1.4,29.0,351.0,212.47,144.28
2017,9,3,16,30,363.0,142.0,1.4,28.0,287.0,162.94,108.73
2017,9,3,16,45,312.0,131.0,1.45,27.0,243.0,127.58,85.82
2017,9,3,17,0,261.0,120.0,1.5,26.0,199.0,94.59,68.87
2017,9,3,17,15,219.5,98.5,1.45,24.5,156.0,75.48,59.14
2017,9,3,17,30,178.0,77.0,1.4,23.0,113.0,60.2,46.16
2017,9,3,17,45,122.0,54.5,1.4,22.0,76.0,43.57,31.56
2017,9,3,18,0,66.0,32.0,1.4,21.0,39.0,27.59,17.01
2017,9,3,18,15,33.0,16.0,1.3,20.0,19.5,14.19,0.0
2017,9,3,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,4.0,0.8,15.5,4.0,3.81,0.0
2017,9,4,6,0,0.0,8.0,0.9,16.0,8.0,7.41,0.0
2017,9,4,6,15,5.0,30.0,0.95,16.5,30.5,30.85,19.17
2017,9,4,6,30,10.0,52.0,1.0,17.0,53.0,56.58,41.47
2017,9,4,6,45,40.5,76.5,1.05,17.5,86.0,102.82,80.63
2017,9,4,7,0,71.0,101.0,1.1,18.0,119.0,147.85,118.46
2017,9,4,7,15,95.5,122.5,1.15,18.5,153.0,196.76,158.6
2017,9,4,7,30,120.0,144.0,1.2,19.0,187.0,240.07,193.31
2017,9,4,7,45,114.0,167.5,1.25,19.5,213.0,266.94,213.57
2017,9,4,8,0,108.0,191.0,1.3,20.0,239.0,292.82,232.56
2017,9,4,8,15,54.0,124.0,1.3,20.5,148.0,166.02,130.93
2017,9,4,8,30,0.0,57.0,1.3,21.0,57.0,53.03,37.9
2017,9,4,8,45,0.0,93.5,1.35,21.5,93.5,87.23,65.49
2017,9,4,9,0,0.0,130.0,1.4,22.0,130.0,122.9,93.54
2017,9,4,9,15,4.5,167.5,1.35,22.0,171.0,164.08,125.76
2017,9,4,9,30,9.0,205.0,1.3,22.0,212.0,205.78,157.81
2017,9,4,9,45,35.0,270.0,1.3,22.5,296.5,309.66,236.67
2017,9,4,10,0,61.0,335.0,1.3,23.0,381.0,405.28,306.24
2017,9,4,10,15,50.5,336.0,1.25,23.0,375.5,394.64,296.86
2017,9,4,10,30,40.0,337.0,1.2,23.0,370.0,383.76,288.06
2017,9,4,10,45,20.0,232.0,1.2,23.5,248.5,251.18,189.35
2017,9,4,11,0,0.0,127.0,1.2,24.0,127.0,119.37,88.3
2017,9,4,11,15,4.0,158.0,1.2,24.0,162.0,153.06,114.71
2017,9,4,11,30,8.0,189.0,1.2,24.0,197.0,186.76,140.46
2017,9,4,11,45,128.0,309.5,1.2,24.0,420.5,441.43,332.21
2017,9,4,12,0,248.0,430.0,1.2,24.0,644.0,675.68,494.36
2017,9,4,12,15,275.0,422.0,1.2,24.0,659.0,693.45,504.47
2017,9,4,12,30,302.0,414.0,1.2,24.0,674.0,698.64,508.48
2017,9,4,12,45,296.0,410.0,1.25,24.5,662.5,676.36,492.89
2017,9,4,13,0,290.0,406.0,1.3,25.0,651.0,653.33,476.98
2017,9,4,13,15,149.5,302.5,1.35,25.0,429.0,417.72,311.79
2017,9,4,13,30,9.0,199.0,1.4,25.0,207.0,193.38,144.48
2017,9,4,13,45,110.5,286.5,1.45,25.0,372.0,356.61,269.66
2017,9,4,14,0,212.0,374.0,1.5,25.0,537.0,500.76,373.96
2017,9,4,14,15,272.5,345.0,1.5,24.5,545.5,501.31,375.13
2017,9,4,14,30,333.0,316.0,1.5,24.0,554.0,493.04,370.51
2017,9,4,14,45,359.5,290.0,1.55,24.0,534.0,462.68,348.53
2017,9,4,15,0,386.0,264.0,1.6,24.0,514.0,429.31,323.62
2017,9,4,15,15,470.0,217.0,1.6,23.5,500.5,399.12,300.28
2017,9,4,15,30,554.0,170.0,1.6,23.0,487.0,359.26,267.57
2017,9,4,15,45,497.5,169.0,1.6,22.5,434.5,304.31,223.77
2017,9,4,16,0,441.0,168.0,1.6,22.0,382.0,255.32,184.58
2017,9,4,16,15,445.0,149.5,1.55,21.5,345.5,210.18,146.71
2017,9,4,16,30,449.0,131.0,1.5,21.0,309.0,164.58,109.56
2017,9,4,16,45,374.5,123.5,1.5,20.5,257.0,121.44,81.14
2017,9,4,17,0,300.0,116.0,1.5,20.0,205.0,91.14,68.13
2017,9,4,17,15,247.5,96.5,1.4,19.5,160.0,74.15,59.22
2017,9,4,17,30,195.0,77.0,1.3,19.0,115.0,60.21,46.91
2017,9,4,17,45,127.5,52.5,1.25,19.0,74.0,42.07,30.62
2017,9,4,18,0,60.0,28.0,1.2,19.0,33.0,24.42,14.34
2017,9,4,18,15,30.0,14.0,1.1,18.5,16.5,12.51,0.0
2017,9,4,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,5,5,45,27.0,8.0,0.45,15.5,9.0,14.55,0.0
2017,9,5,6,0,54.0,16.0,0.5,16.0,18.0,39.11,1.15
2017,9,5,6,15,135.0,36.0,0.55,16.5,53.5,102.49,74.23
2017,9,5,6,30,216.0,56.0,0.6,17.0,89.0,175.17,136.67
2017,9,5,6,45,303.0,69.5,0.65,17.5,135.5,244.04,194.92
2017,9,5,7,0,390.0,83.0,0.7,18.0,182.0,322.18,259.17
2017,9,5,7,15,443.5,94.0,0.7,18.5,231.5,386.11,309.96
2017,9,5,7,30,497.0,105.0,0.7,19.0,281.0,454.5,362.19
2017,9,5,7,45,552.0,109.0,0.75,19.5,332.5,524.71,414.17
2017,9,5,8,0,607.0,113.0,0.8,20.0,384.0,594.19,463.91
2017,9,5,8,15,636.5,119.0,0.8,20.5,432.0,648.9,500.75
2017,9,5,8,30,666.0,125.0,0.8,21.0,480.0,703.74,535.74
2017,9,5,8,45,700.0,124.5,0.85,21.5,527.5,754.56,567.75
2017,9,5,9,0,734.0,124.0,0.9,22.0,575.0,804.95,598.89
2017,9,5,9,15,750.5,127.5,0.9,22.5,615.5,839.1,618.07
2017,9,5,9,30,767.0,131.0,0.9,23.0,656.0,875.57,638.69
2017,9,5,9,45,793.0,126.5,0.95,23.5,694.0,909.7,658.37
2017,9,5,10,0,819.0,122.0,1.0,24.0,732.0,941.45,676.41
2017,9,5,10,15,827.5,123.5,1.05,24.5,760.0,960.3,686.31
2017,9,5,10,30,836.0,125.0,1.1,25.0,788.0,975.87,694.38
2017,9,5,10,45,848.5,123.0,1.15,25.5,811.0,979.45,695.13
2017,9,5,11,0,861.0,121.0,1.2,26.0,834.0,988.44,699.5
2017,9,5,11,15,864.0,121.5,1.2,26.0,847.5,987.2,698.11
2017,9,5,11,30,867.0,122.0,1.2,26.0,861.0,982.41,694.78
2017,9,5,11,45,871.5,120.5,1.3,26.5,867.5,973.42,689.29
2017,9,5,12,0,876.0,119.0,1.4,27.0,874.0,960.87,681.65
2017,9,5,12,15,875.5,119.0,1.4,27.0,871.5,941.69,669.79
2017,9,5,12,30,875.0,119.0,1.4,27.0,869.0,919.2,655.97
2017,9,5,12,45,870.5,119.5,1.45,27.5,858.0,890.49,637.62
2017,9,5,13,0,866.0,120.0,1.5,28.0,847.0,858.91,617.43
2017,9,5,13,15,861.5,119.0,1.5,27.5,829.0,823.15,596.26
2017,9,5,13,30,857.0,118.0,1.5,27.0,811.0,784.88,573.22
2017,9,5,13,45,848.5,117.5,1.55,27.0,785.5,741.81,546.03
2017,9,5,14,0,840.0,117.0,1.6,27.0,760.0,696.92,516.4
2017,9,5,14,15,830.5,115.0,1.6,26.5,728.0,649.03,483.52
2017,9,5,14,30,821.0,113.0,1.6,26.0,696.0,598.51,447.77
2017,9,5,14,45,808.0,111.0,1.6,25.5,658.0,545.12,408.71
2017,9,5,15,0,795.0,109.0,1.6,25.0,620.0,491.36,367.97
2017,9,5,15,15,777.5,105.5,1.55,24.5,576.5,434.18,323.08
2017,9,5,15,30,760.0,102.0,1.5,24.0,533.0,377.7,277.22
2017,9,5,15,45,737.5,98.0,1.45,23.5,486.0,320.16,229.33
2017,9,5,16,0,715.0,94.0,1.4,23.0,439.0,261.17,179.54
2017,9,5,16,15,683.0,89.0,1.3,22.5,389.0,204.45,132.06
2017,9,5,16,30,651.0,84.0,1.2,22.0,339.0,151.23,89.78
2017,9,5,16,45,608.5,77.5,1.2,21.5,288.0,99.74,55.21
2017,9,5,17,0,566.0,71.0,1.2,21.0,237.0,53.52,41.07
2017,9,5,17,15,500.5,62.5,1.15,20.5,187.0,45.48,34.17
2017,9,5,17,30,435.0,54.0,1.1,20.0,137.0,40.93,30.04
2017,9,5,17,45,337.5,41.5,1.1,19.5,94.0,32.36,22.18
2017,9,5,18,0,240.0,29.0,1.1,19.0,51.0,23.3,13.13
2017,9,5,18,15,120.0,14.5,1.0,18.5,25.5,13.82,0.0
2017,9,5,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,6,5,45,46.5,8.0,0.65,13.5,10.0,19.54,0.0
2017,9,6,6,0,93.0,16.0,0.7,14.0,20.0,55.86,0.0
2017,9,6,6,15,195.5,33.0,0.7,14.5,57.5,128.69,94.13
2017,9,6,6,30,298.0,50.0,0.7,15.0,95.0,202.75,159.25
2017,9,6,6,45,368.0,64.0,0.75,15.5,141.5,268.71,216.11
2017,9,6,7,0,438.0,78.0,0.8,16.0,188.0,341.9,277.04
2017,9,6,7,15,296.5,109.5,0.8,16.5,191.5,308.27,250.28
2017,9,6,7,30,155.0,141.0,0.8,17.0,195.0,259.26,209.59
2017,9,6,7,45,267.5,150.5,0.85,17.5,262.0,362.44,292.27
2017,9,6,8,0,380.0,160.0,0.9,18.0,329.0,477.57,379.85
2017,9,6,8,15,525.5,144.0,0.9,18.5,407.0,586.11,459.93
2017,9,6,8,30,671.0,128.0,0.9,19.0,485.0,710.99,547.0
2017,9,6,8,45,690.0,133.5,0.95,20.0,529.0,756.31,573.55
2017,9,6,9,0,709.0,139.0,1.0,21.0,573.0,800.3,599.58
2017,9,6,9,15,725.5,143.0,1.0,21.5,613.5,838.67,621.86
2017,9,6,9,30,742.0,147.0,1.0,22.0,654.0,875.01,642.53
2017,9,6,9,45,740.0,158.0,1.05,22.5,685.0,899.58,656.18
2017,9,6,10,0,738.0,169.0,1.1,23.0,716.0,920.85,667.85
2017,9,6,10,15,747.5,171.5,1.15,23.0,744.0,940.47,679.84
2017,9,6,10,30,757.0,174.0,1.2,23.0,772.0,957.06,690.01
2017,9,6,10,45,757.0,179.5,1.25,23.5,791.0,964.42,693.14
2017,9,6,11,0,757.0,185.0,1.3,24.0,810.0,968.42,694.38
2017,9,6,11,15,761.0,186.0,1.3,24.0,823.5,968.07,693.6
2017,9,6,11,30,765.0,187.0,1.3,24.0,837.0,964.39,690.92
2017,9,6,11,45,393.0,248.0,1.35,24.0,582.0,654.28,483.42
2017,9,6,12,0,21.0,309.0,1.4,24.0,327.0,315.36,234.77
2017,9,6,12,15,391.5,250.0,1.4,24.0,584.0,634.29,475.62
2017,9,6,12,30,762.0,191.0,1.4,24.0,841.0,899.15,654.6
2017,9,6,12,45,476.0,305.0,1.45,24.0,709.5,735.96,539.53
2017,9,6,13,0,190.0,419.0,1.5,24.0,578.0,574.24,423.16
2017,9,6,13,15,315.0,372.5,1.5,23.5,629.0,625.23,464.1
2017,9,6,13,30,440.0,326.0,1.5,23.0,680.0,665.04,494.91
2017,9,6,13,45,594.0,247.0,1.5,23.0,708.5,681.5,509.24
2017,9,6,14,0,748.0,168.0,1.5,23.0,737.0,682.56,512.36
2017,9,6,14,15,629.5,208.0,1.5,23.0,672.5,606.09,456.14
2017,9,6,14,30,511.0,248.0,1.5,23.0,608.0,536.54,404.68
2017,9,6,14,45,433.0,258.0,1.5,23.0,551.0,472.77,357.39
2017,9,6,15,0,355.0,268.0,1.5,23.0,494.0,415.68,314.41
2017,9,6,15,15,500.0,206.5,1.45,22.5,501.0,400.14,301.55
2017,9,6,15,30,645.0,145.0,1.4,22.0,508.0,368.63,273.68
2017,9,6,15,45,614.0,139.5,1.4,21.5,460.5,313.07,228.07
2017,9,6,16,0,583.0,134.0,1.4,21.0,413.0,260.62,184.41
2017,9,6,16,15,548.0,125.5,1.35,20.5,364.0,207.25,140.53
2017,9,6,16,30,513.0,117.0,1.3,20.0,315.0,158.56,102.45
2017,9,6,16,45,466.0,106.0,1.3,19.5,265.0,111.22,70.63
2017,9,6,17,0,419.0,95.0,1.3,19.0,215.0,69.67,55.48
2017,9,6,17,15,356.5,80.5,1.25,18.5,168.0,59.41,46.61
2017,9,6,17,30,294.0,66.0,1.2,18.0,121.0,49.84,38.02
2017,9,6,17,45,218.0,47.0,1.15,17.5,80.5,36.15,25.57
2017,9,6,18,0,142.0,28.0,1.1,17.0,40.0,21.85,11.72
2017,9,6,18,15,71.0,14.0,1.05,16.5,20.0,13.34,0.0
2017,9,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,7,5,45,35.0,7.5,0.85,13.0,9.0,16.12,0.0
2017,9,7,6,0,70.0,15.0,0.9,13.0,18.0,47.03,0.0
2017,9,7,6,15,165.5,33.0,0.9,13.5,53.5,118.04,85.99
2017,9,7,6,30,261.0,51.0,0.9,14.0,89.0,188.52,148.65
2017,9,7,6,45,324.5,66.5,0.9,14.5,134.0,251.04,202.96
2017,9,7,7,0,388.0,82.0,0.9,15.0,179.0,320.11,260.93
2017,9,7,7,15,194.0,65.5,0.9,15.5,114.0,204.26,167.47
2017,9,7,7,30,0.0,49.0,0.9,16.0,49.0,45.53,32.95
2017,9,7,7,45,0.0,66.5,0.9,16.5,66.5,61.86,46.66
2017,9,7,8,0,0.0,84.0,0.9,17.0,84.0,78.45,60.15
2017,9,7,8,15,6.5,133.0,0.9,17.5,136.5,132.67,104.33
2017,9,7,8,30,13.0,182.0,0.9,18.0,189.0,188.53,148.48
2017,9,7,8,45,6.5,151.5,0.95,18.5,155.0,150.57,117.23
2017,9,7,9,0,0.0,121.0,1.0,19.0,121.0,114.06,87.4
2017,9,7,9,15,0.0,125.5,1.0,19.0,125.5,118.31,90.64
2017,9,7,9,30,0.0,130.0,1.0,19.0,130.0,122.58,93.81
2017,9,7,9,45,18.5,217.0,1.0,19.5,231.0,226.68,175.62
2017,9,7,10,0,37.0,304.0,1.0,20.0,332.0,348.4,266.8
2017,9,7,10,15,23.5,258.5,1.0,20.0,276.5,284.59,217.64
2017,9,7,10,30,10.0,213.0,1.0,20.0,221.0,213.46,163.21
2017,9,7,10,45,60.0,308.5,1.05,20.5,358.0,371.55,283.49
2017,9,7,11,0,110.0,404.0,1.1,21.0,495.0,521.92,390.86
2017,9,7,11,15,176.0,411.5,1.1,21.0,559.5,604.44,448.73
2017,9,7,11,30,242.0,419.0,1.1,21.0,624.0,671.9,495.62
2017,9,7,11,45,256.5,410.5,1.1,21.5,628.5,681.81,500.81
2017,9,7,12,0,271.0,402.0,1.1,22.0,633.0,678.29,497.76
2017,9,7,12,15,145.0,348.0,1.1,22.0,471.5,487.05,363.16
2017,9,7,12,30,19.0,294.0,1.1,22.0,310.0,296.46,222.79
2017,9,7,12,45,143.5,349.5,1.15,22.0,469.0,473.86,356.94
2017,9,7,13,0,268.0,405.0,1.2,22.0,628.0,632.64,469.25
2017,9,7,13,15,527.5,283.0,1.2,21.5,709.5,715.03,531.99
2017,9,7,13,30,787.0,161.0,1.2,21.0,791.0,772.51,576.53
2017,9,7,13,45,783.0,156.5,1.2,21.0,766.5,730.37,547.07
2017,9,7,14,0,779.0,152.0,1.2,21.0,742.0,686.31,516.45
2017,9,7,14,15,767.5,149.5,1.2,21.0,709.5,637.64,481.73
2017,9,7,14,30,756.0,147.0,1.2,21.0,677.0,587.2,444.86
2017,9,7,14,45,745.5,141.0,1.25,21.0,639.5,533.83,405.15
2017,9,7,15,0,735.0,135.0,1.3,21.0,602.0,480.09,363.76
2017,9,7,15,15,715.5,131.0,1.25,20.5,558.5,424.19,319.56
2017,9,7,15,30,696.0,127.0,1.2,20.0,515.0,369.35,274.77
2017,9,7,15,45,675.5,119.5,1.2,20.0,468.5,312.45,226.91
2017,9,7,16,0,655.0,112.0,1.2,20.0,422.0,257.31,179.79
2017,9,7,16,15,620.5,105.5,1.2,19.5,372.0,202.43,134.12
2017,9,7,16,30,586.0,99.0,1.2,19.0,322.0,151.5,94.06
2017,9,7,16,45,542.5,89.5,1.2,18.5,272.0,101.59,60.89
2017,9,7,17,0,499.0,80.0,1.2,18.0,222.0,57.96,45.49
2017,9,7,17,15,431.5,69.0,1.15,17.5,173.0,50.93,39.36
2017,9,7,17,30,364.0,58.0,1.1,17.0,124.0,43.82,32.88
2017,9,7,17,45,268.5,42.5,1.1,16.5,82.5,32.73,22.65
2017,9,7,18,0,173.0,27.0,1.1,16.0,41.0,21.15,10.72
2017,9,7,18,15,86.5,13.5,1.1,15.5,20.5,12.87,0.0
2017,9,7,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,8,5,45,39.5,7.0,0.8,12.5,8.5,6.67,0.0
2017,9,8,6,0,79.0,14.0,0.8,13.0,17.0,48.18,0.0
2017,9,8,6,15,182.5,31.5,0.8,13.0,53.5,122.58,88.79
2017,9,8,6,30,286.0,49.0,0.8,13.0,90.0,196.81,155.47
2017,9,8,6,45,358.0,63.5,0.8,13.5,136.5,263.56,213.49
2017,9,8,7,0,430.0,78.0,0.8,14.0,183.0,337.78,275.72
2017,9,8,7,15,484.0,88.0,0.75,14.5,233.5,402.74,328.1
2017,9,8,7,30,538.0,98.0,0.7,15.0,284.0,476.49,384.77
2017,9,8,7,45,576.0,106.0,0.65,15.5,334.0,537.4,429.27
2017,9,8,8,0,614.0,114.0,0.6,16.0,384.0,599.91,473.13
2017,9,8,8,15,643.0,120.5,0.55,16.5,432.5,655.0,509.88
2017,9,8,8,30,672.0,127.0,0.5,17.0,481.0,710.13,544.45
2017,9,8,8,45,698.0,130.0,0.45,17.5,526.5,758.38,573.19
2017,9,8,9,0,724.0,133.0,0.4,18.0,572.0,805.69,600.56
2017,9,8,9,15,740.5,136.5,0.4,18.5,612.0,843.76,622.14
2017,9,8,9,30,757.0,140.0,0.4,19.0,652.0,879.74,642.17
2017,9,8,9,45,779.5,137.5,0.45,20.0,689.0,907.36,656.43
2017,9,8,10,0,802.0,135.0,0.5,21.0,726.0,937.62,672.38
2017,9,8,10,15,810.5,137.0,0.55,21.5,753.5,956.55,682.42
2017,9,8,10,30,819.0,139.0,0.6,22.0,781.0,972.21,690.67
2017,9,8,10,45,827.0,139.5,0.65,22.5,802.5,982.35,695.66
2017,9,8,11,0,835.0,140.0,0.7,23.0,824.0,989.02,698.69
2017,9,8,11,15,838.5,140.5,0.75,23.0,837.5,987.71,698.35
2017,9,8,11,30,842.0,141.0,0.8,23.0,851.0,982.85,696.05
2017,9,8,11,45,846.0,140.0,0.9,23.5,856.5,973.29,690.64
2017,9,8,12,0,850.0,139.0,1.0,24.0,862.0,960.2,683.07
2017,9,8,12,15,849.5,139.0,1.05,24.0,859.5,940.5,671.82
2017,9,8,12,30,849.0,139.0,1.1,24.0,857.0,917.53,658.56
2017,9,8,12,45,845.5,138.5,1.2,24.0,846.0,888.26,641.97
2017,9,8,13,0,842.0,138.0,1.3,24.0,835.0,856.14,623.31
2017,9,8,13,15,837.0,137.0,1.35,23.5,817.0,819.61,602.02
2017,9,8,13,30,832.0,136.0,1.4,23.0,799.0,780.68,578.78
2017,9,8,13,45,824.5,134.0,1.45,23.0,773.0,736.73,550.6
2017,9,8,14,0,817.0,132.0,1.5,23.0,747.0,691.0,519.1
2017,9,8,14,15,806.0,130.0,1.5,22.5,714.5,641.48,484.59
2017,9,8,14,30,795.0,128.0,1.5,22.0,682.0,590.97,448.27
2017,9,8,14,45,781.5,124.5,1.55,22.0,643.5,536.97,407.66
2017,9,8,15,0,768.0,121.0,1.6,22.0,605.0,482.77,365.51
2017,9,8,15,15,749.0,117.5,1.55,21.5,561.0,423.95,318.85
2017,9,8,15,30,730.0,114.0,1.5,21.0,517.0,367.98,272.83
2017,9,8,15,45,707.0,108.5,1.45,20.5,470.0,310.23,224.3
2017,9,8,16,0,684.0,103.0,1.4,20.0,423.0,254.46,176.64
2017,9,8,16,15,649.5,97.0,1.3,19.5,372.5,198.38,129.67
2017,9,8,16,30,615.0,91.0,1.2,19.0,322.0,146.19,88.63
2017,9,8,16,45,571.0,82.5,1.15,19.0,271.5,95.45,55.38
2017,9,8,17,0,527.0,74.0,1.1,19.0,221.0,53.18,41.13
2017,9,8,17,15,457.0,64.0,1.05,18.0,171.5,47.65,36.4
2017,9,8,17,30,387.0,54.0,1.0,17.0,122.0,41.84,31.11
2017,9,8,17,45,285.0,39.5,0.95,16.5,80.5,30.46,20.61
2017,9,8,18,0,183.0,25.0,0.9,16.0,39.0,19.61,8.87
2017,9,8,18,15,91.5,12.5,0.9,15.5,19.5,11.91,0.0
2017,9,8,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,9,5,45,56.0,7.0,0.7,12.5,9.0,0.0,0.0
2017,9,9,6,0,112.0,14.0,0.7,13.0,18.0,48.11,0.0
2017,9,9,6,15,236.5,28.5,0.65,13.0,56.0,140.23,100.81
2017,9,9,6,30,361.0,43.0,0.6,13.0,94.0,222.94,175.41
2017,9,9,6,45,440.0,53.0,0.6,13.5,142.0,293.11,236.34
2017,9,9,7,0,519.0,63.0,0.6,14.0,190.0,371.07,301.32
2017,9,9,7,15,268.5,93.0,0.55,14.5,159.5,271.63,221.94
2017,9,9,7,30,18.0,123.0,0.5,15.0,129.0,133.86,106.72
2017,9,9,7,45,359.0,106.0,0.45,16.0,262.0,383.94,312.39
2017,9,9,8,0,700.0,89.0,0.4,17.0,395.0,632.88,496.12
2017,9,9,8,15,727.5,93.5,0.4,17.5,444.0,687.68,528.6
2017,9,9,8,30,755.0,98.0,0.4,18.0,493.0,738.9,560.29
2017,9,9,8,45,774.0,101.5,0.4,18.5,538.5,784.57,587.51
2017,9,9,9,0,793.0,105.0,0.4,19.0,584.0,828.64,613.15
2017,9,9,9,15,808.5,108.0,0.4,19.5,625.0,867.1,634.68
2017,9,9,9,30,824.0,111.0,0.4,20.0,666.0,903.19,654.45
2017,9,9,9,45,821.0,120.0,0.4,21.0,697.5,926.12,664.47
2017,9,9,10,0,818.0,129.0,0.4,22.0,729.0,945.46,672.38
2017,9,9,10,15,827.0,131.0,0.4,22.5,757.0,965.01,681.74
2017,9,9,10,30,836.0,133.0,0.4,23.0,785.0,981.24,689.09
2017,9,9,10,45,840.5,135.0,0.45,24.0,806.0,989.61,691.58
2017,9,9,11,0,845.0,137.0,0.5,25.0,827.0,994.43,692.17
2017,9,9,11,15,849.0,137.5,0.55,25.0,840.5,993.5,692.16
2017,9,9,11,30,853.0,138.0,0.6,25.0,854.0,988.97,690.19
2017,9,9,11,45,855.0,138.5,0.7,25.5,859.0,978.91,684.74
2017,9,9,12,0,857.0,139.0,0.8,26.0,864.0,957.66,672.51
2017,9,9,12,15,856.5,138.5,0.85,26.0,861.5,937.78,661.54
2017,9,9,12,30,856.0,138.0,0.9,26.0,859.0,914.67,648.49
2017,9,9,12,45,845.0,142.0,0.95,26.0,846.0,889.67,634.22
2017,9,9,13,0,834.0,146.0,1.0,26.0,833.0,855.71,614.14
2017,9,9,13,15,829.0,144.5,1.0,26.0,815.0,818.8,591.31
2017,9,9,13,30,824.0,143.0,1.0,26.0,797.0,779.51,566.77
2017,9,9,13,45,818.0,140.5,1.0,26.0,771.5,736.35,539.05
2017,9,9,14,0,812.0,138.0,1.0,26.0,746.0,691.31,508.46
2017,9,9,14,15,801.0,135.5,1.0,26.0,713.0,641.44,473.75
2017,9,9,14,30,790.0,133.0,1.0,26.0,680.0,590.59,437.4
2017,9,9,14,45,777.5,129.0,1.05,26.0,641.5,536.84,398.23
2017,9,9,15,0,765.0,125.0,1.1,26.0,603.0,482.8,357.42
2017,9,9,15,15,746.0,121.0,1.1,25.5,559.0,423.6,311.85
2017,9,9,15,30,727.0,117.0,1.1,25.0,515.0,367.31,266.81
2017,9,9,15,45,702.5,111.0,1.15,24.5,467.5,308.81,219.03
2017,9,9,16,0,678.0,105.0,1.2,24.0,420.0,252.51,172.11
2017,9,9,16,15,643.0,99.0,1.2,23.5,369.0,196.76,126.43
2017,9,9,16,30,608.0,93.0,1.2,23.0,318.0,144.99,86.7
2017,9,9,16,45,560.0,84.5,1.2,22.5,267.0,94.57,54.9
2017,9,9,17,0,512.0,76.0,1.2,22.0,216.0,55.23,42.37
2017,9,9,17,15,441.0,65.0,1.15,21.0,166.5,48.88,36.96
2017,9,9,17,30,370.0,54.0,1.1,20.0,117.0,40.96,29.89
2017,9,9,17,45,267.0,39.0,1.1,19.0,76.0,30.15,20.0
2017,9,9,18,0,164.0,24.0,1.1,18.0,35.0,18.87,7.29
2017,9,9,18,15,82.0,12.0,1.05,17.5,17.5,11.44,0.0
2017,9,9,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,10,5,45,26.5,5.5,0.65,13.5,6.5,0.0,0.0
2017,9,10,6,0,53.0,11.0,0.6,14.0,13.0,26.92,0.0
2017,9,10,6,15,146.5,29.5,0.55,14.5,47.5,107.31,75.39
2017,9,10,6,30,240.0,48.0,0.5,15.0,82.0,176.46,137.65
2017,9,10,6,45,314.5,63.5,0.45,15.5,127.5,242.96,194.58
2017,9,10,7,0,389.0,79.0,0.4,16.0,173.0,317.26,255.9
2017,9,10,7,15,444.0,90.5,0.35,17.0,222.0,382.39,307.02
2017,9,10,7,30,499.0,102.0,0.3,18.0,271.0,452.13,359.12
2017,9,10,7,45,539.0,111.0,0.25,19.0,321.0,517.24,405.07
2017,9,10,8,0,579.0,120.0,0.2,20.0,371.0,580.7,447.77
2017,9,10,8,15,609.0,127.0,0.2,21.0,419.0,635.71,483.27
2017,9,10,8,30,639.0,134.0,0.2,22.0,467.0,690.89,517.39
2017,9,10,8,45,662.5,139.0,0.2,23.5,511.5,738.17,543.51
2017,9,10,9,0,686.0,144.0,0.2,25.0,556.0,784.43,568.2
2017,9,10,9,15,703.5,148.5,0.2,26.0,596.0,823.42,588.66
2017,9,10,9,30,721.0,153.0,0.2,27.0,636.0,860.45,607.54
2017,9,10,9,45,776.5,135.0,0.25,28.0,680.0,900.37,628.74
2017,9,10,10,0,832.0,117.0,0.3,29.0,724.0,944.38,652.04
2017,9,10,10,15,840.5,118.5,0.3,29.5,752.0,963.01,660.12
2017,9,10,10,30,849.0,120.0,0.3,30.0,780.0,969.69,661.57
2017,9,10,10,45,856.0,120.5,0.35,30.5,801.5,978.99,665.94
2017,9,10,11,0,863.0,121.0,0.4,31.0,823.0,984.8,668.34
2017,9,10,11,15,866.5,121.5,0.4,31.0,836.0,983.6,667.06
2017,9,10,11,30,870.0,122.0,0.4,31.0,849.0,978.82,663.92
2017,9,10,11,45,872.5,122.0,0.45,31.5,854.5,968.96,657.73
2017,9,10,12,0,875.0,122.0,0.5,32.0,860.0,955.57,649.63
2017,9,10,12,15,874.0,122.0,0.55,32.0,857.0,935.46,638.94
2017,9,10,12,30,873.0,122.0,0.6,32.0,854.0,912.07,626.34
2017,9,10,12,45,862.5,125.5,0.65,32.0,841.0,880.78,608.89
2017,9,10,13,0,852.0,129.0,0.7,32.0,828.0,846.92,589.75
2017,9,10,13,15,847.0,128.0,0.75,32.0,809.5,810.75,568.94
2017,9,10,13,30,842.0,127.0,0.8,32.0,791.0,775.34,548.33
2017,9,10,13,45,834.5,125.0,0.85,32.0,765.0,730.95,521.61
2017,9,10,14,0,827.0,123.0,0.9,32.0,739.0,684.74,491.67
2017,9,10,14,15,675.5,179.5,0.95,31.5,667.5,601.86,435.07
2017,9,10,14,30,524.0,236.0,1.0,31.0,596.0,527.71,383.42
2017,9,10,14,45,651.5,174.5,1.05,31.0,596.0,509.02,370.88
2017,9,10,15,0,779.0,113.0,1.1,31.0,596.0,475.94,345.77
2017,9,10,15,15,759.5,109.5,1.1,30.5,552.0,418.71,302.05
2017,9,10,15,30,740.0,106.0,1.1,30.0,508.0,359.81,255.78
2017,9,10,15,45,684.0,106.5,1.15,29.5,451.5,297.03,206.23
2017,9,10,16,0,628.0,107.0,1.2,29.0,395.0,240.09,160.75
2017,9,10,16,15,461.5,121.5,1.15,28.5,319.5,181.12,118.94
2017,9,10,16,30,295.0,136.0,1.1,28.0,244.0,144.52,97.59
2017,9,10,16,45,265.0,118.0,1.1,27.5,203.5,106.69,72.71
2017,9,10,17,0,235.0,100.0,1.1,27.0,163.0,76.53,59.4
2017,9,10,17,15,199.0,80.0,1.05,25.5,125.0,62.42,47.67
2017,9,10,17,30,163.0,60.0,1.0,24.0,87.0,47.76,35.04
2017,9,10,17,45,100.5,40.5,1.0,23.0,55.5,32.9,21.78
2017,9,10,18,0,38.0,21.0,1.0,22.0,24.0,18.4,5.48
2017,9,10,18,15,19.0,10.5,0.95,21.5,12.0,10.01,0.0
2017,9,10,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,6.0,1.2,15.5,6.0,0.0,0.0
2017,9,11,6,0,0.0,12.0,1.2,16.0,12.0,11.44,0.0
2017,9,11,6,15,80.5,30.0,1.2,16.0,40.5,75.97,51.25
2017,9,11,6,30,161.0,48.0,1.2,16.0,69.0,135.0,104.56
2017,9,11,6,45,206.5,67.0,1.2,16.5,107.5,187.02,149.95
2017,9,11,7,0,252.0,86.0,1.2,17.0,146.0,243.49,197.91
2017,9,11,7,15,286.5,102.5,1.2,17.5,186.5,294.52,240.02
2017,9,11,7,30,321.0,119.0,1.2,18.0,227.0,348.44,282.95
2017,9,11,7,45,411.5,124.5,1.25,18.5,286.5,441.86,355.7
2017,9,11,8,0,502.0,130.0,1.3,19.0,346.0,531.27,422.86
2017,9,11,8,15,464.5,158.5,1.3,19.5,377.0,555.72,437.53
2017,9,11,8,30,427.0,187.0,1.3,20.0,408.0,575.11,448.52
2017,9,11,8,45,602.0,146.0,1.3,21.0,488.5,694.96,534.74
2017,9,11,9,0,777.0,105.0,1.3,22.0,569.0,813.6,611.41
2017,9,11,9,15,792.5,107.5,1.25,22.5,609.5,850.89,631.5
2017,9,11,9,30,808.0,110.0,1.2,23.0,650.0,885.87,650.61
2017,9,11,9,45,825.5,109.5,1.2,23.5,686.0,916.67,667.48
2017,9,11,10,0,843.0,109.0,1.2,24.0,722.0,936.5,677.25
2017,9,11,10,15,851.0,110.5,1.15,24.5,749.5,954.69,685.31
2017,9,11,10,30,859.0,112.0,1.1,25.0,777.0,969.55,691.27
2017,9,11,10,45,863.0,114.0,1.1,25.5,797.5,977.59,693.93
2017,9,11,11,0,867.0,116.0,1.1,26.0,818.0,982.05,694.59
2017,9,11,11,15,870.0,117.0,1.1,26.5,831.0,980.84,691.92
2017,9,11,11,30,873.0,118.0,1.1,27.0,844.0,976.03,687.26
2017,9,11,11,45,628.0,237.0,1.1,27.5,761.0,868.09,617.8
2017,9,11,12,0,383.0,356.0,1.1,28.0,678.0,734.16,524.74
2017,9,11,12,15,361.5,372.5,1.15,28.0,675.5,719.86,516.36
2017,9,11,12,30,340.0,389.0,1.2,28.0,673.0,704.55,506.04
2017,9,11,12,45,403.0,357.5,1.25,28.5,690.0,713.3,513.25
2017,9,11,13,0,466.0,326.0,1.3,29.0,707.0,724.14,521.26
2017,9,11,13,15,285.0,353.0,1.35,29.0,584.5,579.46,421.04
2017,9,11,13,30,104.0,380.0,1.4,29.0,462.0,442.78,323.66
2017,9,11,13,45,241.5,351.0,1.45,29.0,532.0,514.73,378.24
2017,9,11,14,0,379.0,322.0,1.5,29.0,602.0,564.75,414.87
2017,9,11,14,15,391.0,297.0,1.45,28.5,574.5,526.94,388.75
2017,9,11,14,30,403.0,272.0,1.4,28.0,547.0,487.5,361.43
2017,9,11,14,45,201.5,181.0,1.35,28.0,318.5,274.67,206.14
2017,9,11,15,0,0.0,90.0,1.3,28.0,90.0,83.89,60.58
2017,9,11,15,15,0.0,83.0,1.25,27.5,83.0,77.33,56.0
2017,9,11,15,30,0.0,76.0,1.2,27.0,76.0,70.77,51.11
2017,9,11,15,45,103.0,134.0,1.15,26.5,180.5,150.81,112.04
2017,9,11,16,0,206.0,192.0,1.1,26.0,285.0,213.7,156.78
2017,9,11,16,15,103.0,101.5,1.05,25.0,148.0,107.32,76.96
2017,9,11,16,30,0.0,11.0,1.0,24.0,11.0,10.2,2.79
2017,9,11,16,45,0.0,9.0,1.0,23.5,9.0,8.34,1.29
2017,9,11,17,0,0.0,7.0,1.0,23.0,7.0,6.48,0.0
2017,9,11,17,15,0.0,5.0,0.9,22.0,5.0,4.63,0.0
2017,9,11,17,30,0.0,3.0,0.8,21.0,3.0,2.77,0.0
2017,9,11,17,45,0.0,1.5,0.7,20.5,1.5,1.39,0.0
2017,9,11,18,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,11,18,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,9,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
