Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,12,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,7.0,0.65,14.5,7.0,0.0,0.0
2017,9,12,6,0,0.0,14.0,0.7,15.0,14.0,13.34,0.0
2017,9,12,6,15,160.0,28.0,0.75,15.0,49.0,109.78,74.77
2017,9,12,6,30,320.0,42.0,0.8,15.0,84.0,204.29,159.18
2017,9,12,6,45,408.5,52.0,0.85,15.5,131.5,276.67,221.88
2017,9,12,7,0,497.0,62.0,0.9,16.0,179.0,357.86,289.83
2017,9,12,7,15,552.5,69.5,0.9,16.5,229.5,425.05,344.13
2017,9,12,7,30,608.0,77.0,0.9,17.0,280.0,496.39,399.27
2017,9,12,7,45,648.0,82.0,0.9,17.5,331.0,557.8,444.66
2017,9,12,8,0,688.0,87.0,0.9,18.0,382.0,620.87,489.21
2017,9,12,8,15,716.0,91.5,0.9,18.5,430.5,675.38,524.96
2017,9,12,8,30,744.0,96.0,0.9,19.0,479.0,726.38,557.32
2017,9,12,8,45,495.5,180.5,0.9,20.0,446.0,638.92,489.56
2017,9,12,9,0,247.0,265.0,0.9,21.0,413.0,521.07,397.47
2017,9,12,9,15,534.5,185.5,0.9,21.5,532.5,706.44,534.48
2017,9,12,9,30,822.0,106.0,0.9,22.0,652.0,893.3,655.35
2017,9,12,9,45,838.5,105.5,0.95,22.5,688.0,923.33,670.27
2017,9,12,10,0,855.0,105.0,1.0,23.0,724.0,942.47,680.38
2017,9,12,10,15,863.5,106.5,1.0,23.5,752.0,961.24,689.54
2017,9,12,10,30,872.0,108.0,1.0,24.0,780.0,976.63,696.63
2017,9,12,10,45,878.0,108.5,1.0,24.5,801.0,984.97,699.45
2017,9,12,11,0,884.0,109.0,1.0,25.0,822.0,989.71,700.25
2017,9,12,11,15,888.0,110.0,1.0,25.0,835.5,989.39,699.48
2017,9,12,11,30,892.0,111.0,1.0,25.0,849.0,985.38,696.65
2017,9,12,11,45,893.5,111.0,1.0,25.5,854.0,974.22,688.24
2017,9,12,12,0,895.0,111.0,1.0,26.0,859.0,959.48,677.85
2017,9,12,12,15,895.0,110.5,1.0,26.0,856.5,939.3,665.55
2017,9,12,12,30,895.0,110.0,1.0,26.0,854.0,915.72,651.24
2017,9,12,12,45,888.5,112.0,1.05,26.0,842.5,885.79,633.74
2017,9,12,13,0,882.0,114.0,1.1,26.0,831.0,853.01,614.32
2017,9,12,13,15,877.5,113.0,1.15,26.0,812.0,816.18,592.08
2017,9,12,13,30,873.0,112.0,1.2,26.0,793.0,776.8,567.89
2017,9,12,13,45,864.0,111.5,1.25,26.0,766.5,732.3,539.93
2017,9,12,14,0,855.0,111.0,1.3,26.0,740.0,686.0,508.87
2017,9,12,14,15,845.0,109.0,1.35,25.5,707.0,636.62,475.15
2017,9,12,14,30,835.0,107.0,1.4,25.0,674.0,584.8,438.47
2017,9,12,14,45,818.0,106.0,1.45,24.5,634.5,529.35,397.72
2017,9,12,15,0,801.0,105.0,1.5,24.0,595.0,473.96,355.4
2017,9,12,15,15,782.0,101.5,1.55,23.5,550.5,415.77,309.37
2017,9,12,15,30,763.0,98.0,1.6,23.0,506.0,358.48,262.37
2017,9,12,15,45,736.5,94.0,1.65,23.0,457.5,299.74,212.67
2017,9,12,16,0,710.0,90.0,1.7,23.0,409.0,240.1,161.9
2017,9,12,16,15,473.0,114.5,1.65,22.0,316.0,174.12,116.19
2017,9,12,16,30,236.0,139.0,1.6,21.0,223.0,138.02,98.03
2017,9,12,16,45,389.5,102.0,1.6,20.5,214.0,94.29,62.13
2017,9,12,17,0,543.0,65.0,1.6,20.0,205.0,46.81,35.39
2017,9,12,17,15,465.5,55.5,1.45,19.0,156.0,41.38,30.66
2017,9,12,17,30,388.0,46.0,1.3,18.0,107.0,35.69,25.41
2017,9,12,17,45,268.5,32.5,1.2,17.5,67.0,25.81,16.07
2017,9,12,18,0,149.0,19.0,1.1,17.0,27.0,14.99,0.0
2017,9,12,18,15,74.5,9.5,1.0,16.5,13.5,9.05,0.0
2017,9,12,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,2.0,0.65,14.0,2.0,0.0,0.0
2017,9,13,6,0,0.0,4.0,0.7,14.0,4.0,3.81,0.0
2017,9,13,6,15,0.0,19.0,0.7,14.0,19.0,17.63,7.53
2017,9,13,6,30,0.0,34.0,0.7,14.0,34.0,32.19,21.26
2017,9,13,6,45,0.0,54.0,0.75,14.5,54.0,52.86,39.21
2017,9,13,7,0,0.0,74.0,0.8,15.0,74.0,73.13,56.57
2017,9,13,7,15,4.5,94.5,0.8,15.0,96.0,96.36,76.26
2017,9,13,7,30,9.0,115.0,0.8,15.0,118.0,119.87,95.83
2017,9,13,7,45,100.5,146.5,0.8,15.5,188.5,234.55,191.03
2017,9,13,8,0,192.0,178.0,0.8,16.0,259.0,340.5,275.12
2017,9,13,8,15,144.5,200.5,0.85,16.5,266.0,336.11,268.64
2017,9,13,8,30,97.0,223.0,0.9,17.0,273.0,315.22,250.11
2017,9,13,8,45,73.5,235.5,0.95,17.5,275.5,310.3,244.63
2017,9,13,9,0,50.0,248.0,1.0,18.0,278.0,303.8,237.81
2017,9,13,9,15,149.5,276.5,1.0,18.5,374.0,437.94,340.63
2017,9,13,9,30,249.0,305.0,1.0,19.0,470.0,563.07,431.28
2017,9,13,9,45,128.0,250.0,1.05,19.5,335.5,389.72,300.55
2017,9,13,10,0,7.0,195.0,1.1,20.0,201.0,193.46,148.07
2017,9,13,10,15,7.5,193.5,1.1,20.0,200.0,192.11,147.54
2017,9,13,10,30,8.0,192.0,1.1,20.0,199.0,190.82,146.37
2017,9,13,10,45,11.5,224.5,1.15,20.5,234.0,226.22,173.27
2017,9,13,11,0,15.0,257.0,1.2,21.0,269.0,261.62,199.63
2017,9,13,11,15,15.5,260.0,1.2,21.0,273.0,264.45,201.46
2017,9,13,11,30,16.0,263.0,1.2,21.0,277.0,267.2,203.42
2017,9,13,11,45,12.5,231.0,1.3,21.0,242.0,231.65,176.48
2017,9,13,12,0,9.0,199.0,1.4,21.0,207.0,196.7,149.85
2017,9,13,12,15,10.0,211.5,1.45,21.0,220.5,209.22,159.63
2017,9,13,12,30,11.0,224.0,1.5,21.0,234.0,221.57,169.14
2017,9,13,12,45,11.5,231.0,1.55,21.0,241.5,228.02,174.13
2017,9,13,13,0,12.0,238.0,1.6,21.0,249.0,234.32,179.06
2017,9,13,13,15,27.5,286.0,1.6,21.0,308.5,296.7,226.88
2017,9,13,13,30,43.0,334.0,1.6,21.0,368.0,352.01,268.41
2017,9,13,13,45,29.5,291.0,1.65,21.0,314.0,297.25,227.25
2017,9,13,14,0,16.0,248.0,1.7,21.0,260.0,242.14,185.67
2017,9,13,14,15,14.5,235.0,1.65,20.5,245.5,227.6,175.25
2017,9,13,14,30,13.0,222.0,1.6,20.0,231.0,213.27,164.77
2017,9,13,14,45,8.5,197.0,1.6,20.0,202.5,186.66,144.31
2017,9,13,15,0,4.0,172.0,1.6,20.0,174.0,160.75,124.28
2017,9,13,15,15,7.5,176.0,1.55,19.5,180.0,164.83,128.12
2017,9,13,15,30,11.0,180.0,1.5,19.0,186.0,168.13,131.25
2017,9,13,15,45,63.0,184.5,1.45,18.5,213.0,182.6,142.01
2017,9,13,16,0,115.0,189.0,1.4,18.0,240.0,188.83,145.24
2017,9,13,16,15,104.5,167.5,1.3,17.5,209.5,158.89,121.47
2017,9,13,16,30,94.0,146.0,1.2,17.0,179.0,133.54,101.93
2017,9,13,16,45,83.5,122.5,1.15,17.0,148.5,105.66,80.98
2017,9,13,17,0,73.0,99.0,1.1,17.0,118.0,82.25,66.87
2017,9,13,17,15,184.0,76.0,1.05,16.5,107.5,59.5,46.83
2017,9,13,17,30,295.0,53.0,1.0,16.0,97.0,40.64,29.87
2017,9,13,17,45,192.0,35.0,0.95,15.5,59.0,27.29,17.28
2017,9,13,18,0,89.0,17.0,0.9,15.0,21.0,13.38,0.0
2017,9,13,18,15,44.5,8.5,0.85,14.5,10.5,8.1,0.0
2017,9,13,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,14,5,45,20.0,5.0,1.05,12.0,5.5,0.0,0.0
2017,9,14,6,0,40.0,10.0,1.1,12.0,11.0,21.88,0.0
2017,9,14,6,15,159.5,27.5,1.15,12.0,45.5,107.96,71.15
2017,9,14,6,30,279.0,45.0,1.2,12.0,80.0,190.06,149.49
2017,9,14,6,45,369.0,57.0,1.3,12.5,127.0,261.31,212.45
2017,9,14,7,0,459.0,69.0,1.4,13.0,174.0,344.91,283.82
2017,9,14,7,15,267.5,99.5,1.4,13.0,164.5,280.14,232.03
2017,9,14,7,30,76.0,130.0,1.4,13.0,155.0,188.43,154.69
2017,9,14,7,45,51.0,144.0,1.45,13.5,162.0,188.03,153.64
2017,9,14,8,0,26.0,158.0,1.5,14.0,169.0,185.55,150.22
2017,9,14,8,15,43.5,185.5,1.5,14.5,207.0,229.58,185.61
2017,9,14,8,30,61.0,213.0,1.5,15.0,245.0,274.68,220.93
2017,9,14,8,45,69.0,236.0,1.55,15.5,275.0,307.41,245.6
2017,9,14,9,0,77.0,259.0,1.6,16.0,305.0,340.33,270.08
2017,9,14,9,15,166.0,280.5,1.6,16.5,387.5,457.52,360.42
2017,9,14,9,30,255.0,302.0,1.6,17.0,470.0,579.26,449.86
2017,9,14,9,45,340.0,295.5,1.6,17.5,532.0,653.96,503.11
2017,9,14,10,0,425.0,289.0,1.6,18.0,594.0,743.75,565.42
2017,9,14,10,15,666.5,195.5,1.6,18.0,695.0,882.6,664.23
2017,9,14,10,30,908.0,102.0,1.6,18.0,796.0,1002.4,740.73
2017,9,14,10,45,917.5,101.0,1.6,18.0,818.5,1012.47,744.88
2017,9,14,11,0,927.0,100.0,1.6,18.0,841.0,1018.82,748.15
2017,9,14,11,15,930.0,100.5,1.6,18.0,854.0,1016.69,746.16
2017,9,14,11,30,933.0,101.0,1.6,18.0,867.0,1010.72,741.96
2017,9,14,11,45,934.5,101.0,1.65,18.5,872.0,998.96,733.56
2017,9,14,12,0,936.0,101.0,1.7,19.0,877.0,983.45,722.9
2017,9,14,12,15,934.5,100.5,1.75,18.5,873.0,960.98,710.51
2017,9,14,12,30,933.0,100.0,1.8,18.0,869.0,935.03,695.82
2017,9,14,12,45,928.0,100.0,1.85,18.0,856.0,903.23,675.84
2017,9,14,13,0,923.0,100.0,1.9,18.0,843.0,868.42,653.72
2017,9,14,13,15,917.5,99.5,1.95,18.0,823.0,829.85,628.84
2017,9,14,13,30,912.0,99.0,2.0,18.0,803.0,788.66,601.89
2017,9,14,13,45,905.5,96.5,2.05,18.0,775.5,742.37,571.01
2017,9,14,14,0,899.0,94.0,2.1,18.0,748.0,693.99,537.07
2017,9,14,14,15,888.5,92.5,2.1,17.5,713.5,642.24,499.32
2017,9,14,14,30,878.0,91.0,2.1,17.0,679.0,589.22,459.37
2017,9,14,14,45,866.5,88.0,2.15,17.0,639.5,533.24,415.21
2017,9,14,15,0,855.0,85.0,2.2,17.0,600.0,476.64,369.02
2017,9,14,15,15,837.0,82.5,2.2,16.5,555.0,415.25,318.11
2017,9,14,15,30,819.0,80.0,2.2,16.0,510.0,356.26,267.35
2017,9,14,15,45,794.0,77.0,2.2,16.0,461.0,295.78,213.87
2017,9,14,16,0,769.0,74.0,2.2,16.0,412.0,237.38,161.87
2017,9,14,16,15,735.0,70.0,2.2,15.5,360.5,178.99,112.01
2017,9,14,16,30,701.0,66.0,2.2,15.0,309.0,124.37,69.8
2017,9,14,16,45,643.0,61.5,2.2,14.5,255.5,68.67,37.12
2017,9,14,17,0,585.0,57.0,2.2,14.0,202.0,40.75,30.9
2017,9,14,17,15,502.0,49.5,2.15,13.5,152.5,36.74,27.2
2017,9,14,17,30,419.0,42.0,2.1,13.0,103.0,32.62,23.14
2017,9,14,17,45,265.5,30.0,2.05,13.0,62.5,23.98,14.43
2017,9,14,18,0,112.0,18.0,2.0,13.0,22.0,14.29,0.0
2017,9,14,18,15,56.0,9.0,1.95,12.5,11.0,8.58,0.0
2017,9,14,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,9,15,5,45,34.5,5.5,1.45,9.5,6.0,0.0,0.0
2017,9,15,6,0,69.0,11.0,1.5,10.0,12.0,31.77,0.0
2017,9,15,6,15,229.0,25.0,1.55,10.5,50.0,130.32,84.38
2017,9,15,6,30,389.0,39.0,1.6,11.0,88.0,230.14,181.51
2017,9,15,6,45,488.5,48.0,1.7,11.5,139.0,310.12,252.85
2017,9,15,7,0,588.0,57.0,1.8,12.0,190.0,399.96,330.03
2017,9,15,7,15,646.0,63.5,1.8,12.5,244.5,471.78,389.81
2017,9,15,7,30,704.0,70.0,1.8,13.0,299.0,547.79,450.23
2017,9,15,7,45,743.5,74.5,1.8,13.5,353.0,609.15,496.97
2017,9,15,8,0,783.0,79.0,1.8,14.0,407.0,675.38,544.16
2017,9,15,8,15,809.0,82.5,1.8,14.0,458.0,730.94,582.57
2017,9,15,8,30,835.0,86.0,1.8,14.0,509.0,785.8,619.67
2017,9,15,8,45,852.5,89.5,1.8,14.5,556.0,832.5,649.07
2017,9,15,9,0,870.0,93.0,1.8,15.0,603.0,877.23,676.6
2017,9,15,9,15,883.5,95.5,1.75,15.5,644.5,907.38,693.13
2017,9,15,9,30,897.0,98.0,1.7,16.0,686.0,942.12,712.66
2017,9,15,9,45,922.5,92.5,1.7,16.5,725.0,975.87,731.87
2017,9,15,10,0,948.0,87.0,1.7,17.0,764.0,1006.92,749.12
2017,9,15,10,15,954.5,88.0,1.65,17.0,792.5,1024.17,758.01
2017,9,15,10,30,961.0,89.0,1.6,17.0,821.0,1037.65,764.68
2017,9,15,10,45,965.0,90.0,1.6,17.5,841.5,1044.82,766.8
2017,9,15,11,0,969.0,91.0,1.6,18.0,862.0,1048.02,766.6
2017,9,15,11,15,971.0,91.5,1.55,18.0,874.5,1044.73,763.1
2017,9,15,11,30,973.0,92.0,1.5,18.0,887.0,1037.44,757.28
2017,9,15,11,45,973.5,92.0,1.45,18.5,891.5,1024.22,746.46
2017,9,15,12,0,974.0,92.0,1.4,19.0,896.0,1007.12,733.42
2017,9,15,12,15,972.5,92.0,1.4,19.0,892.0,984.39,719.15
2017,9,15,12,30,971.0,92.0,1.4,19.0,888.0,958.03,702.65
2017,9,15,12,45,964.5,93.5,1.4,19.5,874.5,925.45,680.82
2017,9,15,13,0,958.0,95.0,1.4,20.0,861.0,889.77,657.02
2017,9,15,13,15,953.0,94.0,1.4,20.0,841.0,849.83,631.56
2017,9,15,13,30,948.0,93.0,1.4,20.0,821.0,807.13,604.06
2017,9,15,13,45,941.0,92.0,1.45,20.0,793.5,760.46,574.07
2017,9,15,14,0,934.0,91.0,1.5,20.0,766.0,711.61,540.99
2017,9,15,14,15,924.0,89.5,1.5,20.0,731.0,658.48,502.29
2017,9,15,14,30,914.0,88.0,1.5,20.0,696.0,603.95,461.4
2017,9,15,14,45,899.0,86.5,1.55,20.0,654.5,545.72,416.71
2017,9,15,15,0,884.0,85.0,1.6,20.0,613.0,487.13,370.1
2017,9,15,15,15,865.5,82.5,1.6,19.5,566.5,426.15,320.48
2017,9,15,15,30,847.0,80.0,1.6,19.0,520.0,363.11,267.55
2017,9,15,15,45,818.5,77.5,1.65,18.5,469.0,300.46,213.79
2017,9,15,16,0,790.0,75.0,1.7,18.0,418.0,240.29,161.53
2017,9,15,16,15,754.0,71.0,1.7,17.5,364.5,180.36,111.18
2017,9,15,16,30,718.0,67.0,1.7,17.0,311.0,124.46,68.9
2017,9,15,16,45,658.0,62.0,1.75,16.5,256.5,67.28,36.44
2017,9,15,17,0,598.0,57.0,1.8,16.0,202.0,41.04,30.88
2017,9,15,17,15,512.5,49.0,1.75,15.0,151.5,36.59,26.86
2017,9,15,17,30,427.0,41.0,1.7,14.0,101.0,32.0,22.43
2017,9,15,17,45,273.0,28.5,1.7,13.5,60.5,22.83,13.13
2017,9,15,18,0,119.0,16.0,1.7,13.0,20.0,15.25,0.0
2017,9,15,18,15,59.5,8.0,1.6,12.5,10.0,0.0,0.0
2017,9,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,16,5,45,23.0,4.5,0.85,9.5,5.0,0.0,0.0
2017,9,16,6,0,46.0,9.0,0.8,10.0,10.0,22.75,0.0
2017,9,16,6,15,178.5,24.5,0.75,10.5,44.0,109.54,67.75
2017,9,16,6,30,311.0,40.0,0.7,11.0,78.0,198.07,155.27
2017,9,16,6,45,401.0,51.5,0.65,12.0,125.5,272.05,219.93
2017,9,16,7,0,491.0,63.0,0.6,13.0,173.0,355.11,289.28
2017,9,16,7,15,550.5,70.5,0.55,13.5,224.0,424.26,345.19
2017,9,16,7,30,610.0,78.0,0.5,14.0,275.0,497.84,401.8
2017,9,16,7,45,653.0,83.5,0.45,14.5,327.0,561.79,448.46
2017,9,16,8,0,696.0,89.0,0.4,15.0,379.0,627.61,494.23
2017,9,16,8,15,725.0,93.5,0.35,15.5,428.5,682.95,529.38
2017,9,16,8,30,754.0,98.0,0.3,16.0,478.0,734.42,560.77
2017,9,16,8,45,776.5,101.0,0.3,17.0,524.0,781.95,588.32
2017,9,16,9,0,799.0,104.0,0.3,18.0,570.0,828.03,614.21
2017,9,16,9,15,815.0,107.0,0.35,18.5,611.0,866.56,636.71
2017,9,16,9,30,831.0,110.0,0.4,19.0,652.0,902.67,657.57
2017,9,16,9,45,832.0,117.5,0.45,19.5,684.5,927.32,671.04
2017,9,16,10,0,833.0,125.0,0.5,20.0,717.0,948.49,682.53
2017,9,16,10,15,842.0,126.5,0.55,20.5,745.0,967.05,692.48
2017,9,16,10,30,851.0,128.0,0.6,21.0,773.0,982.22,700.43
2017,9,16,10,45,856.5,130.0,0.7,21.5,794.0,991.03,705.71
2017,9,16,11,0,862.0,132.0,0.8,22.0,815.0,996.21,708.92
2017,9,16,11,15,866.0,132.5,0.85,22.0,828.0,994.6,708.38
2017,9,16,11,30,870.0,133.0,0.9,22.0,841.0,981.13,700.68
2017,9,16,11,45,700.5,224.0,0.95,22.0,796.5,917.35,661.45
2017,9,16,12,0,531.0,315.0,1.0,22.0,752.0,835.59,605.89
2017,9,16,12,15,579.5,292.0,1.05,21.5,767.0,840.87,613.45
2017,9,16,12,30,628.0,269.0,1.1,21.0,782.0,843.63,618.2
2017,9,16,12,45,637.5,259.0,1.15,21.0,773.5,820.09,603.59
2017,9,16,13,0,647.0,249.0,1.2,21.0,765.0,793.69,587.16
2017,9,16,13,15,655.0,237.0,1.2,21.0,748.0,761.38,565.93
2017,9,16,13,30,663.0,225.0,1.2,21.0,731.0,726.43,542.6
2017,9,16,13,45,677.5,207.5,1.25,21.0,709.0,688.25,517.24
2017,9,16,14,0,692.0,190.0,1.3,21.0,687.0,647.04,489.02
2017,9,16,14,15,648.5,193.5,1.3,21.0,642.0,587.23,445.59
2017,9,16,14,30,605.0,197.0,1.3,21.0,597.0,529.94,403.15
2017,9,16,14,45,678.5,162.0,1.35,21.0,585.0,499.59,380.16
2017,9,16,15,0,752.0,127.0,1.4,21.0,573.0,460.32,348.55
2017,9,16,15,15,458.0,177.5,1.4,20.5,443.0,342.57,259.68
2017,9,16,15,30,164.0,228.0,1.4,20.0,313.0,257.63,197.57
2017,9,16,15,45,152.5,208.5,1.45,19.5,281.0,224.51,171.86
2017,9,16,16,0,141.0,189.0,1.5,19.0,249.0,192.79,146.82
2017,9,16,16,15,134.0,164.5,1.5,18.5,216.0,159.47,120.35
2017,9,16,16,30,127.0,140.0,1.5,18.0,183.0,127.39,95.43
2017,9,16,16,45,293.0,106.0,1.5,17.5,182.0,91.91,65.62
2017,9,16,17,0,459.0,72.0,1.5,17.0,181.0,54.22,42.32
2017,9,16,17,15,376.5,59.0,1.4,16.0,133.5,44.48,33.64
2017,9,16,17,30,294.0,46.0,1.3,15.0,86.0,35.44,25.24
2017,9,16,17,45,179.0,29.0,1.25,14.5,50.0,22.7,12.56
2017,9,16,18,0,64.0,12.0,1.2,14.0,14.0,11.44,0.0
2017,9,16,18,15,32.0,6.0,1.15,13.5,7.0,0.0,0.0
2017,9,16,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,9,17,6,15,160.0,19.5,1.3,9.5,38.5,97.57,57.29
2017,9,17,6,30,320.0,39.0,1.3,10.0,77.0,200.77,158.09
2017,9,17,6,45,413.5,50.5,1.3,11.0,125.5,276.79,225.55
2017,9,17,7,0,507.0,62.0,1.3,12.0,174.0,362.26,298.32
2017,9,17,7,15,567.0,70.0,1.25,12.5,226.5,433.02,356.88
2017,9,17,7,30,627.0,78.0,1.2,13.0,279.0,508.23,416.24
2017,9,17,7,45,673.0,83.0,1.2,13.5,332.5,574.34,466.33
2017,9,17,8,0,719.0,88.0,1.2,14.0,386.0,642.5,515.65
2017,9,17,8,15,748.0,93.0,1.15,14.5,436.5,699.31,553.19
2017,9,17,8,30,777.0,98.0,1.1,15.0,487.0,752.11,586.73
2017,9,17,8,45,801.0,100.5,1.1,15.5,534.5,801.02,617.27
2017,9,17,9,0,825.0,103.0,1.1,16.0,582.0,848.47,646.18
2017,9,17,9,15,841.0,105.5,1.1,16.5,623.5,887.02,668.57
2017,9,17,9,30,857.0,108.0,1.1,17.0,665.0,923.07,689.08
2017,9,17,9,45,891.0,100.0,1.1,17.5,705.5,952.86,705.3
2017,9,17,10,0,925.0,92.0,1.1,18.0,746.0,988.31,725.1
2017,9,17,10,15,932.0,93.0,1.1,18.5,774.5,1005.53,733.03
2017,9,17,10,30,939.0,94.0,1.1,19.0,803.0,1019.07,738.96
2017,9,17,10,45,946.5,93.5,1.1,19.5,824.5,1027.61,741.89
2017,9,17,11,0,954.0,93.0,1.1,20.0,846.0,1032.29,742.6
2017,9,17,11,15,957.0,93.5,1.1,20.0,859.0,1029.81,740.46
2017,9,17,11,30,960.0,94.0,1.1,20.0,872.0,1023.38,736.09
2017,9,17,11,45,961.5,94.0,1.15,20.5,877.0,1011.06,727.79
2017,9,17,12,0,963.0,94.0,1.2,21.0,882.0,994.86,717.22
2017,9,17,12,15,962.0,94.0,1.2,21.0,878.0,972.61,703.42
2017,9,17,12,30,961.0,94.0,1.2,21.0,874.0,946.74,687.42
2017,9,17,12,45,956.5,94.5,1.3,21.0,861.5,914.93,669.14
2017,9,17,13,0,952.0,95.0,1.4,21.0,849.0,879.95,648.53
2017,9,17,13,15,947.0,94.0,1.4,21.0,828.5,840.07,623.11
2017,9,17,13,30,942.0,93.0,1.4,21.0,808.0,797.45,595.67
2017,9,17,13,45,936.0,91.5,1.45,21.0,780.5,751.1,565.9
2017,9,17,14,0,930.0,90.0,1.5,21.0,753.0,702.53,532.72
2017,9,17,14,15,919.5,88.5,1.5,20.5,718.0,649.21,494.79
2017,9,17,14,30,909.0,87.0,1.5,20.0,683.0,594.55,454.56
2017,9,17,14,45,896.0,84.5,1.55,20.0,642.0,536.61,409.88
2017,9,17,15,0,883.0,82.0,1.6,20.0,601.0,478.14,363.13
2017,9,17,15,15,864.5,79.5,1.6,19.5,555.0,417.26,313.32
2017,9,17,15,30,846.0,77.0,1.6,19.0,509.0,354.32,260.24
2017,9,17,15,45,822.5,73.0,1.6,18.5,458.5,291.88,206.26
2017,9,17,16,0,799.0,69.0,1.6,18.0,408.0,231.36,153.47
2017,9,17,16,15,763.0,65.0,1.6,17.5,355.0,171.11,103.11
2017,9,17,16,30,727.0,61.0,1.6,17.0,302.0,114.86,61.39
2017,9,17,16,45,676.5,55.5,1.6,16.5,248.5,61.16,33.52
2017,9,17,17,0,626.0,50.0,1.6,16.0,195.0,39.18,29.22
2017,9,17,17,15,540.0,42.5,1.55,15.0,144.5,31.5,22.29
2017,9,17,17,30,454.0,35.0,1.5,14.0,94.0,27.04,17.96
2017,9,17,17,45,300.5,23.5,1.45,13.5,54.5,18.6,8.85
2017,9,17,18,0,147.0,12.0,1.4,13.0,15.0,11.44,0.0
2017,9,17,18,15,73.5,6.0,1.35,12.5,7.5,0.0,0.0
2017,9,17,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,18,6,15,190.0,16.0,0.9,13.0,38.5,103.09,56.05
2017,9,18,6,30,380.0,32.0,0.9,13.0,77.0,218.51,169.27
2017,9,18,6,45,459.5,42.0,0.9,13.5,123.5,288.89,232.14
2017,9,18,7,0,539.0,52.0,0.9,14.0,170.0,367.38,298.97
2017,9,18,7,15,595.5,58.0,0.95,14.0,220.5,434.83,355.35
2017,9,18,7,30,652.0,64.0,1.0,14.0,271.0,506.47,412.76
2017,9,18,7,45,326.0,91.0,1.05,14.5,194.5,342.95,281.64
2017,9,18,8,0,0.0,118.0,1.1,15.0,118.0,114.09,89.81
2017,9,18,8,15,132.0,163.5,1.15,15.5,229.5,282.91,230.44
2017,9,18,8,30,264.0,209.0,1.2,16.0,341.0,457.62,366.32
2017,9,18,8,45,539.0,148.5,1.25,16.5,449.5,636.03,502.35
2017,9,18,9,0,814.0,88.0,1.3,17.0,558.0,820.31,629.43
2017,9,18,9,15,828.5,90.5,1.3,17.5,597.5,857.14,649.41
2017,9,18,9,30,843.0,93.0,1.3,18.0,637.0,883.85,664.12
2017,9,18,9,45,524.5,215.0,1.3,18.5,560.0,748.17,567.32
2017,9,18,10,0,206.0,337.0,1.3,19.0,483.0,562.37,427.19
2017,9,18,10,15,560.0,209.5,1.25,19.5,625.5,792.14,597.24
2017,9,18,10,30,914.0,82.0,1.2,20.0,768.0,979.67,716.12
2017,9,18,10,45,921.5,81.0,1.2,20.5,789.0,987.57,716.41
2017,9,18,11,0,929.0,80.0,1.2,21.0,810.0,991.73,716.9
2017,9,18,11,15,562.0,241.5,1.2,21.0,685.0,821.2,604.34
2017,9,18,11,30,195.0,403.0,1.2,21.0,560.0,608.21,450.56
2017,9,18,11,45,206.5,396.0,1.2,21.5,563.5,605.52,450.07
2017,9,18,12,0,218.0,389.0,1.2,22.0,567.0,601.77,446.93
2017,9,18,12,15,134.0,374.0,1.3,22.0,483.0,502.63,375.88
2017,9,18,12,30,50.0,359.0,1.4,22.0,399.0,398.01,299.33
2017,9,18,12,45,36.5,326.5,1.5,22.0,355.5,350.09,264.9
2017,9,18,13,0,23.0,294.0,1.6,22.0,312.0,297.22,225.83
2017,9,18,13,15,16.0,251.5,1.7,21.5,264.0,249.39,190.49
2017,9,18,13,30,9.0,209.0,1.8,21.0,216.0,202.69,155.25
2017,9,18,13,45,8.5,201.5,1.95,20.5,208.0,194.47,149.57
2017,9,18,14,0,8.0,194.0,2.1,20.0,200.0,186.32,143.77
2017,9,18,14,15,58.0,248.5,2.1,19.5,287.0,268.04,208.81
2017,9,18,14,30,108.0,303.0,2.1,19.0,374.0,340.82,265.32
2017,9,18,14,45,114.5,284.5,2.15,19.0,355.5,318.82,248.29
2017,9,18,15,0,121.0,266.0,2.2,19.0,337.0,296.29,230.93
2017,9,18,15,15,297.5,218.5,2.15,18.5,374.0,313.05,242.37
2017,9,18,15,30,474.0,171.0,2.1,18.0,411.0,308.88,234.1
2017,9,18,15,45,467.0,153.5,2.1,17.5,370.0,259.98,192.53
2017,9,18,16,0,460.0,136.0,2.1,17.0,329.0,211.73,151.28
2017,9,18,16,15,444.0,119.0,2.05,16.5,285.5,163.33,111.14
2017,9,18,16,30,428.0,102.0,2.0,16.0,242.0,116.95,75.81
2017,9,18,16,45,399.5,86.0,2.0,15.5,198.5,73.2,49.89
2017,9,18,17,0,371.0,70.0,2.0,15.0,155.0,51.75,40.46
2017,9,18,17,15,316.0,55.0,2.0,14.5,113.5,41.54,31.15
2017,9,18,17,30,261.0,40.0,2.0,14.0,72.0,30.84,21.15
2017,9,18,17,45,130.5,25.0,2.0,13.5,41.0,19.58,8.9
2017,9,18,18,0,0.0,10.0,2.0,13.0,10.0,9.53,0.0
2017,9,18,18,15,0.0,5.0,2.0,12.5,5.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,19,6,15,188.5,16.5,1.75,10.5,38.0,102.74,51.95
2017,9,19,6,30,377.0,33.0,1.8,11.0,76.0,218.35,170.55
2017,9,19,6,45,478.5,41.0,1.9,11.5,125.0,296.56,241.36
2017,9,19,7,0,580.0,49.0,2.0,12.0,174.0,385.08,318.21
2017,9,19,7,15,637.0,54.5,2.0,12.5,226.5,451.01,374.18
2017,9,19,7,30,694.0,60.0,2.0,13.0,279.0,524.57,433.59
2017,9,19,7,45,734.0,64.0,2.0,13.5,331.0,588.3,482.84
2017,9,19,8,0,774.0,68.0,2.0,14.0,383.0,653.39,529.63
2017,9,19,8,15,800.0,71.0,1.95,14.5,433.0,707.54,566.21
2017,9,19,8,30,826.0,74.0,1.9,15.0,483.0,761.05,601.29
2017,9,19,8,45,845.0,76.5,1.85,15.5,528.5,800.35,625.34
2017,9,19,9,0,864.0,79.0,1.8,16.0,574.0,844.36,652.28
2017,9,19,9,15,877.5,81.0,1.7,16.0,615.0,880.79,674.09
2017,9,19,9,30,891.0,83.0,1.6,16.0,656.0,914.56,693.76
2017,9,19,9,45,898.0,86.0,1.55,16.5,690.0,940.57,707.32
2017,9,19,10,0,905.0,89.0,1.5,17.0,724.0,963.22,718.6
2017,9,19,10,15,912.5,90.0,1.5,17.5,751.5,980.52,727.13
2017,9,19,10,30,920.0,91.0,1.5,18.0,779.0,994.22,733.44
2017,9,19,10,45,925.0,92.0,1.5,18.5,799.5,1001.81,735.94
2017,9,19,11,0,930.0,93.0,1.5,19.0,820.0,1005.59,736.2
2017,9,19,11,15,933.0,93.5,1.5,19.0,832.5,1003.04,733.99
2017,9,19,11,30,936.0,94.0,1.5,19.0,845.0,996.63,729.53
2017,9,19,11,45,938.5,93.0,1.55,19.5,849.5,984.27,720.81
2017,9,19,12,0,941.0,92.0,1.6,20.0,854.0,968.13,709.82
2017,9,19,12,15,940.5,92.0,1.6,20.0,850.5,946.63,696.12
2017,9,19,12,30,940.0,92.0,1.6,20.0,847.0,921.58,680.19
2017,9,19,12,45,942.0,88.5,1.65,20.0,836.0,891.53,661.61
2017,9,19,13,0,944.0,85.0,1.7,20.0,825.0,858.06,640.64
2017,9,19,13,15,940.0,84.5,1.7,20.0,805.5,819.72,615.7
2017,9,19,13,30,936.0,84.0,1.7,20.0,786.0,778.59,588.68
2017,9,19,13,45,930.0,82.5,1.7,20.0,759.0,732.46,557.93
2017,9,19,14,0,924.0,81.0,1.7,20.0,732.0,684.13,523.83
2017,9,19,14,15,914.5,79.5,1.7,20.0,698.0,631.72,484.96
2017,9,19,14,30,905.0,78.0,1.7,20.0,664.0,577.91,443.88
2017,9,19,14,45,893.0,76.0,1.75,20.0,623.5,521.21,399.52
2017,9,19,15,0,881.0,74.0,1.8,20.0,583.0,463.9,353.05
2017,9,19,15,15,863.5,71.5,1.8,19.5,537.5,403.65,303.18
2017,9,19,15,30,846.0,69.0,1.8,19.0,492.0,343.94,252.05
2017,9,19,15,45,821.5,66.0,1.8,19.0,442.5,282.72,198.34
2017,9,19,16,0,797.0,63.0,1.8,19.0,393.0,219.98,143.51
2017,9,19,16,15,762.0,59.5,1.8,18.5,341.0,160.7,94.3
2017,9,19,16,30,727.0,56.0,1.8,18.0,289.0,105.28,54.22
2017,9,19,16,45,672.5,51.0,1.8,17.5,236.0,52.27,28.91
2017,9,19,17,0,618.0,46.0,1.8,17.0,183.0,35.99,26.24
2017,9,19,17,15,529.0,38.5,1.75,16.0,133.5,31.09,21.75
2017,9,19,17,30,440.0,31.0,1.7,15.0,84.0,23.87,14.96
2017,9,19,17,45,220.0,15.5,1.7,14.5,42.0,11.68,2.39
2017,9,19,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,19,18,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,20,6,15,187.0,15.5,1.0,10.5,36.0,100.23,45.06
2017,9,20,6,30,374.0,31.0,1.0,11.0,72.0,214.76,166.62
2017,9,20,6,45,461.0,40.0,1.05,12.0,118.5,286.9,231.69
2017,9,20,7,0,548.0,49.0,1.1,13.0,165.0,367.97,301.01
2017,9,20,7,15,606.0,55.0,1.1,13.5,216.0,436.51,358.01
2017,9,20,7,30,664.0,61.0,1.1,14.0,267.0,506.44,413.57
2017,9,20,7,45,700.5,65.5,1.1,14.5,318.0,566.99,459.42
2017,9,20,8,0,737.0,70.0,1.1,15.0,369.0,628.67,503.06
2017,9,20,8,15,764.0,73.5,1.1,15.5,417.5,682.64,539.14
2017,9,20,8,30,791.0,77.0,1.1,16.0,466.0,736.14,573.9
2017,9,20,8,45,812.0,79.0,1.15,16.5,511.5,781.97,603.06
2017,9,20,9,0,833.0,81.0,1.2,17.0,557.0,819.16,625.87
2017,9,20,9,15,847.5,83.5,1.2,17.0,597.0,856.13,648.89
2017,9,20,9,30,862.0,86.0,1.2,17.0,637.0,890.59,670.0
2017,9,20,9,45,546.5,208.5,1.3,17.5,564.5,759.97,578.3
2017,9,20,10,0,231.0,331.0,1.4,18.0,492.0,579.08,442.31
2017,9,20,10,15,251.5,341.5,1.4,18.0,523.5,624.47,475.69
2017,9,20,10,30,272.0,352.0,1.4,18.0,555.0,654.72,496.32
2017,9,20,10,45,167.5,354.0,1.45,18.5,480.5,540.25,411.06
2017,9,20,11,0,63.0,356.0,1.5,19.0,406.0,425.58,324.37
2017,9,20,11,15,37.5,297.0,1.5,19.0,327.5,335.24,257.27
2017,9,20,11,30,12.0,238.0,1.5,19.0,249.0,238.82,183.6
2017,9,20,11,45,13.0,239.0,1.55,19.0,250.5,240.11,184.98
2017,9,20,12,0,14.0,240.0,1.6,19.0,252.0,241.31,185.96
2017,9,20,12,15,27.5,291.0,1.6,19.0,314.0,311.59,239.88
2017,9,20,12,30,41.0,342.0,1.6,19.0,376.0,372.92,285.81
2017,9,20,12,45,31.0,314.5,1.65,19.0,340.0,333.5,255.97
2017,9,20,13,0,21.0,287.0,1.7,19.0,304.0,288.85,222.37
2017,9,20,13,15,23.0,286.0,1.7,19.0,304.0,287.86,222.04
2017,9,20,13,30,25.0,285.0,1.7,19.0,304.0,286.61,221.34
2017,9,20,13,45,12.5,192.5,1.7,19.0,202.0,188.75,145.8
2017,9,20,14,0,0.0,100.0,1.7,19.0,100.0,93.3,70.24
2017,9,20,14,15,0.0,115.5,1.7,18.5,115.5,107.69,82.27
2017,9,20,14,30,0.0,131.0,1.7,18.0,131.0,121.96,94.1
2017,9,20,14,45,0.0,123.0,1.75,18.0,123.0,114.4,88.21
2017,9,20,15,0,0.0,115.0,1.8,18.0,115.0,106.87,82.37
2017,9,20,15,15,10.5,148.5,1.8,17.5,154.0,140.97,110.4
2017,9,20,15,30,21.0,182.0,1.8,17.0,193.0,172.43,136.04
2017,9,20,15,45,20.0,165.5,1.8,16.5,175.0,155.08,122.43
2017,9,20,16,0,19.0,149.0,1.8,16.0,157.0,137.89,108.9
2017,9,20,16,15,14.5,130.0,1.75,15.5,135.5,118.3,93.38
2017,9,20,16,30,10.0,111.0,1.7,15.0,114.0,99.39,78.27
2017,9,20,16,45,290.5,79.0,1.7,15.0,142.5,62.83,44.44
2017,9,20,17,0,571.0,47.0,1.7,15.0,171.0,33.87,24.56
2017,9,20,17,15,478.5,39.5,1.65,14.5,123.5,29.49,20.44
2017,9,20,17,30,386.0,32.0,1.6,14.0,76.0,24.96,15.88
2017,9,20,17,45,193.0,16.0,1.6,13.5,38.0,12.23,1.87
2017,9,20,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,9,21,6,15,164.0,17.5,1.85,9.5,35.5,93.96,35.81
2017,9,21,6,30,328.0,35.0,1.9,10.0,71.0,199.67,155.42
2017,9,21,6,45,441.0,43.5,2.0,10.5,119.5,281.45,229.64
2017,9,21,7,0,554.0,52.0,2.1,11.0,168.0,374.56,310.69
2017,9,21,7,15,615.5,58.5,2.1,11.5,221.0,446.1,371.51
2017,9,21,7,30,677.0,65.0,2.1,12.0,274.0,522.24,433.38
2017,9,21,7,45,720.0,69.0,2.1,12.5,326.5,583.69,481.34
2017,9,21,8,0,763.0,73.0,2.1,13.0,379.0,650.24,530.05
2017,9,21,8,15,790.5,76.5,2.05,13.0,429.5,705.59,568.9
2017,9,21,8,30,818.0,80.0,2.0,13.0,480.0,760.4,606.4
2017,9,21,8,45,837.5,83.0,1.95,13.5,526.0,807.05,636.01
2017,9,21,9,0,857.0,86.0,1.9,14.0,572.0,851.9,663.71
2017,9,21,9,15,871.5,88.0,1.9,14.0,613.0,881.6,682.15
2017,9,21,9,30,886.0,90.0,1.9,14.0,654.0,915.87,703.81
2017,9,21,9,45,692.5,170.0,1.9,14.5,625.0,857.32,660.31
2017,9,21,10,0,499.0,250.0,1.9,15.0,596.0,767.61,592.42
2017,9,21,10,15,716.0,170.5,1.9,15.0,689.5,895.38,684.57
2017,9,21,10,30,933.0,91.0,1.9,15.0,783.0,1003.41,754.92
2017,9,21,10,45,703.0,196.5,1.9,15.5,725.5,914.72,692.07
2017,9,21,11,0,473.0,302.0,1.9,16.0,668.0,799.31,607.05
2017,9,21,11,15,481.5,305.5,1.9,16.0,683.5,805.46,612.07
2017,9,21,11,30,490.0,309.0,1.9,16.0,699.0,809.2,614.28
2017,9,21,11,45,722.0,202.0,1.95,16.0,779.0,907.06,686.63
2017,9,21,12,0,954.0,95.0,2.0,16.0,859.0,978.79,734.15
2017,9,21,12,15,953.5,94.5,2.05,16.0,855.5,956.27,718.98
2017,9,21,12,30,953.0,94.0,2.1,16.0,852.0,930.17,702.45
2017,9,21,12,45,944.0,97.5,2.15,16.0,838.5,897.63,681.52
2017,9,21,13,0,935.0,101.0,2.2,16.0,825.0,862.18,658.48
2017,9,21,13,15,930.0,100.0,2.2,16.0,805.0,822.56,631.94
2017,9,21,13,30,925.0,99.0,2.2,16.0,785.0,780.28,603.34
2017,9,21,13,45,918.5,97.5,2.25,16.0,757.0,734.0,571.94
2017,9,21,14,0,912.0,96.0,2.3,16.0,729.0,685.6,536.21
2017,9,21,14,15,901.0,94.0,2.3,15.5,694.0,632.13,496.36
2017,9,21,14,30,890.0,92.0,2.3,15.0,659.0,577.45,454.24
2017,9,21,14,45,875.0,89.5,2.3,15.0,618.0,519.39,407.27
2017,9,21,15,0,860.0,87.0,2.3,15.0,577.0,459.51,357.41
2017,9,21,15,15,840.0,84.5,2.3,14.5,530.5,398.83,305.93
2017,9,21,15,30,820.0,82.0,2.3,14.0,484.0,339.1,253.62
2017,9,21,15,45,791.0,78.5,2.3,14.0,433.0,277.34,198.53
2017,9,21,16,0,762.0,75.0,2.3,14.0,382.0,218.22,145.99
2017,9,21,16,15,721.5,70.0,2.25,13.5,329.0,159.09,96.75
2017,9,21,16,30,681.0,65.0,2.2,13.0,276.0,101.12,54.77
2017,9,21,16,45,617.0,59.0,2.2,12.5,223.0,49.95,31.62
2017,9,21,17,0,553.0,53.0,2.2,12.0,170.0,39.15,29.61
2017,9,21,17,15,451.5,44.0,2.1,11.5,121.5,33.7,24.41
2017,9,21,17,30,350.0,35.0,2.0,11.0,73.0,28.05,18.64
2017,9,21,17,45,175.0,17.5,1.9,10.5,36.5,13.74,1.33
2017,9,21,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,22,6,15,145.5,17.5,0.95,9.5,33.0,86.61,25.25
