Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,22,6,30,291.0,35.0,1.0,10.0,66.0,184.03,142.15
2017,9,22,6,45,400.0,45.0,1.1,10.5,113.0,263.55,213.89
2017,9,22,7,0,509.0,55.0,1.2,11.0,160.0,354.15,292.07
2017,9,22,7,15,572.0,62.0,1.2,11.0,211.5,424.94,352.17
2017,9,22,7,30,635.0,69.0,1.2,11.0,263.0,500.5,413.64
2017,9,22,7,45,681.5,73.5,1.2,11.5,315.5,566.08,464.13
2017,9,22,8,0,728.0,78.0,1.2,12.0,368.0,630.41,511.04
2017,9,22,8,15,757.0,81.5,1.2,12.5,417.5,685.49,548.47
2017,9,22,8,30,786.0,85.0,1.2,13.0,467.0,740.2,584.6
2017,9,22,8,45,813.0,86.0,1.2,13.5,514.0,789.49,615.97
2017,9,22,9,0,840.0,87.0,1.2,14.0,561.0,837.49,645.79
2017,9,22,9,15,855.0,89.0,1.15,14.5,601.5,867.06,661.74
2017,9,22,9,30,870.0,91.0,1.1,15.0,642.0,901.29,680.79
2017,9,22,9,45,479.0,206.0,1.1,15.5,512.0,693.41,532.92
2017,9,22,10,0,88.0,321.0,1.1,16.0,382.0,419.19,323.58
2017,9,22,10,15,161.0,338.0,1.1,16.0,455.0,520.17,401.49
2017,9,22,10,30,234.0,355.0,1.1,16.0,528.0,607.35,464.5
2017,9,22,10,45,201.0,368.5,1.1,16.5,520.0,588.48,447.7
2017,9,22,11,0,168.0,382.0,1.1,17.0,512.0,568.49,431.25
2017,9,22,11,15,229.5,380.0,1.1,17.0,560.0,620.69,469.82
2017,9,22,11,30,291.0,378.0,1.1,17.0,608.0,683.33,514.05
2017,9,22,11,45,155.0,331.0,1.1,17.0,453.5,487.67,372.22
2017,9,22,12,0,19.0,284.0,1.1,17.0,299.0,289.37,222.44
2017,9,22,12,15,28.5,309.0,1.1,17.0,331.5,331.06,255.28
2017,9,22,12,30,38.0,334.0,1.1,17.0,364.0,362.3,278.69
2017,9,22,12,45,123.5,357.0,1.15,17.5,452.5,462.1,354.29
2017,9,22,13,0,209.0,380.0,1.2,18.0,541.0,546.34,415.82
2017,9,22,13,15,108.0,287.5,1.2,18.0,371.0,366.42,282.38
2017,9,22,13,30,7.0,195.0,1.2,18.0,201.0,187.95,144.85
2017,9,22,13,45,459.5,140.0,1.2,18.0,458.0,461.5,364.06
2017,9,22,14,0,912.0,85.0,1.2,18.0,715.0,671.91,517.61
2017,9,22,14,15,547.0,190.5,1.2,17.5,563.5,510.68,394.59
2017,9,22,14,30,182.0,296.0,1.2,17.0,412.0,375.04,290.92
2017,9,22,14,45,91.0,213.5,1.2,17.0,271.5,243.22,190.34
2017,9,22,15,0,0.0,131.0,1.2,17.0,131.0,121.49,94.25
2017,9,22,15,15,279.5,134.5,1.2,17.0,270.0,228.15,177.03
2017,9,22,15,30,559.0,138.0,1.2,17.0,409.0,300.63,225.19
2017,9,22,15,45,661.0,103.0,1.25,17.0,390.5,260.4,185.64
2017,9,22,16,0,763.0,68.0,1.3,17.0,372.0,209.39,136.4
2017,9,22,16,15,724.0,63.5,1.35,16.5,320.0,151.03,88.71
2017,9,22,16,30,685.0,59.0,1.4,16.0,268.0,97.11,51.17
2017,9,22,16,45,624.5,53.5,1.45,15.5,216.0,43.28,32.95
2017,9,22,17,0,564.0,48.0,1.5,15.0,164.0,35.15,25.67
2017,9,22,17,15,465.5,39.0,1.5,14.0,116.0,29.5,20.41
2017,9,22,17,30,367.0,30.0,1.5,13.0,68.0,23.59,14.5
2017,9,22,17,45,183.5,15.0,1.5,12.5,34.0,11.63,0.0
2017,9,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,9,23,6,15,185.5,15.0,0.95,8.0,34.0,97.32,18.76
2017,9,23,6,30,371.0,30.0,0.9,9.0,68.0,212.17,163.58
2017,9,23,6,45,475.5,39.0,0.85,10.0,117.0,292.03,236.19
2017,9,23,7,0,580.0,48.0,0.8,11.0,166.0,382.71,313.25
2017,9,23,7,15,641.0,54.0,0.8,11.5,219.0,450.9,370.13
2017,9,23,7,30,702.0,60.0,0.8,12.0,272.0,527.42,430.62
2017,9,23,7,45,745.5,63.5,0.85,13.0,325.5,592.96,479.57
2017,9,23,8,0,789.0,67.0,0.9,14.0,379.0,660.07,526.06
2017,9,23,8,15,816.5,70.5,0.9,14.5,430.0,716.22,563.02
2017,9,23,8,30,844.0,74.0,0.9,15.0,481.0,771.76,598.55
2017,9,23,8,45,866.0,75.5,0.9,16.0,528.0,812.51,621.81
2017,9,23,9,0,888.0,77.0,0.9,17.0,575.0,858.09,647.92
2017,9,23,9,15,902.0,79.0,0.9,17.5,616.5,895.22,669.0
2017,9,23,9,30,916.0,81.0,0.9,18.0,658.0,929.61,688.1
2017,9,23,9,45,930.5,80.5,0.95,18.5,694.0,958.49,704.43
2017,9,23,10,0,945.0,80.0,1.0,19.0,730.0,984.19,718.75
2017,9,23,10,15,952.5,81.5,1.0,19.0,758.0,1002.19,728.64
2017,9,23,10,30,960.0,83.0,1.0,19.0,786.0,1016.43,736.35
2017,9,23,10,45,964.0,84.0,1.05,19.5,806.5,1022.86,738.95
2017,9,23,11,0,968.0,85.0,1.1,20.0,827.0,1025.32,739.29
2017,9,23,11,15,970.5,85.5,1.1,20.0,839.5,1021.77,736.51
2017,9,23,11,30,973.0,86.0,1.1,20.0,852.0,1014.24,731.47
2017,9,23,11,45,973.0,86.5,1.15,20.0,855.5,1000.4,723.58
2017,9,23,12,0,973.0,87.0,1.2,20.0,859.0,982.7,713.38
2017,9,23,12,15,971.5,87.0,1.2,20.0,854.5,959.34,698.78
2017,9,23,12,30,970.0,87.0,1.2,20.0,850.0,932.36,681.96
2017,9,23,12,45,962.5,89.0,1.3,20.5,836.0,899.0,661.22
2017,9,23,13,0,955.0,91.0,1.4,21.0,822.0,862.62,638.29
2017,9,23,13,15,949.5,90.0,1.4,21.0,801.0,821.88,612.16
2017,9,23,13,30,944.0,89.0,1.4,21.0,780.0,778.46,584.01
2017,9,23,13,45,933.5,89.0,1.45,21.0,751.0,730.15,552.67
2017,9,23,14,0,923.0,89.0,1.5,21.0,722.0,680.01,517.1
2017,9,23,14,15,912.0,87.0,1.5,20.5,686.5,626.04,478.22
2017,9,23,14,30,901.0,85.0,1.5,20.0,651.0,570.85,437.04
2017,9,23,14,45,883.0,84.0,1.55,20.0,608.5,512.25,391.24
2017,9,23,15,0,865.0,83.0,1.6,20.0,566.0,453.68,343.81
2017,9,23,15,15,844.0,80.0,1.6,19.5,519.0,390.38,291.65
2017,9,23,15,30,823.0,77.0,1.6,19.0,472.0,329.76,239.88
2017,9,23,15,45,790.5,74.5,1.6,19.0,421.0,268.04,186.2
2017,9,23,16,0,758.0,72.0,1.6,19.0,370.0,209.38,135.49
2017,9,23,16,15,716.5,67.0,1.55,18.5,317.0,150.63,88.14
2017,9,23,16,30,675.0,62.0,1.5,18.0,264.0,93.3,48.61
2017,9,23,16,45,608.5,56.0,1.5,17.5,211.0,42.94,32.36
2017,9,23,17,0,542.0,50.0,1.5,17.0,158.0,37.08,27.11
2017,9,23,17,15,437.0,40.0,1.45,16.0,110.5,30.6,21.13
2017,9,23,17,30,332.0,30.0,1.4,15.0,63.0,23.82,14.36
2017,9,23,17,45,166.0,15.0,1.4,14.0,31.5,11.78,0.0
2017,9,23,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,24,6,15,191.5,14.5,0.6,10.5,33.5,98.22,5.46
2017,9,24,6,30,383.0,29.0,0.5,11.0,67.0,215.93,163.8
2017,9,24,6,45,487.5,37.0,0.45,11.5,115.5,294.99,235.73
2017,9,24,7,0,592.0,45.0,0.4,12.0,164.0,381.2,308.81
2017,9,24,7,15,652.5,51.0,0.4,12.5,217.0,453.53,368.04
2017,9,24,7,30,713.0,57.0,0.4,13.0,270.0,530.1,427.53
2017,9,24,7,45,752.5,61.0,0.45,14.0,323.0,593.9,474.34
2017,9,24,8,0,792.0,65.0,0.5,15.0,376.0,658.93,518.49
2017,9,24,8,15,819.0,68.5,0.55,15.5,426.5,714.71,555.22
2017,9,24,8,30,846.0,72.0,0.6,16.0,477.0,769.85,590.63
2017,9,24,8,45,863.0,75.0,0.65,17.0,523.0,808.32,612.8
2017,9,24,9,0,880.0,78.0,0.7,18.0,569.0,851.27,637.74
2017,9,24,9,15,894.5,80.5,0.7,18.5,610.5,889.12,659.1
2017,9,24,9,30,909.0,83.0,0.7,19.0,652.0,924.27,678.46
2017,9,24,9,45,924.5,82.5,0.75,20.0,688.0,953.8,693.78
2017,9,24,10,0,940.0,82.0,0.8,21.0,724.0,980.21,707.07
2017,9,24,10,15,947.0,83.0,0.8,21.0,752.0,996.98,716.01
2017,9,24,10,30,954.0,84.0,0.8,21.0,780.0,1010.0,722.86
2017,9,24,10,45,959.5,84.5,0.85,21.5,800.5,1017.16,725.96
2017,9,24,11,0,965.0,85.0,0.9,22.0,821.0,1020.38,726.84
2017,9,24,11,15,967.5,85.5,0.9,22.0,833.5,1016.75,724.04
2017,9,24,11,30,970.0,86.0,0.9,22.0,846.0,1009.15,719.03
2017,9,24,11,45,969.0,87.5,0.95,22.5,849.0,995.44,710.07
2017,9,24,12,0,968.0,89.0,1.0,23.0,852.0,977.89,698.88
2017,9,24,12,15,966.5,88.5,1.05,23.0,847.5,953.99,685.11
2017,9,24,12,30,965.0,88.0,1.1,23.0,843.0,926.51,669.08
2017,9,24,12,45,960.5,88.5,1.15,23.0,830.0,894.13,649.82
2017,9,24,13,0,956.0,89.0,1.2,23.0,817.0,858.6,628.36
2017,9,24,13,15,950.5,88.0,1.2,23.0,796.0,817.79,602.54
2017,9,24,13,30,945.0,87.0,1.2,23.0,775.0,774.29,574.73
2017,9,24,13,45,934.5,87.0,1.25,23.0,746.0,725.94,543.76
2017,9,24,14,0,924.0,87.0,1.3,23.0,717.0,675.75,508.58
2017,9,24,14,15,913.5,85.5,1.3,22.5,681.5,622.51,470.64
2017,9,24,14,30,903.0,84.0,1.3,22.0,646.0,567.99,430.36
2017,9,24,14,45,891.0,80.5,1.35,22.0,605.0,509.8,385.37
2017,9,24,15,0,879.0,77.0,1.4,22.0,564.0,451.06,338.23
2017,9,24,15,15,859.5,74.5,1.4,21.5,517.5,390.19,288.22
2017,9,24,15,30,840.0,72.0,1.4,21.0,471.0,327.55,235.25
2017,9,24,15,45,817.0,67.5,1.45,21.0,421.0,265.51,181.46
2017,9,24,16,0,794.0,63.0,1.5,21.0,371.0,205.39,129.57
2017,9,24,16,15,755.0,59.0,1.45,20.0,318.5,145.84,82.13
2017,9,24,16,30,716.0,55.0,1.4,19.0,266.0,90.71,45.55
2017,9,24,16,45,657.5,49.0,1.35,18.5,213.0,38.43,28.25
2017,9,24,17,0,599.0,43.0,1.3,18.0,160.0,34.36,24.58
2017,9,24,17,15,497.0,35.0,1.2,17.0,111.5,28.89,19.49
2017,9,24,17,30,395.0,27.0,1.1,16.0,63.0,21.3,11.97
2017,9,24,17,45,197.5,13.5,1.05,15.0,31.5,10.58,0.0
2017,9,24,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,25,6,15,202.5,13.5,0.8,10.5,32.5,100.25,0.0
2017,9,25,6,30,405.0,27.0,0.7,11.0,65.0,222.63,167.95
2017,9,25,6,45,503.5,34.5,0.65,12.0,113.0,295.32,235.84
2017,9,25,7,0,602.0,42.0,0.6,13.0,161.0,382.59,309.69
2017,9,25,7,15,660.0,47.5,0.55,14.0,213.5,453.12,366.83
2017,9,25,7,30,718.0,53.0,0.5,15.0,266.0,527.7,423.7
2017,9,25,7,45,755.5,56.5,0.5,16.0,318.0,589.57,468.5
2017,9,25,8,0,793.0,60.0,0.5,17.0,370.0,652.52,510.25
2017,9,25,8,15,819.5,63.0,0.5,17.5,419.5,701.09,541.07
2017,9,25,8,30,846.0,66.0,0.5,18.0,469.0,754.82,574.69
2017,9,25,8,45,864.5,68.5,0.55,19.0,515.0,800.35,601.53
2017,9,25,9,0,883.0,71.0,0.6,20.0,561.0,843.98,626.63
2017,9,25,9,15,897.0,73.0,0.6,20.5,602.0,880.84,647.13
2017,9,25,9,30,911.0,75.0,0.6,21.0,643.0,914.96,665.68
2017,9,25,9,45,915.5,79.5,0.65,22.0,676.0,940.38,678.31
2017,9,25,10,0,920.0,84.0,0.7,23.0,709.0,962.23,688.75
2017,9,25,10,15,927.5,85.0,0.75,23.0,737.0,979.13,698.86
2017,9,25,10,30,935.0,86.0,0.8,23.0,765.0,992.37,706.89
2017,9,25,10,45,942.0,86.0,0.85,23.5,785.5,1000.21,710.4
2017,9,25,11,0,949.0,86.0,0.9,24.0,806.0,1004.19,711.73
2017,9,25,11,15,952.0,86.5,0.9,24.0,818.5,1001.03,709.22
2017,9,25,11,30,955.0,87.0,0.9,24.0,831.0,993.93,704.55
2017,9,25,11,45,956.5,86.5,0.95,24.5,835.0,980.44,695.72
2017,9,25,12,0,958.0,86.0,1.0,25.0,839.0,963.11,684.69
2017,9,25,12,15,957.5,86.0,1.05,25.0,834.5,940.81,671.93
2017,9,25,12,30,957.0,86.0,1.1,25.0,830.0,914.89,656.91
2017,9,25,12,45,947.0,89.0,1.15,25.0,816.0,880.8,636.58
2017,9,25,13,0,937.0,92.0,1.2,25.0,802.0,843.88,614.29
2017,9,25,13,15,932.0,91.5,1.2,25.0,781.5,804.56,589.54
2017,9,25,13,30,927.0,91.0,1.2,25.0,761.0,762.57,562.79
2017,9,25,13,45,918.5,89.5,1.25,25.0,732.5,714.74,531.98
2017,9,25,14,0,910.0,88.0,1.3,25.0,704.0,664.99,497.27
2017,9,25,14,15,899.0,86.5,1.3,24.5,669.0,612.1,459.72
2017,9,25,14,30,888.0,85.0,1.3,24.0,634.0,558.02,419.93
2017,9,25,14,45,873.0,83.0,1.35,24.0,592.5,500.61,375.7
2017,9,25,15,0,858.0,81.0,1.4,24.0,551.0,442.96,329.64
2017,9,25,15,15,837.0,78.0,1.4,23.5,505.0,380.17,278.6
2017,9,25,15,30,816.0,75.0,1.4,23.0,459.0,320.06,227.99
2017,9,25,15,45,787.5,71.5,1.45,23.0,408.5,259.04,175.67
2017,9,25,16,0,759.0,68.0,1.5,23.0,358.0,200.61,125.97
2017,9,25,16,15,717.0,63.5,1.45,22.0,306.0,142.48,80.51
2017,9,25,16,30,675.0,59.0,1.4,21.0,254.0,89.22,46.08
2017,9,25,16,45,609.0,52.5,1.35,20.5,202.0,37.46,27.14
2017,9,25,17,0,543.0,46.0,1.3,20.0,150.0,34.13,24.12
2017,9,25,17,15,432.5,36.5,1.25,19.0,103.0,27.95,18.43
2017,9,25,17,30,322.0,27.0,1.2,18.0,56.0,21.49,11.68
2017,9,25,17,45,161.0,13.5,1.15,17.0,28.0,12.87,0.0
2017,9,25,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2017,9,26,6,15,177.5,13.5,0.15,13.5,30.0,90.69,0.0
2017,9,26,6,30,355.0,27.0,0.2,14.0,60.0,201.86,148.8
2017,9,26,6,45,459.5,36.0,0.25,14.5,107.5,280.19,220.4
2017,9,26,7,0,564.0,45.0,0.3,15.0,155.0,369.54,295.45
2017,9,26,7,15,626.0,51.0,0.3,15.5,207.0,437.23,350.65
2017,9,26,7,30,688.0,57.0,0.3,16.0,259.0,513.26,409.34
2017,9,26,7,45,729.0,61.0,0.3,17.0,311.0,576.74,455.02
2017,9,26,8,0,770.0,65.0,0.3,18.0,363.0,641.62,498.23
2017,9,26,8,15,798.0,68.5,0.35,18.5,413.0,697.08,534.33
2017,9,26,8,30,826.0,72.0,0.4,19.0,463.0,752.02,569.21
2017,9,26,8,45,847.0,74.5,0.45,20.0,509.0,792.28,592.34
2017,9,26,9,0,868.0,77.0,0.5,21.0,555.0,837.33,618.34
2017,9,26,9,15,883.0,79.0,0.5,21.5,596.0,874.49,638.91
2017,9,26,9,30,898.0,81.0,0.5,22.0,637.0,909.03,657.6
2017,9,26,9,45,910.5,82.0,0.55,23.0,672.0,937.18,671.87
2017,9,26,10,0,923.0,83.0,0.6,24.0,707.0,962.14,684.14
2017,9,26,10,15,931.0,84.0,0.6,24.5,735.0,979.44,691.97
2017,9,26,10,30,939.0,85.0,0.6,25.0,763.0,993.09,697.73
2017,9,26,10,45,943.5,86.5,0.6,25.5,783.5,1000.19,699.66
2017,9,26,11,0,948.0,88.0,0.6,26.0,804.0,1003.39,699.47
2017,9,26,11,15,951.5,88.5,0.6,26.0,816.5,1000.58,697.24
2017,9,26,11,30,955.0,89.0,0.6,26.0,829.0,993.84,692.87
2017,9,26,11,45,956.0,89.0,0.6,26.5,833.0,980.33,683.25
2017,9,26,12,0,957.0,89.0,0.6,27.0,837.0,962.99,671.57
2017,9,26,12,15,956.0,89.0,0.6,27.0,832.5,940.15,657.99
2017,9,26,12,30,955.0,89.0,0.6,27.0,828.0,913.74,642.31
2017,9,26,12,45,956.0,86.5,0.65,27.5,816.0,882.87,623.61
2017,9,26,13,0,957.0,84.0,0.7,28.0,804.0,848.59,602.69
2017,9,26,13,15,952.0,83.5,0.7,28.0,783.5,808.58,578.33
2017,9,26,13,30,947.0,83.0,0.7,28.0,763.0,765.84,552.01
2017,9,26,13,45,940.0,82.0,0.75,28.0,735.0,718.73,523.0
2017,9,26,14,0,933.0,81.0,0.8,28.0,707.0,669.5,489.78
2017,9,26,14,15,922.5,79.5,0.8,27.5,671.5,615.85,452.75
2017,9,26,14,30,912.0,78.0,0.8,27.0,636.0,560.92,413.39
2017,9,26,14,45,897.0,76.0,0.85,27.0,594.5,502.33,369.46
2017,9,26,15,0,882.0,74.0,0.9,27.0,553.0,443.48,323.56
2017,9,26,15,15,862.0,71.5,0.9,26.5,506.5,382.36,274.64
2017,9,26,15,30,842.0,69.0,0.9,26.0,460.0,322.1,224.75
2017,9,26,15,45,814.0,65.5,0.9,26.0,409.5,257.23,170.27
2017,9,26,16,0,786.0,62.0,0.9,26.0,359.0,197.43,120.29
2017,9,26,16,15,744.5,58.0,0.85,25.0,306.5,138.33,75.0
2017,9,26,16,30,703.0,54.0,0.8,24.0,254.0,83.98,41.07
2017,9,26,16,45,638.5,48.0,0.8,23.0,201.0,37.27,26.66
2017,9,26,17,0,574.0,42.0,0.8,22.0,148.0,33.86,23.65
2017,9,26,17,15,461.5,33.5,0.9,21.0,101.0,25.54,16.14
2017,9,26,17,30,349.0,25.0,1.0,20.0,54.0,19.86,9.88
2017,9,26,17,45,174.5,12.5,1.1,19.5,27.0,11.91,0.0
2017,9,26,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,27,6,15,186.5,13.0,1.1,14.5,30.0,78.99,0.0
2017,9,27,6,30,373.0,26.0,1.0,15.0,60.0,208.05,152.3
2017,9,27,6,45,478.0,34.5,0.9,16.0,107.5,286.71,225.62
2017,9,27,7,0,583.0,43.0,0.8,17.0,155.0,372.79,298.01
2017,9,27,7,15,644.5,48.5,0.8,18.0,207.0,444.3,356.06
2017,9,27,7,30,706.0,54.0,0.8,19.0,259.0,520.12,414.26
2017,9,27,7,45,746.0,58.0,0.8,20.0,311.5,583.58,460.26
2017,9,27,8,0,786.0,62.0,0.8,21.0,364.0,648.33,503.54
2017,9,27,8,15,813.0,65.5,0.75,21.5,413.5,703.55,538.4
2017,9,27,8,30,840.0,69.0,0.7,22.0,463.0,751.69,567.26
2017,9,27,8,45,859.5,71.5,0.7,23.0,509.0,797.59,593.43
2017,9,27,9,0,879.0,74.0,0.7,24.0,555.0,841.66,617.71
2017,9,27,9,15,893.5,76.0,0.7,24.5,596.0,878.59,638.06
2017,9,27,9,30,908.0,78.0,0.7,25.0,637.0,912.84,656.5
2017,9,27,9,45,913.5,81.5,0.75,25.5,670.5,937.69,669.87
2017,9,27,10,0,919.0,85.0,0.8,26.0,704.0,959.03,681.2
2017,9,27,10,15,927.0,86.5,0.85,26.0,731.5,976.76,691.72
2017,9,27,10,30,935.0,88.0,0.9,26.0,759.0,990.82,700.15
2017,9,27,10,45,940.0,89.0,0.95,26.5,779.0,997.68,702.96
2017,9,27,11,0,945.0,90.0,1.0,27.0,799.0,1000.67,703.63
2017,9,27,11,15,948.0,90.5,1.05,27.0,811.0,997.29,701.96
2017,9,27,11,30,951.0,91.0,1.1,27.0,823.0,990.0,698.09
2017,9,27,11,45,951.5,91.0,1.15,27.0,827.0,975.97,690.2
2017,9,27,12,0,952.0,91.0,1.2,27.0,831.0,958.16,680.1
2017,9,27,12,15,951.0,91.0,1.2,27.0,826.5,935.33,666.12
2017,9,27,12,30,950.0,91.0,1.2,27.0,822.0,908.95,649.99
2017,9,27,12,45,949.0,89.5,1.2,27.0,809.5,877.54,630.68
2017,9,27,13,0,948.0,88.0,1.2,27.0,797.0,842.87,609.23
2017,9,27,13,15,943.0,87.0,1.2,27.0,776.0,802.56,583.99
2017,9,27,13,30,938.0,86.0,1.2,27.0,755.0,759.58,556.79
2017,9,27,13,45,930.0,84.5,1.2,27.0,726.5,711.61,525.46
2017,9,27,14,0,922.0,83.0,1.2,27.0,698.0,661.64,490.38
2017,9,27,14,15,911.5,81.5,1.2,26.5,663.0,608.49,452.9
2017,9,27,14,30,901.0,80.0,1.2,26.0,628.0,554.07,413.1
2017,9,27,14,45,886.5,78.0,1.2,26.0,586.5,496.29,368.58
2017,9,27,15,0,872.0,76.0,1.2,26.0,545.0,438.2,322.26
2017,9,27,15,15,851.5,73.0,1.15,25.5,498.5,377.01,272.54
2017,9,27,15,30,831.0,70.0,1.1,25.0,452.0,314.25,220.19
2017,9,27,15,45,803.0,66.5,1.05,25.0,402.0,252.67,167.76
2017,9,27,16,0,775.0,63.0,1.0,25.0,352.0,193.61,118.15
2017,9,27,16,15,733.0,58.5,0.9,24.0,299.5,134.81,73.17
2017,9,27,16,30,691.0,54.0,0.8,23.0,247.0,80.85,39.92
2017,9,27,16,45,626.5,48.0,0.75,22.0,195.0,37.48,26.95
2017,9,27,17,0,562.0,42.0,0.7,21.0,143.0,34.09,23.93
2017,9,27,17,15,447.5,33.0,0.7,20.0,96.0,25.3,15.96
2017,9,27,17,30,333.0,24.0,0.7,19.0,49.0,19.14,8.87
2017,9,27,17,45,166.5,12.0,0.7,18.0,24.5,11.44,0.0
2017,9,27,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,28,6,15,185.5,13.0,0.95,14.5,29.0,78.5,0.0
2017,9,28,6,30,371.0,26.0,0.8,15.0,58.0,207.16,149.78
2017,9,28,6,45,477.0,34.5,0.7,16.0,105.5,286.02,224.22
2017,9,28,7,0,583.0,43.0,0.6,17.0,153.0,372.24,296.47
2017,9,28,7,15,645.5,49.0,0.55,17.5,205.5,444.84,355.42
2017,9,28,7,30,708.0,55.0,0.5,18.0,258.0,521.85,414.48
2017,9,28,7,45,747.0,59.5,0.5,19.0,310.5,585.28,460.11
2017,9,28,8,0,786.0,64.0,0.5,20.0,363.0,649.91,503.04
2017,9,28,8,15,813.5,67.0,0.4,21.0,413.0,704.79,535.48
2017,9,28,8,30,841.0,70.0,0.3,22.0,463.0,759.05,566.03
2017,9,28,8,45,859.5,73.0,0.25,23.0,508.5,798.2,586.26
2017,9,28,9,0,878.0,76.0,0.2,24.0,554.0,841.91,609.01
2017,9,28,9,15,892.5,78.0,0.25,24.5,594.5,878.69,629.66
2017,9,28,9,30,907.0,80.0,0.3,25.0,635.0,912.77,648.56
2017,9,28,9,45,916.0,82.0,0.4,26.0,669.5,938.88,662.25
2017,9,28,10,0,925.0,84.0,0.5,27.0,704.0,961.63,674.03
2017,9,28,10,15,932.5,85.5,0.55,27.0,731.0,978.85,684.13
2017,9,28,10,30,940.0,87.0,0.6,27.0,758.0,992.38,692.21
2017,9,28,10,45,944.5,88.0,0.7,27.5,777.5,998.69,695.84
2017,9,28,11,0,949.0,89.0,0.8,28.0,797.0,1001.11,697.31
2017,9,28,11,15,951.5,89.5,0.85,28.0,809.0,997.16,695.42
2017,9,28,11,30,954.0,90.0,0.9,28.0,821.0,989.29,691.35
2017,9,28,11,45,954.0,90.0,0.95,28.0,824.0,974.69,683.32
2017,9,28,12,0,954.0,90.0,1.0,28.0,827.0,956.32,673.09
2017,9,28,12,15,952.5,90.0,1.05,28.0,822.0,932.94,659.79
2017,9,28,12,30,951.0,90.0,1.1,28.0,817.0,906.03,644.28
2017,9,28,12,45,949.0,89.0,1.15,28.0,804.0,874.25,625.6
2017,9,28,13,0,947.0,88.0,1.2,28.0,791.0,839.25,604.72
2017,9,28,13,15,941.5,87.0,1.2,27.5,770.0,798.56,580.44
2017,9,28,13,30,936.0,86.0,1.2,27.0,749.0,755.24,554.12
2017,9,28,13,45,927.5,85.0,1.25,27.0,720.5,707.49,523.2
2017,9,28,14,0,919.0,84.0,1.3,27.0,692.0,657.8,488.57
2017,9,28,14,15,908.0,82.0,1.3,26.5,657.0,603.98,450.43
2017,9,28,14,30,897.0,80.0,1.3,26.0,622.0,548.98,410.03
2017,9,28,14,45,882.0,78.0,1.3,26.0,580.5,491.18,365.29
2017,9,28,15,0,867.0,76.0,1.3,26.0,539.0,433.15,318.8
2017,9,28,15,15,846.0,73.5,1.3,25.5,492.5,370.5,267.97
2017,9,28,15,30,825.0,71.0,1.3,25.0,446.0,310.53,217.62
2017,9,28,15,45,796.0,67.5,1.3,24.5,395.5,249.14,165.63
2017,9,28,16,0,767.0,64.0,1.3,24.0,345.0,190.41,116.48
2017,9,28,16,15,724.0,59.5,1.25,23.0,293.0,132.12,71.99
2017,9,28,16,30,681.0,55.0,1.2,22.0,241.0,78.82,39.66
2017,9,28,16,45,616.0,48.5,1.15,21.5,189.0,38.16,27.58
2017,9,28,17,0,551.0,42.0,1.1,21.0,137.0,31.4,21.55
2017,9,28,17,15,434.0,32.5,1.0,19.5,91.0,25.06,15.71
2017,9,28,17,30,317.0,23.0,0.9,18.0,45.0,18.41,7.67
2017,9,28,17,45,158.5,11.5,0.8,17.0,22.5,10.96,0.0
2017,9,28,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,9,29,6,15,170.0,12.5,0.6,10.5,27.0,72.38,0.0
2017,9,29,6,30,340.0,25.0,0.6,11.0,54.0,192.98,139.58
2017,9,29,6,45,449.0,34.0,0.65,12.0,100.0,272.11,216.28
2017,9,29,7,0,558.0,43.0,0.7,13.0,146.0,362.72,293.69
2017,9,29,7,15,620.0,49.0,0.65,13.5,197.0,429.7,349.6
2017,9,29,7,30,682.0,55.0,0.6,14.0,248.0,505.06,408.91
2017,9,29,7,45,544.0,91.0,0.6,14.5,264.0,491.11,396.19
2017,9,29,8,0,406.0,127.0,0.6,15.0,280.0,454.88,366.1
2017,9,29,8,15,465.0,133.5,0.55,15.5,331.5,521.68,415.9
2017,9,29,8,30,524.0,140.0,0.5,16.0,383.0,591.42,464.88
2017,9,29,8,45,453.0,176.0,0.5,16.5,400.5,592.12,460.7
2017,9,29,9,0,382.0,212.0,0.5,17.0,418.0,572.46,442.99
2017,9,29,9,15,623.0,148.5,0.55,17.0,514.5,737.58,563.23
2017,9,29,9,30,864.0,85.0,0.6,17.0,611.0,878.82,655.13
2017,9,29,9,45,721.0,148.0,0.65,17.5,603.5,849.29,631.87
2017,9,29,10,0,578.0,211.0,0.7,18.0,596.0,790.82,590.97
2017,9,29,10,15,739.0,150.5,0.75,18.0,663.0,883.67,654.1
2017,9,29,10,30,900.0,90.0,0.8,18.0,730.0,956.19,699.64
2017,9,29,10,45,903.5,91.5,0.85,18.5,748.5,961.92,701.08
2017,9,29,11,0,907.0,93.0,0.9,19.0,767.0,963.91,701.28
2017,9,29,11,15,698.5,192.0,0.95,19.0,716.0,883.73,650.03
2017,9,29,11,30,490.0,291.0,1.0,19.0,665.0,781.84,579.51
2017,9,29,11,45,702.0,192.5,1.05,19.0,730.5,864.9,641.22
2017,9,29,12,0,914.0,94.0,1.1,19.0,796.0,922.43,678.5
2017,9,29,12,15,912.5,94.0,1.1,19.0,791.0,899.82,663.1
2017,9,29,12,30,911.0,94.0,1.1,19.0,786.0,873.83,646.59
2017,9,29,12,45,904.5,95.0,1.15,19.5,772.5,841.57,625.47
2017,9,29,13,0,898.0,96.0,1.2,20.0,759.0,806.47,602.39
2017,9,29,13,15,892.0,95.0,1.2,20.0,738.5,767.06,576.74
2017,9,29,13,30,886.0,94.0,1.2,20.0,718.0,725.22,549.21
2017,9,29,13,45,882.0,90.5,1.25,20.0,690.5,679.96,518.33
2017,9,29,14,0,878.0,87.0,1.3,20.0,663.0,632.54,484.16
2017,9,29,14,15,866.0,85.0,1.35,19.5,628.5,580.1,445.99
2017,9,29,14,30,854.0,83.0,1.4,19.0,594.0,526.68,405.6
2017,9,29,14,45,839.5,80.5,1.45,19.0,554.0,470.89,361.1
2017,9,29,15,0,825.0,78.0,1.5,19.0,514.0,413.37,313.68
2017,9,29,15,15,803.0,75.0,1.5,18.5,468.5,353.91,263.67
2017,9,29,15,30,781.0,72.0,1.5,18.0,423.0,295.74,213.29
2017,9,29,15,45,748.5,69.0,1.5,18.0,374.0,236.71,161.61
2017,9,29,16,0,716.0,66.0,1.5,18.0,325.0,180.8,113.63
2017,9,29,16,15,671.0,61.0,1.45,17.0,274.5,125.13,70.52
2017,9,29,16,30,626.0,56.0,1.4,16.0,224.0,71.52,37.07
2017,9,29,16,45,555.5,49.0,1.4,15.5,174.0,35.38,25.86
2017,9,29,17,0,485.0,42.0,1.4,15.0,124.0,31.53,22.23
2017,9,29,17,15,368.0,32.0,1.4,14.5,81.0,24.76,15.75
2017,9,29,17,30,251.0,22.0,1.4,14.0,38.0,17.65,6.32
2017,9,29,17,45,125.5,11.0,1.4,13.5,19.0,10.48,0.0
2017,9,29,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,30,6,15,141.5,14.0,1.6,10.0,25.5,63.57,0.0
2017,9,30,6,30,283.0,28.0,1.6,10.0,51.0,171.45,122.74
2017,9,30,6,45,394.0,39.0,1.65,10.5,96.5,252.18,202.78
2017,9,30,7,0,505.0,50.0,1.7,11.0,142.0,343.38,282.86
2017,9,30,7,15,574.0,57.0,1.65,11.5,193.0,416.5,345.56
2017,9,30,7,30,643.0,64.0,1.6,12.0,244.0,494.89,409.6
2017,9,30,7,45,689.0,68.5,1.6,12.5,296.0,559.61,460.33
2017,9,30,8,0,735.0,73.0,1.6,13.0,348.0,622.9,507.46
2017,9,30,8,15,766.0,77.0,1.5,13.5,397.5,679.54,545.92
2017,9,30,8,30,797.0,81.0,1.4,14.0,447.0,735.88,582.72
2017,9,30,8,45,819.0,84.0,1.3,14.5,492.5,783.0,611.66
2017,9,30,9,0,841.0,87.0,1.2,15.0,538.0,828.46,638.59
2017,9,30,9,15,857.0,89.0,1.15,15.5,578.5,865.52,659.72
2017,9,30,9,30,873.0,91.0,1.1,16.0,619.0,892.42,673.73
2017,9,30,9,45,888.5,91.0,1.1,16.5,654.5,921.12,689.71
2017,9,30,10,0,904.0,91.0,1.1,17.0,690.0,946.81,703.57
2017,9,30,10,15,912.0,92.5,1.05,17.5,717.0,964.0,711.01
2017,9,30,10,30,920.0,94.0,1.0,18.0,744.0,977.58,716.23
2017,9,30,10,45,925.5,94.5,1.0,18.5,763.5,983.95,717.93
2017,9,30,11,0,931.0,95.0,1.0,19.0,783.0,986.51,717.45
2017,9,30,11,15,934.0,95.5,1.0,19.0,795.0,982.89,714.61
2017,9,30,11,30,937.0,96.0,1.0,19.0,807.0,975.41,709.56
2017,9,30,11,45,937.0,96.5,1.05,19.5,810.0,961.38,700.12
2017,9,30,12,0,937.0,97.0,1.1,20.0,813.0,943.63,688.47
2017,9,30,12,15,936.5,97.0,1.15,20.0,808.5,921.27,675.23
2017,9,30,12,30,936.0,97.0,1.2,20.0,804.0,895.41,659.7
2017,9,30,12,45,929.0,98.0,1.25,20.5,790.0,861.91,637.86
2017,9,30,13,0,922.0,99.0,1.3,21.0,776.0,825.54,614.05
2017,9,30,13,15,916.5,98.0,1.3,21.0,755.0,785.55,588.19
2017,9,30,13,30,911.0,97.0,1.3,21.0,734.0,743.01,560.37
2017,9,30,13,45,901.0,96.5,1.35,21.0,705.0,695.67,527.91
2017,9,30,14,0,891.0,96.0,1.4,21.0,676.0,646.57,492.59
2017,9,30,14,15,878.5,94.0,1.45,21.0,640.5,593.1,452.99
2017,9,30,14,30,866.0,92.0,1.5,21.0,605.0,538.4,411.12
2017,9,30,14,45,846.0,90.5,1.55,21.0,563.0,479.75,364.82
2017,9,30,15,0,826.0,89.0,1.6,21.0,521.0,421.52,317.24
2017,9,30,15,15,802.5,85.5,1.6,20.5,474.5,360.92,266.8
2017,9,30,15,30,779.0,82.0,1.6,20.0,428.0,301.82,216.17
2017,9,30,15,45,743.0,78.0,1.65,19.5,377.5,241.19,164.23
2017,9,30,16,0,707.0,74.0,1.7,19.0,327.0,181.21,113.83
2017,9,30,16,15,658.5,68.5,1.65,18.5,275.0,125.03,70.8
2017,9,30,16,30,610.0,63.0,1.6,18.0,223.0,74.54,40.65
2017,9,30,16,45,533.5,55.0,1.6,17.5,172.5,40.71,30.29
2017,9,30,17,0,457.0,47.0,1.6,17.0,122.0,36.27,26.1
2017,9,30,17,15,331.5,35.0,1.55,16.0,78.5,27.8,18.1
2017,9,30,17,30,206.0,23.0,1.5,15.0,35.0,18.86,5.57
2017,9,30,17,45,103.0,11.5,1.45,14.5,17.5,10.96,0.0
2017,9,30,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,1,6,15,187.0,12.0,1.2,9.5,26.5,77.67,0.0
2017,10,1,6,30,374.0,24.0,1.2,10.0,53.0,197.97,138.74
2017,10,1,6,45,489.5,32.0,1.3,10.5,100.5,283.52,226.78
2017,10,1,7,0,605.0,40.0,1.4,11.0,148.0,378.55,310.22
2017,10,1,7,15,668.0,45.0,1.4,11.5,200.5,450.86,372.24
2017,10,1,7,30,731.0,50.0,1.4,12.0,253.0,527.53,434.68
2017,10,1,7,45,773.0,53.5,1.4,13.0,306.0,592.29,484.09
2017,10,1,8,0,815.0,57.0,1.4,14.0,359.0,658.44,530.49
2017,10,1,8,15,841.5,59.5,1.4,14.5,408.5,706.59,562.6
2017,10,1,8,30,868.0,62.0,1.4,15.0,458.0,759.81,597.57
2017,10,1,8,45,886.5,64.5,1.45,16.0,504.0,805.44,625.62
2017,10,1,9,0,905.0,67.0,1.5,17.0,550.0,849.09,651.73
2017,10,1,9,15,918.0,68.5,1.5,17.5,590.0,884.41,672.33
2017,10,1,9,30,931.0,70.0,1.5,18.0,630.0,916.88,690.83
2017,10,1,9,45,935.0,74.0,1.55,18.5,663.0,941.13,704.44
2017,10,1,10,0,939.0,78.0,1.6,19.0,696.0,961.72,715.74
2017,10,1,10,15,945.5,79.0,1.65,19.5,722.5,977.32,723.87
2017,10,1,10,30,952.0,80.0,1.7,20.0,749.0,989.18,729.7
2017,10,1,10,45,956.0,81.0,1.75,20.5,768.0,994.83,731.68
2017,10,1,11,0,960.0,82.0,1.8,21.0,787.0,996.55,731.34
2017,10,1,11,15,962.5,82.5,1.8,21.0,798.5,992.34,728.08
2017,10,1,11,30,965.0,83.0,1.8,21.0,810.0,984.17,722.49
2017,10,1,11,45,963.5,84.0,1.85,21.5,812.5,969.01,711.81
2017,10,1,12,0,962.0,85.0,1.9,22.0,815.0,950.07,698.84
2017,10,1,12,15,960.5,84.5,1.9,22.0,810.0,925.82,683.25
2017,10,1,12,30,959.0,84.0,1.9,22.0,805.0,898.04,665.4
2017,10,1,12,45,953.5,84.5,1.95,22.0,791.0,864.67,644.32
2017,10,1,13,0,948.0,85.0,2.0,22.0,777.0,828.26,621.06
2017,10,1,13,15,942.5,84.0,2.0,22.0,755.5,787.43,594.16
2017,10,1,13,30,937.0,83.0,2.0,22.0,734.0,743.99,565.22
2017,10,1,13,45,929.0,82.0,2.05,22.0,705.5,696.48,532.35
2017,10,1,14,0,921.0,81.0,2.1,22.0,677.0,647.0,496.0
2017,10,1,14,15,909.5,79.5,2.1,21.5,641.5,593.32,456.11
2017,10,1,14,30,898.0,78.0,2.1,21.0,606.0,538.51,413.93
2017,10,1,14,45,883.0,75.5,2.1,21.0,564.5,480.25,366.91
2017,10,1,15,0,868.0,73.0,2.1,21.0,523.0,421.79,318.18
2017,10,1,15,15,846.5,70.0,2.05,20.5,476.0,360.7,266.45
2017,10,1,15,30,825.0,67.0,2.0,20.0,429.0,298.27,212.4
2017,10,1,15,45,794.0,64.0,2.0,19.5,379.0,237.2,159.25
2017,10,1,16,0,763.0,61.0,2.0,19.0,329.0,179.04,109.72
2017,10,1,16,15,718.0,56.5,1.9,18.0,277.0,121.27,65.65
2017,10,1,16,30,673.0,52.0,1.8,17.0,225.0,68.74,35.31
2017,10,1,16,45,596.5,46.0,1.75,16.5,173.5,36.54,26.72
2017,10,1,17,0,520.0,40.0,1.7,16.0,122.0,30.31,20.95
2017,10,1,17,15,388.0,30.0,1.65,15.0,78.0,23.42,14.33
2017,10,1,17,30,256.0,20.0,1.6,14.0,34.0,16.2,2.1
2017,10,1,17,45,128.0,10.0,1.55,13.5,17.0,9.53,0.0
2017,10,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,2,6,15,207.0,11.5,1.3,9.5,27.0,84.11,0.0
2017,10,2,6,30,414.0,23.0,1.3,10.0,54.0,212.25,145.03
2017,10,2,6,45,525.5,31.0,1.35,10.5,103.0,298.63,238.13
2017,10,2,7,0,637.0,39.0,1.4,11.0,152.0,393.25,321.45
2017,10,2,7,15,699.5,44.5,1.4,11.5,205.5,467.32,384.94
2017,10,2,7,30,762.0,50.0,1.4,12.0,259.0,545.68,448.56
2017,10,2,7,45,800.5,54.0,1.45,13.0,312.5,610.06,497.81
2017,10,2,8,0,839.0,58.0,1.5,14.0,366.0,669.74,539.62
2017,10,2,8,15,865.0,60.5,1.45,14.5,416.5,724.06,575.8
