Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,2,8,30,891.0,63.0,1.4,15.0,467.0,777.6,610.2
2017,10,2,8,45,909.0,65.5,1.4,15.5,513.5,823.45,638.76
2017,10,2,9,0,927.0,68.0,1.4,16.0,560.0,867.2,665.34
2017,10,2,9,15,940.5,70.0,1.4,16.5,601.0,904.01,686.76
2017,10,2,9,30,954.0,72.0,1.4,17.0,642.0,937.89,706.0
2017,10,2,9,45,962.5,73.5,1.4,17.5,676.0,963.47,719.6
2017,10,2,10,0,971.0,75.0,1.4,18.0,710.0,985.48,730.94
2017,10,2,10,15,977.5,76.0,1.4,18.5,737.5,1001.33,738.33
2017,10,2,10,30,984.0,77.0,1.4,19.0,765.0,1013.31,743.4
2017,10,2,10,45,988.0,78.0,1.4,19.5,784.5,1018.96,744.59
2017,10,2,11,0,992.0,79.0,1.4,20.0,804.0,1020.55,743.43
2017,10,2,11,15,994.0,79.5,1.4,20.0,815.5,1015.62,739.74
2017,10,2,11,30,996.0,80.0,1.4,20.0,827.0,1006.61,733.72
2017,10,2,11,45,996.0,80.5,1.4,20.5,829.5,991.76,722.77
2017,10,2,12,0,996.0,81.0,1.4,21.0,832.0,972.97,709.52
2017,10,2,12,15,994.5,80.5,1.4,21.0,826.5,947.94,693.75
2017,10,2,12,30,993.0,80.0,1.4,21.0,821.0,919.25,675.69
2017,10,2,12,45,986.0,81.5,1.45,21.0,806.5,884.73,654.46
2017,10,2,13,0,979.0,83.0,1.5,21.0,792.0,847.14,631.03
2017,10,2,13,15,973.0,82.0,1.5,21.0,770.0,804.8,603.59
2017,10,2,13,30,967.0,81.0,1.5,21.0,748.0,759.77,574.07
2017,10,2,13,45,956.5,80.5,1.55,21.0,718.0,709.87,540.07
2017,10,2,14,0,946.0,80.0,1.6,21.0,688.0,658.12,502.58
2017,10,2,14,15,934.0,78.5,1.65,20.5,651.0,602.96,462.27
2017,10,2,14,30,922.0,77.0,1.7,20.0,614.0,546.66,419.49
2017,10,2,14,45,903.5,75.5,1.75,20.0,571.0,486.54,371.39
2017,10,2,15,0,885.0,74.0,1.8,20.0,528.0,426.54,321.66
2017,10,2,15,15,862.5,71.0,1.8,19.5,480.5,364.17,268.99
2017,10,2,15,30,840.0,68.0,1.8,19.0,433.0,300.61,214.0
2017,10,2,15,45,806.0,65.0,1.8,18.5,381.5,238.07,159.66
2017,10,2,16,0,772.0,62.0,1.8,18.0,330.0,178.78,109.37
2017,10,2,16,15,725.0,57.5,1.75,17.0,277.0,120.42,65.2
2017,10,2,16,30,678.0,53.0,1.7,16.0,224.0,67.56,35.45
2017,10,2,16,45,599.5,46.5,1.65,15.5,172.0,37.27,27.46
2017,10,2,17,0,521.0,40.0,1.6,15.0,120.0,30.55,21.21
2017,10,2,17,15,380.0,29.5,1.55,14.0,75.5,23.19,14.05
2017,10,2,17,30,239.0,19.0,1.5,13.0,31.0,15.45,0.0
2017,10,2,17,45,119.5,9.5,1.5,12.5,15.5,9.05,0.0
2017,10,2,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,3,6,15,85.5,14.5,1.65,8.0,21.0,43.97,0.0
2017,10,3,6,30,171.0,29.0,1.6,8.0,42.0,124.18,81.89
2017,10,3,6,45,290.0,43.5,1.6,8.5,85.5,208.04,167.36
2017,10,3,7,0,409.0,58.0,1.6,9.0,129.0,300.57,249.04
2017,10,3,7,15,486.0,67.5,1.55,9.0,179.5,376.83,315.54
2017,10,3,7,30,563.0,77.0,1.5,9.0,230.0,458.95,384.3
2017,10,3,7,45,622.0,81.5,1.45,9.5,282.0,528.93,439.98
2017,10,3,8,0,681.0,86.0,1.4,10.0,334.0,601.83,495.52
2017,10,3,8,15,715.0,91.0,1.3,10.5,383.0,659.35,535.74
2017,10,3,8,30,749.0,96.0,1.2,11.0,432.0,716.96,573.96
2017,10,3,8,45,780.0,97.0,1.2,11.5,478.5,762.78,603.51
2017,10,3,9,0,811.0,98.0,1.2,12.0,525.0,812.07,634.97
2017,10,3,9,15,828.0,100.5,1.1,12.5,565.0,849.55,656.09
2017,10,3,9,30,845.0,103.0,1.0,13.0,605.0,884.55,675.04
2017,10,3,9,45,879.5,95.5,0.95,14.0,644.0,912.97,688.76
2017,10,3,10,0,914.0,88.0,0.9,15.0,683.0,946.71,705.76
2017,10,3,10,15,922.5,89.5,0.85,15.5,710.0,964.18,713.14
2017,10,3,10,30,931.0,91.0,0.8,16.0,737.0,978.02,718.41
2017,10,3,10,45,935.0,92.5,0.75,16.5,756.5,983.9,718.71
2017,10,3,11,0,939.0,94.0,0.7,17.0,776.0,985.91,716.8
2017,10,3,11,15,942.5,94.5,0.7,17.0,788.0,982.45,714.07
2017,10,3,11,30,946.0,95.0,0.7,17.0,800.0,975.1,709.13
2017,10,3,11,45,947.5,95.0,0.7,17.5,803.5,961.52,699.13
2017,10,3,12,0,949.0,95.0,0.7,18.0,807.0,944.15,686.97
2017,10,3,12,15,948.0,95.0,0.75,18.0,802.5,920.92,673.48
2017,10,3,12,30,947.0,95.0,0.8,18.0,798.0,894.17,657.74
2017,10,3,12,45,945.0,94.0,0.9,18.5,785.0,862.15,638.11
2017,10,3,13,0,943.0,93.0,1.0,19.0,772.0,826.95,616.13
2017,10,3,13,15,937.5,92.0,1.05,19.0,750.5,786.15,590.5
2017,10,3,13,30,932.0,91.0,1.1,19.0,729.0,742.75,562.75
2017,10,3,13,45,922.5,90.0,1.2,19.0,700.0,694.35,529.83
2017,10,3,14,0,913.0,89.0,1.3,19.0,671.0,644.14,493.91
2017,10,3,14,15,901.0,87.0,1.35,18.5,635.0,589.98,454.27
2017,10,3,14,30,889.0,85.0,1.4,18.0,599.0,534.77,412.23
2017,10,3,14,45,872.5,82.5,1.45,18.0,557.0,476.27,365.28
2017,10,3,15,0,856.0,80.0,1.5,18.0,515.0,416.33,315.55
2017,10,3,15,15,833.0,77.0,1.45,17.5,468.0,354.97,263.44
2017,10,3,15,30,810.0,74.0,1.4,17.0,421.0,295.0,211.15
2017,10,3,15,45,778.0,69.5,1.4,17.0,370.5,233.35,157.21
2017,10,3,16,0,746.0,65.0,1.4,17.0,320.0,174.8,107.41
2017,10,3,16,15,696.5,60.0,1.35,16.0,267.0,117.5,64.5
2017,10,3,16,30,647.0,55.0,1.3,15.0,214.0,62.7,33.34
2017,10,3,16,45,569.5,47.0,1.3,14.5,163.0,34.66,25.24
2017,10,3,17,0,492.0,39.0,1.3,14.0,112.0,29.86,20.66
2017,10,3,17,15,350.5,28.0,1.25,13.0,69.5,22.0,12.94
2017,10,3,17,30,209.0,17.0,1.2,12.0,27.0,13.71,0.0
2017,10,3,17,45,104.5,8.5,1.2,11.5,13.5,8.1,0.0
2017,10,3,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,4,6,15,158.5,11.0,0.9,8.5,22.0,66.24,0.0
2017,10,4,6,30,317.0,22.0,0.8,9.0,44.0,174.23,110.45
2017,10,4,6,45,439.5,31.5,0.7,9.5,90.5,263.27,209.03
2017,10,4,7,0,562.0,41.0,0.6,10.0,137.0,355.49,289.43
2017,10,4,7,15,630.5,47.0,0.55,10.5,188.5,429.8,352.1
2017,10,4,7,30,699.0,53.0,0.5,11.0,240.0,508.97,415.22
2017,10,4,7,45,744.0,57.0,0.5,12.0,293.0,574.66,464.44
2017,10,4,8,0,789.0,61.0,0.5,13.0,346.0,641.97,511.31
2017,10,4,8,15,818.0,64.5,0.5,13.5,395.5,698.02,548.29
2017,10,4,8,30,847.0,68.0,0.5,14.0,445.0,753.51,583.79
2017,10,4,8,45,867.5,70.5,0.5,15.0,491.0,793.22,606.32
2017,10,4,9,0,888.0,73.0,0.5,16.0,537.0,837.54,631.57
2017,10,4,9,15,902.5,75.0,0.55,16.5,577.5,873.92,653.08
2017,10,4,9,30,917.0,77.0,0.6,17.0,618.0,907.57,672.71
2017,10,4,9,45,927.5,78.5,0.65,18.0,652.0,934.0,686.31
2017,10,4,10,0,938.0,80.0,0.7,19.0,686.0,957.09,697.8
2017,10,4,10,15,945.5,81.0,0.75,19.0,713.5,973.28,707.62
2017,10,4,10,30,953.0,82.0,0.8,19.0,741.0,985.73,715.31
2017,10,4,10,45,959.5,82.5,0.85,19.5,761.0,992.82,718.46
2017,10,4,11,0,966.0,83.0,0.9,20.0,781.0,995.99,719.35
2017,10,4,11,15,969.0,83.0,0.9,20.5,792.5,991.35,714.54
2017,10,4,11,30,972.0,83.0,0.9,21.0,804.0,982.75,707.51
2017,10,4,11,45,974.5,82.5,0.95,21.5,807.5,969.19,698.55
2017,10,4,12,0,977.0,82.0,1.0,22.0,811.0,951.71,687.27
2017,10,4,12,15,975.5,82.0,1.0,22.0,805.5,927.51,672.23
2017,10,4,12,30,974.0,82.0,1.0,22.0,800.0,899.72,654.99
2017,10,4,12,45,970.5,81.5,1.05,22.0,786.5,866.33,634.91
2017,10,4,13,0,967.0,81.0,1.1,22.0,773.0,829.74,612.55
2017,10,4,13,15,961.5,80.5,1.1,22.0,751.0,788.68,586.31
2017,10,4,13,30,956.0,80.0,1.1,22.0,729.0,744.95,558.03
2017,10,4,13,45,947.5,78.5,1.15,22.0,700.0,695.78,524.7
2017,10,4,14,0,939.0,77.0,1.2,22.0,671.0,644.65,488.14
2017,10,4,14,15,927.5,75.5,1.2,21.5,635.0,590.16,448.35
2017,10,4,14,30,916.0,74.0,1.2,21.0,599.0,534.5,406.18
2017,10,4,14,45,899.0,72.0,1.2,21.0,556.5,475.01,358.82
2017,10,4,15,0,882.0,70.0,1.2,21.0,514.0,415.51,309.79
2017,10,4,15,15,860.0,67.5,1.2,20.5,467.0,354.13,258.35
2017,10,4,15,30,838.0,65.0,1.2,20.0,420.0,291.51,204.58
2017,10,4,15,45,794.0,63.5,1.25,20.0,367.0,228.59,150.64
2017,10,4,16,0,750.0,62.0,1.3,20.0,314.0,170.13,102.11
2017,10,4,16,15,701.0,57.0,1.2,19.0,261.5,112.82,60.03
2017,10,4,16,30,652.0,52.0,1.1,18.0,209.0,61.3,32.8
2017,10,4,16,45,559.0,45.5,1.05,17.0,157.0,33.6,24.0
2017,10,4,17,0,466.0,39.0,1.0,16.0,105.0,30.08,20.61
2017,10,4,17,15,326.5,27.0,0.95,15.0,63.5,21.28,11.98
2017,10,4,17,30,187.0,15.0,0.9,14.0,22.0,11.98,0.0
2017,10,4,17,45,93.5,7.5,0.9,13.0,11.0,7.15,0.0
2017,10,4,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,5,6,15,110.5,11.5,0.5,10.0,18.5,49.74,0.0
2017,10,5,6,30,221.0,23.0,0.4,10.0,37.0,135.15,80.01
2017,10,5,6,45,337.5,36.0,0.35,10.5,81.0,221.3,174.32
2017,10,5,7,0,454.0,49.0,0.3,11.0,125.0,313.58,253.81
2017,10,5,7,15,527.5,58.0,0.25,11.5,175.5,388.53,316.31
2017,10,5,7,30,601.0,67.0,0.2,12.0,226.0,469.26,380.23
2017,10,5,7,45,646.5,74.0,0.15,13.0,277.0,534.39,428.31
2017,10,5,8,0,692.0,81.0,0.1,14.0,328.0,601.5,475.42
2017,10,5,8,15,726.0,86.0,0.2,15.0,377.5,659.16,514.19
2017,10,5,8,30,760.0,91.0,0.3,16.0,427.0,716.88,551.66
2017,10,5,8,45,784.0,94.5,0.45,17.5,472.5,760.35,578.23
2017,10,5,9,0,808.0,98.0,0.6,19.0,518.0,806.56,606.33
2017,10,5,9,15,826.0,101.5,0.65,19.5,558.5,845.78,629.82
2017,10,5,9,30,844.0,105.0,0.7,20.0,599.0,882.56,651.52
2017,10,5,9,45,873.0,101.0,0.75,20.5,637.5,917.7,671.99
2017,10,5,10,0,902.0,97.0,0.8,21.0,676.0,942.31,685.61
2017,10,5,10,15,910.5,98.0,0.8,21.5,703.0,958.79,693.25
2017,10,5,10,30,919.0,99.0,0.8,22.0,730.0,971.68,698.82
2017,10,5,10,45,903.0,109.5,0.85,22.5,743.5,968.9,695.75
2017,10,5,11,0,887.0,120.0,0.9,23.0,757.0,970.04,695.5
2017,10,5,11,15,890.5,120.5,0.95,23.0,768.0,966.22,693.56
2017,10,5,11,30,894.0,121.0,1.0,23.0,779.0,958.64,689.45
2017,10,5,11,45,876.5,129.5,1.05,23.0,776.5,937.33,676.78
2017,10,5,12,0,859.0,138.0,1.1,23.0,774.0,912.8,662.21
2017,10,5,12,15,857.0,137.5,1.1,23.0,769.0,889.1,647.38
2017,10,5,12,30,855.0,137.0,1.1,23.0,764.0,862.21,630.49
2017,10,5,12,45,870.5,127.5,1.15,23.0,756.0,836.85,615.3
2017,10,5,13,0,886.0,118.0,1.2,23.0,748.0,807.51,597.36
2017,10,5,13,15,879.5,116.5,1.2,23.0,726.0,766.55,570.89
2017,10,5,13,30,873.0,115.0,1.2,23.0,704.0,723.27,541.75
2017,10,5,13,45,844.0,120.0,1.25,23.0,670.0,669.95,504.41
2017,10,5,14,0,815.0,125.0,1.3,23.0,636.0,616.6,466.07
2017,10,5,14,15,800.0,121.5,1.3,22.5,600.0,563.07,427.12
2017,10,5,14,30,785.0,118.0,1.3,22.0,564.0,508.16,385.79
2017,10,5,14,45,768.5,113.0,1.35,22.0,523.0,451.52,341.22
2017,10,5,15,0,752.0,108.0,1.4,22.0,482.0,395.22,295.34
2017,10,5,15,15,724.0,103.0,1.35,21.5,435.5,335.71,246.09
2017,10,5,15,30,696.0,98.0,1.3,21.0,389.0,278.4,197.55
2017,10,5,15,45,683.0,87.0,1.3,21.0,343.5,221.33,148.26
2017,10,5,16,0,670.0,76.0,1.3,21.0,298.0,165.34,101.22
2017,10,5,16,15,615.5,69.0,1.2,20.0,246.5,110.42,61.6
2017,10,5,16,30,561.0,62.0,1.1,19.0,195.0,62.04,36.13
2017,10,5,16,45,510.0,50.0,1.0,18.0,148.0,37.7,27.44
2017,10,5,17,0,459.0,38.0,0.9,17.0,101.0,29.42,19.87
2017,10,5,17,15,315.0,26.0,0.9,16.0,60.5,20.57,11.03
2017,10,5,17,30,171.0,14.0,0.9,15.0,20.0,13.34,0.0
2017,10,5,17,45,85.5,7.0,0.9,14.0,10.0,0.0,0.0
2017,10,5,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,6,6,15,177.0,10.0,0.8,11.5,21.0,71.49,0.0
2017,10,6,6,30,354.0,20.0,0.7,12.0,42.0,180.29,99.09
2017,10,6,6,45,477.5,29.0,0.65,12.5,89.0,272.24,212.16
2017,10,6,7,0,601.0,38.0,0.6,13.0,136.0,370.76,297.34
2017,10,6,7,15,668.0,43.5,0.55,13.5,189.0,445.08,359.55
2017,10,6,7,30,735.0,49.0,0.5,14.0,242.0,524.09,421.9
2017,10,6,7,45,777.0,53.5,0.45,15.0,294.5,589.69,469.87
2017,10,6,8,0,819.0,58.0,0.4,16.0,347.0,656.62,514.85
2017,10,6,8,15,847.5,61.0,0.45,17.0,397.5,706.5,546.5
2017,10,6,8,30,876.0,64.0,0.5,18.0,448.0,761.43,580.79
2017,10,6,8,45,895.0,66.5,0.55,19.0,494.0,807.09,607.75
2017,10,6,9,0,914.0,69.0,0.6,20.0,540.0,850.76,632.88
2017,10,6,9,15,928.5,71.0,0.6,20.5,581.0,887.62,653.37
2017,10,6,9,30,943.0,73.0,0.6,21.0,622.0,921.64,671.82
2017,10,6,9,45,945.0,78.0,0.65,22.0,655.0,945.01,683.11
2017,10,6,10,0,947.0,83.0,0.7,23.0,688.0,964.58,692.15
2017,10,6,10,15,954.5,84.0,0.65,23.5,715.0,980.62,698.27
2017,10,6,10,30,962.0,85.0,0.6,24.0,742.0,992.89,702.13
2017,10,6,10,45,967.5,86.0,0.6,24.5,761.5,999.42,703.76
2017,10,6,11,0,973.0,87.0,0.6,25.0,781.0,1001.98,703.2
2017,10,6,11,15,975.5,87.5,0.6,25.0,792.5,997.2,699.76
2017,10,6,11,30,978.0,88.0,0.6,25.0,804.0,988.43,694.17
2017,10,6,11,45,979.5,88.0,0.65,25.5,807.5,974.23,685.21
2017,10,6,12,0,981.0,88.0,0.7,26.0,811.0,956.13,674.02
2017,10,6,12,15,979.5,87.5,0.7,26.0,805.0,931.11,658.94
2017,10,6,12,30,978.0,87.0,0.7,26.0,799.0,902.5,641.73
2017,10,6,12,45,980.0,84.0,0.75,26.5,786.5,870.53,622.07
2017,10,6,13,0,982.0,81.0,0.8,27.0,774.0,835.04,600.08
2017,10,6,13,15,976.0,80.0,0.85,27.0,751.5,792.48,574.47
2017,10,6,13,30,970.0,79.0,0.9,27.0,729.0,747.26,546.74
2017,10,6,13,45,960.0,78.0,0.95,27.0,699.0,697.04,513.35
2017,10,6,14,0,950.0,77.0,1.0,27.0,669.0,644.96,477.05
2017,10,6,14,15,938.0,75.5,1.0,26.5,632.0,589.68,437.64
2017,10,6,14,30,926.0,74.0,1.0,26.0,595.0,533.28,395.86
2017,10,6,14,45,908.0,72.0,1.05,26.0,552.0,472.89,349.11
2017,10,6,15,0,890.0,70.0,1.1,26.0,509.0,412.59,300.63
2017,10,6,15,15,867.0,67.5,1.15,25.5,461.5,350.55,249.76
2017,10,6,15,30,844.0,65.0,1.2,25.0,414.0,287.46,196.68
2017,10,6,15,45,810.5,61.5,1.25,24.5,362.5,224.83,143.93
2017,10,6,16,0,777.0,58.0,1.3,24.0,311.0,165.41,95.5
2017,10,6,16,15,727.0,53.0,1.25,22.5,258.0,106.73,54.03
2017,10,6,16,30,677.0,48.0,1.2,21.0,205.0,53.93,28.33
2017,10,6,16,45,593.5,41.0,1.15,20.0,153.5,33.04,23.12
2017,10,6,17,0,510.0,34.0,1.1,19.0,102.0,28.5,18.82
2017,10,6,17,15,353.5,23.5,1.05,17.5,60.5,18.49,8.9
2017,10,6,17,30,197.0,13.0,1.0,16.0,19.0,12.39,0.0
2017,10,6,17,45,98.5,6.5,0.95,15.0,9.5,0.0,0.0
2017,10,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,7,6,15,167.0,9.5,0.9,13.0,19.5,67.36,0.0
2017,10,7,6,30,334.0,19.0,0.8,13.0,39.0,170.19,83.96
2017,10,7,6,45,458.0,28.5,0.7,13.5,85.0,262.25,203.11
2017,10,7,7,0,582.0,38.0,0.6,14.0,131.0,360.3,287.85
2017,10,7,7,15,651.0,44.0,0.45,14.5,183.5,435.29,349.86
2017,10,7,7,30,720.0,50.0,0.3,15.0,236.0,515.2,411.67
2017,10,7,7,45,761.0,54.5,0.2,16.0,288.0,579.38,457.7
2017,10,7,8,0,802.0,59.0,0.1,17.0,340.0,644.82,501.01
2017,10,7,8,15,831.0,62.0,0.15,17.5,389.5,700.36,537.17
2017,10,7,8,30,860.0,65.0,0.2,18.0,439.0,748.89,567.64
2017,10,7,8,45,880.5,67.5,0.25,19.0,485.0,795.1,594.83
2017,10,7,9,0,901.0,70.0,0.3,20.0,531.0,839.46,620.19
2017,10,7,9,15,915.5,72.0,0.35,20.5,571.5,875.86,641.17
2017,10,7,9,30,930.0,74.0,0.4,21.0,612.0,909.47,660.28
2017,10,7,9,45,940.0,75.5,0.45,22.0,645.5,935.39,673.19
2017,10,7,10,0,950.0,77.0,0.5,23.0,679.0,957.9,684.02
2017,10,7,10,15,957.5,78.0,0.55,23.5,706.0,973.93,692.23
2017,10,7,10,30,965.0,79.0,0.6,24.0,733.0,986.18,698.32
2017,10,7,10,45,968.5,80.0,0.65,24.5,752.0,990.86,699.94
2017,10,7,11,0,972.0,81.0,0.7,25.0,771.0,991.56,699.39
2017,10,7,11,15,974.5,81.5,0.75,25.0,782.0,986.77,697.02
2017,10,7,11,30,977.0,82.0,0.8,25.0,793.0,978.01,692.41
2017,10,7,11,45,977.0,82.0,0.85,25.0,795.5,962.49,683.76
2017,10,7,12,0,977.0,82.0,0.9,25.0,798.0,943.14,672.84
2017,10,7,12,15,975.0,82.0,0.95,25.0,792.0,918.35,658.54
2017,10,7,12,30,973.0,82.0,1.0,25.0,786.0,890.01,641.96
2017,10,7,12,45,965.5,83.0,1.1,25.0,771.0,854.97,621.69
2017,10,7,13,0,958.0,84.0,1.2,25.0,756.0,816.99,599.17
2017,10,7,13,15,952.0,83.0,1.25,24.5,734.0,775.27,574.26
2017,10,7,13,30,946.0,82.0,1.3,24.0,712.0,730.96,547.14
2017,10,7,13,45,935.0,81.5,1.4,24.0,681.5,681.61,513.2
2017,10,7,14,0,924.0,81.0,1.5,24.0,651.0,630.56,476.67
2017,10,7,14,15,911.0,79.0,1.55,23.5,614.5,575.47,436.46
2017,10,7,14,30,898.0,77.0,1.6,23.0,578.0,519.44,393.91
2017,10,7,14,45,667.5,125.5,1.65,23.0,482.5,414.33,313.57
2017,10,7,15,0,437.0,174.0,1.7,23.0,387.0,329.41,248.74
2017,10,7,15,15,623.0,121.0,1.7,22.0,392.5,314.95,232.18
2017,10,7,15,30,809.0,68.0,1.7,21.0,398.0,278.19,194.12
2017,10,7,15,45,772.0,64.5,1.75,20.5,347.0,217.02,141.64
2017,10,7,16,0,735.0,61.0,1.8,20.0,296.0,159.54,94.26
2017,10,7,16,15,681.0,55.5,1.75,19.0,244.0,102.83,53.9
2017,10,7,16,30,627.0,50.0,1.7,18.0,192.0,52.56,29.64
2017,10,7,16,45,536.5,42.5,1.65,17.0,142.0,31.66,22.19
2017,10,7,17,0,446.0,35.0,1.6,16.0,92.0,27.15,17.84
2017,10,7,17,15,285.5,23.5,1.55,15.0,53.5,18.65,8.65
2017,10,7,17,30,125.0,12.0,1.5,14.0,15.0,11.44,0.0
2017,10,7,17,45,62.5,6.0,1.5,13.5,7.5,0.0,0.0
2017,10,7,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,8,6,15,87.5,11.0,1.0,7.5,16.0,40.97,0.0
2017,10,8,6,30,175.0,22.0,1.0,8.0,32.0,111.77,47.45
2017,10,8,6,45,326.0,33.0,1.05,8.5,75.5,211.9,167.29
2017,10,8,7,0,477.0,44.0,1.1,9.0,119.0,318.09,260.98
2017,10,8,7,15,555.0,51.5,1.05,10.0,169.5,394.19,326.22
2017,10,8,7,30,633.0,59.0,1.0,11.0,220.0,476.47,393.11
2017,10,8,7,45,693.0,62.0,0.95,12.0,273.0,543.12,444.61
2017,10,8,8,0,753.0,65.0,0.9,13.0,326.0,617.08,498.33
2017,10,8,8,15,785.5,69.0,0.9,13.5,376.0,674.5,537.46
2017,10,8,8,30,818.0,73.0,0.9,14.0,426.0,731.65,575.25
2017,10,8,8,45,845.5,74.5,0.95,15.0,472.5,781.03,606.06
2017,10,8,9,0,873.0,76.0,1.0,16.0,519.0,822.01,630.42
2017,10,8,9,15,889.5,78.0,1.0,16.5,560.0,859.23,652.29
2017,10,8,9,30,906.0,80.0,1.0,17.0,601.0,893.84,672.13
2017,10,8,9,45,921.5,80.0,1.05,18.0,636.0,922.25,687.25
2017,10,8,10,0,937.0,80.0,1.1,19.0,671.0,947.52,700.29
2017,10,8,10,15,945.5,81.5,1.1,19.5,698.5,964.8,708.62
2017,10,8,10,30,954.0,83.0,1.1,20.0,726.0,978.35,714.73
2017,10,8,10,45,961.0,83.5,1.15,20.5,746.0,985.51,717.81
2017,10,8,11,0,968.0,84.0,1.2,21.0,766.0,988.74,718.62
2017,10,8,11,15,971.5,84.5,1.2,21.5,778.0,984.78,714.2
2017,10,8,11,30,975.0,85.0,1.2,22.0,790.0,976.83,707.51
2017,10,8,11,45,976.5,84.5,1.25,22.5,793.0,962.01,697.5
2017,10,8,12,0,978.0,84.0,1.3,23.0,796.0,943.33,685.18
2017,10,8,12,15,977.5,84.0,1.35,23.0,791.0,919.7,671.08
2017,10,8,12,30,977.0,84.0,1.4,23.0,786.0,892.45,654.62
2017,10,8,12,45,970.5,85.0,1.45,23.0,771.5,858.03,633.37
2017,10,8,13,0,964.0,86.0,1.5,23.0,757.0,820.59,609.96
2017,10,8,13,15,959.0,85.0,1.55,23.0,735.5,779.32,583.7
2017,10,8,13,30,954.0,84.0,1.6,23.0,714.0,735.37,555.21
2017,10,8,13,45,942.0,84.5,1.7,23.0,684.0,686.05,520.51
2017,10,8,14,0,930.0,85.0,1.8,23.0,654.0,635.06,483.45
2017,10,8,14,15,918.5,83.0,1.8,22.5,618.0,580.46,442.83
2017,10,8,14,30,907.0,81.0,1.8,22.0,582.0,524.75,399.85
2017,10,8,14,45,887.0,79.5,1.85,22.0,539.5,464.98,351.72
2017,10,8,15,0,867.0,78.0,1.9,22.0,497.0,404.21,301.21
2017,10,8,15,15,843.0,75.0,1.9,21.5,449.5,342.3,248.82
2017,10,8,15,30,819.0,72.0,1.9,21.0,402.0,281.9,196.48
2017,10,8,15,45,784.5,68.0,1.9,21.0,351.0,220.27,143.29
2017,10,8,16,0,750.0,64.0,1.9,21.0,300.0,162.04,95.27
2017,10,8,16,15,694.5,58.5,1.75,20.0,247.0,104.5,55.0
2017,10,8,16,30,639.0,53.0,1.6,19.0,194.0,50.1,28.71
2017,10,8,16,45,538.5,45.0,1.5,18.5,142.5,34.1,24.12
2017,10,8,17,0,438.0,37.0,1.4,18.0,91.0,29.27,19.4
2017,10,8,17,15,266.0,24.0,1.3,17.0,52.0,19.34,8.37
2017,10,8,17,30,94.0,11.0,1.2,16.0,13.0,10.48,0.0
2017,10,8,17,45,47.0,5.5,1.15,15.5,6.5,0.0,0.0
2017,10,8,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,9,6,15,65.0,9.5,1.1,8.5,13.0,31.64,0.0
2017,10,9,6,30,130.0,19.0,1.1,9.0,26.0,88.46,28.57
2017,10,9,6,45,250.0,35.0,1.15,10.0,67.0,178.33,139.22
2017,10,9,7,0,370.0,51.0,1.2,11.0,108.0,270.55,220.7
2017,10,9,7,15,448.0,62.0,1.15,12.0,157.0,345.87,285.21
2017,10,9,7,30,526.0,73.0,1.1,13.0,206.0,427.43,351.81
2017,10,9,7,45,581.0,81.0,1.1,14.0,256.5,496.36,405.59
2017,10,9,8,0,636.0,89.0,1.1,15.0,307.0,568.1,459.03
2017,10,9,8,15,671.5,95.0,1.2,15.5,355.0,625.58,501.25
2017,10,9,8,30,707.0,101.0,1.3,16.0,403.0,683.3,541.46
2017,10,9,8,45,736.5,104.0,1.4,17.0,448.5,732.47,573.44
2017,10,9,9,0,766.0,107.0,1.5,18.0,494.0,780.61,604.05
2017,10,9,9,15,784.0,111.0,1.6,18.5,533.0,818.82,628.37
2017,10,9,9,30,802.0,115.0,1.7,19.0,572.0,850.12,647.81
2017,10,9,9,45,827.5,112.5,1.85,19.5,608.0,882.84,668.71
2017,10,9,10,0,853.0,110.0,2.0,20.0,644.0,912.82,687.64
2017,10,9,10,15,862.5,111.5,2.0,20.0,671.0,929.88,697.62
2017,10,9,10,30,872.0,113.0,2.0,20.0,698.0,943.47,705.52
2017,10,9,10,45,878.5,114.0,2.0,20.5,717.0,950.14,707.63
2017,10,9,11,0,885.0,115.0,2.0,21.0,736.0,953.11,707.51
2017,10,9,11,15,889.5,115.5,1.95,21.0,747.5,949.95,704.33
2017,10,9,11,30,894.0,116.0,1.9,21.0,759.0,935.92,694.2
2017,10,9,11,45,899.0,114.5,1.9,21.0,763.0,923.93,686.25
2017,10,9,12,0,904.0,113.0,1.9,21.0,767.0,908.27,675.97
2017,10,9,12,15,903.0,113.0,1.85,21.0,762.0,885.52,660.56
2017,10,9,12,30,902.0,113.0,1.8,21.0,757.0,859.44,643.05
2017,10,9,12,45,902.0,110.5,1.75,21.0,744.0,828.33,622.19
2017,10,9,13,0,902.0,108.0,1.7,21.0,731.0,794.09,599.24
2017,10,9,13,15,895.5,107.0,1.65,21.0,709.5,753.77,572.02
2017,10,9,13,30,889.0,106.0,1.6,21.0,688.0,713.57,543.54
2017,10,9,13,45,885.0,101.5,1.55,21.5,660.0,666.09,507.81
2017,10,9,14,0,881.0,97.0,1.5,22.0,632.0,616.51,469.89
2017,10,9,14,15,866.5,95.0,1.45,21.5,596.0,561.96,429.05
2017,10,9,14,30,852.0,93.0,1.4,21.0,560.0,506.76,386.34
2017,10,9,14,45,836.5,89.0,1.35,21.0,518.5,448.8,339.43
2017,10,9,15,0,821.0,85.0,1.3,21.0,477.0,390.92,291.12
2017,10,9,15,15,794.0,81.0,1.25,20.5,430.0,329.73,239.66
2017,10,9,15,30,767.0,77.0,1.2,20.0,383.0,270.51,188.75
2017,10,9,15,45,730.0,72.0,1.15,20.0,332.5,210.64,137.56
2017,10,9,16,0,693.0,67.0,1.1,20.0,282.0,151.74,89.51
2017,10,9,16,15,634.0,61.0,1.0,19.0,230.5,96.8,51.54
2017,10,9,16,30,575.0,55.0,0.9,18.0,179.0,48.88,29.92
2017,10,9,16,45,478.5,46.0,0.85,17.0,130.0,35.17,25.2
2017,10,9,17,0,382.0,37.0,0.8,16.0,81.0,29.5,19.69
2017,10,9,17,15,191.0,18.5,0.85,15.0,40.5,14.34,4.08
2017,10,9,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,9,17,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,10,6,15,61.5,9.5,0.9,9.0,12.5,30.37,0.0
2017,10,10,6,30,123.0,19.0,0.9,10.0,25.0,85.12,17.56
2017,10,10,6,45,244.5,34.0,0.95,11.0,64.5,174.54,134.84
2017,10,10,7,0,366.0,49.0,1.0,12.0,104.0,266.03,215.65
2017,10,10,7,15,446.0,59.5,0.95,12.5,152.5,341.45,280.42
2017,10,10,7,30,526.0,70.0,0.9,13.0,201.0,423.31,347.64
2017,10,10,7,45,577.0,78.0,0.9,14.0,250.5,489.42,399.08
2017,10,10,8,0,628.0,86.0,0.9,15.0,300.0,558.03,450.03
2017,10,10,8,15,665.5,91.5,0.95,15.5,348.0,615.88,492.12
2017,10,10,8,30,703.0,97.0,1.0,16.0,396.0,674.15,532.1
2017,10,10,8,45,726.0,102.5,1.05,16.5,439.5,720.89,562.8
2017,10,10,9,0,749.0,108.0,1.1,17.0,483.0,766.3,592.06
2017,10,10,9,15,768.5,111.5,1.1,17.5,522.5,804.64,615.3
2017,10,10,9,30,788.0,115.0,1.1,18.0,562.0,836.14,633.6
2017,10,10,9,45,832.5,106.0,1.15,18.5,602.5,877.81,659.32
2017,10,10,10,0,877.0,97.0,1.2,19.0,643.0,917.01,682.98
2017,10,10,10,15,886.0,98.5,1.2,19.5,669.5,926.08,685.99
2017,10,10,10,30,895.0,100.0,1.2,20.0,696.0,939.39,692.27
2017,10,10,10,45,899.0,102.0,1.25,20.5,714.0,945.09,694.47
2017,10,10,11,0,903.0,104.0,1.3,21.0,732.0,947.08,694.5
2017,10,10,11,15,905.5,104.5,1.3,21.0,743.0,942.29,690.9
2017,10,10,11,30,908.0,105.0,1.3,21.0,754.0,933.8,685.14
2017,10,10,11,45,906.0,106.0,1.3,21.5,755.5,918.22,673.67
2017,10,10,12,0,904.0,107.0,1.3,22.0,757.0,899.14,660.15
2017,10,10,12,15,902.0,107.0,1.3,22.0,751.0,875.58,645.1
2017,10,10,12,30,900.0,107.0,1.3,22.0,745.0,848.75,627.95
2017,10,10,12,45,754.5,160.5,1.35,22.0,688.5,769.89,576.38
2017,10,10,13,0,609.0,214.0,1.4,22.0,632.0,686.68,517.36
2017,10,10,13,15,558.0,222.0,1.4,21.5,596.0,629.69,478.12
2017,10,10,13,30,507.0,230.0,1.4,21.0,560.0,577.38,441.05
2017,10,10,13,45,666.5,170.0,1.4,21.0,584.0,595.6,456.1
2017,10,10,14,0,826.0,110.0,1.4,21.0,608.0,594.88,455.69
2017,10,10,14,15,732.5,125.0,1.4,20.5,547.0,517.2,397.36
2017,10,10,14,30,639.0,140.0,1.4,20.0,486.0,446.6,343.53
2017,10,10,14,45,577.5,144.5,1.4,19.5,439.5,387.51,297.23
2017,10,10,15,0,516.0,149.0,1.4,19.0,393.0,331.75,252.58
2017,10,10,15,15,506.0,134.0,1.4,18.5,353.5,282.37,211.35
2017,10,10,15,30,496.0,119.0,1.4,18.0,314.0,233.68,169.74
2017,10,10,15,45,446.5,112.5,1.45,17.5,270.5,185.48,129.99
2017,10,10,16,0,397.0,106.0,1.5,17.0,227.0,142.73,96.31
2017,10,10,16,15,355.0,90.5,1.45,16.0,184.0,98.72,64.62
2017,10,10,16,30,313.0,75.0,1.4,15.0,141.0,59.9,42.88
2017,10,10,16,45,244.0,58.0,1.4,14.5,101.0,44.21,33.35
2017,10,10,17,0,175.0,41.0,1.4,14.0,61.0,31.84,21.74
2017,10,10,17,15,87.5,20.5,1.3,13.5,30.5,17.15,4.76
2017,10,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,11,6,15,32.5,9.0,1.1,7.0,10.5,19.82,0.0
2017,10,11,6,30,65.0,18.0,1.1,7.0,21.0,53.83,1.49
2017,10,11,6,45,164.5,37.5,1.15,7.5,58.5,144.03,111.62
2017,10,11,7,0,264.0,57.0,1.2,8.0,96.0,224.56,184.62
2017,10,11,7,15,341.0,72.0,1.2,8.5,142.5,296.71,248.01
2017,10,11,7,30,418.0,87.0,1.2,9.0,189.0,375.79,314.96
2017,10,11,7,45,479.0,96.5,1.3,9.5,238.0,443.83,370.97
2017,10,11,8,0,540.0,106.0,1.4,10.0,287.0,515.85,428.2
2017,10,11,8,15,580.0,113.5,1.4,10.5,334.5,577.63,474.74
2017,10,11,8,30,620.0,121.0,1.4,11.0,382.0,637.36,518.28
2017,10,11,8,45,633.5,132.5,1.4,11.5,423.5,680.77,547.99
2017,10,11,9,0,647.0,144.0,1.4,12.0,465.0,722.47,575.57
2017,10,11,9,15,669.5,149.5,1.4,12.5,504.5,763.29,601.89
2017,10,11,9,30,692.0,155.0,1.4,13.0,544.0,802.3,626.49
2017,10,11,9,45,734.5,148.5,1.4,13.5,583.5,843.4,652.18
2017,10,11,10,0,777.0,142.0,1.4,14.0,623.0,882.36,675.98
2017,10,11,10,15,789.0,144.5,1.4,14.5,650.0,901.68,686.23
2017,10,11,10,30,801.0,147.0,1.4,15.0,677.0,917.79,694.6
2017,10,11,10,45,640.5,203.5,1.45,15.5,635.0,832.55,635.02
2017,10,11,11,0,480.0,260.0,1.5,16.0,593.0,739.75,566.44
2017,10,11,11,15,533.5,247.0,1.55,16.0,622.0,767.66,588.22
2017,10,11,11,30,587.0,234.0,1.6,16.0,651.0,792.36,606.4
2017,10,11,11,45,677.0,207.5,1.65,16.5,690.0,835.28,636.67
2017,10,11,12,0,767.0,181.0,1.7,17.0,729.0,868.76,658.67
2017,10,11,12,15,765.5,180.5,1.75,17.0,723.5,846.49,643.78
2017,10,11,12,30,764.0,180.0,1.8,17.0,718.0,821.34,627.49
2017,10,11,12,45,741.0,186.5,1.85,17.0,700.0,783.88,601.59
2017,10,11,13,0,718.0,193.0,1.9,17.0,682.0,744.99,574.18
2017,10,11,13,15,601.5,214.5,1.9,17.0,615.5,651.13,505.35
2017,10,11,13,30,485.0,236.0,1.9,17.0,549.0,567.08,442.54
2017,10,11,13,45,557.0,200.5,1.95,17.0,545.0,552.42,433.1
2017,10,11,14,0,629.0,165.0,2.0,17.0,541.0,533.01,418.64
2017,10,11,14,15,612.5,173.0,2.0,17.0,521.5,497.93,390.27
2017,10,11,14,30,596.0,181.0,2.0,17.0,502.0,460.6,359.66
2017,10,11,14,45,550.0,179.0,2.0,17.0,457.0,403.98,313.89
2017,10,11,15,0,504.0,177.0,2.0,17.0,412.0,351.17,270.48
2017,10,11,15,15,472.5,164.5,1.95,16.5,367.5,297.69,226.19
2017,10,11,15,30,441.0,152.0,1.9,16.0,323.0,247.32,183.93
2017,10,11,15,45,381.5,138.5,1.85,15.5,272.5,194.03,140.65
2017,10,11,16,0,322.0,125.0,1.8,15.0,222.0,148.48,105.21
2017,10,11,16,15,273.5,103.5,1.7,14.0,175.5,103.99,72.82
2017,10,11,16,30,225.0,82.0,1.6,13.0,129.0,65.79,53.09
2017,10,11,16,45,159.0,57.0,1.55,12.5,85.5,45.5,34.7
2017,10,11,17,0,93.0,32.0,1.5,12.0,42.0,26.37,17.07
2017,10,11,17,15,46.5,16.0,1.55,11.5,21.0,13.53,1.18
2017,10,11,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,10,12,6,15,83.0,9.0,1.4,5.5,13.0,37.2,0.0
2017,10,12,6,30,166.0,18.0,1.4,6.0,26.0,100.3,0.0
2017,10,12,6,45,309.0,32.0,1.4,6.5,68.5,201.62,156.58
2017,10,12,7,0,452.0,46.0,1.4,7.0,111.0,304.94,251.1
2017,10,12,7,15,535.5,55.0,1.45,7.5,162.5,384.4,321.41
2017,10,12,7,30,619.0,64.0,1.5,8.0,214.0,470.35,394.18
2017,10,12,7,45,671.5,70.5,1.55,9.0,266.0,539.3,449.56
2017,10,12,8,0,724.0,77.0,1.6,10.0,318.0,610.64,504.27
2017,10,12,8,15,759.5,82.0,1.55,10.5,368.5,669.71,546.65
2017,10,12,8,30,795.0,87.0,1.5,11.0,419.0,724.43,583.72
2017,10,12,8,45,821.5,90.5,1.45,11.5,465.5,774.44,616.2
2017,10,12,9,0,848.0,94.0,1.4,12.0,512.0,822.92,646.7
2017,10,12,9,15,866.0,96.5,1.3,12.5,553.0,861.2,668.62
2017,10,12,9,30,884.0,99.0,1.2,13.0,594.0,896.87,688.26
2017,10,12,9,45,873.0,110.5,1.2,14.0,623.0,914.61,695.73
2017,10,12,10,0,862.0,122.0,1.2,15.0,652.0,928.17,700.65
2017,10,12,10,15,872.0,124.0,1.2,15.5,679.0,946.05,709.85
2017,10,12,10,30,882.0,126.0,1.2,16.0,706.0,960.39,716.71
