Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,12,10,45,886.5,128.0,1.25,16.5,725.0,966.07,718.91
2017,10,12,11,0,891.0,130.0,1.3,17.0,744.0,967.99,718.91
2017,10,12,11,15,894.5,131.0,1.3,17.0,755.0,964.13,715.87
2017,10,12,11,30,898.0,132.0,1.3,17.0,766.0,956.5,710.6
2017,10,12,11,45,896.0,133.5,1.35,17.5,767.5,940.84,699.73
2017,10,12,12,0,894.0,135.0,1.4,18.0,769.0,921.65,686.71
2017,10,12,12,15,892.0,134.5,1.4,18.0,763.0,896.91,670.68
2017,10,12,12,30,890.0,134.0,1.4,18.0,757.0,868.88,652.54
2017,10,12,12,45,894.0,129.0,1.45,18.5,744.5,837.68,631.67
2017,10,12,13,0,898.0,124.0,1.5,19.0,732.0,803.14,608.46
2017,10,12,13,15,890.0,122.5,1.5,19.0,709.5,760.55,579.76
2017,10,12,13,30,882.0,121.0,1.5,19.0,687.0,715.74,547.81
2017,10,12,13,45,866.5,120.5,1.55,19.0,655.5,665.31,511.41
2017,10,12,14,0,851.0,120.0,1.6,19.0,624.0,613.79,473.16
2017,10,12,14,15,834.5,117.0,1.6,18.5,587.0,558.52,431.51
2017,10,12,14,30,818.0,114.0,1.6,18.0,550.0,502.02,387.48
2017,10,12,14,45,788.0,112.0,1.65,18.0,505.5,441.26,338.25
2017,10,12,15,0,758.0,110.0,1.7,18.0,461.0,382.19,288.88
2017,10,12,15,15,725.5,104.5,1.65,17.5,413.0,321.14,237.15
2017,10,12,15,30,693.0,99.0,1.6,17.0,365.0,262.86,186.9
2017,10,12,15,45,635.5,94.0,1.6,17.0,312.5,203.42,136.89
2017,10,12,16,0,578.0,89.0,1.6,17.0,260.0,150.44,94.83
2017,10,12,16,15,510.0,79.0,1.45,15.5,209.0,99.0,60.1
2017,10,12,16,30,442.0,69.0,1.3,14.0,158.0,53.7,42.16
2017,10,12,16,45,330.0,54.0,1.2,13.0,110.0,41.44,30.99
2017,10,12,17,0,218.0,39.0,1.1,12.0,62.0,30.5,20.45
2017,10,12,17,15,109.0,19.5,1.1,11.0,31.0,15.38,0.0
2017,10,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,13,6,15,59.5,8.5,0.8,6.5,11.0,8.1,0.0
2017,10,13,6,30,119.0,17.0,0.7,7.0,22.0,78.82,0.0
2017,10,13,6,45,252.0,32.0,0.65,7.5,61.5,175.6,134.02
2017,10,13,7,0,385.0,47.0,0.6,8.0,101.0,271.64,221.41
2017,10,13,7,15,470.5,57.0,0.6,8.5,150.0,350.03,289.44
2017,10,13,7,30,556.0,67.0,0.6,9.0,199.0,435.21,360.07
2017,10,13,7,45,611.0,74.0,0.65,9.5,249.5,503.59,414.81
2017,10,13,8,0,666.0,81.0,0.7,10.0,300.0,574.66,469.4
2017,10,13,8,15,704.0,86.0,0.7,10.5,349.0,633.26,511.68
2017,10,13,8,30,742.0,91.0,0.7,11.0,398.0,692.19,551.7
2017,10,13,8,45,770.5,94.5,0.75,12.0,443.5,741.67,583.4
2017,10,13,9,0,799.0,98.0,0.8,13.0,489.0,785.72,610.6
2017,10,13,9,15,818.5,101.0,0.85,13.5,529.5,824.56,634.86
2017,10,13,9,30,838.0,104.0,0.9,14.0,570.0,861.02,657.27
2017,10,13,9,45,840.5,111.0,0.95,15.0,601.0,884.51,669.55
2017,10,13,10,0,843.0,118.0,1.0,16.0,632.0,904.55,679.64
2017,10,13,10,15,853.5,120.0,1.0,16.5,659.0,922.63,688.89
2017,10,13,10,30,864.0,122.0,1.0,17.0,686.0,937.26,695.96
2017,10,13,10,45,872.5,122.5,1.05,18.0,705.5,944.81,698.14
2017,10,13,11,0,881.0,123.0,1.1,19.0,725.0,948.69,698.15
2017,10,13,11,15,885.0,124.0,1.1,19.0,736.5,945.34,695.45
2017,10,13,11,30,889.0,125.0,1.1,19.0,748.0,938.25,690.59
2017,10,13,11,45,892.5,124.0,1.15,19.5,751.5,924.82,681.34
2017,10,13,12,0,896.0,123.0,1.2,20.0,755.0,907.74,669.87
2017,10,13,12,15,894.5,122.5,1.2,20.0,749.0,883.45,654.29
2017,10,13,12,30,893.0,122.0,1.2,20.0,743.0,855.86,636.64
2017,10,13,12,45,885.0,122.5,1.25,20.5,728.0,821.16,613.69
2017,10,13,13,0,877.0,123.0,1.3,21.0,713.0,783.82,588.89
2017,10,13,13,15,868.5,121.5,1.3,21.0,690.5,741.68,560.55
2017,10,13,13,30,860.0,120.0,1.3,21.0,668.0,697.43,529.25
2017,10,13,13,45,843.5,120.0,1.35,21.0,636.5,647.89,493.79
2017,10,13,14,0,827.0,120.0,1.4,21.0,605.0,597.41,456.6
2017,10,13,14,15,809.5,116.5,1.4,20.5,568.5,542.35,415.46
2017,10,13,14,30,792.0,113.0,1.4,20.0,532.0,486.25,372.12
2017,10,13,14,45,758.0,112.0,1.45,20.0,487.5,426.29,323.98
2017,10,13,15,0,724.0,111.0,1.5,20.0,443.0,368.49,276.14
2017,10,13,15,15,690.5,105.5,1.5,19.5,396.0,309.18,226.45
2017,10,13,15,30,657.0,100.0,1.5,19.0,349.0,252.82,178.41
2017,10,13,15,45,596.0,95.0,1.55,18.5,297.5,195.08,130.84
2017,10,13,16,0,535.0,90.0,1.6,18.0,246.0,144.29,91.36
2017,10,13,16,15,466.5,79.0,1.5,17.0,196.0,92.93,56.63
2017,10,13,16,30,398.0,68.0,1.4,16.0,146.0,51.38,39.74
2017,10,13,16,45,289.5,52.5,1.3,15.0,100.5,40.32,29.68
2017,10,13,17,0,181.0,37.0,1.2,14.0,55.0,28.95,18.72
2017,10,13,17,15,90.5,18.5,1.2,13.0,27.5,14.62,0.0
2017,10,13,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,14,6,15,108.5,7.5,1.0,6.5,11.5,7.15,0.0
2017,10,14,6,30,217.0,15.0,1.0,7.0,23.0,99.57,0.0
2017,10,14,6,45,373.5,25.5,1.05,8.0,66.5,222.81,168.34
2017,10,14,7,0,530.0,36.0,1.1,9.0,110.0,325.97,264.63
2017,10,14,7,15,611.0,43.0,1.05,9.5,161.0,405.22,334.11
2017,10,14,7,30,692.0,50.0,1.0,10.0,212.0,490.45,404.87
2017,10,14,7,45,743.0,54.5,1.0,11.0,265.0,558.96,458.61
2017,10,14,8,0,794.0,59.0,1.0,12.0,318.0,629.48,510.68
2017,10,14,8,15,826.5,62.5,0.95,12.5,368.0,686.99,549.73
2017,10,14,8,30,859.0,66.0,0.9,13.0,418.0,744.11,587.04
2017,10,14,8,45,882.5,68.5,0.9,14.0,464.0,785.46,611.57
2017,10,14,9,0,906.0,71.0,0.9,15.0,510.0,831.38,638.73
2017,10,14,9,15,921.5,73.0,0.85,15.5,550.5,867.91,659.14
2017,10,14,9,30,937.0,75.0,0.8,16.0,591.0,901.67,677.37
2017,10,14,9,45,943.5,78.5,0.75,17.0,624.0,926.35,688.08
2017,10,14,10,0,950.0,82.0,0.7,18.0,657.0,947.45,696.41
2017,10,14,10,15,958.0,83.0,0.6,18.5,684.0,963.2,701.5
2017,10,14,10,30,966.0,84.0,0.5,19.0,711.0,975.2,704.25
2017,10,14,10,45,970.0,85.5,0.45,19.5,729.5,980.29,703.93
2017,10,14,11,0,974.0,87.0,0.4,20.0,748.0,981.41,701.42
2017,10,14,11,15,976.5,87.5,0.35,20.5,759.0,976.05,695.14
2017,10,14,11,30,979.0,88.0,0.3,21.0,770.0,966.72,686.73
2017,10,14,11,45,978.5,89.0,0.3,21.5,772.0,951.4,675.97
2017,10,14,12,0,978.0,90.0,0.3,22.0,774.0,932.27,663.08
2017,10,14,12,15,976.5,89.5,0.3,22.0,768.0,906.95,647.74
2017,10,14,12,30,975.0,89.0,0.3,22.0,762.0,878.08,630.28
2017,10,14,12,45,968.5,89.5,0.35,22.5,746.5,843.03,608.63
2017,10,14,13,0,962.0,90.0,0.4,23.0,731.0,805.02,585.01
2017,10,14,13,15,955.0,89.0,0.4,23.0,708.5,762.32,558.36
2017,10,14,13,30,948.0,88.0,0.4,23.0,686.0,717.14,528.56
2017,10,14,13,45,937.0,86.5,0.4,23.0,655.5,666.73,493.61
2017,10,14,14,0,926.0,85.0,0.4,23.0,625.0,614.67,456.46
2017,10,14,14,15,912.0,83.0,0.4,23.0,588.0,559.15,415.64
2017,10,14,14,30,898.0,81.0,0.4,23.0,551.0,502.8,372.77
2017,10,14,14,45,877.5,79.0,0.4,23.0,507.5,442.47,325.49
2017,10,14,15,0,857.0,77.0,0.4,23.0,464.0,382.89,277.11
2017,10,14,15,15,829.0,73.5,0.4,22.5,416.0,320.42,225.76
2017,10,14,15,30,801.0,70.0,0.4,22.0,368.0,259.99,174.94
2017,10,14,15,45,759.5,65.5,0.45,21.5,317.0,198.49,124.22
2017,10,14,16,0,718.0,61.0,0.5,21.0,266.0,141.31,79.68
2017,10,14,16,15,654.5,55.0,0.6,20.0,214.0,83.01,41.94
2017,10,14,16,30,591.0,49.0,0.7,19.0,162.0,36.75,26.51
2017,10,14,16,45,481.0,39.5,0.8,18.0,113.5,30.56,20.83
2017,10,14,17,0,371.0,30.0,0.9,17.0,65.0,24.13,14.24
2017,10,14,17,15,185.5,15.0,0.95,16.5,32.5,11.92,0.0
2017,10,14,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,15,6,15,54.5,7.0,1.1,9.5,9.0,0.0,0.0
2017,10,15,6,30,109.0,14.0,1.1,10.0,18.0,56.02,0.0
2017,10,15,6,45,254.0,28.5,1.1,11.0,57.5,172.59,126.97
2017,10,15,7,0,399.0,43.0,1.1,12.0,97.0,273.37,219.7
2017,10,15,7,15,486.5,53.0,1.1,12.5,146.0,352.82,288.73
2017,10,15,7,30,574.0,63.0,1.1,13.0,195.0,439.38,360.61
2017,10,15,7,45,631.0,69.5,1.15,14.0,246.0,508.78,415.54
2017,10,15,8,0,688.0,76.0,1.2,15.0,297.0,581.01,470.12
2017,10,15,8,15,725.0,81.0,1.15,16.0,346.0,639.37,510.67
2017,10,15,8,30,762.0,86.0,1.1,17.0,395.0,697.95,548.75
2017,10,15,8,45,789.5,89.5,1.05,18.0,440.5,742.83,575.63
2017,10,15,9,0,817.0,93.0,1.0,19.0,486.0,790.84,603.88
2017,10,15,9,15,835.0,96.0,0.95,20.0,526.0,828.62,624.25
2017,10,15,9,30,853.0,99.0,0.9,21.0,566.0,863.91,642.52
2017,10,15,9,45,866.5,101.0,0.9,22.0,599.5,891.34,656.1
2017,10,15,10,0,880.0,103.0,0.9,23.0,633.0,915.63,667.6
2017,10,15,10,15,889.5,104.5,0.9,23.5,659.0,932.42,675.58
2017,10,15,10,30,899.0,106.0,0.9,24.0,685.0,945.66,681.46
2017,10,15,10,45,904.5,107.5,0.9,24.5,703.5,951.61,682.91
2017,10,15,11,0,910.0,109.0,0.9,25.0,722.0,946.36,677.58
2017,10,15,11,15,913.0,109.5,0.85,25.0,733.0,941.61,673.26
2017,10,15,11,30,916.0,110.0,0.8,25.0,744.0,933.13,666.76
2017,10,15,11,45,916.0,110.5,0.8,25.5,746.0,918.35,656.16
2017,10,15,12,0,916.0,111.0,0.8,26.0,748.0,899.99,643.54
2017,10,15,12,15,914.0,110.5,0.8,26.0,741.5,875.42,628.38
2017,10,15,12,30,912.0,110.0,0.8,26.0,735.0,847.56,611.21
2017,10,15,12,45,922.0,102.5,0.8,26.5,724.0,818.34,592.01
2017,10,15,13,0,932.0,95.0,0.8,27.0,713.0,785.39,570.39
2017,10,15,13,15,924.5,94.0,0.8,26.5,690.0,743.41,544.95
2017,10,15,13,30,917.0,93.0,0.8,26.0,667.0,699.08,515.99
2017,10,15,13,45,906.5,91.5,0.8,26.0,637.0,650.28,481.77
2017,10,15,14,0,896.0,90.0,0.8,26.0,607.0,599.87,445.43
2017,10,15,14,15,881.0,87.5,0.75,26.0,570.5,545.17,404.48
2017,10,15,14,30,866.0,85.0,0.7,26.0,534.0,488.89,361.18
2017,10,15,14,45,845.0,82.0,0.7,26.0,491.0,429.36,314.47
2017,10,15,15,0,824.0,79.0,0.7,26.0,448.0,370.47,266.7
2017,10,15,15,15,795.0,75.5,0.7,25.0,401.0,309.67,217.23
2017,10,15,15,30,766.0,72.0,0.7,24.0,354.0,251.08,168.41
2017,10,15,15,45,723.5,67.0,0.75,23.5,303.5,191.16,119.2
2017,10,15,16,0,681.0,62.0,0.8,23.0,253.0,133.0,74.21
2017,10,15,16,15,616.0,55.5,0.9,22.0,202.5,79.3,40.43
2017,10,15,16,30,551.0,49.0,1.0,21.0,152.0,36.93,26.39
2017,10,15,16,45,441.5,39.0,1.1,20.0,105.0,30.3,20.34
2017,10,15,17,0,332.0,29.0,1.2,19.0,58.0,23.39,13.19
2017,10,15,17,15,166.0,14.5,1.2,18.0,29.0,13.82,0.0
2017,10,15,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,8.5,1.0,11.0,8.5,0.0,0.0
2017,10,16,6,30,0.0,17.0,0.9,11.0,17.0,16.2,0.0
2017,10,16,6,45,206.5,29.0,0.8,11.5,56.0,150.26,108.07
2017,10,16,7,0,413.0,41.0,0.7,12.0,95.0,277.58,221.94
2017,10,16,7,15,499.5,50.5,0.65,12.5,144.0,356.26,289.57
2017,10,16,7,30,586.0,60.0,0.6,13.0,193.0,441.96,359.73
2017,10,16,7,45,639.5,66.5,0.6,14.0,243.5,509.38,412.07
2017,10,16,8,0,693.0,73.0,0.6,15.0,294.0,579.37,463.69
2017,10,16,8,15,730.0,78.0,0.55,15.5,343.0,637.73,504.11
2017,10,16,8,30,767.0,83.0,0.5,16.0,392.0,692.08,539.19
2017,10,16,8,45,805.5,74.5,0.5,17.0,430.5,735.64,565.29
2017,10,16,9,0,844.0,66.0,0.5,18.0,469.0,770.83,585.05
2017,10,16,9,15,765.5,96.0,0.45,19.0,484.0,768.8,578.58
2017,10,16,9,30,687.0,126.0,0.4,20.0,499.0,756.72,566.08
2017,10,16,9,45,786.0,113.0,0.4,21.0,564.0,832.99,613.23
2017,10,16,10,0,885.0,100.0,0.4,22.0,629.0,914.18,660.51
2017,10,16,10,15,894.5,101.5,0.4,22.5,655.5,930.95,667.36
2017,10,16,10,30,904.0,103.0,0.4,23.0,682.0,944.14,673.08
2017,10,16,10,45,750.5,156.5,0.4,23.5,646.5,871.27,625.17
2017,10,16,11,0,597.0,210.0,0.4,24.0,611.0,783.02,567.01
2017,10,16,11,15,761.0,158.0,0.4,24.5,676.5,869.96,623.37
2017,10,16,11,30,925.0,106.0,0.4,25.0,742.0,933.87,660.37
2017,10,16,11,45,736.5,171.5,0.45,25.5,679.0,838.42,599.33
2017,10,16,12,0,548.0,237.0,0.5,26.0,616.0,728.1,526.21
2017,10,16,12,15,735.5,171.0,0.55,26.0,675.0,800.37,578.64
2017,10,16,12,30,923.0,105.0,0.6,26.0,734.0,848.13,609.36
2017,10,16,12,45,919.0,104.0,0.65,26.0,719.5,814.77,588.61
2017,10,16,13,0,915.0,103.0,0.7,26.0,705.0,778.5,566.85
2017,10,16,13,15,907.0,101.5,0.7,26.0,682.0,736.2,540.01
2017,10,16,13,30,899.0,100.0,0.7,26.0,659.0,694.02,511.09
2017,10,16,13,45,887.5,98.0,0.75,26.0,628.5,644.21,476.84
2017,10,16,14,0,876.0,96.0,0.8,26.0,598.0,592.96,440.46
2017,10,16,14,15,859.5,93.5,0.8,25.5,561.0,537.47,400.14
2017,10,16,14,30,843.0,91.0,0.8,25.0,524.0,481.59,357.99
2017,10,16,14,45,820.0,88.0,0.85,25.0,481.0,422.47,311.53
2017,10,16,15,0,797.0,85.0,0.9,25.0,438.0,364.27,264.15
2017,10,16,15,15,765.5,81.0,0.9,24.0,390.5,303.85,214.7
2017,10,16,15,30,734.0,77.0,0.9,23.0,343.0,243.77,164.61
2017,10,16,15,45,687.0,71.5,0.95,22.5,293.0,184.3,115.78
2017,10,16,16,0,640.0,66.0,1.0,22.0,243.0,129.85,73.91
2017,10,16,16,15,572.5,58.5,1.0,20.5,193.0,77.82,41.43
2017,10,16,16,30,505.0,51.0,1.0,19.0,143.0,38.92,28.32
2017,10,16,16,45,392.0,39.5,1.0,17.5,97.5,30.96,21.09
2017,10,16,17,0,279.0,28.0,1.0,16.0,52.0,22.63,12.42
2017,10,16,17,15,139.5,14.0,0.95,15.5,26.0,13.34,0.0
2017,10,16,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,17,6,15,47.5,5.5,0.75,12.0,7.0,0.0,0.0
2017,10,17,6,30,95.0,11.0,0.7,12.0,14.0,47.41,0.0
2017,10,17,6,45,224.0,26.0,0.7,12.5,50.0,153.75,107.63
2017,10,17,7,0,353.0,41.0,0.7,13.0,86.0,247.31,196.69
2017,10,17,7,15,438.5,51.5,0.65,13.5,133.0,323.49,262.48
2017,10,17,7,30,524.0,62.0,0.6,14.0,180.0,406.76,330.99
2017,10,17,7,45,482.0,83.5,0.55,14.5,212.0,425.16,345.44
2017,10,17,8,0,440.0,105.0,0.5,15.0,244.0,442.1,357.49
2017,10,17,8,15,489.5,109.0,0.45,15.5,286.0,497.47,398.93
2017,10,17,8,30,539.0,113.0,0.4,16.0,328.0,560.15,443.55
2017,10,17,8,45,519.0,133.5,0.35,17.0,359.5,580.05,453.66
2017,10,17,9,0,499.0,154.0,0.3,18.0,391.0,601.66,464.89
2017,10,17,9,15,478.0,175.0,0.35,19.0,416.5,619.65,474.37
2017,10,17,9,30,457.0,196.0,0.4,20.0,442.0,634.38,481.45
2017,10,17,9,45,495.5,195.5,0.45,21.0,477.0,673.22,506.62
2017,10,17,10,0,534.0,195.0,0.5,22.0,512.0,711.07,530.33
2017,10,17,10,15,547.0,200.5,0.55,22.5,537.0,731.67,542.63
2017,10,17,10,30,560.0,206.0,0.6,23.0,562.0,750.04,553.62
2017,10,17,10,45,475.5,244.0,0.65,23.5,552.0,714.88,526.61
2017,10,17,11,0,391.0,282.0,0.7,24.0,542.0,664.99,490.49
2017,10,17,11,15,475.5,255.5,0.7,24.0,577.0,716.81,527.38
2017,10,17,11,30,560.0,229.0,0.7,24.0,612.0,753.48,552.74
2017,10,17,11,45,532.0,239.5,0.75,24.5,604.0,729.21,534.81
2017,10,17,12,0,504.0,250.0,0.8,25.0,596.0,703.4,516.55
2017,10,17,12,15,469.0,261.5,0.85,25.0,581.0,671.75,495.11
2017,10,17,12,30,434.0,273.0,0.9,25.0,566.0,639.6,473.14
2017,10,17,12,45,308.5,293.0,0.95,25.0,499.0,540.49,402.94
2017,10,17,13,0,183.0,313.0,1.0,25.0,432.0,448.85,336.57
2017,10,17,13,15,184.0,302.0,1.0,24.5,418.5,428.58,323.45
2017,10,17,13,30,185.0,291.0,1.0,24.0,405.0,407.84,309.22
2017,10,17,13,45,150.0,275.5,1.05,24.0,365.5,360.57,274.39
2017,10,17,14,0,115.0,260.0,1.1,24.0,326.0,312.3,238.55
2017,10,17,14,15,115.0,243.5,1.1,23.5,306.0,292.06,223.99
2017,10,17,14,30,115.0,227.0,1.1,23.0,286.0,267.84,205.96
2017,10,17,14,45,103.5,212.0,1.1,23.0,261.5,238.66,183.47
2017,10,17,15,0,92.0,197.0,1.1,23.0,237.0,213.03,163.55
2017,10,17,15,15,87.0,175.5,1.05,22.0,210.0,184.83,141.84
2017,10,17,15,30,82.0,154.0,1.0,21.0,183.0,157.41,120.36
2017,10,17,15,45,73.0,132.0,0.95,20.5,155.5,129.69,98.36
2017,10,17,16,0,64.0,110.0,0.9,20.0,128.0,103.36,77.52
2017,10,17,16,15,49.0,88.0,0.85,19.0,100.0,78.2,58.22
2017,10,17,16,30,34.0,66.0,0.8,18.0,72.0,56.22,43.42
2017,10,17,16,45,17.0,44.5,0.8,17.0,47.5,38.88,27.85
2017,10,17,17,0,0.0,23.0,0.8,16.0,23.0,21.21,10.84
2017,10,17,17,15,0.0,11.5,0.85,15.5,11.5,10.96,0.0
2017,10,17,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,18,6,15,63.0,6.0,0.85,7.5,7.5,0.0,0.0
2017,10,18,6,30,126.0,12.0,0.7,8.0,15.0,60.23,0.0
2017,10,18,6,45,285.0,24.5,0.6,8.5,53.5,177.45,122.89
2017,10,18,7,0,444.0,37.0,0.5,9.0,92.0,287.16,230.12
2017,10,18,7,15,531.0,45.0,0.4,9.5,140.5,365.1,297.89
2017,10,18,7,30,618.0,53.0,0.3,10.0,189.0,450.1,367.52
2017,10,18,7,45,675.5,58.0,0.25,10.5,240.0,514.75,418.38
2017,10,18,8,0,733.0,63.0,0.2,11.0,291.0,586.98,472.2
2017,10,18,8,15,768.5,67.0,0.15,11.5,339.5,644.51,511.37
2017,10,18,8,30,804.0,71.0,0.1,12.0,388.0,701.95,548.72
2017,10,18,8,45,830.0,73.5,0.1,13.0,433.5,749.68,577.53
2017,10,18,9,0,856.0,76.0,0.1,14.0,479.0,795.89,604.53
2017,10,18,9,15,873.5,78.5,0.1,15.0,518.5,833.21,624.87
2017,10,18,9,30,891.0,81.0,0.1,16.0,558.0,860.75,638.49
2017,10,18,9,45,894.5,86.0,0.15,17.0,589.5,883.45,649.7
2017,10,18,10,0,898.0,91.0,0.2,18.0,621.0,902.64,658.79
2017,10,18,10,15,907.0,92.5,0.25,18.5,647.0,918.97,667.46
2017,10,18,10,30,916.0,94.0,0.3,19.0,673.0,931.76,674.08
2017,10,18,10,45,923.0,94.5,0.4,20.0,691.5,937.94,676.55
2017,10,18,11,0,930.0,95.0,0.5,21.0,710.0,940.37,676.94
2017,10,18,11,15,933.0,95.5,0.55,21.0,720.5,935.46,674.42
2017,10,18,11,30,936.0,96.0,0.6,21.0,731.0,926.76,669.75
2017,10,18,11,45,936.0,96.0,0.7,21.5,732.5,911.18,660.57
2017,10,18,12,0,936.0,96.0,0.8,22.0,734.0,891.97,649.13
2017,10,18,12,15,933.5,96.0,0.85,21.5,727.5,867.18,635.63
2017,10,18,12,30,931.0,96.0,0.9,21.0,721.0,839.06,619.87
2017,10,18,12,45,900.5,105.5,1.0,21.0,700.0,796.72,594.01
2017,10,18,13,0,870.0,115.0,1.1,21.0,679.0,756.73,569.35
2017,10,18,13,15,861.0,113.5,1.15,20.5,656.0,714.69,542.11
2017,10,18,13,30,852.0,112.0,1.2,20.0,633.0,670.64,512.09
2017,10,18,13,45,838.0,110.0,1.25,20.0,603.0,621.3,476.36
2017,10,18,14,0,824.0,108.0,1.3,20.0,573.0,570.88,438.73
2017,10,18,14,15,806.5,105.0,1.3,19.5,536.5,516.91,397.74
2017,10,18,14,30,789.0,102.0,1.3,19.0,500.0,462.79,355.17
2017,10,18,14,45,762.0,99.0,1.35,18.5,457.5,403.76,307.63
2017,10,18,15,0,735.0,96.0,1.4,18.0,415.0,347.08,260.32
2017,10,18,15,15,701.5,91.0,1.4,17.5,368.5,288.43,210.3
2017,10,18,15,30,668.0,86.0,1.4,17.0,322.0,232.67,162.12
2017,10,18,15,45,617.5,79.5,1.4,16.5,273.0,175.85,114.64
2017,10,18,16,0,567.0,73.0,1.4,16.0,224.0,124.59,74.87
2017,10,18,16,15,496.5,63.5,1.3,15.0,176.0,75.51,43.9
2017,10,18,16,30,426.0,54.0,1.2,14.0,128.0,42.19,31.75
2017,10,18,16,45,318.5,40.0,1.2,13.5,85.0,31.92,22.14
2017,10,18,17,0,211.0,26.0,1.2,13.0,42.0,21.12,10.34
2017,10,18,17,15,105.5,13.0,1.15,12.0,21.0,12.39,0.0
2017,10,18,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,19,6,15,78.5,5.0,0.85,7.0,7.0,0.0,0.0
2017,10,19,6,30,157.0,10.0,0.9,7.0,14.0,70.1,0.0
2017,10,19,6,45,305.5,20.5,0.95,7.5,50.0,180.15,120.92
2017,10,19,7,0,454.0,31.0,1.0,8.0,86.0,279.12,225.22
2017,10,19,7,15,537.0,38.0,1.0,8.5,132.5,354.37,292.97
2017,10,19,7,30,620.0,45.0,1.0,9.0,179.0,436.1,362.68
2017,10,19,7,45,667.5,50.0,1.0,9.5,227.0,498.9,414.29
2017,10,19,8,0,715.0,55.0,1.0,10.0,275.0,563.69,465.02
2017,10,19,8,15,421.5,110.0,0.95,10.0,245.5,448.91,371.16
2017,10,19,8,30,128.0,165.0,0.9,10.0,216.0,287.79,237.3
2017,10,19,8,45,138.0,185.0,0.85,10.5,245.0,320.97,263.96
2017,10,19,9,0,148.0,205.0,0.8,11.0,274.0,354.13,288.73
2017,10,19,9,15,134.5,222.5,0.8,11.5,289.5,364.69,294.95
2017,10,19,9,30,121.0,240.0,0.8,12.0,305.0,374.06,300.34
2017,10,19,9,45,204.0,249.5,0.8,12.5,366.5,455.74,363.7
2017,10,19,10,0,287.0,259.0,0.8,13.0,428.0,552.95,435.52
2017,10,19,10,15,162.5,258.5,0.8,13.0,355.0,428.46,338.46
2017,10,19,10,30,38.0,258.0,0.8,13.0,282.0,302.51,238.86
2017,10,19,10,45,52.5,277.0,0.8,13.5,311.0,334.89,264.32
2017,10,19,11,0,67.0,296.0,0.8,14.0,340.0,366.85,288.03
2017,10,19,11,15,78.5,306.0,0.85,14.0,358.5,385.42,302.1
2017,10,19,11,30,90.0,316.0,0.9,14.0,377.0,403.38,315.79
2017,10,19,11,45,92.5,316.0,0.95,14.5,378.5,401.89,314.12
2017,10,19,12,0,95.0,316.0,1.0,15.0,380.0,400.05,312.37
2017,10,19,12,15,95.0,313.5,1.05,15.0,377.0,393.11,307.34
2017,10,19,12,30,95.0,311.0,1.1,15.0,374.0,385.9,302.16
2017,10,19,12,45,96.0,304.5,1.2,15.5,367.5,374.97,293.84
2017,10,19,13,0,97.0,298.0,1.3,16.0,361.0,363.78,285.31
2017,10,19,13,15,497.5,187.5,1.3,15.5,491.5,538.63,425.53
2017,10,19,13,30,898.0,77.0,1.3,15.0,622.0,658.82,517.37
2017,10,19,13,45,888.5,75.5,1.35,15.0,593.5,611.78,480.42
2017,10,19,14,0,879.0,74.0,1.4,15.0,565.0,563.12,442.83
2017,10,19,14,15,865.0,72.0,1.4,14.5,530.0,510.3,401.31
2017,10,19,14,30,851.0,70.0,1.4,14.0,495.0,456.8,357.72
2017,10,19,14,45,831.0,68.0,1.4,14.0,454.0,400.49,309.8
2017,10,19,15,0,811.0,66.0,1.4,14.0,413.0,343.43,259.88
2017,10,19,15,15,783.0,63.0,1.3,13.5,368.0,284.78,207.99
2017,10,19,15,30,755.0,60.0,1.2,13.0,323.0,228.2,157.4
2017,10,19,15,45,712.0,56.0,1.2,13.0,275.0,170.54,107.54
2017,10,19,16,0,669.0,52.0,1.2,13.0,227.0,117.36,65.41
2017,10,19,16,15,603.5,46.0,1.1,12.5,178.5,66.09,33.88
2017,10,19,16,30,538.0,40.0,1.0,12.0,130.0,29.91,21.08
2017,10,19,16,45,419.0,31.0,0.95,11.5,86.5,23.85,15.23
2017,10,19,17,0,300.0,22.0,0.9,11.0,43.0,17.53,7.05
2017,10,19,17,15,150.0,11.0,0.85,10.5,21.5,10.48,0.0
2017,10,19,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,3.5,0.85,7.0,3.5,0.0,0.0
2017,10,20,6,30,0.0,7.0,0.8,7.0,7.0,6.67,0.0
2017,10,20,6,45,39.5,24.5,0.75,7.5,29.5,51.08,29.37
2017,10,20,7,0,79.0,42.0,0.7,8.0,52.0,95.27,74.77
2017,10,20,7,15,101.5,63.0,0.75,8.5,81.0,135.84,111.38
2017,10,20,7,30,124.0,84.0,0.8,9.0,110.0,177.38,147.93
2017,10,20,7,45,137.5,104.5,0.85,9.5,140.5,213.86,179.16
2017,10,20,8,0,151.0,125.0,0.9,10.0,171.0,250.88,209.9
2017,10,20,8,15,162.5,143.5,0.9,10.5,200.5,284.3,236.7
2017,10,20,8,30,174.0,162.0,0.9,11.0,230.0,318.02,263.03
2017,10,20,8,45,498.5,120.5,0.95,11.5,344.5,545.13,445.94
2017,10,20,9,0,823.0,79.0,1.0,12.0,459.0,769.09,607.95
2017,10,20,9,15,841.0,81.5,1.05,12.0,497.5,805.83,629.97
2017,10,20,9,30,859.0,84.0,1.1,12.0,536.0,840.1,652.57
2017,10,20,9,45,758.5,117.0,1.15,12.5,534.5,810.52,629.66
2017,10,20,10,0,658.0,150.0,1.2,13.0,533.0,769.59,599.64
2017,10,20,10,15,391.5,222.0,1.2,13.0,452.5,614.95,483.36
2017,10,20,10,30,125.0,294.0,1.2,13.0,372.0,434.66,342.66
2017,10,20,10,45,231.5,291.0,1.3,13.5,440.5,522.47,412.46
2017,10,20,11,0,338.0,288.0,1.4,14.0,509.0,622.35,486.78
2017,10,20,11,15,356.0,288.5,1.45,14.0,524.0,633.1,493.94
2017,10,20,11,30,374.0,289.0,1.5,14.0,539.0,642.03,500.68
2017,10,20,11,45,462.0,258.5,1.6,14.0,568.0,685.51,534.56
2017,10,20,12,0,550.0,228.0,1.7,14.0,597.0,713.82,557.19
2017,10,20,12,15,457.5,257.5,1.75,13.5,563.0,654.29,512.8
2017,10,20,12,30,365.0,287.0,1.8,13.0,529.0,588.56,463.99
2017,10,20,12,45,635.0,189.0,1.85,13.0,599.0,686.62,542.64
2017,10,20,13,0,905.0,91.0,1.9,13.0,669.0,747.41,589.6
2017,10,20,13,15,897.5,90.0,1.95,13.0,646.5,706.58,560.03
2017,10,20,13,30,890.0,89.0,2.0,13.0,624.0,663.5,527.66
2017,10,20,13,45,877.5,87.5,2.05,13.0,594.5,614.93,490.29
2017,10,20,14,0,865.0,86.0,2.1,13.0,565.0,565.97,451.5
2017,10,20,14,15,849.5,84.0,2.15,13.0,529.0,512.42,408.0
2017,10,20,14,30,834.0,82.0,2.2,13.0,493.0,458.41,362.72
2017,10,20,14,45,655.5,109.5,2.25,13.0,416.0,367.52,288.66
2017,10,20,15,0,477.0,137.0,2.3,13.0,339.0,291.97,227.32
2017,10,20,15,15,449.5,127.5,2.3,12.5,301.0,245.35,187.11
2017,10,20,15,30,422.0,118.0,2.3,12.0,263.0,201.32,148.8
2017,10,20,15,45,394.0,103.0,2.3,11.5,222.5,155.21,109.51
2017,10,20,16,0,366.0,88.0,2.3,11.0,182.0,112.31,75.03
2017,10,20,16,15,320.5,72.5,2.15,10.5,142.0,71.57,47.28
2017,10,20,16,30,275.0,57.0,2.0,10.0,102.0,43.42,33.28
2017,10,20,16,45,195.5,41.0,1.95,10.0,67.0,31.8,22.16
2017,10,20,17,0,116.0,25.0,1.9,10.0,32.0,19.7,7.6
2017,10,20,17,15,58.0,12.5,1.8,9.5,16.0,11.91,0.0
2017,10,20,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,10,21,6,45,217.0,16.0,1.05,6.0,40.5,132.52,79.19
2017,10,21,7,0,434.0,32.0,1.1,7.0,81.0,274.45,221.08
2017,10,21,7,15,523.0,39.0,1.15,7.5,128.0,350.57,290.43
2017,10,21,7,30,612.0,46.0,1.2,8.0,175.0,430.11,359.51
2017,10,21,7,45,668.5,50.5,1.25,8.5,224.0,497.38,415.77
2017,10,21,8,0,725.0,55.0,1.3,9.0,273.0,567.26,471.6
2017,10,21,8,15,759.5,58.5,1.3,9.5,319.5,622.56,512.28
2017,10,21,8,30,794.0,62.0,1.3,10.0,366.0,677.8,551.18
2017,10,21,8,45,819.5,64.0,1.3,10.5,409.5,723.72,582.0
2017,10,21,9,0,845.0,66.0,1.3,11.0,453.0,761.48,606.23
2017,10,21,9,15,861.5,68.0,1.3,11.5,491.0,796.63,628.23
2017,10,21,9,30,878.0,70.0,1.3,12.0,529.0,829.3,648.15
2017,10,21,9,45,891.0,71.0,1.3,12.5,561.0,854.97,663.01
2017,10,21,10,0,904.0,72.0,1.3,13.0,593.0,877.54,675.72
2017,10,21,10,15,912.5,73.0,1.3,13.5,618.5,892.87,683.51
2017,10,21,10,30,921.0,74.0,1.3,14.0,644.0,904.66,689.06
2017,10,21,10,45,926.5,75.0,1.3,14.5,661.5,910.14,690.52
2017,10,21,11,0,932.0,76.0,1.3,15.0,679.0,911.87,689.69
2017,10,21,11,15,934.5,76.0,1.3,15.0,689.0,906.01,685.26
2017,10,21,11,30,937.0,76.0,1.3,15.0,699.0,896.4,678.57
2017,10,21,11,45,937.5,76.0,1.3,15.5,701.0,881.37,667.17
2017,10,21,12,0,938.0,76.0,1.3,16.0,703.0,862.71,653.53
2017,10,21,12,15,936.5,76.0,1.3,16.0,696.5,838.89,637.74
2017,10,21,12,30,935.0,76.0,1.3,16.0,690.0,811.7,619.72
2017,10,21,12,45,932.5,74.5,1.3,16.5,676.0,778.88,596.68
2017,10,21,13,0,930.0,73.0,1.3,17.0,662.0,743.04,571.57
2017,10,21,13,15,923.5,72.0,1.3,17.0,640.5,702.19,543.86
2017,10,21,13,30,917.0,71.0,1.3,17.0,619.0,658.96,512.17
2017,10,21,13,45,907.0,70.0,1.3,17.0,590.0,611.5,476.36
2017,10,21,14,0,897.0,69.0,1.3,17.0,561.0,562.39,438.31
2017,10,21,14,15,883.0,67.0,1.3,16.5,525.5,508.9,396.52
2017,10,21,14,30,869.0,65.0,1.3,16.0,490.0,454.68,352.6
2017,10,21,14,45,851.5,62.5,1.35,16.0,449.5,398.16,304.86
2017,10,21,15,0,834.0,60.0,1.4,16.0,409.0,341.84,255.72
2017,10,21,15,15,806.0,57.0,1.4,15.5,363.5,282.59,203.64
2017,10,21,15,30,778.0,54.0,1.4,15.0,318.0,223.34,151.15
2017,10,21,15,45,739.0,50.0,1.4,15.0,270.0,165.36,101.19
2017,10,21,16,0,700.0,46.0,1.4,15.0,222.0,111.34,58.96
2017,10,21,16,15,634.5,40.5,1.3,14.0,174.0,59.09,28.35
2017,10,21,16,30,569.0,35.0,1.2,13.0,126.0,28.35,19.52
2017,10,21,16,45,451.0,27.0,1.1,12.5,82.5,22.49,13.79
2017,10,21,17,0,333.0,19.0,1.0,12.0,39.0,16.43,4.15
2017,10,21,17,15,166.5,9.5,1.0,11.5,19.5,9.05,0.0
2017,10,21,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,22,6,45,245.0,14.0,1.15,7.5,41.5,138.21,75.11
2017,10,22,7,0,490.0,28.0,1.2,8.0,83.0,290.83,232.51
2017,10,22,7,15,577.5,34.5,1.2,8.5,131.0,368.72,303.73
2017,10,22,7,30,665.0,41.0,1.2,9.0,179.0,453.49,376.59
2017,10,22,7,45,717.0,45.5,1.2,10.0,228.5,519.81,430.75
2017,10,22,8,0,769.0,50.0,1.2,11.0,278.0,588.38,483.78
2017,10,22,8,15,802.5,53.0,1.2,11.5,325.5,637.87,519.14
2017,10,22,8,30,836.0,56.0,1.2,12.0,373.0,692.69,557.17
2017,10,22,8,45,858.5,58.5,1.2,13.0,417.0,737.88,585.88
2017,10,22,9,0,881.0,61.0,1.2,14.0,461.0,781.43,612.63
2017,10,22,9,15,897.5,63.0,1.2,14.5,500.0,817.4,634.58
2017,10,22,9,30,914.0,65.0,1.2,15.0,539.0,850.76,654.45
2017,10,22,9,45,917.0,70.0,1.3,15.5,570.0,873.46,668.3
2017,10,22,10,0,920.0,75.0,1.4,16.0,601.0,892.55,679.83
2017,10,22,10,15,929.0,76.0,1.4,16.5,627.0,908.34,687.82
