Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,22,10,30,938.0,77.0,1.4,17.0,653.0,920.53,693.52
2017,10,22,10,45,944.5,77.5,1.4,17.5,671.5,926.21,695.03
2017,10,22,11,0,951.0,78.0,1.4,18.0,690.0,928.08,694.24
2017,10,22,11,15,954.0,78.5,1.35,18.0,700.5,923.03,689.66
2017,10,22,11,30,957.0,79.0,1.3,18.0,711.0,914.14,682.78
2017,10,22,11,45,959.5,78.5,1.3,18.5,713.0,899.85,672.01
2017,10,22,12,0,962.0,78.0,1.3,19.0,715.0,881.8,658.94
2017,10,22,12,15,960.5,77.5,1.3,19.0,709.0,856.83,642.64
2017,10,22,12,30,959.0,77.0,1.3,19.0,703.0,828.43,624.12
2017,10,22,12,45,955.5,76.5,1.3,19.5,689.0,795.23,601.19
2017,10,22,13,0,952.0,76.0,1.3,20.0,675.0,758.98,576.17
2017,10,22,13,15,945.0,75.0,1.3,20.0,652.5,716.98,548.09
2017,10,22,13,30,938.0,74.0,1.3,20.0,630.0,672.57,515.83
2017,10,22,13,45,929.0,72.5,1.35,20.5,601.0,624.27,479.4
2017,10,22,14,0,920.0,71.0,1.4,21.0,572.0,574.2,440.62
2017,10,22,14,15,906.0,69.0,1.4,20.5,535.5,519.63,398.61
2017,10,22,14,30,892.0,67.0,1.4,20.0,499.0,464.29,354.42
2017,10,22,14,45,872.0,64.5,1.45,20.0,457.0,405.62,305.64
2017,10,22,15,0,852.0,62.0,1.5,20.0,415.0,347.39,255.65
2017,10,22,15,15,823.5,59.0,1.45,19.5,369.0,285.47,202.07
2017,10,22,15,30,795.0,56.0,1.4,19.0,323.0,226.84,150.76
2017,10,22,15,45,752.0,52.0,1.4,18.5,273.5,167.33,100.76
2017,10,22,16,0,709.0,48.0,1.4,18.0,224.0,112.26,58.86
2017,10,22,16,15,639.5,42.5,1.3,17.0,174.5,59.54,28.97
2017,10,22,16,30,570.0,37.0,1.2,16.0,125.0,30.47,21.05
2017,10,22,16,45,443.0,28.0,1.1,15.0,81.0,23.68,14.52
2017,10,22,17,0,316.0,19.0,1.0,14.0,37.0,16.62,2.57
2017,10,22,17,15,158.0,9.5,1.0,13.0,18.5,9.05,0.0
2017,10,22,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,23,6,45,229.0,14.5,0.85,9.5,39.0,133.15,62.77
2017,10,23,7,0,458.0,29.0,0.8,10.0,78.0,275.32,216.98
2017,10,23,7,15,549.5,36.0,0.85,11.0,125.5,354.44,288.11
2017,10,23,7,30,641.0,43.0,0.9,12.0,173.0,440.71,360.71
2017,10,23,7,45,695.0,48.0,1.0,13.0,222.5,507.81,415.31
2017,10,23,8,0,749.0,53.0,1.1,14.0,272.0,577.33,469.19
2017,10,23,8,15,784.0,56.5,1.1,15.0,319.5,633.57,508.65
2017,10,23,8,30,819.0,60.0,1.1,16.0,367.0,689.72,546.03
2017,10,23,8,45,843.5,62.5,1.1,17.0,411.0,729.59,570.44
2017,10,23,9,0,868.0,65.0,1.1,18.0,455.0,774.1,597.52
2017,10,23,9,15,885.0,67.0,1.1,19.0,493.5,810.01,617.9
2017,10,23,9,30,902.0,69.0,1.1,20.0,532.0,843.37,636.2
2017,10,23,9,45,915.5,70.0,1.15,21.0,565.0,869.68,650.26
2017,10,23,10,0,929.0,71.0,1.2,22.0,598.0,892.82,662.19
2017,10,23,10,15,937.5,72.0,1.2,22.5,623.5,908.23,669.59
2017,10,23,10,30,946.0,73.0,1.2,23.0,649.0,920.0,674.8
2017,10,23,10,45,951.0,74.0,1.25,23.5,667.0,924.96,676.52
2017,10,23,11,0,956.0,75.0,1.3,24.0,685.0,926.08,675.99
2017,10,23,11,15,958.5,75.0,1.25,24.5,695.0,919.98,669.53
2017,10,23,11,30,961.0,75.0,1.2,25.0,705.0,910.04,660.87
2017,10,23,11,45,961.5,75.5,1.2,25.5,707.0,895.18,650.01
2017,10,23,12,0,962.0,76.0,1.2,26.0,709.0,876.6,636.95
2017,10,23,12,15,960.0,75.5,1.2,26.0,702.5,851.26,620.89
2017,10,23,12,30,958.0,75.0,1.2,26.0,696.0,822.51,602.67
2017,10,23,12,45,951.5,76.0,1.2,26.5,681.0,788.82,580.03
2017,10,23,13,0,945.0,77.0,1.2,27.0,666.0,752.25,555.47
2017,10,23,13,15,938.0,76.0,1.15,27.0,644.0,710.53,527.64
2017,10,23,13,30,931.0,75.0,1.1,27.0,622.0,666.43,496.06
2017,10,23,13,45,920.0,73.5,1.1,27.5,592.5,617.3,459.76
2017,10,23,14,0,909.0,72.0,1.1,28.0,563.0,566.61,421.45
2017,10,23,14,15,894.5,70.5,1.05,27.5,526.5,512.89,381.11
2017,10,23,14,30,880.0,69.0,1.0,27.0,490.0,458.46,338.8
2017,10,23,14,45,859.0,66.5,1.0,27.0,448.5,400.11,291.78
2017,10,23,15,0,838.0,64.0,1.0,27.0,407.0,341.15,242.9
2017,10,23,15,15,808.0,60.5,0.9,26.0,361.0,280.43,192.39
2017,10,23,15,30,778.0,57.0,0.8,25.0,315.0,222.0,143.22
2017,10,23,15,45,734.0,53.0,0.75,24.5,266.0,163.49,95.66
2017,10,23,16,0,690.0,49.0,0.7,24.0,217.0,109.56,56.09
2017,10,23,16,15,617.5,43.0,0.8,22.5,168.0,57.64,27.95
2017,10,23,16,30,545.0,37.0,0.9,21.0,119.0,30.65,20.67
2017,10,23,16,45,414.5,27.5,1.0,20.0,76.0,23.35,13.74
2017,10,23,17,0,284.0,18.0,1.1,19.0,33.0,14.44,0.0
2017,10,23,17,15,142.0,9.0,1.05,18.0,16.5,8.58,0.0
2017,10,23,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,24,6,45,223.5,14.5,1.25,12.5,37.5,129.72,49.23
2017,10,24,7,0,447.0,29.0,1.3,13.0,75.0,268.95,209.27
2017,10,24,7,15,540.0,36.0,1.35,13.5,122.0,348.26,281.57
2017,10,24,7,30,633.0,43.0,1.4,14.0,169.0,434.74,355.27
2017,10,24,7,45,686.0,48.5,1.45,15.0,218.0,501.35,409.58
2017,10,24,8,0,739.0,54.0,1.5,16.0,267.0,570.31,462.99
2017,10,24,8,15,774.5,57.5,1.45,17.0,314.5,626.41,502.57
2017,10,24,8,30,810.0,61.0,1.4,18.0,362.0,682.47,539.77
2017,10,24,8,45,833.5,64.0,1.4,19.0,405.5,728.28,568.64
2017,10,24,9,0,857.0,67.0,1.4,20.0,449.0,765.81,590.89
2017,10,24,9,15,874.0,69.0,1.3,21.0,487.5,801.31,610.11
2017,10,24,9,30,891.0,71.0,1.2,22.0,526.0,834.32,627.0
2017,10,24,9,45,909.0,70.5,1.2,23.0,559.5,862.28,641.44
2017,10,24,10,0,927.0,70.0,1.2,24.0,593.0,887.26,653.78
2017,10,24,10,15,935.0,71.0,1.1,24.5,618.0,902.16,659.26
2017,10,24,10,30,943.0,72.0,1.0,25.0,643.0,913.44,662.45
2017,10,24,10,45,947.5,73.0,0.95,26.0,660.5,917.92,660.94
2017,10,24,11,0,952.0,74.0,0.9,27.0,678.0,918.58,657.23
2017,10,24,11,15,954.5,74.5,0.8,27.5,688.0,913.08,650.23
2017,10,24,11,30,957.0,75.0,0.7,28.0,698.0,903.75,641.05
2017,10,24,11,45,957.0,75.0,0.6,28.5,699.5,887.94,628.04
2017,10,24,12,0,957.0,75.0,0.5,29.0,701.0,868.47,613.02
2017,10,24,12,15,955.0,74.5,0.35,29.0,694.5,843.26,594.92
2017,10,24,12,30,953.0,74.0,0.2,29.0,688.0,814.67,575.1
2017,10,24,12,45,949.0,73.5,0.1,29.5,673.0,781.35,552.45
2017,10,24,13,0,945.0,73.0,0.0,30.0,658.0,745.05,528.57
2017,10,24,13,15,937.5,72.0,0.05,30.0,636.0,703.09,502.8
2017,10,24,13,30,930.0,71.0,0.1,30.0,614.0,658.78,473.51
2017,10,24,13,45,919.5,70.0,0.15,30.0,584.5,610.63,440.81
2017,10,24,14,0,909.0,69.0,0.2,30.0,555.0,560.85,405.92
2017,10,24,14,15,894.5,67.0,0.25,29.5,519.0,506.74,367.48
2017,10,24,14,30,880.0,65.0,0.3,29.0,483.0,451.94,326.84
2017,10,24,14,45,859.0,63.0,0.35,29.0,441.5,394.24,281.8
2017,10,24,15,0,838.0,61.0,0.4,29.0,400.0,337.1,235.56
2017,10,24,15,15,808.0,58.0,0.45,28.0,354.0,275.85,186.03
2017,10,24,15,30,778.0,55.0,0.5,27.0,308.0,218.06,138.37
2017,10,24,15,45,734.0,51.0,0.6,26.5,259.5,159.74,91.76
2017,10,24,16,0,690.0,47.0,0.7,26.0,211.0,105.98,52.98
2017,10,24,16,15,618.0,41.0,0.7,25.0,162.5,54.3,25.63
2017,10,24,16,30,546.0,35.0,0.7,24.0,114.0,28.89,18.85
2017,10,24,16,45,415.5,26.0,0.75,23.5,72.0,22.03,12.27
2017,10,24,17,0,285.0,17.0,0.8,23.0,30.0,14.88,0.0
2017,10,24,17,15,142.5,8.5,0.8,22.5,15.0,8.1,0.0
2017,10,24,17,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,25,6,45,227.0,13.5,0.8,13.5,36.5,126.46,33.71
2017,10,25,7,0,454.0,27.0,0.7,14.0,73.0,269.57,206.75
2017,10,25,7,15,547.0,34.0,0.7,15.0,119.5,348.58,277.83
2017,10,25,7,30,640.0,41.0,0.7,16.0,166.0,435.0,349.32
2017,10,25,7,45,694.5,45.5,0.7,17.0,215.0,501.32,401.89
2017,10,25,8,0,749.0,50.0,0.7,18.0,264.0,570.09,453.44
2017,10,25,8,15,784.0,53.5,0.65,18.5,311.0,626.0,492.18
2017,10,25,8,30,819.0,57.0,0.6,19.0,358.0,681.84,528.73
2017,10,25,8,45,843.5,59.5,0.6,20.0,401.5,721.48,552.29
2017,10,25,9,0,868.0,62.0,0.6,21.0,445.0,765.78,578.46
2017,10,25,9,15,885.0,64.0,0.6,21.5,483.5,801.51,599.24
2017,10,25,9,30,902.0,66.0,0.6,22.0,522.0,834.71,618.09
2017,10,25,9,45,913.5,67.5,0.6,23.0,554.0,859.81,630.24
2017,10,25,10,0,925.0,69.0,0.6,24.0,586.0,881.7,640.29
2017,10,25,10,15,933.5,70.0,0.55,24.5,611.5,896.96,646.37
2017,10,25,10,30,942.0,71.0,0.5,25.0,637.0,908.61,650.29
2017,10,25,10,45,947.5,71.5,0.5,26.0,655.0,913.33,649.76
2017,10,25,11,0,953.0,72.0,0.5,27.0,673.0,914.25,647.11
2017,10,25,11,15,956.5,72.5,0.5,27.5,683.0,909.59,642.5
2017,10,25,11,30,960.0,73.0,0.5,28.0,693.0,901.08,635.75
2017,10,25,11,45,960.5,73.0,0.5,28.5,695.0,885.66,624.93
2017,10,25,12,0,961.0,73.0,0.5,29.0,697.0,866.55,612.04
2017,10,25,12,15,959.5,73.0,0.5,29.0,691.0,842.23,597.25
2017,10,25,12,30,958.0,73.0,0.5,29.0,685.0,814.48,580.36
2017,10,25,12,45,946.5,75.5,0.55,29.0,669.0,778.88,559.25
2017,10,25,13,0,935.0,78.0,0.6,29.0,653.0,740.7,536.28
2017,10,25,13,15,928.0,77.0,0.6,29.0,631.0,699.42,509.65
2017,10,25,13,30,921.0,76.0,0.6,29.0,609.0,655.79,479.6
2017,10,25,13,45,910.0,74.5,0.65,29.0,579.5,607.2,445.86
2017,10,25,14,0,899.0,73.0,0.7,29.0,550.0,557.07,409.86
2017,10,25,14,15,884.0,71.0,0.7,28.5,514.0,503.23,370.24
2017,10,25,14,30,869.0,69.0,0.7,28.0,478.0,448.76,328.61
2017,10,25,14,45,846.5,67.0,0.75,28.0,436.5,390.41,282.26
2017,10,25,15,0,824.0,65.0,0.8,28.0,395.0,333.09,235.15
2017,10,25,15,15,793.0,61.5,0.8,27.0,349.0,273.13,185.81
2017,10,25,15,30,762.0,58.0,0.8,26.0,303.0,215.59,137.87
2017,10,25,15,45,713.5,54.0,0.85,25.5,254.5,157.66,91.47
2017,10,25,16,0,665.0,50.0,0.9,25.0,206.0,104.87,53.59
2017,10,25,16,15,588.0,43.5,0.85,23.5,157.5,54.33,27.18
2017,10,25,16,30,511.0,37.0,0.8,22.0,109.0,28.39,18.56
2017,10,25,16,45,368.5,27.0,0.8,20.5,68.0,21.26,11.67
2017,10,25,17,0,226.0,17.0,0.8,19.0,27.0,13.79,0.0
2017,10,25,17,15,113.0,8.5,0.75,18.5,13.5,8.1,0.0
2017,10,25,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,26,6,45,209.0,14.0,0.8,12.5,34.5,120.65,14.81
2017,10,26,7,0,418.0,28.0,0.7,13.0,69.0,258.57,197.61
2017,10,26,7,15,517.0,35.5,0.7,14.0,115.5,333.31,266.49
2017,10,26,7,30,616.0,43.0,0.7,15.0,162.0,422.25,340.48
2017,10,26,7,45,675.0,48.0,0.7,16.0,211.0,490.91,395.26
2017,10,26,8,0,734.0,53.0,0.7,17.0,260.0,562.36,449.23
2017,10,26,8,15,771.0,57.0,0.65,18.0,307.5,619.66,488.67
2017,10,26,8,30,808.0,61.0,0.6,19.0,355.0,677.02,525.53
2017,10,26,8,45,834.5,63.5,0.6,20.0,399.0,724.17,554.37
2017,10,26,9,0,861.0,66.0,0.6,21.0,443.0,763.23,576.87
2017,10,26,9,15,879.0,68.0,0.55,22.0,481.5,799.44,596.1
2017,10,26,9,30,897.0,70.0,0.5,23.0,520.0,833.18,613.15
2017,10,26,9,45,914.0,70.0,0.5,24.0,553.0,860.82,626.81
2017,10,26,10,0,931.0,70.0,0.5,25.0,586.0,885.43,638.44
2017,10,26,10,15,939.5,71.0,0.45,25.5,611.5,900.67,644.34
2017,10,26,10,30,948.0,72.0,0.4,26.0,637.0,912.28,648.15
2017,10,26,10,45,953.5,72.5,0.35,26.5,655.0,916.94,647.8
2017,10,26,11,0,959.0,73.0,0.3,27.0,673.0,917.78,645.35
2017,10,26,11,15,962.0,73.5,0.3,27.0,683.0,912.61,641.71
2017,10,26,11,30,965.0,74.0,0.3,27.0,693.0,903.58,635.94
2017,10,26,11,45,965.5,74.0,0.35,27.5,695.0,888.06,626.1
2017,10,26,12,0,966.0,74.0,0.4,28.0,697.0,868.84,614.15
2017,10,26,12,15,964.0,73.5,0.45,28.0,690.0,843.44,599.62
2017,10,26,12,30,962.0,73.0,0.5,28.0,683.0,814.65,582.94
2017,10,26,12,45,958.5,72.0,0.6,28.5,668.5,780.93,562.67
2017,10,26,13,0,955.0,71.0,0.7,29.0,654.0,744.19,540.17
2017,10,26,13,15,947.5,70.0,0.7,28.5,631.5,701.97,513.95
2017,10,26,13,30,940.0,69.0,0.7,28.0,609.0,657.38,483.98
2017,10,26,13,45,928.5,68.0,0.75,28.0,579.0,608.37,449.59
2017,10,26,14,0,917.0,67.0,0.8,28.0,549.0,557.81,412.88
2017,10,26,14,15,902.0,65.5,0.8,27.5,513.0,503.77,372.7
2017,10,26,14,30,887.0,64.0,0.8,27.0,477.0,449.07,330.45
2017,10,26,14,45,864.5,62.0,0.85,27.0,435.0,390.65,283.56
2017,10,26,15,0,842.0,60.0,0.9,27.0,393.0,332.94,235.68
2017,10,26,15,15,811.5,56.5,0.9,26.0,347.0,271.17,184.48
2017,10,26,15,30,781.0,53.0,0.9,25.0,301.0,212.86,135.53
2017,10,26,15,45,733.0,49.5,0.9,24.0,252.0,154.59,88.74
2017,10,26,16,0,685.0,46.0,0.9,23.0,203.0,101.33,50.64
2017,10,26,16,15,609.5,40.0,0.95,21.5,155.0,50.31,24.43
2017,10,26,16,30,534.0,34.0,1.0,20.0,107.0,28.29,18.61
2017,10,26,16,45,267.0,29.5,1.05,19.0,66.0,23.76,13.56
2017,10,26,17,0,0.0,25.0,1.1,18.0,25.0,21.41,0.0
2017,10,26,17,15,0.0,12.5,1.05,17.5,12.5,11.91,0.0
2017,10,26,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,27,6,45,210.5,13.5,0.85,12.5,33.0,119.49,0.0
2017,10,27,7,0,421.0,27.0,0.8,13.0,66.0,251.76,190.94
2017,10,27,7,15,519.5,34.5,0.75,13.5,112.0,332.39,265.94
2017,10,27,7,30,618.0,42.0,0.7,14.0,158.0,420.84,340.3
2017,10,27,7,45,676.0,46.5,0.7,15.0,206.5,488.15,394.45
2017,10,27,8,0,734.0,51.0,0.7,16.0,255.0,558.13,447.74
2017,10,27,8,15,770.5,55.0,0.6,17.0,302.0,614.9,486.58
2017,10,27,8,30,807.0,59.0,0.5,18.0,349.0,671.72,522.57
2017,10,27,8,45,833.0,61.5,0.45,19.0,392.5,718.32,550.38
2017,10,27,9,0,859.0,64.0,0.4,20.0,436.0,756.85,571.73
2017,10,27,9,15,876.5,66.0,0.35,21.0,474.5,792.53,590.57
2017,10,27,9,30,894.0,68.0,0.3,22.0,513.0,825.74,607.28
2017,10,27,9,45,904.5,70.0,0.25,23.0,545.0,850.31,618.07
2017,10,27,10,0,915.0,72.0,0.2,24.0,577.0,871.67,626.78
2017,10,27,10,15,924.0,73.5,0.2,24.5,602.0,887.73,634.26
2017,10,27,10,30,933.0,75.0,0.2,25.0,627.0,900.22,639.64
2017,10,27,10,45,938.0,75.5,0.2,25.5,645.0,904.37,640.01
2017,10,27,11,0,943.0,76.0,0.2,26.0,663.0,904.76,638.34
2017,10,27,11,15,946.0,76.5,0.25,26.0,672.5,899.65,635.65
2017,10,27,11,30,949.0,77.0,0.3,26.0,682.0,890.76,630.89
2017,10,27,11,45,949.0,77.5,0.4,26.5,683.5,875.61,622.17
2017,10,27,12,0,949.0,78.0,0.5,27.0,685.0,856.83,611.31
2017,10,27,12,15,947.0,77.5,0.55,27.0,679.0,831.79,596.78
2017,10,27,12,30,945.0,77.0,0.6,27.0,673.0,803.42,580.09
2017,10,27,12,45,926.5,82.0,0.65,27.0,655.5,765.92,557.34
2017,10,27,13,0,908.0,87.0,0.7,27.0,638.0,726.26,532.95
2017,10,27,13,15,900.0,86.0,0.7,27.0,615.5,685.31,505.39
2017,10,27,13,30,892.0,85.0,0.7,27.0,593.0,642.17,475.16
2017,10,27,13,45,879.5,83.5,0.75,27.0,563.5,593.98,441.11
2017,10,27,14,0,867.0,82.0,0.8,27.0,534.0,545.43,405.61
2017,10,27,14,15,850.0,79.5,0.8,26.5,498.0,491.17,365.15
2017,10,27,14,30,833.0,77.0,0.8,26.0,462.0,436.61,322.95
2017,10,27,14,45,808.5,74.5,0.85,26.0,420.5,379.24,276.84
2017,10,27,15,0,784.0,72.0,0.9,26.0,379.0,322.97,230.14
2017,10,27,15,15,750.0,68.0,0.85,25.0,333.5,264.16,181.35
2017,10,27,15,30,716.0,64.0,0.8,24.0,288.0,208.2,134.56
2017,10,27,15,45,664.0,59.0,0.8,23.5,240.0,149.65,87.81
2017,10,27,16,0,612.0,54.0,0.8,23.0,192.0,98.53,51.43
2017,10,27,16,15,528.5,46.0,0.85,21.5,145.0,49.75,26.13
2017,10,27,16,30,445.0,38.0,0.9,20.0,98.0,29.62,19.69
2017,10,27,16,45,298.5,26.5,1.0,19.0,59.0,21.11,11.15
2017,10,27,17,0,152.0,15.0,1.1,18.0,20.0,14.3,0.0
2017,10,27,17,15,76.0,7.5,1.1,17.5,10.0,7.15,0.0
2017,10,27,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,28,6,45,184.5,14.0,0.65,9.5,30.5,108.17,0.0
2017,10,28,7,0,369.0,28.0,0.6,10.0,61.0,234.15,177.4
2017,10,28,7,15,473.5,36.5,0.55,10.5,106.5,315.07,253.95
2017,10,28,7,30,578.0,45.0,0.5,11.0,152.0,405.25,330.21
2017,10,28,7,45,640.5,50.5,0.5,12.0,200.0,469.74,382.78
2017,10,28,8,0,703.0,56.0,0.5,13.0,248.0,542.43,438.7
2017,10,28,8,15,742.0,60.0,0.45,13.5,295.0,599.77,480.24
2017,10,28,8,30,781.0,64.0,0.4,14.0,342.0,657.34,518.97
2017,10,28,8,45,809.0,66.5,0.35,15.0,385.5,704.59,547.82
2017,10,28,9,0,837.0,69.0,0.3,16.0,429.0,750.52,574.76
2017,10,28,9,15,855.5,71.5,0.25,17.0,467.0,787.18,594.51
2017,10,28,9,30,874.0,74.0,0.2,18.0,505.0,814.46,607.64
2017,10,28,9,45,888.5,75.5,0.2,19.5,537.5,841.28,620.01
2017,10,28,10,0,903.0,77.0,0.2,21.0,570.0,865.07,630.18
2017,10,28,10,15,912.0,78.0,0.15,21.5,595.5,880.3,636.39
2017,10,28,10,30,921.0,79.0,0.1,22.0,621.0,892.02,640.66
2017,10,28,10,45,927.5,79.5,0.1,22.5,638.5,897.37,641.83
2017,10,28,11,0,934.0,80.0,0.1,23.0,656.0,899.01,640.92
2017,10,28,11,15,937.0,80.5,0.2,23.5,666.0,893.9,637.64
2017,10,28,11,30,940.0,81.0,0.3,24.0,676.0,885.05,632.52
2017,10,28,11,45,941.0,81.0,0.4,24.5,677.5,870.24,623.93
2017,10,28,12,0,942.0,81.0,0.5,25.0,679.0,851.81,613.18
2017,10,28,12,15,940.0,80.5,0.55,25.0,672.5,826.92,598.58
2017,10,28,12,30,938.0,80.0,0.6,25.0,666.0,798.72,581.84
2017,10,28,12,45,935.5,78.5,0.65,25.0,652.0,765.88,561.93
2017,10,28,13,0,933.0,77.0,0.7,25.0,638.0,730.05,539.84
2017,10,28,13,15,925.5,76.0,0.75,25.0,616.0,688.67,512.63
2017,10,28,13,30,918.0,75.0,0.8,25.0,594.0,645.0,482.25
2017,10,28,13,45,906.5,73.5,0.85,25.0,564.5,596.47,447.46
2017,10,28,14,0,895.0,72.0,0.9,25.0,535.0,546.46,410.41
2017,10,28,14,15,879.0,70.0,0.9,24.5,499.0,492.59,369.6
2017,10,28,14,30,863.0,68.0,0.9,24.0,463.0,438.22,326.86
2017,10,28,14,45,839.0,66.0,0.95,23.5,421.5,380.02,279.93
2017,10,28,15,0,815.0,64.0,1.0,23.0,380.0,322.97,232.25
2017,10,28,15,15,782.5,60.5,1.0,22.0,334.0,263.54,182.08
2017,10,28,15,30,750.0,57.0,1.0,21.0,288.0,206.7,133.73
2017,10,28,15,45,700.0,52.5,1.0,20.5,240.0,149.3,87.13
2017,10,28,16,0,650.0,48.0,1.0,20.0,192.0,97.24,49.82
2017,10,28,16,15,569.0,41.0,0.95,18.5,144.5,47.71,24.77
2017,10,28,16,30,488.0,34.0,0.9,17.0,97.0,26.21,16.98
2017,10,28,16,45,338.5,23.5,0.9,16.0,58.0,18.5,8.95
2017,10,28,17,0,189.0,13.0,0.9,15.0,19.0,12.39,0.0
2017,10,28,17,15,94.5,6.5,0.85,14.0,9.5,0.0,0.0
2017,10,28,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,10,29,6,45,0.0,13.5,0.45,7.5,13.5,12.87,0.0
2017,10,29,7,0,0.0,27.0,0.4,8.0,27.0,27.09,16.02
2017,10,29,7,15,11.0,46.0,0.35,8.5,48.0,53.79,40.37
2017,10,29,7,30,22.0,65.0,0.3,9.0,69.0,86.44,69.12
2017,10,29,7,45,30.0,84.5,0.25,9.5,91.5,113.55,92.66
2017,10,29,8,0,38.0,104.0,0.2,10.0,114.0,140.91,115.81
2017,10,29,8,15,43.5,122.0,0.2,10.5,136.0,164.86,135.52
2017,10,29,8,30,49.0,140.0,0.2,11.0,158.0,189.05,154.95
2017,10,29,8,45,50.5,158.0,0.2,11.5,178.0,210.44,171.54
2017,10,29,9,0,52.0,176.0,0.2,12.0,198.0,231.74,187.74
2017,10,29,9,15,94.5,198.0,0.25,12.5,242.5,290.56,234.67
2017,10,29,9,30,137.0,220.0,0.3,13.0,287.0,363.54,290.83
2017,10,29,9,45,81.5,215.0,0.35,13.5,255.5,297.21,236.8
2017,10,29,10,0,26.0,210.0,0.4,14.0,224.0,230.53,182.76
2017,10,29,10,15,108.0,241.5,0.45,14.0,304.0,347.59,276.49
2017,10,29,10,30,190.0,273.0,0.5,14.0,384.0,465.84,365.99
2017,10,29,10,45,108.5,256.0,0.55,14.5,320.0,373.44,293.0
2017,10,29,11,0,27.0,239.0,0.6,15.0,256.0,257.6,202.12
2017,10,29,11,15,15.5,208.0,0.65,15.0,218.0,214.39,168.73
2017,10,29,11,30,4.0,177.0,0.7,15.0,180.0,172.56,135.44
2017,10,29,11,45,115.5,237.5,0.8,15.5,311.0,345.63,273.91
2017,10,29,12,0,227.0,298.0,0.9,16.0,442.0,496.52,387.24
2017,10,29,12,15,129.5,274.0,0.9,16.0,356.0,387.02,302.39
2017,10,29,12,30,32.0,250.0,0.9,16.0,270.0,273.73,214.29
2017,10,29,12,45,23.5,230.5,0.95,16.0,245.0,237.7,186.94
2017,10,29,13,0,15.0,211.0,1.0,16.0,220.0,211.21,166.29
2017,10,29,13,15,292.0,191.5,1.0,16.0,355.5,388.1,309.4
2017,10,29,13,30,569.0,172.0,1.0,16.0,491.0,529.55,416.3
2017,10,29,13,45,706.5,129.5,1.05,16.0,505.5,540.56,423.29
2017,10,29,14,0,844.0,87.0,1.1,16.0,520.0,534.01,417.15
2017,10,29,14,15,826.0,84.5,1.05,15.5,484.0,480.49,374.3
2017,10,29,14,30,808.0,82.0,1.0,15.0,448.0,426.84,330.33
2017,10,29,14,45,782.5,79.0,1.0,15.0,407.0,370.08,282.26
2017,10,29,15,0,757.0,76.0,1.0,15.0,366.0,314.59,233.96
2017,10,29,15,15,720.5,71.5,0.95,14.5,321.0,254.76,182.01
2017,10,29,15,30,684.0,67.0,0.9,14.0,276.0,199.45,133.83
2017,10,29,15,45,630.5,61.5,0.85,14.0,228.5,144.27,88.19
2017,10,29,16,0,577.0,56.0,0.8,14.0,181.0,94.88,52.17
2017,10,29,16,15,489.0,47.5,0.8,13.0,135.0,48.11,27.65
2017,10,29,16,30,401.0,39.0,0.8,12.0,89.0,30.96,21.5
2017,10,29,16,45,252.5,26.0,0.8,11.5,52.5,20.99,10.76
2017,10,29,17,0,104.0,13.0,0.8,11.0,16.0,12.39,0.0
2017,10,29,17,15,52.0,6.5,0.8,10.5,8.0,0.0,0.0
2017,10,29,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,30,6,45,50.0,15.0,1.55,8.0,19.0,35.08,0.0
2017,10,30,7,0,100.0,30.0,1.6,8.0,38.0,98.71,71.53
2017,10,30,7,15,141.0,48.5,1.55,8.0,68.5,146.87,119.26
2017,10,30,7,30,182.0,67.0,1.5,8.0,99.0,197.38,165.0
2017,10,30,7,45,208.5,85.5,1.5,8.5,132.5,242.07,204.33
2017,10,30,8,0,235.0,104.0,1.5,9.0,166.0,288.2,243.59
2017,10,30,8,15,256.5,119.5,1.45,9.0,198.5,328.14,276.91
2017,10,30,8,30,278.0,135.0,1.4,9.0,231.0,368.83,309.92
2017,10,30,8,45,207.0,159.0,1.4,9.5,235.5,339.95,283.85
2017,10,30,9,0,136.0,183.0,1.4,10.0,240.0,317.81,263.08
2017,10,30,9,15,231.0,191.0,1.4,10.5,298.5,415.68,342.3
2017,10,30,9,30,326.0,199.0,1.4,11.0,357.0,504.45,411.21
2017,10,30,9,45,466.0,175.0,1.4,11.5,417.0,608.74,490.92
2017,10,30,10,0,606.0,151.0,1.4,12.0,477.0,708.22,564.15
2017,10,30,10,15,751.0,117.5,1.4,12.0,540.0,796.46,625.44
2017,10,30,10,30,896.0,84.0,1.4,12.0,603.0,871.36,675.92
2017,10,30,10,45,908.0,82.5,1.4,12.5,621.5,878.9,678.13
2017,10,30,11,0,920.0,81.0,1.4,13.0,640.0,882.83,678.85
2017,10,30,11,15,922.5,81.0,1.4,13.0,649.0,876.78,674.17
2017,10,30,11,30,925.0,81.0,1.4,13.0,658.0,867.07,667.27
2017,10,30,11,45,928.0,80.0,1.45,13.5,660.0,852.99,656.98
2017,10,30,12,0,931.0,79.0,1.5,14.0,662.0,835.29,644.33
2017,10,30,12,15,928.0,78.5,1.5,14.0,655.0,809.94,627.05
2017,10,30,12,30,925.0,78.0,1.5,14.0,648.0,781.4,607.61
2017,10,30,12,45,911.5,81.0,1.55,14.0,632.0,746.11,583.85
2017,10,30,13,0,898.0,84.0,1.6,14.0,616.0,708.5,558.23
2017,10,30,13,15,889.0,82.5,1.6,13.5,593.5,666.93,528.26
2017,10,30,13,30,880.0,81.0,1.6,13.0,571.0,623.32,495.78
2017,10,30,13,45,873.0,78.0,1.65,13.0,543.0,577.45,460.09
2017,10,30,14,0,866.0,75.0,1.7,13.0,515.0,529.84,421.91
2017,10,30,14,15,849.5,73.0,1.7,12.5,479.5,477.64,379.38
2017,10,30,14,30,833.0,71.0,1.7,12.0,444.0,424.2,334.4
2017,10,30,14,45,813.0,67.5,1.75,12.0,404.0,367.9,285.25
2017,10,30,15,0,793.0,64.0,1.8,12.0,364.0,312.24,235.27
2017,10,30,15,15,760.0,60.5,1.75,11.5,319.5,254.18,183.15
2017,10,30,15,30,727.0,57.0,1.7,11.0,275.0,198.8,133.52
2017,10,30,15,45,679.0,52.0,1.7,11.0,228.5,142.89,86.16
2017,10,30,16,0,631.0,47.0,1.7,11.0,182.0,92.09,48.65
2017,10,30,16,15,548.0,40.5,1.55,10.5,136.0,44.61,24.73
2017,10,30,16,30,465.0,34.0,1.4,10.0,90.0,26.54,17.72
2017,10,30,16,45,307.0,23.5,1.3,9.5,53.0,18.8,8.66
2017,10,30,17,0,149.0,13.0,1.2,9.0,16.0,12.39,0.0
2017,10,30,17,15,74.5,6.5,1.15,9.0,8.0,0.0,0.0
2017,10,30,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,31,6,45,4.5,13.5,0.65,7.5,13.5,14.73,0.0
2017,10,31,7,0,9.0,27.0,0.6,8.0,27.0,35.52,21.74
2017,10,31,7,15,29.5,46.0,0.6,8.0,50.5,69.47,53.59
2017,10,31,7,30,50.0,65.0,0.6,8.0,74.0,103.29,83.95
2017,10,31,7,45,60.5,85.0,0.65,8.5,99.0,133.7,110.7
2017,10,31,8,0,71.0,105.0,0.7,9.0,124.0,164.44,137.09
2017,10,31,8,15,81.0,123.5,0.7,9.5,148.5,193.16,161.09
2017,10,31,8,30,91.0,142.0,0.7,10.0,173.0,222.33,184.84
2017,10,31,8,45,70.5,156.0,0.75,10.5,182.0,223.39,184.37
2017,10,31,9,0,50.0,170.0,0.8,11.0,191.0,223.25,182.92
2017,10,31,9,15,191.5,182.5,0.8,11.0,273.0,360.57,296.42
2017,10,31,9,30,333.0,195.0,0.8,11.0,355.0,504.59,408.66
2017,10,31,9,45,378.0,199.5,0.8,11.5,392.5,549.92,440.5
2017,10,31,10,0,423.0,204.0,0.8,12.0,430.0,608.53,482.07
2017,10,31,10,15,654.0,147.0,0.75,12.5,514.5,746.31,582.11
2017,10,31,10,30,885.0,90.0,0.7,13.0,599.0,873.58,664.81
2017,10,31,10,45,900.0,87.5,0.65,13.5,618.5,875.38,661.08
2017,10,31,11,0,915.0,85.0,0.6,14.0,638.0,880.63,661.72
2017,10,31,11,15,918.5,85.5,0.55,14.5,647.5,875.98,655.89
2017,10,31,11,30,922.0,86.0,0.5,15.0,657.0,867.67,647.98
2017,10,31,11,45,926.5,84.5,0.5,15.5,659.5,854.23,637.9
2017,10,31,12,0,931.0,83.0,0.5,16.0,662.0,837.14,625.63
2017,10,31,12,15,929.0,82.5,0.4,16.0,655.5,812.55,607.84
2017,10,31,12,30,927.0,82.0,0.3,16.0,649.0,784.7,588.15
2017,10,31,12,45,921.5,81.5,0.25,16.5,634.5,751.23,564.61
2017,10,31,13,0,916.0,81.0,0.2,17.0,620.0,715.0,539.32
2017,10,31,13,15,907.5,80.0,0.2,17.0,597.5,673.72,510.46
2017,10,31,13,30,899.0,79.0,0.2,17.0,575.0,630.3,479.24
2017,10,31,13,45,886.5,77.5,0.25,17.0,545.5,582.19,444.35
2017,10,31,14,0,874.0,76.0,0.3,17.0,516.0,532.75,407.32
2017,10,31,14,15,856.5,74.0,0.35,17.0,480.5,479.81,366.33
2017,10,31,14,30,839.0,72.0,0.4,17.0,445.0,425.68,322.9
2017,10,31,14,45,813.0,69.5,0.45,17.0,403.5,367.98,275.27
2017,10,31,15,0,787.0,67.0,0.5,17.0,362.0,311.53,227.13
2017,10,31,15,15,752.0,63.0,0.55,16.5,317.0,252.89,176.93
2017,10,31,15,30,717.0,59.0,0.6,16.0,272.0,197.2,129.03
2017,10,31,15,45,661.0,54.5,0.7,15.5,224.5,141.41,83.88
2017,10,31,16,0,605.0,50.0,0.8,15.0,177.0,89.3,46.7
2017,10,31,16,15,518.5,42.0,0.85,14.0,131.0,41.8,23.07
2017,10,31,16,30,432.0,34.0,0.9,13.0,85.0,26.69,17.54
2017,10,31,16,45,276.0,22.5,0.95,12.0,49.0,17.99,7.33
2017,10,31,17,0,120.0,11.0,1.0,11.0,13.0,10.48,0.0
2017,10,31,17,15,60.0,5.5,1.05,10.5,6.5,0.0,0.0
2017,10,31,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,1,6,45,112.0,14.0,0.65,7.5,22.5,59.44,0.0
2017,11,1,7,0,224.0,28.0,0.6,8.0,45.0,160.97,113.3
2017,11,1,7,15,330.5,40.0,0.5,8.5,86.0,242.1,195.43
2017,11,1,7,30,437.0,52.0,0.4,9.0,127.0,330.01,271.14
2017,11,1,7,45,508.0,60.0,0.35,9.5,172.5,400.8,330.14
2017,11,1,8,0,579.0,68.0,0.3,10.0,218.0,475.73,389.63
2017,11,1,8,15,624.0,74.0,0.25,10.5,263.0,534.34,433.77
2017,11,1,8,30,669.0,80.0,0.2,11.0,308.0,593.95,476.78
2017,11,1,8,45,702.0,84.0,0.2,12.0,350.0,642.77,508.96
2017,11,1,9,0,735.0,88.0,0.2,13.0,392.0,690.9,539.46
2017,11,1,9,15,757.0,91.0,0.2,13.5,429.0,728.02,562.39
2017,11,1,9,30,779.0,94.0,0.2,14.0,466.0,759.08,580.86
2017,11,1,9,45,814.5,89.5,0.25,14.5,501.0,794.47,602.89
2017,11,1,10,0,850.0,85.0,0.3,15.0,536.0,827.37,622.98
2017,11,1,10,15,860.5,86.5,0.35,15.0,561.0,843.73,633.21
2017,11,1,10,30,871.0,88.0,0.4,15.0,586.0,856.76,641.63
2017,11,1,10,45,880.0,88.0,0.5,15.5,603.5,856.43,641.21
2017,11,1,11,0,889.0,88.0,0.6,16.0,621.0,859.56,643.43
2017,11,1,11,15,892.5,88.5,0.65,16.0,631.0,855.08,640.89
