Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,1,11,30,896.0,89.0,0.7,16.0,641.0,847.03,636.22
2017,11,1,11,45,898.0,88.5,0.75,16.5,642.5,833.07,626.58
2017,11,1,12,0,900.0,88.0,0.8,17.0,644.0,815.65,614.77
2017,11,1,12,15,898.0,88.0,0.8,17.0,638.0,792.3,599.38
2017,11,1,12,30,896.0,88.0,0.8,17.0,632.0,765.8,581.93
2017,11,1,12,45,883.0,90.0,0.85,17.0,616.0,730.63,559.17
2017,11,1,13,0,870.0,92.0,0.9,17.0,600.0,696.55,536.38
2017,11,1,13,15,861.5,90.5,0.95,17.0,578.0,655.79,507.32
2017,11,1,13,30,853.0,89.0,1.0,17.0,556.0,613.04,476.04
2017,11,1,13,45,840.5,87.0,1.05,17.0,527.5,565.76,440.46
2017,11,1,14,0,828.0,85.0,1.1,17.0,499.0,517.31,402.84
2017,11,1,14,15,810.0,82.5,1.1,16.5,464.0,464.88,361.35
2017,11,1,14,30,792.0,80.0,1.1,16.0,429.0,412.35,318.32
2017,11,1,14,45,767.0,76.5,1.15,16.0,388.5,356.48,270.96
2017,11,1,15,0,742.0,73.0,1.2,16.0,348.0,301.87,223.34
2017,11,1,15,15,705.5,69.0,1.2,15.5,304.0,243.88,172.9
2017,11,1,15,30,669.0,65.0,1.2,15.0,260.0,190.33,126.33
2017,11,1,15,45,615.0,58.5,1.2,15.0,214.0,135.56,81.43
2017,11,1,16,0,561.0,52.0,1.2,15.0,168.0,86.64,46.43
2017,11,1,16,15,473.0,43.5,1.15,14.0,123.5,41.49,24.01
2017,11,1,16,30,385.0,35.0,1.1,13.0,79.0,27.78,18.39
2017,11,1,16,45,192.5,17.5,1.1,12.0,39.5,13.45,3.49
2017,11,1,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,2,6,45,107.5,14.0,0.45,8.5,21.5,57.37,0.0
2017,11,2,7,0,215.0,28.0,0.5,9.0,43.0,155.57,105.12
2017,11,2,7,15,323.5,40.0,0.5,9.0,83.5,237.63,190.89
2017,11,2,7,30,432.0,52.0,0.5,9.0,124.0,326.09,268.05
2017,11,2,7,45,286.0,78.0,0.5,9.5,131.5,287.97,238.77
2017,11,2,8,0,140.0,104.0,0.5,10.0,139.0,217.43,180.62
2017,11,2,8,15,158.5,121.0,0.5,10.0,168.0,252.83,210.87
2017,11,2,8,30,177.0,138.0,0.5,10.0,197.0,289.1,240.38
2017,11,2,8,45,452.5,113.0,0.5,10.5,291.5,487.18,400.38
2017,11,2,9,0,728.0,88.0,0.5,11.0,386.0,683.6,545.0
2017,11,2,9,15,750.0,91.5,0.55,11.5,423.0,721.09,567.37
2017,11,2,9,30,772.0,95.0,0.6,12.0,460.0,752.39,587.33
2017,11,2,9,45,785.5,98.0,0.65,12.5,490.5,778.32,603.45
2017,11,2,10,0,799.0,101.0,0.7,13.0,521.0,801.44,617.61
2017,11,2,10,15,810.0,103.0,0.7,13.0,545.5,818.33,627.81
2017,11,2,10,30,821.0,105.0,0.7,13.0,570.0,832.03,636.0
2017,11,2,10,45,829.0,105.5,0.75,13.5,587.5,838.16,638.91
2017,11,2,11,0,837.0,106.0,0.8,14.0,605.0,840.88,639.76
2017,11,2,11,15,449.5,188.5,0.8,14.0,457.0,600.66,467.98
2017,11,2,11,30,62.0,271.0,0.8,14.0,309.0,330.99,259.52
2017,11,2,11,45,61.5,272.0,0.85,14.5,310.0,328.87,259.35
2017,11,2,12,0,61.0,273.0,0.9,15.0,311.0,326.62,257.23
2017,11,2,12,15,61.0,270.5,0.9,15.0,308.0,320.8,252.78
2017,11,2,12,30,61.0,268.0,0.9,15.0,305.0,314.87,248.29
2017,11,2,12,45,60.5,261.5,0.95,15.0,298.0,304.21,240.32
2017,11,2,13,0,60.0,255.0,1.0,15.0,291.0,293.54,232.33
2017,11,2,13,15,59.5,246.0,1.0,15.0,280.0,280.25,222.18
2017,11,2,13,30,59.0,237.0,1.0,15.0,269.0,266.98,212.01
2017,11,2,13,45,58.0,224.5,1.05,15.5,255.0,249.93,198.51
2017,11,2,14,0,57.0,212.0,1.1,16.0,241.0,233.01,185.03
2017,11,2,14,15,55.5,197.5,1.1,15.5,224.0,214.04,170.42
2017,11,2,14,30,54.0,183.0,1.1,15.0,207.0,195.28,155.76
2017,11,2,14,45,51.5,166.0,1.1,15.0,187.0,174.05,138.6
2017,11,2,15,0,49.0,149.0,1.1,15.0,167.0,153.22,121.56
2017,11,2,15,15,44.5,131.0,1.05,14.5,145.5,131.4,103.76
2017,11,2,15,30,40.0,113.0,1.0,14.0,124.0,110.27,86.34
2017,11,2,15,45,32.0,93.5,1.0,14.0,101.5,88.13,67.96
2017,11,2,16,0,24.0,74.0,1.0,14.0,79.0,67.26,50.65
2017,11,2,16,15,12.0,55.0,0.9,13.5,57.5,49.12,35.72
2017,11,2,16,30,0.0,36.0,0.8,13.0,36.0,32.48,22.34
2017,11,2,16,45,0.0,18.0,0.75,12.5,18.0,16.71,4.81
2017,11,2,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,4.5,1.1,8.5,4.5,4.29,0.0
2017,11,3,7,0,0.0,9.0,1.1,9.0,9.0,8.33,0.12
2017,11,3,7,15,0.0,17.5,1.15,9.5,17.5,16.22,8.01
2017,11,3,7,30,0.0,26.0,1.2,10.0,26.0,24.12,15.12
2017,11,3,7,45,0.0,35.5,1.25,10.5,35.5,32.96,22.94
2017,11,3,8,0,0.0,45.0,1.3,11.0,45.0,41.81,30.66
2017,11,3,8,15,0.0,54.0,1.3,11.5,54.0,50.2,37.85
2017,11,3,8,30,0.0,63.0,1.3,12.0,63.0,58.59,44.91
2017,11,3,8,45,0.0,48.0,1.35,12.5,48.0,44.6,32.76
2017,11,3,9,0,0.0,33.0,1.4,13.0,33.0,30.64,20.68
2017,11,3,9,15,0.0,43.0,1.4,13.0,43.0,39.95,28.57
2017,11,3,9,30,0.0,53.0,1.4,13.0,53.0,49.28,36.4
2017,11,3,9,45,1.0,107.5,1.45,13.5,108.5,102.45,80.83
2017,11,3,10,0,2.0,162.0,1.5,14.0,164.0,159.3,127.17
2017,11,3,10,15,1.0,150.0,1.5,14.0,151.0,145.13,115.2
2017,11,3,10,30,0.0,138.0,1.5,14.0,138.0,131.53,103.91
2017,11,3,10,45,0.0,141.5,1.55,14.5,141.5,134.75,106.24
2017,11,3,11,0,0.0,145.0,1.6,15.0,145.0,137.99,108.57
2017,11,3,11,15,0.0,94.0,1.6,15.0,94.0,87.68,67.35
2017,11,3,11,30,0.0,43.0,1.6,15.0,43.0,40.01,27.89
2017,11,3,11,45,2.5,112.0,1.6,15.0,113.5,107.04,83.47
2017,11,3,12,0,5.0,181.0,1.6,15.0,184.0,176.87,140.08
2017,11,3,12,15,6.5,186.5,1.6,15.0,190.0,183.08,144.93
2017,11,3,12,30,8.0,192.0,1.6,15.0,196.0,189.17,149.9
2017,11,3,12,45,4.0,123.5,1.6,15.0,125.5,118.74,92.92
2017,11,3,13,0,0.0,55.0,1.6,15.0,55.0,51.18,37.27
2017,11,3,13,15,0.0,65.5,1.6,14.5,65.5,60.97,45.64
2017,11,3,13,30,0.0,76.0,1.6,14.0,76.0,70.77,53.99
2017,11,3,13,45,0.0,100.0,1.6,14.0,100.0,93.32,72.89
2017,11,3,14,0,0.0,124.0,1.6,14.0,124.0,115.99,91.82
2017,11,3,14,15,0.0,121.5,1.55,14.0,121.5,113.48,89.91
2017,11,3,14,30,0.0,119.0,1.5,14.0,119.0,110.94,88.01
2017,11,3,14,45,0.5,121.0,1.45,14.0,121.0,112.69,89.69
2017,11,3,15,0,1.0,123.0,1.4,14.0,123.0,114.15,91.09
2017,11,3,15,15,0.5,107.0,1.3,13.5,107.0,98.76,78.52
2017,11,3,15,30,0.0,91.0,1.2,13.0,91.0,83.56,65.93
2017,11,3,15,45,0.0,74.5,1.15,13.0,74.5,68.19,52.82
2017,11,3,16,0,0.0,58.0,1.1,13.0,58.0,53.0,39.67
2017,11,3,16,15,0.0,42.0,1.0,12.0,42.0,38.47,27.04
2017,11,3,16,30,0.0,26.0,0.9,11.0,26.0,24.15,15.24
2017,11,3,16,45,0.0,13.0,0.85,10.5,13.0,12.05,1.15
2017,11,3,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,2.5,0.8,10.0,2.5,2.38,0.0
2017,11,4,7,0,0.0,5.0,0.8,10.0,5.0,4.62,0.0
2017,11,4,7,15,0.0,10.0,0.85,10.0,10.0,9.26,2.11
2017,11,4,7,30,0.0,15.0,0.9,10.0,15.0,13.89,6.32
2017,11,4,7,45,0.0,21.0,1.0,10.0,21.0,19.46,11.29
2017,11,4,8,0,0.0,27.0,1.1,10.0,27.0,25.04,16.23
2017,11,4,8,15,0.0,32.5,1.15,10.0,32.5,30.16,20.71
2017,11,4,8,30,0.0,38.0,1.2,10.0,38.0,35.28,25.13
2017,11,4,8,45,3.5,89.0,1.25,10.0,90.5,87.38,70.02
2017,11,4,9,0,7.0,140.0,1.3,10.0,143.0,144.89,118.46
2017,11,4,9,15,37.5,169.0,1.25,10.5,186.5,210.97,173.49
2017,11,4,9,30,68.0,198.0,1.2,11.0,230.0,268.74,220.24
2017,11,4,9,45,99.0,216.5,1.15,11.5,266.5,314.51,256.41
2017,11,4,10,0,130.0,235.0,1.1,12.0,303.0,373.53,302.0
2017,11,4,10,15,65.0,171.0,1.05,12.5,205.0,230.02,186.05
2017,11,4,10,30,0.0,107.0,1.0,13.0,107.0,100.53,78.49
2017,11,4,10,45,0.0,105.0,0.95,13.5,105.0,98.46,76.82
2017,11,4,11,0,0.0,103.0,0.9,14.0,103.0,96.44,74.93
2017,11,4,11,15,0.0,122.5,0.9,14.0,122.5,115.46,90.48
2017,11,4,11,30,0.0,142.0,0.9,14.0,142.0,134.59,105.97
2017,11,4,11,45,0.0,132.5,0.9,14.5,132.5,125.06,97.94
2017,11,4,12,0,0.0,123.0,0.9,15.0,123.0,115.67,90.16
2017,11,4,12,15,0.0,122.0,0.95,15.0,122.0,114.63,89.37
2017,11,4,12,30,0.0,121.0,1.0,15.0,121.0,113.59,88.59
2017,11,4,12,45,0.0,111.5,1.05,15.0,111.5,104.39,81.15
2017,11,4,13,0,0.0,102.0,1.1,15.0,102.0,95.28,73.78
2017,11,4,13,15,0.0,98.5,1.15,14.5,98.5,91.93,71.29
2017,11,4,13,30,0.0,95.0,1.2,14.0,95.0,88.6,68.8
2017,11,4,13,45,0.0,90.0,1.25,14.0,90.0,83.87,65.01
2017,11,4,14,0,0.0,85.0,1.3,14.0,85.0,79.17,61.23
2017,11,4,14,15,0.0,50.0,1.35,13.5,50.0,46.48,33.95
2017,11,4,14,30,0.0,15.0,1.4,13.0,15.0,13.91,6.3
2017,11,4,14,45,0.0,13.5,1.5,13.0,13.5,12.52,5.14
2017,11,4,15,0,0.0,12.0,1.6,13.0,12.0,11.12,3.95
2017,11,4,15,15,0.0,10.5,1.65,12.5,10.5,9.73,2.78
2017,11,4,15,30,0.0,9.0,1.7,12.0,9.0,8.33,1.59
2017,11,4,15,45,0.0,7.0,1.75,11.5,7.0,6.48,0.0
2017,11,4,16,0,0.0,5.0,1.8,11.0,5.0,4.63,0.0
2017,11,4,16,15,0.0,3.5,1.75,10.5,3.5,3.24,0.0
2017,11,4,16,30,0.0,2.0,1.7,10.0,2.0,1.85,0.0
2017,11,4,16,45,0.0,1.0,1.65,9.5,1.0,0.92,0.0
2017,11,4,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,5,6,45,162.0,10.5,1.15,3.5,20.5,75.38,0.0
2017,11,5,7,0,324.0,21.0,1.1,4.0,41.0,191.78,109.4
2017,11,5,7,15,444.5,30.0,1.15,4.5,84.0,278.79,225.97
2017,11,5,7,30,565.0,39.0,1.2,5.0,127.0,374.86,312.82
2017,11,5,7,45,626.5,45.5,1.25,6.0,173.0,442.88,372.19
2017,11,5,8,0,688.0,52.0,1.3,7.0,219.0,513.92,431.13
2017,11,5,8,15,730.5,56.0,1.3,7.5,265.0,571.91,477.55
2017,11,5,8,30,773.0,60.0,1.3,8.0,311.0,630.36,521.36
2017,11,5,8,45,799.0,64.0,1.35,8.5,353.5,676.87,554.54
2017,11,5,9,0,825.0,68.0,1.4,9.0,396.0,722.01,585.92
2017,11,5,9,15,845.0,70.0,1.35,9.0,433.5,758.25,610.13
2017,11,5,9,30,865.0,72.0,1.3,9.0,471.0,792.17,632.28
2017,11,5,9,45,882.5,73.0,1.3,9.5,503.5,813.37,644.53
2017,11,5,10,0,900.0,74.0,1.3,10.0,536.0,838.42,659.59
2017,11,5,10,15,910.0,75.0,1.3,10.0,561.0,854.12,669.17
2017,11,5,10,30,920.0,76.0,1.3,10.0,586.0,866.39,676.56
2017,11,5,10,45,928.0,76.0,1.3,10.5,603.5,872.2,678.4
2017,11,5,11,0,936.0,76.0,1.3,11.0,621.0,874.36,677.94
2017,11,5,11,15,939.5,76.5,1.3,11.0,631.0,869.66,674.18
2017,11,5,11,30,943.0,77.0,1.3,11.0,641.0,861.23,668.09
2017,11,5,11,45,944.0,77.0,1.3,11.5,643.0,846.52,656.64
2017,11,5,12,0,945.0,77.0,1.3,12.0,645.0,828.22,642.92
2017,11,5,12,15,943.0,76.5,1.3,12.0,638.5,803.55,626.06
2017,11,5,12,30,941.0,76.0,1.3,12.0,632.0,775.61,606.96
2017,11,5,12,45,933.5,76.5,1.35,12.0,617.0,741.78,584.19
2017,11,5,13,0,926.0,77.0,1.4,12.0,602.0,705.27,558.95
2017,11,5,13,15,918.0,76.0,1.4,12.0,580.0,664.34,528.02
2017,11,5,13,30,910.0,75.0,1.4,12.0,558.0,621.21,494.71
2017,11,5,13,45,898.5,73.0,1.4,12.0,529.0,573.13,456.79
2017,11,5,14,0,887.0,71.0,1.4,12.0,500.0,523.63,416.66
2017,11,5,14,15,870.0,69.0,1.4,12.0,464.5,470.45,372.45
2017,11,5,14,30,853.0,67.0,1.4,12.0,429.0,416.86,326.49
2017,11,5,14,45,828.0,64.5,1.45,12.0,388.0,359.46,276.39
2017,11,5,15,0,803.0,62.0,1.5,12.0,347.0,303.16,225.91
2017,11,5,15,15,767.0,58.0,1.45,11.5,302.0,244.13,173.15
2017,11,5,15,30,731.0,54.0,1.4,11.0,257.0,188.11,123.43
2017,11,5,15,45,674.0,49.5,1.4,10.5,210.0,132.26,77.51
2017,11,5,16,0,617.0,45.0,1.4,10.0,163.0,82.55,42.78
2017,11,5,16,15,522.5,37.5,1.3,9.0,117.5,33.56,24.38
2017,11,5,16,30,428.0,30.0,1.2,8.0,72.0,23.81,14.95
2017,11,5,16,45,214.0,15.0,1.2,7.5,36.0,11.62,0.0
2017,11,5,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,6,6,45,115.0,11.5,0.6,7.0,18.0,57.12,0.0
2017,11,6,7,0,230.0,23.0,0.6,7.0,36.0,149.35,73.42
2017,11,6,7,15,352.5,33.5,0.55,7.0,76.0,242.3,192.92
2017,11,6,7,30,475.0,44.0,0.5,7.0,116.0,336.33,276.56
2017,11,6,7,45,549.5,51.0,0.45,7.5,162.0,408.09,337.72
2017,11,6,8,0,624.0,58.0,0.4,8.0,208.0,484.31,399.44
2017,11,6,8,15,670.5,63.0,0.4,8.5,253.0,543.3,445.38
2017,11,6,8,30,717.0,68.0,0.4,9.0,298.0,599.0,486.86
2017,11,6,8,45,753.0,70.0,0.4,9.5,340.5,648.75,521.17
2017,11,6,9,0,789.0,72.0,0.4,10.0,383.0,697.67,553.85
2017,11,6,9,15,810.5,75.0,0.35,10.5,420.5,735.44,576.9
2017,11,6,9,30,832.0,78.0,0.3,11.0,458.0,771.04,598.0
2017,11,6,9,45,851.5,78.5,0.3,11.5,490.0,799.5,614.65
2017,11,6,10,0,871.0,79.0,0.3,12.0,522.0,825.15,629.32
2017,11,6,10,15,881.0,80.5,0.3,12.0,547.0,834.27,633.97
2017,11,6,10,30,891.0,82.0,0.3,12.0,572.0,846.93,641.39
2017,11,6,10,45,898.5,82.5,0.35,12.5,589.5,852.84,644.15
2017,11,6,11,0,906.0,83.0,0.4,13.0,607.0,855.2,644.82
2017,11,6,11,15,910.0,83.5,0.45,13.0,617.0,851.06,642.54
2017,11,6,11,30,914.0,84.0,0.5,13.0,627.0,843.31,638.09
2017,11,6,11,45,653.0,165.0,0.6,13.5,553.5,719.82,553.43
2017,11,6,12,0,392.0,246.0,0.7,14.0,480.0,574.73,446.61
2017,11,6,12,15,655.0,163.5,0.75,14.0,549.5,687.04,534.29
2017,11,6,12,30,918.0,81.0,0.8,14.0,619.0,762.07,588.2
2017,11,6,12,45,565.0,170.5,0.85,14.0,499.0,584.97,457.9
2017,11,6,13,0,212.0,260.0,0.9,14.0,379.0,407.24,321.38
2017,11,6,13,15,563.0,165.0,0.9,14.0,465.0,533.07,422.52
2017,11,6,13,30,914.0,70.0,0.9,14.0,551.0,616.05,484.59
2017,11,6,13,45,904.0,68.0,0.9,14.0,522.5,568.76,446.56
2017,11,6,14,0,894.0,66.0,0.9,14.0,494.0,519.92,407.67
2017,11,6,14,15,877.5,64.0,0.9,14.0,459.0,466.81,364.27
2017,11,6,14,30,861.0,62.0,0.9,14.0,424.0,413.27,319.1
2017,11,6,14,45,837.5,59.5,0.9,14.0,383.5,356.61,270.16
2017,11,6,15,0,814.0,57.0,0.9,14.0,343.0,299.93,219.99
2017,11,6,15,15,779.0,54.0,0.9,13.5,298.5,241.73,168.62
2017,11,6,15,30,744.0,51.0,0.9,13.0,254.0,186.35,120.05
2017,11,6,15,45,688.0,46.5,0.9,12.5,207.5,130.06,74.33
2017,11,6,16,0,632.0,42.0,0.9,12.0,161.0,79.73,39.74
2017,11,6,16,15,539.5,35.0,0.9,11.0,116.0,33.05,23.69
2017,11,6,16,30,447.0,28.0,0.9,10.0,71.0,24.15,14.96
2017,11,6,16,45,223.5,14.0,0.95,9.5,35.5,10.81,0.0
2017,11,6,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,7,6,45,175.5,9.5,1.3,3.5,19.0,79.15,0.0
2017,11,7,7,0,351.0,19.0,1.3,4.0,38.0,193.11,80.81
2017,11,7,7,15,474.0,27.0,1.3,4.5,81.0,288.26,231.19
2017,11,7,7,30,597.0,35.0,1.3,5.0,124.0,384.93,320.08
2017,11,7,7,45,664.5,40.5,1.3,6.0,171.5,455.89,382.18
2017,11,7,8,0,732.0,46.0,1.3,7.0,219.0,530.37,443.83
2017,11,7,8,15,774.0,50.0,1.2,7.5,265.5,589.11,490.14
2017,11,7,8,30,816.0,54.0,1.1,8.0,312.0,648.28,533.13
2017,11,7,8,45,845.5,56.0,1.05,9.0,356.0,689.66,560.08
2017,11,7,9,0,875.0,58.0,1.0,10.0,400.0,735.59,589.41
2017,11,7,9,15,894.5,60.5,0.9,10.5,438.0,772.92,611.84
2017,11,7,9,30,914.0,63.0,0.8,11.0,476.0,807.84,631.89
2017,11,7,9,45,920.5,66.5,0.75,12.0,507.5,830.83,642.83
2017,11,7,10,0,927.0,70.0,0.7,13.0,539.0,850.44,651.41
2017,11,7,10,15,936.5,71.5,0.7,13.0,564.0,866.55,660.91
2017,11,7,10,30,946.0,73.0,0.7,13.0,589.0,879.12,668.15
2017,11,7,10,45,951.0,74.0,0.75,13.5,606.5,883.67,669.94
2017,11,7,11,0,956.0,75.0,0.8,14.0,624.0,884.46,669.47
2017,11,7,11,15,958.0,75.5,0.8,14.0,633.5,878.41,664.93
2017,11,7,11,30,960.0,76.0,0.8,14.0,643.0,868.61,658.13
2017,11,7,11,45,959.0,76.5,0.8,14.5,643.5,852.71,646.23
2017,11,7,12,0,958.0,77.0,0.8,15.0,644.0,833.22,632.14
2017,11,7,12,15,954.0,76.5,0.8,14.5,636.5,806.86,615.81
2017,11,7,12,30,950.0,76.0,0.8,14.0,629.0,777.29,597.28
2017,11,7,12,45,947.5,74.0,0.8,14.0,614.5,744.02,575.01
2017,11,7,13,0,945.0,72.0,0.8,14.0,600.0,707.78,550.16
2017,11,7,13,15,935.0,71.0,0.75,14.0,577.0,665.12,518.18
2017,11,7,13,30,925.0,70.0,0.7,14.0,554.0,620.38,484.05
2017,11,7,13,45,912.5,68.0,0.7,14.5,524.0,571.36,445.66
2017,11,7,14,0,900.0,66.0,0.7,15.0,494.0,520.98,405.22
2017,11,7,14,15,881.5,64.0,0.65,15.0,457.5,466.79,361.07
2017,11,7,14,30,863.0,62.0,0.6,15.0,421.0,412.35,315.4
2017,11,7,14,45,839.0,59.0,0.55,15.0,380.0,355.03,266.26
2017,11,7,15,0,815.0,56.0,0.5,15.0,339.0,297.76,216.04
2017,11,7,15,15,778.0,52.5,0.4,14.5,294.0,238.68,164.39
2017,11,7,15,30,741.0,49.0,0.3,14.0,249.0,182.66,115.87
2017,11,7,15,45,687.0,44.0,0.25,13.5,202.5,126.48,70.79
2017,11,7,16,0,633.0,39.0,0.2,13.0,156.0,76.02,36.57
2017,11,7,16,15,538.0,32.5,0.25,12.5,111.5,29.9,20.75
2017,11,7,16,30,443.0,26.0,0.3,12.0,67.0,22.23,13.09
2017,11,7,16,45,221.5,13.0,0.35,12.0,33.5,10.82,0.0
2017,11,7,17,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,10.0,0.75,7.5,10.0,9.53,0.0
2017,11,8,7,0,0.0,20.0,0.8,8.0,20.0,20.53,1.24
2017,11,8,7,15,58.0,36.0,0.8,8.5,44.5,80.08,60.39
2017,11,8,7,30,116.0,52.0,0.8,9.0,69.0,140.42,114.31
2017,11,8,7,45,131.5,71.0,0.85,9.5,96.5,166.85,138.44
2017,11,8,8,0,147.0,90.0,0.9,10.0,124.0,202.95,169.8
2017,11,8,8,15,155.0,109.0,0.95,10.0,151.5,234.61,196.77
2017,11,8,8,30,163.0,128.0,1.0,10.0,179.0,266.17,222.96
2017,11,8,8,45,167.0,146.0,1.05,10.5,204.5,293.36,244.47
2017,11,8,9,0,171.0,164.0,1.1,11.0,230.0,320.12,265.17
2017,11,8,9,15,162.5,181.0,1.1,11.5,248.5,335.52,275.96
2017,11,8,9,30,154.0,198.0,1.1,12.0,267.0,349.89,285.79
2017,11,8,9,45,203.0,209.0,1.15,12.5,306.5,401.9,326.66
2017,11,8,10,0,252.0,220.0,1.2,13.0,346.0,467.61,376.67
2017,11,8,10,15,216.5,235.0,1.2,13.0,347.0,442.68,355.61
2017,11,8,10,30,181.0,250.0,1.2,13.0,348.0,429.37,343.95
2017,11,8,10,45,90.5,203.0,1.3,13.0,252.0,284.84,229.72
2017,11,8,11,0,0.0,156.0,1.4,13.0,156.0,149.46,118.5
2017,11,8,11,15,14.0,193.5,1.45,13.0,202.0,199.01,159.53
2017,11,8,11,30,28.0,231.0,1.5,13.0,248.0,248.68,199.51
2017,11,8,11,45,28.5,232.5,1.55,13.5,249.5,259.72,207.65
2017,11,8,12,0,29.0,234.0,1.6,14.0,251.0,259.85,207.35
2017,11,8,12,15,19.5,214.5,1.6,14.0,226.0,221.56,176.69
2017,11,8,12,30,10.0,195.0,1.6,14.0,201.0,193.98,154.51
2017,11,8,12,45,26.0,213.0,1.65,14.0,227.5,222.46,178.01
2017,11,8,13,0,42.0,231.0,1.7,14.0,254.0,256.99,205.93
2017,11,8,13,15,41.0,222.0,1.7,14.0,244.0,244.3,195.81
2017,11,8,13,30,40.0,213.0,1.7,14.0,234.0,231.74,185.94
2017,11,8,13,45,24.0,187.5,1.7,14.0,200.0,190.49,152.7
2017,11,8,14,0,8.0,162.0,1.7,14.0,166.0,156.42,125.12
2017,11,8,14,15,5.5,151.0,1.65,13.5,153.5,144.05,115.47
2017,11,8,14,30,3.0,140.0,1.6,13.0,141.0,131.98,105.94
2017,11,8,14,45,1.5,126.5,1.6,13.0,127.0,118.23,94.75
2017,11,8,15,0,0.0,113.0,1.6,13.0,113.0,104.73,83.67
2017,11,8,15,15,0.0,98.0,1.55,13.0,98.0,90.48,71.78
2017,11,8,15,30,0.0,83.0,1.5,13.0,83.0,76.34,59.82
2017,11,8,15,45,0.0,67.0,1.5,13.0,67.0,61.46,47.04
2017,11,8,16,0,0.0,51.0,1.5,13.0,51.0,46.77,34.23
2017,11,8,16,15,0.0,36.0,1.4,12.5,36.0,33.15,23.54
2017,11,8,16,30,0.0,21.0,1.3,12.0,21.0,19.49,10.6
2017,11,8,16,45,0.0,10.5,1.25,11.5,10.5,9.73,0.0
2017,11,8,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,1.5,0.7,10.0,1.5,1.43,0.0
2017,11,9,7,0,0.0,3.0,0.7,10.0,3.0,2.77,0.0
2017,11,9,7,15,0.0,8.0,0.7,10.5,8.0,7.4,0.38
2017,11,9,7,30,0.0,13.0,0.7,11.0,13.0,12.04,4.61
2017,11,9,7,45,0.0,18.5,0.75,11.5,18.5,17.14,9.15
2017,11,9,8,0,0.0,24.0,0.8,12.0,24.0,22.25,13.65
2017,11,9,8,15,0.0,29.5,0.8,12.0,29.5,27.37,18.12
2017,11,9,8,30,0.0,35.0,0.8,12.0,35.0,32.48,22.54
2017,11,9,8,45,0.0,40.0,0.8,12.5,40.0,37.14,26.45
2017,11,9,9,0,0.0,45.0,0.8,13.0,45.0,41.8,30.31
2017,11,9,9,15,0.0,49.5,0.8,13.5,49.5,46.0,33.73
2017,11,9,9,30,0.0,54.0,0.8,14.0,54.0,50.2,37.12
2017,11,9,9,45,0.0,40.5,0.85,14.5,40.5,37.63,26.34
2017,11,9,10,0,0.0,27.0,0.9,15.0,27.0,25.08,15.63
2017,11,9,10,15,0.0,45.5,0.9,15.0,45.5,42.3,30.11
2017,11,9,10,30,0.0,64.0,0.9,15.0,64.0,59.56,44.48
2017,11,9,10,45,125.0,161.0,0.95,15.0,231.5,277.24,225.04
2017,11,9,11,0,250.0,258.0,1.0,15.0,399.0,489.06,387.72
2017,11,9,11,15,190.0,265.5,1.0,15.0,374.0,444.52,350.53
2017,11,9,11,30,130.0,273.0,1.0,15.0,349.0,400.3,315.59
2017,11,9,11,45,129.5,274.0,1.0,15.5,349.5,396.5,312.27
2017,11,9,12,0,129.0,275.0,1.0,16.0,350.0,392.26,308.36
2017,11,9,12,15,78.5,250.5,1.0,16.0,296.5,312.82,246.69
2017,11,9,12,30,28.0,226.0,1.0,16.0,243.0,238.46,188.09
2017,11,9,12,45,14.0,128.0,1.05,16.0,136.5,130.05,101.92
2017,11,9,13,0,0.0,30.0,1.1,16.0,30.0,27.88,17.75
2017,11,9,13,15,0.5,94.0,1.1,15.5,94.5,87.99,68.01
2017,11,9,13,30,1.0,158.0,1.1,15.0,159.0,149.75,118.82
2017,11,9,13,45,0.5,88.5,1.1,15.0,89.0,82.74,63.8
2017,11,9,14,0,0.0,19.0,1.1,15.0,19.0,17.63,9.34
2017,11,9,14,15,0.0,45.5,1.05,15.0,45.5,42.28,30.31
2017,11,9,14,30,0.0,72.0,1.0,15.0,72.0,67.0,51.23
2017,11,9,14,45,0.0,64.5,1.0,15.0,64.5,59.99,45.41
2017,11,9,15,0,0.0,57.0,1.0,15.0,57.0,52.99,39.59
2017,11,9,15,15,0.0,49.5,0.95,14.5,49.5,45.99,33.79
2017,11,9,15,30,0.0,42.0,0.9,14.0,42.0,39.01,27.89
2017,11,9,15,45,0.0,34.0,0.85,13.5,34.0,31.56,21.49
2017,11,9,16,0,0.0,26.0,0.8,13.0,26.0,24.12,14.99
2017,11,9,16,15,0.0,18.0,0.75,12.0,18.0,16.68,9.09
2017,11,9,16,30,0.0,10.0,0.7,11.0,10.0,9.26,2.03
2017,11,9,16,45,0.0,5.0,0.65,10.5,5.0,4.63,0.0
2017,11,9,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,6.5,0.8,8.0,6.5,6.2,0.0
2017,11,10,7,0,0.0,13.0,0.8,8.0,13.0,12.06,0.0
2017,11,10,7,15,12.5,30.5,0.75,8.5,32.5,41.66,28.18
2017,11,10,7,30,25.0,48.0,0.7,9.0,52.0,69.07,53.4
2017,11,10,7,45,35.0,67.0,0.7,10.0,74.0,97.36,78.35
2017,11,10,8,0,45.0,86.0,0.7,11.0,96.0,125.74,102.85
2017,11,10,8,15,51.0,104.0,0.7,11.0,118.0,150.42,124.01
2017,11,10,8,30,57.0,122.0,0.7,11.0,140.0,175.29,144.86
2017,11,10,8,45,61.5,139.0,0.7,11.5,160.5,197.89,163.1
2017,11,10,9,0,66.0,156.0,0.7,12.0,181.0,220.56,181.01
2017,11,10,9,15,204.5,164.5,0.7,12.5,253.0,346.25,284.34
2017,11,10,9,30,343.0,173.0,0.7,13.0,325.0,478.73,387.1
2017,11,10,9,45,383.0,178.5,0.75,13.5,359.0,520.16,416.57
2017,11,10,10,0,423.0,184.0,0.8,14.0,393.0,574.71,455.77
2017,11,10,10,15,294.5,215.0,0.85,14.0,364.0,494.72,392.78
2017,11,10,10,30,166.0,246.0,0.9,14.0,335.0,412.01,327.48
2017,11,10,10,45,83.0,197.5,0.95,14.5,242.0,272.4,217.92
2017,11,10,11,0,0.0,149.0,1.0,15.0,149.0,142.47,111.85
2017,11,10,11,15,6.5,175.5,1.05,15.0,179.5,174.46,138.23
2017,11,10,11,30,13.0,202.0,1.1,15.0,210.0,206.46,163.87
2017,11,10,11,45,25.0,220.5,1.15,15.0,235.0,234.29,186.18
2017,11,10,12,0,37.0,239.0,1.2,15.0,260.0,271.78,215.9
2017,11,10,12,15,19.0,201.0,1.2,15.0,212.0,207.56,164.59
2017,11,10,12,30,1.0,163.0,1.2,15.0,164.0,155.66,122.76
2017,11,10,12,45,5.5,175.0,1.25,15.0,178.5,170.4,135.06
2017,11,10,13,0,10.0,187.0,1.3,15.0,193.0,184.8,146.86
2017,11,10,13,15,5.0,132.0,1.3,14.5,135.0,127.23,100.42
2017,11,10,13,30,0.0,77.0,1.3,14.0,77.0,71.69,54.8
2017,11,10,13,45,0.0,92.5,1.3,14.0,92.5,86.26,67.16
2017,11,10,14,0,0.0,108.0,1.3,14.0,108.0,100.94,79.5
2017,11,10,14,15,7.0,128.0,1.25,13.5,130.5,122.91,98.08
2017,11,10,14,30,14.0,148.0,1.2,13.0,153.0,143.93,115.76
2017,11,10,14,45,373.0,107.5,1.2,13.0,233.5,235.39,184.54
2017,11,10,15,0,732.0,67.0,1.2,13.0,314.0,280.71,208.14
2017,11,10,15,15,691.5,62.5,1.1,12.5,271.0,224.65,158.13
2017,11,10,15,30,651.0,58.0,1.0,12.0,228.0,170.56,111.06
2017,11,10,15,45,597.0,51.5,0.95,12.0,184.0,118.23,68.67
2017,11,10,16,0,543.0,45.0,0.9,12.0,140.0,71.69,36.9
2017,11,10,16,15,438.0,36.5,0.85,11.5,98.0,29.21,20.09
2017,11,10,16,30,333.0,28.0,0.8,11.0,56.0,22.6,12.85
2017,11,10,16,45,166.5,14.0,0.8,10.5,28.0,13.34,0.0
2017,11,10,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,11,6,45,143.5,7.5,0.9,7.5,13.5,63.29,0.0
2017,11,11,7,0,287.0,15.0,0.9,8.0,27.0,154.7,0.0
2017,11,11,7,15,419.0,23.5,0.8,8.5,66.5,253.42,192.58
2017,11,11,7,30,551.0,32.0,0.7,9.0,106.0,351.1,284.35
2017,11,11,7,45,621.0,37.5,0.6,9.5,151.0,420.59,344.52
2017,11,11,8,0,691.0,43.0,0.5,10.0,196.0,493.96,404.26
2017,11,11,8,15,735.0,47.0,0.45,10.5,241.0,551.88,449.33
2017,11,11,8,30,779.0,51.0,0.4,11.0,286.0,610.5,492.01
2017,11,11,8,45,808.0,53.5,0.35,11.5,328.0,656.74,522.88
2017,11,11,9,0,837.0,56.0,0.3,12.0,370.0,695.52,547.38
2017,11,11,9,15,857.0,58.5,0.3,12.5,407.0,732.07,570.41
2017,11,11,9,30,877.0,61.0,0.3,13.0,444.0,766.4,591.4
2017,11,11,9,45,885.0,64.5,0.3,13.5,474.5,789.94,604.68
2017,11,11,10,0,893.0,68.0,0.3,14.0,505.0,810.31,615.85
2017,11,11,10,15,761.5,105.0,0.3,14.0,490.5,764.79,583.52
2017,11,11,10,30,630.0,142.0,0.3,14.0,476.0,701.9,539.96
2017,11,11,10,45,532.0,179.0,0.3,14.5,467.0,656.6,505.53
2017,11,11,11,0,434.0,216.0,0.3,15.0,458.0,613.97,472.16
2017,11,11,11,15,392.0,230.0,0.35,15.0,451.5,578.32,446.78
2017,11,11,11,30,350.0,244.0,0.4,15.0,445.0,553.81,428.75
2017,11,11,11,45,382.5,237.0,0.45,15.0,457.5,563.35,436.87
2017,11,11,12,0,415.0,230.0,0.5,15.0,470.0,570.52,442.83
2017,11,11,12,15,518.0,195.0,0.55,15.0,491.0,607.12,471.28
2017,11,11,12,30,621.0,160.0,0.6,15.0,512.0,631.16,490.07
2017,11,11,12,45,375.5,205.5,0.65,15.0,417.0,477.13,374.28
2017,11,11,13,0,130.0,251.0,0.7,15.0,322.0,343.1,270.32
2017,11,11,13,15,512.5,160.0,0.7,15.0,423.0,490.99,388.82
2017,11,11,13,30,895.0,69.0,0.7,15.0,524.0,594.14,465.32
2017,11,11,13,45,881.0,68.0,0.75,15.0,495.5,547.06,427.65
2017,11,11,14,0,867.0,67.0,0.8,15.0,467.0,498.8,389.57
2017,11,11,14,15,849.0,65.0,0.85,14.5,432.0,446.82,347.96
2017,11,11,14,30,831.0,63.0,0.9,14.0,397.0,394.63,304.54
2017,11,11,14,45,804.5,60.5,0.95,14.0,357.5,338.63,256.17
2017,11,11,15,0,778.0,58.0,1.0,14.0,318.0,283.92,207.65
2017,11,11,15,15,740.0,54.0,1.0,13.5,274.5,226.64,157.17
2017,11,11,15,30,702.0,50.0,1.0,13.0,231.0,172.58,110.06
2017,11,11,15,45,643.0,45.0,1.05,12.5,186.0,118.62,66.88
2017,11,11,16,0,584.0,40.0,1.1,12.0,141.0,70.98,35.11
2017,11,11,16,15,482.0,32.5,1.1,11.0,98.5,27.51,18.59
2017,11,11,16,30,380.0,25.0,1.1,10.0,56.0,19.9,10.47
2017,11,11,16,45,190.0,12.5,1.1,9.5,28.0,11.91,0.0
2017,11,11,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
