Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,12.0,0.5,7.0,12.0,11.44,0.0
2017,11,12,7,0,0.0,24.0,0.5,7.0,24.0,22.88,0.0
2017,11,12,7,15,255.5,29.0,0.45,7.5,62.0,185.88,139.67
2017,11,12,7,30,511.0,34.0,0.4,8.0,100.0,330.55,267.8
2017,11,12,7,45,591.0,39.5,0.35,9.0,145.5,404.27,330.39
2017,11,12,8,0,671.0,45.0,0.3,10.0,191.0,482.45,393.4
2017,11,12,8,15,716.5,49.0,0.3,10.5,235.5,540.58,438.99
2017,11,12,8,30,762.0,53.0,0.3,11.0,280.0,599.5,482.8
2017,11,12,8,45,794.0,55.5,0.35,11.5,321.5,647.29,516.25
2017,11,12,9,0,826.0,58.0,0.4,12.0,363.0,694.12,548.15
2017,11,12,9,15,846.5,60.0,0.4,12.0,400.0,723.8,567.38
2017,11,12,9,30,867.0,62.0,0.4,12.0,437.0,757.57,589.41
2017,11,12,9,45,880.5,64.0,0.4,12.5,468.5,783.34,604.44
2017,11,12,10,0,894.0,66.0,0.4,13.0,500.0,806.17,617.41
2017,11,12,10,15,904.0,67.0,0.4,13.0,524.5,821.75,626.58
2017,11,12,10,30,914.0,68.0,0.4,13.0,549.0,833.97,633.66
2017,11,12,10,45,920.5,69.0,0.45,13.5,566.0,839.83,636.44
2017,11,12,11,0,927.0,70.0,0.5,14.0,583.0,842.09,637.03
2017,11,12,11,15,930.0,70.5,0.55,14.0,592.5,837.26,634.24
2017,11,12,11,30,933.0,71.0,0.6,14.0,602.0,828.8,629.24
2017,11,12,11,45,932.5,71.0,0.7,14.5,603.5,813.41,619.41
2017,11,12,12,0,932.0,71.0,0.8,15.0,605.0,794.56,607.29
2017,11,12,12,15,929.5,71.0,0.8,15.0,598.5,770.85,591.39
2017,11,12,12,30,927.0,71.0,0.8,15.0,592.0,743.96,573.35
2017,11,12,12,45,915.5,72.5,0.85,15.0,577.0,709.56,550.68
2017,11,12,13,0,904.0,74.0,0.9,15.0,562.0,672.77,524.92
2017,11,12,13,15,895.0,73.0,0.9,15.0,540.5,632.64,495.0
2017,11,12,13,30,886.0,72.0,0.9,15.0,519.0,590.47,462.85
2017,11,12,13,45,875.0,69.5,0.9,15.0,491.0,543.82,426.5
2017,11,12,14,0,864.0,67.0,0.9,15.0,463.0,495.79,388.0
2017,11,12,14,15,845.5,65.0,0.9,14.5,428.0,443.84,345.94
2017,11,12,14,30,827.0,63.0,0.9,14.0,393.0,391.75,302.26
2017,11,12,14,45,801.5,60.0,0.9,14.0,353.5,335.91,253.81
2017,11,12,15,0,776.0,57.0,0.9,14.0,314.0,281.26,205.24
2017,11,12,15,15,737.0,53.5,0.85,13.5,270.5,224.49,155.21
2017,11,12,15,30,698.0,50.0,0.8,13.0,227.0,171.04,108.74
2017,11,12,15,45,639.0,44.5,0.75,12.5,182.5,116.96,65.61
2017,11,12,16,0,580.0,39.0,0.7,12.0,138.0,69.2,33.91
2017,11,12,16,15,476.0,31.5,0.7,11.0,96.0,26.31,17.51
2017,11,12,16,30,372.0,24.0,0.7,10.0,54.0,19.07,9.56
2017,11,12,16,45,186.0,12.0,0.75,9.5,27.0,11.44,0.0
2017,11,12,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,13,6,45,92.5,7.0,0.9,7.5,10.5,6.67,0.0
2017,11,13,7,0,185.0,14.0,0.9,8.0,21.0,93.13,0.0
2017,11,13,7,15,322.5,24.0,0.9,8.5,56.5,210.55,154.93
2017,11,13,7,30,460.0,34.0,0.9,9.0,92.0,308.55,250.01
2017,11,13,7,45,537.0,40.5,0.95,9.5,135.0,378.24,311.91
2017,11,13,8,0,614.0,47.0,1.0,10.0,178.0,448.6,371.8
2017,11,13,8,15,661.0,51.5,0.95,10.5,221.0,506.23,418.39
2017,11,13,8,30,708.0,56.0,0.9,11.0,264.0,564.88,463.54
2017,11,13,8,45,354.0,70.5,0.85,11.5,174.5,351.03,292.05
2017,11,13,9,0,0.0,85.0,0.8,12.0,85.0,80.59,62.92
2017,11,13,9,15,4.5,118.0,0.8,12.5,120.5,118.48,95.18
2017,11,13,9,30,9.0,151.0,0.8,13.0,156.0,157.16,126.76
2017,11,13,9,45,29.0,175.5,0.8,13.5,190.0,210.08,169.74
2017,11,13,10,0,49.0,200.0,0.8,14.0,224.0,253.57,204.14
2017,11,13,10,15,109.5,219.5,0.8,14.5,276.0,323.78,260.06
2017,11,13,10,30,170.0,239.0,0.8,15.0,328.0,406.61,323.57
2017,11,13,10,45,125.5,243.0,0.8,15.5,310.0,372.46,294.68
2017,11,13,11,0,81.0,247.0,0.8,16.0,292.0,326.11,257.42
2017,11,13,11,15,164.5,252.5,0.8,16.0,345.5,408.31,322.28
2017,11,13,11,30,248.0,258.0,0.8,16.0,399.0,476.34,374.02
2017,11,13,11,45,333.0,242.0,0.85,16.5,431.5,529.11,413.38
2017,11,13,12,0,418.0,226.0,0.9,17.0,464.0,576.75,448.34
2017,11,13,12,15,661.0,147.0,0.9,17.0,519.0,663.02,514.25
2017,11,13,12,30,904.0,68.0,0.9,17.0,574.0,722.19,556.85
2017,11,13,12,45,897.5,68.0,0.9,17.0,560.0,690.31,534.12
2017,11,13,13,0,891.0,68.0,0.9,17.0,546.0,655.85,509.44
2017,11,13,13,15,475.5,141.5,0.9,16.5,395.5,447.17,352.55
2017,11,13,13,30,60.0,215.0,0.9,16.0,245.0,245.7,194.1
2017,11,13,13,45,180.0,201.0,0.95,16.0,284.0,296.41,236.23
2017,11,13,14,0,300.0,187.0,1.0,16.0,323.0,335.25,266.04
2017,11,13,14,15,253.0,177.0,0.95,16.0,286.0,288.1,227.8
2017,11,13,14,30,206.0,167.0,0.9,16.0,249.0,241.96,190.7
2017,11,13,14,45,200.5,150.5,0.9,16.0,223.5,211.8,165.65
2017,11,13,15,0,195.0,134.0,0.9,16.0,198.0,182.11,140.49
2017,11,13,15,15,187.0,116.0,0.8,15.5,170.5,151.98,114.95
2017,11,13,15,30,179.0,98.0,0.7,15.0,143.0,121.17,88.86
2017,11,13,15,45,160.5,80.0,0.65,14.5,114.5,90.17,63.62
2017,11,13,16,0,142.0,62.0,0.6,14.0,86.0,61.51,41.62
2017,11,13,16,15,110.0,44.0,0.6,13.0,59.0,35.59,25.35
2017,11,13,16,30,78.0,26.0,0.6,12.0,32.0,21.54,11.08
2017,11,13,16,45,39.0,13.0,0.65,11.5,16.0,12.39,0.0
2017,11,13,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,14,6,45,84.5,7.0,1.0,6.5,10.0,0.0,0.0
2017,11,14,7,0,169.0,14.0,1.0,7.0,20.0,85.83,0.0
2017,11,14,7,15,318.0,24.5,1.05,7.5,56.0,206.9,149.31
2017,11,14,7,30,467.0,35.0,1.1,8.0,92.0,312.3,253.6
2017,11,14,7,45,553.0,41.0,1.15,8.5,137.0,386.58,319.93
2017,11,14,8,0,639.0,47.0,1.2,9.0,182.0,461.9,384.34
2017,11,14,8,15,688.5,51.5,1.15,9.5,226.5,521.93,433.25
2017,11,14,8,30,738.0,56.0,1.1,10.0,271.0,583.05,480.66
2017,11,14,8,45,775.0,58.5,1.1,10.5,313.0,633.52,517.14
2017,11,14,9,0,812.0,61.0,1.1,11.0,355.0,683.33,551.85
2017,11,14,9,15,834.0,63.0,1.0,11.5,392.0,720.16,574.9
2017,11,14,9,30,856.0,65.0,0.9,12.0,429.0,748.34,591.11
2017,11,14,9,45,873.5,66.0,0.8,12.5,460.5,775.69,606.31
2017,11,14,10,0,891.0,67.0,0.7,13.0,492.0,800.27,619.18
2017,11,14,10,15,901.0,68.0,0.65,13.5,516.5,815.8,626.44
2017,11,14,10,30,911.0,69.0,0.6,14.0,541.0,827.99,631.54
2017,11,14,10,45,917.5,70.0,0.6,14.5,558.5,833.86,633.4
2017,11,14,11,0,924.0,71.0,0.6,15.0,576.0,836.16,633.07
2017,11,14,11,15,926.5,71.5,0.65,15.0,585.5,831.02,630.01
2017,11,14,11,30,929.0,72.0,0.7,15.0,595.0,822.28,624.76
2017,11,14,11,45,928.5,72.5,0.75,15.5,596.0,807.63,614.49
2017,11,14,12,0,928.0,73.0,0.8,16.0,597.0,789.53,602.03
2017,11,14,12,15,925.0,72.5,0.8,15.5,591.0,765.09,586.72
2017,11,14,12,30,922.0,72.0,0.8,15.0,585.0,737.52,569.26
2017,11,14,12,45,915.0,72.0,0.85,15.0,570.5,704.81,547.71
2017,11,14,13,0,908.0,72.0,0.9,15.0,556.0,669.48,522.76
2017,11,14,13,15,899.5,71.0,0.9,15.0,534.5,629.73,493.02
2017,11,14,13,30,891.0,70.0,0.9,15.0,513.0,587.88,461.01
2017,11,14,13,45,879.5,68.0,0.9,15.0,485.0,541.51,424.76
2017,11,14,14,0,868.0,66.0,0.9,15.0,457.0,493.78,386.38
2017,11,14,14,15,849.5,64.0,0.85,15.0,423.0,441.87,343.33
2017,11,14,14,30,831.0,62.0,0.8,15.0,389.0,389.85,298.96
2017,11,14,14,45,805.5,59.0,0.8,15.0,349.5,334.05,250.75
2017,11,14,15,0,780.0,56.0,0.8,15.0,310.0,279.42,202.4
2017,11,14,15,15,741.0,52.5,0.75,14.0,267.0,222.7,152.93
2017,11,14,15,30,702.0,49.0,0.7,13.0,224.0,169.27,106.88
2017,11,14,15,45,640.5,44.0,0.65,12.5,179.0,115.42,64.26
2017,11,14,16,0,579.0,39.0,0.6,12.0,134.0,68.17,33.38
2017,11,14,16,15,473.0,31.0,0.65,11.5,92.5,26.06,17.16
2017,11,14,16,30,367.0,23.0,0.7,11.0,51.0,20.02,9.62
2017,11,14,16,45,183.5,11.5,0.8,10.5,25.5,10.96,0.0
2017,11,14,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,4.0,0.8,7.0,4.0,0.0,0.0
2017,11,15,7,0,0.0,8.0,0.8,7.0,8.0,7.63,0.0
2017,11,15,7,15,5.5,24.5,0.8,7.5,25.0,27.44,14.69
2017,11,15,7,30,11.0,41.0,0.8,8.0,42.0,48.94,35.89
2017,11,15,7,45,23.5,59.5,0.85,8.5,64.0,82.3,65.44
2017,11,15,8,0,36.0,78.0,0.9,9.0,86.0,111.17,90.9
2017,11,15,8,15,44.5,96.5,0.9,9.5,108.0,137.98,114.08
2017,11,15,8,30,53.0,115.0,0.9,10.0,130.0,165.05,136.95
2017,11,15,8,45,59.5,131.0,0.9,10.5,150.5,187.57,155.49
2017,11,15,9,0,66.0,147.0,0.9,11.0,171.0,210.35,173.85
2017,11,15,9,15,33.0,139.5,0.9,11.5,151.5,173.87,142.18
2017,11,15,9,30,0.0,132.0,0.9,12.0,132.0,129.45,103.91
2017,11,15,9,45,11.5,156.5,0.95,12.5,162.0,164.08,132.62
2017,11,15,10,0,23.0,181.0,1.0,13.0,192.0,199.05,160.87
2017,11,15,10,15,124.5,206.0,1.05,13.5,269.5,331.97,269.15
2017,11,15,10,30,226.0,231.0,1.1,14.0,347.0,441.94,354.77
2017,11,15,10,45,265.0,233.5,1.2,14.5,374.0,486.28,387.47
2017,11,15,11,0,304.0,236.0,1.3,15.0,401.0,516.93,410.24
2017,11,15,11,15,303.5,241.0,1.35,15.0,408.0,517.4,410.1
2017,11,15,11,30,303.0,246.0,1.4,15.0,415.0,516.63,409.31
2017,11,15,11,45,434.5,211.0,1.5,15.5,455.0,582.49,460.64
2017,11,15,12,0,566.0,176.0,1.6,16.0,495.0,632.55,498.94
2017,11,15,12,15,519.0,190.0,1.65,16.0,480.0,598.18,472.16
2017,11,15,12,30,472.0,204.0,1.7,16.0,465.0,563.62,445.76
2017,11,15,12,45,431.5,207.5,1.75,16.0,442.0,522.97,414.86
2017,11,15,13,0,391.0,211.0,1.8,16.0,419.0,475.78,378.78
2017,11,15,13,15,370.0,206.0,1.8,15.5,396.5,441.34,352.72
2017,11,15,13,30,349.0,201.0,1.8,15.0,374.0,407.41,326.52
2017,11,15,13,45,416.0,175.5,1.8,15.0,370.5,405.29,324.63
2017,11,15,14,0,483.0,150.0,1.8,15.0,367.0,390.74,312.02
2017,11,15,14,15,245.0,143.5,1.75,14.5,253.5,250.96,200.82
2017,11,15,14,30,7.0,137.0,1.7,14.0,140.0,130.94,104.6
2017,11,15,14,45,3.5,124.0,1.7,14.0,125.5,116.75,93.26
2017,11,15,15,0,0.0,111.0,1.7,14.0,111.0,103.0,81.99
2017,11,15,15,15,0.0,95.0,1.6,13.5,95.0,87.76,69.37
2017,11,15,15,30,0.0,79.0,1.5,13.0,79.0,72.68,56.65
2017,11,15,15,45,0.0,63.0,1.45,13.0,63.0,57.76,43.75
2017,11,15,16,0,0.0,47.0,1.4,13.0,47.0,43.04,30.86
2017,11,15,16,15,0.0,32.0,1.3,12.5,32.0,29.44,19.95
2017,11,15,16,30,0.0,17.0,1.2,12.0,17.0,15.77,6.03
2017,11,15,16,45,0.0,8.5,1.15,11.5,8.5,8.1,0.0
2017,11,15,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,2.0,2.2,11.0,2.0,0.0,0.0
2017,11,16,7,0,0.0,4.0,2.2,11.0,4.0,3.81,0.0
2017,11,16,7,15,0.0,14.5,2.2,11.0,14.5,13.44,3.79
2017,11,16,7,30,0.0,25.0,2.2,11.0,25.0,23.21,13.74
2017,11,16,7,45,0.0,38.5,2.2,11.5,38.5,36.05,25.12
2017,11,16,8,0,0.0,52.0,2.2,12.0,52.0,49.77,37.13
2017,11,16,8,15,0.0,65.0,2.2,12.0,65.0,62.78,48.47
2017,11,16,8,30,0.0,78.0,2.2,12.0,78.0,75.73,59.61
2017,11,16,8,45,0.0,91.0,2.25,12.0,91.0,88.65,70.57
2017,11,16,9,0,0.0,104.0,2.3,12.0,104.0,101.57,81.39
2017,11,16,9,15,26.5,138.0,2.3,12.0,149.5,167.41,137.35
2017,11,16,9,30,53.0,172.0,2.3,12.0,195.0,227.68,187.51
2017,11,16,9,45,26.5,91.5,2.35,12.5,103.0,111.75,90.09
2017,11,16,10,0,0.0,11.0,2.4,13.0,11.0,10.21,3.07
2017,11,16,10,15,0.0,9.5,2.4,13.0,9.5,8.82,1.88
2017,11,16,10,30,0.0,8.0,2.4,13.0,8.0,7.42,0.68
2017,11,16,10,45,0.0,46.5,2.4,13.0,46.5,43.24,31.11
2017,11,16,11,0,0.0,85.0,2.4,13.0,85.0,79.18,61.28
2017,11,16,11,15,0.0,50.5,2.35,13.0,50.5,46.97,34.16
2017,11,16,11,30,0.0,16.0,2.3,13.0,16.0,14.86,6.98
2017,11,16,11,45,0.0,16.0,2.25,13.0,16.0,14.86,6.99
2017,11,16,12,0,0.0,16.0,2.2,13.0,16.0,14.86,6.99
2017,11,16,12,15,0.0,37.0,2.15,13.0,37.0,34.4,23.56
2017,11,16,12,30,0.0,58.0,2.1,13.0,58.0,53.97,40.08
2017,11,16,12,45,0.0,52.5,2.05,13.0,52.5,48.83,35.78
2017,11,16,13,0,0.0,47.0,2.0,13.0,47.0,43.7,31.49
2017,11,16,13,15,0.0,45.5,1.95,12.5,45.5,42.3,30.41
2017,11,16,13,30,0.0,44.0,1.9,12.0,44.0,40.9,29.34
2017,11,16,13,45,0.0,60.0,1.85,12.0,60.0,55.81,42.09
2017,11,16,14,0,0.0,76.0,1.8,12.0,76.0,70.74,54.86
2017,11,16,14,15,0.0,65.0,1.7,12.0,65.0,60.46,46.22
2017,11,16,14,30,0.0,54.0,1.6,12.0,54.0,50.19,37.57
2017,11,16,14,45,0.0,48.5,1.5,12.0,48.5,45.06,33.26
2017,11,16,15,0,0.0,43.0,1.4,12.0,43.0,39.93,28.92
2017,11,16,15,15,0.0,36.5,1.35,11.5,36.5,33.88,23.77
2017,11,16,15,30,0.0,30.0,1.3,11.0,30.0,27.83,18.55
2017,11,16,15,45,0.0,24.0,1.3,11.0,24.0,22.25,13.62
2017,11,16,16,0,0.0,18.0,1.3,11.0,18.0,16.68,8.65
2017,11,16,16,15,0.0,12.0,1.25,11.0,12.0,11.11,4.06
2017,11,16,16,30,0.0,6.0,1.2,11.0,6.0,5.55,0.0
2017,11,16,16,45,0.0,3.0,1.15,11.0,3.0,2.86,0.0
2017,11,16,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,17,6,45,101.5,5.5,1.1,5.0,7.5,0.0,0.0
2017,11,17,7,0,203.0,11.0,1.1,5.0,15.0,96.11,0.0
2017,11,17,7,15,361.5,20.0,1.15,5.5,51.5,210.95,135.77
2017,11,17,7,30,520.0,29.0,1.2,6.0,88.0,323.1,261.66
2017,11,17,7,45,605.0,34.5,1.25,7.0,133.0,398.34,330.13
2017,11,17,8,0,690.0,40.0,1.3,8.0,178.0,478.65,398.62
2017,11,17,8,15,739.0,44.0,1.3,8.0,223.0,538.82,449.37
2017,11,17,8,30,788.0,48.0,1.3,8.0,268.0,600.06,498.77
2017,11,17,8,45,822.5,50.0,1.35,8.5,310.5,643.23,530.49
2017,11,17,9,0,857.0,52.0,1.4,9.0,353.0,691.18,564.93
2017,11,17,9,15,878.5,54.0,1.4,9.5,390.5,728.34,589.91
2017,11,17,9,30,900.0,56.0,1.4,10.0,428.0,763.32,612.83
2017,11,17,9,45,483.0,127.5,1.4,10.5,329.0,544.12,444.69
2017,11,17,10,0,66.0,199.0,1.4,11.0,230.0,266.85,217.25
2017,11,17,10,15,504.0,132.0,1.35,11.0,386.0,572.74,469.05
2017,11,17,10,30,942.0,65.0,1.3,11.0,542.0,840.95,662.44
2017,11,17,10,45,948.5,65.5,1.3,11.5,560.0,846.35,660.72
2017,11,17,11,0,955.0,66.0,1.3,12.0,578.0,848.08,660.0
2017,11,17,11,15,959.0,66.5,1.3,12.0,588.0,844.1,656.72
2017,11,17,11,30,963.0,67.0,1.3,12.0,598.0,836.4,651.07
2017,11,17,11,45,963.5,67.5,1.3,12.5,600.0,822.27,639.95
2017,11,17,12,0,964.0,68.0,1.3,13.0,602.0,804.55,626.55
2017,11,17,12,15,962.5,67.5,1.3,13.0,596.5,780.69,610.11
2017,11,17,12,30,961.0,67.0,1.3,13.0,591.0,753.51,591.4
2017,11,17,12,45,949.0,69.0,1.3,13.0,576.0,718.92,567.35
2017,11,17,13,0,937.0,71.0,1.3,13.0,561.0,681.85,539.8
2017,11,17,13,15,928.5,70.0,1.3,13.0,539.5,641.37,508.91
2017,11,17,13,30,920.0,69.0,1.3,13.0,518.0,598.71,475.63
2017,11,17,13,45,908.0,67.5,1.3,13.0,489.5,551.74,438.17
2017,11,17,14,0,896.0,66.0,1.3,13.0,461.0,503.35,398.5
2017,11,17,14,15,877.5,64.0,1.3,13.0,426.5,450.47,354.15
2017,11,17,14,30,859.0,62.0,1.3,13.0,392.0,397.45,308.31
2017,11,17,14,45,833.0,59.0,1.3,13.0,352.0,340.4,258.11
2017,11,17,15,0,807.0,56.0,1.3,13.0,312.0,284.5,207.82
2017,11,17,15,15,767.0,52.5,1.2,12.0,268.0,226.44,156.42
2017,11,17,15,30,727.0,49.0,1.1,11.0,224.0,171.72,108.73
2017,11,17,15,45,664.5,43.5,1.05,10.5,178.5,116.22,64.53
2017,11,17,16,0,602.0,38.0,1.0,10.0,133.0,67.38,32.64
2017,11,17,16,15,488.5,30.0,1.05,9.0,90.0,25.42,16.63
2017,11,17,16,30,375.0,22.0,1.1,8.0,47.0,19.31,7.98
2017,11,17,16,45,187.5,11.0,1.15,7.5,23.5,10.48,0.0
2017,11,17,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,18,7,15,251.5,15.0,1.2,3.5,42.5,152.67,91.76
2017,11,18,7,30,503.0,30.0,1.1,4.0,85.0,313.8,255.11
2017,11,18,7,45,586.5,36.5,1.05,5.0,129.5,388.74,323.46
2017,11,18,8,0,670.0,43.0,1.0,6.0,174.0,468.6,391.43
2017,11,18,8,15,720.0,47.0,0.95,6.5,219.0,528.76,441.14
2017,11,18,8,30,770.0,51.0,0.9,7.0,264.0,589.98,489.17
2017,11,18,8,45,801.0,54.5,0.9,8.0,306.0,638.06,523.39
2017,11,18,9,0,832.0,58.0,0.9,9.0,348.0,685.13,555.29
2017,11,18,9,15,854.0,60.5,0.8,9.5,385.5,716.61,574.41
2017,11,18,9,30,876.0,63.0,0.7,10.0,423.0,751.98,595.76
2017,11,18,9,45,896.5,63.5,0.65,10.5,455.5,781.21,612.85
2017,11,18,10,0,917.0,64.0,0.6,11.0,488.0,807.72,627.78
2017,11,18,10,15,927.0,65.0,0.55,11.5,512.5,823.51,635.14
2017,11,18,10,30,937.0,66.0,0.5,12.0,537.0,835.89,640.3
2017,11,18,10,45,944.5,66.5,0.45,12.5,555.0,842.11,641.39
2017,11,18,11,0,952.0,67.0,0.4,13.0,573.0,844.68,640.24
2017,11,18,11,15,955.0,67.5,0.35,13.0,583.0,839.97,635.59
2017,11,18,11,30,958.0,68.0,0.3,13.0,593.0,831.57,628.77
2017,11,18,11,45,958.5,68.0,0.3,13.5,595.0,816.98,617.81
2017,11,18,12,0,959.0,68.0,0.3,14.0,597.0,798.83,604.7
2017,11,18,12,15,957.0,67.5,0.3,14.0,591.0,774.8,588.84
2017,11,18,12,30,955.0,67.0,0.3,14.0,585.0,747.5,570.84
2017,11,18,12,45,949.0,67.0,0.3,14.0,571.0,714.94,549.19
2017,11,18,13,0,943.0,67.0,0.3,14.0,557.0,679.6,523.99
2017,11,18,13,15,934.5,66.0,0.25,14.0,535.5,639.05,493.57
2017,11,18,13,30,926.0,65.0,0.2,14.0,514.0,596.32,460.97
2017,11,18,13,45,819.5,77.0,0.2,14.0,458.0,516.08,400.53
2017,11,18,14,0,713.0,89.0,0.2,14.0,402.0,440.06,342.32
2017,11,18,14,15,788.5,73.5,0.2,14.0,395.0,421.56,325.36
2017,11,18,14,30,864.0,58.0,0.2,14.0,388.0,394.13,299.18
2017,11,18,14,45,837.5,55.5,0.25,14.0,348.0,337.75,250.97
2017,11,18,15,0,811.0,53.0,0.3,14.0,308.0,281.87,202.18
2017,11,18,15,15,771.5,49.5,0.4,13.5,264.5,223.86,151.97
2017,11,18,15,30,732.0,46.0,0.5,13.0,221.0,169.12,105.03
2017,11,18,15,45,666.5,41.5,0.6,12.5,175.5,114.11,62.07
2017,11,18,16,0,601.0,37.0,0.7,12.0,130.0,66.06,31.38
2017,11,18,16,15,489.5,29.0,0.85,11.0,88.0,24.51,15.64
2017,11,18,16,30,378.0,21.0,1.0,10.0,46.0,18.35,6.72
2017,11,18,16,45,189.0,10.5,1.2,9.5,23.0,10.01,0.0
2017,11,18,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,11,19,7,15,242.5,14.5,0.25,5.5,40.5,146.41,78.77
2017,11,19,7,30,485.0,29.0,0.2,6.0,81.0,302.35,240.55
2017,11,19,7,45,571.0,35.5,0.2,6.5,125.0,377.57,308.1
2017,11,19,8,0,657.0,42.0,0.2,7.0,169.0,458.01,375.66
2017,11,19,8,15,708.0,46.5,0.2,7.5,213.5,518.76,424.82
2017,11,19,8,30,759.0,51.0,0.2,8.0,258.0,580.73,472.61
2017,11,19,8,45,792.5,54.0,0.25,8.5,300.0,629.48,508.11
2017,11,19,9,0,826.0,57.0,0.3,9.0,342.0,677.38,541.54
2017,11,19,9,15,848.5,59.5,0.35,9.5,379.5,709.06,562.43
2017,11,19,9,30,871.0,62.0,0.4,10.0,417.0,744.68,585.95
2017,11,19,9,45,792.5,78.5,0.5,11.0,420.0,723.95,569.1
2017,11,19,10,0,714.0,95.0,0.6,12.0,423.0,694.8,547.06
2017,11,19,10,15,790.0,90.5,0.55,12.0,470.5,750.43,585.19
2017,11,19,10,30,866.0,86.0,0.5,12.0,518.0,808.07,622.62
2017,11,19,10,45,779.5,105.5,0.5,12.5,504.0,765.0,590.15
2017,11,19,11,0,693.0,125.0,0.5,13.0,490.0,715.0,554.3
2017,11,19,11,15,794.0,106.0,0.45,13.0,532.0,762.19,586.67
2017,11,19,11,30,895.0,87.0,0.4,13.0,574.0,808.78,616.67
2017,11,19,11,45,898.5,86.0,0.4,13.5,576.5,795.75,605.8
2017,11,19,12,0,902.0,85.0,0.4,14.0,579.0,774.24,590.24
2017,11,19,12,15,898.5,84.5,0.4,14.0,572.5,750.26,574.27
2017,11,19,12,30,895.0,84.0,0.4,14.0,566.0,723.29,556.25
2017,11,19,12,45,900.0,79.5,0.45,14.5,554.5,694.67,536.44
2017,11,19,13,0,905.0,75.0,0.5,15.0,543.0,662.85,513.09
2017,11,19,13,15,895.0,74.0,0.6,14.5,521.0,622.76,485.51
2017,11,19,13,30,885.0,73.0,0.7,14.0,499.0,580.7,455.4
2017,11,19,13,45,685.5,108.5,0.85,14.0,427.5,478.82,378.21
2017,11,19,14,0,486.0,144.0,1.0,14.0,356.0,383.94,304.88
2017,11,19,14,15,446.5,138.5,1.05,14.0,321.5,336.18,266.46
2017,11,19,14,30,407.0,133.0,1.1,14.0,287.0,291.19,229.19
2017,11,19,14,45,389.5,121.5,1.2,14.0,257.0,250.83,194.79
2017,11,19,15,0,372.0,110.0,1.3,14.0,227.0,211.73,160.8
2017,11,19,15,15,523.0,80.0,1.2,13.0,218.0,196.2,140.14
2017,11,19,15,30,674.0,50.0,1.1,12.0,209.0,162.85,103.21
2017,11,19,15,45,611.0,44.0,1.0,11.5,165.5,110.03,61.41
2017,11,19,16,0,548.0,38.0,0.9,11.0,122.0,63.96,31.48
2017,11,19,16,15,432.0,29.5,0.95,10.0,81.5,22.95,14.32
2017,11,19,16,30,316.0,21.0,1.0,9.0,41.0,16.87,5.27
2017,11,19,16,45,158.0,10.5,1.05,8.5,20.5,10.01,0.0
2017,11,19,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,20,7,15,57.5,17.5,0.75,9.5,23.5,55.41,22.24
2017,11,20,7,30,115.0,35.0,0.7,10.0,47.0,116.15,90.05
2017,11,20,7,45,138.5,52.5,0.7,10.5,74.0,154.8,125.81
2017,11,20,8,0,162.0,70.0,0.7,11.0,101.0,194.29,160.61
2017,11,20,8,15,176.5,87.5,0.7,11.5,128.5,229.18,190.46
2017,11,20,8,30,191.0,105.0,0.7,12.0,156.0,264.31,219.52
2017,11,20,8,45,196.0,122.5,0.7,12.5,182.0,293.07,242.36
2017,11,20,9,0,201.0,140.0,0.7,13.0,208.0,309.59,254.97
2017,11,20,9,15,100.5,122.0,0.7,13.5,156.0,213.8,175.2
2017,11,20,9,30,0.0,104.0,0.7,14.0,104.0,99.78,78.5
2017,11,20,9,45,18.0,143.5,0.7,14.5,151.5,155.46,124.99
2017,11,20,10,0,36.0,183.0,0.7,15.0,199.0,224.28,180.23
2017,11,20,10,15,66.0,202.5,0.7,15.0,234.5,269.42,216.16
2017,11,20,10,30,96.0,222.0,0.7,15.0,270.0,314.61,251.61
2017,11,20,10,45,101.5,230.5,0.7,15.5,282.5,326.67,259.9
2017,11,20,11,0,107.0,239.0,0.7,16.0,295.0,338.43,268.13
2017,11,20,11,15,149.0,244.5,0.7,16.0,324.5,386.31,305.22
2017,11,20,11,30,191.0,250.0,0.7,16.0,354.0,421.13,331.76
2017,11,20,11,45,187.0,251.5,0.7,16.0,353.0,414.64,326.22
2017,11,20,12,0,183.0,253.0,0.7,16.0,352.0,407.64,320.7
2017,11,20,12,15,373.0,210.0,0.65,16.0,410.0,500.1,393.25
2017,11,20,12,30,563.0,167.0,0.6,16.0,468.0,583.44,455.29
2017,11,20,12,45,464.5,187.5,0.6,16.5,432.0,520.75,405.91
2017,11,20,13,0,366.0,208.0,0.6,17.0,396.0,454.23,355.01
2017,11,20,13,15,300.5,209.5,0.55,17.0,359.5,401.29,314.55
2017,11,20,13,30,235.0,211.0,0.5,17.0,323.0,346.0,271.84
2017,11,20,13,45,313.5,186.5,0.5,17.0,327.5,355.43,279.44
2017,11,20,14,0,392.0,162.0,0.5,17.0,332.0,356.73,279.35
2017,11,20,14,15,196.0,131.0,0.5,16.5,216.0,216.53,170.31
2017,11,20,14,30,0.0,100.0,0.5,16.0,100.0,93.37,72.63
2017,11,20,14,45,0.0,89.5,0.5,16.0,89.5,83.38,64.82
2017,11,20,15,0,0.0,79.0,0.5,16.0,79.0,73.45,56.64
2017,11,20,15,15,0.0,67.5,0.4,15.5,67.5,62.66,47.72
2017,11,20,15,30,0.0,56.0,0.3,15.0,56.0,51.95,38.7
2017,11,20,15,45,0.0,44.0,0.25,15.0,44.0,40.87,29.13
2017,11,20,16,0,0.0,32.0,0.2,15.0,32.0,29.72,19.39
2017,11,20,16,15,0.0,21.5,0.3,14.5,21.5,19.95,11.44
2017,11,20,16,30,0.0,11.0,0.4,14.0,11.0,10.19,0.51
2017,11,20,16,45,0.0,5.5,0.55,14.0,5.5,5.24,0.0
2017,11,20,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,21,7,15,165.0,15.0,0.9,9.5,31.5,111.63,40.12
2017,11,21,7,30,330.0,30.0,0.9,10.0,63.0,229.95,180.06
2017,11,21,7,45,390.5,41.0,0.95,10.5,99.5,288.74,235.71
2017,11,21,8,0,451.0,52.0,1.0,11.0,136.0,351.9,290.86
2017,11,21,8,15,493.5,60.5,0.95,11.0,174.0,404.41,335.56
2017,11,21,8,30,536.0,69.0,0.9,11.0,212.0,458.29,379.49
2017,11,21,8,45,562.0,77.0,0.9,11.5,247.5,501.2,412.7
2017,11,21,9,0,588.0,85.0,0.9,12.0,283.0,543.56,444.33
2017,11,21,9,15,515.0,110.5,0.85,12.5,298.0,528.23,429.48
2017,11,21,9,30,442.0,136.0,0.8,13.0,313.0,513.11,414.93
2017,11,21,9,45,645.0,100.5,0.75,13.5,381.0,637.69,508.82
2017,11,21,10,0,848.0,65.0,0.7,14.0,449.0,748.56,584.06
2017,11,21,10,15,859.0,66.5,0.6,14.5,473.0,765.21,590.47
2017,11,21,10,30,870.0,68.0,0.5,15.0,497.0,778.73,595.9
2017,11,21,10,45,879.0,68.0,0.45,16.0,514.5,785.55,596.52
2017,11,21,11,0,888.0,68.0,0.4,17.0,532.0,789.0,595.06
2017,11,21,11,15,892.0,68.5,0.4,17.0,541.5,785.67,592.31
2017,11,21,11,30,896.0,69.0,0.4,17.0,551.0,778.9,587.49
2017,11,21,11,45,898.0,69.0,0.4,17.5,553.5,766.55,578.01
2017,11,21,12,0,900.0,69.0,0.4,18.0,556.0,750.83,566.47
2017,11,21,12,15,736.5,115.5,0.4,18.0,511.5,672.55,512.55
2017,11,21,12,30,573.0,162.0,0.4,18.0,467.0,584.09,448.29
2017,11,21,12,45,727.5,115.5,0.45,18.5,493.0,622.37,477.89
2017,11,21,13,0,882.0,69.0,0.5,19.0,519.0,638.9,489.89
2017,11,21,13,15,758.0,95.5,0.5,19.0,472.0,564.4,434.12
2017,11,21,13,30,634.0,122.0,0.5,19.0,425.0,493.08,380.8
2017,11,21,13,45,641.0,112.5,0.55,19.0,403.5,458.36,354.74
2017,11,21,14,0,648.0,103.0,0.6,19.0,382.0,421.46,325.66
2017,11,21,14,15,629.0,98.0,0.6,18.5,351.5,375.91,289.34
2017,11,21,14,30,610.0,93.0,0.6,18.0,321.0,330.78,252.28
2017,11,21,14,45,681.5,73.0,0.65,18.0,303.0,301.17,224.17
2017,11,21,15,0,753.0,53.0,0.7,18.0,285.0,264.09,188.1
2017,11,21,15,15,712.5,49.5,0.7,17.0,243.5,209.3,140.89
2017,11,21,15,30,672.0,46.0,0.7,16.0,202.0,157.96,97.36
2017,11,21,15,45,609.0,40.5,0.7,15.5,159.5,105.95,57.09
2017,11,21,16,0,546.0,35.0,0.7,15.0,117.0,60.62,28.34
2017,11,21,16,15,433.5,27.5,0.75,14.5,78.0,23.21,14.12
2017,11,21,16,30,321.0,20.0,0.8,14.0,39.0,17.53,4.35
2017,11,21,16,45,160.5,10.0,0.85,13.5,19.5,9.53,0.0
2017,11,21,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
