Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,22,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,22,7,15,214.0,14.0,0.75,10.5,34.0,131.18,32.77
2017,11,22,7,30,428.0,28.0,0.6,11.0,68.0,268.65,207.33
2017,11,22,7,45,518.5,34.5,0.5,11.5,110.0,343.45,276.3
2017,11,22,8,0,609.0,41.0,0.4,12.0,152.0,423.79,343.33
2017,11,22,8,15,662.5,45.5,0.35,12.5,195.0,483.98,391.85
2017,11,22,8,30,716.0,50.0,0.3,13.0,238.0,545.67,439.07
2017,11,22,8,45,751.5,53.5,0.3,13.5,278.5,594.9,474.95
2017,11,22,9,0,787.0,57.0,0.3,14.0,319.0,643.55,508.28
2017,11,22,9,15,810.5,59.0,0.25,14.5,355.5,680.53,531.51
2017,11,22,9,30,834.0,61.0,0.2,15.0,392.0,715.58,552.84
2017,11,22,9,45,852.0,62.0,0.2,16.0,423.0,736.46,563.61
2017,11,22,10,0,870.0,63.0,0.2,17.0,454.0,761.06,576.92
2017,11,22,10,15,881.0,64.5,0.2,17.5,478.0,777.95,585.88
2017,11,22,10,30,892.0,66.0,0.2,18.0,502.0,791.63,592.8
2017,11,22,10,45,899.5,66.5,0.2,19.0,519.5,797.96,593.82
2017,11,22,11,0,907.0,67.0,0.2,20.0,537.0,800.84,592.78
2017,11,22,11,15,910.5,67.5,0.25,20.0,547.0,797.07,590.61
2017,11,22,11,30,914.0,68.0,0.3,20.0,557.0,789.79,586.4
2017,11,22,11,45,914.5,68.5,0.35,20.5,559.0,776.73,577.44
2017,11,22,12,0,915.0,69.0,0.4,21.0,561.0,760.28,566.4
2017,11,22,12,15,913.0,68.5,0.45,21.0,555.5,737.54,552.31
2017,11,22,12,30,911.0,68.0,0.5,21.0,550.0,711.7,536.13
2017,11,22,12,45,768.5,102.0,0.55,21.5,502.0,631.74,479.4
2017,11,22,13,0,626.0,136.0,0.6,22.0,454.0,553.48,422.17
2017,11,22,13,15,587.0,141.0,0.6,21.5,430.0,510.65,391.7
2017,11,22,13,30,548.0,146.0,0.6,21.0,406.0,465.63,358.64
2017,11,22,13,45,412.5,162.0,0.65,20.5,351.0,386.84,299.64
2017,11,22,14,0,277.0,178.0,0.7,20.0,296.0,313.08,243.65
2017,11,22,14,15,179.0,167.0,0.7,19.5,241.0,241.19,188.3
2017,11,22,14,30,81.0,156.0,0.7,19.0,186.0,179.94,140.79
2017,11,22,14,45,77.5,140.0,0.75,18.5,166.5,158.15,123.51
2017,11,22,15,0,74.0,124.0,0.8,18.0,147.0,136.81,106.1
2017,11,22,15,15,69.0,106.5,0.8,17.0,125.5,114.23,87.6
2017,11,22,15,30,64.0,89.0,0.8,16.0,104.0,92.35,69.47
2017,11,22,15,45,54.0,71.0,0.8,15.5,82.0,70.26,51.26
2017,11,22,16,0,44.0,53.0,0.8,15.0,60.0,49.63,34.53
2017,11,22,16,15,22.0,36.0,0.8,14.5,39.5,31.71,21.26
2017,11,22,16,30,0.0,19.0,0.8,14.0,19.0,17.49,3.69
2017,11,22,16,45,0.0,9.5,0.85,13.5,9.5,9.05,0.0
2017,11,22,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,23,7,15,76.0,16.0,0.8,10.5,23.0,67.77,4.41
2017,11,23,7,30,152.0,32.0,0.7,11.0,46.0,141.78,107.76
2017,11,23,7,45,187.5,49.0,0.6,11.5,76.0,176.19,142.26
2017,11,23,8,0,223.0,66.0,0.5,12.0,106.0,223.64,183.73
2017,11,23,8,15,246.0,81.5,0.45,12.5,136.5,263.01,217.13
2017,11,23,8,30,269.0,97.0,0.4,13.0,167.0,303.21,249.9
2017,11,23,8,45,286.5,111.0,0.4,13.5,196.0,338.21,277.53
2017,11,23,9,0,304.0,125.0,0.4,14.0,225.0,373.25,304.33
2017,11,23,9,15,220.5,147.0,0.45,14.5,224.0,345.21,279.84
2017,11,23,9,30,137.0,169.0,0.5,15.0,223.0,300.28,242.34
2017,11,23,9,45,339.5,152.5,0.55,15.5,300.5,444.94,358.2
2017,11,23,10,0,542.0,136.0,0.6,16.0,378.0,597.66,472.27
2017,11,23,10,15,477.0,160.5,0.65,16.5,381.5,578.68,454.05
2017,11,23,10,30,412.0,185.0,0.7,17.0,385.0,555.99,435.2
2017,11,23,10,45,469.5,177.5,0.75,17.5,413.5,591.16,461.16
2017,11,23,11,0,527.0,170.0,0.8,18.0,442.0,624.3,484.65
2017,11,23,11,15,467.0,190.0,0.8,18.0,434.0,594.33,460.92
2017,11,23,11,30,407.0,210.0,0.8,18.0,426.0,551.84,429.02
2017,11,23,11,45,405.5,211.5,0.85,18.5,428.0,544.27,423.15
2017,11,23,12,0,404.0,213.0,0.9,19.0,430.0,535.23,415.83
2017,11,23,12,15,260.0,227.0,0.9,19.0,366.5,436.87,340.68
2017,11,23,12,30,116.0,241.0,0.9,19.0,303.0,334.93,261.73
2017,11,23,12,45,267.5,217.0,0.95,19.0,354.0,411.89,323.63
2017,11,23,13,0,419.0,193.0,1.0,19.0,405.0,478.24,374.47
2017,11,23,13,15,416.0,185.5,1.0,19.0,389.0,451.0,353.01
2017,11,23,13,30,413.0,178.0,1.0,19.0,373.0,422.8,331.27
2017,11,23,13,45,249.5,181.0,1.05,19.0,296.5,316.23,248.78
2017,11,23,14,0,86.0,184.0,1.1,19.0,220.0,219.87,173.16
2017,11,23,14,15,50.0,160.0,1.1,18.5,180.5,175.59,138.52
2017,11,23,14,30,14.0,136.0,1.1,18.0,141.0,132.95,104.68
2017,11,23,14,45,10.5,122.5,1.1,18.0,126.0,117.89,92.59
2017,11,23,15,0,7.0,109.0,1.1,18.0,111.0,103.27,80.69
2017,11,23,15,15,3.5,93.5,1.0,17.0,94.5,87.26,67.79
2017,11,23,15,30,0.0,78.0,0.9,16.0,78.0,71.76,55.09
2017,11,23,15,45,0.0,61.0,0.8,15.5,61.0,55.86,41.56
2017,11,23,16,0,0.0,44.0,0.7,15.0,44.0,40.23,28.05
2017,11,23,16,15,0.0,29.0,0.7,14.5,29.0,26.63,16.92
2017,11,23,16,30,0.0,14.0,0.7,14.0,14.0,12.99,0.8
2017,11,23,16,45,0.0,7.0,0.75,13.5,7.0,6.67,0.0
2017,11,23,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,24,7,15,229.0,12.0,1.1,9.5,32.5,130.42,0.0
2017,11,24,7,30,458.0,24.0,1.1,10.0,65.0,277.77,211.8
2017,11,24,7,45,547.5,30.0,1.15,10.5,106.5,351.3,284.57
2017,11,24,8,0,637.0,36.0,1.2,11.0,148.0,430.77,353.66
2017,11,24,8,15,551.5,54.5,1.15,11.5,170.5,428.73,354.18
2017,11,24,8,30,466.0,73.0,1.1,12.0,193.0,413.65,342.74
2017,11,24,8,45,481.5,84.5,1.1,12.5,226.0,451.2,372.79
2017,11,24,9,0,497.0,96.0,1.1,13.0,259.0,483.63,397.43
2017,11,24,9,15,456.0,116.5,1.05,13.5,278.5,489.53,399.54
2017,11,24,9,30,415.0,137.0,1.0,14.0,298.0,491.31,398.36
2017,11,24,9,45,507.0,128.5,1.0,14.5,341.0,555.88,447.49
2017,11,24,10,0,599.0,120.0,1.0,15.0,384.0,627.08,499.34
2017,11,24,10,15,492.0,154.5,1.0,15.5,379.5,582.38,461.93
2017,11,24,10,30,385.0,189.0,1.0,16.0,375.0,526.34,417.25
2017,11,24,10,45,643.0,127.5,1.0,16.5,451.0,674.89,529.68
2017,11,24,11,0,901.0,66.0,1.0,17.0,527.0,791.23,608.15
2017,11,24,11,15,904.5,66.5,1.0,17.0,537.0,787.64,603.69
2017,11,24,11,30,908.0,67.0,1.0,17.0,547.0,780.58,598.54
2017,11,24,11,45,908.5,67.5,1.05,17.5,549.0,767.78,589.17
2017,11,24,12,0,909.0,68.0,1.1,18.0,551.0,751.62,577.62
2017,11,24,12,15,907.0,67.5,1.1,18.0,546.0,729.2,562.27
2017,11,24,12,30,905.0,67.0,1.1,18.0,541.0,703.71,544.85
2017,11,24,12,45,721.0,114.5,1.1,18.5,486.5,614.03,477.58
2017,11,24,13,0,537.0,162.0,1.1,19.0,432.0,519.55,405.51
2017,11,24,13,15,532.5,156.0,1.1,19.0,415.0,489.21,383.05
2017,11,24,13,30,528.0,150.0,1.1,19.0,398.0,457.68,358.64
2017,11,24,13,45,529.5,139.5,1.1,19.0,376.0,423.55,331.8
2017,11,24,14,0,531.0,129.0,1.1,19.0,354.0,388.06,303.19
2017,11,24,14,15,525.5,118.5,1.1,18.5,326.5,348.34,271.04
2017,11,24,14,30,520.0,108.0,1.1,18.0,299.0,308.12,237.49
2017,11,24,14,45,509.0,97.0,1.1,18.0,267.5,265.26,200.57
2017,11,24,15,0,498.0,86.0,1.1,18.0,236.0,224.75,164.82
2017,11,24,15,15,603.0,63.0,1.0,17.0,218.0,196.55,134.97
2017,11,24,15,30,708.0,40.0,0.9,16.0,200.0,157.52,95.54
2017,11,24,15,45,644.5,35.5,0.85,15.5,157.5,104.71,54.57
2017,11,24,16,0,581.0,31.0,0.8,15.0,115.0,58.52,25.56
2017,11,24,16,15,468.5,24.0,0.8,14.0,76.0,19.97,11.26
2017,11,24,16,30,356.0,17.0,0.8,13.0,37.0,14.61,1.06
2017,11,24,16,45,178.0,8.5,0.8,12.5,18.5,8.1,0.0
2017,11,24,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,25,7,15,140.5,13.5,1.05,9.0,25.5,93.95,0.0
2017,11,25,7,30,281.0,27.0,1.1,10.0,51.0,199.58,150.2
2017,11,25,7,45,334.5,39.5,1.15,11.0,85.0,253.21,205.17
2017,11,25,8,0,388.0,52.0,1.2,12.0,119.0,311.05,256.18
2017,11,25,8,15,426.0,62.5,1.15,12.5,154.5,360.45,298.44
2017,11,25,8,30,464.0,73.0,1.1,13.0,190.0,411.12,339.88
2017,11,25,8,45,481.5,84.0,1.1,14.0,223.0,449.37,369.28
2017,11,25,9,0,499.0,95.0,1.1,15.0,256.0,482.65,393.8
2017,11,25,9,15,506.0,106.5,1.1,15.5,286.0,512.11,415.04
2017,11,25,9,30,513.0,118.0,1.1,16.0,316.0,539.89,434.44
2017,11,25,9,45,540.5,122.5,1.15,17.0,346.0,572.81,457.2
2017,11,25,10,0,568.0,127.0,1.2,18.0,376.0,609.57,482.06
2017,11,25,10,15,532.5,145.0,1.2,18.0,388.5,601.68,474.44
2017,11,25,10,30,497.0,163.0,1.2,18.0,401.0,595.75,468.57
2017,11,25,10,45,487.0,172.5,1.3,18.5,413.0,597.4,468.71
2017,11,25,11,0,477.0,182.0,1.4,19.0,425.0,596.91,467.21
2017,11,25,11,15,472.0,187.5,1.45,19.0,431.5,593.81,464.58
2017,11,25,11,30,467.0,193.0,1.5,19.0,438.0,588.78,460.59
2017,11,25,11,45,469.0,193.5,1.55,19.5,440.5,581.71,454.51
2017,11,25,12,0,471.0,194.0,1.6,20.0,443.0,572.73,447.03
2017,11,25,12,15,519.5,177.0,1.6,19.5,449.5,576.07,451.01
2017,11,25,12,30,568.0,160.0,1.6,19.0,456.0,575.41,451.77
2017,11,25,12,45,486.5,177.0,1.6,19.0,426.0,521.34,409.96
2017,11,25,13,0,405.0,194.0,1.6,19.0,396.0,469.7,369.94
2017,11,25,13,15,391.5,188.0,1.55,18.5,377.0,431.36,341.21
2017,11,25,13,30,378.0,182.0,1.5,18.0,358.0,400.61,317.55
2017,11,25,13,45,314.0,180.0,1.45,18.0,320.5,348.14,275.88
2017,11,25,14,0,250.0,178.0,1.4,18.0,283.0,300.14,237.55
2017,11,25,14,15,189.5,166.5,1.3,17.5,243.0,245.13,193.92
2017,11,25,14,30,129.0,155.0,1.2,17.0,203.0,200.22,158.17
2017,11,25,14,45,125.5,139.0,1.1,17.0,181.5,175.35,137.43
2017,11,25,15,0,122.0,123.0,1.0,17.0,160.0,150.87,116.67
2017,11,25,15,15,115.0,105.5,0.9,16.0,136.5,124.64,94.81
2017,11,25,15,30,108.0,88.0,0.8,15.0,113.0,99.31,73.59
2017,11,25,15,45,94.0,70.0,0.75,14.5,88.5,73.75,52.59
2017,11,25,16,0,80.0,52.0,0.7,14.0,64.0,50.08,33.87
2017,11,25,16,15,47.0,35.5,0.75,13.5,42.0,30.18,19.87
2017,11,25,16,30,14.0,19.0,0.8,13.0,20.0,17.24,1.58
2017,11,25,16,45,7.0,9.5,0.85,13.0,10.0,9.05,0.0
2017,11,25,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,2.5,1.75,11.0,2.5,2.38,0.0
2017,11,26,7,30,0.0,5.0,1.7,11.0,5.0,4.62,0.0
2017,11,26,7,45,0.0,8.5,1.7,11.5,8.5,7.87,0.97
2017,11,26,8,0,0.0,12.0,1.7,12.0,12.0,11.11,3.87
2017,11,26,8,15,0.0,16.0,1.7,12.0,16.0,14.82,7.16
2017,11,26,8,30,0.0,20.0,1.7,12.0,20.0,18.54,10.43
2017,11,26,8,45,0.0,23.5,1.7,12.0,23.5,21.79,13.26
2017,11,26,9,0,0.0,27.0,1.7,12.0,27.0,25.05,16.07
2017,11,26,9,15,0.0,30.5,1.65,12.0,30.5,28.3,18.85
2017,11,26,9,30,0.0,34.0,1.6,12.0,34.0,31.56,21.61
2017,11,26,9,45,0.0,42.5,1.6,12.5,42.5,39.48,28.29
2017,11,26,10,0,0.0,51.0,1.6,13.0,51.0,47.4,34.91
2017,11,26,10,15,0.0,79.5,1.6,13.0,79.5,74.01,57.35
2017,11,26,10,30,0.0,108.0,1.6,13.0,108.0,102.3,80.92
2017,11,26,10,45,0.0,66.5,1.6,13.0,66.5,61.88,46.9
2017,11,26,11,0,0.0,25.0,1.6,13.0,25.0,23.22,14.16
2017,11,26,11,15,0.0,75.0,1.65,13.0,75.0,69.82,53.57
2017,11,26,11,30,0.0,125.0,1.7,13.0,125.0,118.55,94.12
2017,11,26,11,45,0.0,129.0,1.75,13.5,129.0,122.39,96.99
2017,11,26,12,0,0.0,133.0,1.8,14.0,133.0,126.23,99.96
2017,11,26,12,15,0.0,121.0,1.85,14.0,121.0,114.18,90.05
2017,11,26,12,30,0.0,109.0,1.9,14.0,109.0,102.34,80.32
2017,11,26,12,45,0.0,124.5,1.95,14.5,124.5,117.47,92.76
2017,11,26,13,0,0.0,140.0,2.0,15.0,140.0,132.67,105.15
2017,11,26,13,15,0.0,77.5,1.95,14.5,77.5,72.15,55.23
2017,11,26,13,30,0.0,15.0,1.9,14.0,15.0,13.92,6.22
2017,11,26,13,45,0.0,42.0,1.9,14.0,42.0,39.02,27.64
2017,11,26,14,0,0.0,69.0,1.9,14.0,69.0,64.2,49.03
2017,11,26,14,15,0.0,37.0,1.8,13.5,37.0,34.36,23.81
2017,11,26,14,30,0.0,5.0,1.7,13.0,5.0,4.63,0.0
2017,11,26,14,45,0.0,4.5,1.6,13.0,4.5,4.17,0.0
2017,11,26,15,0,0.0,4.0,1.5,13.0,4.0,3.7,0.0
2017,11,26,15,15,0.0,3.5,1.45,12.5,3.5,3.24,0.0
2017,11,26,15,30,0.0,3.0,1.4,12.0,3.0,2.78,0.0
2017,11,26,15,45,0.0,2.0,1.4,12.0,2.0,1.85,0.0
2017,11,26,16,0,0.0,1.0,1.4,12.0,1.0,0.92,0.0
2017,11,26,16,15,0.0,0.5,1.4,12.0,0.5,0.46,0.0
2017,11,26,16,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,26,16,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,26,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,27,7,15,70.0,17.5,0.95,6.5,23.0,47.57,0.0
2017,11,27,7,30,140.0,35.0,0.9,7.0,46.0,131.31,95.4
2017,11,27,7,45,266.5,47.0,0.9,7.5,85.0,225.3,183.7
2017,11,27,8,0,393.0,59.0,0.9,8.0,124.0,319.76,265.61
2017,11,27,8,15,464.0,67.0,0.9,8.0,165.0,385.49,322.25
2017,11,27,8,30,535.0,75.0,0.9,8.0,206.0,455.82,380.7
2017,11,27,8,45,600.5,77.0,0.9,8.5,248.5,518.23,430.27
2017,11,27,9,0,666.0,79.0,0.9,9.0,291.0,581.65,478.82
2017,11,27,9,15,697.0,83.0,0.9,9.0,327.5,623.5,509.9
2017,11,27,9,30,728.0,87.0,0.9,9.0,364.0,664.06,538.85
2017,11,27,9,45,782.0,81.0,0.95,9.5,400.0,703.86,566.29
2017,11,27,10,0,836.0,75.0,1.0,10.0,436.0,746.9,595.62
2017,11,27,10,15,849.5,76.5,1.05,10.0,461.0,765.48,608.09
2017,11,27,10,30,863.0,78.0,1.1,10.0,486.0,780.96,618.7
2017,11,27,10,45,873.0,78.5,1.2,10.5,504.5,789.23,623.81
2017,11,27,11,0,883.0,79.0,1.3,11.0,523.0,794.1,626.66
2017,11,27,11,15,887.5,79.5,1.35,11.0,533.5,785.38,620.5
2017,11,27,11,30,892.0,80.0,1.4,11.0,544.0,779.31,616.51
2017,11,27,11,45,893.5,80.5,1.5,11.0,547.0,767.57,609.05
2017,11,27,12,0,895.0,81.0,1.6,11.0,550.0,752.49,599.26
2017,11,27,12,15,893.0,80.5,1.6,11.0,545.0,730.51,583.53
2017,11,27,12,30,891.0,80.0,1.6,11.0,540.0,705.49,565.68
2017,11,27,12,45,890.0,78.0,1.65,11.5,528.0,676.53,543.29
2017,11,27,13,0,889.0,76.0,1.7,12.0,516.0,644.73,518.03
2017,11,27,13,15,880.0,74.5,1.7,12.0,495.5,608.75,489.58
2017,11,27,13,30,871.0,73.0,1.7,12.0,475.0,567.6,456.63
2017,11,27,13,45,858.5,71.0,1.7,12.0,448.5,522.35,419.69
2017,11,27,14,0,846.0,69.0,1.7,12.0,422.0,475.87,380.74
2017,11,27,14,15,825.5,66.5,1.7,11.5,388.5,424.48,337.46
2017,11,27,14,30,805.0,64.0,1.7,11.0,355.0,373.12,292.83
2017,11,27,14,45,775.5,61.0,1.7,11.0,317.0,318.65,244.11
2017,11,27,15,0,746.0,58.0,1.7,11.0,279.0,265.74,195.89
2017,11,27,15,15,701.0,54.0,1.6,10.5,237.0,210.3,146.3
2017,11,27,15,30,656.0,50.0,1.5,10.0,195.0,158.77,101.24
2017,11,27,15,45,587.0,44.0,1.45,9.5,152.5,106.92,60.29
2017,11,27,16,0,518.0,38.0,1.4,9.0,110.0,60.59,29.82
2017,11,27,16,15,391.5,28.5,1.35,8.0,71.5,22.54,13.69
2017,11,27,16,30,265.0,19.0,1.3,7.0,33.0,15.42,0.0
2017,11,27,16,45,132.5,9.5,1.3,6.5,16.5,9.05,0.0
2017,11,27,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,28,7,15,179.5,12.0,1.1,3.5,26.0,90.23,0.0
2017,11,28,7,30,359.0,24.0,1.0,4.0,52.0,228.76,166.46
2017,11,28,7,45,461.0,32.0,0.95,5.0,92.0,308.29,252.4
2017,11,28,8,0,563.0,40.0,0.9,6.0,132.0,387.07,322.08
2017,11,28,8,15,623.0,45.0,0.95,6.5,174.0,449.56,376.22
2017,11,28,8,30,683.0,50.0,1.0,7.0,216.0,514.04,429.66
2017,11,28,8,45,721.0,54.0,1.05,8.0,256.0,564.23,468.93
2017,11,28,9,0,759.0,58.0,1.1,9.0,296.0,614.09,505.63
2017,11,28,9,15,784.5,60.5,1.15,9.5,332.0,652.39,532.92
2017,11,28,9,30,810.0,63.0,1.2,10.0,368.0,688.94,558.37
2017,11,28,9,45,830.0,64.5,1.3,10.5,399.5,718.04,578.41
2017,11,28,10,0,850.0,66.0,1.4,11.0,431.0,744.61,596.45
2017,11,28,10,15,862.0,67.0,1.4,11.0,455.5,755.25,602.88
2017,11,28,10,30,874.0,68.0,1.4,11.0,480.0,769.17,611.93
2017,11,28,10,45,880.5,69.5,1.45,11.5,497.0,776.21,615.5
2017,11,28,11,0,887.0,71.0,1.5,12.0,514.0,779.89,616.84
2017,11,28,11,15,891.5,71.5,1.5,12.0,524.5,777.38,614.51
2017,11,28,11,30,896.0,72.0,1.5,12.0,535.0,771.45,609.95
2017,11,28,11,45,897.0,72.0,1.55,12.5,537.5,758.88,600.21
2017,11,28,12,0,898.0,72.0,1.6,13.0,540.0,742.99,588.25
2017,11,28,12,15,896.0,71.5,1.6,13.0,535.0,721.15,572.7
2017,11,28,12,30,894.0,71.0,1.6,13.0,530.0,696.26,555.01
2017,11,28,12,45,881.5,73.0,1.6,13.0,516.5,664.42,531.28
2017,11,28,13,0,869.0,75.0,1.6,13.0,503.0,630.35,504.87
2017,11,28,13,15,766.5,92.0,1.6,13.0,459.0,560.26,450.09
2017,11,28,13,30,664.0,109.0,1.6,13.0,415.0,492.32,396.38
2017,11,28,13,45,740.5,89.5,1.65,13.0,412.0,481.77,387.14
2017,11,28,14,0,817.0,70.0,1.7,13.0,409.0,462.97,369.79
2017,11,28,14,15,714.5,79.0,1.7,12.5,359.0,390.2,310.23
2017,11,28,14,30,612.0,88.0,1.7,12.0,309.0,324.75,255.98
2017,11,28,14,45,576.5,85.0,1.7,12.0,275.0,277.39,214.3
2017,11,28,15,0,541.0,82.0,1.7,12.0,241.0,232.55,174.2
2017,11,28,15,15,579.5,66.5,1.6,11.5,214.0,194.8,137.57
2017,11,28,15,30,618.0,51.0,1.5,11.0,187.0,152.31,97.12
2017,11,28,15,45,545.0,44.5,1.45,10.5,145.5,101.45,57.23
2017,11,28,16,0,472.0,38.0,1.4,10.0,104.0,58.35,29.16
2017,11,28,16,15,236.0,34.5,1.35,9.0,67.5,27.0,17.36
2017,11,28,16,30,0.0,31.0,1.3,8.0,31.0,26.13,2.38
2017,11,28,16,45,0.0,15.5,1.3,7.5,15.5,14.77,0.0
2017,11,28,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,29,7,15,198.5,11.0,1.0,4.5,26.0,97.15,0.0
2017,11,29,7,30,397.0,22.0,1.0,5.0,52.0,236.86,167.02
2017,11,29,7,45,500.5,29.5,1.05,6.0,92.5,319.23,259.83
2017,11,29,8,0,604.0,37.0,1.1,7.0,133.0,405.42,335.95
2017,11,29,8,15,663.0,41.5,1.15,7.5,176.0,467.79,390.12
2017,11,29,8,30,722.0,46.0,1.2,8.0,219.0,532.08,443.47
2017,11,29,8,45,761.5,49.0,1.3,8.5,260.0,582.99,484.56
2017,11,29,9,0,801.0,52.0,1.4,9.0,301.0,633.57,522.85
2017,11,29,9,15,826.5,54.5,1.3,9.5,338.0,666.75,544.99
2017,11,29,9,30,852.0,57.0,1.2,10.0,375.0,703.94,569.42
2017,11,29,9,45,873.0,57.5,1.2,10.5,407.0,733.06,588.27
2017,11,29,10,0,894.0,58.0,1.2,11.0,439.0,759.68,605.08
2017,11,29,10,15,906.0,59.5,1.1,11.5,464.5,777.84,614.39
2017,11,29,10,30,918.0,61.0,1.0,12.0,490.0,792.78,621.32
2017,11,29,10,45,927.0,61.0,0.95,12.5,508.5,800.11,623.61
2017,11,29,11,0,936.0,61.0,0.9,13.0,527.0,803.94,623.63
2017,11,29,11,15,940.5,61.5,0.85,13.5,538.0,801.34,619.36
2017,11,29,11,30,945.0,62.0,0.8,14.0,549.0,795.13,612.85
2017,11,29,11,45,947.0,62.0,0.8,14.5,552.0,782.85,603.13
2017,11,29,12,0,949.0,62.0,0.8,15.0,555.0,767.04,591.21
2017,11,29,12,15,947.5,62.0,0.8,15.0,550.0,745.28,576.37
2017,11,29,12,30,946.0,62.0,0.8,15.0,545.0,720.28,559.37
2017,11,29,12,45,942.0,61.0,0.85,15.0,532.5,689.35,538.45
2017,11,29,13,0,938.0,60.0,0.9,15.0,520.0,655.59,513.84
2017,11,29,13,15,929.5,59.0,0.9,15.0,500.0,616.5,484.16
2017,11,29,13,30,921.0,58.0,0.9,15.0,480.0,575.24,452.14
2017,11,29,13,45,908.0,57.0,0.9,15.0,453.0,529.72,416.03
2017,11,29,14,0,895.0,56.0,0.9,15.0,426.0,482.84,377.8
2017,11,29,14,15,876.5,54.5,0.9,14.5,393.0,431.99,335.96
2017,11,29,14,30,858.0,53.0,0.9,14.0,360.0,380.82,292.4
2017,11,29,14,45,830.0,50.5,0.9,14.0,321.5,325.48,243.86
2017,11,29,15,0,802.0,48.0,0.9,14.0,283.0,271.36,195.38
2017,11,29,15,15,761.0,45.0,0.85,13.0,241.0,214.69,145.58
2017,11,29,15,30,720.0,42.0,0.8,12.0,199.0,161.77,99.85
2017,11,29,15,45,651.5,37.0,0.8,11.5,156.0,107.54,57.38
2017,11,29,16,0,583.0,32.0,0.8,11.0,113.0,60.44,27.28
2017,11,29,16,15,464.0,24.5,0.85,10.0,73.5,20.69,11.9
2017,11,29,16,30,345.0,17.0,0.9,9.0,34.0,14.83,0.0
2017,11,29,16,45,172.5,8.5,0.95,8.5,17.0,8.1,0.0
2017,11,29,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,11,30,7,15,180.0,11.5,1.3,3.5,24.0,89.14,0.0
2017,11,30,7,30,360.0,23.0,1.3,4.0,48.0,224.07,153.31
2017,11,30,7,45,460.5,31.5,1.35,5.0,88.0,305.38,249.33
2017,11,30,8,0,561.0,40.0,1.4,6.0,128.0,382.94,319.57
2017,11,30,8,15,622.5,45.5,1.3,6.5,170.0,446.71,375.01
2017,11,30,8,30,684.0,51.0,1.2,7.0,212.0,512.55,429.33
2017,11,30,8,45,724.5,54.5,1.15,7.5,253.0,563.78,469.95
2017,11,30,9,0,765.0,58.0,1.1,8.0,294.0,614.76,508.04
2017,11,30,9,15,791.5,60.5,1.05,8.5,330.5,653.9,535.12
2017,11,30,9,30,818.0,63.0,1.0,9.0,367.0,691.32,560.15
2017,11,30,9,45,840.0,64.5,0.95,10.0,398.5,722.07,578.57
2017,11,30,10,0,862.0,66.0,0.9,11.0,430.0,750.33,594.74
2017,11,30,10,15,874.0,67.5,0.85,11.5,455.5,761.82,599.76
2017,11,30,10,30,886.0,69.0,0.8,12.0,481.0,776.52,607.24
2017,11,30,10,45,893.5,70.0,0.75,12.5,498.5,783.85,609.5
2017,11,30,11,0,901.0,71.0,0.7,13.0,516.0,787.79,609.58
2017,11,30,11,15,905.5,71.5,0.7,13.5,527.0,785.35,606.23
2017,11,30,11,30,910.0,72.0,0.7,14.0,538.0,779.45,600.74
2017,11,30,11,45,911.5,72.0,0.75,14.5,541.0,767.24,591.86
2017,11,30,12,0,913.0,72.0,0.8,15.0,544.0,751.65,580.81
2017,11,30,12,15,798.0,97.0,0.85,15.0,506.5,683.69,533.85
2017,11,30,12,30,683.0,122.0,0.9,15.0,469.0,614.32,482.97
2017,11,30,12,45,791.0,96.0,0.95,15.0,489.0,633.05,498.48
2017,11,30,13,0,899.0,70.0,1.0,15.0,509.0,642.01,505.32
2017,11,30,13,15,890.0,69.0,1.0,15.0,489.0,603.94,475.76
2017,11,30,13,30,881.0,68.0,1.0,15.0,469.0,563.85,444.47
2017,11,30,13,45,738.5,89.0,1.05,15.0,412.5,479.63,379.2
2017,11,30,14,0,596.0,110.0,1.1,15.0,356.0,401.03,317.41
2017,11,30,14,15,703.5,85.0,1.05,14.5,353.0,391.54,307.36
2017,11,30,14,30,811.0,60.0,1.0,14.0,350.0,370.83,285.95
2017,11,30,14,45,781.5,57.0,1.0,14.0,312.0,316.39,238.06
2017,11,30,15,0,752.0,54.0,1.0,14.0,274.0,263.47,190.76
2017,11,30,15,15,708.0,50.0,0.9,13.0,232.5,208.19,142.35
2017,11,30,15,30,664.0,46.0,0.8,12.0,191.0,156.66,98.04
2017,11,30,15,45,595.5,40.5,0.75,11.0,149.0,105.06,57.8
2017,11,30,16,0,527.0,35.0,0.7,10.0,107.0,60.69,29.24
2017,11,30,16,15,406.5,26.0,0.75,9.5,69.0,22.21,13.18
2017,11,30,16,30,286.0,17.0,0.8,9.0,31.0,14.83,0.0
2017,11,30,16,45,143.0,8.5,0.85,8.5,15.5,8.1,0.0
2017,11,30,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,1,7,15,160.0,11.5,1.0,5.0,22.5,80.09,0.0
2017,12,1,7,30,320.0,23.0,0.9,5.0,45.0,203.07,132.12
2017,12,1,7,45,425.5,32.0,0.8,5.5,83.5,286.92,232.23
2017,12,1,8,0,531.0,41.0,0.7,6.0,122.0,372.16,307.83
2017,12,1,8,15,595.5,46.5,0.65,6.5,164.0,435.56,362.2
2017,12,1,8,30,660.0,52.0,0.6,7.0,206.0,497.06,412.65
2017,12,1,8,45,596.5,69.5,0.6,7.5,227.5,501.21,415.43
2017,12,1,9,0,533.0,87.0,0.6,8.0,249.0,493.95,408.9
2017,12,1,9,15,559.0,92.0,0.6,8.5,281.0,530.43,436.76
2017,12,1,9,30,585.0,97.0,0.6,9.0,313.0,565.82,462.44
2017,12,1,9,45,562.0,112.0,0.6,10.0,333.5,574.73,465.93
2017,12,1,10,0,539.0,127.0,0.6,11.0,354.0,576.06,464.02
2017,12,1,10,15,706.5,98.0,0.6,11.5,413.5,679.32,539.65
2017,12,1,10,30,874.0,69.0,0.6,12.0,473.0,765.76,597.85
2017,12,1,10,45,882.5,70.0,0.6,12.5,491.0,773.9,600.39
2017,12,1,11,0,891.0,71.0,0.6,13.0,509.0,778.71,601.88
2017,12,1,11,15,895.5,71.5,0.65,13.0,519.5,776.42,600.57
2017,12,1,11,30,900.0,72.0,0.7,13.0,530.0,770.7,597.1
2017,12,1,11,45,899.5,72.5,0.75,13.5,533.0,757.82,587.7
2017,12,1,12,0,899.0,73.0,0.8,14.0,536.0,741.67,576.19
2017,12,1,12,15,897.0,73.0,0.8,14.0,531.5,720.67,561.7
2017,12,1,12,30,895.0,73.0,0.8,14.0,527.0,696.62,545.14
2017,12,1,12,45,893.0,71.5,0.85,14.0,515.0,667.93,524.89
2017,12,1,13,0,891.0,70.0,0.9,14.0,503.0,636.44,501.72
2017,12,1,13,15,740.0,99.0,0.9,14.0,449.5,552.15,437.21
2017,12,1,13,30,589.0,128.0,0.9,14.0,396.0,469.81,373.6
2017,12,1,13,45,718.5,96.5,0.9,14.0,404.5,477.22,378.59
2017,12,1,14,0,848.0,65.0,0.9,14.0,413.0,471.4,371.1
2017,12,1,14,15,829.0,62.5,0.85,13.5,380.5,421.0,328.95
2017,12,1,14,30,810.0,60.0,0.8,13.0,348.0,370.47,285.74
2017,12,1,14,45,780.5,57.5,0.8,13.0,310.5,316.67,238.62
2017,12,1,15,0,751.0,55.0,0.8,13.0,273.0,264.38,191.85
2017,12,1,15,15,708.0,51.0,0.8,12.0,232.0,209.42,143.78
2017,12,1,15,30,665.0,47.0,0.8,11.0,191.0,158.1,99.56
2017,12,1,15,45,597.0,41.0,0.8,10.5,149.0,106.03,58.64
2017,12,1,16,0,529.0,35.0,0.8,10.0,107.0,61.13,29.44
2017,12,1,16,15,406.0,26.5,0.9,9.5,69.0,22.76,13.61
2017,12,1,16,30,283.0,18.0,1.0,9.0,31.0,14.6,0.0
2017,12,1,16,45,141.5,9.0,1.1,8.5,15.5,8.58,0.0
2017,12,1,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,2,7,15,100.0,11.5,1.1,3.5,18.0,53.95,0.0
