Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,2,7,30,200.0,23.0,1.0,4.0,36.0,144.49,88.44
2017,12,2,7,45,267.0,37.0,0.9,4.5,68.5,209.4,169.89
2017,12,2,8,0,334.0,51.0,0.8,5.0,101.0,272.61,227.81
2017,12,2,8,15,380.5,61.5,0.75,5.5,136.0,323.29,272.67
2017,12,2,8,30,427.0,72.0,0.7,6.0,171.0,376.41,317.68
2017,12,2,8,45,450.5,83.0,0.7,6.5,204.5,416.92,350.79
2017,12,2,9,0,474.0,94.0,0.7,7.0,238.0,457.27,382.58
2017,12,2,9,15,486.5,105.0,0.55,7.0,268.0,489.38,406.22
2017,12,2,9,30,499.0,116.0,0.4,7.0,298.0,520.2,427.89
2017,12,2,9,45,504.5,126.0,0.3,7.5,323.5,543.1,442.5
2017,12,2,10,0,510.0,136.0,0.2,8.0,349.0,564.14,455.37
2017,12,2,10,15,518.5,142.0,0.2,8.0,369.5,580.74,466.78
2017,12,2,10,30,527.0,148.0,0.2,8.0,390.0,595.39,476.72
2017,12,2,10,45,514.0,157.5,0.25,8.5,401.5,595.46,475.26
2017,12,2,11,0,501.0,167.0,0.3,9.0,413.0,593.3,472.43
2017,12,2,11,15,570.5,150.0,0.35,9.5,435.5,621.76,493.94
2017,12,2,11,30,640.0,133.0,0.4,10.0,458.0,652.89,516.48
2017,12,2,11,45,542.5,162.5,0.5,10.5,439.0,597.87,474.12
2017,12,2,12,0,445.0,192.0,0.6,11.0,420.0,548.18,436.01
2017,12,2,12,15,518.5,169.5,0.6,11.0,433.0,563.58,449.05
2017,12,2,12,30,592.0,147.0,0.6,11.0,446.0,578.03,460.21
2017,12,2,12,45,599.0,141.0,0.6,11.0,437.5,557.48,444.31
2017,12,2,13,0,606.0,135.0,0.6,11.0,429.0,534.52,426.76
2017,12,2,13,15,593.0,134.0,0.6,11.0,412.0,502.6,401.88
2017,12,2,13,30,580.0,133.0,0.6,11.0,395.0,469.74,375.89
2017,12,2,13,45,540.0,131.5,0.6,11.0,365.0,419.04,335.7
2017,12,2,14,0,500.0,130.0,0.6,11.0,335.0,373.45,298.82
2017,12,2,14,15,396.5,134.0,0.6,10.5,288.5,308.75,247.02
2017,12,2,14,30,293.0,138.0,0.6,10.0,242.0,248.77,198.76
2017,12,2,14,45,279.0,125.5,0.6,10.0,215.5,215.41,170.18
2017,12,2,15,0,265.0,113.0,0.6,10.0,189.0,183.11,141.94
2017,12,2,15,15,249.5,97.0,0.65,9.5,160.5,148.37,111.81
2017,12,2,15,30,234.0,81.0,0.7,9.0,132.0,115.23,83.14
2017,12,2,15,45,206.5,65.0,0.8,9.0,102.5,82.44,56.08
2017,12,2,16,0,179.0,49.0,0.9,9.0,73.0,52.84,33.55
2017,12,2,16,15,89.5,35.0,0.95,8.5,47.0,28.55,18.54
2017,12,2,16,30,0.0,21.0,1.0,8.0,21.0,18.82,0.0
2017,12,2,16,45,0.0,10.5,1.05,8.0,10.5,10.01,0.0
2017,12,2,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,3,7,15,165.0,11.0,1.4,3.5,21.0,81.05,0.0
2017,12,3,7,30,330.0,22.0,1.4,4.0,42.0,203.07,117.11
2017,12,3,7,45,445.5,30.0,1.45,5.0,81.5,292.92,236.78
2017,12,3,8,0,561.0,38.0,1.5,6.0,121.0,376.67,313.43
2017,12,3,8,15,627.0,43.5,1.55,6.5,164.0,442.67,371.84
2017,12,3,8,30,693.0,49.0,1.6,7.0,207.0,511.08,429.74
2017,12,3,8,45,734.0,52.5,1.7,7.5,248.0,562.72,472.32
2017,12,3,9,0,775.0,56.0,1.8,8.0,289.0,614.14,512.81
2017,12,3,9,15,802.5,59.0,1.8,8.0,326.0,654.82,543.3
2017,12,3,9,30,830.0,62.0,1.8,8.0,363.0,693.82,571.87
2017,12,3,9,45,853.0,62.5,1.8,8.5,395.0,724.3,592.43
2017,12,3,10,0,876.0,63.0,1.8,9.0,427.0,746.01,606.19
2017,12,3,10,15,889.0,64.5,1.8,9.0,452.5,764.89,618.93
2017,12,3,10,30,902.0,66.0,1.8,9.0,478.0,780.65,629.39
2017,12,3,10,45,911.5,66.5,1.8,9.5,497.0,789.16,633.51
2017,12,3,11,0,921.0,67.0,1.8,10.0,516.0,794.26,635.3
2017,12,3,11,15,926.0,67.5,1.8,10.0,527.0,792.39,633.38
2017,12,3,11,30,931.0,68.0,1.8,10.0,538.0,786.99,629.11
2017,12,3,11,45,933.0,68.0,1.8,10.5,541.5,775.2,619.26
2017,12,3,12,0,935.0,68.0,1.8,11.0,545.0,759.96,607.12
2017,12,3,12,15,933.5,68.0,1.8,11.0,540.5,738.84,591.94
2017,12,3,12,30,932.0,68.0,1.8,11.0,536.0,714.53,574.5
2017,12,3,12,45,914.0,71.5,1.85,11.0,522.0,680.4,549.11
2017,12,3,13,0,896.0,75.0,1.9,11.0,508.0,644.19,521.04
2017,12,3,13,15,886.5,74.0,1.9,11.0,488.5,608.92,492.87
2017,12,3,13,30,877.0,73.0,1.9,11.0,469.0,568.45,460.1
2017,12,3,13,45,864.5,71.0,1.9,11.0,442.5,523.58,423.12
2017,12,3,14,0,852.0,69.0,1.9,11.0,416.0,477.43,384.11
2017,12,3,14,15,831.5,66.5,1.9,10.5,383.0,426.35,340.75
2017,12,3,14,30,811.0,64.0,1.9,10.0,350.0,375.25,296.0
2017,12,3,14,45,783.0,60.5,1.9,10.0,312.5,320.96,247.09
2017,12,3,15,0,755.0,57.0,1.9,10.0,275.0,268.02,198.5
2017,12,3,15,15,710.0,53.0,1.8,9.5,233.5,212.5,148.52
2017,12,3,15,30,665.0,49.0,1.7,9.0,192.0,160.8,103.0
2017,12,3,15,45,598.0,42.5,1.65,8.5,149.5,108.39,61.11
2017,12,3,16,0,531.0,36.0,1.6,8.0,107.0,63.03,30.99
2017,12,3,16,15,265.5,33.5,1.55,7.0,69.0,27.58,17.79
2017,12,3,16,30,0.0,31.0,1.5,6.0,31.0,25.91,0.0
2017,12,3,16,45,0.0,15.5,1.5,5.5,15.5,14.77,0.0
2017,12,3,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,4,7,15,216.0,9.5,1.7,1.5,22.0,100.98,0.0
2017,12,4,7,30,432.0,19.0,1.7,2.0,44.0,241.03,128.36
2017,12,4,7,45,544.0,26.0,1.75,2.5,86.0,331.67,269.23
2017,12,4,8,0,656.0,33.0,1.8,3.0,128.0,422.23,354.04
2017,12,4,8,15,717.0,37.0,1.85,3.5,172.5,486.24,411.92
2017,12,4,8,30,778.0,41.0,1.9,4.0,217.0,547.45,465.05
2017,12,4,8,45,817.0,44.0,2.0,4.5,259.0,598.73,508.03
2017,12,4,9,0,856.0,47.0,2.1,5.0,301.0,649.86,547.87
2017,12,4,9,15,881.0,49.5,2.05,5.5,339.5,689.76,576.65
2017,12,4,9,30,906.0,52.0,2.0,6.0,378.0,727.79,603.16
2017,12,4,9,45,921.0,54.5,2.0,6.5,410.5,756.2,622.15
2017,12,4,10,0,936.0,57.0,2.0,7.0,443.0,781.73,638.75
2017,12,4,10,15,948.0,58.0,2.0,7.5,469.5,799.92,649.76
2017,12,4,10,30,960.0,59.0,2.0,8.0,496.0,814.77,658.35
2017,12,4,10,45,968.5,59.5,2.0,8.5,515.0,822.8,662.03
2017,12,4,11,0,977.0,60.0,2.0,9.0,534.0,827.2,663.24
2017,12,4,11,15,981.0,60.5,2.05,9.0,545.5,824.44,661.12
2017,12,4,11,30,985.0,61.0,2.1,9.0,557.0,817.95,656.5
2017,12,4,11,45,985.0,62.0,2.15,9.5,560.0,805.39,646.44
2017,12,4,12,0,985.0,63.0,2.2,10.0,563.0,789.2,633.93
2017,12,4,12,15,983.5,62.5,2.25,10.0,558.5,766.65,617.98
2017,12,4,12,30,982.0,62.0,2.3,10.0,554.0,740.74,599.59
2017,12,4,12,45,974.0,63.0,2.35,10.5,541.5,709.1,575.22
2017,12,4,13,0,966.0,64.0,2.4,11.0,529.0,674.69,547.3
2017,12,4,13,15,957.5,63.0,2.4,11.0,509.0,635.17,515.73
2017,12,4,13,30,949.0,62.0,2.4,11.0,489.0,593.37,481.67
2017,12,4,13,45,933.5,61.0,2.4,11.0,461.0,545.95,442.34
2017,12,4,14,0,918.0,60.0,2.4,11.0,433.0,497.28,400.96
2017,12,4,14,15,899.0,58.5,2.3,11.0,399.5,445.62,355.78
2017,12,4,14,30,880.0,57.0,2.2,11.0,366.0,393.59,309.15
2017,12,4,14,45,849.5,54.5,2.15,11.0,327.0,336.72,257.83
2017,12,4,15,0,819.0,52.0,2.1,11.0,288.0,280.88,206.59
2017,12,4,15,15,776.5,48.5,2.0,10.5,245.0,223.16,154.45
2017,12,4,15,30,734.0,45.0,1.9,10.0,202.0,168.87,106.45
2017,12,4,15,45,665.0,39.5,1.8,9.5,158.0,113.43,62.18
2017,12,4,16,0,596.0,34.0,1.7,9.0,114.0,65.16,30.42
2017,12,4,16,15,468.0,25.5,1.7,8.5,73.5,21.86,12.81
2017,12,4,16,30,340.0,17.0,1.7,8.0,33.0,14.95,0.0
2017,12,4,16,45,170.0,8.5,1.7,7.5,16.5,8.1,0.0
2017,12,4,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,5,7,15,221.0,9.0,1.45,1.5,21.5,102.17,0.0
2017,12,5,7,30,442.0,18.0,1.4,2.0,43.0,244.2,114.98
2017,12,5,7,45,553.0,24.5,1.35,3.0,84.5,331.92,266.87
2017,12,5,8,0,664.0,31.0,1.3,4.0,126.0,419.93,348.9
2017,12,5,8,15,725.0,35.5,1.25,5.0,170.0,483.27,404.56
2017,12,5,8,30,786.0,40.0,1.2,6.0,214.0,549.37,459.17
2017,12,5,8,45,823.5,43.0,1.15,7.0,256.5,599.9,498.7
2017,12,5,9,0,861.0,46.0,1.1,8.0,299.0,650.19,534.68
2017,12,5,9,15,886.0,48.0,1.0,8.5,337.0,689.53,561.1
2017,12,5,9,30,911.0,50.0,0.9,9.0,375.0,727.04,585.14
2017,12,5,9,45,922.5,53.5,0.85,10.0,407.5,754.39,600.62
2017,12,5,10,0,934.0,57.0,0.8,11.0,440.0,778.7,613.6
2017,12,5,10,15,946.0,58.0,0.75,11.5,466.5,796.93,623.15
2017,12,5,10,30,958.0,59.0,0.7,12.0,493.0,811.85,630.37
2017,12,5,10,45,965.5,60.0,0.65,12.5,512.0,819.82,632.81
2017,12,5,11,0,973.0,61.0,0.6,13.0,531.0,824.17,632.94
2017,12,5,11,15,977.0,61.5,0.6,13.0,542.0,821.52,630.54
2017,12,5,11,30,981.0,62.0,0.6,13.0,553.0,815.16,625.86
2017,12,5,11,45,982.0,62.5,0.6,13.5,556.5,802.87,616.19
2017,12,5,12,0,983.0,63.0,0.6,14.0,560.0,786.97,604.27
2017,12,5,12,15,981.0,62.5,0.55,14.0,555.5,764.22,588.05
2017,12,5,12,30,979.0,62.0,0.5,14.0,551.0,738.14,569.71
2017,12,5,12,45,952.0,68.5,0.5,14.5,535.0,700.72,542.38
2017,12,5,13,0,925.0,75.0,0.5,15.0,519.0,661.45,512.51
2017,12,5,13,15,915.5,73.5,0.45,15.0,499.0,622.13,482.66
2017,12,5,13,30,906.0,72.0,0.4,15.0,479.0,580.74,450.62
2017,12,5,13,45,892.0,70.5,0.35,15.0,452.0,537.0,416.03
2017,12,5,14,0,878.0,69.0,0.3,15.0,425.0,489.72,377.95
2017,12,5,14,15,857.0,66.5,0.25,14.5,391.5,437.44,335.74
2017,12,5,14,30,836.0,64.0,0.2,14.0,358.0,385.12,292.17
2017,12,5,14,45,806.5,61.0,0.2,14.0,319.5,329.77,244.88
2017,12,5,15,0,777.0,58.0,0.2,14.0,281.0,275.85,197.74
2017,12,5,15,15,731.5,53.5,0.25,13.5,238.5,218.64,148.61
2017,12,5,15,30,686.0,49.0,0.3,13.0,196.0,165.27,103.33
2017,12,5,15,45,613.0,43.0,0.35,12.5,152.5,111.53,61.73
2017,12,5,16,0,540.0,37.0,0.4,12.0,109.0,65.48,31.89
2017,12,5,16,15,407.5,27.5,0.4,11.5,70.0,21.87,12.64
2017,12,5,16,30,275.0,18.0,0.4,11.0,31.0,14.66,0.0
2017,12,5,16,45,137.5,9.0,0.45,10.5,15.5,8.58,0.0
2017,12,5,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,6,7,15,151.0,10.0,1.2,1.5,18.0,73.17,0.0
2017,12,6,7,30,302.0,20.0,1.2,2.0,36.0,182.9,71.89
2017,12,6,7,45,426.5,29.0,1.2,3.0,75.5,279.41,223.85
2017,12,6,8,0,551.0,38.0,1.2,4.0,115.0,366.96,305.53
2017,12,6,8,15,620.5,44.0,1.2,4.5,158.0,435.09,365.97
2017,12,6,8,30,690.0,50.0,1.2,5.0,201.0,505.82,425.8
2017,12,6,8,45,734.5,54.0,1.2,6.0,243.0,560.25,469.33
2017,12,6,9,0,779.0,58.0,1.2,7.0,285.0,614.63,510.79
2017,12,6,9,15,807.5,61.0,1.15,7.5,322.5,656.18,540.13
2017,12,6,9,30,836.0,64.0,1.1,8.0,360.0,696.07,567.32
2017,12,6,9,45,870.5,62.5,1.05,9.0,395.0,732.7,590.24
2017,12,6,10,0,905.0,61.0,1.0,10.0,430.0,760.81,606.34
2017,12,6,10,15,918.0,62.0,0.9,10.5,456.0,779.52,615.83
2017,12,6,10,30,931.0,63.0,0.8,11.0,482.0,795.05,622.95
2017,12,6,10,45,939.5,64.0,0.75,11.5,501.5,803.76,626.07
2017,12,6,11,0,948.0,65.0,0.7,12.0,521.0,808.94,626.89
2017,12,6,11,15,953.0,65.5,0.65,12.0,532.0,807.24,624.23
2017,12,6,11,30,958.0,66.0,0.6,12.0,543.0,801.9,619.32
2017,12,6,11,45,960.0,65.5,0.6,12.5,547.0,789.5,609.5
2017,12,6,12,0,962.0,65.0,0.6,13.0,551.0,773.55,597.48
2017,12,6,12,15,960.5,65.0,0.6,13.0,546.5,752.26,582.98
2017,12,6,12,30,959.0,65.0,0.6,13.0,542.0,727.68,566.28
2017,12,6,12,45,956.0,64.0,0.6,13.5,530.5,697.78,544.14
2017,12,6,13,0,953.0,63.0,0.6,14.0,519.0,664.94,518.8
2017,12,6,13,15,945.0,62.0,0.6,14.0,499.5,626.38,489.76
2017,12,6,13,30,937.0,61.0,0.6,14.0,480.0,585.55,458.34
2017,12,6,13,45,924.5,59.5,0.6,14.0,453.0,539.8,422.38
2017,12,6,14,0,912.0,58.0,0.6,14.0,426.0,492.59,384.22
2017,12,6,14,15,893.5,56.0,0.6,13.5,393.5,441.09,342.22
2017,12,6,14,30,875.0,54.0,0.6,13.0,361.0,389.2,298.4
2017,12,6,14,45,847.0,51.5,0.6,13.0,322.5,333.57,249.89
2017,12,6,15,0,819.0,49.0,0.6,13.0,284.0,279.07,201.27
2017,12,6,15,15,778.0,46.0,0.6,11.5,242.0,222.04,151.59
2017,12,6,15,30,737.0,43.0,0.6,10.0,200.0,168.53,105.4
2017,12,6,15,45,669.0,38.0,0.65,9.0,156.5,113.56,61.94
2017,12,6,16,0,601.0,33.0,0.7,8.0,113.0,65.59,30.37
2017,12,6,16,15,476.5,25.0,0.8,7.5,73.0,21.89,12.9
2017,12,6,16,30,352.0,17.0,0.9,7.0,33.0,14.97,0.0
2017,12,6,16,45,176.0,8.5,1.0,6.5,16.5,8.1,0.0
2017,12,6,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,15.5,2.25,3.5,15.5,14.77,0.0
2017,12,7,7,30,0.0,31.0,2.2,4.0,31.0,41.38,8.28
2017,12,7,7,45,221.5,37.5,2.15,4.5,68.0,186.58,148.13
2017,12,7,8,0,443.0,44.0,2.1,5.0,105.0,320.46,267.91
2017,12,7,8,15,514.0,53.5,2.05,5.5,147.5,388.89,328.99
2017,12,7,8,30,585.0,63.0,2.0,6.0,190.0,460.75,390.66
2017,12,7,8,45,633.5,69.0,1.95,7.0,231.0,516.85,436.44
2017,12,7,9,0,682.0,75.0,1.9,8.0,272.0,573.45,480.59
2017,12,7,9,15,714.0,80.0,1.7,8.5,310.0,617.44,513.04
2017,12,7,9,30,746.0,85.0,1.5,9.0,348.0,660.22,542.7
2017,12,7,9,45,769.0,88.5,1.35,10.0,380.5,693.01,562.66
2017,12,7,10,0,792.0,92.0,1.2,11.0,413.0,723.56,580.23
2017,12,7,10,15,807.5,94.5,1.1,11.5,439.0,744.72,592.02
2017,12,7,10,30,823.0,97.0,1.0,12.0,465.0,758.39,598.3
2017,12,7,10,45,827.0,100.5,0.9,13.0,483.0,766.11,599.26
2017,12,7,11,0,831.0,104.0,0.8,14.0,501.0,770.55,597.96
2017,12,7,11,15,837.0,105.0,0.7,14.5,512.5,770.47,594.69
2017,12,7,11,30,843.0,106.0,0.6,15.0,524.0,767.04,589.25
2017,12,7,11,45,841.0,107.0,0.55,15.5,527.0,754.35,578.44
2017,12,7,12,0,839.0,108.0,0.5,16.0,530.0,738.54,565.78
2017,12,7,12,15,837.0,108.0,0.5,16.0,526.0,718.63,551.9
2017,12,7,12,30,835.0,108.0,0.5,16.0,522.0,698.64,537.33
2017,12,7,12,45,806.5,113.0,0.5,16.5,505.5,661.08,509.02
2017,12,7,13,0,778.0,118.0,0.5,17.0,489.0,622.21,479.68
2017,12,7,13,15,766.5,116.0,0.45,17.0,469.5,585.01,451.6
2017,12,7,13,30,755.0,114.0,0.4,17.0,450.0,546.27,421.84
2017,12,7,13,45,739.0,110.5,0.4,17.0,424.0,502.4,388.17
2017,12,7,14,0,723.0,107.0,0.4,17.0,398.0,457.85,353.12
2017,12,7,14,15,698.0,102.5,0.35,16.5,365.5,408.1,313.45
2017,12,7,14,30,673.0,98.0,0.3,16.0,333.0,359.04,273.24
2017,12,7,14,45,638.5,92.0,0.25,16.0,296.0,306.43,229.0
2017,12,7,15,0,604.0,86.0,0.2,16.0,259.0,256.12,185.96
2017,12,7,15,15,553.5,78.0,0.25,15.5,218.0,202.96,141.6
2017,12,7,15,30,503.0,70.0,0.3,15.0,177.0,154.5,101.61
2017,12,7,15,45,427.5,59.0,0.35,14.5,136.0,105.37,64.06
2017,12,7,16,0,352.0,48.0,0.4,14.0,95.0,62.83,35.18
2017,12,7,16,15,241.0,33.0,0.55,13.0,59.5,26.51,16.36
2017,12,7,16,30,130.0,18.0,0.7,12.0,24.0,14.23,0.0
2017,12,7,16,45,65.0,9.0,0.9,11.5,12.0,8.58,0.0
2017,12,7,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,12.5,1.15,3.5,12.5,11.91,0.0
2017,12,8,7,30,0.0,25.0,1.1,4.0,25.0,29.72,1.24
2017,12,8,7,45,169.5,36.0,1.1,5.0,59.0,158.23,123.75
2017,12,8,8,0,339.0,47.0,1.1,6.0,93.0,266.86,221.07
2017,12,8,8,15,399.0,58.5,1.1,6.5,130.5,326.16,273.78
2017,12,8,8,30,459.0,70.0,1.1,7.0,168.0,389.83,328.25
2017,12,8,8,45,506.5,77.5,1.1,8.0,206.0,443.52,372.04
2017,12,8,9,0,554.0,85.0,1.1,9.0,244.0,497.92,414.62
2017,12,8,9,15,621.0,78.0,1.0,9.5,278.0,549.43,454.04
2017,12,8,9,30,688.0,71.0,0.9,10.0,312.0,600.14,490.84
2017,12,8,9,45,708.5,74.0,0.85,10.5,341.5,625.77,507.29
2017,12,8,10,0,729.0,77.0,0.8,11.0,371.0,653.31,525.03
2017,12,8,10,15,659.5,101.0,0.75,11.5,379.5,639.93,512.45
2017,12,8,10,30,590.0,125.0,0.7,12.0,388.0,617.28,492.78
2017,12,8,10,45,539.5,144.5,0.65,13.0,392.5,596.09,473.55
2017,12,8,11,0,489.0,164.0,0.6,14.0,397.0,577.54,456.21
2017,12,8,11,15,637.5,141.0,0.6,14.5,452.0,663.56,519.49
2017,12,8,11,30,786.0,118.0,0.6,15.0,507.0,741.52,573.18
2017,12,8,11,45,617.0,152.0,0.6,15.5,458.5,642.37,498.73
2017,12,8,12,0,448.0,186.0,0.6,16.0,410.0,542.33,423.77
2017,12,8,12,15,562.0,152.5,0.6,16.0,431.5,573.71,449.47
2017,12,8,12,30,676.0,119.0,0.6,16.0,453.0,603.4,471.74
2017,12,8,12,45,546.0,149.5,0.65,16.0,415.5,527.18,413.94
2017,12,8,13,0,416.0,180.0,0.7,16.0,378.0,460.27,362.97
2017,12,8,13,15,507.5,151.0,0.7,16.0,383.5,466.78,368.89
2017,12,8,13,30,599.0,122.0,0.7,16.0,389.0,469.2,370.2
2017,12,8,13,45,634.0,106.0,0.75,16.0,374.0,444.59,350.39
2017,12,8,14,0,669.0,90.0,0.8,16.0,359.0,415.45,326.37
2017,12,8,14,15,602.5,94.5,0.75,15.5,322.5,360.06,281.58
2017,12,8,14,30,536.0,99.0,0.7,15.0,286.0,308.95,239.68
2017,12,8,14,45,485.0,99.5,0.65,14.5,255.0,261.84,200.26
2017,12,8,15,0,434.0,100.0,0.6,14.0,224.0,221.19,165.75
2017,12,8,15,15,488.5,82.0,0.65,13.0,202.0,190.99,136.54
2017,12,8,15,30,543.0,64.0,0.7,12.0,180.0,156.13,102.9
2017,12,8,15,45,476.5,54.0,0.75,11.0,139.5,106.76,64.09
2017,12,8,16,0,410.0,44.0,0.8,10.0,99.0,64.46,35.11
2017,12,8,16,15,205.0,35.5,0.85,9.0,63.0,28.8,18.6
2017,12,8,16,30,0.0,27.0,0.9,8.0,27.0,23.18,0.0
2017,12,8,16,45,0.0,13.5,0.95,7.5,13.5,12.87,0.0
2017,12,8,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,13.0,1.4,4.0,13.0,12.39,0.0
2017,12,9,7,30,0.0,26.0,1.4,5.0,26.0,32.19,0.0
2017,12,9,7,45,175.5,35.0,1.45,6.0,58.0,159.75,123.64
2017,12,9,8,0,351.0,44.0,1.5,7.0,90.0,268.9,222.18
2017,12,9,8,15,411.0,53.0,1.5,7.5,126.0,327.02,274.31
2017,12,9,8,30,471.0,62.0,1.5,8.0,162.0,387.98,326.98
2017,12,9,8,45,504.5,70.5,1.5,8.5,197.0,433.73,365.31
2017,12,9,9,0,538.0,79.0,1.5,9.0,232.0,479.65,402.35
2017,12,9,9,15,568.5,83.0,1.4,9.5,264.0,518.08,431.83
2017,12,9,9,30,599.0,87.0,1.3,10.0,296.0,555.66,459.57
2017,12,9,9,45,638.5,87.5,1.25,11.0,328.0,594.41,486.94
2017,12,9,10,0,678.0,88.0,1.2,12.0,360.0,631.85,511.73
2017,12,9,10,15,732.0,81.5,1.15,12.5,392.0,666.17,534.53
2017,12,9,10,30,786.0,75.0,1.1,13.0,424.0,702.82,558.6
2017,12,9,10,45,747.0,89.0,1.05,14.0,432.0,690.5,545.94
2017,12,9,11,0,708.0,103.0,1.0,15.0,440.0,678.76,534.48
2017,12,9,11,15,617.0,133.0,0.95,15.5,431.0,638.96,502.84
2017,12,9,11,30,526.0,163.0,0.9,16.0,422.0,592.54,465.85
2017,12,9,11,45,722.0,121.0,0.9,16.5,480.0,685.67,535.13
2017,12,9,12,0,918.0,79.0,0.9,17.0,538.0,756.94,583.43
2017,12,9,12,15,763.0,108.5,0.85,17.0,488.0,670.14,519.99
2017,12,9,12,30,608.0,138.0,0.8,17.0,438.0,577.79,451.43
2017,12,9,12,45,538.5,153.0,0.8,17.5,414.5,526.14,412.32
2017,12,9,13,0,469.0,168.0,0.8,18.0,391.0,480.53,376.74
2017,12,9,13,15,558.0,138.5,0.75,17.5,394.0,483.18,379.76
2017,12,9,13,30,647.0,109.0,0.7,17.0,397.0,482.27,378.8
2017,12,9,13,45,686.0,93.0,0.7,17.0,383.0,457.7,358.73
2017,12,9,14,0,725.0,77.0,0.7,17.0,369.0,427.9,333.93
2017,12,9,14,15,695.5,76.0,0.6,16.5,338.0,380.65,295.0
2017,12,9,14,30,666.0,75.0,0.5,16.0,307.0,334.14,255.87
2017,12,9,14,45,633.0,72.5,0.45,16.0,274.0,286.28,214.73
2017,12,9,15,0,600.0,70.0,0.4,16.0,241.0,240.46,174.69
2017,12,9,15,15,561.0,64.0,0.5,15.0,205.0,192.21,133.66
2017,12,9,15,30,522.0,58.0,0.6,14.0,169.0,147.35,95.75
2017,12,9,15,45,458.0,50.0,0.7,13.0,131.5,101.33,59.85
2017,12,9,16,0,394.0,42.0,0.8,12.0,94.0,62.07,33.24
2017,12,9,16,15,197.0,34.5,0.85,11.0,60.5,28.26,17.99
2017,12,9,16,30,0.0,27.0,0.9,10.0,27.0,23.19,0.0
2017,12,9,16,45,0.0,13.5,0.95,9.5,13.5,12.87,0.0
2017,12,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,10,7,15,0.0,15.0,1.45,4.5,15.0,14.3,0.0
2017,12,10,7,30,0.0,30.0,1.4,5.0,30.0,41.34,0.0
2017,12,10,7,45,273.5,32.5,1.4,6.0,68.0,202.9,156.56
2017,12,10,8,0,547.0,35.0,1.4,7.0,106.0,357.01,293.33
2017,12,10,8,15,618.0,41.0,1.4,7.5,149.0,425.24,353.78
2017,12,10,8,30,689.0,47.0,1.4,8.0,192.0,496.32,414.07
2017,12,10,8,45,731.0,52.0,1.4,9.0,233.5,550.1,457.29
2017,12,10,9,0,773.0,57.0,1.4,10.0,275.0,603.82,498.44
2017,12,10,9,15,803.0,60.0,1.3,10.5,313.0,646.34,528.59
2017,12,10,9,30,833.0,63.0,1.2,11.0,351.0,687.32,556.19
2017,12,10,9,45,860.0,64.0,1.15,12.0,385.0,721.72,577.5
2017,12,10,10,0,887.0,65.0,1.1,13.0,419.0,747.63,592.12
2017,12,10,10,15,901.0,66.5,1.05,13.5,445.5,767.78,603.48
2017,12,10,10,30,915.0,68.0,1.0,14.0,472.0,784.84,612.56
2017,12,10,10,45,923.5,69.5,0.95,15.0,491.5,794.42,615.26
2017,12,10,11,0,932.0,71.0,0.9,16.0,511.0,800.55,615.68
2017,12,10,11,15,937.5,71.5,0.8,16.5,523.5,799.63,611.74
2017,12,10,11,30,943.0,72.0,0.7,17.0,536.0,795.15,605.56
2017,12,10,11,45,945.0,72.0,0.65,17.5,540.5,783.9,595.79
2017,12,10,12,0,947.0,72.0,0.6,18.0,545.0,769.16,583.91
2017,12,10,12,15,946.0,72.0,0.55,18.0,541.0,748.88,569.51
2017,12,10,12,30,945.0,72.0,0.5,18.0,537.0,725.34,553.04
2017,12,10,12,45,949.5,68.5,0.5,18.5,527.0,698.18,532.98
2017,12,10,13,0,954.0,65.0,0.5,19.0,517.0,667.71,509.92
2017,12,10,13,15,945.5,64.0,0.5,19.0,498.0,629.24,481.59
2017,12,10,13,30,937.0,63.0,0.5,19.0,479.0,588.5,450.98
2017,12,10,13,45,926.5,61.0,0.5,19.0,453.0,543.6,416.49
2017,12,10,14,0,916.0,59.0,0.5,19.0,427.0,497.05,379.71
2017,12,10,14,15,897.5,57.5,0.45,18.0,394.5,446.24,339.48
2017,12,10,14,30,879.0,56.0,0.4,17.0,362.0,394.99,297.4
2017,12,10,14,45,854.5,52.5,0.4,16.5,324.0,339.5,250.48
2017,12,10,15,0,830.0,49.0,0.4,16.0,286.0,284.79,202.91
2017,12,10,15,15,789.5,45.5,0.55,15.0,244.0,226.99,153.4
2017,12,10,15,30,749.0,42.0,0.7,14.0,202.0,172.56,106.87
2017,12,10,15,45,685.0,37.0,0.85,13.0,158.5,117.37,63.32
2017,12,10,16,0,621.0,32.0,1.0,12.0,115.0,68.63,30.92
2017,12,10,16,15,310.5,33.5,1.0,11.0,75.0,29.77,19.25
2017,12,10,16,30,0.0,35.0,1.0,10.0,35.0,28.41,0.0
2017,12,10,16,45,0.0,17.5,1.05,9.5,17.5,16.68,0.0
2017,12,10,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,8.0,1.4,5.5,8.0,7.63,0.0
2017,12,11,7,30,0.0,16.0,1.4,6.0,16.0,15.61,0.0
2017,12,11,7,45,97.5,32.0,1.45,6.5,44.5,105.68,78.7
2017,12,11,8,0,195.0,48.0,1.5,7.0,73.0,190.34,156.22
2017,12,11,8,15,235.5,64.5,1.45,7.5,105.5,229.23,192.11
2017,12,11,8,30,276.0,81.0,1.4,8.0,138.0,280.42,236.85
2017,12,11,8,45,316.5,93.5,1.35,8.5,172.5,338.45,285.64
2017,12,11,9,0,357.0,106.0,1.3,9.0,207.0,387.69,325.88
2017,12,11,9,15,405.5,108.5,1.25,9.5,237.0,431.08,360.6
2017,12,11,9,30,454.0,111.0,1.2,10.0,267.0,475.26,394.95
2017,12,11,9,45,492.5,115.5,1.2,10.5,299.0,514.94,424.93
2017,12,11,10,0,531.0,120.0,1.2,11.0,331.0,554.01,453.78
2017,12,11,10,15,638.5,102.0,1.1,11.5,371.5,623.04,504.94
2017,12,11,10,30,746.0,84.0,1.0,12.0,412.0,681.67,544.78
2017,12,11,10,45,796.0,89.5,0.95,13.0,453.0,726.87,573.38
2017,12,11,11,0,846.0,95.0,0.9,14.0,494.0,768.94,599.16
2017,12,11,11,15,852.0,96.0,0.85,14.0,506.0,769.19,597.52
2017,12,11,11,30,858.0,97.0,0.8,14.0,518.0,766.07,594.22
2017,12,11,11,45,858.0,97.5,0.75,14.5,521.5,754.6,584.19
2017,12,11,12,0,858.0,98.0,0.7,15.0,525.0,739.92,572.2
2017,12,11,12,15,855.5,98.0,0.65,15.0,521.0,719.8,557.62
2017,12,11,12,30,853.0,98.0,0.6,15.0,517.0,696.72,540.07
2017,12,11,12,45,844.5,97.5,0.55,15.5,505.0,666.38,516.26
2017,12,11,13,0,836.0,97.0,0.5,16.0,493.0,633.69,490.61
2017,12,11,13,15,825.5,95.5,0.45,16.0,474.0,596.62,462.38
2017,12,11,13,30,815.0,94.0,0.4,16.0,455.0,557.76,432.32
2017,12,11,13,45,801.0,91.0,0.4,16.0,429.5,514.97,399.21
2017,12,11,14,0,787.0,88.0,0.4,16.0,404.0,469.88,363.48
2017,12,11,14,15,764.0,85.0,0.4,15.5,371.5,420.21,323.89
2017,12,11,14,30,741.0,82.0,0.4,15.0,339.0,370.84,283.25
2017,12,11,14,45,715.0,76.0,0.4,14.5,303.0,318.08,238.78
2017,12,11,15,0,689.0,70.0,0.4,14.0,267.0,266.6,194.24
2017,12,11,15,15,642.0,64.5,0.5,13.5,226.0,212.41,147.89
2017,12,11,15,30,595.0,59.0,0.6,13.0,185.0,162.3,105.36
2017,12,11,15,45,532.0,50.0,0.75,12.5,144.5,111.36,65.04
2017,12,11,16,0,469.0,41.0,0.9,12.0,104.0,66.99,34.49
2017,12,11,16,15,234.5,35.0,0.95,11.5,66.5,29.66,19.14
2017,12,11,16,30,0.0,29.0,1.0,11.0,29.0,24.61,0.0
2017,12,11,16,45,0.0,14.5,1.05,10.5,14.5,13.82,0.0
2017,12,11,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,12,7,15,0.0,13.0,1.6,3.0,13.0,12.39,0.0
2017,12,12,7,30,0.0,26.0,1.6,4.0,26.0,33.85,0.0
2017,12,12,7,45,257.5,31.5,1.6,5.0,64.0,192.34,145.88
2017,12,12,8,0,515.0,37.0,1.6,6.0,102.0,346.76,285.32
2017,12,12,8,15,589.5,44.5,1.55,6.5,145.0,416.54,347.64
2017,12,12,8,30,664.0,52.0,1.5,7.0,188.0,483.91,405.52
2017,12,12,8,45,711.0,57.0,1.5,8.0,230.5,540.47,451.52
2017,12,12,9,0,758.0,62.0,1.5,9.0,273.0,597.14,495.44
2017,12,12,9,15,789.0,65.5,1.4,9.5,311.5,640.83,527.28
2017,12,12,9,30,820.0,69.0,1.3,10.0,350.0,683.0,556.14
2017,12,12,9,45,854.0,69.0,1.2,10.5,385.0,721.29,581.1
2017,12,12,10,0,888.0,69.0,1.1,11.0,420.0,757.37,603.64
2017,12,12,10,15,902.0,71.0,1.0,11.5,447.0,778.38,614.81
2017,12,12,10,30,916.0,73.0,0.9,12.0,474.0,796.2,623.62
2017,12,12,10,45,925.0,74.0,0.85,13.0,494.0,799.59,621.88
2017,12,12,11,0,934.0,75.0,0.8,14.0,514.0,805.62,622.26
2017,12,12,11,15,939.5,75.5,0.8,14.5,526.5,804.85,619.96
2017,12,12,11,30,945.0,76.0,0.8,15.0,539.0,800.52,615.45
2017,12,12,11,45,947.0,76.5,0.8,15.5,543.0,790.02,606.91
2017,12,12,12,0,949.0,77.0,0.8,16.0,547.0,776.01,596.19
2017,12,12,12,15,947.5,76.5,0.8,16.0,543.5,754.93,581.82
2017,12,12,12,30,946.0,76.0,0.8,16.0,540.0,730.61,565.32
2017,12,12,12,45,939.5,76.0,0.85,16.5,528.5,700.49,543.14
2017,12,12,13,0,933.0,76.0,0.9,17.0,517.0,667.62,518.4
2017,12,12,13,15,924.0,74.5,0.85,16.5,497.5,629.07,489.84
2017,12,12,13,30,915.0,73.0,0.8,16.0,478.0,590.71,460.66
2017,12,12,13,45,900.0,71.5,0.8,16.0,451.5,544.49,424.54
2017,12,12,14,0,885.0,70.0,0.8,16.0,425.0,497.03,386.47
2017,12,12,14,15,865.0,68.0,0.75,15.5,392.0,445.95,344.84
2017,12,12,14,30,845.0,66.0,0.7,15.0,359.0,394.63,301.7
2017,12,12,14,45,813.5,63.0,0.65,14.5,321.0,338.57,253.79
2017,12,12,15,0,782.0,60.0,0.6,14.0,283.0,284.05,206.08
