Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,12,15,15,738.5,55.0,0.7,13.0,241.0,226.69,156.65
2017,12,12,15,30,695.0,50.0,0.8,12.0,199.0,172.88,110.45
2017,12,12,15,45,623.5,44.0,0.9,11.0,155.5,118.65,67.51
2017,12,12,16,0,552.0,38.0,1.0,10.0,112.0,71.84,35.8
2017,12,12,16,15,430.0,28.0,1.05,9.0,72.5,28.35,18.3
2017,12,12,16,30,308.0,18.0,1.1,8.0,33.0,15.95,0.0
2017,12,12,16,45,154.0,9.0,1.15,7.5,16.5,8.58,0.0
2017,12,12,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,12.0,1.55,1.0,12.0,11.44,0.0
2017,12,13,7,30,0.0,24.0,1.5,2.0,24.0,22.88,0.0
2017,12,13,7,45,260.0,30.0,1.5,3.0,62.0,190.94,144.11
2017,12,13,8,0,520.0,36.0,1.5,4.0,100.0,347.35,287.15
2017,12,13,8,15,594.5,43.0,1.45,4.5,143.0,410.21,344.57
2017,12,13,8,30,669.0,50.0,1.4,5.0,186.0,483.73,407.72
2017,12,13,8,45,717.5,54.5,1.4,6.0,228.5,540.69,454.33
2017,12,13,9,0,766.0,59.0,1.4,7.0,271.0,597.86,498.94
2017,12,13,9,15,797.5,62.5,1.3,7.5,309.5,642.02,531.18
2017,12,13,9,30,829.0,66.0,1.2,8.0,348.0,684.72,560.49
2017,12,13,9,45,842.0,70.5,1.15,9.0,380.0,713.4,577.9
2017,12,13,10,0,855.0,75.0,1.1,10.0,412.0,739.34,592.91
2017,12,13,10,15,870.0,77.0,1.0,10.5,439.0,760.86,604.81
2017,12,13,10,30,885.0,79.0,0.9,11.0,466.0,779.3,614.25
2017,12,13,10,45,897.5,79.5,0.85,12.0,486.5,790.8,618.3
2017,12,13,11,0,910.0,80.0,0.8,13.0,507.0,798.87,620.05
2017,12,13,11,15,915.5,81.0,0.75,13.5,519.5,798.72,617.34
2017,12,13,11,30,921.0,82.0,0.7,14.0,532.0,795.02,612.43
2017,12,13,11,45,923.0,82.0,0.65,14.5,536.0,784.0,602.7
2017,12,13,12,0,925.0,82.0,0.6,15.0,540.0,769.52,590.85
2017,12,13,12,15,922.5,82.0,0.6,15.0,536.5,748.48,576.55
2017,12,13,12,30,920.0,82.0,0.6,15.0,533.0,724.28,559.95
2017,12,13,12,45,899.5,85.0,0.65,15.0,518.0,688.72,534.73
2017,12,13,13,0,879.0,88.0,0.7,15.0,503.0,651.18,507.66
2017,12,13,13,15,868.0,87.0,0.7,15.0,483.5,613.25,479.2
2017,12,13,13,30,857.0,86.0,0.7,15.0,464.0,573.41,448.63
2017,12,13,13,45,840.5,84.0,0.75,15.0,437.5,528.03,413.61
2017,12,13,14,0,824.0,82.0,0.8,15.0,411.0,481.69,376.74
2017,12,13,14,15,801.0,78.5,0.75,14.5,378.5,430.35,334.93
2017,12,13,14,30,778.0,75.0,0.7,14.0,346.0,379.23,292.05
2017,12,13,14,45,747.5,71.0,0.7,13.5,308.5,325.38,246.15
2017,12,13,15,0,717.0,67.0,0.7,13.0,271.0,273.14,200.47
2017,12,13,15,15,670.5,61.5,0.7,12.0,230.0,217.66,152.5
2017,12,13,15,30,624.0,56.0,0.7,11.0,189.0,166.13,108.31
2017,12,13,15,45,558.0,48.0,0.7,10.0,147.5,114.14,66.79
2017,12,13,16,0,492.0,40.0,0.7,9.0,106.0,68.98,35.42
2017,12,13,16,15,372.0,29.0,0.75,8.0,68.5,27.47,14.08
2017,12,13,16,30,252.0,18.0,0.8,7.0,31.0,14.55,0.0
2017,12,13,16,45,126.0,9.0,0.85,6.5,15.5,8.58,0.0
2017,12,13,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,14,7,15,146.0,7.0,1.45,2.5,12.0,66.08,0.0
2017,12,14,7,30,292.0,14.0,1.4,3.0,24.0,143.83,0.0
2017,12,14,7,45,430.5,22.5,1.35,4.0,62.0,259.36,192.4
2017,12,14,8,0,569.0,31.0,1.3,5.0,100.0,360.52,295.51
2017,12,14,8,15,641.0,36.5,1.35,5.5,143.0,428.76,357.73
2017,12,14,8,30,713.0,42.0,1.4,6.0,186.0,500.12,419.32
2017,12,14,8,45,760.0,45.5,1.45,7.0,228.0,555.72,465.02
2017,12,14,9,0,807.0,49.0,1.5,8.0,270.0,611.57,508.82
2017,12,14,9,15,835.5,51.5,1.45,8.5,308.0,647.56,534.62
2017,12,14,9,30,864.0,54.0,1.4,9.0,346.0,687.35,562.37
2017,12,14,9,45,883.5,56.0,1.35,10.0,379.0,718.13,581.48
2017,12,14,10,0,903.0,58.0,1.3,11.0,412.0,746.42,598.26
2017,12,14,10,15,916.0,59.5,1.25,12.0,439.0,766.42,608.65
2017,12,14,10,30,929.0,61.0,1.2,13.0,466.0,783.28,616.69
2017,12,14,10,45,938.0,61.5,1.15,14.0,485.5,792.52,619.29
2017,12,14,11,0,947.0,62.0,1.1,15.0,505.0,798.29,619.57
2017,12,14,11,15,951.5,62.5,1.1,15.5,517.0,797.1,616.97
2017,12,14,11,30,956.0,63.0,1.1,16.0,529.0,792.32,612.12
2017,12,14,11,45,958.0,63.0,1.1,16.5,533.5,781.48,603.27
2017,12,14,12,0,960.0,63.0,1.1,17.0,538.0,767.11,592.17
2017,12,14,12,15,958.0,63.0,1.1,17.0,534.5,746.46,577.94
2017,12,14,12,30,956.0,63.0,1.1,17.0,531.0,722.54,561.52
2017,12,14,12,45,943.0,65.0,1.1,17.0,518.5,690.67,538.68
2017,12,14,13,0,930.0,67.0,1.1,17.0,506.0,656.34,512.93
2017,12,14,13,15,921.0,66.0,1.05,17.0,487.0,618.75,483.95
2017,12,14,13,30,912.0,65.0,1.0,17.0,468.0,578.99,452.76
2017,12,14,13,45,896.5,64.0,0.95,17.0,442.0,533.95,416.9
2017,12,14,14,0,881.0,63.0,0.9,17.0,416.0,487.68,379.23
2017,12,14,14,15,861.5,61.0,0.8,16.5,384.0,438.67,338.81
2017,12,14,14,30,842.0,59.0,0.7,16.0,352.0,387.96,295.91
2017,12,14,14,45,811.5,56.5,0.65,15.5,314.5,333.08,249.0
2017,12,14,15,0,781.0,54.0,0.6,15.0,277.0,279.62,202.19
2017,12,14,15,15,738.0,50.0,0.65,14.0,236.0,223.51,153.72
2017,12,14,15,30,695.0,46.0,0.7,13.0,195.0,170.85,108.46
2017,12,14,15,45,625.5,40.5,0.8,12.0,152.5,117.25,65.92
2017,12,14,16,0,556.0,35.0,0.9,11.0,110.0,70.78,34.2
2017,12,14,16,15,435.0,26.5,0.9,10.0,71.5,28.19,13.67
2017,12,14,16,30,314.0,18.0,0.9,9.0,33.0,15.88,0.0
2017,12,14,16,45,157.0,9.0,0.95,8.5,16.5,8.58,0.0
2017,12,14,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,9.0,1.45,3.5,9.0,8.58,0.0
2017,12,15,7,30,0.0,18.0,1.3,4.0,18.0,17.16,0.0
2017,12,15,7,45,184.0,29.0,1.15,5.0,51.0,151.29,109.35
2017,12,15,8,0,368.0,40.0,1.0,6.0,84.0,269.5,220.49
2017,12,15,8,15,443.5,50.0,0.85,6.5,124.0,337.34,280.68
2017,12,15,8,30,519.0,60.0,0.7,7.0,164.0,409.31,341.26
2017,12,15,8,45,554.5,69.5,0.55,8.0,201.5,458.87,380.31
2017,12,15,9,0,590.0,79.0,0.4,9.0,239.0,508.62,417.22
2017,12,15,9,15,625.0,84.5,0.3,9.5,276.0,553.32,449.66
2017,12,15,9,30,660.0,90.0,0.2,10.0,313.0,597.22,480.16
2017,12,15,9,45,694.0,82.0,0.15,10.5,336.0,623.1,497.16
2017,12,15,10,0,728.0,74.0,0.1,11.0,359.0,643.13,509.06
2017,12,15,10,15,664.5,96.0,0.15,11.5,369.0,633.02,500.25
2017,12,15,10,30,601.0,118.0,0.2,12.0,379.0,614.0,484.83
2017,12,15,10,45,527.5,143.0,0.25,13.0,379.0,582.62,459.19
2017,12,15,11,0,454.0,168.0,0.3,14.0,379.0,553.74,435.31
2017,12,15,11,15,430.5,178.0,0.35,14.0,382.5,543.27,427.51
2017,12,15,11,30,407.0,188.0,0.4,14.0,386.0,531.14,418.24
2017,12,15,11,45,391.0,198.0,0.5,14.0,389.5,512.88,405.27
2017,12,15,12,0,375.0,208.0,0.6,14.0,393.0,504.57,399.32
2017,12,15,12,15,505.0,174.5,0.6,13.5,422.0,558.36,441.81
2017,12,15,12,30,635.0,141.0,0.6,13.0,451.0,599.7,473.72
2017,12,15,12,45,658.0,125.5,0.6,13.0,441.0,579.39,458.19
2017,12,15,13,0,681.0,110.0,0.6,13.0,431.0,555.39,440.35
2017,12,15,13,15,494.0,146.0,0.6,12.5,374.5,455.51,363.69
2017,12,15,13,30,307.0,182.0,0.6,12.0,318.0,363.32,291.84
2017,12,15,13,45,385.0,158.5,0.6,12.0,319.0,370.8,298.04
2017,12,15,14,0,463.0,135.0,0.6,12.0,320.0,365.14,292.23
2017,12,15,14,15,430.0,132.5,0.6,11.5,294.5,325.67,259.84
2017,12,15,14,30,397.0,130.0,0.6,11.0,269.0,288.09,228.62
2017,12,15,14,45,387.0,116.5,0.65,10.5,240.0,249.69,195.97
2017,12,15,15,0,377.0,103.0,0.7,10.0,211.0,211.74,162.84
2017,12,15,15,15,348.5,90.5,0.7,9.5,179.0,171.03,127.47
2017,12,15,15,30,320.0,78.0,0.7,9.0,147.0,132.97,94.58
2017,12,15,15,45,284.5,63.0,0.75,8.5,114.5,94.58,62.82
2017,12,15,16,0,249.0,48.0,0.8,8.0,82.0,60.04,36.46
2017,12,15,16,15,124.5,36.0,0.85,7.5,53.0,31.73,19.13
2017,12,15,16,30,0.0,24.0,0.9,7.0,24.0,21.19,0.9
2017,12,15,16,45,0.0,12.0,1.0,7.0,12.0,11.44,0.0
2017,12,15,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,16,7,15,138.5,6.5,2.9,5.0,10.5,6.2,0.0
2017,12,16,7,30,277.0,13.0,2.9,5.0,21.0,135.21,0.0
2017,12,16,7,45,413.5,21.0,2.95,5.5,57.5,246.88,177.4
2017,12,16,8,0,550.0,29.0,3.0,6.0,94.0,346.56,284.93
2017,12,16,8,15,623.5,34.5,3.1,6.5,136.0,414.55,348.58
2017,12,16,8,30,697.0,40.0,3.2,7.0,178.0,485.99,411.9
2017,12,16,8,45,742.0,43.5,3.35,7.5,219.0,539.75,458.58
2017,12,16,9,0,787.0,47.0,3.5,8.0,260.0,593.76,503.65
2017,12,16,9,15,816.0,49.5,3.5,8.5,297.5,629.58,531.19
2017,12,16,9,30,845.0,52.0,3.5,9.0,335.0,669.44,560.9
2017,12,16,9,45,862.5,54.5,3.5,9.5,367.5,699.29,582.06
2017,12,16,10,0,880.0,57.0,3.5,10.0,400.0,726.65,600.96
2017,12,16,10,15,893.0,58.5,3.5,10.0,426.5,746.61,615.07
2017,12,16,10,30,906.0,60.0,3.5,10.0,453.0,763.51,626.87
2017,12,16,10,45,916.0,60.5,3.5,10.5,472.5,773.65,632.44
2017,12,16,11,0,926.0,61.0,3.5,11.0,492.0,780.42,635.59
2017,12,16,11,15,931.5,61.5,3.55,11.0,504.5,780.31,635.13
2017,12,16,11,30,937.0,62.0,3.6,11.0,517.0,776.68,632.22
2017,12,16,11,45,939.5,62.0,3.65,11.5,522.0,766.68,623.53
2017,12,16,12,0,942.0,62.0,3.7,12.0,527.0,753.2,612.43
2017,12,16,12,15,846.5,80.0,3.7,12.0,495.5,693.74,567.43
2017,12,16,12,30,751.0,98.0,3.7,12.0,464.0,631.28,518.33
2017,12,16,12,45,835.5,82.0,3.75,12.0,481.5,645.03,529.53
2017,12,16,13,0,920.0,66.0,3.8,12.0,499.0,650.06,533.08
2017,12,16,13,15,912.5,65.0,3.8,12.0,481.0,613.89,503.28
2017,12,16,13,30,905.0,64.0,3.8,12.0,463.0,575.46,471.29
2017,12,16,13,45,893.5,62.0,3.8,12.0,438.0,531.81,434.44
2017,12,16,14,0,882.0,60.0,3.8,12.0,413.0,486.65,395.45
2017,12,16,14,15,862.5,58.0,3.75,11.5,381.5,436.78,352.25
2017,12,16,14,30,843.0,56.0,3.7,11.0,350.0,386.61,307.56
2017,12,16,14,45,815.5,53.5,3.7,11.0,313.5,333.39,258.9
2017,12,16,15,0,788.0,51.0,3.7,11.0,277.0,280.69,209.92
2017,12,16,15,15,745.5,47.5,3.6,10.5,236.0,224.88,158.99
2017,12,16,15,30,703.0,44.0,3.5,10.0,195.0,172.42,111.86
2017,12,16,15,45,637.0,38.5,3.4,10.0,153.0,118.72,67.44
2017,12,16,16,0,571.0,33.0,3.3,10.0,111.0,71.68,34.17
2017,12,16,16,15,453.0,25.5,3.25,9.5,73.0,28.91,13.18
2017,12,16,16,30,335.0,18.0,3.2,9.0,35.0,15.8,0.0
2017,12,16,16,45,167.5,9.0,3.2,9.0,17.5,8.58,0.0
2017,12,16,17,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,17,7,15,151.5,6.0,1.5,2.5,10.5,0.0,0.0
2017,12,17,7,30,303.0,12.0,1.5,3.0,21.0,145.31,0.0
2017,12,17,7,45,437.5,19.5,1.5,3.5,57.5,255.77,180.93
2017,12,17,8,0,572.0,27.0,1.5,4.0,94.0,355.03,291.03
2017,12,17,8,15,643.0,32.0,1.5,4.5,135.5,421.48,352.89
2017,12,17,8,30,714.0,37.0,1.5,5.0,177.0,486.87,410.42
2017,12,17,8,45,757.5,40.0,1.5,6.0,218.0,538.64,453.58
2017,12,17,9,0,801.0,43.0,1.5,7.0,259.0,590.98,494.83
2017,12,17,9,15,829.0,45.5,1.45,7.5,296.5,631.96,524.83
2017,12,17,9,30,857.0,48.0,1.4,8.0,334.0,671.55,552.74
2017,12,17,9,45,868.5,52.0,1.4,9.0,366.0,699.5,570.52
2017,12,17,10,0,880.0,56.0,1.4,10.0,398.0,724.67,585.89
2017,12,17,10,15,893.0,57.5,1.3,10.5,424.5,744.73,597.24
2017,12,17,10,30,906.0,59.0,1.2,11.0,451.0,761.76,606.19
2017,12,17,10,45,914.0,60.5,1.2,11.5,470.5,771.78,611.26
2017,12,17,11,0,922.0,62.0,1.2,12.0,490.0,778.4,614.06
2017,12,17,11,15,927.0,62.5,1.1,12.0,502.0,778.04,611.87
2017,12,17,11,30,932.0,63.0,1.0,12.0,514.0,774.17,607.37
2017,12,17,11,45,933.5,63.0,0.95,12.5,519.0,763.59,597.89
2017,12,17,12,0,935.0,63.0,0.9,13.0,524.0,749.59,586.24
2017,12,17,12,15,934.0,63.0,0.85,13.0,521.0,730.46,572.2
2017,12,17,12,30,933.0,63.0,0.8,13.0,518.0,708.09,556.03
2017,12,17,12,45,930.0,62.0,0.8,13.0,507.5,680.13,535.94
2017,12,17,13,0,927.0,61.0,0.8,13.0,497.0,649.28,512.66
2017,12,17,13,15,919.0,60.0,0.8,13.0,479.5,612.75,484.7
2017,12,17,13,30,911.0,59.0,0.8,13.0,462.0,573.97,454.42
2017,12,17,13,45,896.5,58.5,0.8,13.5,436.5,530.37,418.91
2017,12,17,14,0,882.0,58.0,0.8,14.0,411.0,485.43,381.53
2017,12,17,14,15,863.5,56.0,0.75,13.5,380.0,436.08,340.78
2017,12,17,14,30,845.0,54.0,0.7,13.0,349.0,386.33,298.43
2017,12,17,14,45,815.0,52.5,0.65,13.0,312.5,333.31,251.96
2017,12,17,15,0,785.0,51.0,0.6,13.0,276.0,280.98,205.2
2017,12,17,15,15,744.5,47.5,0.7,12.0,236.0,225.8,157.05
2017,12,17,15,30,704.0,44.0,0.8,11.0,196.0,173.73,111.67
2017,12,17,15,45,633.5,39.0,0.9,10.0,154.0,119.83,68.22
2017,12,17,16,0,563.0,34.0,1.0,9.0,112.0,73.07,35.52
2017,12,17,16,15,446.0,26.0,1.05,8.5,73.5,30.11,13.84
2017,12,17,16,30,329.0,18.0,1.1,8.0,35.0,15.75,0.42
2017,12,17,16,45,164.5,9.0,1.2,8.0,17.5,8.58,0.0
2017,12,17,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,18,7,15,103.5,6.0,1.1,2.5,9.0,0.0,0.0
2017,12,18,7,30,207.0,12.0,1.0,3.0,18.0,102.57,0.0
2017,12,18,7,45,347.5,21.5,0.95,3.5,52.5,212.78,147.1
2017,12,18,8,0,488.0,31.0,0.9,4.0,87.0,314.23,256.61
2017,12,18,8,15,565.0,37.5,0.9,4.5,128.0,383.32,319.7
2017,12,18,8,30,642.0,44.0,0.9,5.0,169.0,456.13,382.37
2017,12,18,8,45,689.0,48.0,0.9,6.0,209.0,510.35,426.87
2017,12,18,9,0,736.0,52.0,0.9,7.0,249.0,564.97,469.58
2017,12,18,9,15,767.0,55.5,0.8,7.5,286.5,608.11,500.98
2017,12,18,9,30,798.0,59.0,0.7,8.0,324.0,649.99,529.44
2017,12,18,9,45,819.0,61.0,0.65,9.0,356.0,681.16,548.59
2017,12,18,10,0,840.0,63.0,0.6,10.0,388.0,710.01,565.55
2017,12,18,10,15,854.5,65.0,0.5,10.5,414.5,731.45,576.99
2017,12,18,10,30,869.0,67.0,0.4,11.0,441.0,743.8,581.85
2017,12,18,10,45,879.0,68.0,0.35,12.0,461.0,754.56,585.46
2017,12,18,11,0,889.0,69.0,0.3,13.0,481.0,762.07,586.86
2017,12,18,11,15,895.0,69.5,0.25,13.0,493.5,762.61,585.74
2017,12,18,11,30,901.0,70.0,0.2,13.0,506.0,759.75,582.58
2017,12,18,11,45,905.5,69.5,0.2,13.5,511.5,751.15,575.4
2017,12,18,12,0,910.0,69.0,0.2,14.0,517.0,739.16,566.12
2017,12,18,12,15,909.0,68.5,0.15,14.0,514.0,719.94,552.36
2017,12,18,12,30,908.0,68.0,0.1,14.0,511.0,697.58,536.69
2017,12,18,12,45,906.5,67.0,0.1,14.5,501.5,671.28,517.15
2017,12,18,13,0,905.0,66.0,0.1,15.0,492.0,642.09,494.81
2017,12,18,13,15,897.0,65.0,0.1,14.5,474.0,606.3,469.11
2017,12,18,13,30,889.0,64.0,0.1,14.0,456.0,568.32,441.14
2017,12,18,13,45,876.5,62.5,0.1,14.0,431.5,525.47,407.95
2017,12,18,14,0,864.0,61.0,0.1,14.0,407.0,481.22,372.74
2017,12,18,14,15,845.5,59.0,0.15,13.5,376.5,432.66,334.16
2017,12,18,14,30,827.0,57.0,0.2,13.0,346.0,384.35,294.31
2017,12,18,14,45,798.5,54.5,0.25,13.0,310.0,331.02,248.81
2017,12,18,15,0,770.0,52.0,0.3,13.0,274.0,278.9,203.13
2017,12,18,15,15,728.5,48.5,0.4,12.5,234.0,224.22,155.62
2017,12,18,15,30,687.0,45.0,0.5,12.0,194.0,172.78,111.0
2017,12,18,15,45,619.0,39.5,0.65,11.5,152.5,119.54,68.13
2017,12,18,16,0,551.0,34.0,0.8,11.0,111.0,73.18,35.53
2017,12,18,16,15,436.0,26.0,0.9,10.5,73.0,30.73,13.84
2017,12,18,16,30,321.0,18.0,1.0,10.0,35.0,15.69,0.96
2017,12,18,16,45,160.5,9.0,1.1,9.5,17.5,8.58,0.0
2017,12,18,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,19,7,15,97.0,6.0,0.95,4.0,8.5,0.0,0.0
2017,12,19,7,30,194.0,12.0,0.9,4.0,17.0,96.55,0.0
2017,12,19,7,45,332.0,21.5,0.85,4.5,50.5,209.81,141.19
2017,12,19,8,0,470.0,31.0,0.8,5.0,84.0,304.04,246.83
2017,12,19,8,15,548.5,37.5,0.8,5.5,124.5,373.3,309.92
2017,12,19,8,30,627.0,44.0,0.8,6.0,165.0,446.41,372.59
2017,12,19,8,45,437.5,73.5,0.8,7.0,167.0,385.33,323.17
2017,12,19,9,0,248.0,103.0,0.8,8.0,169.0,298.88,251.25
2017,12,19,9,15,261.5,116.0,0.8,8.5,194.5,328.07,275.71
2017,12,19,9,30,275.0,129.0,0.8,9.0,220.0,357.03,298.46
2017,12,19,9,45,348.5,132.0,0.8,9.5,259.0,415.65,345.4
2017,12,19,10,0,422.0,135.0,0.8,10.0,298.0,489.03,401.89
2017,12,19,10,15,366.5,155.0,0.8,10.5,303.5,461.95,378.04
2017,12,19,10,30,311.0,175.0,0.8,11.0,309.0,445.28,362.85
2017,12,19,10,45,330.5,180.5,0.8,11.5,329.0,465.32,377.56
2017,12,19,11,0,350.0,186.0,0.8,12.0,349.0,484.21,390.84
2017,12,19,11,15,522.0,148.5,0.8,12.0,397.5,578.41,464.31
2017,12,19,11,30,694.0,111.0,0.8,12.0,446.0,663.08,527.72
2017,12,19,11,45,716.5,106.5,0.85,12.5,455.5,664.66,527.18
2017,12,19,12,0,739.0,102.0,0.9,13.0,465.0,662.96,525.32
2017,12,19,12,15,682.0,116.5,0.9,13.0,450.5,623.98,495.37
2017,12,19,12,30,625.0,131.0,0.9,13.0,436.0,583.94,464.79
2017,12,19,12,45,611.0,133.5,0.9,13.0,426.5,559.11,445.87
2017,12,19,13,0,597.0,136.0,0.9,13.0,417.0,532.81,425.45
2017,12,19,13,15,589.5,132.5,0.9,12.5,402.0,503.04,403.01
2017,12,19,13,30,582.0,129.0,0.9,12.0,387.0,471.95,379.06
2017,12,19,13,45,569.0,125.0,0.9,12.0,365.5,436.37,350.37
2017,12,19,14,0,556.0,121.0,0.9,12.0,344.0,397.44,318.49
2017,12,19,14,15,545.0,113.0,0.9,11.5,318.0,358.12,286.07
2017,12,19,14,30,534.0,105.0,0.9,11.0,292.0,318.62,252.52
2017,12,19,14,45,516.5,95.5,0.9,11.0,261.0,277.66,216.54
2017,12,19,15,0,499.0,86.0,0.9,11.0,230.0,235.07,178.59
2017,12,19,15,15,469.0,76.5,0.85,10.0,196.5,190.53,139.58
2017,12,19,15,30,439.0,67.0,0.8,9.0,163.0,148.56,102.91
2017,12,19,15,45,390.5,56.0,0.8,8.5,128.0,105.54,67.37
2017,12,19,16,0,342.0,45.0,0.8,8.0,93.0,67.57,38.96
2017,12,19,16,15,259.5,32.5,0.85,7.5,61.5,32.69,17.68
2017,12,19,16,30,177.0,20.0,0.9,7.0,30.0,16.19,1.9
2017,12,19,16,45,88.5,10.0,1.0,6.5,15.0,9.53,0.0
2017,12,19,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,20,7,15,108.5,6.0,1.65,3.5,9.0,0.0,0.0
2017,12,20,7,30,217.0,12.0,1.7,4.0,18.0,106.33,0.0
2017,12,20,7,45,366.5,21.0,1.75,4.5,52.5,219.19,144.64
2017,12,20,8,0,516.0,30.0,1.8,5.0,87.0,326.31,266.06
2017,12,20,8,15,595.0,36.0,1.9,5.0,129.0,396.82,332.6
2017,12,20,8,30,674.0,42.0,2.0,5.0,171.0,471.14,398.84
2017,12,20,8,45,720.0,46.0,2.1,5.5,212.0,525.65,446.0
2017,12,20,9,0,766.0,50.0,2.2,6.0,253.0,580.51,491.57
2017,12,20,9,15,796.5,53.0,2.25,6.0,290.5,623.51,526.22
2017,12,20,9,30,827.0,56.0,2.3,6.0,328.0,665.16,558.33
2017,12,20,9,45,844.0,59.0,2.4,6.5,360.5,695.42,580.24
2017,12,20,10,0,861.0,62.0,2.5,7.0,393.0,723.17,599.93
2017,12,20,10,15,875.5,63.5,2.5,7.0,420.0,738.26,610.24
2017,12,20,10,30,890.0,65.0,2.5,7.0,447.0,756.49,623.01
2017,12,20,10,45,900.5,65.5,2.55,7.5,467.0,767.31,629.38
2017,12,20,11,0,911.0,66.0,2.6,8.0,487.0,774.82,633.4
2017,12,20,11,15,917.0,67.0,2.55,8.0,500.0,776.16,633.41
2017,12,20,11,30,923.0,68.0,2.5,8.0,513.0,774.0,631.0
2017,12,20,11,45,927.0,67.5,2.5,8.0,519.0,765.04,624.03
2017,12,20,12,0,931.0,67.0,2.5,8.0,525.0,752.61,614.67
2017,12,20,12,15,930.5,67.0,2.45,8.0,522.5,734.19,600.61
2017,12,20,12,30,930.0,67.0,2.4,8.0,520.0,712.51,584.24
2017,12,20,12,45,925.0,66.5,2.4,8.0,510.0,684.18,562.46
2017,12,20,13,0,920.0,66.0,2.4,8.0,500.0,653.05,537.49
2017,12,20,13,15,912.5,65.0,2.4,8.0,482.5,617.26,508.42
2017,12,20,13,30,905.0,64.0,2.4,8.0,465.0,579.18,476.94
2017,12,20,13,45,892.0,63.0,2.4,8.0,440.0,536.17,440.78
2017,12,20,14,0,879.0,62.0,2.4,8.0,415.0,491.72,402.53
2017,12,20,14,15,860.5,60.0,2.35,8.0,384.5,442.61,359.39
2017,12,20,14,30,842.0,58.0,2.3,8.0,354.0,393.72,315.31
2017,12,20,14,45,811.0,56.0,2.3,8.0,317.0,339.36,265.99
2017,12,20,15,0,780.0,54.0,2.3,8.0,280.0,286.4,216.98
2017,12,20,15,15,738.5,50.5,2.15,7.5,240.0,231.14,166.33
2017,12,20,15,30,697.0,47.0,2.0,7.0,200.0,179.08,119.15
2017,12,20,15,45,624.5,42.0,1.9,6.5,157.5,125.0,74.13
2017,12,20,16,0,552.0,37.0,1.8,6.0,115.0,78.3,40.21
2017,12,20,16,15,430.5,29.0,1.7,5.0,76.5,33.6,15.78
2017,12,20,16,30,309.0,21.0,1.6,4.0,38.0,17.18,3.12
2017,12,20,16,45,154.5,10.5,1.55,3.5,19.0,10.01,0.0
2017,12,20,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,8.5,1.5,0.0,8.5,0.0,0.0
2017,12,21,7,30,0.0,17.0,1.5,0.0,17.0,16.2,0.0
2017,12,21,7,45,279.0,23.0,1.5,0.5,53.5,184.12,119.89
2017,12,21,8,0,558.0,29.0,1.5,1.0,90.0,346.42,285.29
2017,12,21,8,15,635.5,34.5,1.5,1.5,133.0,416.9,351.72
2017,12,21,8,30,713.0,40.0,1.5,2.0,176.0,491.01,417.11
2017,12,21,8,45,760.0,44.0,1.5,3.0,218.5,547.29,464.43
2017,12,21,9,0,807.0,48.0,1.5,4.0,261.0,603.94,509.69
2017,12,21,9,15,838.0,51.0,1.55,4.5,300.0,642.81,539.57
2017,12,21,9,30,869.0,54.0,1.6,5.0,339.0,685.49,571.08
2017,12,21,9,45,889.0,56.0,1.65,6.0,373.0,717.25,592.4
2017,12,21,10,0,909.0,58.0,1.7,7.0,407.0,746.59,611.48
2017,12,21,10,15,923.0,59.5,1.65,7.0,435.0,768.07,625.69
2017,12,21,10,30,937.0,61.0,1.6,7.0,463.0,786.46,637.54
2017,12,21,10,45,945.5,62.5,1.6,7.5,483.5,797.38,643.32
2017,12,21,11,0,954.0,64.0,1.6,8.0,504.0,804.8,646.7
2017,12,21,11,15,959.5,64.5,1.55,8.0,517.5,805.13,645.69
2017,12,21,11,30,965.0,65.0,1.5,8.0,531.0,801.83,642.27
2017,12,21,11,45,965.0,66.0,1.5,8.5,536.0,791.44,633.35
2017,12,21,12,0,965.0,67.0,1.5,9.0,541.0,777.52,622.11
2017,12,21,12,15,963.5,66.5,1.5,9.0,538.5,757.29,607.56
2017,12,21,12,30,962.0,66.0,1.5,9.0,536.0,733.75,590.7
2017,12,21,12,45,943.5,70.0,1.55,9.0,523.0,701.12,566.85
2017,12,21,13,0,925.0,74.0,1.6,9.0,510.0,666.2,539.99
2017,12,21,13,15,916.5,73.0,1.55,9.0,492.0,629.65,510.75
2017,12,21,13,30,908.0,72.0,1.5,9.0,474.0,593.35,481.04
2017,12,21,13,45,893.0,70.5,1.45,9.0,448.5,548.12,443.84
2017,12,21,14,0,878.0,69.0,1.4,9.0,423.0,501.61,404.76
2017,12,21,14,15,858.5,67.0,1.3,9.0,391.5,451.6,361.69
2017,12,21,14,30,839.0,65.0,1.2,9.0,360.0,401.25,317.28
2017,12,21,14,45,809.0,62.0,1.1,9.0,323.0,346.24,268.26
2017,12,21,15,0,779.0,59.0,1.0,9.0,286.0,292.55,219.49
2017,12,21,15,15,736.5,55.0,1.05,8.0,245.0,236.49,169.71
2017,12,21,15,30,694.0,51.0,1.1,7.0,204.0,183.77,122.9
2017,12,21,15,45,624.5,45.0,1.15,6.0,161.0,129.15,77.66
2017,12,21,16,0,555.0,39.0,1.2,5.0,118.0,81.6,42.85
2017,12,21,16,15,435.5,30.0,1.2,4.5,78.5,35.54,16.94
2017,12,21,16,30,316.0,21.0,1.2,4.0,39.0,17.11,3.73
2017,12,21,16,45,158.0,10.5,1.3,4.0,19.5,10.01,0.0
2017,12,21,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,7.5,1.2,0.0,7.5,0.0,0.0
2017,12,22,7,30,0.0,15.0,1.1,0.0,15.0,14.3,0.0
2017,12,22,7,45,242.5,23.0,1.05,0.5,49.0,165.81,104.58
2017,12,22,8,0,485.0,31.0,1.0,1.0,83.0,309.55,254.13
2017,12,22,8,15,566.0,37.5,1.1,1.5,124.5,380.81,320.86
2017,12,22,8,30,647.0,44.0,1.2,2.0,166.0,455.97,387.24
2017,12,22,8,45,697.5,48.0,1.35,3.0,207.5,512.67,435.75
2017,12,22,9,0,748.0,52.0,1.5,4.0,249.0,569.97,482.77
2017,12,22,9,15,780.0,55.5,1.45,4.5,287.0,614.33,516.97
2017,12,22,9,30,812.0,59.0,1.4,5.0,325.0,657.46,548.19
2017,12,22,9,45,679.0,85.0,1.4,5.5,323.0,612.64,511.43
2017,12,22,10,0,546.0,111.0,1.4,6.0,321.0,554.76,463.52
2017,12,22,10,15,559.5,117.0,1.3,6.5,345.0,576.95,479.34
2017,12,22,10,30,573.0,123.0,1.2,7.0,369.0,597.07,492.38
2017,12,22,10,45,742.5,95.0,1.1,7.5,428.0,693.59,563.74
2017,12,22,11,0,912.0,67.0,1.0,8.0,487.0,777.01,620.52
2017,12,22,11,15,824.5,83.0,0.85,8.5,471.0,732.29,583.38
2017,12,22,11,30,737.0,99.0,0.7,9.0,455.0,681.73,543.83
2017,12,22,11,45,633.5,130.0,0.6,9.5,438.5,631.35,503.77
2017,12,22,12,0,530.0,161.0,0.5,10.0,422.0,575.3,458.69
2017,12,22,12,15,724.0,115.5,0.55,10.0,470.0,653.78,520.03
2017,12,22,12,30,918.0,70.0,0.6,10.0,518.0,709.42,561.3
2017,12,22,12,45,914.5,69.0,0.65,10.5,508.0,681.95,540.02
2017,12,22,13,0,911.0,68.0,0.7,11.0,498.0,651.65,516.84
2017,12,22,13,15,902.5,67.0,0.75,11.0,480.5,615.7,489.88
2017,12,22,13,30,894.0,66.0,0.8,11.0,463.0,577.55,460.54
2017,12,22,13,45,793.0,76.0,0.85,11.0,414.0,503.29,402.79
2017,12,22,14,0,692.0,86.0,0.9,11.0,365.0,432.2,346.51
2017,12,22,14,15,671.5,83.5,0.9,10.5,338.0,388.77,310.75
2017,12,22,14,30,651.0,81.0,0.9,10.0,311.0,345.54,273.82
2017,12,22,14,45,712.0,68.0,0.95,9.5,295.5,320.37,249.01
2017,12,22,15,0,773.0,55.0,1.0,9.0,280.0,288.11,216.45
2017,12,22,15,15,732.0,51.0,1.05,8.5,240.0,232.75,166.71
2017,12,22,15,30,691.0,47.0,1.1,8.0,200.0,180.55,120.05
2017,12,22,15,45,621.0,42.0,1.2,7.5,158.0,126.93,75.54
2017,12,22,16,0,551.0,37.0,1.3,7.0,116.0,80.38,41.44
2017,12,22,16,15,439.0,28.5,1.25,6.5,77.5,36.74,17.3
2017,12,22,16,30,327.0,20.0,1.2,6.0,39.0,17.56,4.51
2017,12,22,16,45,163.5,10.0,1.15,6.0,19.5,9.53,0.0
2017,12,22,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
