Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,22,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,5.0,0.9,3.0,5.0,0.0,0.0
2017,12,23,7,30,0.0,10.0,0.8,3.0,10.0,9.53,0.0
2017,12,23,7,45,120.5,23.0,0.7,3.5,36.0,105.95,62.52
2017,12,23,8,0,241.0,36.0,0.6,4.0,62.0,195.16,158.06
2017,12,23,8,15,282.5,50.0,0.5,4.5,93.5,243.03,202.74
2017,12,23,8,30,324.0,64.0,0.4,5.0,125.0,293.25,246.74
2017,12,23,8,45,351.0,76.5,0.35,5.5,156.5,334.3,281.55
2017,12,23,9,0,378.0,89.0,0.3,6.0,188.0,375.9,315.36
2017,12,23,9,15,392.0,101.0,0.25,6.5,217.0,408.25,340.37
2017,12,23,9,30,406.0,113.0,0.2,7.0,246.0,439.81,363.92
2017,12,23,9,45,417.5,122.5,0.2,7.5,271.5,465.55,382.67
2017,12,23,10,0,429.0,132.0,0.2,8.0,297.0,490.06,400.08
2017,12,23,10,15,469.0,135.0,0.15,8.5,326.0,526.56,426.29
2017,12,23,10,30,509.0,138.0,0.1,9.0,355.0,562.05,450.99
2017,12,23,10,45,421.5,163.0,0.1,9.5,348.5,525.51,420.12
2017,12,23,11,0,334.0,188.0,0.1,10.0,342.0,474.96,379.84
2017,12,23,11,15,338.0,193.0,0.1,10.0,353.0,480.41,384.12
2017,12,23,11,30,342.0,198.0,0.1,10.0,364.0,484.52,386.69
2017,12,23,11,45,407.5,187.0,0.1,10.5,386.5,524.74,416.49
2017,12,23,12,0,473.0,176.0,0.1,11.0,409.0,551.39,435.51
2017,12,23,12,15,449.0,180.5,0.1,11.0,401.0,528.42,417.4
2017,12,23,12,30,425.0,185.0,0.1,11.0,393.0,504.6,399.25
2017,12,23,12,45,499.5,163.0,0.1,11.0,402.5,516.44,409.11
2017,12,23,13,0,574.0,141.0,0.1,11.0,412.0,522.65,413.93
2017,12,23,13,15,485.0,155.0,0.15,11.0,378.5,464.21,368.82
2017,12,23,13,30,396.0,169.0,0.2,11.0,345.0,409.43,326.64
2017,12,23,13,45,465.5,146.0,0.25,11.0,342.0,404.38,323.18
2017,12,23,14,0,535.0,123.0,0.3,11.0,339.0,392.82,313.22
2017,12,23,14,15,319.0,136.5,0.3,10.5,263.0,281.3,225.24
2017,12,23,14,30,103.0,150.0,0.3,10.0,187.0,189.85,153.04
2017,12,23,14,45,98.5,135.5,0.35,10.0,168.0,167.47,134.79
2017,12,23,15,0,94.0,121.0,0.4,10.0,149.0,145.57,116.18
2017,12,23,15,15,87.5,104.5,0.45,9.5,127.5,121.78,95.96
2017,12,23,15,30,81.0,88.0,0.5,9.0,106.0,98.81,76.21
2017,12,23,15,45,70.0,71.0,0.6,9.0,84.0,75.64,56.35
2017,12,23,16,0,59.0,54.0,0.7,9.0,62.0,53.92,38.05
2017,12,23,16,15,29.5,37.5,0.65,8.5,41.5,34.29,22.28
2017,12,23,16,30,0.0,21.0,0.6,8.0,21.0,19.18,6.02
2017,12,23,16,45,0.0,10.5,0.6,7.5,10.5,10.01,0.0
2017,12,23,17,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,2.0,0.5,4.5,2.0,0.0,0.0
2017,12,24,7,30,0.0,4.0,0.6,4.0,4.0,3.81,0.0
2017,12,24,7,45,0.0,15.5,0.7,4.0,15.5,14.38,3.36
2017,12,24,8,0,0.0,27.0,0.8,4.0,27.0,25.15,15.68
2017,12,24,8,15,0.0,41.0,0.8,4.5,41.0,40.04,29.25
2017,12,24,8,30,0.0,55.0,0.8,5.0,55.0,54.53,42.27
2017,12,24,8,45,0.0,69.0,0.85,6.0,69.0,68.82,54.82
2017,12,24,9,0,0.0,83.0,0.9,7.0,83.0,83.01,67.04
2017,12,24,9,15,0.0,96.0,0.8,7.5,96.0,95.97,78.06
2017,12,24,9,30,0.0,109.0,0.7,8.0,109.0,108.95,88.88
2017,12,24,9,45,0.5,120.0,0.6,9.0,120.5,119.99,97.71
2017,12,24,10,0,1.0,131.0,0.5,10.0,132.0,131.12,106.42
2017,12,24,10,15,0.5,135.0,0.45,10.0,135.5,133.7,108.29
2017,12,24,10,30,0.0,139.0,0.4,10.0,139.0,136.51,110.38
2017,12,24,10,45,0.0,131.5,0.35,10.5,131.5,127.47,102.47
2017,12,24,11,0,0.0,124.0,0.3,11.0,124.0,118.98,95.12
2017,12,24,11,15,38.0,168.0,0.3,11.0,186.5,202.95,165.05
2017,12,24,11,30,76.0,212.0,0.3,11.0,249.0,281.03,227.49
2017,12,24,11,45,62.5,210.0,0.35,11.0,240.5,266.13,214.69
2017,12,24,12,0,49.0,208.0,0.4,11.0,232.0,251.64,202.99
2017,12,24,12,15,24.5,150.0,0.4,11.0,162.0,167.81,135.17
2017,12,24,12,30,0.0,92.0,0.4,11.0,92.0,85.97,67.33
2017,12,24,12,45,0.0,98.5,0.45,11.0,98.5,92.3,72.95
2017,12,24,13,0,0.0,105.0,0.5,11.0,105.0,98.64,78.31
2017,12,24,13,15,0.0,99.5,0.5,11.0,99.5,93.27,73.87
2017,12,24,13,30,0.0,94.0,0.5,11.0,94.0,87.94,69.5
2017,12,24,13,45,20.0,129.0,0.5,11.0,137.0,132.61,107.24
2017,12,24,14,0,40.0,164.0,0.5,11.0,180.0,180.71,146.86
2017,12,24,14,15,20.0,137.0,0.55,10.5,145.0,138.66,112.22
2017,12,24,14,30,0.0,110.0,0.6,10.0,110.0,103.42,83.23
2017,12,24,14,45,0.0,98.5,0.7,9.5,98.5,92.28,74.17
2017,12,24,15,0,0.0,87.0,0.8,9.0,87.0,81.24,64.96
2017,12,24,15,15,0.0,74.5,0.85,8.5,74.5,69.35,54.84
2017,12,24,15,30,0.0,62.0,0.9,8.0,62.0,57.56,44.62
2017,12,24,15,45,0.0,49.0,1.0,7.5,49.0,45.42,33.92
2017,12,24,16,0,0.0,36.0,1.1,7.0,36.0,33.41,23.2
2017,12,24,16,15,0.0,24.0,1.1,6.5,24.0,22.28,13.06
2017,12,24,16,30,0.0,12.0,1.1,6.0,12.0,11.12,1.51
2017,12,24,16,45,0.0,6.0,1.1,6.0,6.0,5.72,0.0
2017,12,24,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,25,7,45,235.5,13.5,0.9,4.5,38.0,144.97,81.65
2017,12,25,8,0,471.0,27.0,0.9,5.0,76.0,297.26,239.44
2017,12,25,8,15,550.5,33.0,0.85,5.5,116.0,365.73,302.94
2017,12,25,8,30,630.0,39.0,0.8,6.0,156.0,438.52,365.69
2017,12,25,8,45,678.0,43.0,0.8,6.5,196.0,492.87,411.31
2017,12,25,9,0,726.0,47.0,0.8,7.0,236.0,547.97,455.51
2017,12,25,9,15,758.0,49.5,0.75,7.0,273.0,590.57,488.21
2017,12,25,9,30,790.0,52.0,0.7,7.0,310.0,632.12,518.27
2017,12,25,9,45,525.5,104.5,0.7,7.5,283.5,520.33,429.12
2017,12,25,10,0,261.0,157.0,0.7,8.0,257.0,385.88,319.23
2017,12,25,10,15,262.5,168.5,0.7,8.5,275.0,401.71,331.83
2017,12,25,10,30,264.0,180.0,0.7,9.0,293.0,416.51,342.08
2017,12,25,10,45,192.5,193.5,0.7,9.5,278.0,365.68,299.52
2017,12,25,11,0,121.0,207.0,0.7,10.0,263.0,325.73,265.58
2017,12,25,11,15,66.0,189.5,0.65,10.5,220.0,249.22,202.82
2017,12,25,11,30,11.0,172.0,0.6,11.0,177.0,176.86,142.54
2017,12,25,11,45,223.5,178.5,0.6,11.5,288.5,369.4,301.55
2017,12,25,12,0,436.0,185.0,0.6,12.0,400.0,535.51,428.43
2017,12,25,12,15,666.0,124.5,0.55,12.0,451.0,625.11,495.38
2017,12,25,12,30,896.0,64.0,0.5,12.0,502.0,690.23,542.47
2017,12,25,12,45,895.0,62.5,0.5,12.0,493.5,664.72,523.2
2017,12,25,13,0,894.0,61.0,0.5,12.0,485.0,636.31,501.87
2017,12,25,13,15,612.0,121.0,0.5,12.0,406.5,509.36,404.63
2017,12,25,13,30,330.0,181.0,0.5,12.0,328.0,379.44,303.68
2017,12,25,13,45,328.5,171.0,0.5,12.0,311.0,353.62,284.11
2017,12,25,14,0,327.0,161.0,0.5,12.0,294.0,327.2,262.67
2017,12,25,14,15,324.0,149.0,0.5,11.5,273.0,297.53,238.61
2017,12,25,14,30,321.0,137.0,0.5,11.0,252.0,267.56,213.68
2017,12,25,14,45,314.0,123.5,0.5,11.0,226.5,234.48,185.27
2017,12,25,15,0,307.0,110.0,0.5,11.0,201.0,201.69,156.53
2017,12,25,15,15,294.5,95.5,0.55,10.5,173.0,166.96,126.25
2017,12,25,15,30,282.0,81.0,0.6,10.0,145.0,134.75,97.92
2017,12,25,15,45,254.0,66.5,0.65,9.5,115.5,99.39,68.13
2017,12,25,16,0,226.0,52.0,0.7,9.0,86.0,67.04,42.4
2017,12,25,16,15,179.5,37.0,0.75,8.5,58.5,36.8,21.3
2017,12,25,16,30,133.0,22.0,0.8,8.0,31.0,17.26,5.87
2017,12,25,16,45,66.5,11.0,0.9,7.5,15.5,10.48,0.0
2017,12,25,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,26,7,45,252.0,13.5,0.5,6.5,39.5,152.27,82.38
2017,12,26,8,0,504.0,27.0,0.4,7.0,79.0,313.65,248.65
2017,12,26,8,15,584.5,32.5,0.35,7.0,120.0,383.36,312.45
2017,12,26,8,30,665.0,38.0,0.3,7.0,161.0,457.3,375.3
2017,12,26,8,45,714.0,42.0,0.25,7.5,202.5,513.39,420.69
2017,12,26,9,0,763.0,46.0,0.2,8.0,244.0,570.22,464.39
2017,12,26,9,15,794.5,48.5,0.25,8.5,282.0,607.86,492.36
2017,12,26,9,30,826.0,51.0,0.3,9.0,320.0,649.68,522.08
2017,12,26,9,45,843.0,54.0,0.4,10.0,352.5,680.36,542.64
2017,12,26,10,0,860.0,57.0,0.5,11.0,385.0,708.66,561.24
2017,12,26,10,15,875.0,58.5,0.55,11.5,412.5,730.87,575.51
2017,12,26,10,30,890.0,60.0,0.6,12.0,440.0,750.19,587.72
2017,12,26,10,45,899.0,61.5,0.7,12.5,461.0,761.89,595.37
2017,12,26,11,0,908.0,63.0,0.8,13.0,482.0,770.27,600.84
2017,12,26,11,15,914.5,63.5,0.8,13.0,495.5,772.1,601.42
2017,12,26,11,30,921.0,64.0,0.8,13.0,509.0,770.46,599.8
2017,12,26,11,45,923.0,64.5,0.8,13.5,515.0,762.0,592.5
2017,12,26,12,0,925.0,65.0,0.8,14.0,521.0,750.11,583.04
2017,12,26,12,15,924.0,65.0,0.8,14.0,519.5,732.11,570.52
2017,12,26,12,30,923.0,65.0,0.8,14.0,518.0,710.89,555.86
2017,12,26,12,45,920.5,64.0,0.8,14.0,508.5,684.39,537.25
2017,12,26,13,0,918.0,63.0,0.8,14.0,499.0,654.97,515.19
2017,12,26,13,15,910.5,62.5,0.8,14.0,482.5,620.34,488.86
2017,12,26,13,30,903.0,62.0,0.8,14.0,466.0,583.4,460.23
2017,12,26,13,45,890.5,60.5,0.85,14.0,442.0,540.57,426.92
2017,12,26,14,0,878.0,59.0,0.9,14.0,418.0,496.25,391.41
2017,12,26,14,15,860.0,57.5,0.9,13.5,387.5,448.23,352.24
2017,12,26,14,30,842.0,56.0,0.9,13.0,357.0,399.68,311.29
2017,12,26,14,45,814.5,54.0,0.9,13.0,321.5,347.32,265.64
2017,12,26,15,0,787.0,52.0,0.9,13.0,286.0,295.23,219.19
2017,12,26,15,15,748.0,48.5,0.85,12.0,246.5,240.04,170.53
2017,12,26,15,30,709.0,45.0,0.8,11.0,207.0,187.73,124.33
2017,12,26,15,45,637.5,41.0,0.75,10.0,164.5,133.45,79.56
2017,12,26,16,0,566.0,37.0,0.7,9.0,122.0,86.32,44.76
2017,12,26,16,15,458.5,29.5,0.8,8.5,83.5,42.09,19.46
2017,12,26,16,30,351.0,22.0,0.9,8.0,45.0,19.35,7.76
2017,12,26,16,45,175.5,11.0,1.0,7.5,22.5,10.48,0.0
2017,12,26,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,27,7,45,246.5,14.0,0.95,3.5,39.5,149.98,79.52
2017,12,27,8,0,493.0,28.0,1.0,4.0,79.0,308.43,248.52
2017,12,27,8,15,574.5,34.0,0.95,4.5,120.0,379.09,314.72
2017,12,27,8,30,656.0,40.0,0.9,5.0,161.0,454.01,379.56
2017,12,27,8,45,701.5,44.5,0.85,6.0,201.5,508.44,424.37
2017,12,27,9,0,747.0,49.0,0.8,7.0,242.0,563.4,467.18
2017,12,27,9,15,778.5,52.0,0.8,7.5,280.0,607.07,500.26
2017,12,27,9,30,810.0,55.0,0.8,8.0,318.0,649.58,530.52
2017,12,27,9,45,815.5,61.0,0.8,9.0,348.5,675.79,546.83
2017,12,27,10,0,821.0,67.0,0.8,10.0,379.0,699.14,560.76
2017,12,27,10,15,835.5,68.5,0.75,10.5,406.0,720.65,573.42
2017,12,27,10,30,850.0,70.0,0.7,11.0,433.0,739.3,583.83
2017,12,27,10,45,855.0,73.0,0.7,11.5,452.5,749.58,588.99
2017,12,27,11,0,860.0,76.0,0.7,12.0,472.0,756.59,592.01
2017,12,27,11,15,865.5,76.5,0.7,12.0,485.0,757.63,592.06
2017,12,27,11,30,871.0,77.0,0.7,12.0,498.0,755.33,589.98
2017,12,27,11,45,760.0,102.0,0.75,12.0,472.5,695.37,547.83
2017,12,27,12,0,649.0,127.0,0.8,12.0,447.0,631.01,500.96
2017,12,27,12,15,670.0,120.5,0.8,12.0,450.5,625.11,497.23
2017,12,27,12,30,691.0,114.0,0.8,12.0,454.0,615.95,490.29
2017,12,27,12,45,579.5,141.5,0.8,12.5,423.0,552.52,440.29
2017,12,27,13,0,468.0,169.0,0.8,13.0,392.0,489.13,390.45
2017,12,27,13,15,583.0,133.5,0.8,13.0,402.0,506.87,405.14
2017,12,27,13,30,698.0,98.0,0.8,13.0,412.0,512.15,408.83
2017,12,27,13,45,674.0,98.0,0.85,13.0,388.0,471.31,376.28
2017,12,27,14,0,650.0,98.0,0.9,13.0,364.0,430.36,343.27
2017,12,27,14,15,625.5,95.0,0.85,13.0,336.0,386.31,306.57
2017,12,27,14,30,601.0,92.0,0.8,13.0,308.0,342.88,269.6
2017,12,27,14,45,686.0,72.0,0.75,13.0,295.5,321.91,247.87
2017,12,27,15,0,771.0,52.0,0.7,13.0,283.0,291.99,216.88
2017,12,27,15,15,733.5,48.5,0.7,12.0,244.0,237.95,169.3
2017,12,27,15,30,696.0,45.0,0.7,11.0,205.0,186.65,124.04
2017,12,27,15,45,635.5,40.5,0.7,10.0,164.0,134.05,80.19
2017,12,27,16,0,575.0,36.0,0.7,9.0,123.0,87.4,45.14
2017,12,27,16,15,472.5,28.5,0.75,8.5,84.5,42.59,19.13
2017,12,27,16,30,370.0,21.0,0.8,8.0,46.0,18.2,7.4
2017,12,27,16,45,185.0,10.5,0.9,7.5,23.0,10.01,0.0
2017,12,27,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,7,45,224.0,15.5,1.25,3.5,38.5,143.9,73.69
2017,12,28,8,0,448.0,31.0,1.3,4.0,77.0,294.94,237.85
2017,12,28,8,15,535.5,38.0,1.3,4.5,118.0,361.2,301.26
2017,12,28,8,30,623.0,45.0,1.3,5.0,159.0,439.79,370.0
2017,12,28,8,45,680.5,49.0,1.35,5.5,201.5,500.49,421.83
2017,12,28,9,0,738.0,53.0,1.4,6.0,244.0,562.22,472.43
2017,12,28,9,15,772.5,56.0,1.35,6.5,282.5,607.88,507.67
2017,12,28,9,30,807.0,59.0,1.3,7.0,321.0,652.49,539.77
2017,12,28,9,45,842.5,58.5,1.3,7.5,356.5,691.92,567.41
2017,12,28,10,0,878.0,58.0,1.3,8.0,392.0,723.31,588.44
2017,12,28,10,15,893.0,59.5,1.25,9.0,420.0,745.94,601.08
2017,12,28,10,30,908.0,61.0,1.2,10.0,448.0,765.63,611.4
2017,12,28,10,45,918.5,61.5,1.15,11.0,469.5,777.48,615.97
2017,12,28,11,0,929.0,62.0,1.1,12.0,491.0,785.99,618.22
2017,12,28,11,15,935.0,63.0,1.05,12.5,505.0,788.26,617.29
2017,12,28,11,30,941.0,64.0,1.0,13.0,519.0,786.97,614.06
2017,12,28,11,45,941.5,65.0,0.95,13.5,525.0,778.02,605.65
2017,12,28,12,0,942.0,66.0,0.9,14.0,531.0,765.6,595.08
2017,12,28,12,15,941.5,66.0,0.9,14.0,530.0,747.84,582.74
2017,12,28,12,30,941.0,66.0,0.9,14.0,529.0,726.78,568.2
2017,12,28,12,45,918.5,71.0,0.9,14.5,516.5,693.76,543.8
2017,12,28,13,0,896.0,76.0,0.9,15.0,504.0,662.18,518.99
2017,12,28,13,15,888.0,75.0,0.9,15.0,487.5,626.9,492.38
2017,12,28,13,30,880.0,74.0,0.9,15.0,471.0,589.37,463.53
2017,12,28,13,45,865.0,73.5,0.9,15.0,446.5,546.64,430.06
2017,12,28,14,0,850.0,73.0,0.9,15.0,422.0,502.61,394.72
2017,12,28,14,15,734.5,81.0,0.8,14.5,367.5,421.75,330.91
2017,12,28,14,30,619.0,89.0,0.7,14.0,313.0,348.33,272.17
2017,12,28,14,45,686.5,76.0,0.65,13.5,301.5,327.62,251.66
2017,12,28,15,0,754.0,63.0,0.6,13.0,290.0,299.65,223.21
2017,12,28,15,15,712.0,58.5,0.65,12.0,250.0,244.12,175.05
2017,12,28,15,30,670.0,54.0,0.7,11.0,210.0,191.85,129.52
2017,12,28,15,45,604.0,48.5,0.8,10.0,168.0,137.51,84.57
2017,12,28,16,0,538.0,43.0,0.9,9.0,126.0,90.65,49.27
2017,12,28,16,15,425.0,34.0,0.95,8.5,86.5,45.59,22.33
2017,12,28,16,30,312.0,25.0,1.0,8.0,47.0,20.41,9.42
2017,12,28,16,45,156.0,12.5,1.05,7.5,23.5,11.91,0.0
2017,12,28,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,29,7,45,239.0,15.0,1.2,5.0,39.0,149.75,74.01
2017,12,29,8,0,478.0,30.0,1.2,6.0,78.0,301.33,240.85
2017,12,29,8,15,564.5,36.5,1.15,6.5,120.0,375.34,309.92
2017,12,29,8,30,651.0,43.0,1.1,7.0,162.0,453.7,377.46
2017,12,29,8,45,705.0,47.0,1.1,8.0,204.5,512.99,426.46
2017,12,29,9,0,759.0,51.0,1.1,9.0,247.0,573.16,473.76
2017,12,29,9,15,792.5,54.5,1.0,9.5,286.0,619.35,507.87
2017,12,29,9,30,826.0,58.0,0.9,10.0,325.0,664.42,538.76
2017,12,29,9,45,846.0,61.0,0.8,10.5,359.0,697.69,559.74
2017,12,29,10,0,866.0,64.0,0.7,11.0,393.0,728.58,578.33
2017,12,29,10,15,881.5,65.5,0.65,11.5,421.5,751.6,591.52
2017,12,29,10,30,897.0,67.0,0.6,12.0,450.0,765.47,598.16
2017,12,29,10,45,908.0,68.0,0.55,13.0,471.5,778.32,603.04
2017,12,29,11,0,919.0,69.0,0.5,14.0,493.0,787.85,605.62
2017,12,29,11,15,925.0,70.0,0.45,14.0,507.5,790.16,605.55
2017,12,29,11,30,931.0,71.0,0.4,14.0,522.0,788.95,603.33
2017,12,29,11,45,865.0,79.0,0.4,14.5,502.5,744.8,571.62
2017,12,29,12,0,799.0,87.0,0.4,15.0,483.0,692.98,535.03
2017,12,29,12,15,727.0,106.0,0.4,15.0,465.5,650.87,505.39
2017,12,29,12,30,655.0,125.0,0.4,15.0,448.0,605.3,471.66
2017,12,29,12,45,654.0,123.0,0.4,15.5,440.5,584.19,455.56
2017,12,29,13,0,653.0,121.0,0.4,16.0,433.0,560.9,437.35
2017,12,29,13,15,564.5,138.5,0.4,16.0,402.0,499.3,390.81
2017,12,29,13,30,476.0,156.0,0.4,16.0,371.0,445.74,349.86
2017,12,29,13,45,584.5,122.5,0.4,16.0,373.0,451.67,354.39
2017,12,29,14,0,693.0,89.0,0.4,16.0,375.0,444.58,347.42
2017,12,29,14,15,773.0,75.5,0.4,15.5,373.5,434.49,337.24
2017,12,29,14,30,853.0,62.0,0.4,15.0,372.0,416.31,319.36
2017,12,29,14,45,827.5,59.0,0.45,15.0,335.5,362.25,273.58
2017,12,29,15,0,802.0,56.0,0.5,15.0,299.0,308.96,227.39
2017,12,29,15,15,763.5,52.5,0.6,14.0,259.0,252.92,179.26
2017,12,29,15,30,725.0,49.0,0.7,13.0,219.0,199.65,132.93
2017,12,29,15,45,663.5,44.0,0.8,12.5,176.0,144.57,87.07
2017,12,29,16,0,602.0,39.0,0.9,12.0,133.0,95.51,49.97
2017,12,29,16,15,496.0,31.5,0.95,11.5,92.5,48.65,22.42
2017,12,29,16,30,390.0,24.0,1.0,11.0,52.0,21.2,10.22
2017,12,29,16,45,195.0,12.0,1.05,10.5,26.0,11.44,0.0
2017,12,29,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,30,7,45,101.5,18.0,0.9,5.0,28.0,86.31,39.33
2017,12,30,8,0,203.0,36.0,0.9,6.0,56.0,175.31,139.5
2017,12,30,8,15,245.0,50.5,0.85,6.5,86.5,222.27,184.12
2017,12,30,8,30,287.0,65.0,0.8,7.0,117.0,271.91,228.14
2017,12,30,8,45,310.5,78.5,0.75,8.0,147.5,310.91,261.23
2017,12,30,9,0,334.0,92.0,0.7,9.0,178.0,350.39,293.25
2017,12,30,9,15,346.0,105.5,0.6,9.5,206.5,382.27,318.02
2017,12,30,9,30,358.0,119.0,0.5,10.0,235.0,413.4,341.21
2017,12,30,9,45,371.0,129.0,0.45,10.5,260.5,440.14,360.6
2017,12,30,10,0,384.0,139.0,0.4,11.0,286.0,465.87,378.7
2017,12,30,10,15,574.5,108.0,0.35,11.5,345.0,578.89,464.99
2017,12,30,10,30,765.0,77.0,0.3,12.0,404.0,685.18,539.23
2017,12,30,10,45,760.5,83.0,0.25,12.5,421.0,691.65,539.71
2017,12,30,11,0,756.0,89.0,0.2,13.0,438.0,695.01,539.63
2017,12,30,11,15,704.5,106.0,0.2,13.0,439.0,676.5,525.98
2017,12,30,11,30,653.0,123.0,0.2,13.0,440.0,651.28,507.45
2017,12,30,11,45,566.0,150.0,0.2,13.5,427.5,603.52,470.72
2017,12,30,12,0,479.0,177.0,0.2,14.0,415.0,560.66,437.41
2017,12,30,12,15,479.0,176.5,0.2,14.0,414.0,549.35,429.35
2017,12,30,12,30,479.0,176.0,0.2,14.0,413.0,536.25,419.51
2017,12,30,12,45,589.0,142.5,0.2,14.5,428.5,562.69,439.33
2017,12,30,13,0,699.0,109.0,0.2,15.0,444.0,578.3,450.23
2017,12,30,13,15,690.0,107.5,0.2,15.0,429.5,547.39,426.55
2017,12,30,13,30,681.0,106.0,0.2,15.0,415.0,514.9,401.86
2017,12,30,13,45,682.5,98.5,0.25,15.0,395.0,480.25,375.59
2017,12,30,14,0,684.0,91.0,0.3,15.0,375.0,443.67,347.01
2017,12,30,14,15,602.5,100.0,0.3,14.5,337.0,384.91,301.0
2017,12,30,14,30,521.0,109.0,0.3,14.0,299.0,328.55,256.29
2017,12,30,14,45,499.5,102.0,0.35,13.5,270.0,286.95,221.95
2017,12,30,15,0,478.0,95.0,0.4,13.0,241.0,246.48,187.45
2017,12,30,15,15,455.0,84.5,0.4,12.5,208.5,203.58,150.24
2017,12,30,15,30,432.0,74.0,0.4,12.0,176.0,162.49,114.38
2017,12,30,15,45,386.0,63.5,0.4,12.0,141.5,119.88,78.82
2017,12,30,16,0,340.0,53.0,0.4,12.0,107.0,81.94,49.34
2017,12,30,16,15,279.0,39.5,0.4,11.5,74.5,45.58,25.08
2017,12,30,16,30,218.0,26.0,0.4,11.0,42.0,21.1,10.54
2017,12,30,16,45,109.0,13.0,0.45,10.5,21.0,12.39,0.0
2017,12,30,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,0.15,9.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,31,7,45,45.5,18.0,0.9,6.5,22.5,51.43,20.43
2017,12,31,8,0,91.0,36.0,0.8,7.0,45.0,107.32,83.48
2017,12,31,8,15,113.0,53.0,0.8,7.5,70.0,143.18,117.13
2017,12,31,8,30,135.0,70.0,0.8,8.0,95.0,179.75,149.79
2017,12,31,8,45,150.5,87.0,0.85,8.5,121.0,202.9,170.44
2017,12,31,9,0,166.0,104.0,0.9,9.0,147.0,236.2,198.79
2017,12,31,9,15,173.0,120.0,0.85,9.0,171.0,262.6,220.71
2017,12,31,9,30,180.0,136.0,0.8,9.0,195.0,288.73,241.88
2017,12,31,9,45,186.5,149.5,0.8,9.5,215.5,310.78,259.0
2017,12,31,10,0,193.0,163.0,0.8,10.0,236.0,332.46,275.47
2017,12,31,10,15,342.5,152.5,0.75,10.0,294.0,441.72,364.04
2017,12,31,10,30,492.0,142.0,0.7,10.0,352.0,555.66,451.62
2017,12,31,10,45,459.5,157.0,0.7,10.5,361.0,549.28,443.25
2017,12,31,11,0,427.0,172.0,0.7,11.0,370.0,540.49,434.52
2017,12,31,11,15,245.5,191.5,0.65,11.0,306.5,410.79,331.85
2017,12,31,11,30,64.0,211.0,0.6,11.0,243.0,271.21,218.79
2017,12,31,11,45,158.5,216.0,0.6,11.5,295.0,355.32,287.69
2017,12,31,12,0,253.0,221.0,0.6,12.0,347.0,436.15,350.08
2017,12,31,12,15,251.0,221.5,0.55,12.0,346.0,428.4,342.7
2017,12,31,12,30,249.0,222.0,0.5,12.0,345.0,419.83,335.59
2017,12,31,12,45,249.0,217.0,0.5,12.0,339.0,405.71,324.72
2017,12,31,13,0,249.0,212.0,0.5,12.0,333.0,390.87,313.25
2017,12,31,13,15,265.0,202.5,0.5,12.0,327.0,380.16,305.12
2017,12,31,13,30,281.0,193.0,0.5,12.0,321.0,367.8,295.45
2017,12,31,13,45,278.0,184.0,0.55,12.5,305.0,344.01,276.24
2017,12,31,14,0,275.0,175.0,0.6,13.0,289.0,319.85,256.49
2017,12,31,14,15,271.5,162.5,0.6,12.5,268.5,291.53,233.81
2017,12,31,14,30,268.0,150.0,0.6,12.0,248.0,263.1,210.5
2017,12,31,14,45,261.5,135.5,0.6,12.0,224.0,231.52,183.75
2017,12,31,15,0,255.0,121.0,0.6,12.0,200.0,200.3,156.79
2017,12,31,15,15,244.0,105.5,0.6,12.0,173.0,167.37,128.14
2017,12,31,15,30,233.0,90.0,0.6,12.0,146.0,135.46,100.21
2017,12,31,15,45,405.0,65.0,0.75,8.5,139.5,125.16,83.82
2017,12,31,16,0,577.0,40.0,0.9,5.0,133.0,96.79,53.29
2017,12,31,16,15,474.5,32.5,0.95,4.5,93.5,50.98,24.81
2017,12,31,16,30,372.0,25.0,1.0,4.0,54.0,20.12,10.47
2017,12,31,16,45,186.0,12.5,1.1,3.5,27.0,11.91,0.0
2017,12,31,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
